Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,7,45,0.0,15.0,1.3,5.0,15.0,13.92,0.99
2017,1,1,8,0,0.0,30.0,1.3,5.0,30.0,27.5,17.26
2017,1,1,8,15,1.5,47.0,1.3,5.0,47.5,43.08,31.58
2017,1,1,8,30,3.0,64.0,1.3,5.0,65.0,59.19,46.05
2017,1,1,8,45,10.0,80.5,1.35,5.5,83.5,76.27,60.89
2017,1,1,9,0,17.0,97.0,1.4,6.0,102.0,94.27,76.4
2017,1,1,9,15,22.0,112.0,1.45,6.0,119.0,111.16,91.05
2017,1,1,9,30,27.0,127.0,1.5,6.0,136.0,130.84,107.99
2017,1,1,9,45,32.5,140.0,1.55,6.5,151.5,147.83,122.28
2017,1,1,10,0,38.0,153.0,1.6,7.0,167.0,165.46,136.98
2017,1,1,10,15,221.0,156.0,1.7,7.0,249.5,268.07,223.22
2017,1,1,10,30,404.0,159.0,1.8,7.0,332.0,383.29,318.59
2017,1,1,10,45,279.0,184.0,1.9,7.0,306.5,351.39,292.39
2017,1,1,11,0,154.0,209.0,2.0,7.0,281.0,309.07,257.1
2017,1,1,11,15,164.0,215.5,2.05,7.0,294.0,329.13,274.07
2017,1,1,11,30,174.0,222.0,2.1,7.0,307.0,349.47,290.91
2017,1,1,11,45,173.5,225.0,2.15,7.5,311.0,358.91,298.16
2017,1,1,12,0,173.0,228.0,2.2,8.0,315.0,367.86,305.04
2017,1,1,12,15,216.0,224.0,2.2,8.0,331.5,399.62,331.74
2017,1,1,12,30,259.0,220.0,2.2,8.0,348.0,442.9,367.21
2017,1,1,12,45,369.0,195.0,2.25,8.0,375.0,501.56,416.58
2017,1,1,13,0,479.0,170.0,2.3,8.0,402.0,573.01,474.98
2017,1,1,13,15,652.0,131.0,2.25,8.0,436.0,668.91,552.07
2017,1,1,13,30,825.0,92.0,2.2,8.0,470.0,753.3,616.11
2017,1,1,13,45,820.5,87.5,2.2,8.0,448.0,743.09,608.42
2017,1,1,14,0,816.0,83.0,2.2,8.0,426.0,729.68,599.29
2017,1,1,14,15,795.5,80.5,2.15,7.5,395.5,703.66,581.3
2017,1,1,14,30,775.0,78.0,2.1,7.0,365.0,675.08,561.22
2017,1,1,14,45,752.5,73.5,2.1,7.0,330.0,640.5,535.47
2017,1,1,15,0,730.0,69.0,2.1,7.0,295.0,608.85,511.29
2017,1,1,15,15,687.5,64.5,2.0,6.5,255.5,557.88,470.52
2017,1,1,15,30,645.0,60.0,1.9,6.0,216.0,506.79,428.36
2017,1,1,15,45,588.5,53.5,1.8,6.0,175.0,445.21,375.32
2017,1,1,16,0,532.0,47.0,1.7,6.0,134.0,385.45,321.9
2017,1,1,16,15,423.5,38.0,1.6,5.0,94.5,297.91,244.36
2017,1,1,16,30,315.0,29.0,1.5,4.0,55.0,216.18,158.5
2017,1,1,16,45,157.5,14.5,1.45,3.5,27.5,84.21,0.0
2017,1,1,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,45,50.5,20.5,0.85,3.5,25.5,17.1,2.43
2017,1,2,8,0,101.0,41.0,0.8,4.0,51.0,35.91,23.13
2017,1,2,8,15,156.0,57.5,0.8,4.0,82.0,62.63,42.7
2017,1,2,8,30,211.0,74.0,0.8,4.0,113.0,95.63,68.32
2017,1,2,8,45,248.5,89.0,0.8,4.5,145.0,130.14,97.27
2017,1,2,9,0,286.0,104.0,0.8,5.0,177.0,168.59,130.44
2017,1,2,9,15,310.0,117.0,0.85,5.0,208.0,204.96,162.89
2017,1,2,9,30,334.0,130.0,0.9,5.0,239.0,243.42,197.02
2017,1,2,9,45,381.0,131.0,1.0,5.0,267.5,284.67,232.98
2017,1,2,10,0,428.0,132.0,1.1,5.0,296.0,326.31,269.15
2017,1,2,10,15,338.0,157.5,1.15,5.0,293.0,325.19,270.1
2017,1,2,10,30,248.0,183.0,1.2,5.0,290.0,321.14,267.59
2017,1,2,10,45,182.0,195.5,1.3,5.5,276.5,302.88,252.49
2017,1,2,11,0,116.0,208.0,1.4,6.0,263.0,285.34,237.32
2017,1,2,11,15,58.0,172.0,1.4,6.0,199.5,207.99,172.88
2017,1,2,11,30,0.0,136.0,1.4,6.0,136.0,129.26,105.71
2017,1,2,11,45,0.0,137.5,1.45,6.0,137.5,130.91,107.25
2017,1,2,12,0,0.0,139.0,1.5,6.0,139.0,132.59,108.65
2017,1,2,12,15,0.0,134.5,1.5,6.0,134.5,128.23,104.95
2017,1,2,12,30,0.0,130.0,1.5,6.0,130.0,123.89,101.29
2017,1,2,12,45,0.0,112.5,1.5,6.0,112.5,106.4,86.46
2017,1,2,13,0,0.0,95.0,1.5,6.0,95.0,89.06,71.7
2017,1,2,13,15,0.0,113.5,1.5,6.0,113.5,107.85,87.91
2017,1,2,13,30,0.0,132.0,1.5,6.0,132.0,127.52,104.76
2017,1,2,13,45,40.5,156.5,1.5,6.0,174.0,195.31,163.65
2017,1,2,14,0,81.0,181.0,1.5,6.0,216.0,258.14,217.22
2017,1,2,14,15,40.5,101.5,1.45,6.0,119.0,133.32,111.31
2017,1,2,14,30,0.0,22.0,1.4,6.0,22.0,20.41,12.36
2017,1,2,14,45,0.0,20.0,1.35,6.0,20.0,18.55,10.79
2017,1,2,15,0,0.0,18.0,1.3,6.0,18.0,16.69,9.16
2017,1,2,15,15,0.0,15.5,1.2,5.5,15.5,14.36,7.12
2017,1,2,15,30,0.0,13.0,1.1,5.0,13.0,12.04,5.06
2017,1,2,15,45,0.0,10.0,1.05,5.0,10.0,9.26,2.55
2017,1,2,16,0,0.0,7.0,1.0,5.0,7.0,6.48,0.03
2017,1,2,16,15,0.0,5.0,1.0,4.5,5.0,4.62,0.0
2017,1,2,16,30,0.0,3.0,1.0,4.0,3.0,2.77,0.0
2017,1,2,16,45,0.0,1.5,1.05,4.0,1.5,1.43,0.0
2017,1,2,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,11.0,1.95,5.5,11.0,10.19,0.0
2017,1,3,8,0,0.0,22.0,2.0,6.0,22.0,20.42,11.28
2017,1,3,8,15,0.0,34.0,2.05,6.0,34.0,31.59,21.61
2017,1,3,8,30,0.0,46.0,2.1,6.0,46.0,42.65,31.64
2017,1,3,8,45,0.0,59.0,2.15,6.5,59.0,54.74,42.39
2017,1,3,9,0,0.0,72.0,2.2,7.0,72.0,66.94,53.09
2017,1,3,9,15,0.0,84.0,2.25,7.0,84.0,78.32,63.02
2017,1,3,9,30,0.0,96.0,2.3,7.0,96.0,89.78,72.91
2017,1,3,9,45,0.0,106.0,2.35,7.5,106.0,99.43,80.97
2017,1,3,10,0,0.0,116.0,2.4,8.0,116.0,109.15,89.01
2017,1,3,10,15,0.0,97.0,2.45,8.0,97.0,90.82,73.15
2017,1,3,10,30,0.0,78.0,2.5,8.0,78.0,72.61,57.4
2017,1,3,10,45,0.0,81.5,2.6,8.5,81.5,75.9,60.05
2017,1,3,11,0,0.0,85.0,2.7,9.0,85.0,79.22,62.69
2017,1,3,11,15,0.0,113.0,2.75,9.0,113.0,106.38,85.74
2017,1,3,11,30,0.0,141.0,2.8,9.0,141.0,134.25,109.17
2017,1,3,11,45,0.0,91.5,2.85,9.5,91.5,85.44,67.64
2017,1,3,12,0,0.0,42.0,2.9,10.0,42.0,39.04,27.96
2017,1,3,12,15,0.0,80.5,2.9,10.0,80.5,74.96,58.67
2017,1,3,12,30,0.0,119.0,2.9,10.0,119.0,112.74,90.65
2017,1,3,12,45,0.0,64.0,2.9,10.0,64.0,59.55,45.51
2017,1,3,13,0,0.0,9.0,2.9,10.0,9.0,8.35,1.56
2017,1,3,13,15,0.0,35.0,2.85,10.0,35.0,32.51,22.45
2017,1,3,13,30,0.0,61.0,2.8,10.0,61.0,56.74,43.3
2017,1,3,13,45,0.0,80.0,2.8,10.0,80.0,74.48,58.53
2017,1,3,14,0,0.0,99.0,2.8,10.0,99.0,93.98,75.26
2017,1,3,14,15,0.0,79.0,2.75,10.0,79.0,73.83,58.14
2017,1,3,14,30,0.0,59.0,2.7,10.0,59.0,54.86,41.94
2017,1,3,14,45,0.0,53.5,2.7,10.0,53.5,49.72,37.58
2017,1,3,15,0,0.0,48.0,2.7,10.0,48.0,44.6,33.19
2017,1,3,15,15,0.0,41.5,2.7,9.5,41.5,38.54,28.0
2017,1,3,15,30,0.0,35.0,2.7,9.0,35.0,32.49,22.74
2017,1,3,15,45,0.0,28.0,2.7,9.0,28.0,25.97,16.97
2017,1,3,16,0,0.0,21.0,2.7,9.0,21.0,19.47,11.16
2017,1,3,16,15,0.0,15.0,2.7,9.0,15.0,13.9,6.13
2017,1,3,16,30,0.0,9.0,2.7,9.0,9.0,8.33,0.85
2017,1,3,16,45,0.0,4.5,2.75,9.0,4.5,4.16,0.0
2017,1,3,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,3.5,1.65,10.0,3.5,3.24,0.0
2017,1,4,8,0,0.0,7.0,1.6,10.0,7.0,6.48,0.0
2017,1,4,8,15,0.0,11.5,1.65,10.0,11.5,10.65,3.43
2017,1,4,8,30,0.0,16.0,1.7,10.0,16.0,14.82,7.17
2017,1,4,8,45,0.0,20.5,1.8,10.5,20.5,19.0,10.87
2017,1,4,9,0,0.0,25.0,1.9,11.0,25.0,23.18,14.52
2017,1,4,9,15,0.0,29.5,1.9,11.0,29.5,27.37,18.17
2017,1,4,9,30,0.0,34.0,1.9,11.0,34.0,31.56,21.79
2017,1,4,9,45,0.0,37.5,1.95,11.0,37.5,34.82,24.57
2017,1,4,10,0,0.0,41.0,2.0,11.0,41.0,38.08,27.34
2017,1,4,10,15,57.5,115.5,1.95,11.0,140.5,138.88,113.25
2017,1,4,10,30,115.0,190.0,1.9,11.0,240.0,253.46,208.19
2017,1,4,10,45,57.5,110.0,1.9,11.0,135.0,138.54,112.78
2017,1,4,11,0,0.0,30.0,1.9,11.0,30.0,27.86,18.33
2017,1,4,11,15,0.0,33.5,1.85,11.0,33.5,31.12,21.15
2017,1,4,11,30,0.0,37.0,1.8,11.0,37.0,34.38,23.92
2017,1,4,11,45,0.0,45.0,1.75,11.0,45.0,41.83,30.28
2017,1,4,12,0,0.0,53.0,1.7,11.0,53.0,49.29,36.63
2017,1,4,12,15,0.0,69.0,1.6,11.0,69.0,64.22,49.32
2017,1,4,12,30,0.0,85.0,1.5,11.0,85.0,79.17,61.97
2017,1,4,12,45,0.0,58.5,1.45,11.0,58.5,54.42,40.98
2017,1,4,13,0,0.0,32.0,1.4,11.0,32.0,29.73,19.94
2017,1,4,13,15,0.0,46.0,1.3,10.5,46.0,42.76,31.22
2017,1,4,13,30,0.0,60.0,1.2,10.0,60.0,55.8,42.51
2017,1,4,13,45,0.0,52.0,1.2,10.0,52.0,48.34,36.15
2017,1,4,14,0,0.0,44.0,1.2,10.0,44.0,40.88,29.79
2017,1,4,14,15,0.0,24.5,1.15,9.5,24.5,22.73,14.18
2017,1,4,14,30,0.0,5.0,1.1,9.0,5.0,4.63,0.0
2017,1,4,14,45,0.0,4.5,1.05,9.0,4.5,4.17,0.0
2017,1,4,15,0,0.0,4.0,1.0,9.0,4.0,3.7,0.0
2017,1,4,15,15,0.0,3.5,0.9,8.5,3.5,3.24,0.0
2017,1,4,15,30,0.0,3.0,0.8,8.0,3.0,2.78,0.0
2017,1,4,15,45,0.0,2.5,0.7,8.0,2.5,2.31,0.0
2017,1,4,16,0,0.0,2.0,0.6,8.0,2.0,1.85,0.0
2017,1,4,16,15,0.0,1.0,0.55,8.0,1.0,0.92,0.0
2017,1,4,16,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,16,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,7,45,207.0,15.0,1.3,4.5,35.5,11.5,0.0
2017,1,5,8,0,414.0,30.0,1.4,5.0,71.0,30.04,15.42
2017,1,5,8,15,503.0,37.0,1.45,5.0,111.5,68.49,34.89
2017,1,5,8,30,592.0,44.0,1.5,5.0,152.0,117.88,70.09
2017,1,5,8,45,653.5,47.5,1.55,5.5,194.0,166.67,110.77
2017,1,5,9,0,715.0,51.0,1.6,6.0,236.0,221.35,159.24
2017,1,5,9,15,750.5,54.5,1.6,6.0,275.5,274.04,208.19
2017,1,5,9,30,786.0,58.0,1.6,6.0,315.0,329.09,258.9
2017,1,5,9,45,814.0,59.5,1.65,6.5,350.0,381.18,306.04
2017,1,5,10,0,842.0,61.0,1.7,7.0,385.0,434.13,352.67
2017,1,5,10,15,859.5,62.5,1.7,7.0,414.5,481.24,393.93
2017,1,5,10,30,877.0,64.0,1.7,7.0,444.0,528.58,434.24
2017,1,5,10,45,890.5,65.0,1.7,7.0,467.0,572.17,470.56
2017,1,5,11,0,904.0,66.0,1.7,7.0,490.0,614.18,504.78
2017,1,5,11,15,912.5,66.5,1.7,7.0,505.5,650.69,534.04
2017,1,5,11,30,921.0,67.0,1.7,7.0,521.0,684.83,560.96
2017,1,5,11,45,927.0,67.0,1.75,7.5,529.5,714.12,582.23
2017,1,5,12,0,933.0,67.0,1.8,8.0,538.0,740.53,600.78
2017,1,5,12,15,934.0,67.0,1.8,8.0,538.0,760.31,615.08
2017,1,5,12,30,935.0,67.0,1.8,8.0,538.0,776.77,627.08
2017,1,5,12,45,936.5,65.5,1.8,8.0,531.0,788.39,635.67
2017,1,5,13,0,938.0,64.0,1.8,8.0,524.0,796.54,641.91
2017,1,5,13,15,932.0,63.0,1.8,7.5,508.5,796.07,643.18
2017,1,5,13,30,926.0,62.0,1.8,7.0,493.0,792.05,642.08
2017,1,5,13,45,915.5,61.0,1.8,7.0,470.5,781.13,634.88
2017,1,5,14,0,905.0,60.0,1.8,7.0,448.0,766.89,625.37
2017,1,5,14,15,890.0,58.5,1.75,6.5,418.5,745.49,611.17
2017,1,5,14,30,875.0,57.0,1.7,6.0,389.0,721.22,594.74
2017,1,5,14,45,854.5,54.5,1.7,6.0,354.0,689.06,571.43
2017,1,5,15,0,834.0,52.0,1.7,6.0,319.0,654.73,546.03
2017,1,5,15,15,800.5,49.0,1.6,5.5,279.0,614.71,515.69
2017,1,5,15,30,767.0,46.0,1.5,5.0,239.0,567.9,477.92
2017,1,5,15,45,711.0,42.0,1.4,4.5,196.0,505.57,425.7
2017,1,5,16,0,655.0,38.0,1.3,4.0,153.0,444.6,372.41
2017,1,5,16,15,566.0,32.0,1.25,3.5,111.0,365.51,301.96
2017,1,5,16,30,477.0,26.0,1.2,3.0,69.0,291.54,226.02
2017,1,5,16,45,238.5,13.0,1.2,2.5,34.5,138.33,0.0
2017,1,5,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,229.5,15.0,0.9,0.5,38.0,11.51,0.0
2017,1,6,8,0,459.0,30.0,0.8,1.0,76.0,32.15,17.41
2017,1,6,8,15,545.0,37.0,0.8,1.5,117.5,72.44,37.4
2017,1,6,8,30,631.0,44.0,0.8,2.0,159.0,122.21,72.79
2017,1,6,8,45,680.0,49.0,0.8,2.5,201.0,172.38,115.37
2017,1,6,9,0,729.0,54.0,0.8,3.0,243.0,227.1,164.49
2017,1,6,9,15,762.5,57.0,0.75,3.5,282.0,279.53,212.81
2017,1,6,9,30,796.0,60.0,0.7,4.0,321.0,334.1,262.26
2017,1,6,9,45,800.0,59.5,0.7,4.5,345.5,375.44,300.51
2017,1,6,10,0,804.0,59.0,0.7,5.0,370.0,415.32,336.33
2017,1,6,10,15,795.0,66.0,0.7,5.0,392.0,455.57,371.66
2017,1,6,10,30,786.0,73.0,0.7,5.0,414.0,493.12,403.61
2017,1,6,10,45,765.0,83.0,0.7,5.5,428.5,524.44,428.86
2017,1,6,11,0,744.0,93.0,0.7,6.0,443.0,553.32,451.32
2017,1,6,11,15,822.0,82.5,0.7,6.0,480.5,615.67,500.17
2017,1,6,11,30,900.0,72.0,0.7,6.0,518.0,677.18,547.09
2017,1,6,11,45,907.0,70.5,0.75,6.5,525.5,705.04,566.83
2017,1,6,12,0,914.0,69.0,0.8,7.0,533.0,730.1,584.17
2017,1,6,12,15,912.0,69.0,0.75,7.0,531.5,747.47,595.56
2017,1,6,12,30,910.0,69.0,0.7,7.0,530.0,761.5,604.68
2017,1,6,12,45,894.0,72.0,0.7,7.5,519.0,765.23,606.29
2017,1,6,13,0,878.0,75.0,0.7,8.0,508.0,765.37,605.63
2017,1,6,13,15,652.0,124.5,0.65,8.0,440.5,665.21,532.83
2017,1,6,13,30,426.0,174.0,0.6,8.0,373.0,545.8,441.13
2017,1,6,13,45,481.0,153.5,0.6,8.0,368.0,564.99,458.97
2017,1,6,14,0,536.0,133.0,0.6,8.0,363.0,581.05,472.72
2017,1,6,14,15,328.5,148.5,0.55,7.5,287.0,427.69,352.53
2017,1,6,14,30,121.0,164.0,0.5,7.0,211.0,281.59,233.6
2017,1,6,14,45,112.0,150.5,0.5,7.0,190.5,259.23,216.64
2017,1,6,15,0,103.0,137.0,0.5,7.0,170.0,236.9,198.44
2017,1,6,15,15,96.5,120.0,0.55,6.5,148.0,211.52,177.88
2017,1,6,15,30,90.0,103.0,0.6,6.0,126.0,186.08,156.69
2017,1,6,15,45,78.0,85.5,0.65,6.0,103.0,156.51,131.02
2017,1,6,16,0,66.0,68.0,0.7,6.0,80.0,127.27,105.05
2017,1,6,16,15,47.0,50.0,0.75,6.0,57.5,93.62,74.74
2017,1,6,16,30,28.0,32.0,0.8,6.0,35.0,52.2,36.97
2017,1,6,16,45,14.0,16.0,0.85,6.0,17.5,22.87,0.0
2017,1,6,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.0,3.3,10.5,9.0,8.33,0.0
2017,1,7,8,0,0.0,18.0,3.3,11.0,18.0,16.69,7.95
2017,1,7,8,15,0.0,29.0,3.25,11.0,29.0,26.92,17.18
2017,1,7,8,30,0.0,40.0,3.2,11.0,40.0,37.17,26.29
2017,1,7,8,45,0.0,51.5,3.2,11.0,51.5,47.84,35.71
2017,1,7,9,0,0.0,63.0,3.2,11.0,63.0,58.56,45.07
2017,1,7,9,15,0.0,74.0,3.05,11.0,74.0,68.9,53.98
2017,1,7,9,30,0.0,85.0,2.9,11.0,85.0,79.31,62.86
2017,1,7,9,45,0.0,94.5,2.8,11.5,94.5,88.37,70.36
2017,1,7,10,0,0.0,104.0,2.7,12.0,104.0,97.49,77.83
2017,1,7,10,15,0.0,83.0,2.55,12.0,83.0,77.39,60.65
2017,1,7,10,30,0.0,62.0,2.4,12.0,62.0,57.66,43.8
2017,1,7,10,45,0.0,96.0,2.25,12.0,96.0,89.8,70.97
2017,1,7,11,0,0.0,130.0,2.1,12.0,130.0,122.97,98.65
2017,1,7,11,15,0.0,134.0,2.0,12.0,134.0,127.01,101.84
2017,1,7,11,30,0.0,138.0,1.9,12.0,138.0,131.1,105.13
2017,1,7,11,45,0.0,141.0,1.85,12.0,141.0,134.25,107.66
2017,1,7,12,0,0.0,144.0,1.8,12.0,144.0,137.46,110.26
2017,1,7,12,15,0.0,120.0,1.75,12.0,120.0,113.5,90.33
2017,1,7,12,30,0.0,96.0,1.7,12.0,96.0,89.85,70.61
2017,1,7,12,45,0.0,57.0,1.7,12.0,57.0,53.02,39.6
2017,1,7,13,0,0.0,18.0,1.7,12.0,18.0,16.71,8.69
2017,1,7,13,15,0.0,12.5,1.6,12.0,12.5,11.6,4.32
2017,1,7,13,30,0.0,7.0,1.5,12.0,7.0,6.49,0.0
2017,1,7,13,45,0.0,13.5,1.45,12.0,13.5,12.52,5.15
2017,1,7,14,0,0.0,20.0,1.4,12.0,20.0,18.56,10.37
2017,1,7,14,15,21.5,87.5,1.25,11.5,96.0,103.47,83.78
2017,1,7,14,30,43.0,155.0,1.1,11.0,172.0,200.95,165.81
2017,1,7,14,45,41.5,142.0,1.0,11.0,157.0,185.99,153.15
2017,1,7,15,0,40.0,129.0,0.9,11.0,142.0,171.06,140.88
2017,1,7,15,15,35.0,113.5,0.8,10.5,123.5,150.43,123.81
2017,1,7,15,30,30.0,98.0,0.7,10.0,105.0,129.97,106.58
2017,1,7,15,45,23.0,81.5,0.6,10.0,86.5,107.01,86.68
2017,1,7,16,0,16.0,65.0,0.5,10.0,68.0,84.26,66.7
2017,1,7,16,15,8.0,47.5,0.55,9.5,49.0,54.29,40.52
2017,1,7,16,30,0.0,30.0,0.6,9.0,30.0,30.42,19.08
2017,1,7,16,45,0.0,15.0,0.65,9.0,15.0,13.92,0.0
2017,1,7,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,3.05,12.0,1.0,0.92,0.0
2017,1,8,8,0,0.0,2.0,3.1,12.0,2.0,1.85,0.0
2017,1,8,8,15,0.0,3.5,3.1,12.0,3.5,3.24,0.0
2017,1,8,8,30,0.0,5.0,3.1,12.0,5.0,4.63,0.0
2017,1,8,8,45,0.0,6.5,3.15,12.0,6.5,6.02,0.0
2017,1,8,9,0,0.0,8.0,3.2,12.0,8.0,7.41,0.77
2017,1,8,9,15,0.0,9.5,3.3,12.0,9.5,8.8,1.98
2017,1,8,9,30,0.0,11.0,3.4,12.0,11.0,10.19,3.18
2017,1,8,9,45,0.0,12.0,3.5,12.5,12.0,11.12,3.96
2017,1,8,10,0,0.0,13.0,3.6,13.0,13.0,12.05,4.73
2017,1,8,10,15,0.0,22.0,3.6,13.0,22.0,20.41,11.89
2017,1,8,10,30,0.0,31.0,3.6,13.0,31.0,28.78,19.03
2017,1,8,10,45,0.0,22.5,3.65,13.0,22.5,20.88,12.24
2017,1,8,11,0,0.0,14.0,3.7,13.0,14.0,12.99,5.47
2017,1,8,11,15,0.0,12.0,3.7,13.0,12.0,11.14,3.87
2017,1,8,11,30,0.0,10.0,3.7,13.0,10.0,9.28,2.27
2017,1,8,11,45,0.0,21.0,3.7,13.0,21.0,19.5,10.99
2017,1,8,12,0,0.0,32.0,3.7,13.0,32.0,29.73,19.69
2017,1,8,12,15,0.0,33.5,3.65,12.5,33.5,31.13,20.92
2017,1,8,12,30,0.0,35.0,3.6,12.0,35.0,32.52,22.16
2017,1,8,12,45,0.0,22.5,3.55,12.0,22.5,20.89,12.24
2017,1,8,13,0,0.0,10.0,3.5,12.0,10.0,9.28,2.3
2017,1,8,13,15,0.0,15.5,3.4,12.0,15.5,14.39,6.69
2017,1,8,13,30,0.0,21.0,3.3,12.0,21.0,19.49,11.09
2017,1,8,13,45,0.0,14.5,3.2,12.0,14.5,13.45,5.92
2017,1,8,14,0,0.0,8.0,3.1,12.0,8.0,7.42,0.74
2017,1,8,14,15,0.0,17.5,3.0,12.0,17.5,16.23,8.36
2017,1,8,14,30,0.0,27.0,2.9,12.0,27.0,25.05,16.0
2017,1,8,14,45,0.0,24.5,2.8,12.0,24.5,22.73,14.02
2017,1,8,15,0,0.0,22.0,2.7,12.0,22.0,20.4,12.03
2017,1,8,15,15,0.0,19.0,2.55,12.0,19.0,17.61,9.63
2017,1,8,15,30,0.0,16.0,2.4,12.0,16.0,14.82,7.2
2017,1,8,15,45,0.0,13.0,2.3,12.0,13.0,12.04,4.76
2017,1,8,16,0,0.0,10.0,2.2,12.0,10.0,9.26,2.29
2017,1,8,16,15,0.0,7.0,2.15,12.0,7.0,6.48,0.0
2017,1,8,16,30,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2017,1,8,16,45,0.0,2.0,2.1,12.0,2.0,1.85,0.0
2017,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,16.0,1.25,9.5,16.0,14.85,1.56
2017,1,9,8,0,0.0,32.0,1.3,10.0,32.0,29.13,18.23
2017,1,9,8,15,5.0,49.0,1.25,10.0,50.0,44.94,32.41
2017,1,9,8,30,10.0,66.0,1.2,10.0,68.0,61.67,46.98
2017,1,9,8,45,16.5,82.5,1.2,10.0,87.0,79.0,61.91
2017,1,9,9,0,23.0,99.0,1.2,10.0,106.0,98.08,78.26
2017,1,9,9,15,27.5,114.5,1.2,10.0,123.5,116.13,93.69
2017,1,9,9,30,32.0,130.0,1.2,10.0,141.0,134.81,109.53
2017,1,9,9,45,37.0,143.5,1.2,10.0,157.5,152.34,124.25
2017,1,9,10,0,42.0,157.0,1.2,10.0,174.0,170.47,139.36
2017,1,9,10,15,21.0,138.0,1.2,10.0,146.5,140.48,114.28
2017,1,9,10,30,0.0,119.0,1.2,10.0,119.0,112.03,90.21
2017,1,9,10,45,28.5,160.5,1.25,10.0,174.5,173.71,142.07
2017,1,9,11,0,57.0,202.0,1.3,10.0,230.0,236.08,193.42
2017,1,9,11,15,28.5,172.0,1.3,10.0,186.0,188.98,154.1
2017,1,9,11,30,0.0,142.0,1.3,10.0,142.0,135.02,108.87
2017,1,9,11,45,0.0,94.0,1.3,10.0,94.0,87.82,69.38
2017,1,9,12,0,0.0,46.0,1.3,10.0,46.0,42.77,31.14
2017,1,9,12,15,2.0,107.0,1.3,10.0,108.0,102.03,81.57
2017,1,9,12,30,4.0,168.0,1.3,10.0,170.0,165.63,134.53
2017,1,9,12,45,2.0,162.5,1.35,10.0,163.5,158.91,128.77
2017,1,9,13,0,0.0,157.0,1.4,10.0,157.0,152.17,123.24
2017,1,9,13,15,0.0,132.5,1.4,10.0,132.5,127.09,102.47
2017,1,9,13,30,0.0,108.0,1.4,10.0,108.0,102.28,81.81
2017,1,9,13,45,0.0,85.5,1.45,10.0,85.5,79.85,62.96
2017,1,9,14,0,0.0,63.0,1.5,10.0,63.0,58.6,44.94
2017,1,9,14,15,0.0,58.0,1.45,10.0,58.0,53.93,41.04
2017,1,9,14,30,0.0,53.0,1.4,10.0,53.0,49.26,37.1
2017,1,9,14,45,0.0,48.0,1.4,10.0,48.0,44.6,33.14
2017,1,9,15,0,0.0,43.0,1.4,10.0,43.0,39.94,29.16
2017,1,9,15,15,0.0,37.5,1.4,9.5,37.5,34.81,24.79
2017,1,9,15,30,0.0,32.0,1.4,9.0,32.0,29.69,20.36
2017,1,9,15,45,0.0,26.0,1.4,9.0,26.0,24.11,15.43
2017,1,9,16,0,0.0,20.0,1.4,9.0,20.0,18.54,10.45
2017,1,9,16,15,0.0,14.5,1.35,9.0,14.5,13.43,5.86
2017,1,9,16,30,0.0,9.0,1.3,9.0,9.0,8.33,1.21
2017,1,9,16,45,0.0,4.5,1.3,9.0,4.5,4.16,0.0
2017,1,9,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,13.5,1.85,9.5,13.5,12.52,0.61
2017,1,10,8,0,0.0,27.0,1.9,10.0,27.0,25.0,15.8
2017,1,10,8,15,0.0,42.0,1.9,10.0,42.0,38.61,27.23
2017,1,10,8,30,0.0,57.0,1.9,10.0,57.0,52.49,39.58
2017,1,10,8,45,0.0,73.0,1.9,10.0,73.0,67.45,52.75
2017,1,10,9,0,0.0,89.0,1.9,10.0,89.0,82.6,65.92
2017,1,10,9,15,1.5,103.0,1.95,10.0,103.5,96.47,77.77
2017,1,10,9,30,3.0,117.0,2.0,10.0,118.0,110.6,89.73
2017,1,10,9,45,5.5,128.5,2.05,10.5,130.5,122.98,99.9
2017,1,10,10,0,8.0,140.0,2.1,11.0,143.0,135.68,110.24
2017,1,10,10,15,4.0,112.5,2.1,11.0,114.0,107.57,86.41
2017,1,10,10,30,0.0,85.0,2.1,11.0,85.0,79.25,62.32
2017,1,10,10,45,0.0,100.0,2.15,11.0,100.0,93.62,74.43
2017,1,10,11,0,0.0,115.0,2.2,11.0,115.0,108.18,86.57
2017,1,10,11,15,0.0,105.5,2.2,11.0,105.5,98.96,78.69
2017,1,10,11,30,0.0,96.0,2.2,11.0,96.0,89.75,70.88
2017,1,10,11,45,0.0,96.5,2.2,11.0,96.5,90.24,71.26
2017,1,10,12,0,0.0,97.0,2.2,11.0,97.0,90.74,71.65
2017,1,10,12,15,0.0,57.5,2.2,11.0,57.5,53.49,40.11
2017,1,10,12,30,0.0,18.0,2.2,11.0,18.0,16.71,8.71
2017,1,10,12,45,0.0,18.0,2.2,11.0,18.0,16.71,8.73
2017,1,10,13,0,0.0,18.0,2.2,11.0,18.0,16.71,8.73
2017,1,10,13,15,0.0,66.5,2.2,11.0,66.5,61.88,47.41
2017,1,10,13,30,0.0,115.0,2.2,11.0,115.0,109.38,87.63
2017,1,10,13,45,0.0,104.5,2.25,11.0,104.5,98.97,78.9
2017,1,10,14,0,0.0,94.0,2.3,11.0,94.0,88.58,70.24
2017,1,10,14,15,0.0,62.0,2.35,11.0,62.0,57.66,44.03
2017,1,10,14,30,0.0,30.0,2.4,11.0,30.0,27.84,18.47
2017,1,10,14,45,0.0,27.5,2.45,11.0,27.5,25.52,16.5
2017,1,10,15,0,0.0,25.0,2.5,11.0,25.0,23.19,14.51
2017,1,10,15,15,0.0,22.0,2.55,11.0,22.0,20.4,12.1
2017,1,10,15,30,0.0,19.0,2.6,11.0,19.0,17.61,9.67
2017,1,10,15,45,0.0,15.5,2.7,11.0,15.5,14.36,6.81
2017,1,10,16,0,0.0,12.0,2.8,11.0,12.0,11.11,3.93
2017,1,10,16,15,0.0,8.5,2.85,11.0,8.5,7.87,1.04
2017,1,10,16,30,0.0,5.0,2.9,11.0,5.0,4.62,0.0
2017,1,10,16,45,0.0,2.5,2.95,11.0,2.5,2.31,0.0
2017,1,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,7,45,198.5,16.5,1.4,7.5,37.0,12.77,1.02
2017,1,11,8,0,397.0,33.0,1.4,8.0,74.0,30.29,20.56
2017,1,11,8,15,489.0,40.0,1.45,8.0,115.0,67.76,35.0
2017,1,11,8,30,581.0,47.0,1.5,8.0,156.0,115.38,67.81
2017,1,11,8,45,633.5,52.5,1.55,8.5,198.0,164.34,108.31
2017,1,11,9,0,686.0,58.0,1.6,9.0,240.0,219.28,156.57
2017,1,11,9,15,347.0,89.0,1.6,9.0,181.5,188.7,146.18
2017,1,11,9,30,8.0,120.0,1.6,9.0,123.0,115.1,93.57
2017,1,11,9,45,4.0,71.0,1.65,9.0,72.5,67.61,53.06
2017,1,11,10,0,0.0,22.0,1.7,9.0,22.0,20.41,12.17
2017,1,11,10,15,4.0,89.0,1.7,9.0,91.0,84.99,67.96
2017,1,11,10,30,8.0,156.0,1.7,9.0,160.0,152.42,124.86
2017,1,11,10,45,9.5,163.5,1.75,9.5,168.0,161.23,131.69
2017,1,11,11,0,11.0,171.0,1.8,10.0,176.0,170.21,138.78
2017,1,11,11,15,153.0,194.5,1.75,10.0,271.5,298.49,246.45
2017,1,11,11,30,295.0,218.0,1.7,10.0,367.0,432.45,354.67
2017,1,11,11,45,251.5,227.0,1.7,10.0,355.5,423.04,345.84
2017,1,11,12,0,208.0,236.0,1.7,10.0,344.0,401.06,328.02
2017,1,11,12,15,254.0,230.5,1.6,9.5,362.0,445.02,364.12
2017,1,11,12,30,300.0,225.0,1.5,9.0,380.0,479.89,392.58
2017,1,11,12,45,206.0,227.5,1.45,9.0,333.5,406.59,333.29
2017,1,11,13,0,112.0,230.0,1.4,9.0,287.0,330.31,271.04
2017,1,11,13,15,273.5,204.0,1.3,9.0,337.0,450.64,370.89
2017,1,11,13,30,435.0,178.0,1.2,9.0,387.0,560.28,457.78
2017,1,11,13,45,217.5,152.0,1.2,9.0,256.5,349.32,289.39
2017,1,11,14,0,0.0,126.0,1.2,9.0,126.0,121.86,98.26
2017,1,11,14,15,77.5,148.5,1.15,8.5,179.5,215.91,180.6
2017,1,11,14,30,155.0,171.0,1.1,8.0,233.0,315.46,264.27
2017,1,11,14,45,150.0,157.5,1.1,8.0,213.0,295.43,247.61
2017,1,11,15,0,145.0,144.0,1.1,8.0,193.0,275.13,231.26
2017,1,11,15,15,139.0,127.0,1.0,7.5,169.5,249.13,210.1
2017,1,11,15,30,133.0,110.0,0.9,7.0,146.0,222.91,188.3
2017,1,11,15,45,121.5,92.5,0.8,7.0,121.0,192.38,161.87
2017,1,11,16,0,110.0,75.0,0.7,7.0,96.0,162.06,135.05
2017,1,11,16,15,92.0,57.0,0.7,6.5,71.5,127.52,104.26
2017,1,11,16,30,74.0,39.0,0.7,6.0,47.0,93.3,72.64
2017,1,11,16,45,37.0,23.5,0.75,6.0,27.5,50.83,25.1
2017,1,11,17,0,0.0,8.0,0.8,6.0,8.0,7.63,0.0
2017,1,11,17,15,0.0,4.0,0.8,6.0,4.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
