Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,45,175.0,17.5,1.65,5.0,36.0,13.64,1.81
2017,1,12,8,0,350.0,35.0,1.7,5.0,72.0,31.55,21.97
2017,1,12,8,15,441.0,44.0,1.7,5.0,112.5,68.13,37.53
2017,1,12,8,30,532.0,53.0,1.7,5.0,153.0,114.86,70.38
2017,1,12,8,45,588.0,59.0,1.7,5.0,194.5,162.31,110.01
2017,1,12,9,0,644.0,65.0,1.7,5.0,236.0,215.28,157.09
2017,1,12,9,15,681.5,69.5,1.65,5.0,275.5,266.63,204.49
2017,1,12,9,30,719.0,74.0,1.6,5.0,315.0,320.77,254.04
2017,1,12,9,45,485.0,119.0,1.55,5.0,289.0,310.83,253.64
2017,1,12,10,0,251.0,164.0,1.5,5.0,263.0,275.65,228.69
2017,1,12,10,15,368.5,156.5,1.5,5.0,314.0,337.44,281.01
2017,1,12,10,30,486.0,149.0,1.5,5.0,365.0,414.6,345.03
2017,1,12,10,45,639.5,125.0,1.5,5.5,424.0,500.99,415.09
2017,1,12,11,0,793.0,101.0,1.5,6.0,483.0,593.01,488.01
2017,1,12,11,15,801.0,102.5,1.45,6.0,498.5,626.74,514.11
2017,1,12,11,30,809.0,104.0,1.4,6.0,514.0,659.95,539.74
2017,1,12,11,45,411.0,146.5,1.4,6.0,355.0,454.39,376.92
2017,1,12,12,0,13.0,189.0,1.4,6.0,196.0,192.56,157.96
2017,1,12,12,15,13.5,189.0,1.4,6.0,196.0,193.69,159.88
2017,1,12,12,30,14.0,189.0,1.4,6.0,196.0,194.88,160.92
2017,1,12,12,45,7.0,106.0,1.4,6.0,109.5,105.02,85.24
2017,1,12,13,0,0.0,23.0,1.4,6.0,23.0,21.36,13.03
2017,1,12,13,15,72.5,121.5,1.35,6.0,156.5,187.38,157.98
2017,1,12,13,30,145.0,220.0,1.3,6.0,290.0,361.26,301.63
2017,1,12,13,45,72.5,177.0,1.3,6.0,212.0,243.21,203.03
2017,1,12,14,0,0.0,134.0,1.3,6.0,134.0,130.32,106.84
2017,1,12,14,15,400.0,104.5,1.25,6.0,264.0,444.59,378.13
2017,1,12,14,30,800.0,75.0,1.2,6.0,394.0,705.95,581.3
2017,1,12,14,45,783.0,70.5,1.2,6.0,360.5,675.27,555.95
2017,1,12,15,0,766.0,66.0,1.2,6.0,327.0,642.3,532.05
2017,1,12,15,15,731.5,62.5,1.1,5.5,287.5,596.52,497.65
2017,1,12,15,30,697.0,59.0,1.0,5.0,248.0,549.83,460.63
2017,1,12,15,45,642.0,54.5,0.95,5.0,206.0,493.78,413.98
2017,1,12,16,0,587.0,50.0,0.9,5.0,164.0,434.68,363.27
2017,1,12,16,15,502.5,42.5,0.95,4.5,122.5,357.62,296.99
2017,1,12,16,30,418.0,35.0,1.0,4.0,81.0,285.68,230.89
2017,1,12,16,45,209.0,25.0,1.05,4.0,48.0,151.33,92.17
2017,1,12,17,0,0.0,15.0,1.1,4.0,15.0,14.3,0.0
2017,1,12,17,15,0.0,7.5,1.1,4.0,7.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,7,45,244.0,14.5,1.0,2.5,40.5,11.88,1.17
2017,1,13,8,0,488.0,29.0,1.0,3.0,81.0,28.66,19.69
2017,1,13,8,15,572.0,35.5,1.0,3.5,124.0,69.96,34.75
2017,1,13,8,30,656.0,42.0,1.0,4.0,167.0,120.56,69.93
2017,1,13,8,45,712.0,45.5,1.05,4.5,210.5,172.13,112.97
2017,1,13,9,0,768.0,49.0,1.1,5.0,254.0,229.0,163.62
2017,1,13,9,15,799.5,52.0,1.1,5.5,294.5,283.3,213.83
2017,1,13,9,30,831.0,55.0,1.1,6.0,335.0,339.54,265.12
2017,1,13,9,45,857.5,56.0,1.15,6.5,371.0,392.97,313.22
2017,1,13,10,0,884.0,57.0,1.2,7.0,407.0,447.04,360.48
2017,1,13,10,15,898.5,58.5,1.2,7.5,436.5,496.26,402.31
2017,1,13,10,30,913.0,60.0,1.2,8.0,466.0,544.47,441.92
2017,1,13,10,45,923.0,60.5,1.2,8.5,489.0,587.77,476.52
2017,1,13,11,0,933.0,61.0,1.2,9.0,512.0,629.17,508.63
2017,1,13,11,15,939.0,62.0,1.2,9.0,527.5,666.49,537.74
2017,1,13,11,30,945.0,63.0,1.2,9.0,543.0,701.22,564.31
2017,1,13,11,45,948.0,63.0,1.25,9.5,551.0,729.97,584.08
2017,1,13,12,0,951.0,63.0,1.3,10.0,559.0,755.62,601.61
2017,1,13,12,15,951.0,63.0,1.3,10.0,559.5,775.85,615.79
2017,1,13,12,30,951.0,63.0,1.3,10.0,560.0,792.66,627.65
2017,1,13,12,45,948.5,62.5,1.3,10.0,552.5,803.47,635.36
2017,1,13,13,0,946.0,62.0,1.3,10.0,545.0,810.67,640.73
2017,1,13,13,15,940.0,61.5,1.3,10.0,530.0,811.55,641.79
2017,1,13,13,30,934.0,61.0,1.3,10.0,515.0,808.83,640.51
2017,1,13,13,45,924.5,60.0,1.3,10.0,493.0,799.22,634.49
2017,1,13,14,0,915.0,59.0,1.3,10.0,471.0,786.2,626.19
2017,1,13,14,15,901.5,57.5,1.25,9.5,442.0,766.2,613.43
2017,1,13,14,30,888.0,56.0,1.2,9.0,413.0,743.19,598.45
2017,1,13,14,45,868.0,54.0,1.2,9.0,378.0,711.96,576.78
2017,1,13,15,0,848.0,52.0,1.2,9.0,343.0,678.44,553.07
2017,1,13,15,15,818.5,49.5,1.15,8.5,303.5,635.75,522.3
2017,1,13,15,30,789.0,47.0,1.1,8.0,264.0,597.37,493.87
2017,1,13,15,45,743.5,43.5,1.05,7.5,221.0,540.9,448.55
2017,1,13,16,0,698.0,40.0,1.0,7.0,178.0,484.96,401.66
2017,1,13,16,15,622.0,34.5,1.0,6.0,134.5,410.63,338.55
2017,1,13,16,30,546.0,29.0,1.0,5.0,91.0,340.26,274.24
2017,1,13,16,45,401.5,20.5,1.05,4.5,54.5,234.77,152.89
2017,1,13,17,0,257.0,12.0,1.1,4.0,18.0,122.5,0.0
2017,1,13,17,15,128.5,6.0,1.1,4.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,244.5,14.5,1.05,3.5,40.5,11.85,1.38
2017,1,14,8,0,489.0,29.0,0.9,4.0,81.0,28.4,19.43
2017,1,14,8,15,573.0,35.5,0.85,4.5,124.5,69.79,34.5
2017,1,14,8,30,657.0,42.0,0.8,5.0,168.0,120.49,69.56
2017,1,14,8,45,708.0,46.5,0.8,6.0,211.0,172.27,112.52
2017,1,14,9,0,759.0,51.0,0.8,7.0,254.0,228.85,162.31
2017,1,14,9,15,791.5,54.0,0.75,7.5,294.5,283.08,211.64
2017,1,14,9,30,824.0,57.0,0.7,8.0,335.0,339.36,261.98
2017,1,14,9,45,845.5,59.5,0.7,8.5,371.0,392.6,308.95
2017,1,14,10,0,867.0,62.0,0.7,9.0,407.0,445.34,354.01
2017,1,14,10,15,882.5,63.5,0.75,9.5,436.5,494.46,395.16
2017,1,14,10,30,898.0,65.0,0.8,10.0,466.0,542.69,434.34
2017,1,14,10,45,907.5,66.5,0.85,10.5,489.5,586.41,468.95
2017,1,14,11,0,917.0,68.0,0.9,11.0,513.0,628.25,501.21
2017,1,14,11,15,923.5,68.5,0.9,11.0,529.0,664.97,529.35
2017,1,14,11,30,930.0,69.0,0.9,11.0,545.0,699.18,555.09
2017,1,14,11,45,933.0,69.5,0.9,11.0,553.0,728.29,575.42
2017,1,14,12,0,936.0,70.0,0.9,11.0,561.0,754.36,593.41
2017,1,14,12,15,936.0,70.0,0.9,11.0,561.5,774.48,607.22
2017,1,14,12,30,936.0,70.0,0.9,11.0,562.0,791.22,618.8
2017,1,14,12,45,934.5,69.0,0.9,11.0,555.0,802.18,626.46
2017,1,14,13,0,933.0,68.0,0.9,11.0,548.0,809.59,631.85
2017,1,14,13,15,927.5,67.5,0.9,11.0,533.0,810.95,633.21
2017,1,14,13,30,922.0,67.0,0.9,11.0,518.0,808.75,632.31
2017,1,14,13,45,911.5,66.0,0.95,11.0,495.5,798.53,626.73
2017,1,14,14,0,901.0,65.0,1.0,11.0,473.0,784.94,618.92
2017,1,14,14,15,886.5,63.5,1.0,10.5,444.0,764.45,606.59
2017,1,14,14,30,872.0,62.0,1.0,10.0,415.0,741.01,592.1
2017,1,14,14,45,850.5,60.0,1.0,10.0,380.0,715.24,574.67
2017,1,14,15,0,829.0,58.0,1.0,10.0,345.0,680.85,550.58
2017,1,14,15,15,798.0,55.0,0.95,9.5,305.0,636.61,519.0
2017,1,14,15,30,767.0,52.0,0.9,9.0,265.0,591.18,485.35
2017,1,14,15,45,719.0,48.0,0.9,8.5,222.0,532.97,439.68
2017,1,14,16,0,671.0,44.0,0.9,8.0,179.0,475.41,392.36
2017,1,14,16,15,593.0,37.5,0.95,7.0,135.5,399.4,328.73
2017,1,14,16,30,515.0,31.0,1.0,6.0,92.0,327.54,264.33
2017,1,14,16,45,369.5,22.0,1.05,5.5,55.5,222.81,151.3
2017,1,14,17,0,224.0,13.0,1.1,5.0,19.0,109.73,0.0
2017,1,14,17,15,112.0,6.5,1.1,4.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,45,219.0,16.0,0.95,1.5,39.5,12.23,1.94
2017,1,15,8,0,438.0,32.0,1.0,2.0,79.0,28.65,19.86
2017,1,15,8,15,525.0,39.5,0.95,2.5,122.0,68.66,35.56
2017,1,15,8,30,612.0,47.0,0.9,3.0,165.0,119.8,71.57
2017,1,15,8,45,667.5,51.5,0.9,3.5,208.5,169.95,113.42
2017,1,15,9,0,723.0,56.0,0.9,4.0,252.0,225.5,162.73
2017,1,15,9,15,757.5,60.0,0.85,4.5,292.5,279.54,212.23
2017,1,15,9,30,792.0,64.0,0.8,5.0,333.0,335.96,263.06
2017,1,15,9,45,826.5,64.0,0.8,5.5,370.5,390.25,311.15
2017,1,15,10,0,861.0,64.0,0.8,6.0,408.0,446.05,359.05
2017,1,15,10,15,876.5,65.5,0.8,6.5,438.0,494.24,399.62
2017,1,15,10,30,892.0,67.0,0.8,7.0,468.0,542.36,438.75
2017,1,15,10,45,904.0,67.5,0.8,7.5,491.5,586.27,473.41
2017,1,15,11,0,916.0,68.0,0.8,8.0,515.0,628.49,505.75
2017,1,15,11,15,922.5,69.0,0.75,8.0,531.0,665.86,533.9
2017,1,15,11,30,929.0,70.0,0.7,8.0,547.0,700.73,559.5
2017,1,15,11,45,933.5,70.0,0.65,8.5,555.5,730.38,578.44
2017,1,15,12,0,938.0,70.0,0.6,9.0,564.0,757.07,594.92
2017,1,15,12,15,937.5,70.0,0.55,9.0,564.5,776.96,607.59
2017,1,15,12,30,937.0,70.0,0.5,9.0,565.0,793.46,617.98
2017,1,15,12,45,936.0,68.5,0.45,9.5,557.5,804.3,623.42
2017,1,15,13,0,935.0,67.0,0.4,10.0,550.0,811.58,626.57
2017,1,15,13,15,928.0,66.5,0.4,10.0,534.5,811.84,627.13
2017,1,15,13,30,921.0,66.0,0.4,10.0,519.0,808.52,625.49
2017,1,15,13,45,910.5,65.0,0.45,10.0,496.5,798.35,620.22
2017,1,15,14,0,900.0,64.0,0.5,10.0,474.0,784.8,612.77
2017,1,15,14,15,885.5,62.5,0.55,10.0,445.0,764.33,600.47
2017,1,15,14,30,871.0,61.0,0.6,10.0,416.0,740.91,586.03
2017,1,15,14,45,850.0,58.5,0.65,10.0,381.0,708.67,564.99
2017,1,15,15,0,829.0,56.0,0.7,10.0,346.0,680.24,546.35
2017,1,15,15,15,799.5,53.5,0.7,9.0,306.5,637.67,517.79
2017,1,15,15,30,770.0,51.0,0.7,8.0,267.0,593.83,487.18
2017,1,15,15,45,725.0,47.0,0.75,7.5,224.5,537.36,443.6
2017,1,15,16,0,680.0,43.0,0.8,7.0,182.0,481.39,398.13
2017,1,15,16,15,605.5,37.0,0.85,6.5,138.5,407.48,335.72
2017,1,15,16,30,531.0,31.0,0.9,6.0,95.0,337.4,272.67
2017,1,15,16,45,392.5,22.0,0.95,5.5,58.0,236.09,166.04
2017,1,15,17,0,254.0,13.0,1.0,5.0,21.0,123.39,0.0
2017,1,15,17,15,127.0,6.5,0.95,4.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,94.5,5.0,1.2,0.5,7.0,0.0,0.0
2017,1,16,7,30,189.0,10.0,1.2,1.0,14.0,9.53,0.0
2017,1,16,7,45,344.0,20.0,1.3,1.5,49.0,17.34,5.49
2017,1,16,8,0,499.0,30.0,1.4,2.0,84.0,29.1,20.28
2017,1,16,8,15,581.0,36.5,1.4,2.0,127.5,70.97,35.67
2017,1,16,8,30,663.0,43.0,1.4,2.0,171.0,121.98,71.49
2017,1,16,8,45,717.0,46.5,1.4,2.5,215.0,173.78,115.19
2017,1,16,9,0,771.0,50.0,1.4,3.0,259.0,230.71,166.45
2017,1,16,9,15,802.5,53.0,1.35,3.5,299.5,285.44,217.51
2017,1,16,9,30,834.0,56.0,1.3,4.0,340.0,342.13,269.61
2017,1,16,9,45,856.5,57.5,1.3,5.0,376.0,395.06,317.13
2017,1,16,10,0,879.0,59.0,1.3,6.0,412.0,448.24,363.2
2017,1,16,10,15,893.5,60.5,1.25,6.5,442.0,497.59,405.05
2017,1,16,10,30,908.0,62.0,1.2,7.0,472.0,545.95,444.59
2017,1,16,10,45,916.0,64.0,1.2,7.5,495.0,589.96,479.74
2017,1,16,11,0,924.0,66.0,1.2,8.0,518.0,631.97,512.3
2017,1,16,11,15,929.5,66.5,1.15,8.0,534.0,668.5,540.37
2017,1,16,11,30,935.0,67.0,1.1,8.0,550.0,702.43,565.78
2017,1,16,11,45,935.5,68.5,1.1,8.5,558.0,731.28,585.06
2017,1,16,12,0,936.0,70.0,1.1,9.0,566.0,756.98,601.99
2017,1,16,12,15,935.5,70.0,1.1,9.0,566.0,776.94,615.88
2017,1,16,12,30,935.0,70.0,1.1,9.0,566.0,793.49,627.48
2017,1,16,12,45,928.5,70.5,1.1,9.5,558.0,802.58,632.79
2017,1,16,13,0,922.0,71.0,1.1,10.0,550.0,808.07,635.76
2017,1,16,13,15,915.5,70.5,1.05,10.0,535.0,808.76,635.97
2017,1,16,13,30,909.0,70.0,1.0,10.0,520.0,805.93,633.89
2017,1,16,13,45,898.0,69.0,1.0,10.0,497.5,795.49,627.33
2017,1,16,14,0,887.0,68.0,1.0,10.0,475.0,781.72,618.61
2017,1,16,14,15,872.5,66.0,0.95,9.5,446.0,760.82,605.24
2017,1,16,14,30,858.0,64.0,0.9,9.0,417.0,736.99,589.75
2017,1,16,14,45,837.5,62.0,0.85,9.0,382.5,712.23,572.41
2017,1,16,15,0,817.0,60.0,0.8,9.0,348.0,678.8,548.46
2017,1,16,15,15,786.5,56.5,0.75,8.5,308.0,634.48,516.92
2017,1,16,15,30,756.0,53.0,0.7,8.0,268.0,588.97,483.54
2017,1,16,15,45,712.5,48.5,0.7,7.5,225.5,533.14,440.07
2017,1,16,16,0,669.0,44.0,0.7,7.0,183.0,477.75,394.87
2017,1,16,16,15,594.0,38.0,0.75,6.0,140.0,403.74,333.3
2017,1,16,16,30,519.0,32.0,0.8,5.0,97.0,333.57,271.14
2017,1,16,16,45,388.0,23.0,0.9,4.5,60.0,237.0,172.04
2017,1,16,17,0,257.0,14.0,1.0,4.0,23.0,126.3,0.0
2017,1,16,17,15,128.5,7.0,1.0,3.5,11.5,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.0,0.65,2.0,5.0,0.0,0.0
2017,1,17,7,30,0.0,10.0,0.6,2.0,10.0,9.53,0.0
2017,1,17,7,45,104.0,24.5,0.6,2.5,35.5,20.31,7.83
2017,1,17,8,0,208.0,39.0,0.6,3.0,61.0,32.07,22.93
2017,1,17,8,15,246.0,54.5,0.5,3.5,93.5,63.03,40.57
2017,1,17,8,30,284.0,70.0,0.4,4.0,126.0,98.37,67.61
2017,1,17,8,45,308.0,84.5,0.3,4.5,158.0,134.59,98.24
2017,1,17,9,0,332.0,99.0,0.2,5.0,190.0,173.31,131.94
2017,1,17,9,15,354.0,110.5,0.3,5.5,220.5,210.97,165.28
2017,1,17,9,30,376.0,122.0,0.4,6.0,251.0,250.52,200.01
2017,1,17,9,45,350.0,140.5,0.5,6.5,270.5,276.33,223.66
2017,1,17,10,0,324.0,159.0,0.6,7.0,290.0,302.28,246.5
2017,1,17,10,15,330.0,171.0,0.55,7.5,313.0,334.2,272.65
2017,1,17,10,30,336.0,183.0,0.5,8.0,336.0,366.05,297.93
2017,1,17,10,45,405.0,179.0,0.5,9.0,372.0,423.08,342.3
2017,1,17,11,0,474.0,175.0,0.5,10.0,408.0,478.6,384.36
2017,1,17,11,15,666.5,134.0,0.4,10.0,473.5,580.84,462.29
2017,1,17,11,30,859.0,93.0,0.3,10.0,539.0,685.93,539.08
2017,1,17,11,45,759.0,115.5,0.25,10.0,514.0,669.25,524.39
2017,1,17,12,0,659.0,138.0,0.2,10.0,489.0,642.81,504.26
2017,1,17,12,15,766.0,115.5,0.25,10.0,524.0,713.01,557.13
2017,1,17,12,30,873.0,93.0,0.3,10.0,559.0,780.48,603.99
2017,1,17,12,45,884.0,88.0,0.35,10.0,554.5,796.44,614.97
2017,1,17,13,0,895.0,83.0,0.4,10.0,550.0,809.13,624.71
2017,1,17,13,15,888.5,82.0,0.4,10.0,535.0,809.48,625.24
2017,1,17,13,30,882.0,81.0,0.4,10.0,520.0,806.31,623.7
2017,1,17,13,45,871.0,79.5,0.4,10.0,498.0,795.56,617.1
2017,1,17,14,0,860.0,78.0,0.4,10.0,476.0,781.48,608.4
2017,1,17,14,15,758.0,87.5,0.4,9.5,422.5,707.12,558.13
2017,1,17,14,30,656.0,97.0,0.4,9.0,369.0,636.82,510.2
2017,1,17,14,45,554.5,106.5,0.45,9.0,323.0,562.47,456.34
2017,1,17,15,0,453.0,116.0,0.5,9.0,277.0,485.94,398.43
2017,1,17,15,15,424.5,108.0,0.6,8.5,245.5,447.05,370.4
2017,1,17,15,30,396.0,100.0,0.7,8.0,214.0,408.17,340.72
2017,1,17,15,45,367.5,87.0,0.8,8.0,180.0,363.37,304.5
2017,1,17,16,0,339.0,74.0,0.9,8.0,146.0,319.22,267.31
2017,1,17,16,15,295.0,59.5,0.95,7.5,111.5,265.34,220.75
2017,1,17,16,30,251.0,45.0,1.0,7.0,77.0,214.14,174.51
2017,1,17,16,45,125.5,31.5,1.05,7.0,47.5,117.44,85.1
2017,1,17,17,0,0.0,18.0,1.1,7.0,18.0,17.16,0.0
2017,1,17,17,15,0.0,9.0,1.1,7.0,9.0,8.58,0.0
2017,1,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.5,1.4,6.0,0.5,0.0,0.0
2017,1,18,7,30,0.0,1.0,1.4,6.0,1.0,0.95,0.0
2017,1,18,7,45,0.0,3.0,1.4,6.5,3.0,2.77,0.0
2017,1,18,8,0,0.0,5.0,1.4,7.0,5.0,4.62,0.0
2017,1,18,8,15,0.0,8.5,1.4,7.0,8.5,7.87,1.17
2017,1,18,8,30,0.0,12.0,1.4,7.0,12.0,11.11,4.1
2017,1,18,8,45,0.0,15.0,1.45,7.5,15.0,13.9,6.59
2017,1,18,9,0,0.0,18.0,1.5,8.0,18.0,16.68,9.05
2017,1,18,9,15,0.0,21.5,1.6,8.0,21.5,19.93,11.91
2017,1,18,9,30,0.0,25.0,1.7,8.0,25.0,23.19,14.74
2017,1,18,9,45,0.0,21.5,1.8,8.5,21.5,19.94,11.83
2017,1,18,10,0,0.0,18.0,1.9,9.0,18.0,16.7,8.93
2017,1,18,10,15,0.0,30.5,1.95,9.0,30.5,28.32,19.01
2017,1,18,10,30,0.0,43.0,2.0,9.0,43.0,39.96,29.03
2017,1,18,10,45,0.0,46.5,2.05,9.0,46.5,43.22,31.79
2017,1,18,11,0,0.0,50.0,2.1,9.0,50.0,46.49,34.54
2017,1,18,11,15,0.0,48.5,2.15,9.0,48.5,45.1,33.3
2017,1,18,11,30,0.0,47.0,2.2,9.0,47.0,43.7,32.07
2017,1,18,11,45,0.0,53.0,2.25,9.0,53.0,49.3,36.84
2017,1,18,12,0,0.0,59.0,2.3,9.0,59.0,54.9,41.61
2017,1,18,12,15,0.0,51.0,2.35,9.0,51.0,47.44,35.21
2017,1,18,12,30,0.0,43.0,2.4,9.0,43.0,39.98,28.82
2017,1,18,12,45,0.0,37.5,2.45,9.0,37.5,34.86,24.43
2017,1,18,13,0,0.0,32.0,2.5,9.0,32.0,29.74,20.04
2017,1,18,13,15,0.0,27.5,2.6,9.0,27.5,25.55,16.45
2017,1,18,13,30,0.0,23.0,2.7,9.0,23.0,21.36,12.85
2017,1,18,13,45,0.0,54.5,2.85,9.0,54.5,50.68,38.18
2017,1,18,14,0,0.0,86.0,3.0,9.0,86.0,80.3,63.64
2017,1,18,14,15,0.0,75.5,3.05,9.0,75.5,70.27,55.14
2017,1,18,14,30,0.0,65.0,3.1,9.0,65.0,60.46,46.81
2017,1,18,14,45,0.0,43.5,3.15,9.0,43.5,40.41,29.55
2017,1,18,15,0,0.0,22.0,3.2,9.0,22.0,20.4,12.19
2017,1,18,15,15,0.0,19.5,3.2,9.0,19.5,18.08,10.19
2017,1,18,15,30,0.0,17.0,3.2,9.0,17.0,15.75,8.16
2017,1,18,15,45,0.0,14.0,3.25,9.0,14.0,12.97,5.71
2017,1,18,16,0,0.0,11.0,3.3,9.0,11.0,10.18,3.23
2017,1,18,16,15,0.0,8.5,3.3,9.0,8.5,7.87,1.15
2017,1,18,16,30,0.0,6.0,3.3,9.0,6.0,5.55,0.0
2017,1,18,16,45,0.0,3.5,3.3,9.0,3.5,3.24,0.0
2017,1,18,17,0,0.0,1.0,3.3,9.0,1.0,0.92,0.0
2017,1,18,17,15,0.0,0.5,3.3,9.0,0.5,0.48,0.0
2017,1,18,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,1.5,1.1,6.5,1.5,0.0,0.0
2017,1,19,7,30,0.0,3.0,1.1,7.0,3.0,2.86,0.0
2017,1,19,7,45,0.0,11.0,1.15,7.5,11.0,10.19,1.41
2017,1,19,8,0,0.0,19.0,1.2,8.0,19.0,17.62,9.84
2017,1,19,8,15,0.0,30.5,1.2,8.0,30.5,28.31,18.8
2017,1,19,8,30,0.0,42.0,1.2,8.0,42.0,39.02,28.4
2017,1,19,8,45,0.0,53.0,1.2,8.0,53.0,49.25,37.48
2017,1,19,9,0,0.0,64.0,1.2,8.0,64.0,59.47,46.45
2017,1,19,9,15,0.0,74.5,1.2,8.0,74.5,69.3,54.96
2017,1,19,9,30,0.0,85.0,1.2,8.0,85.0,79.19,63.42
2017,1,19,9,45,72.5,131.5,1.25,8.5,161.5,153.69,125.84
2017,1,19,10,0,145.0,178.0,1.3,9.0,238.0,239.3,196.45
2017,1,19,10,15,246.0,181.0,1.3,9.0,290.5,304.15,249.58
2017,1,19,10,30,347.0,184.0,1.3,9.0,343.0,373.22,305.91
2017,1,19,10,45,173.5,112.0,1.3,9.0,191.5,216.05,178.68
2017,1,19,11,0,0.0,40.0,1.3,9.0,40.0,37.17,26.4
2017,1,19,11,15,405.5,73.0,1.3,9.0,285.5,348.77,293.5
2017,1,19,11,30,811.0,106.0,1.3,9.0,531.0,670.22,543.52
2017,1,19,11,45,829.5,102.0,1.3,9.0,542.5,703.39,565.57
2017,1,19,12,0,848.0,98.0,1.3,9.0,554.0,734.48,587.96
2017,1,19,12,15,432.5,149.0,1.25,9.0,381.5,499.48,407.18
2017,1,19,12,30,17.0,200.0,1.2,9.0,209.0,208.0,168.32
2017,1,19,12,45,8.5,118.0,1.2,9.5,122.5,117.99,94.82
2017,1,19,13,0,0.0,36.0,1.2,10.0,36.0,33.46,23.11
2017,1,19,13,15,338.5,79.5,1.15,10.0,250.5,377.79,317.77
2017,1,19,13,30,677.0,123.0,1.1,10.0,465.0,700.97,564.73
2017,1,19,13,45,338.5,119.0,1.1,10.0,290.0,422.08,347.02
2017,1,19,14,0,0.0,115.0,1.1,10.0,115.0,109.66,87.29
2017,1,19,14,15,150.5,143.5,1.05,9.5,207.0,277.6,232.49
2017,1,19,14,30,301.0,172.0,1.0,9.0,299.0,440.59,365.2
2017,1,19,14,45,540.5,120.0,1.0,9.0,325.0,565.74,466.03
2017,1,19,15,0,780.0,68.0,1.0,9.0,351.0,668.1,544.48
2017,1,19,15,15,747.5,64.5,0.95,8.5,311.5,623.08,510.56
2017,1,19,15,30,715.0,61.0,0.9,8.0,272.0,576.98,476.44
2017,1,19,15,45,667.5,56.5,0.85,8.0,229.5,519.34,430.25
2017,1,19,16,0,620.0,52.0,0.8,8.0,187.0,467.67,386.93
2017,1,19,16,15,543.0,45.0,0.8,7.5,144.0,392.79,324.22
2017,1,19,16,30,466.0,38.0,0.8,7.0,101.0,322.33,262.37
2017,1,19,16,45,233.0,32.5,0.8,6.5,64.0,182.3,138.33
2017,1,19,17,0,0.0,27.0,0.8,6.0,27.0,34.54,0.0
2017,1,19,17,15,0.0,13.5,0.8,6.0,13.5,12.87,0.0
2017,1,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,4.5,2.45,8.0,4.5,0.0,0.0
2017,1,20,7,30,0.0,9.0,2.4,8.0,9.0,8.58,0.0
2017,1,20,7,45,56.5,26.0,2.4,8.0,32.5,22.38,10.24
2017,1,20,8,0,113.0,43.0,2.4,8.0,56.0,35.87,25.83
2017,1,20,8,15,148.5,61.5,2.3,8.0,86.5,63.1,43.35
2017,1,20,8,30,184.0,80.0,2.2,8.0,117.0,94.78,68.16
2017,1,20,8,45,207.0,97.0,2.15,8.0,148.0,127.11,95.54
2017,1,20,9,0,230.0,114.0,2.1,8.0,179.0,162.03,125.96
2017,1,20,9,15,255.0,126.0,2.0,8.0,207.5,195.26,155.18
2017,1,20,9,30,280.0,138.0,1.9,8.0,236.0,230.82,186.37
2017,1,20,9,45,268.0,155.5,1.85,8.5,257.0,259.55,211.71
2017,1,20,10,0,256.0,173.0,1.8,9.0,278.0,286.9,235.09
2017,1,20,10,15,128.0,111.0,1.8,9.0,163.5,172.06,141.47
2017,1,20,10,30,0.0,49.0,1.8,9.0,49.0,45.55,33.74
2017,1,20,10,45,0.0,36.5,1.8,9.0,36.5,33.91,23.74
2017,1,20,11,0,0.0,24.0,1.8,9.0,24.0,22.29,13.67
2017,1,20,11,15,0.0,17.5,1.9,8.5,17.5,16.25,8.45
2017,1,20,11,30,0.0,11.0,2.0,8.0,11.0,10.21,3.22
2017,1,20,11,45,49.0,130.0,2.1,8.0,157.0,161.73,133.95
2017,1,20,12,0,98.0,249.0,2.2,8.0,303.0,327.1,270.39
2017,1,20,12,15,61.0,230.0,2.2,8.0,263.5,281.81,232.11
2017,1,20,12,30,24.0,211.0,2.2,8.0,224.0,224.85,184.67
2017,1,20,12,45,160.0,223.0,2.2,8.0,308.5,366.75,304.51
2017,1,20,13,0,296.0,235.0,2.2,8.0,393.0,503.22,415.24
2017,1,20,13,15,148.0,161.0,2.2,7.5,240.0,292.19,244.35
2017,1,20,13,30,0.0,87.0,2.2,7.0,87.0,81.07,64.27
2017,1,20,13,45,0.0,47.5,2.2,7.0,47.5,44.16,32.79
2017,1,20,14,0,0.0,8.0,2.2,7.0,8.0,7.42,0.84
2017,1,20,14,15,221.0,79.0,2.2,7.0,173.0,279.26,240.47
2017,1,20,14,30,442.0,150.0,2.2,7.0,338.0,535.1,450.31
2017,1,20,14,45,321.5,152.0,2.2,7.0,283.0,429.03,362.19
2017,1,20,15,0,201.0,154.0,2.2,7.0,228.0,328.55,278.52
2017,1,20,15,15,185.5,140.0,2.25,6.5,202.5,298.59,254.6
2017,1,20,15,30,170.0,126.0,2.3,6.0,177.0,268.95,230.03
2017,1,20,15,45,155.0,108.0,2.35,6.0,149.0,234.43,200.37
2017,1,20,16,0,140.0,90.0,2.4,6.0,121.0,200.29,170.33
2017,1,20,16,15,117.0,71.0,2.4,6.0,93.0,160.44,134.58
2017,1,20,16,30,94.0,52.0,2.4,6.0,65.0,121.45,98.99
2017,1,20,16,45,47.0,35.0,2.4,6.0,41.5,74.87,55.35
2017,1,20,17,0,0.0,18.0,2.4,6.0,18.0,17.94,0.0
2017,1,20,17,15,0.0,9.0,2.3,5.5,9.0,8.58,0.0
2017,1,20,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,6.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,6.0,5.0,4.77,0.0
2017,1,21,7,45,49.0,30.5,1.25,6.5,36.0,25.72,13.22
2017,1,21,8,0,98.0,56.0,1.2,7.0,67.0,46.13,35.06
2017,1,21,8,15,174.5,75.0,1.15,7.0,106.0,75.8,53.48
2017,1,21,8,30,251.0,94.0,1.1,7.0,145.0,115.03,82.69
2017,1,21,8,45,388.5,93.0,1.05,7.5,192.5,156.77,112.87
2017,1,21,9,0,526.0,92.0,1.0,8.0,240.0,212.33,156.93
2017,1,21,9,15,263.0,100.5,1.0,8.0,174.5,173.39,135.93
2017,1,21,9,30,0.0,109.0,1.0,8.0,109.0,101.69,82.46
2017,1,21,9,45,352.0,106.5,1.0,8.5,252.5,247.97,201.2
2017,1,21,10,0,704.0,104.0,1.0,9.0,396.0,422.01,339.56
2017,1,21,10,15,543.0,142.5,1.05,9.0,377.0,414.63,335.84
2017,1,21,10,30,382.0,181.0,1.1,9.0,358.0,389.1,317.17
2017,1,21,10,45,336.0,199.5,1.15,9.0,361.0,399.96,326.61
2017,1,21,11,0,290.0,218.0,1.2,9.0,364.0,406.66,331.92
2017,1,21,11,15,165.0,219.0,1.25,9.0,302.5,332.48,272.05
2017,1,21,11,30,40.0,220.0,1.3,9.0,241.0,248.3,202.4
2017,1,21,11,45,26.0,206.5,1.4,9.0,220.5,218.1,177.99
2017,1,21,12,0,12.0,193.0,1.5,9.0,200.0,195.14,158.95
2017,1,21,12,15,32.0,214.5,1.5,9.0,232.0,242.77,198.54
2017,1,21,12,30,52.0,236.0,1.5,9.0,264.0,284.16,232.4
2017,1,21,12,45,50.5,232.5,1.55,9.0,259.5,281.41,230.15
2017,1,21,13,0,49.0,229.0,1.6,9.0,255.0,278.53,228.04
2017,1,21,13,15,49.0,223.0,1.6,8.5,248.5,273.81,224.89
2017,1,21,13,30,49.0,217.0,1.6,8.0,242.0,269.01,221.69
2017,1,21,13,45,35.5,200.0,1.6,8.0,217.5,240.18,198.05
2017,1,21,14,0,22.0,183.0,1.6,8.0,193.0,200.03,164.92
2017,1,21,14,15,12.0,164.0,1.55,8.0,169.5,172.41,141.96
2017,1,21,14,30,2.0,145.0,1.5,8.0,146.0,144.97,118.88
2017,1,21,14,45,1.0,109.0,1.45,8.0,109.5,105.97,86.06
2017,1,21,15,0,0.0,73.0,1.4,8.0,73.0,68.07,53.69
2017,1,21,15,15,0.0,64.5,1.4,7.5,64.5,59.99,46.93
2017,1,21,15,30,0.0,56.0,1.4,7.0,56.0,52.06,40.16
2017,1,21,15,45,0.0,47.5,1.45,7.0,47.5,44.13,33.21
2017,1,21,16,0,0.0,39.0,1.5,7.0,39.0,36.22,26.18
2017,1,21,16,15,0.0,30.0,1.55,7.0,30.0,27.84,18.66
2017,1,21,16,30,0.0,21.0,1.6,7.0,21.0,19.47,11.11
2017,1,21,16,45,0.0,13.5,1.65,7.0,13.5,12.51,4.61
2017,1,21,17,0,0.0,6.0,1.7,7.0,6.0,5.55,0.0
2017,1,21,17,15,0.0,3.0,1.7,7.0,3.0,2.86,0.0
2017,1,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2017,1,22,7,30,0.0,5.0,1.6,9.0,5.0,4.77,0.0
2017,1,22,7,45,0.0,19.5,1.55,9.0,19.5,18.1,7.83
2017,1,22,8,0,0.0,34.0,1.5,9.0,34.0,31.13,21.72
2017,1,22,8,15,0.0,51.5,1.35,9.0,51.5,46.94,34.71
2017,1,22,8,30,0.0,69.0,1.2,9.0,69.0,63.09,49.05
2017,1,22,8,45,7.0,87.5,1.1,9.0,89.5,81.65,64.97
2017,1,22,9,0,14.0,106.0,1.0,9.0,110.0,101.22,81.6
2017,1,22,9,15,19.5,121.0,0.95,9.0,127.5,118.07,95.83
2017,1,22,9,30,25.0,136.0,0.9,9.0,145.0,135.59,110.52
2017,1,22,9,45,16.0,141.5,0.9,9.5,147.5,139.01,113.21
2017,1,22,10,0,7.0,147.0,0.9,10.0,150.0,141.44,114.92
2017,1,22,10,15,14.5,163.0,1.0,10.0,169.5,161.21,131.25
