Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,10,30,22.0,179.0,1.1,10.0,189.0,181.82,148.18
2017,1,22,10,45,63.5,204.5,1.25,10.0,236.0,237.89,194.53
2017,1,22,11,0,105.0,230.0,1.4,10.0,283.0,293.37,239.84
2017,1,22,11,15,52.5,186.0,1.5,10.0,212.5,217.94,177.91
2017,1,22,11,30,0.0,142.0,1.6,10.0,142.0,134.45,108.12
2017,1,22,11,45,0.0,77.0,1.75,10.0,77.0,71.7,55.6
2017,1,22,12,0,0.0,12.0,1.9,10.0,12.0,11.14,3.94
2017,1,22,12,15,0.0,39.5,1.95,10.0,39.5,36.72,25.91
2017,1,22,12,30,0.0,67.0,2.0,10.0,67.0,62.37,47.76
2017,1,22,12,45,18.5,144.5,2.1,10.0,154.5,152.31,124.06
2017,1,22,13,0,37.0,222.0,2.2,10.0,242.0,260.74,213.52
2017,1,22,13,15,35.0,217.0,2.15,9.5,235.5,255.42,209.29
2017,1,22,13,30,33.0,212.0,2.1,9.0,229.0,250.06,205.45
2017,1,22,13,45,16.5,124.0,2.1,9.0,132.5,131.47,107.08
2017,1,22,14,0,0.0,36.0,2.1,9.0,36.0,33.45,23.3
2017,1,22,14,15,0.0,32.5,2.05,9.0,32.5,30.18,20.57
2017,1,22,14,30,0.0,29.0,2.0,9.0,29.0,26.92,17.79
2017,1,22,14,45,0.0,19.5,1.95,9.0,19.5,18.09,10.15
2017,1,22,15,0,0.0,10.0,1.9,9.0,10.0,9.27,2.46
2017,1,22,15,15,0.0,9.0,1.85,8.5,9.0,8.34,1.67
2017,1,22,15,30,0.0,8.0,1.8,8.0,8.0,7.41,0.87
2017,1,22,15,45,0.0,6.5,1.8,8.0,6.5,6.02,0.0
2017,1,22,16,0,0.0,5.0,1.8,8.0,5.0,4.63,0.0
2017,1,22,16,15,0.0,4.0,1.8,8.0,4.0,3.7,0.0
2017,1,22,16,30,0.0,3.0,1.8,8.0,3.0,2.77,0.0
2017,1,22,16,45,0.0,1.5,1.8,8.0,1.5,1.39,0.0
2017,1,22,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,4.5,0.75,4.0,4.5,0.0,0.0
2017,1,23,7,30,0.0,9.0,0.7,4.0,9.0,8.58,0.0
2017,1,23,7,45,53.0,33.0,0.7,4.5,39.0,27.63,15.75
2017,1,23,8,0,106.0,57.0,0.7,5.0,69.0,47.16,36.43
2017,1,23,8,15,180.5,75.5,0.7,5.0,108.0,76.71,54.51
2017,1,23,8,30,255.0,94.0,0.7,5.0,147.0,115.67,83.67
2017,1,23,8,45,326.0,105.5,0.75,5.0,188.5,156.25,116.1
2017,1,23,9,0,397.0,117.0,0.8,5.0,230.0,205.68,157.62
2017,1,23,9,15,441.5,126.0,0.8,5.0,269.5,251.56,197.77
2017,1,23,9,30,486.0,135.0,0.8,5.0,309.0,301.51,241.28
2017,1,23,9,45,271.5,155.0,0.85,5.5,254.0,260.8,213.22
2017,1,23,10,0,57.0,175.0,0.9,6.0,199.0,193.78,159.96
2017,1,23,10,15,46.5,182.5,0.95,6.0,203.0,199.78,165.33
2017,1,23,10,30,36.0,190.0,1.0,6.0,207.0,204.77,169.33
2017,1,23,10,45,18.0,154.0,1.05,6.5,162.5,156.05,128.19
2017,1,23,11,0,0.0,118.0,1.1,7.0,118.0,110.81,89.61
2017,1,23,11,15,0.0,68.0,1.15,7.0,68.0,63.29,49.14
2017,1,23,11,30,0.0,18.0,1.2,7.0,18.0,16.72,8.91
2017,1,23,11,45,0.0,19.0,1.25,7.0,19.0,17.65,9.73
2017,1,23,12,0,0.0,20.0,1.3,7.0,20.0,18.58,10.53
2017,1,23,12,15,0.0,41.0,1.3,7.0,41.0,38.12,27.47
2017,1,23,12,30,0.0,62.0,1.3,7.0,62.0,57.7,44.32
2017,1,23,12,45,276.0,118.5,1.35,7.0,268.5,362.52,306.12
2017,1,23,13,0,552.0,175.0,1.4,7.0,475.0,651.41,532.68
2017,1,23,13,15,276.0,96.0,1.35,7.0,246.0,343.28,287.86
2017,1,23,13,30,0.0,17.0,1.3,7.0,17.0,15.78,8.02
2017,1,23,13,45,290.0,79.5,1.3,7.0,220.0,336.98,288.18
2017,1,23,14,0,580.0,142.0,1.3,7.0,423.0,649.73,534.69
2017,1,23,14,15,428.5,162.5,1.25,6.5,363.5,546.27,450.69
2017,1,23,14,30,277.0,183.0,1.2,6.0,304.0,437.73,364.52
2017,1,23,14,45,263.0,172.0,1.15,6.0,279.5,411.78,344.9
2017,1,23,15,0,249.0,161.0,1.1,6.0,255.0,385.42,323.99
2017,1,23,15,15,240.5,144.0,1.0,5.5,227.0,354.92,299.99
2017,1,23,15,30,232.0,127.0,0.9,5.0,199.0,323.89,275.03
2017,1,23,15,45,413.0,94.0,0.85,5.0,199.0,406.96,345.26
2017,1,23,16,0,594.0,61.0,0.8,5.0,199.0,469.29,394.31
2017,1,23,16,15,517.0,53.5,0.85,4.5,155.5,393.63,329.99
2017,1,23,16,30,440.0,46.0,0.9,4.0,112.0,322.13,267.6
2017,1,23,16,45,309.5,35.0,0.95,4.0,73.5,225.31,180.0
2017,1,23,17,0,179.0,24.0,1.0,4.0,35.0,130.49,57.63
2017,1,23,17,15,89.5,12.0,1.0,4.0,17.5,48.44,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,3.0,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,3.0,17.0,16.2,0.0
2017,1,24,7,45,162.0,29.5,0.9,3.5,49.5,23.21,12.73
2017,1,24,8,0,324.0,42.0,0.9,4.0,82.0,36.88,27.48
2017,1,24,8,15,397.0,53.0,0.9,4.0,122.5,73.07,43.76
2017,1,24,8,30,470.0,64.0,0.9,4.0,163.0,117.64,76.01
2017,1,24,8,45,523.0,71.5,0.95,4.5,204.0,163.34,114.0
2017,1,24,9,0,576.0,79.0,1.0,5.0,245.0,214.52,158.86
2017,1,24,9,15,634.5,76.0,1.0,5.0,283.5,262.18,201.77
2017,1,24,9,30,693.0,73.0,1.0,5.0,322.0,314.77,248.99
2017,1,24,9,45,768.5,71.0,1.05,5.5,373.5,380.09,305.4
2017,1,24,10,0,844.0,69.0,1.1,6.0,425.0,450.36,364.62
2017,1,24,10,15,860.0,71.0,1.05,6.5,456.0,500.88,406.62
2017,1,24,10,30,876.0,73.0,1.0,7.0,487.0,549.01,445.39
2017,1,24,10,45,888.0,74.0,1.0,7.5,512.0,593.91,480.76
2017,1,24,11,0,900.0,75.0,1.0,8.0,537.0,637.19,513.84
2017,1,24,11,15,907.0,76.0,1.0,8.0,554.0,675.38,543.18
2017,1,24,11,30,914.0,77.0,1.0,8.0,571.0,711.14,569.87
2017,1,24,11,45,917.0,77.5,1.0,8.5,580.0,740.9,589.56
2017,1,24,12,0,920.0,78.0,1.0,9.0,589.0,767.66,607.04
2017,1,24,12,15,921.0,78.0,1.0,9.0,590.5,789.22,621.89
2017,1,24,12,30,922.0,78.0,1.0,9.0,592.0,807.45,634.52
2017,1,24,12,45,923.5,76.0,1.0,9.0,586.0,820.32,643.51
2017,1,24,13,0,925.0,74.0,1.0,9.0,580.0,829.69,650.24
2017,1,24,13,15,545.5,158.0,1.0,9.0,454.5,633.69,507.83
2017,1,24,13,30,166.0,242.0,1.0,9.0,329.0,404.5,327.53
2017,1,24,13,45,532.5,156.0,1.05,9.0,418.5,625.61,508.26
2017,1,24,14,0,899.0,70.0,1.1,9.0,508.0,810.79,643.98
2017,1,24,14,15,885.5,68.5,1.1,8.5,479.5,791.32,629.76
2017,1,24,14,30,872.0,67.0,1.1,8.0,451.0,768.79,616.06
2017,1,24,14,45,855.0,64.5,1.1,8.0,416.0,745.9,600.89
2017,1,24,15,0,838.0,62.0,1.1,8.0,381.0,713.9,578.82
2017,1,24,15,15,810.5,59.0,1.05,7.5,341.0,671.43,549.01
2017,1,24,15,30,783.0,56.0,1.0,7.0,301.0,627.47,517.36
2017,1,24,15,45,743.0,52.0,1.0,7.0,257.5,572.9,475.54
2017,1,24,16,0,703.0,48.0,1.0,7.0,214.0,518.4,431.14
2017,1,24,16,15,637.5,42.5,1.0,6.0,169.0,447.64,372.98
2017,1,24,16,30,572.0,37.0,1.0,5.0,124.0,379.8,314.18
2017,1,24,16,45,460.0,28.5,1.05,4.5,83.0,289.15,231.91
2017,1,24,17,0,348.0,20.0,1.1,4.0,42.0,200.43,106.21
2017,1,24,17,15,174.0,10.0,1.1,4.0,21.0,81.88,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,7,15,98.5,7.5,0.6,4.0,10.5,0.0,0.0
2017,1,25,7,30,197.0,15.0,0.5,4.0,21.0,14.3,0.0
2017,1,25,7,45,330.0,26.0,0.4,4.5,58.0,20.92,11.19
2017,1,25,8,0,463.0,37.0,0.3,5.0,95.0,33.34,24.32
2017,1,25,8,15,543.5,44.0,0.25,5.0,139.0,74.54,39.52
2017,1,25,8,30,624.0,51.0,0.2,5.0,183.0,124.78,74.72
2017,1,25,8,45,677.0,55.5,0.2,5.5,228.0,177.82,118.63
2017,1,25,9,0,730.0,60.0,0.2,6.0,273.0,234.32,167.94
2017,1,25,9,15,637.0,81.0,0.2,6.0,286.5,268.34,203.95
2017,1,25,9,30,544.0,102.0,0.2,6.0,300.0,292.82,230.33
2017,1,25,9,45,706.5,83.0,0.2,6.5,367.0,368.18,291.76
2017,1,25,10,0,869.0,64.0,0.2,7.0,434.0,456.62,362.35
2017,1,25,10,15,884.0,66.0,0.25,7.5,465.0,507.36,403.64
2017,1,25,10,30,899.0,68.0,0.3,8.0,496.0,557.21,443.35
2017,1,25,10,45,909.5,69.0,0.35,8.5,520.0,602.24,478.31
2017,1,25,11,0,920.0,70.0,0.4,9.0,544.0,645.47,511.01
2017,1,25,11,15,926.0,71.0,0.45,9.0,561.0,683.75,540.28
2017,1,25,11,30,932.0,72.0,0.5,9.0,578.0,719.48,566.6
2017,1,25,11,45,932.5,73.0,0.6,9.5,587.0,748.58,586.86
2017,1,25,12,0,933.0,74.0,0.7,10.0,596.0,774.51,604.96
2017,1,25,12,15,933.5,74.0,0.75,10.0,597.5,795.99,620.31
2017,1,25,12,30,934.0,74.0,0.8,10.0,599.0,814.09,633.47
2017,1,25,12,45,664.0,148.5,0.9,10.0,519.5,709.86,560.77
2017,1,25,13,0,394.0,223.0,1.0,10.0,440.0,569.72,455.42
2017,1,25,13,15,658.0,147.0,1.0,10.0,498.5,718.67,572.59
2017,1,25,13,30,922.0,71.0,1.0,10.0,557.0,836.41,655.02
2017,1,25,13,45,710.5,119.5,1.0,10.0,485.0,734.3,581.76
2017,1,25,14,0,499.0,168.0,1.0,10.0,413.0,613.22,492.6
2017,1,25,14,15,378.5,178.0,1.0,9.5,358.0,513.7,418.44
2017,1,25,14,30,258.0,188.0,1.0,9.0,303.0,430.03,353.22
2017,1,25,14,45,129.0,97.0,1.05,9.0,154.5,216.67,181.42
2017,1,25,15,0,0.0,6.0,1.1,9.0,6.0,5.56,0.0
2017,1,25,15,15,0.0,5.0,1.1,8.5,5.0,4.63,0.0
2017,1,25,15,30,0.0,4.0,1.1,8.0,4.0,3.7,0.0
2017,1,25,15,45,356.0,25.5,1.1,7.5,111.0,281.15,244.0
2017,1,25,16,0,712.0,47.0,1.1,7.0,218.0,524.79,440.21
2017,1,25,16,15,648.0,42.0,1.1,6.5,173.0,455.04,379.18
2017,1,25,16,30,584.0,37.0,1.1,6.0,128.0,388.09,320.68
2017,1,25,16,45,469.5,29.0,1.15,5.5,86.0,295.83,237.84
2017,1,25,17,0,355.0,21.0,1.2,5.0,44.0,206.56,121.6
2017,1,25,17,15,177.5,10.5,1.2,4.5,22.0,84.24,0.0
2017,1,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,3.0,11.0,10.48,0.0
2017,1,26,7,30,0.0,22.0,0.7,3.0,22.0,20.97,0.0
2017,1,26,7,45,232.5,29.0,0.6,3.5,59.0,23.66,13.73
2017,1,26,8,0,465.0,36.0,0.5,4.0,96.0,32.61,23.8
2017,1,26,8,15,544.0,43.0,0.45,4.5,140.0,73.94,38.98
2017,1,26,8,30,623.0,50.0,0.4,5.0,184.0,124.13,74.3
2017,1,26,8,45,676.5,54.5,0.4,5.5,228.5,177.29,118.52
2017,1,26,9,0,730.0,59.0,0.4,6.0,273.0,233.99,168.25
2017,1,26,9,15,763.0,62.0,0.4,6.5,315.0,288.1,217.07
2017,1,26,9,30,796.0,65.0,0.4,7.0,357.0,344.48,267.03
2017,1,26,9,45,707.5,87.5,0.4,7.5,366.0,373.95,295.88
2017,1,26,10,0,619.0,110.0,0.4,8.0,375.0,394.09,315.31
2017,1,26,10,15,627.0,117.0,0.4,8.0,401.5,436.43,350.75
2017,1,26,10,30,635.0,124.0,0.4,8.0,428.0,478.01,384.34
2017,1,26,10,45,779.5,96.0,0.4,8.5,488.0,559.89,447.7
2017,1,26,11,0,924.0,68.0,0.4,9.0,548.0,647.33,513.05
2017,1,26,11,15,931.0,68.5,0.45,9.0,565.5,685.92,541.89
2017,1,26,11,30,938.0,69.0,0.5,9.0,583.0,721.99,568.21
2017,1,26,11,45,943.0,69.0,0.55,9.5,592.5,753.37,589.24
2017,1,26,12,0,948.0,69.0,0.6,10.0,602.0,781.75,608.14
2017,1,26,12,15,949.0,69.5,0.6,10.0,604.0,804.55,623.42
2017,1,26,12,30,950.0,70.0,0.6,10.0,606.0,823.92,636.46
2017,1,26,12,45,948.5,69.5,0.65,10.0,600.0,836.64,646.0
2017,1,26,13,0,947.0,69.0,0.7,10.0,594.0,845.71,653.29
2017,1,26,13,15,942.5,68.5,0.7,10.0,580.0,848.71,655.71
2017,1,26,13,30,938.0,68.0,0.7,10.0,566.0,848.02,655.86
2017,1,26,13,45,929.5,67.0,0.75,10.0,544.0,839.85,651.96
2017,1,26,14,0,921.0,66.0,0.8,10.0,522.0,828.14,645.8
2017,1,26,14,15,908.5,64.5,0.8,10.0,493.5,809.2,633.83
2017,1,26,14,30,896.0,63.0,0.8,10.0,465.0,787.08,619.71
2017,1,26,14,45,877.0,61.5,0.8,10.0,429.5,757.02,599.87
2017,1,26,15,0,858.0,60.0,0.8,10.0,394.0,724.49,578.08
2017,1,26,15,15,831.5,57.5,0.8,9.5,353.5,689.12,554.81
2017,1,26,15,30,805.0,55.0,0.8,9.0,313.0,645.81,524.92
2017,1,26,15,45,764.5,51.5,0.8,8.5,269.0,590.67,484.88
2017,1,26,16,0,724.0,48.0,0.8,8.0,225.0,535.56,441.72
2017,1,26,16,15,661.5,43.0,0.85,7.0,179.0,466.05,385.96
2017,1,26,16,30,599.0,38.0,0.9,6.0,133.0,399.14,329.08
2017,1,26,16,45,490.0,30.0,0.95,5.5,90.5,308.65,248.54
2017,1,26,17,0,381.0,22.0,1.0,5.0,48.0,221.64,140.78
2017,1,26,17,15,190.5,11.0,1.0,4.5,24.0,90.62,0.0
2017,1,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,1.5,13.0,12.39,0.0
2017,1,27,7,30,0.0,26.0,1.0,2.0,26.0,24.78,0.0
2017,1,27,7,45,276.0,30.5,1.05,2.5,66.5,25.05,15.19
2017,1,27,8,0,552.0,35.0,1.1,3.0,107.0,35.19,20.93
2017,1,27,8,15,627.0,41.0,1.1,3.5,153.0,80.05,41.27
2017,1,27,8,30,702.0,47.0,1.1,4.0,199.0,133.42,79.16
2017,1,27,8,45,752.0,50.5,1.1,4.5,245.5,187.83,125.24
2017,1,27,9,0,802.0,54.0,1.1,5.0,292.0,247.01,178.32
2017,1,27,9,15,831.0,57.0,1.1,5.5,334.5,303.9,230.82
2017,1,27,9,30,860.0,60.0,1.1,6.0,377.0,362.53,283.97
2017,1,27,9,45,883.5,61.0,1.1,7.0,415.0,418.15,332.8
2017,1,27,10,0,907.0,62.0,1.1,8.0,453.0,473.9,379.94
2017,1,27,10,15,920.0,63.5,1.1,8.0,484.0,525.08,423.29
2017,1,27,10,30,933.0,65.0,1.1,8.0,515.0,575.1,464.38
2017,1,27,10,45,941.5,66.5,1.15,8.5,539.5,621.09,500.75
2017,1,27,11,0,950.0,68.0,1.2,9.0,564.0,665.05,534.58
2017,1,27,11,15,955.5,68.5,1.15,9.0,581.0,703.67,563.61
2017,1,27,11,30,961.0,69.0,1.1,9.0,598.0,739.61,588.86
2017,1,27,11,45,963.0,69.5,1.1,9.5,607.0,770.18,608.87
2017,1,27,12,0,965.0,70.0,1.1,10.0,616.0,797.53,626.51
2017,1,27,12,15,964.5,70.0,1.0,10.0,617.0,819.06,639.71
2017,1,27,12,30,964.0,70.0,0.9,10.0,618.0,837.04,650.37
2017,1,27,12,45,960.5,70.0,0.8,10.5,611.0,849.03,655.67
2017,1,27,13,0,957.0,70.0,0.7,11.0,604.0,857.29,658.47
2017,1,27,13,15,951.5,69.5,0.65,11.0,589.5,859.6,659.46
2017,1,27,13,30,946.0,69.0,0.6,11.0,575.0,858.17,658.15
2017,1,27,13,45,935.5,68.5,0.55,11.0,552.0,849.03,651.79
2017,1,27,14,0,925.0,68.0,0.5,11.0,529.0,836.33,643.26
2017,1,27,14,15,912.0,66.5,0.45,11.0,500.0,816.98,630.33
2017,1,27,14,30,899.0,65.0,0.4,11.0,471.0,794.44,615.35
2017,1,27,14,45,879.5,63.5,0.35,11.0,435.0,763.94,594.83
2017,1,27,15,0,860.0,62.0,0.3,11.0,399.0,730.96,572.5
2017,1,27,15,15,833.0,59.0,0.35,10.5,358.5,694.46,549.89
2017,1,27,15,30,806.0,56.0,0.4,10.0,318.0,650.04,520.69
2017,1,27,15,45,765.5,52.5,0.5,9.5,273.5,594.74,482.82
2017,1,27,16,0,725.0,49.0,0.6,9.0,229.0,539.45,441.39
2017,1,27,16,15,662.5,44.0,0.7,8.5,183.0,469.69,385.98
2017,1,27,16,30,600.0,39.0,0.8,8.0,137.0,402.5,329.4
2017,1,27,16,45,489.0,31.0,0.95,7.5,94.0,310.54,249.27
2017,1,27,17,0,378.0,23.0,1.1,7.0,51.0,223.27,149.01
2017,1,27,17,15,189.0,11.5,1.1,6.5,25.5,90.92,0.0
2017,1,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,15,117.5,8.5,1.4,1.5,13.0,8.1,0.0
2017,1,28,7,30,235.0,17.0,1.4,2.0,26.0,13.96,0.0
2017,1,28,7,45,383.0,27.0,1.4,3.0,66.5,21.57,12.49
2017,1,28,8,0,531.0,37.0,1.4,4.0,107.0,37.33,22.55
2017,1,28,8,15,610.0,43.5,1.35,4.5,154.0,81.78,43.11
2017,1,28,8,30,689.0,50.0,1.3,5.0,201.0,135.28,81.09
2017,1,28,8,45,737.5,54.0,1.3,5.5,247.5,189.29,126.84
2017,1,28,9,0,786.0,58.0,1.3,6.0,294.0,247.97,179.39
2017,1,28,9,15,817.5,61.5,1.25,6.5,337.0,305.4,231.99
2017,1,28,9,30,849.0,65.0,1.2,7.0,380.0,364.88,285.43
2017,1,28,9,45,735.5,88.0,1.2,8.0,380.5,387.44,309.25
2017,1,28,10,0,622.0,111.0,1.2,9.0,381.0,398.11,321.23
2017,1,28,10,15,775.0,91.0,1.1,9.5,451.5,484.69,390.67
2017,1,28,10,30,928.0,71.0,1.0,10.0,522.0,580.43,464.58
2017,1,28,10,45,938.0,72.5,0.95,10.5,547.0,627.27,499.66
2017,1,28,11,0,948.0,74.0,0.9,11.0,572.0,672.2,532.54
2017,1,28,11,15,954.0,74.5,0.8,11.0,590.0,711.26,560.47
2017,1,28,11,30,960.0,75.0,0.7,11.0,608.0,747.66,584.66
2017,1,28,11,45,962.5,76.0,0.65,11.5,617.5,779.28,604.0
2017,1,28,12,0,965.0,77.0,0.6,12.0,627.0,807.72,620.93
2017,1,28,12,15,965.0,77.0,0.55,12.0,628.0,829.79,634.52
2017,1,28,12,30,965.0,77.0,0.5,12.0,629.0,848.33,645.79
2017,1,28,12,45,964.5,76.0,0.5,12.5,622.5,861.67,653.46
2017,1,28,13,0,964.0,75.0,0.5,13.0,616.0,871.32,658.84
2017,1,28,13,15,958.0,74.5,0.45,13.0,601.5,873.37,659.54
2017,1,28,13,30,952.0,74.0,0.4,13.0,587.0,871.66,658.0
2017,1,28,13,45,943.0,72.5,0.35,13.0,564.0,862.56,651.77
2017,1,28,14,0,934.0,71.0,0.3,13.0,541.0,849.85,643.41
2017,1,28,14,15,921.0,69.5,0.25,13.0,511.5,830.46,630.74
2017,1,28,14,30,908.0,68.0,0.2,13.0,482.0,807.83,616.08
2017,1,28,14,45,890.5,65.5,0.2,13.0,446.0,777.43,596.92
2017,1,28,15,0,873.0,63.0,0.2,13.0,410.0,744.4,575.8
2017,1,28,15,15,847.0,60.5,0.2,12.5,368.5,708.9,553.59
2017,1,28,15,30,821.0,58.0,0.2,12.0,327.0,665.34,524.92
2017,1,28,15,45,783.0,54.0,0.25,12.0,282.0,610.48,486.72
2017,1,28,16,0,745.0,50.0,0.3,12.0,237.0,555.42,445.41
2017,1,28,16,15,683.5,45.0,0.4,11.5,190.5,485.3,391.43
2017,1,28,16,30,622.0,40.0,0.5,11.0,144.0,417.6,336.09
2017,1,28,16,45,515.0,32.0,0.6,10.5,99.5,326.37,258.44
2017,1,28,17,0,408.0,24.0,0.7,10.0,55.0,240.49,164.86
2017,1,28,17,15,204.0,12.0,0.8,9.5,27.5,98.24,0.0
2017,1,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.0,1.4,2.5,15.0,14.3,0.0
2017,1,29,7,30,0.0,30.0,1.4,3.0,30.0,24.91,0.0
2017,1,29,7,45,299.5,32.0,1.4,4.0,72.5,26.25,16.57
2017,1,29,8,0,599.0,34.0,1.4,5.0,115.0,35.42,19.97
2017,1,29,8,15,671.5,39.5,1.35,5.5,163.0,82.7,41.32
2017,1,29,8,30,744.0,45.0,1.3,6.0,211.0,138.14,80.76
2017,1,29,8,45,788.0,49.0,1.3,6.5,258.0,194.56,128.77
2017,1,29,9,0,832.0,53.0,1.3,7.0,305.0,255.06,183.13
2017,1,29,9,15,861.0,56.0,1.25,7.5,348.5,314.51,237.55
2017,1,29,9,30,890.0,59.0,1.2,8.0,392.0,374.59,291.53
2017,1,29,9,45,904.0,62.5,1.2,9.0,430.0,430.46,340.36
2017,1,29,10,0,918.0,66.0,1.2,10.0,468.0,485.82,386.86
2017,1,29,10,15,932.0,67.5,1.1,10.5,500.5,538.3,429.41
2017,1,29,10,30,946.0,69.0,1.0,11.0,533.0,589.67,469.28
2017,1,29,10,45,955.5,70.5,0.95,11.5,558.0,637.04,505.0
2017,1,29,11,0,965.0,72.0,0.9,12.0,583.0,682.42,537.96
2017,1,29,11,15,970.5,72.5,0.85,12.0,600.5,721.82,566.59
2017,1,29,11,30,976.0,73.0,0.8,12.0,618.0,758.48,591.32
2017,1,29,11,45,850.0,102.5,0.8,12.5,582.5,734.51,572.46
2017,1,29,12,0,724.0,132.0,0.8,13.0,547.0,699.52,546.34
2017,1,29,12,15,648.5,156.5,0.8,13.0,529.0,686.54,536.55
2017,1,29,12,30,573.0,181.0,0.8,13.0,511.0,663.52,519.23
2017,1,29,12,45,652.5,154.0,0.8,13.0,526.0,713.06,556.93
2017,1,29,13,0,732.0,127.0,0.8,13.0,541.0,756.34,587.45
2017,1,29,13,15,838.5,103.0,0.8,13.0,566.5,818.46,630.43
2017,1,29,13,30,945.0,79.0,0.8,13.0,592.0,874.52,668.42
2017,1,29,13,45,748.5,119.0,0.8,13.0,515.5,772.23,598.11
2017,1,29,14,0,552.0,159.0,0.8,13.0,439.0,650.79,512.66
2017,1,29,14,15,667.5,119.0,0.8,12.5,439.0,699.78,552.71
2017,1,29,14,30,783.0,79.0,0.8,12.0,439.0,731.89,577.17
2017,1,29,14,45,705.0,89.0,0.8,12.0,394.5,675.73,537.43
2017,1,29,15,0,627.0,99.0,0.8,12.0,350.0,615.98,495.34
2017,1,29,15,15,602.0,93.5,0.75,11.5,315.0,577.01,467.8
2017,1,29,15,30,577.0,88.0,0.7,11.0,280.0,537.0,438.21
2017,1,29,15,45,550.5,79.0,0.7,10.5,242.0,491.21,403.73
2017,1,29,16,0,524.0,70.0,0.7,10.0,204.0,445.18,367.62
2017,1,29,16,15,469.5,61.5,0.75,9.0,164.0,382.96,317.56
2017,1,29,16,30,415.0,53.0,0.8,8.0,124.0,323.28,267.13
2017,1,29,16,45,336.5,40.5,0.85,7.5,86.5,250.43,202.86
2017,1,29,17,0,258.0,28.0,0.9,7.0,49.0,182.54,130.84
2017,1,29,17,15,129.0,14.0,0.95,6.5,24.5,68.56,0.0
2017,1,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,3.5,16.0,15.25,0.0
2017,1,30,7,30,0.0,32.0,1.2,4.0,32.0,26.37,0.0
2017,1,30,7,45,296.5,34.0,1.2,5.0,75.0,28.09,18.27
2017,1,30,8,0,593.0,36.0,1.2,6.0,118.0,37.81,21.61
2017,1,30,8,15,666.0,42.0,1.15,6.5,166.5,85.35,43.49
2017,1,30,8,30,739.0,48.0,1.1,7.0,215.0,141.16,83.23
2017,1,30,8,45,783.0,52.0,1.1,7.5,262.0,197.45,130.92
2017,1,30,9,0,827.0,56.0,1.1,8.0,309.0,257.84,184.83
2017,1,30,9,15,856.5,59.0,1.05,8.5,353.0,316.64,238.25
2017,1,30,9,30,886.0,62.0,1.0,9.0,397.0,377.51,292.34
2017,1,30,9,45,704.0,100.5,0.95,9.5,383.0,389.38,308.5
2017,1,30,10,0,522.0,139.0,0.9,10.0,369.0,379.75,304.76
2017,1,30,10,15,737.5,104.5,0.8,10.5,454.5,482.62,385.98
2017,1,30,10,30,953.0,70.0,0.7,11.0,540.0,596.28,472.04
2017,1,30,10,45,963.5,70.5,0.65,11.5,565.5,643.57,506.36
2017,1,30,11,0,974.0,71.0,0.6,12.0,591.0,688.88,538.72
2017,1,30,11,15,979.0,72.0,0.55,12.5,608.5,728.92,566.18
2017,1,30,11,30,984.0,73.0,0.5,13.0,626.0,766.15,589.5
2017,1,30,11,45,840.0,108.0,0.45,13.5,585.5,735.19,565.22
2017,1,30,12,0,696.0,143.0,0.4,14.0,545.0,692.26,532.84
2017,1,30,12,15,842.5,108.0,0.35,14.0,596.0,780.69,594.48
2017,1,30,12,30,989.0,73.0,0.3,14.0,647.0,867.26,650.22
2017,1,30,12,45,972.5,78.0,0.3,14.5,637.5,875.29,653.02
2017,1,30,13,0,956.0,83.0,0.3,15.0,628.0,879.27,654.62
2017,1,30,13,15,950.0,82.5,0.3,15.0,612.5,881.43,656.46
2017,1,30,13,30,944.0,82.0,0.3,15.0,597.0,879.84,656.03
2017,1,30,13,45,935.5,80.0,0.3,15.0,574.5,870.69,650.84
2017,1,30,14,0,927.0,78.0,0.3,15.0,552.0,857.92,643.51
2017,1,30,14,15,749.0,107.0,0.25,14.5,476.5,753.13,574.37
2017,1,30,14,30,571.0,136.0,0.2,14.0,401.0,631.62,491.63
2017,1,30,14,45,618.5,113.5,0.2,14.0,381.0,639.88,500.92
2017,1,30,15,0,666.0,91.0,0.2,14.0,361.0,637.63,500.26
2017,1,30,15,15,635.0,88.5,0.25,13.5,325.0,596.96,473.36
2017,1,30,15,30,604.0,86.0,0.3,13.0,289.0,555.38,444.63
2017,1,30,15,45,668.5,70.5,0.4,13.0,267.0,562.27,451.76
2017,1,30,16,0,733.0,55.0,0.5,13.0,245.0,557.9,448.76
2017,1,30,16,15,670.5,49.5,0.55,12.5,197.5,486.46,392.8
2017,1,30,16,30,608.0,44.0,0.6,12.0,150.0,417.43,336.39
2017,1,30,16,45,496.5,36.0,0.7,11.5,105.0,330.03,262.29
2017,1,30,17,0,385.0,28.0,0.8,11.0,60.0,245.45,177.56
2017,1,30,17,15,192.5,14.0,0.8,10.5,30.0,96.21,0.0
2017,1,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,15,141.0,9.5,0.95,5.0,16.0,9.05,0.0
2017,1,31,7,30,282.0,19.0,0.9,6.0,32.0,15.61,0.0
2017,1,31,7,45,424.0,28.0,0.85,7.0,74.5,22.18,13.29
2017,1,31,8,0,566.0,37.0,0.8,8.0,117.0,38.94,22.27
2017,1,31,8,15,640.0,43.0,0.75,8.5,164.5,85.09,43.73
2017,1,31,8,30,714.0,49.0,0.7,9.0,212.0,139.67,82.36
2017,1,31,8,45,761.5,53.0,0.7,9.5,259.5,195.32,128.88
2017,1,31,9,0,809.0,57.0,0.7,10.0,307.0,255.51,181.74
2017,1,31,9,15,811.0,57.0,0.65,10.5,337.0,302.22,225.32
2017,1,31,9,30,813.0,57.0,0.6,11.0,367.0,348.09,267.21
2017,1,31,9,45,865.5,61.0,0.55,11.5,420.5,416.26,324.09
2017,1,31,10,0,918.0,65.0,0.5,12.0,474.0,487.89,381.41
2017,1,31,10,15,932.0,67.0,0.45,12.5,506.0,541.1,423.1
2017,1,31,10,30,946.0,69.0,0.4,13.0,538.0,593.23,462.42
2017,1,31,10,45,956.0,70.0,0.4,13.5,564.0,640.56,497.41
2017,1,31,11,0,966.0,71.0,0.4,14.0,590.0,685.92,529.87
2017,1,31,11,15,971.5,71.5,0.4,14.5,607.5,725.54,557.37
2017,1,31,11,30,977.0,72.0,0.4,15.0,625.0,762.4,580.82
2017,1,31,11,45,979.5,72.5,0.4,15.5,634.5,794.16,600.31
2017,1,31,12,0,982.0,73.0,0.4,16.0,644.0,822.66,617.52
2017,1,31,12,15,982.0,73.0,0.4,16.0,645.0,845.26,631.94
2017,1,31,12,30,982.0,73.0,0.4,16.0,646.0,864.25,644.13
2017,1,31,12,45,981.0,72.0,0.45,16.0,639.5,877.56,653.74
2017,1,31,13,0,980.0,71.0,0.5,16.0,633.0,887.08,661.13
2017,1,31,13,15,974.5,70.5,0.5,16.0,618.0,889.7,663.19
2017,1,31,13,30,969.0,70.0,0.5,16.0,603.0,888.47,663.0
2017,1,31,13,45,773.5,112.0,0.5,16.0,527.5,788.57,597.12
2017,1,31,14,0,578.0,154.0,0.5,16.0,452.0,669.06,516.12
2017,1,31,14,15,468.0,170.0,0.5,15.5,403.0,595.54,464.93
2017,1,31,14,30,358.0,186.0,0.5,15.0,354.0,509.71,402.68
2017,1,31,14,45,300.5,179.0,0.5,15.0,312.5,453.09,361.07
2017,1,31,15,0,243.0,172.0,0.5,15.0,271.0,397.61,319.0
2017,1,31,15,15,241.0,154.5,0.5,14.5,244.5,371.32,300.5
2017,1,31,15,30,239.0,137.0,0.5,14.0,218.0,344.11,280.5
2017,1,31,15,45,232.0,119.0,0.55,13.5,189.0,311.99,256.1
2017,1,31,16,0,225.0,101.0,0.6,13.0,160.0,279.39,230.4
2017,1,31,16,15,207.5,83.5,0.6,12.5,130.0,240.76,198.42
2017,1,31,16,30,190.0,66.0,0.6,12.0,100.0,202.71,165.75
2017,1,31,16,45,156.5,48.5,0.6,11.5,70.5,156.96,125.38
2017,1,31,17,0,123.0,31.0,0.6,11.0,41.0,113.18,82.27
2017,1,31,17,15,61.5,15.5,0.55,11.0,20.5,51.53,0.0
2017,1,31,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,1.25,6.5,1.0,0.95,0.0
2017,2,1,7,30,0.0,2.0,1.2,7.0,2.0,1.85,0.0
2017,2,1,7,45,0.0,5.5,1.15,7.5,5.5,5.09,0.0
2017,2,1,8,0,0.0,9.0,1.1,8.0,9.0,8.33,1.51
2017,2,1,8,15,0.0,13.0,1.1,8.5,13.0,12.04,4.85
2017,2,1,8,30,0.0,17.0,1.1,9.0,17.0,15.75,8.15
2017,2,1,8,45,0.0,20.5,1.15,9.5,20.5,19.0,11.01
2017,2,1,9,0,0.0,24.0,1.2,10.0,24.0,22.26,13.82
2017,2,1,9,15,0.0,27.5,1.2,10.0,27.5,25.51,16.63
2017,2,1,9,30,0.0,31.0,1.2,10.0,31.0,28.77,19.42
2017,2,1,9,45,0.0,88.5,1.3,10.5,88.5,82.44,65.36
2017,2,1,10,0,0.0,146.0,1.4,11.0,146.0,136.89,110.77
2017,2,1,10,15,2.0,155.5,1.45,11.0,156.5,147.27,119.05
2017,2,1,10,30,4.0,165.0,1.5,11.0,167.0,157.9,127.63
2017,2,1,10,45,462.5,120.5,1.55,11.5,370.5,408.57,335.41
2017,2,1,11,0,921.0,76.0,1.6,12.0,574.0,665.23,534.03
2017,2,1,11,15,713.0,139.0,1.6,12.0,532.0,633.79,506.43
2017,2,1,11,30,505.0,202.0,1.6,12.0,490.0,576.91,461.54
2017,2,1,11,45,438.0,225.0,1.65,12.5,477.5,570.24,455.5
2017,2,1,12,0,371.0,248.0,1.7,13.0,465.0,549.73,438.56
2017,2,1,12,15,454.0,223.5,1.65,13.0,490.0,608.39,484.31
2017,2,1,12,30,537.0,199.0,1.6,13.0,515.0,658.92,522.99
2017,2,1,12,45,268.5,150.0,1.6,13.0,308.0,398.08,322.76
2017,2,1,13,0,0.0,101.0,1.6,13.0,101.0,94.5,73.32
2017,2,1,13,15,0.0,98.5,1.6,13.0,98.5,92.11,71.89
2017,2,1,13,30,0.0,96.0,1.6,13.0,96.0,89.72,69.98
2017,2,1,13,45,55.5,167.5,1.6,13.0,196.5,217.42,177.14
2017,2,1,14,0,111.0,239.0,1.6,13.0,297.0,348.58,282.92
2017,2,1,14,15,111.5,225.0,1.55,12.5,280.5,334.1,271.77
2017,2,1,14,30,112.0,211.0,1.5,12.0,264.0,319.23,261.04
2017,2,1,14,45,56.0,152.5,1.45,12.0,179.0,204.6,167.58
2017,2,1,15,0,0.0,94.0,1.4,12.0,94.0,89.06,70.3
2017,2,1,15,15,0.0,84.5,1.35,11.5,84.5,79.79,62.93
2017,2,1,15,30,0.0,75.0,1.3,11.0,75.0,70.53,55.28
2017,2,1,15,45,0.0,65.0,1.3,10.5,65.0,60.76,47.07
2017,2,1,16,0,0.0,55.0,1.3,10.0,55.0,51.14,38.85
2017,2,1,16,15,0.0,44.0,1.4,10.0,44.0,40.88,29.87
2017,2,1,16,30,0.0,33.0,1.5,10.0,33.0,30.63,20.8
2017,2,1,16,45,0.0,23.5,1.6,10.0,23.5,21.8,12.87
2017,2,1,17,0,0.0,14.0,1.7,10.0,14.0,12.97,4.7
2017,2,1,17,15,0.0,7.0,1.8,9.5,7.0,6.48,0.0
2017,2,1,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
