Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,5.0,2.15,9.0,5.0,4.77,0.0
2017,2,2,7,30,0.0,10.0,2.1,9.0,10.0,9.26,0.0
2017,2,2,7,45,0.0,22.0,2.05,9.5,22.0,20.42,11.84
2017,2,2,8,0,0.0,34.0,2.0,10.0,34.0,31.59,21.28
2017,2,2,8,15,0.0,48.0,1.95,10.0,48.0,44.34,32.65
2017,2,2,8,30,0.0,62.0,1.9,10.0,62.0,57.21,44.0
2017,2,2,8,45,0.0,76.0,1.9,10.5,76.0,70.2,55.2
2017,2,2,9,0,0.0,90.0,1.9,11.0,90.0,83.31,66.29
2017,2,2,9,15,0.0,103.0,1.8,11.0,103.0,95.6,76.64
2017,2,2,9,30,0.0,116.0,1.7,11.0,116.0,107.98,86.94
2017,2,2,9,45,0.0,98.5,1.65,11.5,98.5,91.81,72.9
2017,2,2,10,0,0.0,81.0,1.6,12.0,81.0,75.42,58.78
2017,2,2,10,15,0.0,74.5,1.55,12.0,74.5,69.35,53.54
2017,2,2,10,30,0.0,68.0,1.5,12.0,68.0,63.28,48.31
2017,2,2,10,45,0.0,64.5,1.5,12.0,64.5,60.02,45.47
2017,2,2,11,0,0.0,61.0,1.5,12.0,61.0,56.76,42.65
2017,2,2,11,15,0.0,48.5,1.45,12.0,48.5,45.11,32.75
2017,2,2,11,30,0.0,36.0,1.4,12.0,36.0,33.47,22.87
2017,2,2,11,45,0.0,36.5,1.4,12.5,36.5,33.94,23.2
2017,2,2,12,0,0.0,37.0,1.4,13.0,37.0,34.41,23.53
2017,2,2,12,15,2.0,108.5,1.35,13.0,109.5,103.2,81.11
2017,2,2,12,30,4.0,180.0,1.3,13.0,182.0,175.88,140.51
2017,2,2,12,45,14.0,203.0,1.3,13.0,211.5,208.13,166.68
2017,2,2,13,0,24.0,226.0,1.3,13.0,241.0,241.43,193.62
2017,2,2,13,15,14.0,200.5,1.3,13.0,209.0,207.21,165.92
2017,2,2,13,30,4.0,175.0,1.3,13.0,177.0,172.92,138.14
2017,2,2,13,45,2.0,153.5,1.3,13.0,154.5,149.49,119.26
2017,2,2,14,0,0.0,132.0,1.3,13.0,132.0,126.15,100.24
2017,2,2,14,15,0.0,71.0,1.25,13.0,71.0,66.08,50.41
2017,2,2,14,30,0.0,10.0,1.2,13.0,10.0,9.28,2.3
2017,2,2,14,45,0.0,23.5,1.2,13.0,23.5,21.81,13.09
2017,2,2,15,0,0.0,37.0,1.2,13.0,37.0,34.36,23.88
2017,2,2,15,15,0.0,33.0,1.2,12.5,33.0,30.63,20.79
2017,2,2,15,30,0.0,29.0,1.2,12.0,29.0,26.91,17.67
2017,2,2,15,45,0.0,25.0,1.2,12.0,25.0,23.19,14.48
2017,2,2,16,0,0.0,21.0,1.2,12.0,21.0,19.47,11.26
2017,2,2,16,15,0.0,17.0,1.2,12.0,17.0,15.75,8.0
2017,2,2,16,30,0.0,13.0,1.2,12.0,13.0,12.04,4.7
2017,2,2,16,45,0.0,9.0,1.25,12.0,9.0,8.33,1.4
2017,2,2,17,0,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2017,2,2,17,15,0.0,2.5,1.3,11.5,2.5,2.31,0.0
2017,2,2,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.5,1.8,11.0,0.5,0.48,0.0
2017,2,3,7,30,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2017,2,3,7,45,0.0,2.5,1.65,11.0,2.5,2.31,0.0
2017,2,3,8,0,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2017,2,3,8,15,0.0,5.5,1.6,11.0,5.5,5.09,0.0
2017,2,3,8,30,0.0,7.0,1.6,11.0,7.0,6.48,0.0
2017,2,3,8,45,0.0,9.0,1.6,11.5,9.0,8.33,1.6
2017,2,3,9,0,0.0,11.0,1.6,12.0,11.0,10.19,3.2
2017,2,3,9,15,0.0,12.5,1.6,12.0,12.5,11.59,4.4
2017,2,3,9,30,0.0,14.0,1.6,12.0,14.0,12.98,5.58
2017,2,3,9,45,0.0,28.5,1.65,12.5,28.5,26.46,17.13
2017,2,3,10,0,0.0,43.0,1.7,13.0,43.0,39.96,28.55
2017,2,3,10,15,0.0,82.0,1.7,13.0,82.0,76.36,59.25
2017,2,3,10,30,0.0,121.0,1.7,13.0,121.0,113.32,89.96
2017,2,3,10,45,0.5,142.0,1.7,13.0,142.5,133.87,106.73
2017,2,3,11,0,1.0,163.0,1.7,13.0,164.0,154.76,123.68
2017,2,3,11,15,0.5,126.5,1.7,13.0,127.0,119.16,94.23
2017,2,3,11,30,0.0,90.0,1.7,13.0,90.0,83.87,64.95
2017,2,3,11,45,0.0,71.5,1.7,13.0,71.5,66.59,50.52
2017,2,3,12,0,0.0,53.0,1.7,13.0,53.0,49.32,36.05
2017,2,3,12,15,0.0,63.0,1.65,13.0,63.0,58.65,43.88
2017,2,3,12,30,0.0,73.0,1.6,13.0,73.0,67.99,51.69
2017,2,3,12,45,0.0,83.0,1.6,13.0,83.0,77.33,59.49
2017,2,3,13,0,0.0,93.0,1.6,13.0,93.0,86.73,67.34
2017,2,3,13,15,0.0,75.5,1.55,12.5,75.5,70.32,53.79
2017,2,3,13,30,0.0,58.0,1.5,12.0,58.0,53.97,40.22
2017,2,3,13,45,0.0,81.5,1.5,12.0,81.5,75.91,58.78
2017,2,3,14,0,0.0,105.0,1.5,12.0,105.0,98.78,78.01
2017,2,3,14,15,0.0,85.5,1.45,12.0,85.5,79.64,62.05
2017,2,3,14,30,0.0,66.0,1.4,12.0,66.0,61.41,46.81
2017,2,3,14,45,0.0,55.0,1.4,12.0,55.0,51.14,38.21
2017,2,3,15,0,0.0,44.0,1.4,12.0,44.0,40.88,29.54
2017,2,3,15,15,0.0,39.5,1.3,11.5,39.5,36.68,26.08
2017,2,3,15,30,0.0,35.0,1.2,11.0,35.0,32.49,22.58
2017,2,3,15,45,336.5,47.0,1.2,11.0,139.5,309.47,263.86
2017,2,3,16,0,673.0,59.0,1.2,11.0,244.0,531.76,441.02
2017,2,3,16,15,613.0,53.5,1.15,10.5,198.5,468.1,386.78
2017,2,3,16,30,553.0,48.0,1.1,10.0,153.0,402.88,331.84
2017,2,3,16,45,457.5,39.5,1.05,10.0,110.0,318.48,258.62
2017,2,3,17,0,362.0,31.0,1.0,10.0,67.0,241.67,186.36
2017,2,3,17,15,181.0,15.5,1.0,9.5,33.5,115.41,20.36
2017,2,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,139.5,10.0,1.1,9.0,18.5,9.53,0.0
2017,2,4,7,30,279.0,20.0,1.1,9.0,37.0,16.06,2.85
2017,2,4,7,45,402.0,29.0,1.1,9.5,77.5,22.55,13.9
2017,2,4,8,0,525.0,38.0,1.1,10.0,118.0,39.12,20.86
2017,2,4,8,15,593.5,44.0,1.1,10.0,164.0,85.5,44.93
2017,2,4,8,30,662.0,50.0,1.1,10.0,210.0,137.29,82.51
2017,2,4,8,45,331.0,65.5,1.1,10.5,145.5,125.28,88.21
2017,2,4,9,0,0.0,81.0,1.1,11.0,81.0,75.11,59.16
2017,2,4,9,15,0.0,92.5,1.1,11.0,92.5,85.92,68.35
2017,2,4,9,30,0.0,104.0,1.1,11.0,104.0,96.78,77.39
2017,2,4,9,45,0.0,92.5,1.1,11.5,92.5,86.17,68.08
2017,2,4,10,0,0.0,81.0,1.1,12.0,81.0,75.42,58.73
2017,2,4,10,15,2.5,125.5,1.05,12.0,127.0,118.75,94.93
2017,2,4,10,30,5.0,170.0,1.0,12.0,173.0,163.13,131.22
2017,2,4,10,45,3.0,168.0,0.95,12.5,170.0,160.49,128.38
2017,2,4,11,0,1.0,166.0,0.9,13.0,167.0,157.63,125.56
2017,2,4,11,15,33.0,212.5,0.85,13.0,232.0,231.85,185.84
2017,2,4,11,30,65.0,259.0,0.8,13.0,297.0,305.52,243.84
2017,2,4,11,45,34.0,219.0,0.8,13.0,239.0,243.52,194.05
2017,2,4,12,0,3.0,179.0,0.8,13.0,181.0,173.12,137.3
2017,2,4,12,15,1.5,135.5,0.8,13.0,136.5,129.1,101.84
2017,2,4,12,30,0.0,92.0,0.8,13.0,92.0,85.76,66.29
2017,2,4,12,45,0.0,116.5,0.8,13.0,116.5,109.52,86.03
2017,2,4,13,0,0.0,141.0,0.8,13.0,141.0,133.87,105.98
2017,2,4,13,15,0.0,129.5,0.75,13.0,129.5,122.61,96.74
2017,2,4,13,30,0.0,118.0,0.7,13.0,118.0,111.34,87.6
2017,2,4,13,45,3.5,148.5,0.7,13.0,150.5,145.4,115.82
2017,2,4,14,0,7.0,179.0,0.7,13.0,183.0,181.08,144.96
2017,2,4,14,15,26.5,190.0,0.7,12.5,203.5,210.33,169.68
2017,2,4,14,30,46.0,201.0,0.7,12.0,224.0,253.0,205.03
2017,2,4,14,45,77.0,193.0,0.7,12.0,228.0,270.26,220.05
2017,2,4,15,0,108.0,185.0,0.7,12.0,232.0,298.64,243.85
2017,2,4,15,15,101.0,169.0,0.65,11.5,209.0,262.54,215.49
2017,2,4,15,30,94.0,153.0,0.6,11.0,186.0,238.69,196.88
2017,2,4,15,45,88.5,133.5,0.55,11.0,161.5,211.29,174.64
2017,2,4,16,0,83.0,114.0,0.5,11.0,137.0,183.88,151.96
2017,2,4,16,15,291.5,85.0,0.55,10.5,145.0,306.62,255.48
2017,2,4,16,30,500.0,56.0,0.6,10.0,153.0,383.04,315.16
2017,2,4,16,45,407.5,45.5,0.65,9.5,110.0,299.58,243.21
2017,2,4,17,0,315.0,35.0,0.7,9.0,67.0,223.39,173.87
2017,2,4,17,15,157.5,17.5,0.7,8.5,33.5,109.01,34.29
2017,2,4,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,7,15,20.0,11.5,0.9,7.0,12.5,10.96,0.0
2017,2,5,7,30,40.0,23.0,0.9,7.0,25.0,19.93,6.38
2017,2,5,7,45,87.5,41.5,0.95,7.5,53.0,34.91,24.93
2017,2,5,8,0,135.0,60.0,1.0,8.0,81.0,51.55,36.78
2017,2,5,8,15,160.0,79.5,1.0,8.0,112.5,80.92,58.22
2017,2,5,8,30,185.0,99.0,1.0,8.0,144.0,113.57,84.46
2017,2,5,8,45,205.0,117.0,1.05,8.5,176.5,147.04,112.65
2017,2,5,9,0,225.0,135.0,1.1,9.0,209.0,182.85,143.27
2017,2,5,9,15,240.5,150.0,1.15,9.5,238.0,216.72,172.4
2017,2,5,9,30,256.0,165.0,1.2,10.0,267.0,252.08,202.45
2017,2,5,9,45,182.5,185.5,1.25,10.5,261.5,254.25,205.85
2017,2,5,10,0,109.0,206.0,1.3,11.0,256.0,247.72,201.01
2017,2,5,10,15,215.0,212.5,1.35,11.0,320.0,319.17,259.25
2017,2,5,10,30,321.0,219.0,1.4,11.0,384.0,401.61,325.31
2017,2,5,10,45,211.5,238.0,1.45,11.5,349.0,365.72,295.6
2017,2,5,11,0,102.0,257.0,1.5,12.0,314.0,319.42,257.3
2017,2,5,11,15,78.5,256.5,1.55,12.0,301.5,308.26,248.32
2017,2,5,11,30,55.0,256.0,1.6,12.0,289.0,295.17,237.47
2017,2,5,11,45,45.5,252.5,1.65,12.0,280.0,287.51,231.22
2017,2,5,12,0,36.0,249.0,1.7,12.0,271.0,279.1,224.35
2017,2,5,12,15,18.0,183.0,1.75,12.0,194.0,189.21,151.92
2017,2,5,12,30,0.0,117.0,1.8,12.0,117.0,109.91,86.59
2017,2,5,12,45,0.0,87.5,1.85,12.0,87.5,81.55,63.16
2017,2,5,13,0,0.0,58.0,1.9,12.0,58.0,53.99,40.11
2017,2,5,13,15,0.0,43.5,1.95,11.5,43.5,40.46,28.81
2017,2,5,13,30,0.0,29.0,2.0,11.0,29.0,26.96,17.41
2017,2,5,13,45,0.0,67.0,2.05,11.0,67.0,62.37,47.56
2017,2,5,14,0,0.0,105.0,2.1,11.0,105.0,98.72,78.26
2017,2,5,14,15,0.0,99.5,2.1,10.5,99.5,93.42,74.04
2017,2,5,14,30,0.0,94.0,2.1,10.0,94.0,88.13,69.86
2017,2,5,14,45,0.0,110.5,2.1,10.0,110.5,105.29,84.58
2017,2,5,15,0,0.0,127.0,2.1,10.0,127.0,123.68,100.31
2017,2,5,15,15,0.0,86.5,2.1,10.0,86.5,81.58,64.74
2017,2,5,15,30,0.0,46.0,2.1,10.0,46.0,42.73,31.5
2017,2,5,15,45,0.0,40.0,2.15,10.0,40.0,37.14,26.73
2017,2,5,16,0,0.0,34.0,2.2,10.0,34.0,31.55,21.88
2017,2,5,16,15,0.0,27.5,2.25,9.5,27.5,25.51,16.62
2017,2,5,16,30,0.0,21.0,2.3,9.0,21.0,19.46,11.28
2017,2,5,16,45,0.0,15.0,2.4,9.0,15.0,13.89,6.28
2017,2,5,17,0,0.0,9.0,2.5,9.0,9.0,8.33,1.25
2017,2,5,17,15,0.0,4.5,2.6,9.0,4.5,4.16,0.0
2017,2,5,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,6,7,15,8.5,11.5,1.2,10.0,12.0,10.96,0.0
2017,2,6,7,30,17.0,23.0,1.2,10.0,24.0,20.68,7.83
2017,2,6,7,45,49.5,41.5,1.25,10.5,48.5,34.97,24.76
2017,2,6,8,0,82.0,60.0,1.3,11.0,73.0,52.28,37.66
2017,2,6,8,15,95.5,79.5,1.35,11.0,99.5,76.95,56.69
2017,2,6,8,30,109.0,99.0,1.4,11.0,126.0,103.59,78.53
2017,2,6,8,45,115.5,118.5,1.45,11.0,152.5,130.68,101.68
2017,2,6,9,0,122.0,138.0,1.5,11.0,179.0,158.72,125.79
2017,2,6,9,15,126.0,156.5,1.5,11.0,203.0,185.96,149.16
2017,2,6,9,30,130.0,175.0,1.5,11.0,227.0,213.72,172.68
2017,2,6,9,45,65.0,135.0,1.5,11.0,161.0,154.74,125.09
2017,2,6,10,0,0.0,95.0,1.5,11.0,95.0,88.55,69.94
2017,2,6,10,15,0.0,80.0,1.5,11.0,80.0,74.49,58.02
2017,2,6,10,30,0.0,65.0,1.5,11.0,65.0,60.49,46.06
2017,2,6,10,45,0.5,115.5,1.5,11.5,116.0,108.39,86.14
2017,2,6,11,0,1.0,166.0,1.5,12.0,167.0,157.52,126.31
2017,2,6,11,15,0.5,161.5,1.55,12.0,162.0,153.04,122.35
2017,2,6,11,30,0.0,157.0,1.6,12.0,157.0,148.49,118.51
2017,2,6,11,45,3.5,176.0,1.65,12.5,178.5,170.01,135.9
2017,2,6,12,0,7.0,195.0,1.7,13.0,200.0,192.07,153.51
2017,2,6,12,15,8.0,198.5,1.7,13.0,204.0,196.96,157.4
2017,2,6,12,30,9.0,202.0,1.7,13.0,208.0,201.94,161.45
2017,2,6,12,45,9.5,202.0,1.7,13.0,208.0,203.03,162.38
2017,2,6,13,0,10.0,202.0,1.7,13.0,208.0,204.17,163.4
2017,2,6,13,15,5.0,179.0,1.7,12.5,182.0,176.85,141.53
2017,2,6,13,30,0.0,156.0,1.7,12.0,156.0,149.54,119.47
2017,2,6,13,45,0.0,139.5,1.7,12.0,139.5,133.11,106.17
2017,2,6,14,0,0.0,123.0,1.7,12.0,123.0,116.72,92.79
2017,2,6,14,15,0.0,126.0,1.65,11.5,126.0,120.16,96.02
2017,2,6,14,30,0.0,129.0,1.6,11.0,129.0,123.81,99.44
2017,2,6,14,45,0.0,97.0,1.55,11.0,97.0,91.38,72.4
2017,2,6,15,0,0.0,65.0,1.5,11.0,65.0,60.46,46.36
2017,2,6,15,15,0.0,94.5,1.5,11.0,94.5,89.84,71.56
2017,2,6,15,30,0.0,124.0,1.5,11.0,124.0,123.72,100.35
2017,2,6,15,45,0.0,108.0,1.5,11.0,108.0,107.74,86.95
2017,2,6,16,0,0.0,92.0,1.5,11.0,92.0,91.73,73.43
2017,2,6,16,15,0.0,75.5,1.55,10.5,75.5,75.06,59.24
2017,2,6,16,30,0.0,59.0,1.6,10.0,59.0,58.25,44.65
2017,2,6,16,45,0.0,43.0,1.65,10.0,43.0,41.8,30.08
2017,2,6,17,0,0.0,27.0,1.7,10.0,27.0,25.08,15.15
2017,2,6,17,15,0.0,13.5,1.7,10.0,13.5,12.52,1.33
2017,2,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,2.6,12.0,1.0,0.95,0.0
2017,2,7,7,30,0.0,2.0,2.6,12.0,2.0,1.85,0.0
2017,2,7,7,45,0.0,4.5,2.6,12.0,4.5,4.16,0.0
2017,2,7,8,0,0.0,7.0,2.6,12.0,7.0,6.48,0.0
2017,2,7,8,15,0.0,10.0,2.55,12.0,10.0,9.26,2.33
2017,2,7,8,30,0.0,13.0,2.5,12.0,13.0,12.04,4.79
2017,2,7,8,45,0.0,16.0,2.5,12.0,16.0,14.83,7.22
2017,2,7,9,0,0.0,19.0,2.5,12.0,19.0,17.62,9.62
2017,2,7,9,15,0.0,21.5,2.3,12.0,21.5,19.94,11.61
2017,2,7,9,30,0.0,24.0,2.1,12.0,24.0,22.27,13.58
2017,2,7,9,45,0.0,34.0,1.95,12.5,34.0,31.57,21.48
2017,2,7,10,0,0.0,44.0,1.8,13.0,44.0,40.89,29.3
2017,2,7,10,15,0.0,55.0,1.75,13.0,55.0,51.15,37.92
2017,2,7,10,30,0.0,66.0,1.7,13.0,66.0,61.42,46.49
2017,2,7,10,45,0.0,64.5,1.65,13.0,64.5,60.03,45.22
2017,2,7,11,0,0.0,63.0,1.6,13.0,63.0,58.64,43.98
2017,2,7,11,15,0.0,76.5,1.55,13.0,76.5,71.25,54.48
2017,2,7,11,30,0.0,90.0,1.5,13.0,90.0,83.88,64.93
2017,2,7,11,45,0.0,100.0,1.5,13.0,100.0,93.39,72.75
2017,2,7,12,0,0.0,110.0,1.5,13.0,110.0,103.01,80.66
2017,2,7,12,15,0.0,71.0,1.4,13.0,71.0,66.13,50.01
2017,2,7,12,30,0.0,32.0,1.3,13.0,32.0,29.76,19.54
2017,2,7,12,45,0.0,28.5,1.25,13.0,28.5,26.5,16.82
2017,2,7,13,0,0.0,25.0,1.2,13.0,25.0,23.24,14.07
2017,2,7,13,15,0.0,24.5,1.1,13.0,24.5,22.77,13.7
2017,2,7,13,30,0.0,24.0,1.0,13.0,24.0,22.31,13.32
2017,2,7,13,45,4.5,105.0,0.95,13.0,107.5,102.33,80.7
2017,2,7,14,0,9.0,186.0,0.9,13.0,191.0,189.78,152.29
2017,2,7,14,15,4.5,132.5,0.85,13.0,135.0,130.49,103.74
2017,2,7,14,30,0.0,79.0,0.8,13.0,79.0,73.56,56.66
2017,2,7,14,45,0.0,108.5,0.8,13.0,108.5,103.07,81.6
2017,2,7,15,0,0.0,138.0,0.8,13.0,138.0,135.34,108.51
2017,2,7,15,15,20.5,142.5,0.7,12.5,150.0,157.78,128.11
2017,2,7,15,30,41.0,147.0,0.6,12.0,162.0,191.14,156.49
2017,2,7,15,45,35.5,129.5,0.5,12.0,141.5,167.78,137.06
2017,2,7,16,0,30.0,112.0,0.4,12.0,121.0,144.65,117.83
2017,2,7,16,15,22.5,93.0,0.4,11.5,99.5,118.44,95.89
2017,2,7,16,30,15.0,74.0,0.4,11.0,78.0,85.88,68.12
2017,2,7,16,45,7.5,55.0,0.45,11.0,57.0,61.36,46.64
2017,2,7,17,0,0.0,36.0,0.5,11.0,36.0,36.76,24.87
2017,2,7,17,15,0.0,18.0,0.5,10.5,18.0,16.71,4.71
2017,2,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,1.25,11.0,2.5,2.38,0.0
2017,2,8,7,30,0.0,5.0,1.2,11.0,5.0,4.62,0.0
2017,2,8,7,45,0.0,9.5,1.2,11.5,9.5,8.79,2.04
2017,2,8,8,0,0.0,14.0,1.2,12.0,14.0,12.97,5.44
2017,2,8,8,15,0.0,19.5,1.15,12.0,19.5,18.07,9.97
2017,2,8,8,30,0.0,25.0,1.1,12.0,25.0,23.18,14.47
2017,2,8,8,45,0.0,30.5,1.1,12.0,30.5,28.3,18.91
2017,2,8,9,0,0.0,36.0,1.1,12.0,36.0,33.42,23.31
2017,2,8,9,15,0.0,21.5,1.05,12.0,21.5,19.94,11.63
2017,2,8,9,30,0.0,7.0,1.0,12.0,7.0,6.49,0.0
2017,2,8,9,45,0.0,12.5,1.0,12.5,12.5,11.6,4.34
2017,2,8,10,0,0.0,18.0,1.0,13.0,18.0,16.71,8.69
2017,2,8,10,15,0.0,51.5,1.0,13.0,51.5,47.89,35.19
2017,2,8,10,30,0.0,85.0,1.0,13.0,85.0,79.18,61.37
2017,2,8,10,45,0.0,90.5,1.0,13.0,90.5,84.34,65.51
2017,2,8,11,0,0.0,96.0,1.0,13.0,96.0,89.55,69.73
2017,2,8,11,15,0.0,96.0,0.95,13.0,96.0,89.55,69.62
2017,2,8,11,30,0.0,96.0,0.9,13.0,96.0,89.56,69.55
2017,2,8,11,45,0.0,107.0,0.9,13.0,107.0,100.08,78.2
2017,2,8,12,0,0.0,118.0,0.9,13.0,118.0,110.71,86.88
2017,2,8,12,15,0.0,90.5,0.85,13.0,90.5,84.36,65.09
2017,2,8,12,30,0.0,63.0,0.8,13.0,63.0,58.66,43.78
2017,2,8,12,45,0.0,72.0,0.8,13.5,72.0,67.07,50.74
2017,2,8,13,0,0.0,81.0,0.8,14.0,81.0,75.47,57.62
2017,2,8,13,15,0.0,96.0,0.75,14.0,96.0,89.62,69.35
2017,2,8,13,30,0.0,111.0,0.7,14.0,111.0,104.31,81.48
2017,2,8,13,45,0.0,62.0,0.7,14.0,62.0,57.71,42.94
2017,2,8,14,0,0.0,13.0,0.7,14.0,13.0,12.07,4.61
2017,2,8,14,15,0.0,38.5,0.65,14.0,38.5,35.79,24.78
2017,2,8,14,30,0.0,64.0,0.6,14.0,64.0,59.55,44.86
2017,2,8,14,45,0.0,52.0,0.6,14.0,52.0,48.35,35.48
2017,2,8,15,0,0.0,40.0,0.6,14.0,40.0,37.16,26.11
2017,2,8,15,15,0.0,62.0,0.55,13.5,62.0,57.66,43.7
2017,2,8,15,30,0.0,84.0,0.5,13.0,84.0,79.4,62.28
2017,2,8,15,45,0.0,73.5,0.5,13.0,73.5,69.14,53.66
2017,2,8,16,0,0.0,63.0,0.5,13.0,63.0,58.89,45.01
2017,2,8,16,15,0.0,52.0,0.5,12.5,52.0,48.34,36.06
2017,2,8,16,30,0.0,41.0,0.5,12.0,41.0,38.09,27.19
2017,2,8,16,45,0.0,30.5,0.5,12.0,30.5,28.31,18.54
2017,2,8,17,0,0.0,20.0,0.5,12.0,20.0,18.55,9.81
2017,2,8,17,15,0.0,11.5,0.5,12.0,11.5,10.65,1.43
2017,2,8,17,30,0.0,3.0,0.5,12.0,3.0,2.86,0.0
2017,2,8,17,45,0.0,1.5,0.5,12.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,11.5,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,1.9,12.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,1.9,12.0,3.0,2.78,0.0
2017,2,9,8,30,0.0,4.0,1.9,12.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,5.0,1.9,12.0,5.0,4.63,0.0
2017,2,9,9,0,0.0,6.0,1.9,12.0,6.0,5.56,0.0
2017,2,9,9,15,1.0,73.0,1.85,12.0,73.5,68.25,53.07
2017,2,9,9,30,2.0,140.0,1.8,12.0,141.0,130.88,105.69
2017,2,9,9,45,1.0,140.5,1.8,12.0,141.0,131.48,105.81
2017,2,9,10,0,0.0,141.0,1.8,12.0,141.0,131.85,105.86
2017,2,9,10,15,0.0,130.0,1.8,12.0,130.0,121.64,97.14
2017,2,9,10,30,0.0,119.0,1.8,12.0,119.0,111.31,88.38
2017,2,9,10,45,0.0,131.5,1.8,12.5,131.5,123.32,98.01
2017,2,9,11,0,0.0,144.0,1.8,13.0,144.0,135.44,107.63
2017,2,9,11,15,0.0,95.0,1.8,13.0,95.0,88.6,68.8
2017,2,9,11,30,0.0,46.0,1.8,13.0,46.0,42.8,30.52
2017,2,9,11,45,0.0,47.0,1.8,13.0,47.0,43.74,31.31
2017,2,9,12,0,0.0,48.0,1.8,13.0,48.0,44.67,32.08
2017,2,9,12,15,0.0,47.0,1.75,13.0,47.0,43.74,31.29
2017,2,9,12,30,0.0,46.0,1.7,13.0,46.0,42.81,30.51
2017,2,9,12,45,0.0,44.0,1.7,13.0,44.0,40.94,28.95
2017,2,9,13,0,0.0,42.0,1.7,13.0,42.0,39.08,27.4
2017,2,9,13,15,0.0,32.5,1.7,12.5,32.5,30.22,20.0
2017,2,9,13,30,0.0,23.0,1.7,12.0,23.0,21.38,12.56
2017,2,9,13,45,0.0,61.0,1.7,12.0,61.0,56.78,42.6
2017,2,9,14,0,0.0,99.0,1.7,12.0,99.0,92.69,72.81
2017,2,9,14,15,0.0,60.0,1.7,12.0,60.0,55.83,41.88
2017,2,9,14,30,0.0,21.0,1.7,12.0,21.0,19.5,11.06
2017,2,9,14,45,0.0,45.0,1.7,12.0,45.0,41.82,30.22
2017,2,9,15,0,0.0,69.0,1.7,12.0,69.0,64.2,49.36
2017,2,9,15,15,0.0,39.5,1.65,12.0,39.5,36.69,25.95
2017,2,9,15,30,0.0,10.0,1.6,12.0,10.0,9.27,2.37
2017,2,9,15,45,0.0,8.5,1.6,12.0,8.5,7.88,1.18
2017,2,9,16,0,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2017,2,9,16,15,0.0,6.0,1.55,12.0,6.0,5.55,0.0
2017,2,9,16,30,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2017,2,9,16,45,0.0,3.5,1.45,12.0,3.5,3.24,0.0
2017,2,9,17,0,0.0,2.0,1.4,12.0,2.0,1.85,0.0
2017,2,9,17,15,0.0,1.0,1.3,11.5,1.0,0.92,0.0
2017,2,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,9.5,0.8,10.0,9.5,9.05,0.0
2017,2,10,7,30,0.0,19.0,0.8,10.0,19.0,17.63,8.25
2017,2,10,7,45,0.0,35.5,0.8,10.0,35.5,32.53,23.09
2017,2,10,8,0,0.0,52.0,0.8,10.0,52.0,47.21,34.97
2017,2,10,8,15,0.0,70.0,0.8,10.0,70.0,63.57,49.4
2017,2,10,8,30,0.0,88.0,0.8,10.0,88.0,80.21,63.85
2017,2,10,8,45,2.5,105.0,0.8,10.5,106.0,96.68,77.66
2017,2,10,9,0,5.0,122.0,0.8,11.0,124.0,113.59,91.59
2017,2,10,9,15,2.5,127.0,0.8,11.0,128.0,118.37,95.46
2017,2,10,9,30,0.0,132.0,0.8,11.0,132.0,122.71,98.89
2017,2,10,9,45,3.0,148.0,0.85,11.0,149.5,139.34,112.46
2017,2,10,10,0,6.0,164.0,0.9,11.0,167.0,156.42,126.29
2017,2,10,10,15,35.5,199.5,0.9,11.0,218.5,210.05,170.03
2017,2,10,10,30,65.0,235.0,0.9,11.0,270.0,264.87,213.93
2017,2,10,10,45,131.0,253.0,0.9,11.0,327.5,333.45,268.63
2017,2,10,11,0,197.0,271.0,0.9,11.0,385.0,402.4,322.63
2017,2,10,11,15,130.0,271.0,0.9,11.0,347.0,366.07,292.89
2017,2,10,11,30,63.0,271.0,0.9,11.0,309.0,316.27,252.89
2017,2,10,11,45,33.0,225.0,0.9,11.5,245.0,248.56,198.87
2017,2,10,12,0,3.0,179.0,0.9,12.0,181.0,172.73,137.31
2017,2,10,12,15,152.5,232.5,0.9,12.0,328.0,366.02,294.99
2017,2,10,12,30,302.0,286.0,0.9,12.0,475.0,563.31,444.77
2017,2,10,12,45,165.5,266.0,0.95,12.0,369.5,423.07,335.95
2017,2,10,13,0,29.0,246.0,1.0,12.0,264.0,277.6,220.95
2017,2,10,13,15,49.5,256.5,1.0,12.0,286.5,308.93,247.26
2017,2,10,13,30,70.0,267.0,1.0,12.0,309.0,340.96,272.93
2017,2,10,13,45,46.0,240.0,1.0,12.0,267.5,291.31,233.58
2017,2,10,14,0,22.0,213.0,1.0,12.0,226.0,229.42,184.32
2017,2,10,14,15,140.0,218.5,0.95,11.5,291.0,362.12,294.32
2017,2,10,14,30,258.0,224.0,0.9,11.0,356.0,480.82,388.55
2017,2,10,14,45,194.5,212.0,0.9,11.0,307.5,400.35,325.06
2017,2,10,15,0,131.0,200.0,0.9,11.0,259.0,334.89,273.37
2017,2,10,15,15,223.5,173.5,0.85,10.5,263.5,385.31,317.13
2017,2,10,15,30,316.0,147.0,0.8,10.0,268.0,416.93,344.73
2017,2,10,15,45,298.5,132.0,0.75,10.0,235.5,378.68,314.09
2017,2,10,16,0,281.0,117.0,0.7,10.0,203.0,340.6,283.49
2017,2,10,16,15,443.5,85.0,0.65,9.5,193.5,406.53,338.0
2017,2,10,16,30,606.0,53.0,0.6,9.0,184.0,450.4,370.94
2017,2,10,16,45,521.0,45.0,0.6,9.0,137.5,367.95,300.36
2017,2,10,17,0,436.0,37.0,0.6,9.0,91.0,291.79,232.93
2017,2,10,17,15,218.0,27.0,0.6,8.5,54.0,156.64,107.25
2017,2,10,17,30,0.0,17.0,0.6,8.0,17.0,16.2,0.0
2017,2,10,17,45,0.0,8.5,0.65,8.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,7,15,219.0,12.0,1.5,5.0,30.5,11.44,0.0
2017,2,11,7,30,438.0,24.0,1.5,5.0,61.0,20.65,11.3
2017,2,11,7,45,540.0,31.5,1.5,5.5,107.0,26.11,17.83
2017,2,11,8,0,642.0,39.0,1.5,6.0,153.0,51.55,26.08
2017,2,11,8,15,700.0,44.0,1.5,6.5,202.0,101.89,54.02
2017,2,11,8,30,758.0,49.0,1.5,7.0,251.0,158.73,97.72
2017,2,11,8,45,793.5,52.5,1.55,7.5,298.5,215.61,147.78
2017,2,11,9,0,829.0,56.0,1.6,8.0,346.0,275.64,202.46
2017,2,11,9,15,854.0,59.0,1.6,8.0,390.0,335.67,257.77
2017,2,11,9,30,879.0,62.0,1.6,8.0,434.0,395.57,311.99
2017,2,11,9,45,889.0,66.0,1.6,8.5,471.5,451.02,360.72
2017,2,11,10,0,899.0,70.0,1.6,9.0,509.0,505.6,406.98
2017,2,11,10,15,911.5,71.5,1.6,9.0,541.5,557.79,450.56
2017,2,11,10,30,924.0,73.0,1.6,9.0,574.0,608.78,491.88
2017,2,11,10,45,931.5,74.5,1.65,9.5,599.0,655.25,528.02
2017,2,11,11,0,939.0,76.0,1.7,10.0,624.0,699.6,561.61
2017,2,11,11,15,944.5,77.0,1.7,10.0,641.5,739.69,590.92
2017,2,11,11,30,950.0,78.0,1.7,10.0,659.0,777.09,617.07
2017,2,11,11,45,952.5,78.0,1.7,10.5,668.5,808.25,637.44
2017,2,11,12,0,955.0,78.0,1.7,11.0,678.0,836.17,655.45
2017,2,11,12,15,955.0,78.0,1.7,11.0,679.5,858.73,670.86
2017,2,11,12,30,955.0,78.0,1.7,11.0,681.0,877.73,683.9
2017,2,11,12,45,950.0,79.0,1.75,11.0,674.0,890.06,693.04
2017,2,11,13,0,945.0,80.0,1.8,11.0,667.0,898.6,699.77
2017,2,11,13,15,939.5,79.0,1.75,11.0,652.0,900.57,700.95
2017,2,11,13,30,934.0,78.0,1.7,11.0,637.0,898.75,699.71
2017,2,11,13,45,927.0,77.0,1.7,11.0,615.0,891.91,695.81
2017,2,11,14,0,920.0,76.0,1.7,11.0,593.0,881.42,689.57
2017,2,11,14,15,908.5,74.5,1.65,11.0,563.5,862.98,677.31
2017,2,11,14,30,897.0,73.0,1.6,11.0,534.0,841.23,662.86
2017,2,11,14,45,882.0,70.5,1.6,11.0,498.0,812.26,643.88
2017,2,11,15,0,867.0,68.0,1.6,11.0,462.0,780.49,622.81
2017,2,11,15,15,844.5,65.5,1.5,10.5,421.0,746.95,600.3
2017,2,11,15,30,822.0,63.0,1.4,10.0,380.0,704.74,571.01
2017,2,11,15,45,792.0,59.0,1.35,10.0,334.5,653.68,533.95
2017,2,11,16,0,762.0,55.0,1.3,10.0,289.0,601.86,495.35
2017,2,11,16,15,714.0,50.5,1.25,9.5,241.0,537.57,445.11
2017,2,11,16,30,666.0,46.0,1.2,9.0,193.0,474.74,393.43
2017,2,11,16,45,591.0,39.5,1.15,8.5,146.0,396.53,326.84
2017,2,11,17,0,516.0,33.0,1.1,8.0,99.0,323.23,261.0
2017,2,11,17,15,367.5,23.0,1.1,7.5,59.5,217.49,155.81
2017,2,11,17,30,219.0,13.0,1.1,7.0,20.0,102.48,0.0
2017,2,11,17,45,109.5,6.5,1.15,7.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,7,15,197.0,14.0,0.6,4.5,31.0,13.34,0.0
2017,2,12,7,30,394.0,28.0,0.5,5.0,62.0,22.52,13.23
2017,2,12,7,45,502.5,36.5,0.45,5.5,109.0,28.22,19.85
2017,2,12,8,0,611.0,45.0,0.4,6.0,156.0,57.53,31.33
2017,2,12,8,15,672.0,50.5,0.4,6.5,205.5,106.85,59.17
2017,2,12,8,30,733.0,56.0,0.4,7.0,255.0,163.16,102.17
2017,2,12,8,45,776.0,59.0,0.4,8.0,303.5,219.87,150.73
2017,2,12,9,0,819.0,62.0,0.4,9.0,352.0,280.65,204.09
2017,2,12,9,15,844.5,65.0,0.45,9.5,396.0,339.46,256.56
2017,2,12,9,30,870.0,68.0,0.5,10.0,440.0,399.66,308.92
2017,2,12,9,45,888.5,70.0,0.55,11.0,479.5,457.01,356.9
2017,2,12,10,0,907.0,72.0,0.6,12.0,519.0,513.73,402.57
2017,2,12,10,15,919.5,74.0,0.6,12.0,551.5,566.94,445.01
2017,2,12,10,30,932.0,76.0,0.6,12.0,584.0,618.94,485.18
2017,2,12,10,45,941.0,77.0,0.65,12.5,609.5,666.25,520.47
2017,2,12,11,0,950.0,78.0,0.7,13.0,635.0,711.52,553.36
2017,2,12,11,15,955.0,78.5,0.7,13.0,653.0,751.2,580.77
2017,2,12,11,30,960.0,79.0,0.7,13.0,671.0,788.11,605.21
2017,2,12,11,45,961.5,80.0,0.75,13.0,680.5,819.98,626.91
2017,2,12,12,0,963.0,81.0,0.8,13.0,690.0,848.54,646.43
2017,2,12,12,15,963.0,81.0,0.85,13.0,692.0,871.35,662.14
2017,2,12,12,30,963.0,81.0,0.9,13.0,694.0,890.54,675.62
2017,2,12,12,45,960.0,81.0,0.95,13.5,687.0,903.55,683.86
2017,2,12,13,0,957.0,81.0,1.0,14.0,680.0,912.74,689.77
2017,2,12,13,15,787.5,129.0,1.0,13.5,614.5,841.66,643.37
2017,2,12,13,30,618.0,177.0,1.0,13.0,549.0,753.81,584.8
2017,2,12,13,45,774.5,127.5,1.0,13.0,577.0,834.31,643.08
