Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,14,0,931.0,78.0,1.0,13.0,605.0,895.93,684.99
2017,2,12,14,15,919.5,76.5,0.95,13.0,575.0,877.37,671.81
2017,2,12,14,30,908.0,75.0,0.9,13.0,545.0,855.45,657.56
2017,2,12,14,45,892.5,72.5,0.9,13.0,509.0,825.84,638.91
2017,2,12,15,0,877.0,70.0,0.9,13.0,473.0,793.41,618.24
2017,2,12,15,15,854.5,67.5,0.85,12.5,431.0,759.56,596.68
2017,2,12,15,30,832.0,65.0,0.8,12.0,389.0,716.96,568.46
2017,2,12,15,45,797.5,62.0,0.8,11.5,342.5,663.5,532.3
2017,2,12,16,0,763.0,59.0,0.8,11.0,296.0,609.51,494.54
2017,2,12,16,15,713.5,54.5,0.8,10.5,247.5,543.95,444.83
2017,2,12,16,30,664.0,50.0,0.8,10.0,199.0,479.84,393.57
2017,2,12,16,45,581.5,43.0,0.8,9.5,150.5,396.52,324.36
2017,2,12,17,0,499.0,36.0,0.8,9.0,102.0,324.81,260.96
2017,2,12,17,15,352.0,25.5,0.85,8.5,62.0,221.1,161.3
2017,2,12,17,30,205.0,15.0,0.9,8.0,22.0,99.06,0.0
2017,2,12,17,45,102.5,7.5,0.95,8.0,11.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,7,15,196.5,14.0,0.75,5.5,32.0,11.0,0.0
2017,2,13,7,30,393.0,28.0,0.8,6.0,64.0,22.33,13.27
2017,2,13,7,45,488.5,37.0,0.85,6.5,109.5,28.47,20.0
2017,2,13,8,0,584.0,46.0,0.9,7.0,155.0,55.95,29.77
2017,2,13,8,15,645.0,52.0,0.9,7.5,204.0,107.08,60.14
2017,2,13,8,30,706.0,58.0,0.9,8.0,253.0,162.45,102.76
2017,2,13,8,45,743.0,63.0,0.95,8.5,300.0,218.4,151.46
2017,2,13,9,0,780.0,68.0,1.0,9.0,347.0,277.81,204.63
2017,2,13,9,15,731.5,81.0,1.0,9.0,368.0,318.92,245.19
2017,2,13,9,30,683.0,94.0,1.0,9.0,389.0,355.27,280.25
2017,2,13,9,45,589.5,131.5,1.0,9.5,402.5,389.74,311.45
2017,2,13,10,0,496.0,169.0,1.0,10.0,416.0,410.96,329.98
2017,2,13,10,15,443.0,195.5,0.95,10.0,426.5,435.63,350.09
2017,2,13,10,30,390.0,222.0,0.9,10.0,437.0,449.48,360.85
2017,2,13,10,45,442.5,218.0,0.9,10.5,472.0,503.59,402.45
2017,2,13,11,0,495.0,214.0,0.9,11.0,507.0,555.36,441.21
2017,2,13,11,15,714.0,150.5,0.85,11.0,587.0,667.8,526.77
2017,2,13,11,30,933.0,87.0,0.8,11.0,667.0,779.91,606.5
2017,2,13,11,45,732.5,154.5,0.75,11.0,614.0,736.78,572.95
2017,2,13,12,0,532.0,222.0,0.7,11.0,561.0,668.47,520.71
2017,2,13,12,15,469.0,245.0,0.65,11.5,544.5,657.13,510.7
2017,2,13,12,30,406.0,268.0,0.6,12.0,528.0,631.26,489.76
2017,2,13,12,45,393.5,268.5,0.6,12.5,518.5,630.29,488.59
2017,2,13,13,0,381.0,269.0,0.6,13.0,509.0,627.44,485.8
2017,2,13,13,15,466.5,235.0,0.55,13.0,522.5,680.6,525.44
2017,2,13,13,30,552.0,201.0,0.5,13.0,536.0,720.61,554.87
2017,2,13,13,45,478.0,215.5,0.5,13.0,498.5,674.84,521.28
2017,2,13,14,0,404.0,230.0,0.5,13.0,461.0,614.63,478.4
2017,2,13,14,15,344.5,228.5,0.45,13.0,419.0,561.42,439.73
2017,2,13,14,30,285.0,227.0,0.4,13.0,377.0,508.26,400.37
2017,2,13,14,45,395.0,189.5,0.4,13.0,381.5,550.86,436.2
2017,2,13,15,0,505.0,152.0,0.4,13.0,386.0,601.82,476.08
2017,2,13,15,15,282.0,157.0,0.4,12.5,285.5,410.76,330.79
2017,2,13,15,30,59.0,162.0,0.4,12.0,185.0,221.6,179.53
2017,2,13,15,45,52.5,144.0,0.4,11.5,163.0,196.45,160.85
2017,2,13,16,0,46.0,126.0,0.4,11.0,141.0,171.58,140.85
2017,2,13,16,15,39.0,106.5,0.45,10.5,117.5,144.64,118.66
2017,2,13,16,30,32.0,87.0,0.5,10.0,94.0,117.99,96.1
2017,2,13,16,45,21.0,67.0,0.6,9.5,71.0,88.56,70.54
2017,2,13,17,0,10.0,47.0,0.7,9.0,48.0,54.49,40.67
2017,2,13,17,15,5.0,29.0,0.7,9.0,29.5,32.34,19.91
2017,2,13,17,30,0.0,11.0,0.7,9.0,11.0,10.48,0.0
2017,2,13,17,45,0.0,5.5,0.7,9.0,5.5,5.24,0.0
2017,2,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,7,15,205.0,14.0,0.9,6.5,33.5,10.9,0.0
2017,2,14,7,30,410.0,28.0,0.8,7.0,67.0,22.16,13.29
2017,2,14,7,45,511.0,36.0,0.7,7.5,113.5,29.96,21.31
2017,2,14,8,0,612.0,44.0,0.6,8.0,160.0,58.93,30.97
2017,2,14,8,15,527.0,66.0,0.55,8.5,185.5,107.48,65.02
2017,2,14,8,30,442.0,88.0,0.5,9.0,211.0,146.8,100.77
2017,2,14,8,45,469.5,98.5,0.5,9.5,250.5,190.97,138.52
2017,2,14,9,0,497.0,109.0,0.5,10.0,290.0,237.89,179.35
2017,2,14,9,15,677.5,88.0,0.5,10.5,366.0,309.65,236.62
2017,2,14,9,30,858.0,67.0,0.5,11.0,442.0,398.92,308.15
2017,2,14,9,45,881.0,68.0,0.5,12.0,481.5,456.21,355.11
2017,2,14,10,0,904.0,69.0,0.5,13.0,521.0,513.89,400.71
2017,2,14,10,15,916.5,70.5,0.5,13.5,554.0,566.55,441.54
2017,2,14,10,30,929.0,72.0,0.5,14.0,587.0,618.01,480.01
2017,2,14,10,45,938.0,73.0,0.5,14.5,613.0,665.28,514.17
2017,2,14,11,0,947.0,74.0,0.5,15.0,639.0,710.51,545.83
2017,2,14,11,15,953.0,75.0,0.5,15.0,657.0,751.39,573.15
2017,2,14,11,30,959.0,76.0,0.5,15.0,675.0,789.57,598.02
2017,2,14,11,45,961.5,76.5,0.5,15.5,685.5,821.64,617.47
2017,2,14,12,0,964.0,77.0,0.5,16.0,696.0,850.45,634.68
2017,2,14,12,15,964.5,77.0,0.45,16.0,698.0,873.67,648.38
2017,2,14,12,30,965.0,77.0,0.4,16.0,700.0,893.29,659.79
2017,2,14,12,45,962.5,77.5,0.4,16.0,693.5,907.28,668.69
2017,2,14,13,0,960.0,78.0,0.4,16.0,687.0,917.47,675.35
2017,2,14,13,15,955.5,77.0,0.35,16.0,672.5,920.34,676.45
2017,2,14,13,30,951.0,76.0,0.3,16.0,658.0,919.34,675.36
2017,2,14,13,45,943.5,75.5,0.3,16.5,635.5,912.53,670.56
2017,2,14,14,0,936.0,75.0,0.3,17.0,613.0,902.01,663.62
2017,2,14,14,15,925.0,73.5,0.3,17.0,583.5,883.68,653.03
2017,2,14,14,30,914.0,72.0,0.3,17.0,554.0,861.94,640.4
2017,2,14,14,45,900.0,70.0,0.3,17.0,518.0,833.89,623.63
2017,2,14,15,0,886.0,68.0,0.3,17.0,482.0,802.94,604.88
2017,2,14,15,15,864.5,65.5,0.3,16.5,440.0,762.87,580.82
2017,2,14,15,30,843.0,63.0,0.3,16.0,398.0,727.15,559.32
2017,2,14,15,45,813.0,59.5,0.35,16.0,352.0,675.7,525.78
2017,2,14,16,0,783.0,56.0,0.4,16.0,306.0,623.42,490.63
2017,2,14,16,15,736.5,52.0,0.4,15.5,257.0,559.41,444.53
2017,2,14,16,30,690.0,48.0,0.4,15.0,208.0,496.66,396.34
2017,2,14,16,45,612.5,42.0,0.45,15.0,159.0,415.83,331.34
2017,2,14,17,0,535.0,36.0,0.5,15.0,110.0,339.94,266.97
2017,2,14,17,15,267.5,31.5,0.5,14.5,68.5,189.31,138.89
2017,2,14,17,30,0.0,27.0,0.5,14.0,27.0,34.42,0.0
2017,2,14,17,45,0.0,13.5,0.55,13.5,13.5,12.87,0.0
2017,2,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,8.0,0.65,8.5,8.0,7.41,0.0
2017,2,15,7,30,0.0,16.0,0.6,9.0,16.0,14.83,7.08
2017,2,15,7,45,0.0,27.5,0.55,10.0,27.5,25.52,17.19
2017,2,15,8,0,0.0,39.0,0.5,11.0,39.0,36.23,25.65
2017,2,15,8,15,0.0,50.5,0.5,11.5,50.5,46.94,35.01
2017,2,15,8,30,0.0,62.0,0.5,12.0,62.0,57.56,44.1
2017,2,15,8,45,0.0,73.5,0.5,12.5,73.5,68.18,53.02
2017,2,15,9,0,0.0,85.0,0.5,13.0,85.0,78.87,61.82
2017,2,15,9,15,7.0,123.0,0.5,13.0,126.5,116.22,92.74
2017,2,15,9,30,14.0,161.0,0.5,13.0,168.0,154.82,124.1
2017,2,15,9,45,7.0,106.0,0.55,13.5,109.5,101.8,80.04
2017,2,15,10,0,0.0,51.0,0.6,14.0,51.0,47.42,34.54
2017,2,15,10,15,0.0,106.0,0.6,14.0,106.0,98.9,77.45
2017,2,15,10,30,0.0,161.0,0.6,14.0,161.0,151.17,119.82
2017,2,15,10,45,98.0,222.5,0.65,14.5,281.5,282.96,225.52
2017,2,15,11,0,196.0,284.0,0.7,15.0,402.0,416.64,327.65
2017,2,15,11,15,243.0,286.5,0.7,15.0,437.0,462.02,361.2
2017,2,15,11,30,290.0,289.0,0.7,15.0,472.0,518.36,403.0
2017,2,15,11,45,239.0,301.0,0.7,15.0,453.0,494.92,384.38
2017,2,15,12,0,188.0,313.0,0.7,15.0,434.0,476.56,369.92
2017,2,15,12,15,165.0,314.0,0.7,15.0,420.5,466.06,361.9
2017,2,15,12,30,142.0,315.0,0.7,15.0,407.0,454.01,352.62
2017,2,15,12,45,220.0,304.0,0.7,15.0,445.5,512.79,398.32
2017,2,15,13,0,298.0,293.0,0.7,15.0,484.0,585.01,452.02
2017,2,15,13,15,610.0,184.5,0.7,15.0,563.5,756.48,580.28
2017,2,15,13,30,922.0,76.0,0.7,15.0,643.0,896.96,673.94
2017,2,15,13,45,916.5,74.5,0.7,15.0,622.0,890.66,668.41
2017,2,15,14,0,911.0,73.0,0.7,15.0,601.0,880.72,662.86
2017,2,15,14,15,900.0,71.5,0.7,14.5,571.5,862.52,653.18
2017,2,15,14,30,889.0,70.0,0.7,14.0,542.0,841.01,641.39
2017,2,15,14,45,791.5,87.0,0.7,14.0,486.5,774.89,597.71
2017,2,15,15,0,694.0,104.0,0.7,14.0,431.0,705.88,551.57
2017,2,15,15,15,465.0,136.0,0.65,13.5,346.5,543.27,433.58
2017,2,15,15,30,236.0,168.0,0.6,13.0,262.0,386.01,312.18
2017,2,15,15,45,229.5,148.5,0.6,13.0,232.0,352.42,287.9
2017,2,15,16,0,223.0,129.0,0.6,13.0,202.0,318.3,261.42
2017,2,15,16,15,212.0,109.5,0.6,12.5,169.5,280.84,231.8
2017,2,15,16,30,201.0,90.0,0.6,12.0,137.0,243.42,201.09
2017,2,15,16,45,179.0,70.5,0.6,11.5,105.5,199.89,164.02
2017,2,15,17,0,157.0,51.0,0.6,11.0,74.0,157.44,126.58
2017,2,15,17,15,78.5,35.0,0.6,10.5,46.5,95.52,70.67
2017,2,15,17,30,0.0,19.0,0.6,10.0,19.0,19.58,0.0
2017,2,15,17,45,0.0,9.5,0.65,10.0,9.5,9.05,0.0
2017,2,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,14.0,1.4,11.0,14.0,12.99,0.0
2017,2,16,7,30,0.0,28.0,1.4,11.0,28.0,25.84,16.48
2017,2,16,7,45,0.0,46.0,1.4,11.0,46.0,41.58,31.33
2017,2,16,8,0,0.0,64.0,1.4,11.0,64.0,57.61,43.92
2017,2,16,8,15,1.5,82.5,1.3,11.0,83.0,74.71,58.78
2017,2,16,8,30,3.0,101.0,1.2,11.0,102.0,92.23,73.74
2017,2,16,8,45,7.5,118.0,1.1,11.5,120.5,109.46,87.93
2017,2,16,9,0,12.0,135.0,1.0,12.0,139.0,127.33,102.44
2017,2,16,9,15,6.0,100.5,0.95,12.0,102.5,95.3,75.54
2017,2,16,9,30,0.0,66.0,0.9,12.0,66.0,61.4,46.91
2017,2,16,9,45,2.5,117.5,0.85,12.5,119.0,110.56,87.97
2017,2,16,10,0,5.0,169.0,0.8,13.0,172.0,160.49,128.46
2017,2,16,10,15,3.0,166.5,0.8,13.0,168.0,157.69,125.7
2017,2,16,10,30,1.0,164.0,0.8,13.0,164.0,154.58,122.92
2017,2,16,10,45,5.5,183.5,0.8,13.5,186.5,176.46,140.24
2017,2,16,11,0,10.0,203.0,0.8,14.0,209.0,198.96,157.77
2017,2,16,11,15,12.0,213.0,0.75,14.0,220.5,210.94,166.99
2017,2,16,11,30,14.0,223.0,0.7,14.0,232.0,223.16,176.42
2017,2,16,11,45,14.5,226.0,0.7,14.0,235.0,227.44,179.64
2017,2,16,12,0,15.0,229.0,0.7,14.0,238.0,231.75,182.96
2017,2,16,12,15,19.0,239.5,0.7,14.0,251.5,246.58,194.64
2017,2,16,12,30,23.0,250.0,0.7,14.0,265.0,261.74,206.52
2017,2,16,12,45,22.0,247.0,0.7,14.0,261.5,258.95,204.3
2017,2,16,13,0,21.0,244.0,0.7,14.0,258.0,256.08,202.17
2017,2,16,13,15,18.0,233.0,0.7,14.0,244.5,243.03,192.06
2017,2,16,13,30,15.0,222.0,0.7,14.0,231.0,229.86,181.89
2017,2,16,13,45,88.5,249.0,0.75,14.0,300.5,337.48,268.74
2017,2,16,14,0,162.0,276.0,0.8,14.0,370.0,448.43,354.61
2017,2,16,14,15,181.0,261.0,0.8,13.5,361.5,448.54,355.63
2017,2,16,14,30,200.0,246.0,0.8,13.0,353.0,447.41,356.8
2017,2,16,14,45,191.5,229.0,0.8,13.0,326.5,419.63,336.38
2017,2,16,15,0,183.0,212.0,0.8,13.0,300.0,391.34,315.57
2017,2,16,15,15,482.5,145.0,0.75,12.5,347.5,568.92,458.78
2017,2,16,15,30,782.0,78.0,0.7,12.0,395.0,704.07,559.81
2017,2,16,15,45,750.0,73.5,0.65,12.0,349.5,651.48,520.36
2017,2,16,16,0,718.0,69.0,0.6,12.0,304.0,598.28,482.07
2017,2,16,16,15,668.0,64.0,0.6,11.5,255.5,537.29,436.31
2017,2,16,16,30,618.0,59.0,0.6,11.0,207.0,473.83,386.55
2017,2,16,16,45,537.0,51.5,0.65,10.5,159.0,392.05,320.12
2017,2,16,17,0,456.0,44.0,0.7,10.0,111.0,315.96,255.1
2017,2,16,17,15,228.0,36.5,0.7,10.0,70.0,177.99,136.05
2017,2,16,17,30,0.0,29.0,0.7,10.0,29.0,36.68,0.0
2017,2,16,17,45,0.0,14.5,0.7,10.0,14.5,13.82,0.0
2017,2,16,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,4.05,9.0,2.0,1.85,0.0
2017,2,17,7,30,0.0,4.0,4.1,9.0,4.0,3.7,0.0
2017,2,17,7,45,0.0,7.0,4.2,9.5,7.0,6.48,0.15
2017,2,17,8,0,0.0,10.0,4.3,10.0,10.0,9.26,2.37
2017,2,17,8,15,0.0,13.0,4.35,10.0,13.0,12.04,4.84
2017,2,17,8,30,0.0,16.0,4.4,10.0,16.0,14.83,7.29
2017,2,17,8,45,0.0,18.5,4.45,10.5,18.5,17.15,9.28
2017,2,17,9,0,0.0,21.0,4.5,11.0,21.0,19.48,11.24
2017,2,17,9,15,0.0,28.0,4.45,11.0,28.0,25.99,16.82
2017,2,17,9,30,0.0,35.0,4.4,11.0,35.0,32.51,22.37
2017,2,17,9,45,0.0,22.5,4.35,11.0,22.5,20.89,12.32
2017,2,17,10,0,0.0,10.0,4.3,11.0,10.0,9.28,2.32
2017,2,17,10,15,0.0,30.5,4.2,11.0,30.5,28.34,18.62
2017,2,17,10,30,0.0,51.0,4.1,11.0,51.0,47.45,34.83
2017,2,17,10,45,0.0,40.5,4.1,11.0,40.5,37.67,26.46
2017,2,17,11,0,0.0,30.0,4.1,11.0,30.0,27.9,18.12
2017,2,17,11,15,0.0,55.5,3.9,11.0,55.5,51.67,38.23
2017,2,17,11,30,0.0,81.0,3.7,11.0,81.0,75.49,58.23
2017,2,17,11,45,0.0,62.5,3.5,11.0,62.5,58.21,43.65
2017,2,17,12,0,0.0,44.0,3.3,11.0,44.0,40.96,29.09
2017,2,17,12,15,0.0,41.0,3.05,11.0,41.0,38.16,26.73
2017,2,17,12,30,0.0,38.0,2.8,11.0,38.0,35.37,24.37
2017,2,17,12,45,0.0,74.5,2.6,11.0,74.5,69.43,53.09
2017,2,17,13,0,0.0,111.0,2.4,11.0,111.0,104.04,82.01
2017,2,17,13,15,0.0,72.0,2.3,11.0,72.0,67.08,51.12
2017,2,17,13,30,0.0,33.0,2.2,11.0,33.0,30.7,20.48
2017,2,17,13,45,0.0,23.0,2.1,11.0,23.0,21.38,12.6
2017,2,17,14,0,0.0,13.0,2.0,11.0,13.0,12.08,4.68
2017,2,17,14,15,0.0,12.0,1.95,11.0,12.0,11.15,3.9
2017,2,17,14,30,0.0,11.0,1.9,11.0,11.0,10.21,3.12
2017,2,17,14,45,0.0,20.5,1.9,11.0,20.5,19.04,10.73
2017,2,17,15,0,0.0,30.0,1.9,11.0,30.0,27.86,18.36
2017,2,17,15,15,0.0,38.0,1.85,10.5,38.0,35.3,24.87
2017,2,17,15,30,0.0,46.0,1.8,10.0,46.0,42.74,31.43
2017,2,17,15,45,0.0,40.5,1.75,10.0,40.5,37.61,27.07
2017,2,17,16,0,0.0,35.0,1.7,10.0,35.0,32.49,22.69
2017,2,17,16,15,0.0,29.5,1.65,9.5,29.5,27.37,18.3
2017,2,17,16,30,0.0,24.0,1.6,9.0,24.0,22.25,13.84
2017,2,17,16,45,0.0,18.0,1.55,9.0,18.0,16.68,8.88
2017,2,17,17,0,0.0,12.0,1.5,9.0,12.0,11.11,3.89
2017,2,17,17,15,0.0,7.5,1.45,9.0,7.5,6.94,0.07
2017,2,17,17,30,0.0,3.0,1.4,9.0,3.0,2.77,0.0
2017,2,17,17,45,0.0,1.5,1.4,9.0,1.5,1.43,0.0
2017,2,17,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,2.0,1.5,8.0,2.0,1.85,0.0
2017,2,18,7,30,0.0,4.0,1.6,8.0,4.0,3.7,0.0
2017,2,18,7,45,0.0,6.5,1.75,8.0,6.5,6.01,0.0
2017,2,18,8,0,0.0,9.0,1.9,8.0,9.0,8.33,1.64
2017,2,18,8,15,0.0,12.0,1.95,8.0,12.0,11.11,4.13
2017,2,18,8,30,0.0,15.0,2.0,8.0,15.0,13.9,6.59
2017,2,18,8,45,0.0,18.0,2.15,8.5,18.0,16.69,9.0
2017,2,18,9,0,0.0,21.0,2.3,9.0,21.0,19.48,11.38
2017,2,18,9,15,1.5,86.0,2.3,9.0,87.0,80.48,64.04
2017,2,18,9,30,3.0,151.0,2.3,9.0,153.0,141.33,115.41
2017,2,18,9,45,53.5,193.0,2.3,9.0,221.5,205.61,168.53
2017,2,18,10,0,104.0,235.0,2.3,9.0,290.0,274.98,225.33
2017,2,18,10,15,52.0,166.5,2.3,9.0,194.0,187.02,152.83
2017,2,18,10,30,0.0,98.0,2.3,9.0,98.0,91.39,72.29
2017,2,18,10,45,0.0,113.0,2.35,9.0,113.0,105.59,84.24
2017,2,18,11,0,0.0,128.0,2.4,9.0,128.0,119.91,96.09
2017,2,18,11,15,0.0,140.0,2.4,9.0,140.0,131.49,105.6
2017,2,18,11,30,0.0,152.0,2.4,9.0,152.0,143.18,115.19
2017,2,18,11,45,3.0,173.5,2.45,9.0,175.5,166.59,134.56
2017,2,18,12,0,6.0,195.0,2.5,9.0,199.0,190.51,154.23
2017,2,18,12,15,6.5,196.0,2.5,9.0,200.0,192.4,155.72
2017,2,18,12,30,7.0,197.0,2.5,9.0,201.0,194.32,157.32
2017,2,18,12,45,24.5,237.5,2.5,9.0,253.5,251.09,204.25
2017,2,18,13,0,42.0,278.0,2.5,9.0,306.0,322.93,262.43
2017,2,18,13,15,25.0,238.5,2.5,9.0,255.0,254.67,207.03
2017,2,18,13,30,8.0,199.0,2.5,9.0,204.0,199.52,161.87
2017,2,18,13,45,25.0,224.5,2.5,9.0,239.5,242.02,197.66
2017,2,18,14,0,42.0,250.0,2.5,9.0,275.0,299.78,245.18
2017,2,18,14,15,111.5,251.0,2.5,8.5,313.0,363.33,299.52
2017,2,18,14,30,181.0,252.0,2.5,8.0,351.0,438.81,362.57
2017,2,18,14,45,90.5,179.0,2.5,8.0,228.5,275.1,228.85
2017,2,18,15,0,0.0,106.0,2.5,8.0,106.0,100.29,80.56
2017,2,18,15,15,66.5,143.0,2.4,7.5,170.5,201.56,169.49
2017,2,18,15,30,133.0,180.0,2.3,7.0,235.0,311.19,262.78
2017,2,18,15,45,123.5,162.0,2.25,7.0,208.5,281.23,237.73
2017,2,18,16,0,114.0,144.0,2.2,7.0,182.0,251.53,213.08
2017,2,18,16,15,104.5,122.5,2.1,7.0,153.5,217.36,184.15
2017,2,18,16,30,95.0,101.0,2.0,7.0,125.0,183.42,154.78
2017,2,18,16,45,267.5,75.0,1.9,7.0,121.0,266.86,225.81
2017,2,18,17,0,440.0,49.0,1.8,7.0,117.0,314.83,261.35
2017,2,18,17,15,304.0,36.5,1.75,6.5,75.5,213.89,169.75
2017,2,18,17,30,168.0,24.0,1.7,6.0,34.0,117.79,44.81
2017,2,18,17,45,84.0,12.0,1.65,6.0,17.0,43.04,0.0
2017,2,18,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,1.2,6.0,3.5,3.24,0.0
2017,2,19,7,30,0.0,7.0,1.2,6.0,7.0,6.48,0.1
2017,2,19,7,45,0.0,12.0,1.3,6.5,12.0,11.11,4.48
2017,2,19,8,0,0.0,17.0,1.4,7.0,17.0,15.75,8.21
2017,2,19,8,15,0.0,21.5,1.5,7.0,21.5,19.93,11.95
2017,2,19,8,30,0.0,26.0,1.6,7.0,26.0,24.11,15.65
2017,2,19,8,45,0.0,30.5,1.7,7.5,30.5,28.3,19.27
2017,2,19,9,0,0.0,35.0,1.8,8.0,35.0,32.49,22.83
2017,2,19,9,15,43.5,117.5,1.85,8.0,137.5,124.3,100.97
2017,2,19,9,30,87.0,200.0,1.9,8.0,240.0,220.9,181.35
2017,2,19,9,45,86.5,217.0,1.95,8.5,259.5,243.05,199.12
2017,2,19,10,0,86.0,234.0,2.0,9.0,279.0,265.18,216.82
2017,2,19,10,15,43.0,145.5,2.05,9.0,168.0,161.98,131.9
2017,2,19,10,30,0.0,57.0,2.1,9.0,57.0,53.05,39.79
2017,2,19,10,45,55.0,175.0,2.15,9.0,209.0,203.45,166.89
2017,2,19,11,0,110.0,293.0,2.2,9.0,361.0,362.4,295.32
2017,2,19,11,15,55.0,200.0,2.15,9.0,234.0,234.16,190.85
2017,2,19,11,30,0.0,107.0,2.1,9.0,107.0,100.0,78.99
2017,2,19,11,45,13.0,184.5,2.1,9.5,193.5,185.09,149.84
2017,2,19,12,0,26.0,262.0,2.1,10.0,280.0,273.67,221.2
2017,2,19,12,15,36.0,276.0,2.05,9.5,300.5,308.45,249.23
2017,2,19,12,30,46.0,290.0,2.0,9.0,321.0,334.49,270.47
2017,2,19,12,45,33.5,269.5,2.0,9.0,292.5,303.77,245.7
2017,2,19,13,0,21.0,249.0,2.0,9.0,264.0,260.94,211.3
2017,2,19,13,15,11.0,205.5,2.05,9.0,213.5,208.08,168.53
2017,2,19,13,30,1.0,162.0,2.1,9.0,163.0,155.54,125.33
2017,2,19,13,45,4.0,177.5,2.15,9.0,180.5,174.39,141.32
2017,2,19,14,0,7.0,193.0,2.2,9.0,198.0,193.79,157.61
2017,2,19,14,15,3.5,113.5,2.2,9.0,116.0,109.95,88.04
2017,2,19,14,30,0.0,34.0,2.2,9.0,34.0,31.6,21.57
2017,2,19,14,45,0.0,34.5,2.2,9.0,34.5,32.06,22.06
2017,2,19,15,0,0.0,35.0,2.2,9.0,35.0,32.52,22.52
2017,2,19,15,15,0.0,41.0,2.2,8.5,41.0,38.09,27.48
2017,2,19,15,30,0.0,47.0,2.2,8.0,47.0,43.67,32.47
2017,2,19,15,45,0.0,41.5,2.25,8.0,41.5,38.54,28.09
2017,2,19,16,0,0.0,36.0,2.3,8.0,36.0,33.42,23.68
2017,2,19,16,15,0.0,30.5,2.3,8.0,30.5,28.3,19.23
2017,2,19,16,30,0.0,25.0,2.3,8.0,25.0,23.18,14.72
2017,2,19,16,45,0.0,19.0,2.35,8.0,19.0,17.61,9.75
2017,2,19,17,0,0.0,13.0,2.4,8.0,13.0,12.04,4.75
2017,2,19,17,15,0.0,8.5,2.35,8.0,8.5,7.87,0.92
2017,2,19,17,30,0.0,4.0,2.3,8.0,4.0,3.7,0.0
2017,2,19,17,45,0.0,2.0,2.3,8.0,2.0,1.91,0.0
2017,2,19,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,2.0,2.0,11.0,2.0,0.0,0.0
2017,2,20,7,0,0.0,4.0,2.0,11.0,4.0,3.81,0.0
2017,2,20,7,15,0.0,16.5,1.95,11.0,16.5,15.31,5.21
2017,2,20,7,30,0.0,29.0,1.9,11.0,29.0,26.94,17.89
2017,2,20,7,45,0.0,46.0,1.9,11.0,46.0,42.02,31.94
2017,2,20,8,0,0.0,63.0,1.9,11.0,63.0,57.27,43.76
2017,2,20,8,15,0.0,81.0,1.9,11.0,81.0,73.67,58.03
2017,2,20,8,30,0.0,99.0,1.9,11.0,99.0,90.3,72.26
2017,2,20,8,45,1.0,116.0,1.95,11.5,116.5,106.46,85.67
2017,2,20,9,0,2.0,133.0,2.0,12.0,134.0,122.87,99.08
2017,2,20,9,15,1.0,70.0,2.0,12.0,70.5,65.48,50.41
2017,2,20,9,30,0.0,7.0,2.0,12.0,7.0,6.49,0.0
2017,2,20,9,45,0.0,8.0,2.05,12.5,8.0,7.42,0.71
2017,2,20,10,0,0.0,9.0,2.1,13.0,9.0,8.35,1.48
2017,2,20,10,15,0.0,10.0,2.1,13.0,10.0,9.29,2.25
2017,2,20,10,30,0.0,11.0,2.1,13.0,11.0,10.22,3.03
2017,2,20,10,45,0.0,11.5,2.15,13.0,11.5,10.69,3.41
2017,2,20,11,0,0.0,12.0,2.2,13.0,12.0,11.15,3.8
2017,2,20,11,15,0.0,39.0,2.2,13.0,39.0,36.29,25.0
2017,2,20,11,30,0.0,66.0,2.2,13.0,66.0,61.48,46.05
2017,2,20,11,45,0.0,64.0,2.2,13.0,64.0,59.62,44.44
2017,2,20,12,0,0.0,62.0,2.2,13.0,62.0,57.76,42.87
2017,2,20,12,15,0.0,48.5,2.25,13.0,48.5,45.16,32.33
2017,2,20,12,30,0.0,35.0,2.3,13.0,35.0,32.58,21.79
2017,2,20,12,45,0.0,57.0,2.35,13.0,57.0,53.09,38.99
2017,2,20,13,0,0.0,79.0,2.4,13.0,79.0,73.64,56.13
2017,2,20,13,15,0.0,54.0,2.45,13.0,54.0,50.28,36.66
2017,2,20,13,30,0.0,29.0,2.5,13.0,29.0,26.97,17.14
2017,2,20,13,45,0.0,20.5,2.55,13.0,20.5,19.06,10.48
2017,2,20,14,0,0.0,12.0,2.6,13.0,12.0,11.15,3.8
2017,2,20,14,15,0.0,21.5,2.65,12.5,21.5,19.98,11.35
2017,2,20,14,30,0.0,31.0,2.7,12.0,31.0,28.81,18.93
2017,2,20,14,45,0.0,27.5,2.8,12.0,27.5,25.55,16.2
2017,2,20,15,0,0.0,24.0,2.9,12.0,24.0,22.29,13.46
2017,2,20,15,15,0.0,15.0,2.95,11.5,15.0,13.92,6.34
2017,2,20,15,30,0.0,6.0,3.0,11.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,11.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,3.3,11.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,3.35,11.0,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,3.4,11.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,3.5,11.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,3.6,11.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,3.65,11.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,9.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,9.0,4.0,3.81,0.0
2017,2,21,7,15,0.0,13.5,0.9,9.0,13.5,12.51,3.83
2017,2,21,7,30,0.0,23.0,0.9,9.0,23.0,21.34,13.25
2017,2,21,7,45,0.0,36.0,0.95,9.5,36.0,33.44,24.53
2017,2,21,8,0,0.0,49.0,1.0,10.0,49.0,45.5,33.87
2017,2,21,8,15,0.0,63.0,1.0,10.0,63.0,58.24,45.01
2017,2,21,8,30,0.0,77.0,1.0,10.0,77.0,71.1,56.08
2017,2,21,8,45,0.0,90.0,1.05,10.5,90.0,83.16,66.17
2017,2,21,9,0,0.0,103.0,1.1,11.0,103.0,95.31,76.15
2017,2,21,9,15,7.0,136.5,1.1,11.0,140.0,128.67,103.81
2017,2,21,9,30,14.0,170.0,1.1,11.0,177.0,163.22,132.07
2017,2,21,9,45,7.0,127.0,1.15,11.5,130.5,121.45,97.01
2017,2,21,10,0,0.0,84.0,1.2,12.0,84.0,78.24,60.69
2017,2,21,10,15,56.0,178.5,1.2,12.0,211.5,201.06,162.54
2017,2,21,10,30,112.0,273.0,1.2,12.0,339.0,330.77,265.62
2017,2,21,10,45,62.5,246.0,1.25,12.0,283.0,278.63,223.21
2017,2,21,11,0,13.0,219.0,1.3,12.0,227.0,216.35,172.76
2017,2,21,11,15,53.5,264.5,1.3,12.0,299.5,298.56,239.07
2017,2,21,11,30,94.0,310.0,1.3,12.0,372.0,379.71,302.39
2017,2,21,11,45,49.0,247.5,1.35,12.0,280.0,283.69,226.44
2017,2,21,12,0,4.0,185.0,1.4,12.0,188.0,178.89,142.07
2017,2,21,12,15,5.5,192.5,1.4,12.0,196.5,187.94,149.74
2017,2,21,12,30,7.0,200.0,1.4,12.0,205.0,197.15,157.19
2017,2,21,12,45,61.0,260.5,1.45,12.0,301.5,317.47,254.62
2017,2,21,13,0,115.0,321.0,1.5,12.0,398.0,434.66,346.02
2017,2,21,13,15,61.5,263.0,1.5,12.0,304.5,325.09,259.74
2017,2,21,13,30,8.0,205.0,1.5,12.0,211.0,205.42,163.86
2017,2,21,13,45,7.5,199.0,1.55,12.0,204.5,199.47,159.73
2017,2,21,14,0,7.0,193.0,1.6,12.0,198.0,193.55,155.2
2017,2,21,14,15,3.5,170.5,1.55,11.5,173.0,167.77,134.62
2017,2,21,14,30,0.0,148.0,1.5,11.0,148.0,142.09,113.92
2017,2,21,14,45,29.0,179.5,1.5,11.0,194.0,211.28,172.27
2017,2,21,15,0,58.0,211.0,1.5,11.0,240.0,274.71,224.75
2017,2,21,15,15,55.0,194.5,1.4,10.5,220.0,254.25,208.66
2017,2,21,15,30,52.0,178.0,1.3,10.0,200.0,233.8,192.77
2017,2,21,15,45,49.0,158.5,1.25,10.0,177.5,209.56,173.27
2017,2,21,16,0,46.0,139.0,1.2,10.0,155.0,185.33,153.47
2017,2,21,16,15,331.0,101.0,1.1,9.5,189.0,361.82,304.79
2017,2,21,16,30,616.0,63.0,1.0,9.0,223.0,484.36,403.17
2017,2,21,16,45,550.5,55.0,0.95,9.0,175.0,409.82,339.13
2017,2,21,17,0,485.0,47.0,0.9,9.0,127.0,339.67,277.98
2017,2,21,17,15,360.5,36.0,0.9,8.5,84.0,242.85,193.13
2017,2,21,17,30,236.0,25.0,0.9,8.0,41.0,151.82,90.16
2017,2,21,17,45,118.0,12.5,0.95,8.0,20.5,56.89,0.0
2017,2,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,101.5,6.5,1.45,4.5,9.5,0.0,0.0
2017,2,22,7,0,203.0,13.0,1.5,5.0,19.0,12.39,0.0
2017,2,22,7,15,365.5,23.5,1.5,5.0,60.5,20.28,10.54
2017,2,22,7,30,528.0,34.0,1.5,5.0,102.0,28.71,20.16
2017,2,22,7,45,615.5,40.5,1.55,5.5,153.5,32.84,24.42
2017,2,22,8,0,703.0,47.0,1.6,6.0,205.0,77.91,39.83
2017,2,22,8,15,752.5,51.5,1.65,6.0,257.0,132.58,76.32
2017,2,22,8,30,802.0,56.0,1.7,6.0,309.0,192.76,126.3
2017,2,22,8,45,835.5,59.0,1.75,6.5,358.5,252.91,180.69
2017,2,22,9,0,869.0,62.0,1.8,7.0,408.0,317.59,239.8
2017,2,22,9,15,891.0,64.5,1.8,7.0,453.5,378.28,295.66
2017,2,22,9,30,913.0,67.0,1.8,7.0,499.0,439.81,350.86
2017,2,22,9,45,923.5,70.5,1.85,7.5,537.5,497.61,401.0
2017,2,22,10,0,934.0,74.0,1.9,8.0,576.0,554.49,448.61
2017,2,22,10,15,672.5,156.0,1.9,8.0,528.5,538.19,436.88
2017,2,22,10,30,411.0,238.0,1.9,8.0,481.0,486.73,395.74
2017,2,22,10,45,479.0,225.5,1.95,8.5,520.0,545.11,442.27
2017,2,22,11,0,547.0,213.0,2.0,9.0,559.0,602.11,486.37
2017,2,22,11,15,762.0,147.5,2.0,9.0,644.0,717.76,576.87
2017,2,22,11,30,977.0,82.0,2.0,9.0,729.0,832.57,660.07
2017,2,22,11,45,566.0,207.0,2.05,9.0,583.0,675.64,541.14
2017,2,22,12,0,155.0,332.0,2.1,9.0,437.0,472.05,378.42
2017,2,22,12,15,342.5,287.0,2.1,9.0,520.5,597.36,480.73
2017,2,22,12,30,530.0,242.0,2.1,9.0,604.0,729.95,583.04
2017,2,22,12,45,541.0,235.5,2.15,9.0,602.0,743.54,592.85
2017,2,22,13,0,552.0,229.0,2.2,9.0,600.0,754.98,602.26
2017,2,22,13,15,510.5,239.0,2.2,8.5,576.5,735.65,588.54
2017,2,22,13,30,469.0,249.0,2.2,8.0,553.0,713.7,573.07
2017,2,22,13,45,696.0,169.0,2.25,8.0,603.0,834.03,667.28
2017,2,22,14,0,923.0,89.0,2.3,8.0,653.0,928.83,735.49
2017,2,22,14,15,683.5,151.0,2.3,8.0,558.0,796.3,640.04
2017,2,22,14,30,444.0,213.0,2.3,8.0,463.0,647.08,526.76
2017,2,22,14,45,660.0,146.5,2.3,8.0,491.0,752.92,613.21
2017,2,22,15,0,876.0,80.0,2.3,8.0,519.0,835.68,674.98
2017,2,22,15,15,855.0,77.5,2.25,7.5,476.5,795.22,646.79
2017,2,22,15,30,834.0,75.0,2.2,7.0,434.0,752.65,617.81
2017,2,22,15,45,807.5,70.5,2.2,7.0,387.0,701.75,581.17
2017,2,22,16,0,781.0,66.0,2.2,7.0,340.0,649.77,542.82
2017,2,22,16,15,737.5,61.5,2.1,6.5,290.0,585.74,493.63
2017,2,22,16,30,694.0,57.0,2.0,6.0,240.0,522.67,442.06
2017,2,22,16,45,630.5,50.5,1.95,6.0,189.5,451.83,381.13
2017,2,22,17,0,567.0,44.0,1.9,6.0,139.0,380.94,317.68
2017,2,22,17,15,443.5,34.5,1.85,5.5,93.0,282.15,228.99
2017,2,22,17,30,320.0,25.0,1.8,5.0,47.0,190.16,123.28
2017,2,22,17,45,160.0,12.5,1.8,5.0,23.5,73.17,0.0
2017,2,22,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
