Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,6,45,90.5,7.5,1.6,2.5,10.5,0.0,0.0
2017,2,23,7,0,181.0,15.0,1.6,3.0,21.0,14.3,0.0
2017,2,23,7,15,337.0,26.5,1.65,3.5,62.5,21.2,11.87
2017,2,23,7,30,493.0,38.0,1.7,4.0,104.0,29.68,21.2
2017,2,23,7,45,577.5,45.0,1.75,4.5,154.0,33.69,25.34
2017,2,23,8,0,662.0,52.0,1.8,5.0,204.0,82.05,44.32
2017,2,23,8,15,713.0,57.5,1.8,5.0,255.5,135.49,80.8
2017,2,23,8,30,764.0,63.0,1.8,5.0,307.0,194.72,130.27
2017,2,23,8,45,797.5,66.5,1.8,5.5,356.0,253.28,183.34
2017,2,23,9,0,831.0,70.0,1.8,6.0,405.0,314.83,239.72
2017,2,23,9,15,854.0,73.0,1.75,6.0,450.0,374.8,294.76
2017,2,23,9,30,877.0,76.0,1.7,6.0,495.0,435.87,349.29
2017,2,23,9,45,893.5,78.0,1.7,6.5,534.5,493.94,399.27
2017,2,23,10,0,910.0,80.0,1.7,7.0,574.0,551.01,446.68
2017,2,23,10,15,626.0,168.5,1.65,7.0,517.5,526.16,427.66
2017,2,23,10,30,342.0,257.0,1.6,7.0,461.0,464.74,377.94
2017,2,23,10,45,648.0,170.5,1.6,7.0,577.5,604.7,491.34
2017,2,23,11,0,954.0,84.0,1.6,7.0,694.0,751.1,604.15
2017,2,23,11,15,959.5,85.0,1.6,7.0,712.0,792.33,631.79
2017,2,23,11,30,965.0,86.0,1.6,7.0,730.0,830.76,658.34
2017,2,23,11,45,968.5,86.0,1.6,7.0,740.0,863.54,680.73
2017,2,23,12,0,972.0,86.0,1.6,7.0,750.0,893.03,700.79
2017,2,23,12,15,972.5,86.0,1.6,7.0,752.0,916.58,716.72
2017,2,23,12,30,973.0,86.0,1.6,7.0,754.0,936.44,730.22
2017,2,23,12,45,646.5,197.5,1.6,7.0,640.0,800.64,634.0
2017,2,23,13,0,320.0,309.0,1.6,7.0,526.0,627.33,500.59
2017,2,23,13,15,160.0,227.5,1.6,7.0,336.0,385.77,315.25
2017,2,23,13,30,0.0,146.0,1.6,7.0,146.0,138.46,111.26
2017,2,23,13,45,181.5,204.5,1.65,7.0,316.0,395.92,328.14
2017,2,23,14,0,363.0,263.0,1.7,7.0,486.0,625.97,508.31
2017,2,23,14,15,183.0,218.5,1.7,7.0,331.0,401.18,330.14
2017,2,23,14,30,3.0,174.0,1.7,7.0,176.0,171.55,139.65
2017,2,23,14,45,28.0,193.5,1.75,7.0,208.0,226.27,187.06
2017,2,23,15,0,53.0,213.0,1.8,7.0,240.0,272.42,226.13
2017,2,23,15,15,109.5,201.0,1.75,6.5,251.0,318.03,266.09
2017,2,23,15,30,166.0,189.0,1.7,6.0,262.0,347.45,292.59
2017,2,23,15,45,161.5,169.5,1.65,6.0,233.5,318.13,268.89
2017,2,23,16,0,157.0,150.0,1.6,6.0,205.0,288.5,244.84
2017,2,23,16,15,149.5,128.5,1.55,5.5,175.0,253.94,216.45
2017,2,23,16,30,142.0,107.0,1.5,5.0,145.0,219.32,187.2
2017,2,23,16,45,362.5,75.0,1.45,4.5,144.0,323.77,276.68
2017,2,23,17,0,583.0,43.0,1.4,4.0,143.0,384.18,322.74
2017,2,23,17,15,465.5,33.5,1.4,3.5,96.5,292.42,239.04
2017,2,23,17,30,348.0,24.0,1.4,3.0,50.0,203.27,139.22
2017,2,23,17,45,174.0,12.0,1.4,3.0,25.0,78.34,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,24,6,45,85.5,8.0,0.55,2.5,11.5,7.63,0.0
2017,2,24,7,0,171.0,16.0,0.5,3.0,23.0,15.25,0.0
2017,2,24,7,15,319.5,28.0,0.45,3.5,64.0,22.4,13.32
2017,2,24,7,30,468.0,40.0,0.4,4.0,105.0,31.26,22.78
2017,2,24,7,45,552.0,47.5,0.35,4.5,154.5,35.61,27.23
2017,2,24,8,0,636.0,55.0,0.3,5.0,204.0,82.01,44.59
2017,2,24,8,15,688.0,60.5,0.35,5.5,255.0,137.18,82.8
2017,2,24,8,30,740.0,66.0,0.4,6.0,306.0,195.27,130.48
2017,2,24,8,45,775.5,70.0,0.45,6.5,355.5,253.52,182.09
2017,2,24,9,0,811.0,74.0,0.5,7.0,405.0,315.03,236.95
2017,2,24,9,15,834.5,77.0,0.55,7.0,449.5,374.2,289.93
2017,2,24,9,30,858.0,80.0,0.6,7.0,494.0,434.56,342.55
2017,2,24,9,45,875.5,82.0,0.65,7.5,533.5,492.0,390.73
2017,2,24,10,0,893.0,84.0,0.7,8.0,573.0,548.97,436.87
2017,2,24,10,15,904.5,86.0,0.75,8.0,606.0,601.94,479.33
2017,2,24,10,30,916.0,88.0,0.8,8.0,639.0,653.61,519.65
2017,2,24,10,45,923.0,89.5,0.85,8.0,664.5,700.27,555.32
2017,2,24,11,0,930.0,91.0,0.9,8.0,690.0,744.74,588.12
2017,2,24,11,15,712.0,171.0,0.95,8.0,636.5,710.07,560.52
2017,2,24,11,30,494.0,251.0,1.0,8.0,583.0,648.98,513.11
2017,2,24,11,45,340.5,294.0,1.05,8.5,524.5,581.58,460.8
2017,2,24,12,0,187.0,337.0,1.1,9.0,466.0,503.95,399.3
2017,2,24,12,15,566.5,215.5,1.15,9.0,607.0,722.25,571.25
2017,2,24,12,30,946.0,94.0,1.2,9.0,748.0,925.09,713.68
2017,2,24,12,45,504.0,201.0,1.25,9.0,549.0,676.54,534.58
2017,2,24,13,0,62.0,308.0,1.3,9.0,350.0,372.93,297.05
2017,2,24,13,15,83.0,310.0,1.3,8.5,365.0,396.73,319.07
2017,2,24,13,30,104.0,312.0,1.3,8.0,380.0,420.7,339.08
2017,2,24,13,45,104.0,301.0,1.35,8.0,367.5,410.64,331.81
2017,2,24,14,0,104.0,290.0,1.4,8.0,355.0,400.17,324.48
2017,2,24,14,15,52.0,209.0,1.4,8.0,241.5,262.03,214.22
2017,2,24,14,30,0.0,128.0,1.4,8.0,128.0,121.48,97.62
2017,2,24,14,45,8.5,158.0,1.4,8.0,162.5,160.17,130.9
2017,2,24,15,0,17.0,188.0,1.4,8.0,197.0,200.75,165.09
2017,2,24,15,15,101.5,189.0,1.3,7.5,234.5,296.56,247.16
2017,2,24,15,30,186.0,190.0,1.2,7.0,272.0,364.19,304.45
2017,2,24,15,45,481.0,128.0,1.2,7.0,308.5,529.9,442.55
2017,2,24,16,0,776.0,66.0,1.2,7.0,345.0,649.81,537.11
2017,2,24,16,15,733.5,61.5,1.15,6.5,294.5,586.35,488.02
2017,2,24,16,30,691.0,57.0,1.1,6.0,244.0,523.84,438.34
2017,2,24,16,45,624.0,51.0,1.05,5.5,193.5,451.07,377.88
2017,2,24,17,0,557.0,45.0,1.0,5.0,143.0,378.86,315.18
2017,2,24,17,15,441.5,35.5,1.0,4.5,97.0,283.83,231.16
2017,2,24,17,30,326.0,26.0,1.0,4.0,51.0,197.57,139.44
2017,2,24,17,45,163.0,13.0,1.05,3.5,25.5,75.33,0.0
2017,2,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.0,0.7,3.5,10.0,9.53,0.0
2017,2,25,7,0,0.0,20.0,0.7,4.0,20.0,17.87,0.0
2017,2,25,7,15,123.5,35.0,0.6,4.0,52.5,28.59,18.88
2017,2,25,7,30,247.0,50.0,0.5,4.0,85.0,38.4,29.29
2017,2,25,7,45,293.0,66.5,0.45,4.5,124.5,50.07,40.49
2017,2,25,8,0,339.0,83.0,0.4,5.0,164.0,88.13,59.85
2017,2,25,8,15,363.5,100.0,0.4,5.5,204.5,129.72,91.0
2017,2,25,8,30,388.0,117.0,0.4,6.0,245.0,174.3,128.06
2017,2,25,8,45,414.5,129.0,0.4,6.5,284.0,217.79,165.47
2017,2,25,9,0,441.0,141.0,0.4,7.0,323.0,264.03,205.34
2017,2,25,9,15,561.5,126.0,0.35,7.0,383.0,323.67,254.14
2017,2,25,9,30,682.0,111.0,0.3,7.0,443.0,393.07,310.71
2017,2,25,9,45,792.5,95.0,0.3,7.5,510.5,468.72,371.09
2017,2,25,10,0,903.0,79.0,0.3,8.0,578.0,551.84,435.51
2017,2,25,10,15,915.0,80.5,0.3,8.0,611.0,605.05,476.59
2017,2,25,10,30,927.0,82.0,0.3,8.0,644.0,656.98,515.77
2017,2,25,10,45,756.5,144.0,0.35,8.5,615.0,653.06,511.03
2017,2,25,11,0,586.0,206.0,0.4,9.0,586.0,626.89,490.11
2017,2,25,11,15,535.5,231.5,0.4,9.0,586.0,640.77,499.75
2017,2,25,11,30,485.0,257.0,0.4,9.0,586.0,649.57,504.87
2017,2,25,11,45,281.5,291.0,0.45,9.5,482.5,532.32,416.09
2017,2,25,12,0,78.0,325.0,0.5,10.0,379.0,391.81,307.4
2017,2,25,12,15,524.0,203.5,0.45,10.0,568.0,675.06,528.39
2017,2,25,12,30,970.0,82.0,0.4,10.0,757.0,935.17,703.21
2017,2,25,12,45,968.5,81.5,0.4,10.0,750.0,948.8,707.65
2017,2,25,13,0,967.0,81.0,0.4,10.0,743.0,958.56,714.08
2017,2,25,13,15,586.5,200.0,0.45,10.0,599.0,769.83,588.39
2017,2,25,13,30,206.0,319.0,0.5,10.0,455.0,533.67,414.89
2017,2,25,13,45,575.0,198.0,0.55,10.0,560.5,757.67,589.4
2017,2,25,14,0,944.0,77.0,0.6,10.0,666.0,940.91,713.33
2017,2,25,14,15,601.5,168.5,0.65,9.5,537.5,748.78,582.51
2017,2,25,14,30,259.0,260.0,0.7,9.0,409.0,530.69,421.13
2017,2,25,14,45,130.0,210.5,0.8,9.0,285.5,345.93,281.05
2017,2,25,15,0,1.0,161.0,0.9,9.0,162.0,157.88,127.39
2017,2,25,15,15,115.5,175.0,0.9,8.5,226.5,290.65,241.56
2017,2,25,15,30,230.0,189.0,0.9,8.0,291.0,409.87,339.49
2017,2,25,15,45,206.0,169.5,0.9,8.0,254.0,351.16,292.27
2017,2,25,16,0,182.0,150.0,0.9,8.0,217.0,305.97,256.22
2017,2,25,16,15,172.0,130.0,0.9,7.5,185.5,270.68,228.05
2017,2,25,16,30,162.0,110.0,0.9,7.0,154.0,235.58,199.06
2017,2,25,16,45,147.0,89.0,0.9,6.5,123.0,196.38,165.51
2017,2,25,17,0,132.0,68.0,0.9,6.0,92.0,166.84,138.95
2017,2,25,17,15,103.5,48.0,0.9,5.5,63.0,123.14,99.33
2017,2,25,17,30,75.0,28.0,0.9,5.0,34.0,80.1,55.85
2017,2,25,17,45,37.5,14.0,0.95,5.0,17.0,27.88,0.0
2017,2,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,6,45,125.0,9.0,0.7,1.5,15.0,8.58,0.0
2017,2,26,7,0,250.0,18.0,0.6,2.0,30.0,14.64,0.0
2017,2,26,7,15,389.5,28.5,0.55,2.5,73.5,22.49,14.02
2017,2,26,7,30,529.0,39.0,0.5,3.0,117.0,29.95,21.8
2017,2,26,7,45,606.0,46.0,0.45,4.0,168.0,38.9,30.37
2017,2,26,8,0,683.0,53.0,0.4,5.0,219.0,89.63,48.41
2017,2,26,8,15,730.0,57.5,0.35,5.5,270.5,143.48,86.08
2017,2,26,8,30,777.0,62.0,0.3,6.0,322.0,202.58,135.2
2017,2,26,8,45,809.0,66.0,0.3,7.0,371.5,262.42,187.99
2017,2,26,9,0,841.0,70.0,0.3,8.0,421.0,325.03,243.05
2017,2,26,9,15,863.0,72.5,0.3,8.0,466.0,385.02,295.98
2017,2,26,9,30,885.0,75.0,0.3,8.0,511.0,446.75,348.67
2017,2,26,9,45,900.5,77.0,0.3,8.5,550.5,504.26,395.71
2017,2,26,10,0,916.0,79.0,0.3,9.0,590.0,561.36,440.57
2017,2,26,10,15,927.5,81.0,0.35,9.0,623.0,615.48,482.98
2017,2,26,10,30,939.0,83.0,0.4,9.0,656.0,668.23,523.22
2017,2,26,10,45,946.0,84.5,0.45,9.5,682.0,715.87,557.8
2017,2,26,11,0,953.0,86.0,0.5,10.0,708.0,761.25,588.81
2017,2,26,11,15,958.0,86.5,0.55,10.0,726.0,801.62,616.18
2017,2,26,11,30,963.0,87.0,0.6,10.0,744.0,839.13,641.54
2017,2,26,11,45,615.5,210.5,0.65,10.5,632.5,728.97,561.95
2017,2,26,12,0,268.0,334.0,0.7,11.0,521.0,578.2,447.62
2017,2,26,12,15,200.5,339.0,0.75,11.0,479.0,525.38,409.95
2017,2,26,12,30,133.0,344.0,0.8,11.0,437.0,479.17,374.97
2017,2,26,12,45,132.0,340.5,0.9,11.0,432.5,479.51,376.52
2017,2,26,13,0,131.0,337.0,1.0,11.0,428.0,479.24,377.17
2017,2,26,13,15,535.0,214.5,1.05,11.0,572.5,736.24,577.17
2017,2,26,13,30,939.0,92.0,1.1,11.0,717.0,960.52,731.75
2017,2,26,13,45,649.5,181.5,1.15,11.0,607.5,813.57,629.95
2017,2,26,14,0,360.0,271.0,1.2,11.0,498.0,634.76,498.99
2017,2,26,14,15,180.0,162.0,1.2,10.5,275.5,347.25,282.69
2017,2,26,14,30,0.0,53.0,1.2,10.0,53.0,49.32,36.25
2017,2,26,14,45,0.0,49.5,1.25,10.0,49.5,46.04,33.87
2017,2,26,15,0,0.0,46.0,1.3,10.0,46.0,42.77,31.16
2017,2,26,15,15,0.0,31.5,1.3,9.5,31.5,29.26,19.69
2017,2,26,15,30,0.0,17.0,1.3,9.0,17.0,15.77,8.1
2017,2,26,15,45,0.0,14.5,1.3,8.5,14.5,13.45,6.13
2017,2,26,16,0,0.0,12.0,1.3,8.0,12.0,11.12,4.13
2017,2,26,16,15,338.0,37.0,1.25,7.5,131.0,290.28,251.5
2017,2,26,16,30,676.0,62.0,1.2,7.0,250.0,527.35,443.09
2017,2,26,16,45,610.0,55.0,1.15,6.5,199.0,450.19,376.72
2017,2,26,17,0,544.0,48.0,1.1,6.0,148.0,377.41,314.05
2017,2,26,17,15,432.5,38.0,1.1,5.5,101.5,283.73,231.74
2017,2,26,17,30,321.0,28.0,1.1,5.0,55.0,201.02,148.69
2017,2,26,17,45,160.5,14.0,1.15,4.5,27.5,75.82,0.0
2017,2,26,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,15.5,0.9,3.5,15.5,14.77,0.0
2017,2,27,7,0,0.0,31.0,0.8,4.0,31.0,26.19,1.57
2017,2,27,7,15,239.5,37.5,0.8,4.0,73.5,29.3,20.05
2017,2,27,7,30,479.0,44.0,0.8,4.0,116.0,34.2,25.6
2017,2,27,7,45,568.5,50.0,0.8,4.5,168.0,40.58,31.84
2017,2,27,8,0,658.0,56.0,0.8,5.0,220.0,89.63,48.77
2017,2,27,8,15,707.5,61.0,0.8,5.0,271.5,145.88,89.46
2017,2,27,8,30,757.0,66.0,0.8,5.0,323.0,204.76,139.18
2017,2,27,8,45,797.5,68.0,0.8,5.5,374.0,263.79,192.01
2017,2,27,9,0,838.0,70.0,0.8,6.0,425.0,326.59,248.32
2017,2,27,9,15,861.0,73.0,0.8,6.5,470.5,387.35,302.35
2017,2,27,9,30,884.0,76.0,0.8,7.0,516.0,449.99,356.09
2017,2,27,9,45,905.5,76.0,0.85,7.5,557.0,508.39,405.03
2017,2,27,10,0,927.0,76.0,0.9,8.0,598.0,566.92,452.4
2017,2,27,10,15,938.5,77.5,0.9,8.0,631.5,621.07,495.26
2017,2,27,10,30,950.0,79.0,0.9,8.0,665.0,673.81,535.74
2017,2,27,10,45,957.0,81.0,0.9,8.5,691.0,722.42,571.0
2017,2,27,11,0,964.0,83.0,0.9,9.0,717.0,768.75,602.15
2017,2,27,11,15,969.0,83.5,0.9,9.0,735.0,809.49,629.4
2017,2,27,11,30,974.0,84.0,0.9,9.0,753.0,847.34,654.47
2017,2,27,11,45,975.5,85.0,0.95,9.0,762.5,879.86,676.62
2017,2,27,12,0,977.0,86.0,1.0,9.0,772.0,908.95,696.51
2017,2,27,12,15,977.0,86.0,1.05,9.0,773.5,932.11,712.49
2017,2,27,12,30,977.0,86.0,1.1,9.0,775.0,951.54,726.14
2017,2,27,12,45,979.5,83.5,1.15,9.0,769.0,966.52,736.99
2017,2,27,13,0,982.0,81.0,1.2,9.0,763.0,977.62,745.47
2017,2,27,13,15,977.5,80.5,1.2,9.0,747.5,980.78,747.94
2017,2,27,13,30,973.0,80.0,1.2,9.0,732.0,979.93,748.03
2017,2,27,13,45,967.0,78.5,1.3,9.0,708.5,972.58,745.76
2017,2,27,14,0,961.0,77.0,1.4,9.0,685.0,961.32,740.97
2017,2,27,14,15,951.0,76.0,1.45,8.5,654.0,943.31,732.16
2017,2,27,14,30,941.0,75.0,1.5,8.0,623.0,921.73,720.95
2017,2,27,14,45,926.0,73.5,1.55,8.0,585.0,891.85,702.59
2017,2,27,15,0,911.0,72.0,1.6,8.0,547.0,858.97,682.0
2017,2,27,15,15,891.5,69.5,1.6,7.5,503.5,818.44,656.25
2017,2,27,15,30,872.0,67.0,1.6,7.0,460.0,775.7,628.45
2017,2,27,15,45,842.0,65.0,1.65,7.0,411.5,730.11,597.3
2017,2,27,16,0,812.0,63.0,1.7,7.0,363.0,676.99,559.56
2017,2,27,16,15,772.5,58.5,1.65,6.5,312.0,613.78,513.0
2017,2,27,16,30,733.0,54.0,1.6,6.0,261.0,551.28,463.67
2017,2,27,16,45,668.5,49.0,1.55,5.5,209.0,474.49,400.07
2017,2,27,17,0,604.0,44.0,1.5,5.0,157.0,401.5,336.65
2017,2,27,17,15,496.5,35.5,1.5,4.5,109.0,313.04,257.68
2017,2,27,17,30,389.0,27.0,1.5,4.0,61.0,230.56,174.57
2017,2,27,17,45,194.5,13.5,1.5,4.0,30.5,88.88,0.0
2017,2,27,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,151.0,9.5,1.3,3.0,18.0,9.05,0.0
2017,2,28,7,0,302.0,19.0,1.3,4.0,36.0,15.24,1.24
2017,2,28,7,15,432.5,28.5,1.3,4.5,81.0,24.13,15.63
2017,2,28,7,30,563.0,38.0,1.3,5.0,126.0,31.33,22.91
2017,2,28,7,45,636.0,44.0,1.35,5.5,177.5,40.59,31.73
2017,2,28,8,0,709.0,50.0,1.4,6.0,229.0,92.52,48.65
2017,2,28,8,15,753.5,54.0,1.35,6.0,281.0,147.52,88.54
2017,2,28,8,30,798.0,58.0,1.3,6.0,333.0,207.41,139.78
2017,2,28,8,45,827.5,61.0,1.3,6.5,382.0,267.12,194.11
2017,2,28,9,0,857.0,64.0,1.3,7.0,431.0,331.06,252.15
2017,2,28,9,15,878.0,66.5,1.3,7.0,476.0,391.26,306.78
2017,2,28,9,30,899.0,69.0,1.3,7.0,521.0,452.22,360.48
2017,2,28,9,45,913.5,71.0,1.3,7.5,560.5,510.03,409.31
2017,2,28,10,0,928.0,73.0,1.3,8.0,600.0,567.29,455.86
2017,2,28,10,15,938.5,74.5,1.3,8.0,633.0,620.91,498.85
2017,2,28,10,30,949.0,76.0,1.3,8.0,666.0,673.03,539.4
2017,2,28,10,45,955.5,77.5,1.3,8.5,691.5,720.73,574.52
2017,2,28,11,0,962.0,79.0,1.3,9.0,717.0,766.09,605.2
2017,2,28,11,15,966.5,80.0,1.3,9.0,735.0,806.88,632.99
2017,2,28,11,30,971.0,81.0,1.3,9.0,753.0,844.76,658.53
2017,2,28,11,45,972.0,82.0,1.35,9.5,762.5,876.74,679.31
2017,2,28,12,0,973.0,83.0,1.4,10.0,772.0,905.27,697.72
2017,2,28,12,15,973.0,83.0,1.4,10.0,773.0,928.28,712.92
2017,2,28,12,30,973.0,83.0,1.4,10.0,774.0,947.56,725.73
2017,2,28,12,45,969.5,84.0,1.45,10.0,766.5,961.07,735.57
2017,2,28,13,0,966.0,85.0,1.5,10.0,759.0,970.67,743.0
2017,2,28,13,15,961.5,84.0,1.5,10.0,744.0,973.12,745.05
2017,2,28,13,30,957.0,83.0,1.5,10.0,729.0,971.62,744.7
2017,2,28,13,45,950.0,82.5,1.55,10.0,705.5,964.54,741.56
2017,2,28,14,0,943.0,82.0,1.6,10.0,682.0,953.64,736.02
2017,2,28,14,15,933.5,80.5,1.6,10.0,651.5,935.62,725.02
2017,2,28,14,30,924.0,79.0,1.6,10.0,621.0,914.06,711.74
2017,2,28,14,45,910.5,77.0,1.6,10.0,583.5,885.09,693.35
2017,2,28,15,0,897.0,75.0,1.6,10.0,546.0,853.11,672.83
2017,2,28,15,15,878.0,72.5,1.55,9.5,503.0,813.27,647.13
2017,2,28,15,30,859.0,70.0,1.5,9.0,460.0,777.85,624.33
2017,2,28,15,45,833.5,66.5,1.5,9.0,412.5,727.42,589.42
2017,2,28,16,0,808.0,63.0,1.5,9.0,365.0,675.82,552.92
2017,2,28,16,15,769.5,59.0,1.4,8.0,314.0,613.92,508.48
2017,2,28,16,30,731.0,55.0,1.3,7.0,263.0,552.64,461.27
2017,2,28,16,45,674.5,49.0,1.25,6.5,212.0,479.32,401.25
2017,2,28,17,0,618.0,43.0,1.2,6.0,161.0,409.22,340.94
2017,2,28,17,15,514.5,35.0,1.2,5.5,112.5,317.34,260.17
2017,2,28,17,30,411.0,27.0,1.2,5.0,64.0,240.8,183.79
2017,2,28,17,45,205.5,13.5,1.2,4.5,32.0,109.41,0.0
2017,2,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,6,45,170.0,10.0,1.0,2.5,20.5,9.53,0.0
2017,3,1,7,0,340.0,20.0,1.0,3.0,41.0,17.48,4.49
2017,3,1,7,15,467.0,29.5,0.95,3.5,88.0,24.95,16.59
2017,3,1,7,30,594.0,39.0,0.9,4.0,135.0,32.12,23.81
2017,3,1,7,45,666.0,44.5,0.9,4.5,187.5,43.23,26.61
2017,3,1,8,0,738.0,50.0,0.9,5.0,240.0,96.73,50.84
2017,3,1,8,15,781.0,54.0,0.9,6.0,293.0,153.47,92.22
2017,3,1,8,30,824.0,58.0,0.9,7.0,346.0,214.89,144.35
2017,3,1,8,45,854.0,61.0,0.95,8.0,396.0,278.58,201.32
2017,3,1,9,0,884.0,64.0,1.0,9.0,446.0,342.17,258.12
2017,3,1,9,15,904.0,66.0,1.0,9.5,491.5,403.14,312.1
2017,3,1,9,30,924.0,68.0,1.0,10.0,537.0,464.68,364.71
2017,3,1,9,45,936.0,70.5,1.05,10.5,576.5,523.16,413.35
2017,3,1,10,0,948.0,73.0,1.1,11.0,616.0,580.79,459.56
2017,3,1,10,15,958.5,74.5,1.05,11.0,649.0,635.41,501.95
2017,3,1,10,30,969.0,76.0,1.0,11.0,682.0,688.48,541.69
2017,3,1,10,45,975.0,77.5,0.95,11.5,708.0,736.72,575.59
2017,3,1,11,0,981.0,79.0,0.9,12.0,734.0,782.52,604.65
2017,3,1,11,15,985.0,79.5,0.85,12.0,751.5,823.11,630.57
2017,3,1,11,30,989.0,80.0,0.8,12.0,769.0,860.67,654.11
2017,3,1,11,45,990.5,81.0,0.75,12.5,778.5,893.56,673.03
2017,3,1,12,0,992.0,82.0,0.7,13.0,788.0,922.96,689.43
2017,3,1,12,15,992.0,82.0,0.65,13.0,789.0,946.35,703.06
2017,3,1,12,30,992.0,82.0,0.6,13.0,790.0,965.95,714.28
2017,3,1,12,45,989.5,81.5,0.6,13.0,782.5,978.86,722.44
2017,3,1,13,0,987.0,81.0,0.6,13.0,775.0,987.77,728.29
2017,3,1,13,15,983.0,80.5,0.6,13.0,759.5,991.3,730.91
2017,3,1,13,30,979.0,80.0,0.6,13.0,744.0,990.79,731.21
2017,3,1,13,45,971.0,79.5,0.6,13.0,720.0,982.66,726.85
2017,3,1,14,0,963.0,79.0,0.6,13.0,696.0,970.64,720.26
2017,3,1,14,15,953.0,77.5,0.6,13.0,665.0,951.85,709.47
2017,3,1,14,30,943.0,76.0,0.6,13.0,634.0,929.47,696.49
2017,3,1,14,45,928.0,74.5,0.65,13.0,595.5,899.35,679.48
2017,3,1,15,0,913.0,73.0,0.7,13.0,557.0,866.23,660.35
2017,3,1,15,15,894.0,71.0,0.7,12.5,513.5,826.47,636.66
2017,3,1,15,30,875.0,69.0,0.7,12.0,470.0,784.47,611.03
2017,3,1,15,45,845.5,66.5,0.7,12.0,421.0,738.28,580.77
2017,3,1,16,0,816.0,64.0,0.7,12.0,372.0,684.5,544.3
2017,3,1,16,15,777.5,60.0,0.7,11.0,321.0,622.14,502.23
2017,3,1,16,30,739.0,56.0,0.7,10.0,270.0,560.37,457.23
2017,3,1,16,45,674.5,51.0,0.75,9.5,217.0,482.9,396.56
2017,3,1,17,0,610.0,46.0,0.8,9.0,164.0,409.2,335.59
2017,3,1,17,15,507.5,37.5,0.85,8.5,115.5,322.42,260.8
2017,3,1,17,30,405.0,29.0,0.9,8.0,67.0,240.88,183.39
2017,3,1,17,45,202.5,14.5,0.95,7.5,33.5,110.48,0.0
2017,3,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,2,6,45,167.0,11.0,1.2,3.5,21.5,10.48,0.0
2017,3,2,7,0,334.0,22.0,1.1,4.0,43.0,17.73,6.17
2017,3,2,7,15,458.0,31.0,1.1,4.5,90.0,26.22,17.75
2017,3,2,7,30,582.0,40.0,1.1,5.0,137.0,32.83,24.39
2017,3,2,7,45,650.5,46.5,1.1,6.0,189.5,46.74,28.2
2017,3,2,8,0,719.0,53.0,1.1,7.0,242.0,100.16,53.63
2017,3,2,8,15,763.0,57.5,1.05,7.5,294.5,156.51,95.12
2017,3,2,8,30,807.0,62.0,1.0,8.0,347.0,217.69,147.16
2017,3,2,8,45,837.5,65.0,1.0,9.0,397.5,278.47,201.44
2017,3,2,9,0,868.0,68.0,1.0,10.0,448.0,343.59,259.01
2017,3,2,9,15,888.5,70.5,0.95,10.5,493.5,404.46,312.29
2017,3,2,9,30,909.0,73.0,0.9,11.0,539.0,466.0,364.14
2017,3,2,9,45,925.0,74.5,0.85,11.5,579.0,524.73,411.79
2017,3,2,10,0,941.0,76.0,0.8,12.0,619.0,583.03,457.05
2017,3,2,10,15,951.5,77.5,0.75,12.5,652.5,637.39,497.53
2017,3,2,10,30,962.0,79.0,0.7,13.0,686.0,690.2,535.25
2017,3,2,10,45,969.0,80.0,0.7,13.5,711.5,738.34,568.97
2017,3,2,11,0,976.0,81.0,0.7,14.0,737.0,784.12,598.08
2017,3,2,11,15,980.5,82.0,0.65,14.0,755.0,825.44,623.96
2017,3,2,11,30,985.0,83.0,0.6,14.0,773.0,863.81,647.52
2017,3,2,11,45,987.0,83.0,0.6,14.5,782.5,895.9,666.46
2017,3,2,12,0,989.0,83.0,0.6,15.0,792.0,924.53,683.09
2017,3,2,12,15,989.0,83.0,0.6,15.0,793.0,947.83,697.54
2017,3,2,12,30,989.0,83.0,0.6,15.0,794.0,967.34,709.69
2017,3,2,12,45,986.0,83.5,0.6,15.5,786.5,980.86,716.86
2017,3,2,13,0,983.0,84.0,0.6,16.0,779.0,990.4,721.69
2017,3,2,13,15,978.5,83.0,0.6,16.0,763.0,992.84,723.58
2017,3,2,13,30,974.0,82.0,0.6,16.0,747.0,991.24,723.2
2017,3,2,13,45,966.5,81.5,0.6,16.0,723.5,983.52,719.17
2017,3,2,14,0,959.0,81.0,0.6,16.0,700.0,971.91,712.92
2017,3,2,14,15,949.0,79.5,0.6,15.5,668.5,953.1,703.53
2017,3,2,14,30,939.0,78.0,0.6,15.0,637.0,930.7,691.96
2017,3,2,14,45,924.5,76.5,0.6,15.0,598.5,901.0,674.35
2017,3,2,15,0,910.0,75.0,0.6,15.0,560.0,868.29,654.74
2017,3,2,15,15,891.0,72.5,0.6,14.5,516.5,827.89,630.95
2017,3,2,15,30,872.0,70.0,0.6,14.0,473.0,785.24,605.23
2017,3,2,15,45,844.0,67.0,0.6,14.0,424.0,739.54,575.71
2017,3,2,16,0,816.0,64.0,0.6,14.0,375.0,686.13,539.99
2017,3,2,16,15,777.0,60.0,0.6,13.0,323.5,623.29,498.13
2017,3,2,16,30,738.0,56.0,0.6,12.0,272.0,561.1,453.53
2017,3,2,16,45,677.0,50.5,0.65,11.5,219.5,485.03,394.77
2017,3,2,17,0,616.0,45.0,0.7,11.0,167.0,412.54,335.57
2017,3,2,17,15,515.0,37.0,0.7,10.5,118.0,326.22,261.85
2017,3,2,17,30,414.0,29.0,0.7,10.0,69.0,245.4,186.73
2017,3,2,17,45,207.0,14.5,0.75,9.5,34.5,113.2,2.01
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,163.5,12.0,0.9,5.5,23.5,11.44,0.0
2017,3,3,7,0,327.0,24.0,0.8,6.0,47.0,19.43,8.44
2017,3,3,7,15,450.0,33.5,0.7,6.5,94.0,26.07,17.58
2017,3,3,7,30,573.0,43.0,0.6,7.0,141.0,32.44,23.91
2017,3,3,7,45,641.5,49.5,0.55,7.5,194.0,51.25,30.64
2017,3,3,8,0,710.0,56.0,0.5,8.0,247.0,104.33,56.83
2017,3,3,8,15,754.0,61.0,0.45,8.5,299.5,160.75,98.45
2017,3,3,8,30,798.0,66.0,0.4,9.0,352.0,222.05,150.02
2017,3,3,8,45,623.0,109.0,0.4,10.0,351.5,263.34,194.14
2017,3,3,9,0,448.0,152.0,0.4,11.0,351.0,283.83,218.42
2017,3,3,9,15,672.0,115.5,0.3,11.5,446.5,365.36,281.45
2017,3,3,9,30,896.0,79.0,0.2,12.0,542.0,469.03,360.81
2017,3,3,9,45,907.5,82.5,0.1,13.0,581.5,526.99,404.63
2017,3,3,10,0,919.0,86.0,0.0,14.0,621.0,584.13,446.46
2017,3,3,10,15,930.0,87.5,0.05,14.0,654.0,637.87,486.61
2017,3,3,10,30,941.0,89.0,0.1,14.0,687.0,690.17,524.71
2017,3,3,10,45,813.5,136.5,0.15,14.5,668.0,696.5,527.37
2017,3,3,11,0,686.0,184.0,0.2,15.0,649.0,690.0,521.09
2017,3,3,11,15,604.0,220.0,0.2,15.0,637.0,689.87,519.95
2017,3,3,11,30,522.0,256.0,0.2,15.0,625.0,685.88,515.6
2017,3,3,11,45,734.5,180.5,0.25,15.0,707.0,804.49,601.05
2017,3,3,12,0,947.0,105.0,0.3,15.0,789.0,916.03,672.64
2017,3,3,12,15,771.0,173.5,0.35,14.5,730.5,870.42,643.33
2017,3,3,12,30,595.0,242.0,0.4,14.0,672.0,800.57,597.9
2017,3,3,12,45,588.0,241.0,0.45,14.0,663.0,805.05,603.14
2017,3,3,13,0,581.0,240.0,0.5,14.0,654.0,806.81,605.49
2017,3,3,13,15,523.5,254.5,0.55,13.5,621.5,776.63,586.22
2017,3,3,13,30,466.0,269.0,0.6,13.0,589.0,743.61,565.12
2017,3,3,13,45,505.5,244.5,0.65,13.0,581.5,754.8,576.09
2017,3,3,14,0,545.0,220.0,0.7,13.0,574.0,762.83,584.37
2017,3,3,14,15,567.5,201.0,0.7,12.5,554.5,758.25,583.93
2017,3,3,14,30,590.0,182.0,0.7,12.0,535.0,750.33,581.42
2017,3,3,14,45,499.5,195.5,0.75,12.0,482.0,678.42,530.58
2017,3,3,15,0,409.0,209.0,0.8,12.0,429.0,607.62,479.91
2017,3,3,15,15,360.0,199.5,0.85,11.5,382.0,534.6,428.52
2017,3,3,15,30,311.0,190.0,0.9,11.0,335.0,476.34,386.26
2017,3,3,15,45,379.0,158.5,0.95,11.0,317.0,494.7,403.62
2017,3,3,16,0,447.0,127.0,1.0,11.0,299.0,494.32,405.74
2017,3,3,16,15,406.0,117.5,1.0,10.5,257.5,438.46,362.54
2017,3,3,16,30,365.0,108.0,1.0,10.0,216.0,384.68,320.0
2017,3,3,16,45,330.0,90.5,1.05,9.5,174.5,327.32,273.31
2017,3,3,17,0,295.0,73.0,1.1,9.0,133.0,272.29,226.51
2017,3,3,17,15,236.5,55.0,1.1,8.5,94.0,207.56,169.68
2017,3,3,17,30,178.0,37.0,1.1,8.0,55.0,148.5,114.85
2017,3,3,17,45,89.0,18.5,1.15,7.5,27.5,70.64,11.11
2017,3,3,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,4,6,45,138.0,13.5,0.85,6.5,24.0,12.87,0.0
2017,3,4,7,0,276.0,27.0,0.8,7.0,48.0,22.09,11.3
2017,3,4,7,15,397.5,37.5,0.8,7.0,93.5,29.48,20.65
2017,3,4,7,30,519.0,48.0,0.8,7.0,139.0,36.55,27.66
2017,3,4,7,45,597.5,53.5,0.8,7.5,191.5,52.44,31.02
2017,3,4,8,0,676.0,59.0,0.8,8.0,244.0,106.39,59.54
2017,3,4,8,15,441.0,104.0,0.8,8.0,234.0,151.87,105.41
2017,3,4,8,30,206.0,149.0,0.8,8.0,224.0,173.78,134.92
2017,3,4,8,45,205.5,171.0,0.8,8.5,254.5,207.77,164.14
2017,3,4,9,0,205.0,193.0,0.8,9.0,285.0,241.82,192.92
2017,3,4,9,15,165.0,215.0,0.8,9.5,293.5,260.84,209.47
2017,3,4,9,30,125.0,237.0,0.8,10.0,302.0,275.46,221.52
2017,3,4,9,45,178.5,253.5,0.85,10.5,354.5,326.61,261.89
2017,3,4,10,0,232.0,270.0,0.9,11.0,407.0,383.17,305.84
2017,3,4,10,15,296.0,273.5,0.95,11.0,457.5,442.56,352.13
2017,3,4,10,30,360.0,277.0,1.0,11.0,508.0,503.84,399.34
2017,3,4,10,45,335.0,295.5,1.05,11.5,517.0,524.25,413.37
2017,3,4,11,0,310.0,314.0,1.1,12.0,526.0,541.95,425.38
2017,3,4,11,15,248.5,332.0,1.1,12.0,505.0,521.53,408.94
2017,3,4,11,30,187.0,350.0,1.1,12.0,484.0,503.04,393.83
2017,3,4,11,45,237.5,348.0,1.15,12.0,520.0,551.11,431.05
2017,3,4,12,0,288.0,346.0,1.2,12.0,556.0,611.1,475.82
2017,3,4,12,15,238.0,354.0,1.2,12.0,527.5,575.82,448.56
2017,3,4,12,30,188.0,362.0,1.2,12.0,499.0,547.86,427.13
2017,3,4,12,45,107.0,321.5,1.25,12.0,399.0,424.35,334.2
2017,3,4,13,0,26.0,281.0,1.3,12.0,299.0,297.2,235.2
2017,3,4,13,15,102.0,310.0,1.3,12.0,380.5,413.24,328.21
2017,3,4,13,30,178.0,339.0,1.3,12.0,462.0,532.17,418.93
2017,3,4,13,45,180.5,326.0,1.3,12.0,447.5,522.42,411.4
2017,3,4,14,0,183.0,313.0,1.3,12.0,433.0,511.76,404.37
2017,3,4,14,15,263.5,286.5,1.3,11.5,450.5,568.86,450.88
2017,3,4,14,30,344.0,260.0,1.3,11.0,468.0,608.6,483.88
2017,3,4,14,45,175.5,220.0,1.3,11.0,326.0,396.92,320.91
2017,3,4,15,0,7.0,180.0,1.3,11.0,184.0,182.19,146.41
2017,3,4,15,15,3.5,150.0,1.3,10.5,152.0,148.38,119.85
2017,3,4,15,30,0.0,120.0,1.3,10.0,120.0,114.92,92.41
2017,3,4,15,45,0.0,92.0,1.3,10.0,92.0,86.69,68.89
2017,3,4,16,0,0.0,64.0,1.3,10.0,64.0,59.53,45.9
2017,3,4,16,15,0.0,55.5,1.25,9.5,55.5,51.59,39.29
2017,3,4,16,30,0.0,47.0,1.2,9.0,47.0,43.66,32.55
2017,3,4,16,45,0.0,38.0,1.15,9.0,38.0,35.28,25.23
2017,3,4,17,0,0.0,29.0,1.1,9.0,29.0,26.9,17.8
2017,3,4,17,15,0.0,20.5,1.1,8.5,20.5,19.0,10.74
2017,3,4,17,30,0.0,12.0,1.1,8.0,12.0,11.11,3.6
2017,3,4,17,45,0.0,6.0,1.15,8.0,6.0,5.55,0.0
2017,3,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,13.0,2.1,5.0,13.0,12.39,0.0
2017,3,5,7,0,0.0,26.0,2.1,5.0,26.0,23.69,13.4
2017,3,5,7,15,23.0,47.5,2.1,5.0,52.0,41.16,31.34
2017,3,5,7,30,46.0,69.0,2.1,5.0,78.0,58.48,47.86
2017,3,5,7,45,65.0,91.5,2.15,5.0,108.0,78.67,62.45
2017,3,5,8,0,84.0,114.0,2.2,5.0,138.0,105.11,83.32
2017,3,5,8,15,100.0,134.5,2.25,5.0,168.0,130.8,104.38
2017,3,5,8,30,116.0,155.0,2.3,5.0,198.0,160.6,129.57
2017,3,5,8,45,433.5,127.5,2.35,5.5,319.0,231.3,179.86
2017,3,5,9,0,751.0,100.0,2.4,6.0,440.0,339.84,265.99
2017,3,5,9,15,776.5,104.0,2.35,6.0,485.5,398.8,318.98
2017,3,5,9,30,802.0,108.0,2.3,6.0,531.0,460.64,373.1
2017,3,5,9,45,746.5,127.0,2.3,6.0,543.0,495.62,404.67
2017,3,5,10,0,691.0,146.0,2.3,6.0,555.0,524.81,430.11
2017,3,5,10,15,776.0,133.0,2.3,6.0,615.5,598.89,490.29
2017,3,5,10,30,861.0,120.0,2.3,6.0,676.0,678.08,552.83
