Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,10,45,553.0,224.5,2.3,6.5,587.0,609.65,495.41
2017,3,5,11,0,245.0,329.0,2.3,7.0,498.0,504.2,408.07
2017,3,5,11,15,147.0,322.0,2.3,7.0,424.5,435.01,352.89
2017,3,5,11,30,49.0,315.0,2.3,7.0,351.0,349.78,283.35
2017,3,5,11,45,118.5,339.0,2.3,7.0,426.0,444.47,360.13
2017,3,5,12,0,188.0,363.0,2.3,7.0,501.0,534.89,431.11
2017,3,5,12,15,428.5,290.5,2.25,7.0,604.5,695.33,558.33
2017,3,5,12,30,669.0,218.0,2.2,7.0,708.0,848.11,674.51
2017,3,5,12,45,801.5,162.5,2.2,7.0,744.5,921.31,725.73
2017,3,5,13,0,934.0,107.0,2.2,7.0,781.0,979.76,766.19
2017,3,5,13,15,930.5,106.5,2.15,7.0,766.0,983.42,768.0
2017,3,5,13,30,927.0,106.0,2.1,7.0,751.0,983.26,767.94
2017,3,5,13,45,924.5,102.5,2.1,7.0,728.5,976.78,764.34
2017,3,5,14,0,922.0,99.0,2.1,7.0,706.0,966.48,758.31
2017,3,5,14,15,714.0,156.5,2.05,6.5,614.0,849.44,677.33
2017,3,5,14,30,506.0,214.0,2.0,6.0,522.0,714.63,578.71
2017,3,5,14,45,274.0,219.5,1.95,6.0,385.0,496.57,409.29
2017,3,5,15,0,42.0,225.0,1.9,6.0,248.0,274.62,226.57
2017,3,5,15,15,434.5,156.0,1.85,6.0,363.5,559.96,468.3
2017,3,5,15,30,827.0,87.0,1.8,6.0,479.0,782.26,639.36
2017,3,5,15,45,794.0,84.0,1.75,6.0,429.5,727.02,596.98
2017,3,5,16,0,761.0,81.0,1.7,6.0,380.0,671.11,556.33
2017,3,5,16,15,719.0,76.0,1.6,5.5,328.5,610.85,511.51
2017,3,5,16,30,677.0,71.0,1.5,5.0,277.0,547.6,461.38
2017,3,5,16,45,616.0,64.0,1.4,4.5,225.0,472.0,399.23
2017,3,5,17,0,555.0,57.0,1.3,4.0,173.0,400.24,337.62
2017,3,5,17,15,449.0,47.0,1.25,3.5,124.0,306.74,255.69
2017,3,5,17,30,343.0,37.0,1.2,3.0,75.0,223.02,178.48
2017,3,5,17,45,171.5,18.5,1.2,3.0,37.5,107.21,44.53
2017,3,5,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,45,109.5,16.5,0.9,3.5,26.0,15.73,0.0
2017,3,6,7,0,219.0,33.0,0.9,4.0,52.0,25.98,15.98
2017,3,6,7,15,336.0,45.5,0.9,4.0,97.0,36.47,27.4
2017,3,6,7,30,453.0,58.0,0.9,4.0,142.0,45.05,35.88
2017,3,6,7,45,525.0,66.0,0.9,4.5,192.5,65.02,41.59
2017,3,6,8,0,597.0,74.0,0.9,5.0,243.0,113.62,69.0
2017,3,6,8,15,644.5,80.0,0.9,5.0,294.0,165.47,109.03
2017,3,6,8,30,692.0,86.0,0.9,5.0,345.0,222.73,158.44
2017,3,6,8,45,721.0,92.0,0.9,5.5,393.0,280.06,209.99
2017,3,6,9,0,750.0,98.0,0.9,6.0,441.0,339.98,263.36
2017,3,6,9,15,567.0,154.0,0.9,6.0,428.0,364.74,290.63
2017,3,6,9,30,384.0,210.0,0.9,6.0,415.0,367.86,297.17
2017,3,6,9,45,219.0,233.5,0.9,6.5,352.5,329.23,267.5
2017,3,6,10,0,54.0,257.0,0.9,7.0,290.0,271.79,220.51
2017,3,6,10,15,73.5,280.5,0.9,7.0,327.0,310.43,251.68
2017,3,6,10,30,93.0,304.0,0.9,7.0,364.0,351.21,283.61
2017,3,6,10,45,86.0,313.0,0.9,7.5,370.5,361.48,290.47
2017,3,6,11,0,79.0,322.0,0.9,8.0,377.0,371.01,296.87
2017,3,6,11,15,39.5,237.0,0.9,8.0,265.0,260.4,209.45
2017,3,6,11,30,0.0,152.0,0.9,8.0,153.0,142.85,113.87
2017,3,6,11,45,29.5,243.5,0.9,8.5,266.0,263.58,212.41
2017,3,6,12,0,59.0,335.0,0.9,9.0,379.0,385.83,306.94
2017,3,6,12,15,88.0,348.5,0.9,9.0,414.0,429.04,339.71
2017,3,6,12,30,117.0,362.0,0.9,9.0,449.0,473.53,373.71
2017,3,6,12,45,79.0,336.5,0.95,9.5,395.0,415.38,328.3
2017,3,6,13,0,41.0,311.0,1.0,10.0,341.0,355.64,281.76
2017,3,6,13,15,41.5,304.5,1.0,10.0,334.5,351.26,279.09
2017,3,6,13,30,42.0,298.0,1.0,10.0,328.0,346.7,275.93
2017,3,6,13,45,149.0,304.5,1.05,10.0,404.5,468.89,373.65
2017,3,6,14,0,256.0,311.0,1.1,10.0,481.0,590.61,466.85
2017,3,6,14,15,578.0,198.5,1.1,10.0,559.0,768.74,604.41
2017,3,6,14,30,900.0,86.0,1.1,10.0,637.0,914.38,705.43
2017,3,6,14,45,614.0,159.0,1.1,10.0,525.0,745.92,587.23
2017,3,6,15,0,328.0,232.0,1.1,10.0,413.0,554.37,443.71
2017,3,6,15,15,309.0,215.5,1.05,9.5,375.5,513.04,415.61
2017,3,6,15,30,290.0,199.0,1.0,9.0,338.0,471.48,385.26
2017,3,6,15,45,197.5,183.5,1.0,9.0,274.0,362.3,299.11
2017,3,6,16,0,105.0,168.0,1.0,9.0,210.0,271.93,225.43
2017,3,6,16,15,413.0,113.5,0.95,8.5,245.0,440.1,368.46
2017,3,6,16,30,721.0,59.0,0.9,8.0,280.0,558.85,463.6
2017,3,6,16,45,668.5,53.0,0.9,7.5,228.5,487.41,404.95
2017,3,6,17,0,616.0,47.0,0.9,7.0,177.0,418.87,347.81
2017,3,6,17,15,522.0,39.5,1.0,6.5,128.5,335.53,276.0
2017,3,6,17,30,428.0,32.0,1.1,6.0,80.0,257.07,204.13
2017,3,6,17,45,214.0,16.0,1.2,5.5,40.0,121.82,59.76
2017,3,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,7,6,45,174.0,14.0,0.7,4.5,29.5,13.34,0.0
2017,3,7,7,0,348.0,28.0,0.6,5.0,59.0,22.32,13.3
2017,3,7,7,15,455.0,37.0,0.55,5.5,106.0,28.33,20.02
2017,3,7,7,30,562.0,46.0,0.5,6.0,153.0,34.11,25.7
2017,3,7,7,45,620.0,52.5,0.45,6.5,204.0,57.81,32.06
2017,3,7,8,0,678.0,59.0,0.4,7.0,255.0,112.76,63.95
2017,3,7,8,15,719.0,64.0,0.4,7.5,306.0,167.4,106.07
2017,3,7,8,30,760.0,69.0,0.4,8.0,357.0,226.57,156.76
2017,3,7,8,45,732.5,82.0,0.4,8.5,389.0,278.59,205.26
2017,3,7,9,0,705.0,95.0,0.4,9.0,421.0,324.51,247.74
2017,3,7,9,15,781.0,88.0,0.4,9.5,481.0,391.88,303.86
2017,3,7,9,30,857.0,81.0,0.4,10.0,541.0,464.04,362.19
2017,3,7,9,45,876.0,81.5,0.4,10.5,580.5,521.78,408.15
2017,3,7,10,0,895.0,82.0,0.4,11.0,620.0,578.56,451.78
2017,3,7,10,15,741.0,144.5,0.4,11.0,605.5,594.07,462.9
2017,3,7,10,30,587.0,207.0,0.4,11.0,591.0,590.27,459.08
2017,3,7,10,45,760.0,146.5,0.45,11.5,663.0,680.83,527.17
2017,3,7,11,0,933.0,86.0,0.5,12.0,735.0,773.16,591.54
2017,3,7,11,15,937.0,86.5,0.45,12.0,752.5,811.99,615.02
2017,3,7,11,30,941.0,87.0,0.4,12.0,770.0,847.93,637.04
2017,3,7,11,45,944.5,86.5,0.4,12.5,779.0,879.32,655.64
2017,3,7,12,0,948.0,86.0,0.4,13.0,788.0,907.45,672.04
2017,3,7,12,15,948.0,86.5,0.4,13.0,789.5,930.21,686.19
2017,3,7,12,30,948.0,87.0,0.4,13.0,791.0,949.32,698.13
2017,3,7,12,45,585.0,222.5,0.45,13.0,655.5,792.84,594.83
2017,3,7,13,0,222.0,358.0,0.5,13.0,520.0,586.45,445.73
2017,3,7,13,15,379.5,303.0,0.5,13.0,573.5,688.76,525.19
2017,3,7,13,30,537.0,248.0,0.5,13.0,627.0,791.11,598.49
2017,3,7,13,45,546.0,235.5,0.55,13.0,610.0,787.1,596.25
2017,3,7,14,0,555.0,223.0,0.6,13.0,593.0,780.38,593.85
2017,3,7,14,15,701.5,163.5,0.6,12.5,609.5,849.24,644.62
2017,3,7,14,30,848.0,104.0,0.6,12.0,626.0,898.88,679.21
2017,3,7,14,45,841.5,98.0,0.65,12.0,590.5,872.02,662.91
2017,3,7,15,0,835.0,92.0,0.7,12.0,555.0,841.99,645.51
2017,3,7,15,15,658.0,127.5,0.7,11.5,474.5,720.62,564.19
2017,3,7,15,30,481.0,163.0,0.7,11.0,394.0,595.53,475.04
2017,3,7,15,45,612.0,120.5,0.75,11.0,384.5,637.03,511.4
2017,3,7,16,0,743.0,78.0,0.8,11.0,375.0,657.24,528.2
2017,3,7,16,15,703.0,73.5,0.8,10.5,325.0,598.95,486.68
2017,3,7,16,30,663.0,69.0,0.8,10.0,275.0,538.11,441.0
2017,3,7,16,45,602.5,62.5,0.8,9.5,224.0,463.81,382.61
2017,3,7,17,0,542.0,56.0,0.8,9.0,173.0,393.41,324.59
2017,3,7,17,15,446.0,46.5,0.85,8.5,125.0,305.91,250.22
2017,3,7,17,30,350.0,37.0,0.9,8.0,77.0,227.3,179.84
2017,3,7,17,45,175.0,18.5,0.95,7.5,38.5,110.59,59.93
2017,3,7,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,45,159.5,15.5,1.15,5.5,31.0,12.32,0.0
2017,3,8,7,0,319.0,31.0,1.2,6.0,62.0,24.92,15.71
2017,3,8,7,15,425.5,41.0,1.15,6.5,109.0,31.68,22.96
2017,3,8,7,30,532.0,51.0,1.1,7.0,156.0,38.16,29.26
2017,3,8,7,45,592.0,58.5,1.1,7.5,206.5,63.91,36.77
2017,3,8,8,0,652.0,66.0,1.1,8.0,257.0,115.55,66.94
2017,3,8,8,15,694.5,71.0,1.1,8.5,308.0,169.39,108.91
2017,3,8,8,30,737.0,76.0,1.1,9.0,359.0,230.45,161.47
2017,3,8,8,45,766.5,80.0,1.1,10.0,407.5,288.5,213.02
2017,3,8,9,0,796.0,84.0,1.1,11.0,456.0,349.09,266.06
2017,3,8,9,15,817.0,87.0,1.05,11.5,500.0,407.58,316.5
2017,3,8,9,30,838.0,90.0,1.0,12.0,544.0,466.99,365.8
2017,3,8,9,45,864.0,88.0,0.95,12.5,585.0,524.58,411.86
2017,3,8,10,0,890.0,86.0,0.9,13.0,626.0,582.59,456.42
2017,3,8,10,15,900.5,87.5,0.9,13.0,658.0,634.73,496.3
2017,3,8,10,30,911.0,89.0,0.9,13.0,690.0,685.43,533.98
2017,3,8,10,45,919.0,90.0,0.9,13.5,715.5,732.2,566.39
2017,3,8,11,0,927.0,91.0,0.9,14.0,741.0,776.82,595.0
2017,3,8,11,15,931.5,91.5,0.9,14.0,758.0,815.85,620.51
2017,3,8,11,30,936.0,92.0,0.9,14.0,775.0,852.04,643.95
2017,3,8,11,45,938.5,92.0,0.9,14.5,784.5,883.03,662.56
2017,3,8,12,0,941.0,92.0,0.9,15.0,794.0,910.72,678.94
2017,3,8,12,15,941.5,92.0,0.9,15.0,795.0,933.23,693.17
2017,3,8,12,30,942.0,92.0,0.9,15.0,796.0,952.12,705.18
2017,3,8,12,45,944.5,89.5,0.95,15.0,789.5,966.35,715.29
2017,3,8,13,0,947.0,87.0,1.0,15.0,783.0,976.8,723.17
2017,3,8,13,15,943.5,86.5,1.0,15.0,767.5,980.12,725.68
2017,3,8,13,30,940.0,86.0,1.0,15.0,752.0,979.56,725.94
2017,3,8,13,45,934.5,84.5,1.0,15.5,729.0,972.12,720.62
2017,3,8,14,0,929.0,83.0,1.0,16.0,706.0,960.88,713.1
2017,3,8,14,15,920.0,81.5,0.95,15.5,675.5,942.74,702.96
2017,3,8,14,30,911.0,80.0,0.9,15.0,645.0,921.1,690.66
2017,3,8,14,45,898.5,78.0,0.9,15.0,607.5,892.44,673.43
2017,3,8,15,0,886.0,76.0,0.9,15.0,570.0,860.77,654.18
2017,3,8,15,15,868.5,73.5,0.85,14.5,527.0,821.55,629.99
2017,3,8,15,30,851.0,71.0,0.8,14.0,484.0,780.08,603.99
2017,3,8,15,45,825.0,68.5,0.8,14.0,436.0,736.54,575.77
2017,3,8,16,0,799.0,66.0,0.8,14.0,388.0,685.2,541.32
2017,3,8,16,15,762.5,62.0,0.75,13.5,337.5,623.94,499.03
2017,3,8,16,30,726.0,58.0,0.7,13.0,287.0,563.22,454.81
2017,3,8,16,45,669.5,53.0,0.7,12.5,234.5,490.07,398.49
2017,3,8,17,0,613.0,48.0,0.7,12.0,182.0,420.17,341.91
2017,3,8,17,15,521.5,40.5,0.75,11.5,133.0,337.72,272.62
2017,3,8,17,30,430.0,33.0,0.8,11.0,84.0,260.0,203.7
2017,3,8,17,45,215.0,16.5,0.85,10.5,42.0,124.72,72.82
2017,3,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,6,45,193.0,14.5,0.7,8.5,34.0,11.26,0.0
2017,3,9,7,0,386.0,29.0,0.6,9.0,68.0,22.82,13.98
2017,3,9,7,15,487.5,37.5,0.55,9.5,116.0,28.37,19.81
2017,3,9,7,30,589.0,46.0,0.5,10.0,164.0,33.71,24.96
2017,3,9,7,45,648.0,51.5,0.5,10.5,216.0,65.0,34.96
2017,3,9,8,0,707.0,57.0,0.5,11.0,268.0,118.08,65.59
2017,3,9,8,15,746.0,61.5,0.45,11.5,319.5,174.01,108.96
2017,3,9,8,30,785.0,66.0,0.4,12.0,371.0,234.17,160.16
2017,3,9,8,45,811.0,69.5,0.35,13.0,419.5,293.64,211.93
2017,3,9,9,0,837.0,73.0,0.3,14.0,468.0,355.14,264.29
2017,3,9,9,15,856.0,75.5,0.3,14.5,512.5,416.12,315.34
2017,3,9,9,30,875.0,78.0,0.3,15.0,557.0,475.69,363.45
2017,3,9,9,45,889.5,79.5,0.35,15.5,595.5,532.25,407.99
2017,3,9,10,0,904.0,81.0,0.4,16.0,634.0,588.26,450.55
2017,3,9,10,15,913.5,82.5,0.4,16.5,666.0,640.42,488.29
2017,3,9,10,30,923.0,84.0,0.4,17.0,698.0,691.01,523.6
2017,3,9,10,45,928.5,86.0,0.45,17.5,723.0,737.52,555.0
2017,3,9,11,0,934.0,88.0,0.5,18.0,748.0,781.67,583.05
2017,3,9,11,15,938.5,88.5,0.5,18.0,765.0,820.89,607.8
2017,3,9,11,30,943.0,89.0,0.5,18.0,782.0,857.26,630.51
2017,3,9,11,45,943.0,90.5,0.55,18.5,790.5,887.9,649.19
2017,3,9,12,0,943.0,92.0,0.6,19.0,799.0,915.12,665.7
2017,3,9,12,15,943.0,92.0,0.65,19.0,799.5,937.19,680.25
2017,3,9,12,30,943.0,92.0,0.7,19.0,800.0,955.61,692.67
2017,3,9,12,45,684.0,201.5,0.75,19.0,712.5,864.6,635.11
2017,3,9,13,0,425.0,311.0,0.8,19.0,625.0,747.06,553.28
2017,3,9,13,15,675.5,201.5,0.8,18.5,689.0,873.26,646.6
2017,3,9,13,30,926.0,92.0,0.8,18.0,753.0,975.74,712.85
2017,3,9,13,45,917.0,92.0,0.85,18.0,729.0,966.8,707.42
2017,3,9,14,0,908.0,92.0,0.9,18.0,705.0,954.18,701.44
2017,3,9,14,15,754.0,140.0,0.9,17.5,633.5,873.55,651.36
2017,3,9,14,30,600.0,188.0,0.9,17.0,562.0,778.86,590.76
2017,3,9,14,45,602.5,173.5,0.9,17.0,530.5,755.46,577.43
2017,3,9,15,0,605.0,159.0,0.9,17.0,499.0,729.21,560.99
2017,3,9,15,15,565.0,157.0,0.9,16.5,455.5,673.15,523.65
2017,3,9,15,30,525.0,155.0,0.9,16.0,412.0,623.15,489.8
2017,3,9,15,45,542.0,134.0,0.9,16.0,376.5,595.19,471.66
2017,3,9,16,0,559.0,113.0,0.9,16.0,341.0,569.26,454.09
2017,3,9,16,15,522.0,105.0,0.85,15.0,296.5,507.27,409.2
2017,3,9,16,30,485.0,97.0,0.8,14.0,252.0,452.27,368.12
2017,3,9,16,45,443.0,84.0,0.75,13.5,206.0,389.89,318.91
2017,3,9,17,0,401.0,71.0,0.7,13.0,160.0,330.33,269.94
2017,3,9,17,15,336.5,56.0,0.7,12.5,117.0,259.96,210.34
2017,3,9,17,30,272.0,41.0,0.7,12.0,74.0,195.82,153.57
2017,3,9,17,45,136.0,25.5,0.7,11.5,42.0,104.16,63.87
2017,3,9,18,0,0.0,10.0,0.7,11.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,0.7,10.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,13.0,18.0,0.75,7.5,19.5,16.45,0.37
2017,3,10,7,0,26.0,36.0,0.7,8.0,39.0,31.79,22.0
2017,3,10,7,15,44.0,58.0,0.7,8.5,65.5,49.71,39.03
2017,3,10,7,30,62.0,80.0,0.7,9.0,92.0,67.22,55.26
2017,3,10,7,45,73.0,102.5,0.75,9.5,121.0,89.42,69.91
2017,3,10,8,0,84.0,125.0,0.8,10.0,150.0,115.97,90.61
2017,3,10,8,15,94.0,145.5,0.75,10.0,179.0,142.5,112.15
2017,3,10,8,30,104.0,166.0,0.7,10.0,208.0,169.25,134.19
2017,3,10,8,45,148.5,188.0,0.65,10.5,255.0,210.13,166.52
2017,3,10,9,0,193.0,210.0,0.6,11.0,302.0,256.44,203.18
2017,3,10,9,15,314.0,209.0,0.55,11.0,375.5,318.98,252.02
2017,3,10,9,30,435.0,208.0,0.5,11.0,449.0,395.75,311.87
2017,3,10,9,45,379.5,239.0,0.5,11.5,459.5,420.72,331.08
2017,3,10,10,0,324.0,270.0,0.5,12.0,470.0,441.56,346.38
2017,3,10,10,15,341.0,281.5,0.5,12.0,501.5,482.31,377.18
2017,3,10,10,30,358.0,293.0,0.5,12.0,533.0,523.93,407.83
2017,3,10,10,45,448.5,272.0,0.55,12.5,583.5,591.09,457.54
2017,3,10,11,0,539.0,251.0,0.6,13.0,634.0,659.39,506.94
2017,3,10,11,15,730.0,181.0,0.6,13.5,713.0,763.75,581.79
2017,3,10,11,30,921.0,111.0,0.6,14.0,792.0,865.32,647.9
2017,3,10,11,45,783.5,173.5,0.65,14.5,757.5,852.96,637.53
2017,3,10,12,0,646.0,236.0,0.7,15.0,723.0,821.84,614.88
2017,3,10,12,15,789.0,172.0,0.7,15.0,768.0,899.81,668.47
2017,3,10,12,30,932.0,108.0,0.7,15.0,813.0,965.73,710.0
2017,3,10,12,45,670.5,214.5,0.75,15.5,719.0,867.6,645.12
2017,3,10,13,0,409.0,321.0,0.8,16.0,625.0,732.85,549.37
2017,3,10,13,15,650.5,219.5,0.8,16.0,691.5,870.5,650.69
2017,3,10,13,30,892.0,118.0,0.8,16.0,758.0,983.68,723.14
2017,3,10,13,45,737.0,169.0,0.8,16.5,686.5,901.26,667.61
2017,3,10,14,0,582.0,220.0,0.8,17.0,615.0,805.62,603.9
2017,3,10,14,15,595.0,203.5,0.75,17.0,592.0,794.88,598.75
2017,3,10,14,30,608.0,187.0,0.7,17.0,569.0,786.32,593.82
2017,3,10,14,45,726.0,142.5,0.7,17.0,572.0,831.57,625.95
2017,3,10,15,0,844.0,98.0,0.7,17.0,575.0,861.96,647.11
2017,3,10,15,15,823.5,95.0,0.65,17.0,531.0,820.33,619.58
2017,3,10,15,30,803.0,92.0,0.6,17.0,487.0,776.66,591.44
2017,3,10,15,45,777.0,87.5,0.6,17.0,439.0,725.23,558.32
2017,3,10,16,0,751.0,83.0,0.6,17.0,391.0,672.77,523.75
2017,3,10,16,15,711.5,78.0,0.6,16.0,340.0,613.78,485.21
2017,3,10,16,30,672.0,73.0,0.6,15.0,289.0,551.85,441.25
2017,3,10,16,45,623.0,65.0,0.65,14.5,237.5,481.86,388.6
2017,3,10,17,0,574.0,57.0,0.7,14.0,186.0,414.73,335.3
2017,3,10,17,15,482.0,47.5,0.7,13.0,136.5,327.14,263.2
2017,3,10,17,30,390.0,38.0,0.7,12.0,87.0,248.05,194.74
2017,3,10,17,45,242.5,24.5,0.75,11.5,50.0,148.37,96.57
2017,3,10,18,0,95.0,11.0,0.8,11.0,13.0,43.93,0.0
2017,3,10,18,15,47.5,5.5,0.75,10.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,45,217.5,15.0,0.5,10.5,39.0,11.45,0.27
2017,3,11,7,0,435.0,30.0,0.4,11.0,78.0,23.34,14.63
2017,3,11,7,15,529.0,38.0,0.3,11.0,128.0,31.05,22.19
2017,3,11,7,30,623.0,46.0,0.2,11.0,178.0,36.45,27.41
2017,3,11,7,45,676.5,52.0,0.15,11.5,230.5,70.83,37.07
2017,3,11,8,0,730.0,58.0,0.1,12.0,283.0,125.96,70.25
2017,3,11,8,15,766.5,62.0,0.2,12.5,334.5,182.72,114.71
2017,3,11,8,30,803.0,66.0,0.3,13.0,386.0,243.35,166.57
2017,3,11,8,45,827.5,69.0,0.4,13.5,434.5,303.17,219.32
2017,3,11,9,0,852.0,72.0,0.5,14.0,483.0,366.81,274.48
2017,3,11,9,15,870.5,74.5,0.55,14.5,527.5,426.58,325.08
2017,3,11,9,30,889.0,77.0,0.6,15.0,572.0,486.79,374.27
2017,3,11,9,45,898.5,80.5,0.65,15.5,610.0,543.52,419.13
2017,3,11,10,0,908.0,84.0,0.7,16.0,648.0,599.21,461.59
2017,3,11,10,15,917.5,85.5,0.7,16.0,680.5,651.61,500.66
2017,3,11,10,30,927.0,87.0,0.7,16.0,713.0,702.42,537.42
2017,3,11,10,45,929.0,90.5,0.75,16.5,736.5,748.18,568.36
2017,3,11,11,0,931.0,94.0,0.8,17.0,760.0,791.29,596.02
2017,3,11,11,15,935.0,94.5,0.8,17.0,777.0,830.04,620.82
2017,3,11,11,30,939.0,95.0,0.8,17.0,794.0,865.88,643.54
2017,3,11,11,45,936.0,98.0,0.8,17.5,801.5,895.44,660.8
2017,3,11,12,0,933.0,101.0,0.8,18.0,809.0,921.45,675.74
2017,3,11,12,15,933.0,101.0,0.8,17.5,809.5,943.29,690.57
2017,3,11,12,30,933.0,101.0,0.8,17.0,810.0,961.51,703.26
2017,3,11,12,45,931.0,100.5,0.8,17.0,802.5,973.66,710.93
2017,3,11,13,0,929.0,100.0,0.8,17.0,795.0,982.01,716.41
2017,3,11,13,15,735.0,178.0,0.8,16.5,720.5,906.84,669.7
2017,3,11,13,30,541.0,256.0,0.8,16.0,646.0,808.47,604.69
2017,3,11,13,45,407.5,288.0,0.8,16.0,576.5,706.64,534.41
2017,3,11,14,0,274.0,320.0,0.8,16.0,507.0,619.08,471.42
2017,3,11,14,15,246.0,308.5,0.85,16.0,471.0,566.06,435.61
2017,3,11,14,30,218.0,297.0,0.9,16.0,435.0,526.82,408.36
2017,3,11,14,45,436.0,222.0,0.95,16.0,477.0,659.72,511.83
2017,3,11,15,0,654.0,147.0,1.0,16.0,519.0,760.65,587.24
2017,3,11,15,15,746.5,113.5,1.0,15.5,507.5,783.28,604.39
2017,3,11,15,30,839.0,80.0,1.0,15.0,496.0,792.88,613.64
2017,3,11,15,45,817.0,76.0,1.0,14.5,448.5,743.91,582.03
2017,3,11,16,0,795.0,72.0,1.0,14.0,401.0,693.59,549.35
2017,3,11,16,15,760.0,67.5,0.95,13.5,350.0,632.51,507.17
2017,3,11,16,30,725.0,63.0,0.9,13.0,299.0,571.84,463.04
2017,3,11,16,45,674.5,57.0,0.85,12.5,246.5,500.71,407.99
2017,3,11,17,0,624.0,51.0,0.8,12.0,194.0,436.23,355.46
2017,3,11,17,15,537.0,43.5,0.85,11.5,144.0,351.13,284.48
2017,3,11,17,30,450.0,36.0,0.9,11.0,94.0,273.97,216.62
2017,3,11,17,45,294.0,24.0,0.95,10.5,55.0,170.13,115.48
2017,3,11,18,0,138.0,12.0,1.0,10.0,16.0,60.16,0.0
2017,3,11,18,15,69.0,6.0,1.0,9.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,12,6,45,217.5,17.0,0.75,8.0,42.0,13.08,2.58
2017,3,12,7,0,435.0,34.0,0.7,9.0,84.0,26.8,17.9
2017,3,12,7,15,532.0,42.0,0.65,9.5,135.0,31.72,22.94
2017,3,12,7,30,629.0,50.0,0.6,10.0,186.0,39.96,30.68
2017,3,12,7,45,685.5,55.5,0.6,10.5,240.0,76.62,40.93
2017,3,12,8,0,742.0,61.0,0.6,11.0,294.0,132.37,75.33
2017,3,12,8,15,780.0,65.5,0.55,11.5,347.0,190.72,121.66
2017,3,12,8,30,818.0,70.0,0.5,12.0,400.0,253.14,175.21
2017,3,12,8,45,843.5,73.0,0.5,13.0,450.0,314.27,228.6
2017,3,12,9,0,869.0,76.0,0.5,14.0,500.0,377.3,282.4
2017,3,12,9,15,888.0,79.0,0.55,14.5,545.5,440.79,335.65
2017,3,12,9,30,907.0,82.0,0.6,15.0,591.0,502.79,385.92
2017,3,12,9,45,911.0,87.5,0.7,15.5,628.5,559.64,431.06
2017,3,12,10,0,915.0,93.0,0.8,16.0,666.0,614.88,473.48
2017,3,12,10,15,925.0,95.0,0.8,16.5,699.0,668.53,512.38
2017,3,12,10,30,935.0,97.0,0.8,17.0,732.0,720.61,548.82
2017,3,12,10,45,942.0,98.0,0.8,17.5,757.5,767.76,579.89
2017,3,12,11,0,949.0,99.0,0.8,18.0,783.0,812.58,607.62
2017,3,12,11,15,953.0,99.5,0.8,18.0,800.0,852.01,632.56
2017,3,12,11,30,957.0,100.0,0.8,18.0,817.0,888.47,655.4
2017,3,12,11,45,959.0,100.5,0.8,18.5,825.5,920.1,673.75
2017,3,12,12,0,961.0,101.0,0.8,19.0,834.0,948.34,689.84
2017,3,12,12,15,960.5,101.0,0.8,19.0,834.0,970.29,703.25
2017,3,12,12,30,960.0,101.0,0.8,19.0,834.0,988.49,714.45
2017,3,12,12,45,968.0,95.0,0.85,19.0,828.5,1004.1,725.23
2017,3,12,13,0,976.0,89.0,0.9,19.0,823.0,1015.85,733.78
2017,3,12,13,15,971.5,88.5,0.9,18.5,806.5,1018.13,736.94
2017,3,12,13,30,967.0,88.0,0.9,18.0,790.0,1016.4,737.88
2017,3,12,13,45,960.5,87.0,0.95,18.0,765.5,1008.24,734.65
2017,3,12,14,0,954.0,86.0,1.0,18.0,741.0,996.19,729.14
2017,3,12,14,15,944.5,84.5,1.0,17.5,709.0,976.99,719.56
2017,3,12,14,30,935.0,83.0,1.0,17.0,677.0,954.21,707.77
2017,3,12,14,45,922.0,81.0,1.0,17.0,638.5,924.3,690.03
2017,3,12,15,0,909.0,79.0,1.0,17.0,600.0,891.32,670.25
2017,3,12,15,15,891.5,76.5,1.0,16.5,556.0,851.1,646.67
2017,3,12,15,30,874.0,74.0,1.0,16.0,512.0,808.56,621.15
2017,3,12,15,45,850.0,71.0,1.0,16.0,463.0,764.77,593.12
2017,3,12,16,0,826.0,68.0,1.0,16.0,414.0,712.92,558.77
2017,3,12,16,15,792.0,64.5,0.95,15.0,362.0,652.47,518.68
2017,3,12,16,30,758.0,61.0,0.9,14.0,310.0,592.27,476.65
2017,3,12,16,45,707.0,55.5,0.85,13.5,256.5,519.86,421.14
2017,3,12,17,0,656.0,50.0,0.8,13.0,203.0,450.16,365.15
2017,3,12,17,15,570.5,43.0,0.8,12.0,151.5,364.14,294.28
2017,3,12,17,30,485.0,36.0,0.8,11.0,100.0,290.6,229.78
2017,3,12,17,45,325.5,24.5,0.8,10.5,59.0,184.88,128.83
2017,3,12,18,0,166.0,13.0,0.8,10.0,18.0,71.16,0.0
2017,3,12,18,15,83.0,6.5,0.75,9.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,228.5,16.5,0.9,9.0,44.0,12.51,3.12
2017,3,13,7,0,457.0,33.0,0.8,10.0,88.0,25.65,16.91
2017,3,13,7,15,548.0,41.0,0.75,10.5,139.0,30.64,21.92
2017,3,13,7,30,639.0,49.0,0.7,11.0,190.0,38.79,29.5
2017,3,13,7,45,692.5,54.5,0.65,11.5,243.5,78.28,41.03
2017,3,13,8,0,746.0,60.0,0.6,12.0,297.0,134.33,76.28
2017,3,13,8,15,781.5,63.5,0.55,12.5,349.5,191.7,122.09
2017,3,13,8,30,817.0,67.0,0.5,13.0,402.0,252.81,174.64
2017,3,13,8,45,841.5,70.5,0.5,14.0,451.0,314.09,228.03
2017,3,13,9,0,866.0,74.0,0.5,15.0,500.0,379.2,283.18
2017,3,13,9,15,883.5,76.0,0.5,15.5,544.5,439.0,333.08
2017,3,13,9,30,901.0,78.0,0.5,16.0,589.0,499.08,381.29
2017,3,13,9,45,922.5,76.5,0.55,17.0,630.0,557.81,426.33
2017,3,13,10,0,944.0,75.0,0.6,18.0,671.0,616.54,469.59
2017,3,13,10,15,952.5,76.5,0.6,18.0,703.0,669.94,508.67
2017,3,13,10,30,961.0,78.0,0.6,18.0,735.0,721.56,545.33
2017,3,13,10,45,966.0,79.0,0.6,18.5,760.0,768.16,574.77
2017,3,13,11,0,971.0,80.0,0.6,19.0,785.0,812.2,601.62
2017,3,13,11,15,975.0,81.0,0.6,19.5,802.0,852.69,625.75
2017,3,13,11,30,979.0,82.0,0.6,20.0,819.0,890.16,647.64
2017,3,13,11,45,980.0,82.5,0.6,20.5,827.5,921.34,665.33
2017,3,13,12,0,981.0,83.0,0.6,21.0,836.0,949.0,680.75
2017,3,13,12,15,981.0,83.0,0.55,21.0,836.5,971.57,693.2
2017,3,13,12,30,981.0,83.0,0.5,21.0,837.0,990.33,703.35
2017,3,13,12,45,980.0,82.0,0.5,21.5,829.5,1003.17,709.77
2017,3,13,13,0,979.0,81.0,0.5,22.0,822.0,1012.02,713.96
2017,3,13,13,15,975.5,80.5,0.45,22.0,805.5,1015.09,715.0
2017,3,13,13,30,972.0,80.0,0.4,22.0,789.0,1014.13,713.84
2017,3,13,13,45,964.5,79.5,0.4,22.0,764.5,1005.42,709.38
2017,3,13,14,0,957.0,79.0,0.4,22.0,740.0,992.83,702.81
2017,3,13,14,15,948.5,77.5,0.35,22.0,708.5,974.35,691.67
2017,3,13,14,30,940.0,76.0,0.3,22.0,677.0,952.24,678.52
2017,3,13,14,45,926.5,75.0,0.3,22.0,639.0,922.82,661.99
2017,3,13,15,0,913.0,74.0,0.3,22.0,601.0,890.36,643.56
2017,3,13,15,15,896.5,71.5,0.3,22.0,557.0,850.71,620.39
2017,3,13,15,30,880.0,69.0,0.3,22.0,513.0,808.67,595.44
2017,3,13,15,45,856.5,66.5,0.3,22.5,464.0,759.08,563.96
2017,3,13,16,0,833.0,64.0,0.3,23.0,415.0,714.33,535.28
2017,3,13,16,15,800.5,60.5,0.35,22.0,363.5,654.58,499.08
2017,3,13,16,30,768.0,57.0,0.4,21.0,312.0,594.99,461.03
2017,3,13,16,45,718.5,52.5,0.5,20.5,258.5,524.23,410.62
2017,3,13,17,0,669.0,48.0,0.6,20.0,205.0,456.05,359.02
2017,3,13,17,15,588.5,41.0,0.65,19.5,154.0,371.97,291.73
2017,3,13,17,30,508.0,34.0,0.7,19.0,103.0,294.75,226.37
2017,3,13,17,45,359.0,23.5,0.8,18.5,61.0,198.61,137.1
2017,3,13,18,0,210.0,13.0,0.9,18.0,19.0,86.91,0.0
2017,3,13,18,15,105.0,6.5,0.95,17.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,15,57.0,5.5,0.95,10.5,6.5,0.0,0.0
2017,3,14,6,30,114.0,11.0,0.8,11.0,13.0,10.48,0.0
2017,3,14,6,45,268.0,24.0,0.65,12.0,51.5,19.21,8.66
2017,3,14,7,0,422.0,37.0,0.5,13.0,90.0,29.06,19.75
2017,3,14,7,15,511.5,45.5,0.45,13.5,140.5,34.28,24.91
2017,3,14,7,30,601.0,54.0,0.4,14.0,191.0,39.31,29.63
2017,3,14,7,45,652.5,61.0,0.4,14.5,243.5,80.78,42.98
2017,3,14,8,0,704.0,68.0,0.4,15.0,296.0,135.97,78.28
2017,3,14,8,15,741.0,72.5,0.35,15.5,348.0,195.29,125.2
2017,3,14,8,30,778.0,77.0,0.3,16.0,400.0,255.39,175.84
2017,3,14,8,45,800.0,82.0,0.25,17.0,448.0,315.17,226.67
2017,3,14,9,0,822.0,87.0,0.2,18.0,496.0,376.54,277.37
2017,3,14,9,15,841.0,90.0,0.25,18.0,540.5,436.07,326.65
2017,3,14,9,30,860.0,93.0,0.3,18.0,585.0,496.22,374.87
2017,3,14,9,45,889.0,89.0,0.35,18.5,627.0,555.39,420.16
2017,3,14,10,0,918.0,85.0,0.4,19.0,669.0,614.52,463.93
2017,3,14,10,15,927.5,86.5,0.4,19.0,701.0,667.39,502.08
2017,3,14,10,30,937.0,88.0,0.4,19.0,733.0,718.64,537.98
2017,3,14,10,45,942.5,89.0,0.45,19.5,757.5,764.66,567.72
2017,3,14,11,0,948.0,90.0,0.5,20.0,782.0,808.22,594.88
2017,3,14,11,15,952.0,91.0,0.5,20.0,799.0,847.94,619.52
2017,3,14,11,30,956.0,92.0,0.5,20.0,816.0,884.71,642.08
2017,3,14,11,45,957.5,92.5,0.55,20.5,824.5,915.7,660.63
2017,3,14,12,0,959.0,93.0,0.6,21.0,833.0,943.26,677.05
2017,3,14,12,15,959.0,93.0,0.55,21.0,833.5,965.39,689.28
2017,3,14,12,30,959.0,93.0,0.5,21.0,834.0,983.81,699.25
2017,3,14,12,45,953.0,94.5,0.5,21.0,825.0,994.52,705.74
2017,3,14,13,0,947.0,96.0,0.5,21.0,816.0,1001.29,710.07
2017,3,14,13,15,943.0,95.5,0.45,21.0,800.0,1003.78,710.82
2017,3,14,13,30,939.0,95.0,0.4,21.0,784.0,1002.37,709.4
2017,3,14,13,45,933.5,93.0,0.4,21.0,760.0,993.97,705.09
2017,3,14,14,0,928.0,91.0,0.4,21.0,736.0,981.75,698.69
2017,3,14,14,15,918.5,89.5,0.4,21.0,704.5,962.68,688.22
2017,3,14,14,30,909.0,88.0,0.4,21.0,673.0,940.14,675.74
2017,3,14,14,45,897.0,86.0,0.4,21.0,635.0,911.45,659.45
2017,3,14,15,0,885.0,84.0,0.4,21.0,597.0,879.74,641.24
2017,3,14,15,15,867.5,81.5,0.4,21.0,553.5,839.99,617.7
2017,3,14,15,30,850.0,79.0,0.4,21.0,510.0,804.81,596.97
2017,3,14,15,45,826.0,75.5,0.4,21.0,461.5,754.22,565.51
2017,3,14,16,0,802.0,72.0,0.4,21.0,413.0,702.4,532.68
2017,3,14,16,15,767.5,68.0,0.5,20.0,361.5,641.68,495.9
2017,3,14,16,30,733.0,64.0,0.6,19.0,310.0,581.31,456.73
2017,3,14,16,45,681.0,58.5,0.7,18.5,257.0,509.12,404.27
2017,3,14,17,0,629.0,53.0,0.8,18.0,204.0,443.62,353.73
2017,3,14,17,15,546.5,45.5,0.8,17.0,153.0,360.08,286.28
2017,3,14,17,30,464.0,38.0,0.8,16.0,102.0,283.99,221.52
2017,3,14,17,45,315.0,26.0,0.85,15.0,61.0,183.88,130.91
2017,3,14,18,0,166.0,14.0,0.9,14.0,20.0,72.42,0.0
2017,3,14,18,15,83.0,7.0,0.9,13.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,6,15,53.0,6.0,0.9,8.5,7.5,0.0,0.0
2017,3,15,6,30,106.0,12.0,0.8,9.0,15.0,11.44,0.0
2017,3,15,6,45,252.0,26.0,0.75,9.5,53.5,20.87,10.8
2017,3,15,7,0,398.0,40.0,0.7,10.0,92.0,31.57,22.31
2017,3,15,7,15,486.5,49.0,0.65,10.5,142.0,37.08,27.78
2017,3,15,7,30,575.0,58.0,0.6,11.0,192.0,42.39,32.79
2017,3,15,7,45,632.0,64.0,0.6,11.5,244.5,84.32,46.4
2017,3,15,8,0,689.0,70.0,0.6,12.0,297.0,138.23,81.66
2017,3,15,8,15,649.5,87.0,0.55,12.5,328.5,191.08,127.43
2017,3,15,8,30,610.0,104.0,0.5,13.0,360.0,238.96,171.24
2017,3,15,8,45,572.5,130.0,0.5,13.5,393.0,290.55,217.38
2017,3,15,9,0,535.0,156.0,0.5,14.0,426.0,335.46,256.53
2017,3,15,9,15,534.5,172.0,0.45,14.0,461.0,383.53,296.18
2017,3,15,9,30,534.0,188.0,0.4,14.0,496.0,430.87,333.8
2017,3,15,9,45,332.5,246.0,0.4,14.5,442.0,408.09,316.87
2017,3,15,10,0,131.0,304.0,0.4,15.0,388.0,363.6,281.8
2017,3,15,10,15,522.0,200.0,0.4,15.0,558.5,526.48,408.13
2017,3,15,10,30,913.0,96.0,0.4,15.0,729.0,713.42,544.23
2017,3,15,10,45,918.0,97.5,0.4,15.5,753.0,758.62,571.28
2017,3,15,11,0,923.0,99.0,0.4,16.0,777.0,801.41,597.49
2017,3,15,11,15,926.5,100.0,0.4,16.0,793.5,839.88,621.63
2017,3,15,11,30,930.0,101.0,0.4,16.0,810.0,875.45,643.74
2017,3,15,11,45,714.0,200.0,0.4,16.5,748.0,831.96,613.33
2017,3,15,12,0,498.0,299.0,0.4,17.0,686.0,762.33,561.72
2017,3,15,12,15,507.0,296.5,0.45,17.0,690.5,782.73,577.48
2017,3,15,12,30,516.0,294.0,0.5,17.0,695.0,801.26,590.72
2017,3,15,12,45,506.0,293.5,0.55,17.0,683.5,802.19,592.06
2017,3,15,13,0,496.0,293.0,0.6,17.0,672.0,800.59,592.05
2017,3,15,13,15,476.5,294.0,0.6,17.0,652.0,789.17,584.56
2017,3,15,13,30,457.0,295.0,0.6,17.0,632.0,775.39,575.67
2017,3,15,13,45,523.0,261.0,0.65,17.0,635.5,802.55,597.56
2017,3,15,14,0,589.0,227.0,0.7,17.0,639.0,825.77,616.3
2017,3,15,14,15,491.5,248.5,0.65,16.5,582.0,754.78,567.19
2017,3,15,14,30,394.0,270.0,0.6,16.0,525.0,670.98,509.67
2017,3,15,14,45,611.5,186.0,0.55,16.0,555.5,783.83,594.11
2017,3,15,15,0,829.0,102.0,0.5,16.0,586.0,861.28,645.12
2017,3,15,15,15,572.0,157.0,0.5,15.5,479.5,690.12,529.74
2017,3,15,15,30,315.0,212.0,0.5,15.0,373.0,509.35,398.89
2017,3,15,15,45,231.0,198.5,0.5,14.5,310.5,419.19,333.55
2017,3,15,16,0,147.0,185.0,0.5,14.0,248.0,322.27,259.46
2017,3,15,16,15,136.0,163.5,0.5,13.5,216.0,285.65,232.28
