Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,16,30,125.0,142.0,0.5,13.0,184.0,249.45,204.14
2017,3,15,16,45,117.5,119.0,0.5,12.5,153.0,213.95,175.76
2017,3,15,17,0,110.0,96.0,0.5,12.0,122.0,178.59,146.5
2017,3,15,17,15,89.5,73.5,0.55,11.5,91.5,137.28,111.18
2017,3,15,17,30,69.0,51.0,0.6,11.0,61.0,97.2,76.06
2017,3,15,17,45,34.5,32.0,0.65,10.5,37.0,57.8,39.91
2017,3,15,18,0,0.0,13.0,0.7,10.0,13.0,12.39,0.0
2017,3,15,18,15,0.0,6.5,0.7,9.5,6.5,6.2,0.0
2017,3,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.5,0.85,7.5,6.5,0.0,0.0
2017,3,16,6,30,0.0,13.0,0.8,8.0,13.0,12.39,0.0
2017,3,16,6,45,86.0,31.0,0.8,9.0,42.5,25.45,15.09
2017,3,16,7,0,172.0,49.0,0.8,10.0,72.0,39.48,29.37
2017,3,16,7,15,214.5,68.5,0.8,10.5,110.5,54.11,43.04
2017,3,16,7,30,257.0,88.0,0.8,11.0,149.0,68.23,55.95
2017,3,16,7,45,280.5,108.0,0.8,11.5,189.5,103.58,73.85
2017,3,16,8,0,304.0,128.0,0.8,12.0,230.0,143.58,103.02
2017,3,16,8,15,329.5,143.5,0.75,12.0,270.0,183.39,135.03
2017,3,16,8,30,355.0,159.0,0.7,12.0,310.0,226.17,170.79
2017,3,16,8,45,382.0,175.0,0.7,12.5,354.0,272.71,209.49
2017,3,16,9,0,409.0,191.0,0.7,13.0,398.0,322.37,250.17
2017,3,16,9,15,489.5,184.0,0.7,13.5,453.5,377.1,293.62
2017,3,16,9,30,570.0,177.0,0.7,14.0,509.0,439.54,342.44
2017,3,16,9,45,499.5,218.5,0.7,14.5,523.0,474.41,368.93
2017,3,16,10,0,429.0,260.0,0.7,15.0,537.0,501.41,388.24
2017,3,16,10,15,526.5,237.0,0.7,15.0,593.5,566.12,437.12
2017,3,16,10,30,624.0,214.0,0.7,15.0,650.0,639.8,491.12
2017,3,16,10,45,610.5,230.0,0.75,15.5,668.5,675.86,515.39
2017,3,16,11,0,597.0,246.0,0.8,16.0,687.0,707.26,536.36
2017,3,16,11,15,726.0,194.5,0.8,16.0,742.5,786.54,593.29
2017,3,16,11,30,855.0,143.0,0.8,16.0,798.0,864.53,644.76
2017,3,16,11,45,855.5,145.0,0.85,16.5,806.5,894.36,662.58
2017,3,16,12,0,856.0,147.0,0.9,17.0,815.0,921.05,678.98
2017,3,16,12,15,856.5,147.0,0.9,16.5,816.0,942.38,693.6
2017,3,16,12,30,857.0,147.0,0.9,16.0,817.0,960.33,706.22
2017,3,16,12,45,865.0,141.5,0.95,16.0,812.0,975.89,717.15
2017,3,16,13,0,873.0,136.0,1.0,16.0,807.0,987.94,725.99
2017,3,16,13,15,869.0,135.0,1.0,16.0,791.5,989.92,727.6
2017,3,16,13,30,865.0,134.0,1.0,16.0,776.0,988.2,727.14
2017,3,16,13,45,856.0,133.5,1.0,16.0,752.0,978.61,721.83
2017,3,16,14,0,847.0,133.0,1.0,16.0,728.0,965.45,714.45
2017,3,16,14,15,836.0,131.0,1.0,15.5,697.0,945.32,704.0
2017,3,16,14,30,825.0,129.0,1.0,15.0,666.0,921.92,691.49
2017,3,16,14,45,692.5,156.5,1.05,15.0,589.5,825.41,629.19
2017,3,16,15,0,560.0,184.0,1.1,15.0,513.0,719.91,558.18
2017,3,16,15,15,564.5,167.0,1.05,14.5,478.0,690.51,540.65
2017,3,16,15,30,569.0,150.0,1.0,14.0,443.0,658.46,519.99
2017,3,16,15,45,393.0,166.0,1.0,14.0,359.5,520.8,416.6
2017,3,16,16,0,217.0,182.0,1.0,14.0,276.0,370.75,300.31
2017,3,16,16,15,197.5,163.5,0.95,13.5,241.0,329.02,269.15
2017,3,16,16,30,178.0,145.0,0.9,13.0,206.0,288.38,237.23
2017,3,16,16,45,167.5,122.0,0.9,12.5,171.5,248.64,205.44
2017,3,16,17,0,157.0,99.0,0.9,12.0,137.0,209.24,172.77
2017,3,16,17,15,129.5,76.5,0.95,11.0,103.0,162.0,132.54
2017,3,16,17,30,102.0,54.0,1.0,10.0,69.0,116.73,92.85
2017,3,16,17,45,51.0,34.5,1.05,9.5,42.0,68.24,48.76
2017,3,16,18,0,0.0,15.0,1.1,9.0,15.0,14.12,0.0
2017,3,16,18,15,0.0,7.5,1.1,8.5,7.5,7.15,0.0
2017,3,16,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,6,15,78.5,7.5,1.05,8.5,10.5,0.0,0.0
2017,3,17,6,30,157.0,15.0,0.9,9.0,21.0,14.3,0.0
2017,3,17,6,45,310.0,27.0,0.8,9.5,62.5,21.37,12.15
2017,3,17,7,0,463.0,39.0,0.7,10.0,104.0,30.15,21.21
2017,3,17,7,15,546.5,46.5,0.65,10.5,155.5,34.46,25.51
2017,3,17,7,30,630.0,54.0,0.6,11.0,207.0,38.64,29.45
2017,3,17,7,45,684.5,59.0,0.55,11.5,260.5,90.95,48.81
2017,3,17,8,0,739.0,64.0,0.5,12.0,314.0,146.9,86.39
2017,3,17,8,15,773.5,68.0,0.4,12.5,366.5,204.59,133.43
2017,3,17,8,30,808.0,72.0,0.3,13.0,419.0,265.9,186.05
2017,3,17,8,45,832.0,75.0,0.25,13.5,468.0,326.34,238.47
2017,3,17,9,0,856.0,78.0,0.2,14.0,517.0,388.51,290.91
2017,3,17,9,15,873.5,80.5,0.15,14.5,561.5,450.46,341.3
2017,3,17,9,30,891.0,83.0,0.1,15.0,606.0,510.63,388.27
2017,3,17,9,45,904.5,84.5,0.1,16.0,645.0,567.72,430.68
2017,3,17,10,0,918.0,86.0,0.1,17.0,684.0,624.08,470.7
2017,3,17,10,15,927.0,87.5,0.1,17.5,716.0,676.61,507.31
2017,3,17,10,30,936.0,89.0,0.1,18.0,748.0,727.45,541.52
2017,3,17,10,45,941.5,90.5,0.15,18.5,772.5,773.84,570.55
2017,3,17,11,0,947.0,92.0,0.2,19.0,797.0,817.77,597.49
2017,3,17,11,15,951.0,93.0,0.2,19.0,813.5,857.34,621.7
2017,3,17,11,30,955.0,94.0,0.2,19.0,830.0,893.95,643.86
2017,3,17,11,45,956.0,94.5,0.25,19.5,838.5,924.32,661.7
2017,3,17,12,0,957.0,95.0,0.3,20.0,847.0,951.24,677.49
2017,3,17,12,15,956.5,95.0,0.3,20.0,846.5,972.7,690.2
2017,3,17,12,30,956.0,95.0,0.3,20.0,846.0,990.42,700.77
2017,3,17,12,45,952.5,95.0,0.35,20.0,837.0,1001.53,708.6
2017,3,17,13,0,949.0,95.0,0.4,20.0,828.0,1008.72,714.33
2017,3,17,13,15,944.0,94.5,0.4,19.5,811.0,1010.01,716.86
2017,3,17,13,30,939.0,94.0,0.4,19.0,794.0,1007.39,717.25
2017,3,17,13,45,928.0,94.5,0.45,19.0,768.5,996.35,712.48
2017,3,17,14,0,917.0,95.0,0.5,19.0,743.0,981.62,705.66
2017,3,17,14,15,907.0,93.5,0.5,19.0,711.0,961.97,694.73
2017,3,17,14,30,897.0,92.0,0.5,19.0,679.0,938.89,681.76
2017,3,17,14,45,879.5,91.5,0.55,19.0,640.0,907.0,664.25
2017,3,17,15,0,862.0,91.0,0.6,19.0,601.0,879.88,649.76
2017,3,17,15,15,664.0,137.0,0.6,18.5,512.5,747.88,564.95
2017,3,17,15,30,466.0,183.0,0.6,18.0,424.0,613.01,472.21
2017,3,17,15,45,596.5,131.5,0.6,17.5,410.5,646.77,502.84
2017,3,17,16,0,727.0,80.0,0.6,17.0,397.0,659.02,514.12
2017,3,17,16,15,677.0,81.0,0.6,16.0,348.0,599.48,474.32
2017,3,17,16,30,627.0,82.0,0.6,15.0,299.0,538.52,430.97
2017,3,17,16,45,580.5,73.5,0.6,14.5,248.5,470.69,379.9
2017,3,17,17,0,534.0,65.0,0.6,14.0,198.0,405.59,328.56
2017,3,17,17,15,486.0,53.5,0.6,13.0,152.5,339.52,274.4
2017,3,17,17,30,438.0,42.0,0.6,12.0,107.0,277.5,220.55
2017,3,17,17,45,300.5,29.5,0.6,11.5,66.0,182.15,135.72
2017,3,17,18,0,163.0,17.0,0.6,11.0,25.0,90.45,0.0
2017,3,17,18,15,81.5,8.5,0.55,11.0,12.5,32.97,0.0
2017,3,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.0,0.7,9.0,7.0,6.67,0.0
2017,3,18,6,30,0.0,14.0,0.7,9.0,14.0,13.0,0.0
2017,3,18,6,45,31.0,33.5,0.7,9.5,38.5,29.56,19.37
2017,3,18,7,0,62.0,53.0,0.7,10.0,63.0,44.21,33.75
2017,3,18,7,15,80.5,76.0,0.65,10.0,93.0,61.81,50.13
2017,3,18,7,30,99.0,99.0,0.6,10.0,123.0,79.27,66.09
2017,3,18,7,45,115.5,120.0,0.55,10.0,155.0,106.54,82.07
2017,3,18,8,0,132.0,141.0,0.5,10.0,187.0,136.14,104.99
2017,3,18,8,15,72.5,148.0,0.5,10.0,174.0,144.29,114.24
2017,3,18,8,30,13.0,155.0,0.5,10.0,161.0,143.75,115.98
2017,3,18,8,45,21.0,178.5,0.5,10.5,189.0,168.86,135.96
2017,3,18,9,0,29.0,202.0,0.5,11.0,217.0,194.21,155.78
2017,3,18,9,15,21.0,204.0,0.45,11.0,215.5,196.51,157.23
2017,3,18,9,30,13.0,206.0,0.4,11.0,214.0,196.65,156.94
2017,3,18,9,45,14.5,219.5,0.35,11.5,229.0,211.38,167.96
2017,3,18,10,0,16.0,233.0,0.3,12.0,244.0,226.31,178.9
2017,3,18,10,15,21.0,254.5,0.3,12.5,269.0,251.17,197.63
2017,3,18,10,30,26.0,276.0,0.3,13.0,294.0,276.68,216.55
2017,3,18,10,45,30.0,292.5,0.3,13.5,314.5,302.29,235.28
2017,3,18,11,0,34.0,309.0,0.3,14.0,335.0,324.58,251.28
2017,3,18,11,15,107.5,349.0,0.25,14.0,432.0,426.38,327.98
2017,3,18,11,30,181.0,389.0,0.2,14.0,529.0,542.11,410.86
2017,3,18,11,45,104.5,351.5,0.2,14.5,433.0,437.53,332.51
2017,3,18,12,0,28.0,314.0,0.2,15.0,337.0,335.89,256.37
2017,3,18,12,15,21.0,285.0,0.2,15.0,302.0,292.24,224.61
2017,3,18,12,30,14.0,256.0,0.2,15.0,267.0,257.96,198.92
2017,3,18,12,45,480.0,178.0,0.2,15.0,551.0,662.88,507.73
2017,3,18,13,0,946.0,100.0,0.2,15.0,835.0,1013.57,732.44
2017,3,18,13,15,941.5,99.5,0.15,15.0,818.0,1015.28,726.5
2017,3,18,13,30,937.0,99.0,0.1,15.0,801.0,1013.1,724.91
2017,3,18,13,45,937.0,94.5,0.1,15.5,778.0,1006.79,720.54
2017,3,18,14,0,937.0,90.0,0.1,16.0,755.0,996.52,713.96
2017,3,18,14,15,928.5,88.5,0.2,16.0,724.0,977.91,705.52
2017,3,18,14,30,920.0,87.0,0.3,16.0,693.0,955.75,695.32
2017,3,18,14,45,912.0,83.5,0.4,16.0,655.5,928.27,681.82
2017,3,18,15,0,904.0,80.0,0.5,16.0,618.0,897.53,666.12
2017,3,18,15,15,887.5,78.0,0.5,16.0,574.0,858.28,642.53
2017,3,18,15,30,871.0,76.0,0.5,16.0,530.0,816.7,617.19
2017,3,18,15,45,849.5,73.0,0.55,16.0,481.5,774.38,591.81
2017,3,18,16,0,828.0,70.0,0.6,16.0,433.0,723.83,560.03
2017,3,18,16,15,796.5,66.0,0.6,15.5,381.0,663.8,520.85
2017,3,18,16,30,765.0,62.0,0.6,15.0,329.0,603.87,480.12
2017,3,18,16,45,712.5,58.0,0.6,15.0,275.0,531.32,425.48
2017,3,18,17,0,660.0,54.0,0.6,15.0,221.0,461.57,370.57
2017,3,18,17,15,582.0,47.0,0.7,14.0,168.5,382.37,307.27
2017,3,18,17,30,504.0,40.0,0.8,13.0,116.0,306.57,243.12
2017,3,18,17,45,252.0,34.0,0.9,12.5,72.0,166.11,124.39
2017,3,18,18,0,0.0,28.0,1.0,12.0,28.0,33.35,0.0
2017,3,18,18,15,0.0,14.0,1.0,11.5,14.0,13.34,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.5,0.3,9.0,4.5,4.29,0.0
2017,3,19,6,30,0.0,9.0,0.3,9.0,9.0,8.34,0.0
2017,3,19,6,45,0.0,23.0,0.3,9.5,23.0,21.35,12.71
2017,3,19,7,0,0.0,37.0,0.3,10.0,37.0,34.26,25.05
2017,3,19,7,15,0.0,54.0,0.3,10.0,54.0,49.3,39.03
2017,3,19,7,30,0.0,71.0,0.3,10.0,71.0,64.22,52.68
2017,3,19,7,45,0.0,88.5,0.3,10.5,88.5,80.04,63.59
2017,3,19,8,0,0.0,106.0,0.3,11.0,106.0,96.05,76.86
2017,3,19,8,15,11.5,135.5,0.3,11.5,141.0,124.61,99.82
2017,3,19,8,30,23.0,165.0,0.3,12.0,176.0,154.97,123.85
2017,3,19,8,45,180.5,189.0,0.3,13.0,283.0,225.98,176.53
2017,3,19,9,0,338.0,213.0,0.3,14.0,390.0,318.78,246.54
2017,3,19,9,15,302.0,240.5,0.3,14.0,408.5,350.5,272.01
2017,3,19,9,30,266.0,268.0,0.3,14.0,427.0,378.23,293.8
2017,3,19,9,45,339.5,269.5,0.35,14.0,485.5,437.29,339.08
2017,3,19,10,0,413.0,271.0,0.4,14.0,544.0,502.99,388.46
2017,3,19,10,15,372.5,297.5,0.4,14.0,552.5,525.83,404.19
2017,3,19,10,30,332.0,324.0,0.4,14.0,561.0,544.46,416.76
2017,3,19,10,45,387.0,316.0,0.4,14.0,601.0,594.81,453.53
2017,3,19,11,0,442.0,308.0,0.4,14.0,641.0,654.01,495.39
2017,3,19,11,15,498.0,296.5,0.35,14.0,679.0,708.25,532.46
2017,3,19,11,30,554.0,285.0,0.3,14.0,717.0,764.15,569.92
2017,3,19,11,45,435.5,331.5,0.3,14.0,673.0,728.74,542.38
2017,3,19,12,0,317.0,378.0,0.3,14.0,629.0,678.67,505.86
2017,3,19,12,15,377.0,355.0,0.3,14.0,654.0,720.03,536.56
2017,3,19,12,30,437.0,332.0,0.3,14.0,679.0,771.75,572.35
2017,3,19,12,45,336.0,359.5,0.3,14.5,624.5,705.49,523.87
2017,3,19,13,0,235.0,387.0,0.3,15.0,570.0,633.43,472.3
2017,3,19,13,15,203.5,381.0,0.3,15.0,537.5,601.27,450.67
2017,3,19,13,30,172.0,375.0,0.3,15.0,505.0,567.94,427.44
2017,3,19,13,45,197.5,360.5,0.35,15.0,505.0,578.65,437.39
2017,3,19,14,0,223.0,346.0,0.4,15.0,505.0,588.09,445.98
2017,3,19,14,15,151.0,325.0,0.4,15.0,430.5,497.11,380.08
2017,3,19,14,30,79.0,304.0,0.4,15.0,356.0,392.99,303.63
2017,3,19,14,45,61.5,277.0,0.45,15.0,316.0,347.27,270.9
2017,3,19,15,0,44.0,250.0,0.5,15.0,276.0,301.85,237.1
2017,3,19,15,15,35.0,225.5,0.5,14.5,245.5,267.17,211.43
2017,3,19,15,30,26.0,201.0,0.5,14.0,215.0,220.99,176.09
2017,3,19,15,45,70.0,196.0,0.55,13.5,228.0,263.85,212.86
2017,3,19,16,0,114.0,191.0,0.6,13.0,241.0,303.92,246.53
2017,3,19,16,15,105.5,169.5,0.6,12.5,211.5,270.37,220.48
2017,3,19,16,30,97.0,148.0,0.6,12.0,182.0,237.15,194.57
2017,3,19,16,45,87.0,125.0,0.6,11.5,151.5,192.04,158.17
2017,3,19,17,0,77.0,102.0,0.6,11.0,121.0,157.6,129.56
2017,3,19,17,15,61.5,79.0,0.6,10.5,92.5,120.76,97.96
2017,3,19,17,30,46.0,56.0,0.6,10.0,64.0,84.76,66.42
2017,3,19,17,45,23.0,36.0,0.65,10.0,40.0,50.66,35.76
2017,3,19,18,0,0.0,16.0,0.7,10.0,16.0,14.86,0.0
2017,3,19,18,15,0.0,8.0,0.7,10.0,8.0,7.63,0.0
2017,3,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.0,1.05,9.0,8.0,7.63,0.0
2017,3,20,6,30,0.0,16.0,1.1,9.0,16.0,14.85,0.0
2017,3,20,6,45,18.5,36.5,1.15,9.5,39.0,32.15,22.12
2017,3,20,7,0,37.0,57.0,1.2,10.0,62.0,49.02,38.16
2017,3,20,7,15,51.0,79.5,1.2,10.0,90.0,66.93,54.79
2017,3,20,7,30,65.0,102.0,1.2,10.0,118.0,85.49,67.85
2017,3,20,7,45,74.5,123.5,1.25,10.5,146.5,110.19,86.43
2017,3,20,8,0,84.0,145.0,1.3,11.0,175.0,136.36,107.15
2017,3,20,8,15,91.0,168.0,1.3,11.0,204.5,164.62,130.35
2017,3,20,8,30,98.0,191.0,1.3,11.0,234.0,194.0,154.58
2017,3,20,8,45,80.0,208.0,1.3,11.5,246.0,211.48,169.26
2017,3,20,9,0,62.0,225.0,1.3,12.0,258.0,226.79,181.67
2017,3,20,9,15,64.0,245.0,1.3,12.0,281.5,251.35,201.23
2017,3,20,9,30,66.0,265.0,1.3,12.0,305.0,276.29,220.79
2017,3,20,9,45,74.5,286.0,1.35,12.5,334.0,306.03,243.59
2017,3,20,10,0,83.0,307.0,1.4,13.0,363.0,336.81,266.89
2017,3,20,10,15,41.5,209.5,1.35,13.0,237.5,224.52,178.27
2017,3,20,10,30,0.0,112.0,1.3,13.0,112.0,104.56,81.01
2017,3,20,10,45,5.5,170.5,1.3,13.0,175.0,163.7,129.28
2017,3,20,11,0,11.0,229.0,1.3,13.0,238.0,224.02,177.15
2017,3,20,11,15,52.5,305.5,1.3,13.0,346.5,338.98,267.41
2017,3,20,11,30,94.0,382.0,1.3,13.0,455.0,454.63,354.76
2017,3,20,11,45,69.5,366.5,1.3,13.0,421.5,422.79,329.41
2017,3,20,12,0,45.0,351.0,1.3,13.0,388.0,389.01,303.45
2017,3,20,12,15,45.0,351.0,1.3,13.0,387.5,392.14,306.05
2017,3,20,12,30,45.0,351.0,1.3,13.0,387.0,395.09,308.31
2017,3,20,12,45,47.5,347.5,1.3,13.5,385.5,396.48,309.02
2017,3,20,13,0,50.0,344.0,1.3,14.0,384.0,397.7,309.65
2017,3,20,13,15,25.0,236.5,1.3,14.0,256.5,260.91,204.89
2017,3,20,13,30,0.0,129.0,1.3,14.0,129.0,121.36,94.0
2017,3,20,13,45,5.5,178.5,1.3,14.0,183.0,175.24,138.07
2017,3,20,14,0,11.0,228.0,1.3,14.0,237.0,230.76,182.35
2017,3,20,14,15,23.0,250.5,1.3,14.0,267.0,266.08,210.64
2017,3,20,14,30,35.0,273.0,1.3,14.0,297.0,316.51,250.49
2017,3,20,14,45,17.5,211.0,1.35,14.0,223.0,221.22,175.62
2017,3,20,15,0,0.0,149.0,1.4,14.0,149.0,142.24,112.19
2017,3,20,15,15,0.0,82.5,1.4,13.5,82.5,76.85,58.99
2017,3,20,15,30,0.0,16.0,1.4,13.0,16.0,14.86,7.02
2017,3,20,15,45,0.0,26.0,1.4,13.0,26.0,24.14,15.02
2017,3,20,16,0,0.0,36.0,1.4,13.0,36.0,33.44,23.02
2017,3,20,16,15,0.0,31.5,1.45,12.5,31.5,29.24,19.56
2017,3,20,16,30,0.0,27.0,1.5,12.0,27.0,25.05,16.05
2017,3,20,16,45,0.0,22.5,1.55,12.0,22.5,20.86,12.46
2017,3,20,17,0,0.0,18.0,1.6,12.0,18.0,16.68,8.82
2017,3,20,17,15,0.0,13.5,1.6,11.5,13.5,12.5,5.16
2017,3,20,17,30,0.0,9.0,1.6,11.0,9.0,8.33,1.47
2017,3,20,17,45,0.0,5.5,1.65,11.0,5.5,5.09,0.0
2017,3,20,18,0,0.0,2.0,1.7,11.0,2.0,1.85,0.0
2017,3,20,18,15,0.0,1.0,1.75,11.0,1.0,0.95,0.0
2017,3,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,1.3,11.0,0.5,0.48,0.0
2017,3,21,6,30,0.0,1.0,1.3,11.0,1.0,0.92,0.0
2017,3,21,6,45,0.0,2.5,1.35,11.5,2.5,2.31,0.0
2017,3,21,7,0,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2017,3,21,7,15,0.0,6.0,1.4,12.0,6.0,5.55,0.0
2017,3,21,7,30,0.0,8.0,1.4,12.0,8.0,7.41,0.78
2017,3,21,7,45,0.0,10.0,1.45,12.5,10.0,9.26,2.38
2017,3,21,8,0,0.0,12.0,1.5,13.0,12.0,11.12,3.96
2017,3,21,8,15,161.0,95.0,1.55,13.0,167.0,115.02,85.7
2017,3,21,8,30,322.0,178.0,1.6,13.0,322.0,239.44,183.68
2017,3,21,8,45,173.0,190.5,1.65,13.0,269.0,226.12,178.27
2017,3,21,9,0,24.0,203.0,1.7,13.0,216.0,194.56,155.69
2017,3,21,9,15,12.0,171.0,1.65,13.0,177.5,163.11,130.05
2017,3,21,9,30,0.0,139.0,1.6,13.0,139.0,129.12,102.05
2017,3,21,9,45,0.0,105.5,1.6,13.0,105.5,98.32,76.56
2017,3,21,10,0,0.0,72.0,1.6,13.0,72.0,67.1,50.6
2017,3,21,10,15,104.0,212.5,1.55,13.0,287.5,271.09,217.81
2017,3,21,10,30,208.0,353.0,1.5,13.0,503.0,483.94,381.16
2017,3,21,10,45,277.5,351.5,1.5,13.0,558.5,551.15,430.74
2017,3,21,11,0,347.0,350.0,1.5,13.0,614.0,618.52,480.79
2017,3,21,11,15,622.5,235.0,1.45,13.0,721.5,752.63,582.6
2017,3,21,11,30,898.0,120.0,1.4,13.0,829.0,883.02,673.16
2017,3,21,11,45,905.5,118.5,1.4,13.0,839.0,915.35,693.01
2017,3,21,12,0,913.0,117.0,1.4,13.0,849.0,944.7,712.02
2017,3,21,12,15,914.0,117.0,1.35,13.0,850.0,966.53,725.26
2017,3,21,12,30,915.0,117.0,1.3,13.0,851.0,984.84,736.25
2017,3,21,12,45,708.5,206.5,1.3,13.0,771.5,912.37,688.2
2017,3,21,13,0,502.0,296.0,1.3,13.0,692.0,815.4,619.26
2017,3,21,13,15,496.0,294.5,1.3,13.0,679.0,813.81,619.73
2017,3,21,13,30,490.0,293.0,1.3,13.0,666.0,809.86,617.5
2017,3,21,13,45,393.5,315.0,1.3,13.0,609.0,729.72,560.27
2017,3,21,14,0,297.0,337.0,1.3,13.0,552.0,662.64,511.5
2017,3,21,14,15,402.5,288.0,1.3,13.0,565.5,705.74,547.31
2017,3,21,14,30,508.0,239.0,1.3,13.0,579.0,758.33,587.97
2017,3,21,14,45,394.5,255.0,1.3,13.0,510.0,651.44,509.85
2017,3,21,15,0,281.0,271.0,1.3,13.0,441.0,562.99,444.18
2017,3,21,15,15,244.0,254.5,1.3,13.0,394.5,493.34,393.5
2017,3,21,15,30,207.0,238.0,1.3,13.0,348.0,438.78,352.71
2017,3,21,15,45,156.0,215.5,1.35,13.0,294.5,367.41,297.71
2017,3,21,16,0,105.0,193.0,1.4,13.0,241.0,287.42,234.5
2017,3,21,16,15,99.5,171.0,1.3,12.5,212.0,256.42,210.67
2017,3,21,16,30,94.0,149.0,1.2,12.0,183.0,225.53,186.15
2017,3,21,16,45,375.0,103.0,1.15,11.5,206.0,374.66,312.16
2017,3,21,17,0,656.0,57.0,1.1,11.0,229.0,468.21,386.17
2017,3,21,17,15,579.0,50.0,1.05,10.5,176.0,385.82,316.19
2017,3,21,17,30,502.0,43.0,1.0,10.0,123.0,310.19,250.33
2017,3,21,17,45,364.0,32.0,1.0,9.5,78.5,211.96,163.68
2017,3,21,18,0,226.0,21.0,1.0,9.0,34.0,120.87,47.54
2017,3,21,18,15,113.0,10.5,1.0,8.5,17.0,44.74,0.0
2017,3,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,22,6,15,70.5,13.0,1.0,9.0,17.5,12.39,0.0
2017,3,22,6,30,141.0,26.0,1.0,9.0,35.0,20.58,7.11
2017,3,22,6,45,280.5,39.0,1.05,9.0,78.5,30.26,20.89
2017,3,22,7,0,420.0,52.0,1.1,9.0,122.0,40.67,31.0
2017,3,22,7,15,498.0,61.0,1.1,9.0,173.0,45.7,35.96
2017,3,22,7,30,576.0,70.0,1.1,9.0,224.0,61.09,40.33
2017,3,22,7,45,516.0,92.0,1.15,9.0,252.0,114.02,72.61
2017,3,22,8,0,456.0,114.0,1.2,9.0,280.0,157.98,109.35
2017,3,22,8,15,476.5,129.5,1.2,9.0,325.5,206.66,150.65
2017,3,22,8,30,497.0,145.0,1.2,9.0,371.0,257.71,195.24
2017,3,22,8,45,540.0,149.5,1.2,9.0,419.0,308.68,239.31
2017,3,22,9,0,583.0,154.0,1.2,9.0,467.0,365.39,287.67
2017,3,22,9,15,516.0,194.0,1.2,9.0,487.5,406.76,323.62
2017,3,22,9,30,449.0,234.0,1.2,9.0,508.0,441.85,352.72
2017,3,22,9,45,676.5,164.5,1.3,9.5,606.5,531.86,424.44
2017,3,22,10,0,904.0,95.0,1.4,10.0,705.0,638.38,507.51
2017,3,22,10,15,913.5,96.5,1.45,10.0,737.0,690.53,547.18
2017,3,22,10,30,923.0,98.0,1.5,10.0,769.0,741.05,584.99
2017,3,22,10,45,715.5,193.5,1.55,10.5,723.5,727.76,571.02
2017,3,22,11,0,508.0,289.0,1.6,11.0,678.0,689.96,538.94
2017,3,22,11,15,725.5,196.0,1.6,11.0,764.5,799.06,622.68
2017,3,22,11,30,943.0,103.0,1.6,11.0,851.0,905.77,695.53
2017,3,22,11,45,552.5,255.5,1.65,11.0,695.0,756.94,587.62
2017,3,22,12,0,162.0,408.0,1.7,11.0,539.0,562.76,437.74
2017,3,22,12,15,89.5,343.5,1.75,11.0,416.0,424.87,335.07
2017,3,22,12,30,17.0,279.0,1.8,11.0,293.0,283.45,224.52
2017,3,22,12,45,37.5,321.0,1.85,11.0,351.5,358.55,284.48
2017,3,22,13,0,58.0,363.0,1.9,11.0,410.0,425.6,336.33
2017,3,22,13,15,281.5,326.0,1.9,11.0,543.0,629.64,496.6
2017,3,22,13,30,505.0,289.0,1.9,11.0,676.0,820.83,638.46
2017,3,22,13,45,506.5,277.5,1.95,11.0,655.0,810.9,630.92
2017,3,22,14,0,508.0,266.0,2.0,11.0,634.0,798.46,623.77
2017,3,22,14,15,265.5,260.5,2.0,10.5,452.5,545.74,435.75
2017,3,22,14,30,23.0,255.0,2.0,10.0,271.0,271.47,217.91
2017,3,22,14,45,316.0,215.5,2.05,10.0,408.5,534.81,436.11
2017,3,22,15,0,609.0,176.0,2.1,10.0,546.0,764.11,613.19
2017,3,22,15,15,723.0,133.5,2.1,9.5,542.5,798.95,639.21
2017,3,22,15,30,837.0,91.0,2.1,9.0,539.0,818.16,655.87
2017,3,22,15,45,813.0,87.5,2.1,9.0,490.0,767.21,620.27
2017,3,22,16,0,789.0,84.0,2.1,9.0,441.0,715.06,583.82
2017,3,22,16,15,755.0,79.5,2.05,8.5,388.5,653.72,540.15
2017,3,22,16,30,721.0,75.0,2.0,8.0,336.0,596.37,497.44
2017,3,22,16,45,671.0,69.5,1.95,8.0,282.5,525.28,440.34
2017,3,22,17,0,621.0,64.0,1.9,8.0,229.0,457.06,383.45
2017,3,22,17,15,542.5,56.0,1.85,7.5,176.5,374.14,312.84
2017,3,22,17,30,464.0,48.0,1.8,7.0,124.0,298.07,245.3
2017,3,22,17,45,333.0,36.0,1.75,7.0,80.0,203.33,159.91
2017,3,22,18,0,202.0,24.0,1.7,7.0,36.0,115.81,54.3
2017,3,22,18,15,101.0,12.0,1.7,7.0,18.0,42.54,0.0
2017,3,22,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,23,6,15,121.0,13.0,1.1,6.0,21.0,12.39,0.0
2017,3,23,6,30,242.0,26.0,1.1,6.0,42.0,21.45,9.46
2017,3,23,6,45,367.5,38.0,1.1,6.5,88.5,30.23,21.24
2017,3,23,7,0,493.0,50.0,1.1,7.0,135.0,38.57,29.43
2017,3,23,7,15,567.5,57.5,1.05,7.5,188.0,42.43,33.25
2017,3,23,7,30,642.0,65.0,1.0,8.0,241.0,60.19,37.31
2017,3,23,7,45,687.5,71.5,1.0,8.5,295.0,112.29,63.94
2017,3,23,8,0,733.0,78.0,1.0,9.0,349.0,169.89,106.86
2017,3,23,8,15,766.0,82.5,0.95,9.0,401.5,231.52,159.57
2017,3,23,8,30,799.0,87.0,0.9,9.0,454.0,293.08,214.23
2017,3,23,8,45,575.0,153.5,0.85,9.5,432.5,325.38,250.49
2017,3,23,9,0,351.0,220.0,0.8,10.0,411.0,334.14,263.44
2017,3,23,9,15,612.5,161.0,0.85,10.0,525.5,422.88,333.52
2017,3,23,9,30,874.0,102.0,0.9,10.0,640.0,536.0,422.25
2017,3,23,9,45,762.5,147.5,0.95,10.5,637.5,565.18,444.98
2017,3,23,10,0,651.0,193.0,1.0,11.0,635.0,582.8,458.09
2017,3,23,10,15,479.5,266.0,1.05,11.0,600.0,573.15,449.69
2017,3,23,10,30,308.0,339.0,1.1,11.0,565.0,545.3,426.73
2017,3,23,10,45,631.0,220.0,1.15,11.5,700.5,693.01,540.88
2017,3,23,11,0,954.0,101.0,1.2,12.0,836.0,848.03,650.5
2017,3,23,11,15,957.5,102.0,1.2,12.0,852.5,887.19,674.51
2017,3,23,11,30,961.0,103.0,1.2,12.0,869.0,923.32,697.79
2017,3,23,11,45,946.0,113.0,1.2,12.5,873.0,949.43,713.02
2017,3,23,12,0,931.0,123.0,1.2,13.0,877.0,971.35,725.57
2017,3,23,12,15,930.0,123.0,1.2,12.5,876.5,991.64,739.81
2017,3,23,12,30,929.0,123.0,1.2,12.0,876.0,1008.27,751.81
2017,3,23,12,45,928.0,121.5,1.3,12.0,867.0,1019.58,761.01
2017,3,23,13,0,927.0,120.0,1.4,12.0,858.0,1027.09,767.93
2017,3,23,13,15,922.0,119.0,1.4,12.0,840.5,1027.46,768.61
2017,3,23,13,30,917.0,118.0,1.4,12.0,823.0,1023.99,767.04
2017,3,23,13,45,920.5,110.5,1.4,12.0,800.0,1017.68,763.82
2017,3,23,14,0,924.0,103.0,1.4,12.0,777.0,1007.35,758.15
2017,3,23,14,15,914.0,101.5,1.3,12.0,744.0,987.14,744.42
2017,3,23,14,30,904.0,100.0,1.2,12.0,711.0,963.49,728.63
2017,3,23,14,45,903.0,92.5,1.2,12.0,674.0,937.75,713.28
2017,3,23,15,0,902.0,85.0,1.2,12.0,637.0,908.36,695.48
2017,3,23,15,15,884.5,82.5,1.15,11.5,592.0,867.28,670.04
2017,3,23,15,30,867.0,80.0,1.1,11.0,547.0,823.94,642.84
2017,3,23,15,45,845.0,76.5,1.05,11.0,497.5,780.32,613.92
2017,3,23,16,0,823.0,73.0,1.0,11.0,448.0,728.51,578.66
2017,3,23,16,15,684.5,85.5,0.95,10.5,372.5,614.53,497.62
2017,3,23,16,30,546.0,98.0,0.9,10.0,297.0,505.95,415.21
2017,3,23,16,45,503.0,88.5,0.85,10.0,250.0,442.2,365.35
2017,3,23,17,0,460.0,79.0,0.8,10.0,203.0,377.67,312.68
2017,3,23,17,15,407.0,65.5,0.8,9.0,157.5,310.63,257.07
2017,3,23,17,30,354.0,52.0,0.8,8.0,112.0,248.44,202.97
2017,3,23,17,45,261.5,37.0,0.85,7.5,72.5,173.06,135.68
2017,3,23,18,0,169.0,22.0,0.9,7.0,33.0,101.64,52.85
2017,3,23,18,15,84.5,11.0,0.9,7.0,16.5,36.55,0.0
2017,3,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,9.0,1.55,8.0,9.0,8.58,0.0
2017,3,24,6,30,0.0,18.0,1.6,8.0,18.0,16.7,6.92
2017,3,24,6,45,0.0,36.5,1.7,8.0,36.5,33.3,23.9
2017,3,24,7,0,0.0,55.0,1.8,8.0,55.0,49.44,39.13
2017,3,24,7,15,2.5,76.0,1.8,8.0,77.0,67.33,55.75
2017,3,24,7,30,5.0,97.0,1.8,8.0,99.0,85.59,68.95
2017,3,24,7,45,12.0,117.5,1.85,8.5,122.0,105.23,85.21
2017,3,24,8,0,19.0,138.0,1.9,9.0,145.0,125.95,102.09
2017,3,24,8,15,9.5,139.5,1.95,9.0,143.0,128.27,104.19
2017,3,24,8,30,0.0,141.0,2.0,9.0,141.0,128.81,104.67
2017,3,24,8,45,0.0,143.5,2.1,9.5,143.5,131.88,106.7
2017,3,24,9,0,0.0,146.0,2.2,10.0,146.0,134.75,108.56
2017,3,24,9,15,1.0,158.5,2.2,10.0,159.5,147.02,118.42
2017,3,24,9,30,2.0,171.0,2.2,10.0,173.0,159.48,128.36
2017,3,24,9,45,1.0,149.0,2.2,10.0,150.0,139.17,111.29
2017,3,24,10,0,0.0,127.0,2.2,10.0,127.0,118.4,93.91
2017,3,24,10,15,0.0,93.0,2.15,10.0,93.0,86.77,67.49
2017,3,24,10,30,0.0,59.0,2.1,10.0,59.0,55.0,40.84
2017,3,24,10,45,0.0,54.5,2.1,10.0,54.5,50.81,37.29
2017,3,24,11,0,0.0,50.0,2.1,10.0,50.0,46.62,33.72
2017,3,24,11,15,0.0,65.0,2.0,10.0,65.0,60.65,45.45
2017,3,24,11,30,0.0,80.0,1.9,10.0,80.0,74.69,57.11
2017,3,24,11,45,0.0,91.0,1.85,10.5,91.0,85.0,65.5
2017,3,24,12,0,0.0,102.0,1.8,11.0,102.0,95.41,73.92
2017,3,24,12,15,5.5,168.0,1.75,11.0,172.5,163.52,129.75
2017,3,24,12,30,11.0,234.0,1.7,11.0,243.0,233.24,185.62
2017,3,24,12,45,5.5,172.0,1.65,11.0,176.5,167.89,132.93
2017,3,24,13,0,0.0,110.0,1.6,11.0,110.0,103.07,80.13
2017,3,24,13,15,0.0,93.0,1.5,11.0,93.0,86.87,66.95
2017,3,24,13,30,0.0,76.0,1.4,11.0,76.0,70.92,53.82
2017,3,24,13,45,0.0,95.0,1.35,11.0,95.0,88.72,68.68
2017,3,24,14,0,0.0,114.0,1.3,11.0,114.0,106.93,83.79
2017,3,24,14,15,0.0,88.0,1.2,11.0,88.0,82.09,63.32
2017,3,24,14,30,0.0,62.0,1.1,11.0,62.0,57.77,43.17
2017,3,24,14,45,1.0,116.0,1.05,11.0,117.0,109.93,86.86
2017,3,24,15,0,2.0,170.0,1.0,11.0,172.0,165.15,132.35
2017,3,24,15,15,1.0,106.5,0.9,10.5,107.5,100.82,79.6
2017,3,24,15,30,0.0,43.0,0.8,10.0,43.0,39.98,28.67
2017,3,24,15,45,0.0,86.0,0.75,10.0,86.0,80.12,63.06
2017,3,24,16,0,0.0,129.0,0.7,10.0,129.0,124.38,100.48
2017,3,24,16,15,0.0,84.5,0.7,10.0,84.5,79.21,62.53
2017,3,24,16,30,0.0,40.0,0.7,10.0,40.0,37.15,26.68
2017,3,24,16,45,0.0,33.5,0.7,10.0,33.5,31.09,21.52
2017,3,24,17,0,0.0,27.0,0.7,10.0,27.0,25.04,16.26
2017,3,24,17,15,0.0,21.0,0.75,9.5,21.0,19.46,11.36
2017,3,24,17,30,0.0,15.0,0.8,9.0,15.0,13.89,6.39
2017,3,24,17,45,0.0,9.5,0.9,9.0,9.5,8.79,1.77
2017,3,24,18,0,0.0,4.0,1.0,9.0,4.0,3.7,0.0
2017,3,24,18,15,0.0,2.0,0.95,8.5,2.0,1.91,0.0
2017,3,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,15,121.0,14.0,0.8,7.5,24.0,13.34,0.0
2017,3,25,6,30,242.0,28.0,0.8,8.0,48.0,22.84,12.41
2017,3,25,6,45,349.0,41.0,0.8,8.5,93.0,32.46,23.24
2017,3,25,7,0,456.0,54.0,0.8,9.0,138.0,41.56,31.98
2017,3,25,7,15,528.0,63.0,0.8,9.0,190.0,46.55,36.83
2017,3,25,7,30,600.0,72.0,0.8,9.0,242.0,69.25,43.11
2017,3,25,7,45,646.0,78.5,0.8,9.0,295.0,119.06,70.37
2017,3,25,8,0,692.0,85.0,0.8,9.0,348.0,174.48,112.47
2017,3,25,8,15,725.5,90.0,0.85,9.5,399.5,231.26,161.0
2017,3,25,8,30,759.0,95.0,0.9,10.0,451.0,291.56,214.06
2017,3,25,8,45,789.5,96.0,0.95,10.5,500.5,352.98,267.9
2017,3,25,9,0,820.0,97.0,1.0,11.0,550.0,413.93,320.25
2017,3,25,9,15,837.5,100.0,0.95,11.5,594.0,473.07,369.24
2017,3,25,9,30,855.0,103.0,0.9,12.0,638.0,532.62,416.51
2017,3,25,9,45,862.0,108.0,0.9,12.5,674.5,588.35,459.41
2017,3,25,10,0,869.0,113.0,0.9,13.0,711.0,642.87,499.8
2017,3,25,10,15,878.5,115.0,0.9,13.0,742.5,694.64,537.87
2017,3,25,10,30,888.0,117.0,0.9,13.0,774.0,742.76,572.4
2017,3,25,10,45,896.5,117.5,0.9,13.5,799.0,788.29,601.57
2017,3,25,11,0,905.0,118.0,0.9,14.0,824.0,831.68,628.67
2017,3,25,11,15,909.5,119.0,0.9,14.0,840.0,869.96,653.17
2017,3,25,11,30,914.0,120.0,0.9,14.0,856.0,905.43,675.67
2017,3,25,11,45,735.0,213.0,0.95,14.0,808.5,880.99,659.56
2017,3,25,12,0,556.0,306.0,1.0,14.0,761.0,832.84,624.1
2017,3,25,12,15,740.0,211.5,1.05,14.0,816.5,924.67,690.94
2017,3,25,12,30,924.0,117.0,1.1,14.0,872.0,1001.11,740.45
2017,3,25,12,45,574.5,259.0,1.15,14.0,727.0,841.07,632.77
2017,3,25,13,0,225.0,401.0,1.2,14.0,582.0,640.1,486.34
2017,3,25,13,15,257.5,386.0,1.2,14.0,589.5,672.83,512.8
2017,3,25,13,30,290.0,371.0,1.2,14.0,597.0,691.53,527.19
2017,3,25,13,45,292.0,357.5,1.25,14.0,578.5,680.74,520.78
2017,3,25,14,0,294.0,344.0,1.3,14.0,560.0,668.38,513.59
2017,3,25,14,15,263.5,334.0,1.35,13.5,521.5,627.65,486.07
2017,3,25,14,30,233.0,324.0,1.4,13.0,483.0,572.3,447.82
2017,3,25,14,45,338.0,281.5,1.45,13.0,498.0,631.6,496.18
2017,3,25,15,0,443.0,239.0,1.5,13.0,513.0,683.86,537.87
2017,3,25,15,15,623.5,170.0,1.5,12.5,526.0,756.23,596.46
2017,3,25,15,30,804.0,101.0,1.5,12.0,539.0,805.28,633.59
2017,3,25,15,45,636.0,127.5,1.55,12.0,454.5,679.21,544.07
2017,3,25,16,0,468.0,154.0,1.6,12.0,370.0,552.85,449.17
2017,3,25,16,15,583.0,117.0,1.55,11.5,354.5,579.06,473.68
2017,3,25,16,30,698.0,80.0,1.5,11.0,339.0,588.74,483.48
2017,3,25,16,45,655.5,73.0,1.5,10.5,286.5,521.31,431.0
2017,3,25,17,0,613.0,66.0,1.5,10.0,234.0,456.11,378.65
2017,3,25,17,15,538.5,58.0,1.4,9.5,182.0,375.41,310.91
2017,3,25,17,30,464.0,50.0,1.3,9.0,130.0,301.17,246.01
2017,3,25,17,45,342.5,38.0,1.25,8.5,85.5,209.98,165.51
2017,3,25,18,0,221.0,26.0,1.2,8.0,41.0,127.77,77.62
2017,3,25,18,15,110.5,13.0,1.15,7.5,20.5,46.6,0.0
2017,3,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
