Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,6.0,0.55,7.0,6.0,5.72,0.0
2017,3,26,6,30,0.0,12.0,0.5,7.0,12.0,11.12,3.49
2017,3,26,6,45,0.0,22.5,0.45,7.5,22.5,20.87,13.11
2017,3,26,7,0,0.0,33.0,0.4,8.0,33.0,30.63,22.32
2017,3,26,7,15,0.0,45.0,0.4,8.5,45.0,41.81,32.67
2017,3,26,7,30,0.0,57.0,0.4,9.0,57.0,53.0,40.72
2017,3,26,7,45,0.0,68.5,0.4,10.0,68.5,63.63,49.65
2017,3,26,8,0,0.0,80.0,0.4,11.0,80.0,74.14,58.24
2017,3,26,8,15,88.5,143.5,0.4,11.0,185.5,145.03,113.94
2017,3,26,8,30,177.0,207.0,0.4,11.0,291.0,230.05,180.46
2017,3,26,8,45,115.0,221.0,0.4,11.0,278.0,235.14,186.23
2017,3,26,9,0,53.0,235.0,0.4,11.0,265.0,233.26,185.75
2017,3,26,9,15,139.5,263.5,0.4,11.0,350.0,303.17,240.3
2017,3,26,9,30,226.0,292.0,0.4,11.0,435.0,383.53,301.81
2017,3,26,9,45,213.5,312.5,0.45,11.5,454.0,410.6,321.46
2017,3,26,10,0,201.0,333.0,0.5,12.0,473.0,436.24,340.02
2017,3,26,10,15,345.5,307.0,0.5,12.0,559.5,523.64,406.56
2017,3,26,10,30,490.0,281.0,0.5,12.0,646.0,624.38,480.53
2017,3,26,10,45,318.5,336.0,0.55,12.0,576.0,569.53,437.59
2017,3,26,11,0,147.0,391.0,0.6,12.0,506.0,499.44,383.83
2017,3,26,11,15,147.0,399.5,0.6,12.0,516.5,517.0,397.11
2017,3,26,11,30,147.0,408.0,0.6,12.0,527.0,534.16,409.1
2017,3,26,11,45,129.5,409.0,0.6,12.0,515.0,527.83,403.8
2017,3,26,12,0,112.0,410.0,0.6,12.0,503.0,510.13,390.68
2017,3,26,12,15,65.0,349.0,0.6,12.0,403.0,407.91,315.24
2017,3,26,12,30,18.0,288.0,0.6,12.0,303.0,293.15,228.39
2017,3,26,12,45,23.0,305.0,0.6,12.0,324.0,315.95,246.87
2017,3,26,13,0,28.0,322.0,0.6,12.0,345.0,352.08,274.29
2017,3,26,13,15,48.5,343.0,0.6,12.0,381.5,396.59,308.29
2017,3,26,13,30,69.0,364.0,0.6,12.0,418.0,441.82,342.32
2017,3,26,13,45,84.0,359.5,0.6,12.0,423.0,453.69,351.61
2017,3,26,14,0,99.0,355.0,0.6,12.0,428.0,465.17,360.99
2017,3,26,14,15,64.0,313.0,0.6,12.0,359.5,385.96,301.66
2017,3,26,14,30,29.0,271.0,0.6,12.0,291.0,307.28,241.89
2017,3,26,14,45,94.0,281.5,0.65,12.0,341.0,380.4,301.64
2017,3,26,15,0,159.0,292.0,0.7,12.0,391.0,465.07,367.55
2017,3,26,15,15,80.5,228.5,0.7,12.0,278.5,308.17,246.28
2017,3,26,15,30,2.0,165.0,0.7,12.0,166.0,161.4,128.46
2017,3,26,15,45,1.0,152.0,0.75,12.0,152.5,148.02,118.55
2017,3,26,16,0,0.0,139.0,0.8,12.0,139.0,134.74,108.05
2017,3,26,16,15,0.0,120.0,0.8,11.5,120.0,115.9,92.97
2017,3,26,16,30,0.0,101.0,0.8,11.0,101.0,97.02,77.59
2017,3,26,16,45,0.0,84.5,0.8,11.0,84.5,80.78,64.02
2017,3,26,17,0,0.0,68.0,0.8,11.0,68.0,64.49,50.16
2017,3,26,17,15,0.0,52.5,0.8,10.5,52.5,49.22,37.01
2017,3,26,17,30,0.0,37.0,0.8,10.0,37.0,34.37,23.98
2017,3,26,17,45,0.0,24.0,0.85,10.0,24.0,22.27,13.14
2017,3,26,18,0,0.0,11.0,0.9,10.0,11.0,10.19,1.54
2017,3,26,18,15,0.0,5.5,0.9,9.5,5.5,5.24,0.0
2017,3,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,6,15,126.5,16.0,1.7,7.0,27.5,15.25,0.0
2017,3,27,6,30,253.0,32.0,1.7,7.0,55.0,26.2,16.3
2017,3,27,6,45,374.0,43.0,1.75,7.5,102.5,33.75,24.63
2017,3,27,7,0,495.0,54.0,1.8,8.0,150.0,40.97,31.64
2017,3,27,7,15,566.0,62.0,1.8,8.5,203.0,45.15,35.63
2017,3,27,7,30,637.0,70.0,1.8,9.0,256.0,72.86,43.1
2017,3,27,7,45,687.0,74.5,1.8,9.5,311.0,123.96,72.06
2017,3,27,8,0,737.0,79.0,1.8,10.0,366.0,181.07,116.09
2017,3,27,8,15,768.5,83.5,1.8,10.0,418.5,242.89,169.94
2017,3,27,8,30,800.0,88.0,1.8,10.0,471.0,304.49,225.28
2017,3,27,8,45,828.0,89.5,1.8,10.5,521.0,365.06,279.27
2017,3,27,9,0,856.0,91.0,1.8,11.0,571.0,427.76,333.69
2017,3,27,9,15,872.0,93.5,1.8,11.0,615.5,487.72,385.07
2017,3,27,9,30,888.0,96.0,1.8,11.0,660.0,548.82,435.6
2017,3,27,9,45,903.5,96.5,1.85,11.5,699.0,605.97,481.0
2017,3,27,10,0,919.0,97.0,1.9,12.0,738.0,662.54,524.49
2017,3,27,10,15,927.0,98.5,1.95,12.0,769.0,714.24,564.08
2017,3,27,10,30,935.0,100.0,2.0,12.0,800.0,764.11,600.53
2017,3,27,10,45,756.0,189.0,2.05,12.0,766.0,762.77,597.12
2017,3,27,11,0,577.0,278.0,2.1,12.0,732.0,739.54,576.88
2017,3,27,11,15,524.0,302.0,2.1,12.0,721.0,744.28,579.33
2017,3,27,11,30,471.0,326.0,2.1,12.0,710.0,743.92,577.69
2017,3,27,11,45,291.5,369.0,2.15,12.5,607.5,638.97,496.99
2017,3,27,12,0,112.0,412.0,2.2,13.0,505.0,512.19,398.52
2017,3,27,12,15,528.0,261.5,2.15,13.0,697.5,778.71,606.1
2017,3,27,12,30,944.0,111.0,2.1,13.0,890.0,1017.33,770.67
2017,3,27,12,45,491.0,228.0,2.1,13.0,633.0,729.76,567.14
2017,3,27,13,0,38.0,345.0,2.1,13.0,376.0,386.13,301.4
2017,3,27,13,15,296.5,314.0,2.1,13.0,547.0,632.54,496.67
2017,3,27,13,30,555.0,283.0,2.1,13.0,718.0,866.75,668.07
2017,3,27,13,45,490.0,295.5,2.1,13.0,670.5,817.73,630.55
2017,3,27,14,0,425.0,308.0,2.1,13.0,623.0,767.07,594.35
2017,3,27,14,15,478.5,273.0,2.1,12.5,614.0,777.34,606.12
2017,3,27,14,30,532.0,238.0,2.1,12.0,605.0,783.15,614.26
2017,3,27,14,45,512.0,230.0,2.1,12.0,567.5,746.99,589.09
2017,3,27,15,0,492.0,222.0,2.1,12.0,530.0,709.45,563.06
2017,3,27,15,15,653.5,160.5,2.1,11.5,539.0,773.21,615.69
2017,3,27,15,30,815.0,99.0,2.1,11.0,548.0,813.83,647.46
2017,3,27,15,45,787.5,96.0,2.1,11.0,498.5,760.96,610.5
2017,3,27,16,0,760.0,93.0,2.1,11.0,449.0,707.21,573.11
2017,3,27,16,15,725.5,88.5,2.0,10.5,396.5,650.08,532.66
2017,3,27,16,30,691.0,84.0,1.9,10.0,344.0,589.86,487.59
2017,3,27,16,45,637.5,78.0,1.85,10.0,290.0,516.79,429.7
2017,3,27,17,0,584.0,72.0,1.8,10.0,236.0,446.97,372.41
2017,3,27,17,15,508.0,63.5,1.75,9.5,184.0,366.03,304.49
2017,3,27,17,30,432.0,55.0,1.7,9.0,132.0,291.67,239.55
2017,3,27,17,45,313.5,41.5,1.65,8.5,87.5,201.54,160.07
2017,3,27,18,0,195.0,28.0,1.6,8.0,43.0,122.27,80.8
2017,3,27,18,15,97.5,14.0,1.6,8.0,21.5,43.64,0.0
2017,3,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,6,15,122.5,17.0,1.15,6.5,28.5,13.45,0.0
2017,3,28,6,30,245.0,34.0,1.2,7.0,57.0,26.62,17.04
2017,3,28,6,45,357.5,46.0,1.25,8.0,104.0,36.26,26.91
2017,3,28,7,0,470.0,58.0,1.3,9.0,151.0,44.26,34.52
2017,3,28,7,15,539.5,66.0,1.35,9.5,203.5,48.24,38.31
2017,3,28,7,30,609.0,74.0,1.4,10.0,256.0,77.29,46.32
2017,3,28,7,45,653.0,74.0,1.45,10.5,302.5,122.39,71.54
2017,3,28,8,0,697.0,74.0,1.5,11.0,349.0,175.88,113.08
2017,3,28,8,15,738.0,82.5,1.5,11.5,408.5,237.59,165.89
2017,3,28,8,30,779.0,91.0,1.5,12.0,468.0,303.76,223.57
2017,3,28,8,45,805.0,93.5,1.55,12.5,517.5,363.38,276.13
2017,3,28,9,0,831.0,96.0,1.6,13.0,567.0,424.95,329.03
2017,3,28,9,15,848.5,98.5,1.55,13.0,611.0,484.24,378.95
2017,3,28,9,30,866.0,101.0,1.5,13.0,655.0,543.88,427.4
2017,3,28,9,45,877.5,103.5,1.5,13.5,692.5,600.43,471.3
2017,3,28,10,0,889.0,106.0,1.5,14.0,730.0,655.2,512.34
2017,3,28,10,15,898.5,108.0,1.45,14.0,761.5,707.0,550.47
2017,3,28,10,30,908.0,110.0,1.4,14.0,793.0,757.19,585.76
2017,3,28,10,45,913.0,112.0,1.4,14.0,816.5,802.16,615.8
2017,3,28,11,0,918.0,114.0,1.4,14.0,840.0,844.7,643.87
2017,3,28,11,15,922.0,114.5,1.4,14.0,856.5,882.29,668.34
2017,3,28,11,30,926.0,115.0,1.4,14.0,873.0,916.97,690.73
2017,3,28,11,45,929.0,115.0,1.4,14.5,881.0,947.2,708.77
2017,3,28,12,0,932.0,115.0,1.4,15.0,889.0,974.15,724.58
2017,3,28,12,15,932.0,114.5,1.4,15.0,888.0,994.37,737.37
2017,3,28,12,30,932.0,114.0,1.4,15.0,887.0,1010.95,747.96
2017,3,28,12,45,938.5,109.0,1.4,15.0,880.5,1025.24,757.2
2017,3,28,13,0,945.0,104.0,1.4,15.0,874.0,1035.76,764.17
2017,3,28,13,15,940.5,103.5,1.4,15.0,856.5,1036.63,765.13
2017,3,28,13,30,936.0,103.0,1.4,15.0,839.0,1033.62,763.88
2017,3,28,13,45,927.5,102.5,1.45,15.5,813.0,1022.88,757.29
2017,3,28,14,0,919.0,102.0,1.5,16.0,787.0,1008.43,748.49
2017,3,28,14,15,909.5,100.5,1.45,15.5,754.5,988.29,737.29
2017,3,28,14,30,900.0,99.0,1.4,15.0,722.0,964.74,723.95
2017,3,28,14,45,882.0,99.0,1.4,15.0,682.0,931.87,703.89
2017,3,28,15,0,864.0,99.0,1.4,15.0,642.0,903.98,687.19
2017,3,28,15,15,846.0,96.0,1.35,15.0,597.0,862.3,660.25
2017,3,28,15,30,828.0,93.0,1.3,15.0,552.0,818.45,631.74
2017,3,28,15,45,802.0,90.5,1.3,15.0,502.5,766.91,598.06
2017,3,28,16,0,776.0,88.0,1.3,15.0,453.0,714.36,563.06
2017,3,28,16,15,742.5,83.5,1.2,14.5,400.5,653.43,521.12
2017,3,28,16,30,709.0,79.0,1.1,14.0,348.0,596.47,480.28
2017,3,28,16,45,661.0,73.0,1.05,13.5,294.5,526.07,427.14
2017,3,28,17,0,613.0,67.0,1.0,13.0,241.0,458.42,374.01
2017,3,28,17,15,541.0,59.0,0.95,12.0,189.0,378.81,309.57
2017,3,28,17,30,469.0,51.0,0.9,11.0,137.0,305.47,247.37
2017,3,28,17,45,351.0,39.5,0.9,10.5,91.5,215.66,169.58
2017,3,28,18,0,233.0,28.0,0.9,10.0,46.0,137.28,92.69
2017,3,28,18,15,116.5,14.0,0.9,9.5,23.0,49.61,0.0
2017,3,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,6,15,138.0,17.0,0.9,7.5,30.5,13.4,0.0
2017,3,29,6,30,276.0,34.0,0.9,8.0,61.0,27.55,18.06
2017,3,29,6,45,382.5,45.0,0.9,9.0,108.0,35.02,25.78
2017,3,29,7,0,489.0,56.0,0.9,10.0,155.0,42.15,32.54
2017,3,29,7,15,555.0,63.5,0.85,10.5,207.0,45.82,36.01
2017,3,29,7,30,621.0,71.0,0.8,11.0,259.0,77.29,44.82
2017,3,29,7,45,666.0,76.0,0.8,11.5,312.0,127.58,74.7
2017,3,29,8,0,711.0,81.0,0.8,12.0,365.0,183.26,117.87
2017,3,29,8,15,742.0,85.5,0.8,12.5,416.5,243.56,169.42
2017,3,29,8,30,773.0,90.0,0.8,13.0,468.0,303.55,221.7
2017,3,29,8,45,791.0,95.0,0.85,13.5,515.0,362.36,272.95
2017,3,29,9,0,809.0,100.0,0.9,14.0,562.0,422.23,323.63
2017,3,29,9,15,826.0,102.5,0.9,14.5,605.0,480.09,370.85
2017,3,29,9,30,843.0,105.0,0.9,15.0,648.0,538.28,416.54
2017,3,29,9,45,858.5,106.5,0.95,15.5,686.5,594.71,459.67
2017,3,29,10,0,874.0,108.0,1.0,16.0,725.0,650.23,500.75
2017,3,29,10,15,883.5,109.5,1.0,16.0,756.0,700.81,537.54
2017,3,29,10,30,893.0,111.0,1.0,16.0,787.0,749.82,571.71
2017,3,29,10,45,894.0,115.5,1.05,16.0,809.5,793.54,600.98
2017,3,29,11,0,895.0,120.0,1.1,16.0,832.0,834.6,628.28
2017,3,29,11,15,899.0,121.0,1.1,16.0,848.0,871.87,652.15
2017,3,29,11,30,903.0,122.0,1.1,16.0,864.0,906.32,674.02
2017,3,29,11,45,899.0,126.0,1.1,16.0,870.5,933.74,691.22
2017,3,29,12,0,895.0,130.0,1.1,16.0,877.0,957.7,706.23
2017,3,29,12,15,895.0,130.0,1.1,15.5,876.5,977.76,720.14
2017,3,29,12,30,895.0,130.0,1.1,15.0,876.0,994.33,731.96
2017,3,29,12,45,763.5,200.5,1.15,15.0,832.5,969.5,716.83
2017,3,29,13,0,632.0,271.0,1.2,15.0,789.0,924.05,687.11
2017,3,29,13,15,590.5,280.0,1.2,14.5,756.0,896.61,670.47
2017,3,29,13,30,549.0,289.0,1.2,14.0,723.0,868.78,653.07
2017,3,29,13,45,714.5,204.0,1.25,14.0,750.5,943.32,708.08
2017,3,29,14,0,880.0,119.0,1.3,14.0,778.0,991.05,740.29
2017,3,29,14,15,870.0,117.0,1.3,14.0,746.0,978.94,732.84
2017,3,29,14,30,860.0,115.0,1.3,14.0,714.0,954.87,718.44
2017,3,29,14,45,718.0,155.0,1.3,14.0,636.5,859.18,655.81
2017,3,29,15,0,576.0,195.0,1.3,14.0,559.0,754.94,585.27
2017,3,29,15,15,692.5,147.0,1.2,13.5,554.5,793.25,615.74
2017,3,29,15,30,809.0,99.0,1.1,13.0,550.0,810.35,628.79
2017,3,29,15,45,781.5,96.5,1.05,13.0,500.5,758.12,593.1
2017,3,29,16,0,754.0,94.0,1.0,13.0,451.0,708.68,559.71
2017,3,29,16,15,720.0,89.0,0.95,12.5,399.0,647.72,518.14
2017,3,29,16,30,686.0,84.0,0.9,12.0,347.0,587.35,474.8
2017,3,29,16,45,636.0,78.0,0.9,12.0,293.5,516.61,420.9
2017,3,29,17,0,586.0,72.0,0.9,12.0,240.0,448.82,367.2
2017,3,29,17,15,514.0,63.5,0.9,11.0,188.5,369.81,303.41
2017,3,29,17,30,442.0,55.0,0.9,10.0,137.0,297.02,241.77
2017,3,29,17,45,332.5,42.0,0.95,9.5,92.0,210.5,166.62
2017,3,29,18,0,223.0,29.0,1.0,9.0,47.0,135.25,93.85
2017,3,29,18,15,111.5,14.5,0.95,8.5,23.5,48.59,0.0
2017,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,6,15,149.5,19.0,1.95,8.0,34.5,14.98,0.0
2017,3,30,6,30,299.0,38.0,2.0,8.0,69.0,31.23,21.43
2017,3,30,6,45,430.0,47.0,2.05,8.5,121.0,36.66,27.31
2017,3,30,7,0,561.0,56.0,2.1,9.0,173.0,41.98,32.52
2017,3,30,7,15,625.5,63.0,2.15,9.0,228.0,45.29,35.72
2017,3,30,7,30,690.0,70.0,2.2,9.0,283.0,81.65,46.06
2017,3,30,7,45,740.5,73.0,2.25,9.0,339.5,138.98,81.82
2017,3,30,8,0,791.0,76.0,2.3,9.0,396.0,198.11,128.87
2017,3,30,8,15,819.5,80.0,2.35,9.5,449.0,258.85,182.64
2017,3,30,8,30,848.0,84.0,2.4,10.0,502.0,322.36,239.96
2017,3,30,8,45,867.5,87.0,2.45,10.5,551.0,384.26,295.69
2017,3,30,9,0,887.0,90.0,2.5,11.0,600.0,447.25,350.86
2017,3,30,9,15,902.5,92.5,2.45,11.0,645.0,510.34,404.79
2017,3,30,9,30,918.0,95.0,2.4,11.0,690.0,571.2,455.23
2017,3,30,9,45,933.5,94.5,2.35,11.5,729.5,628.89,500.76
2017,3,30,10,0,949.0,94.0,2.3,12.0,769.0,685.88,544.11
2017,3,30,10,15,957.5,95.5,2.25,12.0,800.5,739.14,584.22
2017,3,30,10,30,966.0,97.0,2.2,12.0,832.0,790.53,620.32
2017,3,30,10,45,969.5,99.0,2.15,12.5,856.0,836.53,650.08
2017,3,30,11,0,973.0,101.0,2.1,13.0,880.0,879.79,677.45
2017,3,30,11,15,977.0,101.5,2.05,13.0,896.0,919.02,702.91
2017,3,30,11,30,981.0,102.0,2.0,13.0,912.0,955.17,726.04
2017,3,30,11,45,983.0,102.0,2.0,13.0,920.0,985.76,745.89
2017,3,30,12,0,985.0,102.0,2.0,13.0,928.0,1012.82,763.4
2017,3,30,12,15,984.0,102.0,2.0,13.0,926.5,1033.42,776.69
2017,3,30,12,30,983.0,102.0,2.0,13.0,925.0,1050.15,787.58
2017,3,30,12,45,980.5,101.5,2.0,13.0,915.0,1060.97,794.74
2017,3,30,13,0,978.0,101.0,2.0,13.0,905.0,1067.77,799.48
2017,3,30,13,15,973.0,100.5,2.0,13.0,886.5,1068.1,800.18
2017,3,30,13,30,968.0,100.0,2.0,13.0,868.0,1064.42,798.49
2017,3,30,13,45,958.0,100.0,2.05,13.0,840.5,1052.46,792.25
2017,3,30,14,0,948.0,100.0,2.1,13.0,813.0,1036.69,783.67
2017,3,30,14,15,938.0,98.5,2.15,12.5,779.5,1015.55,773.02
2017,3,30,14,30,928.0,97.0,2.2,12.0,746.0,990.9,760.0
2017,3,30,14,45,908.0,97.5,2.3,12.0,704.0,956.03,739.07
2017,3,30,15,0,888.0,98.0,2.4,12.0,662.0,918.52,716.08
2017,3,30,15,15,870.5,95.5,2.45,11.5,616.5,884.65,696.17
2017,3,30,15,30,853.0,93.0,2.5,11.0,571.0,840.93,668.8
2017,3,30,15,45,817.5,93.0,2.55,11.0,518.5,783.68,629.83
2017,3,30,16,0,782.0,93.0,2.6,11.0,466.0,725.97,589.76
2017,3,30,16,15,748.0,88.5,2.6,10.5,413.0,667.92,549.15
2017,3,30,16,30,714.0,84.0,2.6,10.0,360.0,606.88,504.05
2017,3,30,16,45,653.0,80.5,2.6,10.0,304.0,530.74,443.45
2017,3,30,17,0,592.0,77.0,2.6,10.0,248.0,458.36,383.82
2017,3,30,17,15,517.5,68.0,2.55,9.5,195.0,376.91,315.2
2017,3,30,17,30,443.0,59.0,2.5,9.0,142.0,301.84,249.46
2017,3,30,17,45,314.5,46.5,2.45,8.5,95.5,207.15,166.09
2017,3,30,18,0,186.0,34.0,2.4,8.0,49.0,129.25,92.16
2017,3,30,18,15,93.0,17.0,2.35,8.0,24.5,45.26,0.0
2017,3,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,6,15,205.0,17.0,2.15,6.5,39.0,13.26,0.91
2017,3,31,6,30,410.0,34.0,2.2,7.0,78.0,27.08,18.09
2017,3,31,6,45,511.5,42.5,2.25,7.5,130.0,32.36,23.62
2017,3,31,7,0,613.0,51.0,2.3,8.0,182.0,37.46,28.57
2017,3,31,7,15,673.0,57.0,2.35,8.0,237.5,44.13,34.81
2017,3,31,7,30,733.0,63.0,2.4,8.0,293.0,84.04,46.03
2017,3,31,7,45,771.0,68.0,2.5,8.5,348.0,140.31,81.52
2017,3,31,8,0,809.0,73.0,2.6,9.0,403.0,201.09,130.8
2017,3,31,8,15,836.0,76.5,2.6,9.5,456.5,262.15,185.2
2017,3,31,8,30,863.0,80.0,2.6,10.0,510.0,325.77,242.85
2017,3,31,8,45,881.5,83.0,2.6,10.5,559.0,390.94,301.27
2017,3,31,9,0,900.0,86.0,2.6,11.0,608.0,453.8,356.29
2017,3,31,9,15,913.5,88.5,2.6,11.0,652.0,514.42,408.52
2017,3,31,9,30,927.0,91.0,2.6,11.0,696.0,574.76,458.84
2017,3,31,9,45,934.5,93.5,2.6,11.5,733.0,631.08,503.59
2017,3,31,10,0,942.0,96.0,2.6,12.0,770.0,685.96,545.69
2017,3,31,10,15,949.5,97.5,2.55,12.0,801.0,738.18,585.29
2017,3,31,10,30,957.0,99.0,2.5,12.0,832.0,788.46,620.84
2017,3,31,10,45,960.0,101.0,2.45,12.5,854.5,833.64,650.35
2017,3,31,11,0,963.0,103.0,2.4,13.0,877.0,876.08,677.47
2017,3,31,11,15,965.5,104.0,2.35,13.0,892.5,914.16,702.47
2017,3,31,11,30,968.0,105.0,2.3,13.0,908.0,949.11,725.11
2017,3,31,11,45,968.0,105.5,2.25,13.5,914.5,978.02,742.14
2017,3,31,12,0,968.0,106.0,2.2,14.0,921.0,1003.35,756.69
2017,3,31,12,15,967.5,106.0,2.15,14.0,919.5,1024.03,769.51
2017,3,31,12,30,967.0,106.0,2.1,14.0,918.0,1040.91,779.9
2017,3,31,12,45,964.0,106.0,2.05,14.0,908.0,1051.54,786.28
2017,3,31,13,0,961.0,106.0,2.0,14.0,898.0,1058.21,790.24
2017,3,31,13,15,956.5,105.0,1.95,14.0,880.5,1058.38,790.12
2017,3,31,13,30,952.0,104.0,1.9,14.0,863.0,1054.58,787.63
2017,3,31,13,45,947.5,102.0,1.9,14.5,837.5,1045.75,781.32
2017,3,31,14,0,943.0,100.0,1.9,15.0,812.0,1033.06,772.7
2017,3,31,14,15,933.5,98.5,1.85,14.5,779.0,1012.37,761.15
2017,3,31,14,30,924.0,97.0,1.8,14.0,746.0,988.18,747.39
2017,3,31,14,45,914.5,94.0,1.75,14.0,707.0,958.91,728.9
2017,3,31,15,0,905.0,91.0,1.7,14.0,668.0,926.48,708.32
2017,3,31,15,15,889.0,88.5,1.65,14.0,622.5,886.01,682.18
2017,3,31,15,30,873.0,86.0,1.6,14.0,577.0,850.07,659.08
2017,3,31,15,45,853.0,82.0,1.55,14.0,527.5,799.84,625.64
2017,3,31,16,0,833.0,78.0,1.5,14.0,478.0,748.09,590.74
2017,3,31,16,15,803.0,74.5,1.4,13.5,424.5,688.49,549.99
2017,3,31,16,30,773.0,71.0,1.3,13.0,371.0,628.88,508.21
2017,3,31,16,45,731.5,65.5,1.25,12.5,316.5,559.96,456.38
2017,3,31,17,0,690.0,60.0,1.2,12.0,262.0,492.97,403.8
2017,3,31,17,15,623.5,53.5,1.15,11.5,208.0,417.11,341.64
2017,3,31,17,30,557.0,47.0,1.1,11.0,154.0,343.89,278.96
2017,3,31,17,45,440.0,37.5,1.05,10.5,105.5,251.79,199.05
2017,3,31,18,0,323.0,28.0,1.0,10.0,57.0,172.63,123.66
2017,3,31,18,15,161.5,14.0,1.0,9.5,28.5,63.89,0.0
2017,3,31,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,6,15,166.5,19.0,0.7,9.5,38.5,14.91,3.38
2017,4,1,6,30,333.0,38.0,0.5,10.0,77.0,30.57,21.1
2017,4,1,6,45,431.0,49.0,0.35,11.0,126.0,37.9,28.33
2017,4,1,7,0,529.0,60.0,0.2,12.0,175.0,44.87,34.86
2017,4,1,7,15,591.5,67.5,0.2,12.0,229.0,48.43,38.2
2017,4,1,7,30,654.0,75.0,0.2,12.0,283.0,88.51,50.46
2017,4,1,7,45,693.0,81.5,0.2,12.5,337.0,141.81,84.13
2017,4,1,8,0,732.0,88.0,0.2,13.0,391.0,199.76,129.58
2017,4,1,8,15,762.0,92.5,0.2,13.5,443.5,258.26,179.15
2017,4,1,8,30,792.0,97.0,0.2,14.0,496.0,322.7,233.92
2017,4,1,8,45,813.0,101.0,0.25,14.5,544.5,382.86,284.91
2017,4,1,9,0,834.0,105.0,0.3,15.0,593.0,444.37,335.46
2017,4,1,9,15,850.0,108.0,0.3,15.5,636.0,503.65,382.22
2017,4,1,9,30,866.0,111.0,0.3,16.0,679.0,563.12,427.24
2017,4,1,9,45,887.0,108.0,0.3,16.5,718.5,619.8,468.65
2017,4,1,10,0,908.0,105.0,0.3,17.0,758.0,675.67,508.03
2017,4,1,10,15,915.5,106.5,0.3,17.0,788.5,726.33,543.34
2017,4,1,10,30,923.0,108.0,0.3,17.0,819.0,775.12,575.35
2017,4,1,10,45,935.0,105.0,0.3,17.5,843.0,820.83,602.84
2017,4,1,11,0,947.0,102.0,0.3,18.0,867.0,864.47,628.55
2017,4,1,11,15,949.5,103.0,0.35,18.0,882.0,901.91,652.16
2017,4,1,11,30,952.0,104.0,0.4,18.0,897.0,936.25,673.86
2017,4,1,11,45,952.0,104.5,0.45,18.5,903.0,964.61,690.56
2017,4,1,12,0,952.0,105.0,0.5,19.0,909.0,989.46,705.15
2017,4,1,12,15,951.0,105.0,0.5,19.0,907.5,1009.24,716.88
2017,4,1,12,30,950.0,105.0,0.5,19.0,906.0,1025.28,726.47
2017,4,1,12,45,947.0,104.5,0.55,19.0,896.0,1035.05,733.62
2017,4,1,13,0,944.0,104.0,0.6,19.0,886.0,1040.93,738.64
2017,4,1,13,15,939.5,103.0,0.6,19.0,868.0,1040.91,739.06
2017,4,1,13,30,935.0,102.0,0.6,19.0,850.0,1037.0,737.34
2017,4,1,13,45,927.5,101.5,0.65,19.0,824.5,1026.87,733.21
2017,4,1,14,0,920.0,101.0,0.7,19.0,799.0,1013.04,726.95
2017,4,1,14,15,911.0,99.5,0.7,18.5,766.5,993.03,717.18
2017,4,1,14,30,902.0,98.0,0.7,18.0,734.0,969.59,705.34
2017,4,1,14,45,888.5,96.0,0.75,18.0,694.5,938.17,688.12
2017,4,1,15,0,875.0,94.0,0.8,18.0,655.0,903.87,668.93
2017,4,1,15,15,858.5,91.5,0.8,17.5,610.5,870.95,650.74
2017,4,1,15,30,842.0,89.0,0.8,17.0,566.0,828.32,625.74
2017,4,1,15,45,818.0,86.5,0.8,17.0,516.5,777.66,593.76
2017,4,1,16,0,794.0,84.0,0.8,17.0,467.0,725.87,560.42
2017,4,1,16,15,763.5,80.0,0.8,16.5,415.0,666.79,522.05
2017,4,1,16,30,733.0,76.0,0.8,16.0,363.0,607.83,482.25
2017,4,1,16,45,682.5,71.5,0.8,15.5,308.5,539.34,432.01
2017,4,1,17,0,632.0,67.0,0.8,15.0,254.0,470.8,379.63
2017,4,1,17,15,564.5,60.0,0.75,14.0,201.5,393.57,318.3
2017,4,1,17,30,497.0,53.0,0.7,13.0,149.0,322.07,258.71
2017,4,1,17,45,373.0,42.5,0.7,12.5,102.0,228.8,179.5
2017,4,1,18,0,249.0,32.0,0.7,12.0,55.0,148.88,106.92
2017,4,1,18,15,124.5,16.0,0.7,11.5,27.5,54.29,0.0
2017,4,1,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,6,15,155.0,20.5,0.6,8.0,39.0,16.01,5.39
2017,4,2,6,30,310.0,41.0,0.6,8.0,78.0,33.16,23.69
2017,4,2,6,45,405.0,52.5,0.65,8.5,127.0,40.81,31.27
2017,4,2,7,0,500.0,64.0,0.7,9.0,176.0,48.08,38.17
2017,4,2,7,15,563.0,72.0,0.65,9.5,229.0,51.88,41.68
2017,4,2,7,30,626.0,80.0,0.6,10.0,282.0,93.32,55.04
2017,4,2,7,45,670.5,85.5,0.6,10.5,336.0,144.78,88.28
2017,4,2,8,0,715.0,91.0,0.6,11.0,390.0,201.59,133.46
2017,4,2,8,15,745.5,95.5,0.5,11.5,442.0,259.25,182.9
2017,4,2,8,30,776.0,100.0,0.4,12.0,494.0,323.0,237.44
2017,4,2,8,45,806.0,101.0,0.3,12.5,544.0,382.73,287.61
2017,4,2,9,0,836.0,102.0,0.2,13.0,594.0,444.83,337.8
2017,4,2,9,15,852.0,104.5,0.15,13.5,637.5,503.71,384.01
2017,4,2,9,30,868.0,107.0,0.1,14.0,681.0,562.74,428.39
2017,4,2,9,45,886.0,106.5,0.1,15.0,720.0,620.17,469.42
2017,4,2,10,0,904.0,106.0,0.1,16.0,759.0,676.44,507.95
2017,4,2,10,15,912.0,107.5,0.1,16.5,790.0,727.19,542.15
2017,4,2,10,30,920.0,109.0,0.1,17.0,821.0,776.13,572.92
2017,4,2,10,45,924.0,110.5,0.1,17.5,843.5,819.99,598.99
2017,4,2,11,0,928.0,112.0,0.1,18.0,866.0,861.28,623.05
2017,4,2,11,15,931.5,113.0,0.15,18.0,881.0,898.91,646.43
2017,4,2,11,30,935.0,114.0,0.2,18.0,896.0,933.57,668.01
2017,4,2,11,45,937.5,113.0,0.3,18.5,903.5,962.18,685.66
2017,4,2,12,0,940.0,112.0,0.4,19.0,911.0,987.44,701.51
2017,4,2,12,15,939.5,112.0,0.45,19.0,909.0,1007.43,714.49
2017,4,2,12,30,939.0,112.0,0.5,19.0,907.0,1023.75,725.43
2017,4,2,12,45,939.5,109.5,0.55,19.5,898.0,1034.63,731.87
2017,4,2,13,0,940.0,107.0,0.6,20.0,889.0,1041.69,736.18
2017,4,2,13,15,935.5,106.0,0.65,19.5,871.5,1041.59,739.13
2017,4,2,13,30,931.0,105.0,0.7,19.0,854.0,1037.63,739.97
2017,4,2,13,45,924.5,104.0,0.8,19.0,828.0,1027.89,737.14
2017,4,2,14,0,918.0,103.0,0.9,19.0,802.0,1014.43,732.07
2017,4,2,14,15,908.5,101.0,0.95,18.5,769.5,993.34,722.52
2017,4,2,14,30,899.0,99.0,1.0,18.0,737.0,968.84,710.82
2017,4,2,14,45,884.0,98.0,1.05,18.0,697.0,937.17,693.06
2017,4,2,15,0,869.0,97.0,1.1,18.0,657.0,902.74,673.35
2017,4,2,15,15,852.0,94.5,1.1,17.5,612.0,869.56,654.71
2017,4,2,15,30,835.0,92.0,1.1,17.0,567.0,826.65,629.16
2017,4,2,15,45,809.5,89.5,1.1,17.0,517.5,774.94,596.02
2017,4,2,16,0,784.0,87.0,1.1,17.0,468.0,722.23,561.58
2017,4,2,16,15,753.5,83.0,1.0,16.5,416.0,663.47,521.9
2017,4,2,16,30,723.0,79.0,0.9,16.0,364.0,608.08,483.18
2017,4,2,16,45,677.5,73.5,0.85,15.5,310.0,538.92,432.02
2017,4,2,17,0,632.0,68.0,0.8,15.0,256.0,472.28,380.77
2017,4,2,17,15,566.0,60.5,0.75,14.0,204.0,395.19,319.64
2017,4,2,17,30,500.0,53.0,0.7,13.0,152.0,323.72,260.19
2017,4,2,17,45,392.5,42.0,0.7,12.5,105.0,236.76,185.99
2017,4,2,18,0,285.0,31.0,0.7,12.0,58.0,161.62,117.32
2017,4,2,18,15,142.5,15.5,0.65,11.5,29.0,72.4,0.0
2017,4,2,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,5,45,37.0,6.0,1.1,6.0,6.5,0.0,0.0
2017,4,3,6,0,74.0,12.0,1.1,6.0,13.0,11.44,0.0
2017,4,3,6,15,244.0,25.5,1.1,6.5,52.0,20.72,9.84
2017,4,3,6,30,414.0,39.0,1.1,7.0,91.0,31.0,21.96
2017,4,3,6,45,522.5,46.5,1.15,8.0,144.5,35.19,26.3
2017,4,3,7,0,631.0,54.0,1.2,9.0,198.0,39.33,30.24
2017,4,3,7,15,689.0,60.0,1.15,9.5,254.5,46.13,36.46
2017,4,3,7,30,747.0,66.0,1.1,10.0,311.0,94.66,51.47
2017,4,3,7,45,792.5,68.5,1.05,10.5,368.5,150.78,87.92
2017,4,3,8,0,838.0,71.0,1.0,11.0,426.0,212.29,137.58
2017,4,3,8,15,864.5,74.5,0.9,11.5,480.0,275.1,192.55
2017,4,3,8,30,891.0,78.0,0.8,12.0,534.0,343.65,252.33
2017,4,3,8,45,911.5,80.0,0.75,12.5,584.5,407.08,307.0
2017,4,3,9,0,932.0,82.0,0.7,13.0,635.0,471.51,360.47
2017,4,3,9,15,945.5,84.0,0.7,13.5,679.5,533.3,410.16
2017,4,3,9,30,959.0,86.0,0.7,14.0,724.0,594.73,457.52
2017,4,3,9,45,967.0,88.5,0.7,14.5,762.0,652.77,500.53
2017,4,3,10,0,975.0,91.0,0.7,15.0,800.0,709.34,540.82
2017,4,3,10,15,981.5,92.5,0.7,15.0,831.0,762.19,578.19
2017,4,3,10,30,988.0,94.0,0.7,15.0,862.0,812.91,610.93
2017,4,3,10,45,991.5,95.0,0.75,15.0,885.0,858.47,640.67
2017,4,3,11,0,995.0,96.0,0.8,15.0,908.0,901.2,668.37
2017,4,3,11,15,997.0,97.0,0.8,15.0,923.0,939.67,692.19
2017,4,3,11,30,999.0,98.0,0.8,15.0,938.0,974.84,713.77
2017,4,3,11,45,998.5,98.5,0.8,15.5,944.0,1003.82,729.99
2017,4,3,12,0,998.0,99.0,0.8,16.0,950.0,1029.09,743.88
2017,4,3,12,15,997.0,99.0,0.8,16.0,948.0,1049.56,756.2
2017,4,3,12,30,996.0,99.0,0.8,16.0,946.0,1066.12,766.24
2017,4,3,12,45,994.5,98.0,0.85,16.0,936.0,1077.14,774.22
2017,4,3,13,0,993.0,97.0,0.9,16.0,926.0,1084.1,779.93
2017,4,3,13,15,988.5,96.0,0.9,16.0,907.5,1084.04,780.34
2017,4,3,13,30,984.0,95.0,0.9,16.0,889.0,1079.9,778.48
2017,4,3,13,45,977.0,94.5,0.95,16.0,862.5,1069.84,774.32
2017,4,3,14,0,970.0,94.0,1.0,16.0,836.0,1055.86,767.87
2017,4,3,14,15,961.0,92.5,1.0,15.5,802.5,1035.03,757.54
2017,4,3,14,30,952.0,91.0,1.0,15.0,769.0,1010.58,745.0
2017,4,3,14,45,940.0,89.5,1.05,15.0,728.5,979.92,728.07
2017,4,3,15,0,928.0,88.0,1.1,15.0,688.0,946.14,708.99
2017,4,3,15,15,913.0,85.5,1.05,14.5,642.0,905.68,684.8
2017,4,3,15,30,898.0,83.0,1.0,14.0,596.0,862.75,658.73
2017,4,3,15,45,878.0,80.0,1.0,14.0,546.0,813.01,627.19
2017,4,3,16,0,858.0,77.0,1.0,14.0,496.0,767.82,598.33
2017,4,3,16,15,829.5,73.5,1.0,13.5,442.0,708.14,559.42
2017,4,3,16,30,801.0,70.0,1.0,13.0,388.0,648.28,519.27
2017,4,3,16,45,760.0,65.5,1.0,12.5,332.5,579.43,469.0
2017,4,3,17,0,719.0,61.0,1.0,12.0,277.0,512.37,417.46
2017,4,3,17,15,656.0,54.5,1.0,11.0,222.0,433.4,354.61
2017,4,3,17,30,593.0,48.0,1.0,10.0,167.0,363.13,295.4
2017,4,3,17,45,479.5,39.5,1.0,9.5,116.5,271.41,216.02
2017,4,3,18,0,366.0,31.0,1.0,9.0,66.0,191.88,142.34
2017,4,3,18,15,183.0,15.5,1.0,8.5,33.0,85.74,0.0
2017,4,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.0,0.5,6.5,7.0,0.0,0.0
2017,4,4,6,0,0.0,14.0,0.4,7.0,14.0,13.34,0.0
2017,4,4,6,15,189.0,27.0,0.35,7.5,52.0,21.17,10.99
2017,4,4,6,30,378.0,40.0,0.3,8.0,90.0,31.61,22.58
2017,4,4,6,45,475.0,49.0,0.25,8.5,140.5,37.09,28.07
2017,4,4,7,0,572.0,58.0,0.2,9.0,191.0,42.35,33.09
2017,4,4,7,15,629.0,64.5,0.25,9.5,245.0,45.22,35.71
2017,4,4,7,30,686.0,71.0,0.3,10.0,299.0,93.59,51.75
2017,4,4,7,45,723.5,76.0,0.35,10.5,353.0,151.38,91.03
2017,4,4,8,0,761.0,81.0,0.4,11.0,407.0,209.46,137.98
2017,4,4,8,15,787.5,85.0,0.4,11.5,458.0,268.11,188.79
2017,4,4,8,30,814.0,89.0,0.4,12.0,509.0,329.29,241.94
2017,4,4,8,45,835.0,91.5,0.4,12.5,557.0,389.32,293.27
2017,4,4,9,0,856.0,94.0,0.4,13.0,605.0,450.62,343.85
2017,4,4,9,15,618.5,188.0,0.4,13.5,571.0,470.95,362.1
2017,4,4,9,30,381.0,282.0,0.4,14.0,537.0,463.28,356.44
2017,4,4,9,45,644.5,191.0,0.45,14.5,650.5,561.46,431.48
2017,4,4,10,0,908.0,100.0,0.5,15.0,764.0,677.82,517.08
2017,4,4,10,15,915.5,101.5,0.5,15.5,794.0,728.22,550.83
2017,4,4,10,30,923.0,103.0,0.5,16.0,824.0,776.76,581.49
2017,4,4,10,45,926.5,105.0,0.5,16.5,846.5,820.63,608.12
2017,4,4,11,0,930.0,107.0,0.5,17.0,869.0,861.9,632.67
2017,4,4,11,15,933.0,107.5,0.55,17.0,884.0,898.46,656.1
2017,4,4,11,30,936.0,108.0,0.6,17.0,899.0,932.02,677.61
2017,4,4,11,45,930.5,112.5,0.65,17.0,904.0,958.84,694.88
2017,4,4,12,0,925.0,117.0,0.7,17.0,909.0,982.03,710.0
2017,4,4,12,15,924.0,117.0,0.7,17.0,907.0,1001.13,721.59
2017,4,4,12,30,923.0,117.0,0.7,17.0,905.0,1016.6,731.04
2017,4,4,12,45,924.5,114.0,0.75,17.0,896.5,1027.64,739.05
2017,4,4,13,0,926.0,111.0,0.8,17.0,888.0,1034.92,744.93
2017,4,4,13,15,721.5,210.5,0.8,16.5,808.5,960.5,699.82
2017,4,4,13,30,517.0,310.0,0.8,16.0,729.0,863.14,635.44
2017,4,4,13,45,487.0,307.5,0.8,16.0,692.5,831.47,616.11
2017,4,4,14,0,457.0,305.0,0.8,16.0,656.0,797.86,594.37
2017,4,4,14,15,392.0,313.5,0.8,15.5,606.0,728.36,548.38
2017,4,4,14,30,327.0,322.0,0.8,15.0,556.0,672.48,510.76
2017,4,4,14,45,400.5,280.5,0.85,15.0,551.5,689.17,527.21
2017,4,4,15,0,474.0,239.0,0.9,15.0,547.0,714.5,548.48
2017,4,4,15,15,279.5,247.5,0.9,14.5,426.0,528.85,413.35
2017,4,4,15,30,85.0,256.0,0.9,14.0,305.0,342.16,270.94
2017,4,4,15,45,273.0,212.0,0.9,14.0,350.0,467.68,374.35
2017,4,4,16,0,461.0,168.0,0.9,14.0,395.0,565.46,451.25
2017,4,4,16,15,494.5,141.0,0.85,13.5,360.0,540.48,433.76
2017,4,4,16,30,528.0,114.0,0.8,13.0,325.0,510.59,413.19
2017,4,4,16,45,476.5,107.0,0.75,12.5,277.0,445.4,363.14
2017,4,4,17,0,425.0,100.0,0.7,12.0,229.0,383.95,314.61
2017,4,4,17,15,377.5,85.0,0.65,11.5,183.0,319.35,261.94
2017,4,4,17,30,330.0,70.0,0.6,11.0,137.0,259.04,210.77
2017,4,4,17,45,250.0,53.5,0.6,10.5,95.5,187.67,149.22
2017,4,4,18,0,170.0,37.0,0.6,10.0,54.0,125.34,93.04
2017,4,4,18,15,85.0,18.5,0.6,10.0,27.0,57.64,0.0
2017,4,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
