Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,8.0,0.85,10.0,8.0,0.0,0.0
2017,4,5,6,0,0.0,16.0,0.9,10.0,16.0,15.25,0.0
2017,4,5,6,15,180.0,30.0,0.8,10.0,54.0,23.53,13.28
2017,4,5,6,30,360.0,44.0,0.7,10.0,92.0,35.13,25.52
2017,4,5,6,45,449.5,54.5,0.6,10.5,142.0,41.76,32.01
2017,4,5,7,0,539.0,65.0,0.5,11.0,192.0,48.08,37.94
2017,4,5,7,15,596.5,72.0,0.45,11.5,246.0,51.05,40.62
2017,4,5,7,30,654.0,79.0,0.4,12.0,300.0,100.33,57.43
2017,4,5,7,45,617.0,96.0,0.35,12.5,332.0,153.27,96.43
2017,4,5,8,0,580.0,113.0,0.3,13.0,364.0,201.72,138.09
2017,4,5,8,15,689.0,104.5,0.3,13.5,438.0,259.69,184.03
2017,4,5,8,30,798.0,96.0,0.3,14.0,512.0,333.04,243.32
2017,4,5,8,45,819.0,99.0,0.3,14.5,559.5,392.65,293.43
2017,4,5,9,0,840.0,102.0,0.3,15.0,607.0,453.56,342.95
2017,4,5,9,15,744.0,145.5,0.35,15.5,616.5,494.43,376.36
2017,4,5,9,30,648.0,189.0,0.4,16.0,626.0,526.12,400.91
2017,4,5,9,45,572.5,230.5,0.45,16.5,631.5,555.5,422.24
2017,4,5,10,0,497.0,272.0,0.5,17.0,637.0,577.83,437.31
2017,4,5,10,15,503.5,284.0,0.55,17.0,667.0,621.18,468.5
2017,4,5,10,30,510.0,296.0,0.6,17.0,697.0,663.95,498.48
2017,4,5,10,45,504.5,309.5,0.65,17.5,715.5,698.14,520.98
2017,4,5,11,0,499.0,323.0,0.7,18.0,734.0,730.55,541.96
2017,4,5,11,15,492.5,333.0,0.7,18.0,744.5,756.88,558.97
2017,4,5,11,30,486.0,343.0,0.7,18.0,755.0,781.18,574.51
2017,4,5,11,45,482.5,347.5,0.75,18.0,759.5,800.71,587.77
2017,4,5,12,0,479.0,352.0,0.8,18.0,764.0,818.17,599.71
2017,4,5,12,15,508.5,344.5,0.8,18.0,781.0,852.7,622.91
2017,4,5,12,30,538.0,337.0,0.8,18.0,798.0,885.89,644.85
2017,4,5,12,45,463.5,356.5,0.8,18.0,750.5,843.65,615.43
2017,4,5,13,0,389.0,376.0,0.8,18.0,703.0,787.97,578.04
2017,4,5,13,15,499.0,327.0,0.8,18.0,738.0,860.83,630.21
2017,4,5,13,30,609.0,278.0,0.8,18.0,773.0,920.27,671.42
2017,4,5,13,45,749.0,201.0,0.8,18.0,791.0,979.64,711.07
2017,4,5,14,0,889.0,124.0,0.8,18.0,809.0,1012.38,731.72
2017,4,5,14,15,730.5,181.0,0.75,18.0,729.0,928.12,677.85
2017,4,5,14,30,572.0,238.0,0.7,18.0,649.0,824.74,610.31
2017,4,5,14,45,551.5,228.5,0.7,18.0,607.0,785.07,586.32
2017,4,5,15,0,531.0,219.0,0.7,18.0,565.0,743.95,560.09
2017,4,5,15,15,549.5,196.0,0.65,17.5,533.0,720.59,547.01
2017,4,5,15,30,568.0,173.0,0.6,17.0,501.0,693.72,531.07
2017,4,5,15,45,477.0,179.5,0.6,16.5,439.0,608.53,471.76
2017,4,5,16,0,386.0,186.0,0.6,16.0,377.0,515.74,405.76
2017,4,5,16,15,226.5,175.5,0.55,15.0,284.5,372.75,298.09
2017,4,5,16,30,67.0,165.0,0.5,14.0,192.0,221.92,178.79
2017,4,5,16,45,59.0,143.0,0.5,13.5,164.5,190.89,155.11
2017,4,5,17,0,51.0,121.0,0.5,13.0,137.0,160.39,130.48
2017,4,5,17,15,41.5,98.5,0.55,12.5,109.5,129.0,104.42
2017,4,5,17,30,32.0,76.0,0.6,12.0,82.0,98.24,78.18
2017,4,5,17,45,16.0,54.5,0.65,11.5,57.5,66.54,50.63
2017,4,5,18,0,0.0,33.0,0.7,11.0,33.0,32.89,21.26
2017,4,5,18,15,0.0,16.5,0.7,11.0,16.5,15.42,0.0
2017,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,6.0,0.85,9.0,6.0,0.0,0.0
2017,4,6,6,0,0.0,12.0,0.9,9.0,12.0,11.44,0.0
2017,4,6,6,15,47.5,32.0,0.9,9.0,38.5,27.31,16.95
2017,4,6,6,30,95.0,52.0,0.9,9.0,65.0,43.33,32.97
2017,4,6,6,45,130.5,74.0,0.9,9.5,100.5,60.33,48.82
2017,4,6,7,0,166.0,96.0,0.9,10.0,136.0,73.62,61.02
2017,4,6,7,15,196.5,114.5,0.9,10.5,173.5,87.24,73.17
2017,4,6,7,30,227.0,133.0,0.9,11.0,211.0,119.78,88.82
2017,4,6,7,45,168.5,159.5,0.9,11.5,222.5,154.23,117.66
2017,4,6,8,0,110.0,186.0,0.9,12.0,234.0,177.94,139.3
2017,4,6,8,15,55.0,149.0,0.9,12.0,173.0,147.17,116.25
2017,4,6,8,30,0.0,112.0,0.9,12.0,112.0,103.64,81.83
2017,4,6,8,45,5.5,157.5,0.95,12.5,161.0,146.78,116.95
2017,4,6,9,0,11.0,203.0,1.0,13.0,210.0,190.75,151.78
2017,4,6,9,15,67.5,262.5,1.05,13.0,308.5,271.73,215.63
2017,4,6,9,30,124.0,322.0,1.1,13.0,407.0,361.44,284.85
2017,4,6,9,45,107.0,336.0,1.2,13.5,412.0,373.22,292.74
2017,4,6,10,0,90.0,350.0,1.3,14.0,417.0,383.43,299.69
2017,4,6,10,15,94.0,366.5,1.35,14.0,439.0,408.68,318.63
2017,4,6,10,30,98.0,383.0,1.4,14.0,461.0,434.28,337.6
2017,4,6,10,45,56.5,324.0,1.5,14.0,369.0,352.47,275.25
2017,4,6,11,0,15.0,265.0,1.6,14.0,277.0,261.41,204.57
2017,4,6,11,15,34.0,326.5,1.65,13.5,355.5,344.02,269.52
2017,4,6,11,30,53.0,388.0,1.7,13.0,434.0,424.9,331.22
2017,4,6,11,45,54.5,389.5,1.75,13.0,437.0,431.75,335.98
2017,4,6,12,0,56.0,391.0,1.8,13.0,440.0,438.45,341.12
2017,4,6,12,15,32.0,291.5,1.75,13.0,319.5,317.33,248.77
2017,4,6,12,30,8.0,192.0,1.7,13.0,199.0,189.33,148.48
2017,4,6,12,45,12.5,239.0,1.7,13.0,250.0,239.86,189.01
2017,4,6,13,0,17.0,286.0,1.7,13.0,301.0,291.39,229.24
2017,4,6,13,15,53.5,341.0,1.65,12.5,385.5,397.67,312.43
2017,4,6,13,30,90.0,396.0,1.6,12.0,470.0,495.41,386.83
2017,4,6,13,45,48.5,292.5,1.55,12.0,332.0,344.0,271.29
2017,4,6,14,0,7.0,189.0,1.5,12.0,194.0,186.86,147.58
2017,4,6,14,15,4.0,169.0,1.5,12.0,172.0,164.38,130.09
2017,4,6,14,30,1.0,149.0,1.5,12.0,150.0,141.97,112.09
2017,4,6,14,45,0.5,143.5,1.55,12.0,144.0,136.25,107.71
2017,4,6,15,0,0.0,138.0,1.6,12.0,138.0,130.57,103.31
2017,4,6,15,15,4.5,164.5,1.6,12.0,167.5,161.43,129.09
2017,4,6,15,30,9.0,191.0,1.6,12.0,197.0,193.31,155.51
2017,4,6,15,45,17.5,189.5,1.65,12.0,199.0,199.73,161.48
2017,4,6,16,0,26.0,188.0,1.7,12.0,201.0,205.93,167.36
2017,4,6,16,15,13.0,113.5,1.65,11.5,120.0,117.66,94.72
2017,4,6,16,30,0.0,39.0,1.6,11.0,39.0,36.22,25.64
2017,4,6,16,45,0.0,33.5,1.6,11.0,33.5,31.09,21.35
2017,4,6,17,0,0.0,28.0,1.6,11.0,28.0,25.97,16.96
2017,4,6,17,15,0.0,22.0,1.65,10.5,22.0,20.39,12.13
2017,4,6,17,30,0.0,16.0,1.7,10.0,16.0,14.82,7.24
2017,4,6,17,45,0.0,11.5,1.75,10.0,11.5,10.65,3.49
2017,4,6,18,0,0.0,7.0,1.8,10.0,7.0,6.48,0.0
2017,4,6,18,15,0.0,3.5,1.85,9.5,3.5,3.24,0.0
2017,4,6,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,0.85,10.0,1.0,0.95,0.0
2017,4,7,6,0,0.0,2.0,0.8,10.0,2.0,1.85,0.0
2017,4,7,6,15,0.0,8.0,0.8,10.0,8.0,7.4,0.57
2017,4,7,6,30,0.0,14.0,0.8,10.0,14.0,12.97,5.94
2017,4,7,6,45,0.0,21.5,0.8,10.5,21.5,19.93,12.42
2017,4,7,7,0,0.0,29.0,0.8,11.0,29.0,26.9,18.84
2017,4,7,7,15,0.0,37.0,0.8,11.0,37.0,34.35,25.62
2017,4,7,7,30,0.0,45.0,0.8,11.0,45.0,41.8,30.66
2017,4,7,7,45,0.0,70.0,0.8,11.0,70.0,65.13,50.56
2017,4,7,8,0,0.0,95.0,0.8,11.0,95.0,87.79,69.56
2017,4,7,8,15,0.0,105.0,0.85,11.0,105.0,97.05,77.04
2017,4,7,8,30,0.0,115.0,0.9,11.0,115.0,106.34,84.51
2017,4,7,8,45,2.5,147.5,0.95,11.5,149.5,136.79,109.18
2017,4,7,9,0,5.0,180.0,1.0,12.0,184.0,167.72,133.76
2017,4,7,9,15,9.0,203.0,1.0,12.0,209.5,191.39,152.4
2017,4,7,9,30,13.0,226.0,1.0,12.0,235.0,215.68,171.41
2017,4,7,9,45,17.5,252.0,1.05,12.5,265.0,243.63,192.85
2017,4,7,10,0,22.0,278.0,1.1,13.0,295.0,272.26,214.55
2017,4,7,10,15,21.5,284.5,1.1,13.0,301.5,280.0,220.11
2017,4,7,10,30,21.0,291.0,1.1,13.0,308.0,287.61,225.68
2017,4,7,10,45,25.0,312.0,1.15,13.0,332.5,312.33,244.61
2017,4,7,11,0,29.0,333.0,1.2,13.0,357.0,343.05,267.9
2017,4,7,11,15,20.5,285.0,1.2,13.0,302.5,286.34,224.06
2017,4,7,11,30,12.0,237.0,1.2,13.0,248.0,234.13,183.52
2017,4,7,11,45,13.0,250.5,1.25,13.0,262.5,248.81,195.23
2017,4,7,12,0,14.0,264.0,1.3,13.0,277.0,263.62,206.73
2017,4,7,12,15,13.5,255.5,1.3,13.0,267.5,255.67,200.5
2017,4,7,12,30,13.0,247.0,1.3,13.0,258.0,247.57,194.27
2017,4,7,12,45,17.0,278.5,1.35,13.0,293.0,283.12,222.17
2017,4,7,13,0,21.0,310.0,1.4,13.0,328.0,319.27,250.12
2017,4,7,13,15,25.0,318.5,1.4,13.0,339.5,345.46,270.26
2017,4,7,13,30,29.0,327.0,1.4,13.0,351.0,360.12,281.65
2017,4,7,13,45,32.5,325.5,1.4,13.0,351.5,363.61,284.69
2017,4,7,14,0,36.0,324.0,1.4,13.0,352.0,367.01,287.79
2017,4,7,14,15,33.5,307.0,1.4,12.5,332.0,347.44,273.75
2017,4,7,14,30,31.0,290.0,1.4,12.0,312.0,327.68,259.57
2017,4,7,14,45,15.5,217.0,1.4,12.0,228.0,223.98,178.34
2017,4,7,15,0,0.0,144.0,1.4,12.0,144.0,136.48,107.86
2017,4,7,15,15,0.0,133.5,1.4,12.0,133.5,126.33,100.04
2017,4,7,15,30,0.0,123.0,1.4,12.0,123.0,116.18,91.99
2017,4,7,15,45,0.0,121.5,1.4,12.0,121.5,115.04,91.36
2017,4,7,16,0,0.0,120.0,1.4,12.0,120.0,114.03,90.84
2017,4,7,16,15,0.0,117.0,1.35,11.5,117.0,111.68,89.37
2017,4,7,16,30,0.0,114.0,1.3,11.0,114.0,109.59,88.1
2017,4,7,16,45,0.0,97.0,1.3,11.0,97.0,92.91,74.25
2017,4,7,17,0,0.0,80.0,1.3,11.0,80.0,76.21,60.18
2017,4,7,17,15,0.0,64.0,1.3,10.5,64.0,60.52,46.84
2017,4,7,17,30,0.0,48.0,1.3,10.0,48.0,44.78,33.16
2017,4,7,17,45,0.0,33.5,1.3,10.0,33.5,31.11,21.03
2017,4,7,18,0,0.0,19.0,1.3,10.0,19.0,17.62,8.97
2017,4,7,18,15,0.0,9.5,1.3,9.5,9.5,8.8,0.0
2017,4,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,5,45,67.0,9.0,1.2,5.5,12.0,8.58,0.0
2017,4,8,6,0,134.0,18.0,1.2,6.0,24.0,14.24,0.0
2017,4,8,6,15,273.0,32.0,1.2,6.0,65.5,25.72,16.52
2017,4,8,6,30,412.0,46.0,1.2,6.0,107.0,36.15,27.08
2017,4,8,6,45,499.0,54.5,1.3,6.5,158.5,40.95,31.89
2017,4,8,7,0,586.0,63.0,1.4,7.0,210.0,45.58,36.28
2017,4,8,7,15,639.0,69.5,1.45,7.0,264.5,55.28,37.8
2017,4,8,7,30,692.0,76.0,1.5,7.0,319.0,106.88,61.0
2017,4,8,7,45,530.0,120.5,1.55,7.5,324.0,167.2,114.24
2017,4,8,8,0,368.0,165.0,1.6,8.0,329.0,210.41,158.15
2017,4,8,8,15,184.0,87.5,1.6,8.0,169.5,123.94,94.48
2017,4,8,8,30,0.0,10.0,1.6,8.0,10.0,9.28,2.39
2017,4,8,8,45,0.5,88.0,1.65,8.0,88.5,82.19,64.96
2017,4,8,9,0,1.0,166.0,1.7,8.0,167.0,153.47,124.4
2017,4,8,9,15,181.5,230.5,1.7,8.0,355.5,299.78,243.69
2017,4,8,9,30,362.0,295.0,1.7,8.0,544.0,468.08,376.34
2017,4,8,9,45,220.5,322.0,1.7,8.0,476.0,429.82,344.89
2017,4,8,10,0,79.0,349.0,1.7,8.0,408.0,375.67,300.74
2017,4,8,10,15,499.5,232.0,1.7,8.0,628.0,572.9,461.02
2017,4,8,10,30,920.0,115.0,1.7,8.0,848.0,794.16,628.15
2017,4,8,10,45,612.5,257.5,1.75,8.5,751.5,736.43,578.77
2017,4,8,11,0,305.0,400.0,1.8,9.0,655.0,644.21,503.8
2017,4,8,11,15,203.0,413.0,1.8,9.0,584.0,579.21,454.34
2017,4,8,11,30,101.0,426.0,1.8,9.0,513.0,504.98,396.51
2017,4,8,11,45,296.0,391.0,1.8,9.0,648.0,669.47,524.39
2017,4,8,12,0,491.0,356.0,1.8,9.0,783.0,835.11,645.83
2017,4,8,12,15,266.5,367.0,1.8,9.0,599.0,637.98,498.46
2017,4,8,12,30,42.0,378.0,1.8,9.0,415.0,417.93,328.8
2017,4,8,12,45,478.5,255.5,1.8,9.0,663.5,754.6,594.8
2017,4,8,13,0,915.0,133.0,1.8,9.0,912.0,1051.98,800.54
2017,4,8,13,15,491.0,258.5,1.8,9.0,675.5,781.47,608.25
2017,4,8,13,30,67.0,384.0,1.8,9.0,439.0,459.11,360.94
2017,4,8,13,45,486.5,253.0,1.8,9.0,633.5,773.59,610.08
2017,4,8,14,0,906.0,122.0,1.8,9.0,828.0,1029.23,788.28
2017,4,8,14,15,896.5,120.0,1.8,9.0,795.0,1008.05,771.89
2017,4,8,14,30,887.0,118.0,1.8,9.0,762.0,991.94,762.63
2017,4,8,14,45,741.0,159.0,1.85,9.0,678.0,890.64,695.13
2017,4,8,15,0,595.0,200.0,1.9,9.0,594.0,786.03,623.15
2017,4,8,15,15,327.5,225.5,1.85,9.0,440.5,545.35,441.16
2017,4,8,15,30,60.0,251.0,1.8,9.0,287.0,313.99,255.05
2017,4,8,15,45,422.0,175.0,1.8,9.0,390.0,558.98,459.77
2017,4,8,16,0,784.0,99.0,1.8,9.0,493.0,738.58,598.92
2017,4,8,16,15,753.0,94.5,1.75,8.5,440.0,682.16,557.49
2017,4,8,16,30,722.0,90.0,1.7,8.0,387.0,622.51,514.13
2017,4,8,16,45,673.0,85.0,1.7,8.0,332.0,551.35,458.74
2017,4,8,17,0,624.0,80.0,1.7,8.0,277.0,482.95,403.6
2017,4,8,17,15,557.5,72.0,1.6,7.5,223.0,404.89,338.8
2017,4,8,17,30,491.0,64.0,1.5,7.0,169.0,332.36,276.16
2017,4,8,17,45,384.0,52.5,1.4,6.5,120.5,244.73,199.33
2017,4,8,18,0,277.0,41.0,1.3,6.0,72.0,169.47,131.2
2017,4,8,18,15,138.5,20.5,1.25,5.5,36.0,78.76,33.85
2017,4,8,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.0,4.0,8.5,8.1,0.0
2017,4,9,6,0,0.0,17.0,1.0,4.0,17.0,15.7,0.0
2017,4,9,6,15,73.5,43.0,0.9,4.5,54.5,35.67,25.56
2017,4,9,6,30,147.0,69.0,0.8,5.0,92.0,54.08,43.48
2017,4,9,6,45,225.0,91.0,0.75,5.5,141.5,70.11,58.63
2017,4,9,7,0,303.0,113.0,0.7,6.0,191.0,85.59,72.87
2017,4,9,7,15,305.0,121.5,0.7,6.5,215.5,96.39,75.45
2017,4,9,7,30,307.0,130.0,0.7,7.0,240.0,126.45,92.04
2017,4,9,7,45,446.5,137.0,0.75,7.5,324.0,170.38,120.22
2017,4,9,8,0,586.0,144.0,0.8,8.0,408.0,235.22,169.09
2017,4,9,8,15,618.5,151.5,0.75,8.5,458.5,290.42,216.12
2017,4,9,8,30,651.0,159.0,0.7,9.0,509.0,347.42,264.62
2017,4,9,8,45,695.0,156.5,0.65,9.5,560.0,403.16,311.08
2017,4,9,9,0,739.0,154.0,0.6,10.0,611.0,463.06,359.5
2017,4,9,9,15,757.0,158.5,0.55,10.5,654.0,520.19,404.21
2017,4,9,9,30,775.0,163.0,0.5,11.0,697.0,577.92,447.53
2017,4,9,9,45,805.5,157.0,0.45,11.5,738.0,634.57,488.55
2017,4,9,10,0,836.0,151.0,0.4,12.0,779.0,690.77,527.77
2017,4,9,10,15,845.5,153.5,0.35,12.0,809.5,741.1,562.22
2017,4,9,10,30,855.0,156.0,0.3,12.0,840.0,789.98,594.69
2017,4,9,10,45,865.0,155.5,0.25,12.5,864.0,834.64,621.03
2017,4,9,11,0,875.0,155.0,0.2,13.0,888.0,877.34,645.55
2017,4,9,11,15,879.0,155.5,0.25,13.0,903.0,913.73,668.68
2017,4,9,11,30,883.0,156.0,0.3,13.0,918.0,947.33,690.12
2017,4,9,11,45,892.0,152.5,0.4,13.5,926.5,978.45,709.87
2017,4,9,12,0,901.0,149.0,0.5,14.0,935.0,999.0,723.12
2017,4,9,12,15,900.5,148.5,0.55,14.0,933.0,1017.52,735.53
2017,4,9,12,30,900.0,148.0,0.6,14.0,931.0,1032.52,745.9
2017,4,9,12,45,896.5,148.0,0.65,14.0,920.5,1041.49,752.72
2017,4,9,13,0,893.0,148.0,0.7,14.0,910.0,1056.11,763.28
2017,4,9,13,15,888.0,147.0,0.7,13.5,892.0,1055.39,764.54
2017,4,9,13,30,883.0,146.0,0.7,13.0,874.0,1050.91,763.85
2017,4,9,13,45,879.5,142.0,0.75,13.0,849.0,1040.91,759.7
2017,4,9,14,0,876.0,138.0,0.8,13.0,824.0,1027.21,753.36
2017,4,9,14,15,865.5,136.0,0.85,13.0,790.5,1005.33,741.9
2017,4,9,14,30,855.0,134.0,0.9,13.0,757.0,980.17,728.38
2017,4,9,14,45,845.5,129.5,0.95,13.0,718.0,950.03,711.54
2017,4,9,15,0,836.0,125.0,1.0,13.0,679.0,916.92,692.59
2017,4,9,15,15,818.0,121.5,1.05,12.5,634.0,874.68,668.45
2017,4,9,15,30,800.0,118.0,1.1,12.0,589.0,830.37,642.44
2017,4,9,15,45,780.0,112.0,1.2,12.0,540.0,783.96,613.83
2017,4,9,16,0,760.0,106.0,1.3,12.0,491.0,732.16,580.5
2017,4,9,16,15,729.0,101.0,1.3,11.5,438.0,672.54,540.44
2017,4,9,16,30,698.0,96.0,1.3,11.0,385.0,613.25,498.28
2017,4,9,16,45,649.5,90.0,1.35,10.5,330.0,542.23,445.26
2017,4,9,17,0,601.0,84.0,1.4,10.0,275.0,473.98,392.14
2017,4,9,17,15,537.0,75.0,1.35,9.0,222.0,397.22,329.98
2017,4,9,17,30,473.0,66.0,1.3,8.0,169.0,325.81,269.54
2017,4,9,17,45,373.0,53.5,1.3,7.5,120.5,241.12,195.82
2017,4,9,18,0,273.0,41.0,1.3,7.0,72.0,167.69,129.82
2017,4,9,18,15,136.5,20.5,1.3,6.5,36.0,78.45,37.97
2017,4,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,68.0,10.5,1.0,5.5,14.5,10.01,0.0
2017,4,10,6,0,136.0,21.0,0.9,6.0,29.0,16.58,1.37
2017,4,10,6,15,262.0,35.5,0.85,6.5,70.0,27.59,18.54
2017,4,10,6,30,388.0,50.0,0.8,7.0,111.0,39.3,29.95
2017,4,10,6,45,470.0,59.5,0.8,7.5,162.0,44.81,35.35
2017,4,10,7,0,552.0,69.0,0.8,8.0,213.0,50.08,40.28
2017,4,10,7,15,605.0,76.0,0.8,8.5,266.5,64.0,42.5
2017,4,10,7,30,658.0,83.0,0.8,9.0,320.0,114.17,66.96
2017,4,10,7,45,516.0,125.0,0.85,9.5,328.5,172.05,117.7
2017,4,10,8,0,374.0,167.0,0.9,10.0,337.0,215.52,160.49
2017,4,10,8,15,386.5,186.5,0.85,10.5,380.0,261.0,198.78
2017,4,10,8,30,399.0,206.0,0.8,11.0,423.0,306.11,236.46
2017,4,10,8,45,607.5,159.5,0.75,11.5,522.0,374.08,288.77
2017,4,10,9,0,816.0,113.0,0.7,12.0,621.0,464.17,358.76
2017,4,10,9,15,831.0,116.0,0.65,12.5,663.5,521.78,403.88
2017,4,10,9,30,846.0,119.0,0.6,13.0,706.0,579.46,447.41
2017,4,10,9,45,852.0,124.0,0.6,13.5,741.0,633.41,486.96
2017,4,10,10,0,858.0,129.0,0.6,14.0,776.0,686.01,524.13
2017,4,10,10,15,678.5,218.5,0.6,14.0,743.0,688.3,522.8
2017,4,10,10,30,499.0,308.0,0.6,14.0,710.0,671.73,507.93
2017,4,10,10,45,541.5,305.5,0.6,14.5,752.5,727.64,546.49
2017,4,10,11,0,584.0,303.0,0.6,15.0,795.0,785.03,584.22
2017,4,10,11,15,742.0,218.0,0.6,15.0,853.0,863.12,639.38
2017,4,10,11,30,900.0,133.0,0.6,15.0,911.0,934.81,684.26
2017,4,10,11,45,727.5,236.0,0.65,15.5,868.0,918.26,672.03
2017,4,10,12,0,555.0,339.0,0.7,16.0,825.0,879.11,641.91
2017,4,10,12,15,507.0,351.0,0.7,16.0,794.5,860.66,629.54
2017,4,10,12,30,459.0,363.0,0.7,16.0,764.0,838.44,614.33
2017,4,10,12,45,694.5,237.5,0.75,16.0,836.5,952.75,696.58
2017,4,10,13,0,930.0,112.0,0.8,16.0,909.0,1046.62,755.45
2017,4,10,13,15,926.0,111.5,0.8,16.0,891.0,1046.93,754.68
2017,4,10,13,30,922.0,111.0,0.8,16.0,873.0,1043.46,753.19
2017,4,10,13,45,911.5,111.5,0.85,16.0,846.5,1030.9,747.36
2017,4,10,14,0,901.0,112.0,0.9,16.0,820.0,1014.78,739.47
2017,4,10,14,15,892.0,110.5,0.9,15.5,787.5,994.47,729.3
2017,4,10,14,30,883.0,109.0,0.9,15.0,755.0,970.84,717.06
2017,4,10,14,45,868.5,107.5,0.95,14.5,715.5,938.94,700.37
2017,4,10,15,0,854.0,106.0,1.0,14.0,676.0,912.02,686.82
2017,4,10,15,15,838.0,103.5,1.05,13.5,631.5,872.16,664.25
2017,4,10,15,30,822.0,101.0,1.1,13.0,587.0,830.11,639.83
2017,4,10,15,45,806.5,95.0,1.15,13.0,539.0,782.49,609.79
2017,4,10,16,0,791.0,89.0,1.2,13.0,491.0,733.2,577.91
2017,4,10,16,15,422.0,128.0,1.15,12.5,340.5,472.4,383.34
2017,4,10,16,30,53.0,167.0,1.1,12.0,190.0,213.1,173.2
2017,4,10,16,45,356.0,118.0,1.1,11.5,235.0,381.04,316.44
2017,4,10,17,0,659.0,69.0,1.1,11.0,280.0,491.16,404.7
2017,4,10,17,15,600.0,62.0,1.05,10.5,227.5,416.75,342.84
2017,4,10,17,30,541.0,55.0,1.0,10.0,175.0,347.22,284.04
2017,4,10,17,45,448.5,45.5,0.95,10.0,126.5,265.65,213.05
2017,4,10,18,0,356.0,36.0,0.9,10.0,78.0,193.88,148.35
2017,4,10,18,15,178.0,18.0,0.85,9.5,39.0,91.12,48.02
2017,4,10,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,5,45,48.0,11.0,0.95,7.5,14.0,10.48,0.0
2017,4,11,6,0,96.0,22.0,1.0,8.0,28.0,17.31,3.89
2017,4,11,6,15,191.5,39.0,1.0,8.5,65.5,30.25,20.83
2017,4,11,6,30,287.0,56.0,1.0,9.0,103.0,42.65,32.74
2017,4,11,6,45,340.5,72.0,1.05,9.5,147.5,53.65,43.04
2017,4,11,7,0,394.0,88.0,1.1,10.0,192.0,64.13,52.6
2017,4,11,7,15,455.0,94.5,1.05,10.5,240.5,77.53,54.64
2017,4,11,7,30,516.0,101.0,1.0,11.0,289.0,119.53,76.18
2017,4,11,7,45,319.0,149.5,1.0,11.5,271.5,168.15,122.36
2017,4,11,8,0,122.0,198.0,1.0,12.0,254.0,191.99,150.26
2017,4,11,8,15,122.5,221.5,1.0,12.5,283.0,222.33,174.85
2017,4,11,8,30,123.0,245.0,1.0,13.0,312.0,252.97,199.33
2017,4,11,8,45,214.0,259.5,1.05,13.5,389.0,311.42,244.12
2017,4,11,9,0,305.0,274.0,1.1,14.0,466.0,378.92,295.96
2017,4,11,9,15,163.0,265.5,1.1,14.0,369.0,322.5,253.41
2017,4,11,9,30,21.0,257.0,1.1,14.0,272.0,248.28,195.12
2017,4,11,9,45,54.5,308.0,1.15,14.5,349.5,317.28,248.7
2017,4,11,10,0,88.0,359.0,1.2,15.0,427.0,390.97,303.95
2017,4,11,10,15,88.0,374.0,1.2,15.0,443.5,411.95,318.85
2017,4,11,10,30,88.0,389.0,1.2,15.0,460.0,432.89,333.94
2017,4,11,10,45,293.5,363.0,1.3,15.0,609.0,584.55,449.89
2017,4,11,11,0,499.0,337.0,1.4,15.0,758.0,748.62,569.25
2017,4,11,11,15,414.0,376.0,1.4,15.0,729.5,730.1,552.5
2017,4,11,11,30,329.0,415.0,1.4,15.0,701.0,710.71,536.72
2017,4,11,11,45,254.5,433.0,1.45,15.5,655.0,674.51,509.08
2017,4,11,12,0,180.0,451.0,1.5,16.0,609.0,624.71,471.76
2017,4,11,12,15,130.5,438.5,1.5,15.5,553.0,572.03,434.37
2017,4,11,12,30,81.0,426.0,1.5,15.0,497.0,505.39,386.19
2017,4,11,12,45,155.5,429.5,1.5,15.0,564.0,597.95,456.0
2017,4,11,13,0,230.0,433.0,1.5,15.0,631.0,680.05,515.73
2017,4,11,13,15,237.5,422.0,1.5,15.0,623.0,679.79,515.54
2017,4,11,13,30,245.0,411.0,1.5,15.0,615.0,678.31,515.36
2017,4,11,13,45,149.0,381.5,1.5,15.0,504.5,552.81,424.01
2017,4,11,14,0,53.0,352.0,1.5,15.0,394.0,413.48,319.98
2017,4,11,14,15,216.5,336.5,1.45,14.5,497.0,570.31,443.49
2017,4,11,14,30,380.0,321.0,1.4,14.0,600.0,721.5,555.82
2017,4,11,14,45,280.0,319.0,1.4,14.0,519.0,620.49,480.8
2017,4,11,15,0,180.0,317.0,1.4,14.0,438.0,509.3,398.74
2017,4,11,15,15,93.0,250.5,1.35,13.5,313.0,341.06,271.59
2017,4,11,15,30,6.0,184.0,1.3,13.0,188.0,182.95,145.49
2017,4,11,15,45,147.5,198.0,1.3,13.0,273.5,335.91,273.39
2017,4,11,16,0,289.0,212.0,1.3,13.0,359.0,470.56,380.52
2017,4,11,16,15,225.5,194.5,1.25,12.5,302.0,382.07,311.17
2017,4,11,16,30,162.0,177.0,1.2,12.0,245.0,310.33,254.62
2017,4,11,16,45,146.5,155.0,1.2,11.5,210.5,269.4,222.57
2017,4,11,17,0,131.0,133.0,1.2,11.0,176.0,229.53,190.29
2017,4,11,17,15,286.5,100.5,1.2,10.5,171.5,278.81,232.28
2017,4,11,17,30,442.0,68.0,1.2,10.0,167.0,313.02,257.99
2017,4,11,17,45,342.5,56.0,1.2,10.0,120.0,229.66,185.19
2017,4,11,18,0,243.0,44.0,1.2,10.0,73.0,159.77,123.1
2017,4,11,18,15,121.5,22.0,1.2,10.0,36.5,76.51,42.71
2017,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,57.0,12.5,1.1,11.0,16.0,11.91,0.0
2017,4,12,6,0,114.0,25.0,1.1,11.0,32.0,19.71,6.88
2017,4,12,6,15,230.5,40.0,1.1,11.0,73.0,30.99,21.36
2017,4,12,6,30,347.0,55.0,1.1,11.0,114.0,41.81,31.77
2017,4,12,6,45,173.5,34.0,1.15,11.0,63.5,24.53,16.6
2017,4,12,7,0,0.0,13.0,1.2,11.0,13.0,12.04,5.33
2017,4,12,7,15,0.0,16.0,1.2,11.0,16.0,14.83,7.28
2017,4,12,7,30,0.0,19.0,1.2,11.0,19.0,17.62,9.68
2017,4,12,7,45,0.0,38.5,1.2,11.5,38.5,35.76,25.25
2017,4,12,8,0,0.0,58.0,1.2,12.0,58.0,53.94,40.59
2017,4,12,8,15,0.0,73.5,1.2,12.0,73.5,68.42,52.65
2017,4,12,8,30,0.0,89.0,1.2,12.0,89.0,82.92,64.61
2017,4,12,8,45,0.0,123.0,1.2,12.0,123.5,113.94,90.13
2017,4,12,9,0,0.0,157.0,1.2,12.0,158.0,144.99,115.26
2017,4,12,9,15,0.5,155.5,1.2,12.0,156.5,144.3,114.3
2017,4,12,9,30,1.0,154.0,1.2,12.0,155.0,143.55,113.43
2017,4,12,9,45,4.5,181.0,1.3,12.0,185.0,170.86,135.37
2017,4,12,10,0,8.0,208.0,1.4,12.0,215.0,198.7,157.49
2017,4,12,10,15,8.0,203.0,1.4,12.0,210.0,194.9,154.14
2017,4,12,10,30,8.0,198.0,1.4,12.0,205.0,190.97,150.85
2017,4,12,10,45,14.0,251.0,1.45,12.5,263.0,246.2,194.24
2017,4,12,11,0,20.0,304.0,1.5,13.0,321.0,302.51,237.38
2017,4,12,11,15,16.0,269.0,1.5,13.0,282.5,267.19,209.59
2017,4,12,11,30,12.0,234.0,1.5,13.0,244.0,231.24,181.52
2017,4,12,11,45,14.5,262.5,1.55,13.0,275.0,261.67,205.48
2017,4,12,12,0,17.0,291.0,1.6,13.0,306.0,292.53,229.36
2017,4,12,12,15,54.5,362.5,1.6,12.5,411.0,410.61,321.04
2017,4,12,12,30,92.0,434.0,1.6,12.0,516.0,524.31,406.36
2017,4,12,12,45,87.0,426.5,1.65,12.0,503.0,515.3,399.15
2017,4,12,13,0,82.0,419.0,1.7,12.0,490.0,505.68,392.45
2017,4,12,13,15,45.5,311.5,1.7,12.0,350.5,357.79,281.09
2017,4,12,13,30,9.0,204.0,1.7,12.0,211.0,203.04,160.11
2017,4,12,13,45,142.0,292.0,1.7,12.0,404.5,448.38,356.52
2017,4,12,14,0,275.0,380.0,1.7,12.0,598.0,689.97,535.47
2017,4,12,14,15,295.0,358.5,1.7,12.0,584.0,684.77,531.12
2017,4,12,14,30,315.0,337.0,1.7,12.0,570.0,677.39,527.65
2017,4,12,14,45,199.0,322.0,1.75,12.0,467.0,534.26,421.32
2017,4,12,15,0,83.0,307.0,1.8,12.0,364.0,395.98,314.98
2017,4,12,15,15,68.0,280.0,1.8,12.0,324.5,352.35,282.31
2017,4,12,15,30,53.0,253.0,1.8,12.0,285.0,309.22,248.97
2017,4,12,15,45,26.5,169.0,1.8,12.0,185.0,193.23,156.12
2017,4,12,16,0,0.0,85.0,1.8,12.0,85.0,79.17,61.51
2017,4,12,16,15,30.5,128.5,1.75,11.5,141.0,152.11,124.23
2017,4,12,16,30,61.0,172.0,1.7,11.0,197.0,224.03,184.86
2017,4,12,16,45,54.0,150.0,1.7,11.0,170.0,193.94,159.98
2017,4,12,17,0,47.0,128.0,1.7,11.0,143.0,164.32,135.4
2017,4,12,17,15,38.0,105.5,1.65,10.5,116.0,133.48,109.45
2017,4,12,17,30,29.0,83.0,1.6,10.0,89.0,103.29,83.46
2017,4,12,17,45,14.5,61.5,1.6,10.0,64.5,68.35,52.88
2017,4,12,18,0,0.0,40.0,1.6,10.0,40.0,39.85,27.81
2017,4,12,18,15,0.0,22.5,1.6,9.5,22.5,21.64,9.39
2017,4,12,18,30,0.0,5.0,1.6,9.0,5.0,4.77,0.0
2017,4,12,18,45,0.0,2.5,1.6,9.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,45,22.0,12.0,1.15,7.5,13.5,11.44,0.0
2017,4,13,6,0,44.0,24.0,1.2,8.0,27.0,20.86,9.11
2017,4,13,6,15,85.5,43.5,1.2,8.5,56.0,36.68,26.72
2017,4,13,6,30,127.0,63.0,1.2,9.0,85.0,49.92,39.35
2017,4,13,6,45,149.5,85.0,1.25,9.5,119.5,68.89,56.8
2017,4,13,7,0,172.0,107.0,1.3,10.0,154.0,85.16,71.47
2017,4,13,7,15,187.0,128.5,1.35,10.0,190.0,107.16,83.32
2017,4,13,7,30,202.0,150.0,1.4,10.0,226.0,140.19,106.18
2017,4,13,7,45,215.0,173.5,1.5,10.0,264.5,176.53,134.76
2017,4,13,8,0,228.0,197.0,1.6,10.0,303.0,214.77,166.33
2017,4,13,8,15,114.0,134.0,1.65,10.0,187.0,149.88,117.73
2017,4,13,8,30,0.0,71.0,1.7,10.0,71.0,66.1,50.79
2017,4,13,8,45,101.5,183.0,1.75,10.5,247.5,204.13,164.02
2017,4,13,9,0,203.0,295.0,1.8,11.0,424.0,353.61,282.17
2017,4,13,9,15,126.5,300.0,1.8,11.0,382.0,334.71,267.02
2017,4,13,9,30,50.0,305.0,1.8,11.0,340.0,306.79,244.53
2017,4,13,9,45,54.0,324.5,1.85,11.5,364.5,331.99,263.72
2017,4,13,10,0,58.0,344.0,1.9,12.0,389.0,357.76,282.89
2017,4,13,10,15,83.0,372.0,1.9,11.5,439.0,406.72,321.09
2017,4,13,10,30,108.0,400.0,1.9,11.0,489.0,458.26,360.81
2017,4,13,10,45,245.0,391.0,1.95,11.0,598.0,573.74,450.26
2017,4,13,11,0,382.0,382.0,2.0,11.0,707.0,691.9,538.97
2017,4,13,11,15,636.5,266.0,2.0,11.0,818.5,822.22,637.8
2017,4,13,11,30,891.0,150.0,2.0,11.0,930.0,947.24,725.16
2017,4,13,11,45,897.5,147.5,2.05,11.0,937.5,976.38,743.82
2017,4,13,12,0,904.0,145.0,2.1,11.0,945.0,1002.5,761.55
2017,4,13,12,15,469.5,257.0,2.1,11.0,672.5,730.16,568.6
2017,4,13,12,30,35.0,369.0,2.1,11.0,400.0,401.09,313.54
2017,4,13,12,45,35.0,366.5,2.1,11.0,397.5,400.93,315.3
2017,4,13,13,0,35.0,364.0,2.1,11.0,395.0,400.55,315.21
2017,4,13,13,15,157.0,385.5,2.1,11.0,518.0,560.21,440.09
2017,4,13,13,30,279.0,407.0,2.1,11.0,641.0,720.94,559.58
2017,4,13,13,45,292.5,390.5,2.1,11.0,629.0,718.22,557.46
2017,4,13,14,0,306.0,374.0,2.1,11.0,617.0,713.7,555.6
2017,4,13,14,15,303.5,357.5,2.1,10.5,590.5,691.77,541.81
2017,4,13,14,30,301.0,341.0,2.1,10.0,564.0,668.37,527.0
2017,4,13,14,45,270.5,327.5,2.1,10.0,520.0,620.85,492.47
2017,4,13,15,0,240.0,314.0,2.1,10.0,476.0,559.9,447.77
2017,4,13,15,15,540.5,208.0,2.1,10.0,541.0,727.26,582.66
2017,4,13,15,30,841.0,102.0,2.1,10.0,606.0,848.4,672.85
2017,4,13,15,45,817.0,99.5,2.1,10.0,556.0,797.15,636.58
2017,4,13,16,0,793.0,97.0,2.1,10.0,506.0,744.81,600.71
2017,4,13,16,15,425.0,134.5,2.05,9.5,351.0,482.18,399.12
2017,4,13,16,30,57.0,172.0,2.0,9.0,196.0,220.95,182.61
2017,4,13,16,45,49.5,150.0,2.0,8.5,169.0,190.71,158.8
2017,4,13,17,0,42.0,128.0,2.0,8.0,142.0,161.01,134.12
2017,4,13,17,15,280.0,96.0,1.9,7.5,162.5,269.27,228.22
2017,4,13,17,30,518.0,64.0,1.8,7.0,183.0,346.43,289.73
2017,4,13,17,45,422.0,53.5,1.75,7.0,133.5,263.06,215.28
2017,4,13,18,0,326.0,43.0,1.7,7.0,84.0,189.64,148.76
2017,4,13,18,15,183.0,27.5,1.65,6.5,48.5,104.88,66.63
2017,4,13,18,30,40.0,12.0,1.6,6.0,13.0,21.97,0.0
2017,4,13,18,45,20.0,6.0,1.55,6.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,100.0,14.0,1.55,4.5,21.5,13.34,0.0
2017,4,14,6,0,200.0,28.0,1.6,5.0,43.0,22.07,11.16
2017,4,14,6,15,323.0,41.0,1.7,5.5,88.0,32.78,23.68
2017,4,14,6,30,446.0,54.0,1.8,6.0,133.0,41.91,32.61
2017,4,14,6,45,522.5,63.0,1.9,6.5,186.0,46.87,37.44
2017,4,14,7,0,599.0,72.0,2.0,7.0,239.0,51.62,41.83
2017,4,14,7,15,649.5,78.0,2.0,7.5,293.5,74.33,45.96
2017,4,14,7,30,700.0,84.0,2.0,8.0,348.0,126.66,74.64
2017,4,14,7,45,724.5,92.5,2.05,8.5,400.5,183.23,118.63
2017,4,14,8,0,749.0,101.0,2.1,9.0,453.0,242.62,170.09
2017,4,14,8,15,775.0,105.0,2.1,9.0,505.0,301.14,222.88
2017,4,14,8,30,801.0,109.0,2.1,9.0,557.0,365.24,280.18
2017,4,14,8,45,813.0,115.5,2.1,9.5,603.0,424.64,332.32
2017,4,14,9,0,825.0,122.0,2.1,10.0,649.0,484.32,382.97
2017,4,14,9,15,839.5,125.0,2.05,10.0,691.5,542.08,430.98
2017,4,14,9,30,854.0,128.0,2.0,10.0,734.0,599.82,477.38
2017,4,14,9,45,875.0,125.5,2.0,10.5,773.0,656.07,520.65
2017,4,14,10,0,896.0,123.0,2.0,11.0,812.0,711.48,561.97
2017,4,14,10,15,903.5,124.5,1.95,11.0,841.5,760.83,598.21
2017,4,14,10,30,911.0,126.0,1.9,11.0,871.0,808.33,630.45
2017,4,14,10,45,914.5,128.5,1.9,11.5,892.5,851.55,658.4
2017,4,14,11,0,918.0,131.0,1.9,12.0,914.0,892.2,684.22
2017,4,14,11,15,921.0,131.5,1.85,12.0,928.5,927.75,706.98
2017,4,14,11,30,924.0,132.0,1.8,12.0,943.0,960.34,727.57
2017,4,14,11,45,922.0,134.5,1.75,12.5,948.5,987.21,742.84
2017,4,14,12,0,920.0,137.0,1.7,13.0,954.0,1010.65,755.76
2017,4,14,12,15,919.5,137.0,1.65,13.0,952.0,1029.51,767.05
2017,4,14,12,30,919.0,137.0,1.6,13.0,950.0,1044.8,776.09
2017,4,14,12,45,915.0,137.0,1.6,13.0,939.0,1053.01,781.48
2017,4,14,13,0,911.0,137.0,1.6,13.0,928.0,1057.49,784.68
2017,4,14,13,15,906.5,136.0,1.6,13.0,910.0,1056.69,784.66
2017,4,14,13,30,902.0,135.0,1.6,13.0,892.0,1052.17,782.45
2017,4,14,13,45,890.0,136.5,1.6,13.0,864.5,1039.19,774.92
2017,4,14,14,0,878.0,138.0,1.6,13.0,837.0,1032.06,771.45
2017,4,14,14,15,868.0,135.5,1.6,12.5,803.5,1009.8,759.49
2017,4,14,14,30,858.0,133.0,1.6,12.0,770.0,984.26,745.52
2017,4,14,14,45,844.0,131.0,1.65,12.0,730.5,952.42,726.65
2017,4,14,15,0,830.0,129.0,1.7,12.0,691.0,917.84,705.8
2017,4,14,15,15,812.0,125.5,1.7,12.0,645.5,875.56,678.77
2017,4,14,15,30,794.0,122.0,1.7,12.0,600.0,831.26,650.08
2017,4,14,15,45,777.0,115.0,1.7,12.0,551.5,786.26,620.5
2017,4,14,16,0,760.0,108.0,1.7,12.0,503.0,735.6,586.33
2017,4,14,16,15,729.0,103.0,1.7,11.5,450.0,675.85,545.75
2017,4,14,16,30,698.0,98.0,1.7,11.0,397.0,616.45,503.17
2017,4,14,16,45,658.0,91.0,1.7,10.5,343.0,549.65,452.82
2017,4,14,17,0,618.0,84.0,1.7,10.0,289.0,484.88,402.09
2017,4,14,17,15,555.5,76.0,1.65,9.5,235.5,409.13,340.15
2017,4,14,17,30,493.0,68.0,1.6,9.0,182.0,338.53,280.1
2017,4,14,17,45,395.0,56.5,1.55,8.5,133.0,254.45,207.15
2017,4,14,18,0,297.0,45.0,1.5,8.0,84.0,180.81,141.59
2017,4,14,18,15,166.0,28.5,1.5,7.5,48.5,101.26,66.1
2017,4,14,18,30,35.0,12.0,1.5,7.0,13.0,20.67,0.0
2017,4,14,18,45,17.5,6.0,1.5,7.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,15,5,45,86.5,15.5,0.7,5.5,22.0,14.77,0.0
2017,4,15,6,0,173.0,31.0,0.7,6.0,44.0,24.43,13.74
2017,4,15,6,15,290.5,45.0,0.75,6.5,88.5,34.76,25.49
2017,4,15,6,30,408.0,59.0,0.8,7.0,133.0,46.28,36.51
2017,4,15,6,45,486.0,69.0,0.85,7.5,185.5,51.9,41.91
2017,4,15,7,0,564.0,79.0,0.9,8.0,238.0,57.26,46.82
2017,4,15,7,15,615.5,86.0,0.9,8.5,292.5,81.73,51.83
