Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,7,30,667.0,93.0,0.9,9.0,347.0,132.98,80.61
2017,4,15,7,45,707.0,97.5,0.95,9.5,402.0,186.67,121.39
2017,4,15,8,0,747.0,102.0,1.0,10.0,457.0,245.02,170.77
2017,4,15,8,15,773.0,106.0,0.95,10.5,508.5,303.43,222.09
2017,4,15,8,30,799.0,110.0,0.9,11.0,560.0,367.44,277.31
2017,4,15,8,45,726.0,140.0,0.85,11.5,574.5,410.99,316.42
2017,4,15,9,0,653.0,170.0,0.8,12.0,589.0,448.9,348.66
2017,4,15,9,15,652.0,186.5,0.75,12.5,628.0,502.42,390.26
2017,4,15,9,30,651.0,203.0,0.7,13.0,667.0,554.86,429.15
2017,4,15,9,45,642.5,221.5,0.65,13.5,698.5,603.28,463.49
2017,4,15,10,0,634.0,240.0,0.6,14.0,730.0,649.61,494.98
2017,4,15,10,15,621.5,259.5,0.55,14.5,754.5,691.83,522.41
2017,4,15,10,30,609.0,279.0,0.5,15.0,779.0,731.01,546.85
2017,4,15,10,45,782.0,194.0,0.5,15.5,853.0,816.71,607.0
2017,4,15,11,0,955.0,109.0,0.5,16.0,927.0,902.88,660.24
2017,4,15,11,15,957.0,109.5,0.45,16.0,941.0,938.51,680.03
2017,4,15,11,30,959.0,110.0,0.4,16.0,955.0,970.99,698.4
2017,4,15,11,45,953.0,114.5,0.4,16.5,959.0,996.87,712.37
2017,4,15,12,0,947.0,119.0,0.4,17.0,963.0,1019.04,724.09
2017,4,15,12,15,946.0,119.0,0.35,17.0,960.0,1037.67,733.88
2017,4,15,12,30,945.0,119.0,0.3,17.0,957.0,1052.62,741.53
2017,4,15,12,45,939.5,120.0,0.3,17.0,945.5,1060.42,746.23
2017,4,15,13,0,934.0,121.0,0.3,17.0,934.0,1064.4,748.88
2017,4,15,13,15,786.0,198.5,0.35,17.0,873.5,1018.85,722.89
2017,4,15,13,30,638.0,276.0,0.4,17.0,813.0,953.61,683.74
2017,4,15,13,45,772.5,197.0,0.45,17.0,828.0,1003.9,719.41
2017,4,15,14,0,907.0,118.0,0.5,17.0,843.0,1030.19,736.95
2017,4,15,14,15,756.5,178.0,0.5,16.5,766.0,954.23,691.52
2017,4,15,14,30,606.0,238.0,0.5,16.0,689.0,863.05,635.41
2017,4,15,14,45,736.0,174.0,0.55,16.0,693.5,904.91,667.52
2017,4,15,15,0,866.0,110.0,0.6,16.0,698.0,929.42,685.28
2017,4,15,15,15,748.0,136.0,0.6,16.0,620.5,835.69,625.1
2017,4,15,15,30,630.0,162.0,0.6,16.0,543.0,741.38,564.33
2017,4,15,15,45,634.0,144.5,0.65,16.0,501.0,703.43,541.73
2017,4,15,16,0,638.0,127.0,0.7,16.0,459.0,662.75,515.9
2017,4,15,16,15,592.5,123.5,0.7,15.5,407.0,598.76,471.58
2017,4,15,16,30,547.0,120.0,0.7,15.0,355.0,536.55,427.33
2017,4,15,16,45,517.0,110.0,0.7,14.5,309.0,475.35,382.62
2017,4,15,17,0,487.0,100.0,0.7,14.0,263.0,420.74,341.06
2017,4,15,17,15,450.0,86.0,0.7,13.0,216.0,359.47,293.01
2017,4,15,17,30,413.0,72.0,0.7,12.0,169.0,301.2,245.1
2017,4,15,17,45,346.5,57.5,0.7,11.0,124.5,232.8,186.95
2017,4,15,18,0,280.0,43.0,0.7,10.0,80.0,171.55,133.0
2017,4,15,18,15,140.0,28.5,0.7,9.5,47.0,93.33,61.7
2017,4,15,18,30,0.0,14.0,0.7,9.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,0.75,9.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,5,45,38.5,14.5,1.0,8.0,18.0,13.82,0.0
2017,4,16,6,0,77.0,29.0,1.0,9.0,36.0,23.9,13.68
2017,4,16,6,15,126.5,49.0,1.0,9.5,69.0,39.41,29.33
2017,4,16,6,30,176.0,69.0,1.0,10.0,102.0,54.4,43.37
2017,4,16,6,45,206.5,90.0,1.05,10.5,140.5,69.52,57.22
2017,4,16,7,0,237.0,111.0,1.1,11.0,179.0,84.05,70.2
2017,4,16,7,15,264.0,129.0,1.15,11.0,219.0,108.11,81.02
2017,4,16,7,30,291.0,147.0,1.2,11.0,259.0,144.76,105.43
2017,4,16,7,45,240.5,176.5,1.25,11.5,278.5,181.23,136.57
2017,4,16,8,0,190.0,206.0,1.3,12.0,298.0,215.5,166.96
2017,4,16,8,15,197.5,230.0,1.3,12.0,334.0,252.23,197.25
2017,4,16,8,30,205.0,254.0,1.3,12.0,370.0,290.04,228.17
2017,4,16,8,45,166.5,278.0,1.3,12.5,377.0,310.54,245.1
2017,4,16,9,0,128.0,302.0,1.3,13.0,384.0,326.76,257.79
2017,4,16,9,15,96.0,312.0,1.3,12.5,376.0,330.97,261.47
2017,4,16,9,30,64.0,322.0,1.3,12.0,368.0,329.94,260.7
2017,4,16,9,45,53.0,326.5,1.3,12.0,366.0,333.34,262.93
2017,4,16,10,0,42.0,331.0,1.3,12.0,364.0,335.37,263.97
2017,4,16,10,15,38.5,336.5,1.3,11.5,367.5,342.39,269.47
2017,4,16,10,30,35.0,342.0,1.3,11.0,371.0,348.95,274.6
2017,4,16,10,45,26.0,317.0,1.3,11.0,339.5,321.69,253.22
2017,4,16,11,0,17.0,292.0,1.3,11.0,308.0,288.6,227.38
2017,4,16,11,15,8.5,208.5,1.25,11.0,216.5,203.22,160.23
2017,4,16,11,30,0.0,125.0,1.2,11.0,125.0,117.13,91.03
2017,4,16,11,45,5.5,176.0,1.2,11.0,181.5,170.62,134.63
2017,4,16,12,0,11.0,227.0,1.2,11.0,238.0,224.96,177.81
2017,4,16,12,15,7.0,189.0,1.2,10.5,196.0,185.12,146.15
2017,4,16,12,30,3.0,151.0,1.2,10.0,154.0,145.09,114.24
2017,4,16,12,45,11.0,230.0,1.3,10.0,240.0,229.39,182.31
2017,4,16,13,0,19.0,309.0,1.4,10.0,326.0,315.7,250.0
2017,4,16,13,15,23.5,321.5,1.4,10.0,342.0,333.55,263.68
2017,4,16,13,30,28.0,334.0,1.4,10.0,358.0,365.04,288.15
2017,4,16,13,45,26.5,321.0,1.45,10.0,343.5,351.2,277.75
2017,4,16,14,0,25.0,308.0,1.5,10.0,329.0,323.77,257.1
2017,4,16,14,15,15.5,248.0,1.5,10.0,261.0,253.99,202.61
2017,4,16,14,30,6.0,188.0,1.5,10.0,193.0,185.0,147.67
2017,4,16,14,45,3.0,148.5,1.5,10.0,151.0,143.3,114.1
2017,4,16,15,0,0.0,109.0,1.5,10.0,109.0,102.11,80.32
2017,4,16,15,15,0.0,90.0,1.45,10.0,90.0,83.91,65.41
2017,4,16,15,30,0.0,71.0,1.4,10.0,71.0,66.13,50.66
2017,4,16,15,45,0.0,74.5,1.35,10.0,74.5,69.38,53.61
2017,4,16,16,0,0.0,78.0,1.3,10.0,78.0,72.63,56.55
2017,4,16,16,15,0.0,88.0,1.25,9.5,88.0,82.16,64.99
2017,4,16,16,30,0.0,98.0,1.2,9.0,98.0,92.51,74.16
2017,4,16,16,45,0.0,84.5,1.15,9.0,84.5,79.44,63.21
2017,4,16,17,0,0.0,71.0,1.1,9.0,71.0,66.38,52.15
2017,4,16,17,15,0.0,58.0,1.05,9.0,58.0,53.93,41.46
2017,4,16,17,30,0.0,45.0,1.0,9.0,45.0,41.81,30.86
2017,4,16,17,45,0.0,33.0,1.0,9.0,33.0,30.63,20.93
2017,4,16,18,0,0.0,21.0,1.0,9.0,21.0,19.47,10.95
2017,4,16,18,15,0.0,12.0,1.0,9.0,12.0,11.12,2.96
2017,4,16,18,30,0.0,3.0,1.0,9.0,3.0,2.86,0.0
2017,4,16,18,45,0.0,1.5,1.05,9.0,1.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,10.0,6.5,6.2,0.0
2017,4,17,6,0,0.0,13.0,0.8,10.0,13.0,12.04,4.29
2017,4,17,6,15,0.0,26.0,0.8,10.0,26.0,24.13,15.84
2017,4,17,6,30,0.0,39.0,0.8,10.0,39.0,36.23,27.14
2017,4,17,6,45,0.0,53.0,0.8,10.5,53.0,49.18,39.01
2017,4,17,7,0,0.0,67.0,0.8,11.0,67.0,61.7,50.26
2017,4,17,7,15,0.0,82.5,0.8,11.0,82.5,75.52,59.57
2017,4,17,7,30,0.0,98.0,0.8,11.0,98.0,89.52,71.26
2017,4,17,7,45,32.0,149.5,0.8,11.0,165.0,135.36,107.97
2017,4,17,8,0,64.0,201.0,0.8,11.0,232.0,187.6,149.34
2017,4,17,8,15,32.0,177.0,0.8,11.0,192.5,166.27,132.71
2017,4,17,8,30,0.0,153.0,0.8,11.0,153.0,140.36,112.08
2017,4,17,8,45,0.0,146.5,0.8,11.5,146.5,135.16,107.36
2017,4,17,9,0,0.0,140.0,0.8,12.0,140.0,129.67,102.39
2017,4,17,9,15,0.0,131.5,0.8,12.0,131.5,122.16,96.01
2017,4,17,9,30,0.0,123.0,0.8,12.0,123.0,114.5,89.56
2017,4,17,9,45,5.5,178.0,0.85,12.5,182.5,168.76,133.16
2017,4,17,10,0,11.0,233.0,0.9,13.0,242.0,223.81,176.19
2017,4,17,10,15,16.0,267.5,0.9,13.0,280.5,260.49,204.36
2017,4,17,10,30,21.0,302.0,0.9,13.0,319.0,297.96,232.86
2017,4,17,10,45,15.0,250.0,0.9,13.5,262.5,246.06,192.02
2017,4,17,11,0,9.0,198.0,0.9,14.0,206.0,193.1,150.42
2017,4,17,11,15,12.0,237.0,0.9,14.0,248.0,233.27,181.98
2017,4,17,11,30,15.0,276.0,0.9,14.0,290.0,274.03,213.15
2017,4,17,11,45,16.5,289.0,0.9,14.0,304.0,288.95,224.29
2017,4,17,12,0,18.0,302.0,0.9,14.0,318.0,304.0,235.65
2017,4,17,12,15,17.0,295.5,0.85,13.5,311.0,297.74,231.1
2017,4,17,12,30,16.0,289.0,0.8,13.0,304.0,291.29,226.55
2017,4,17,12,45,14.5,270.0,0.8,13.0,283.0,271.92,211.84
2017,4,17,13,0,13.0,251.0,0.8,13.0,262.0,252.34,196.98
2017,4,17,13,15,23.5,301.5,0.75,13.0,322.0,324.81,252.89
2017,4,17,13,30,34.0,352.0,0.7,13.0,382.0,390.0,301.5
2017,4,17,13,45,29.0,329.0,0.7,13.0,354.0,362.05,280.34
2017,4,17,14,0,24.0,306.0,0.7,13.0,326.0,320.63,249.61
2017,4,17,14,15,14.0,239.0,0.7,13.0,250.5,243.39,190.72
2017,4,17,14,30,4.0,172.0,0.7,13.0,175.0,167.22,131.12
2017,4,17,14,45,2.0,162.0,0.7,13.0,163.5,155.63,122.34
2017,4,17,15,0,0.0,152.0,0.7,13.0,152.0,144.12,113.31
2017,4,17,15,15,0.0,103.5,0.65,12.5,103.5,96.82,75.23
2017,4,17,15,30,0.0,55.0,0.6,12.0,55.0,51.2,37.7
2017,4,17,15,45,0.0,55.0,0.55,12.0,55.0,51.18,37.89
2017,4,17,16,0,0.0,55.0,0.5,12.0,55.0,51.16,38.02
2017,4,17,16,15,0.0,77.0,0.5,11.5,77.0,71.68,55.65
2017,4,17,16,30,0.0,99.0,0.5,11.0,99.0,93.48,74.34
2017,4,17,16,45,0.0,85.5,0.5,11.0,85.5,80.41,63.48
2017,4,17,17,0,0.0,72.0,0.5,11.0,72.0,67.35,52.56
2017,4,17,17,15,0.0,59.0,0.5,10.5,59.0,54.87,42.02
2017,4,17,17,30,0.0,46.0,0.5,10.0,46.0,42.74,31.57
2017,4,17,17,45,0.0,34.0,0.55,10.0,34.0,31.57,21.68
2017,4,17,18,0,0.0,22.0,0.6,10.0,22.0,20.4,11.72
2017,4,17,18,15,0.0,13.0,0.6,10.0,13.0,12.04,3.8
2017,4,17,18,30,0.0,4.0,0.6,10.0,4.0,3.81,0.0
2017,4,17,18,45,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,5,45,12.0,15.5,0.55,8.5,16.5,14.17,0.0
2017,4,18,6,0,24.0,31.0,0.5,9.0,33.0,27.59,17.58
2017,4,18,6,15,52.0,52.0,0.55,9.0,61.0,43.39,33.12
2017,4,18,6,30,80.0,73.0,0.6,9.0,89.0,59.67,48.38
2017,4,18,6,45,95.5,96.0,0.65,9.5,120.5,76.82,64.03
2017,4,18,7,0,111.0,119.0,0.7,10.0,152.0,93.44,78.81
2017,4,18,7,15,126.0,141.0,0.7,10.0,185.5,117.1,91.7
2017,4,18,7,30,141.0,163.0,0.7,10.0,219.0,147.04,113.68
2017,4,18,7,45,75.0,163.5,0.7,10.5,194.0,153.46,121.02
2017,4,18,8,0,9.0,164.0,0.7,11.0,169.0,149.64,120.13
2017,4,18,8,15,14.5,186.5,0.65,11.0,195.0,172.38,138.19
2017,4,18,8,30,20.0,209.0,0.6,11.0,221.0,195.98,156.67
2017,4,18,8,45,49.5,251.5,0.55,11.0,283.5,244.23,194.28
2017,4,18,9,0,79.0,294.0,0.5,11.0,346.0,299.56,236.78
2017,4,18,9,15,78.0,313.0,0.45,11.0,367.0,322.96,254.03
2017,4,18,9,30,77.0,332.0,0.4,11.0,388.0,346.31,271.17
2017,4,18,9,45,67.5,342.5,0.4,11.5,393.0,356.76,277.97
2017,4,18,10,0,58.0,353.0,0.4,12.0,398.0,366.12,283.92
2017,4,18,10,15,69.0,375.0,0.4,12.0,431.0,399.75,308.73
2017,4,18,10,30,80.0,397.0,0.4,12.0,464.0,434.55,333.92
2017,4,18,10,45,49.5,351.0,0.4,12.5,393.0,372.65,286.69
2017,4,18,11,0,19.0,305.0,0.4,13.0,322.0,302.55,233.42
2017,4,18,11,15,103.5,380.0,0.4,13.5,472.0,462.09,353.55
2017,4,18,11,30,188.0,455.0,0.4,14.0,622.0,618.37,462.76
2017,4,18,11,45,181.5,458.5,0.4,14.5,621.0,625.13,464.25
2017,4,18,12,0,175.0,462.0,0.4,15.0,620.0,630.84,466.99
2017,4,18,12,15,111.5,432.5,0.4,15.0,533.5,546.75,407.41
2017,4,18,12,30,48.0,403.0,0.4,15.0,447.0,448.18,336.92
2017,4,18,12,45,31.5,338.5,0.4,15.5,367.5,367.75,279.03
2017,4,18,13,0,15.0,274.0,0.4,16.0,288.0,276.93,211.65
2017,4,18,13,15,21.0,304.0,0.45,16.0,323.0,313.38,240.15
2017,4,18,13,30,27.0,334.0,0.5,16.0,358.0,363.71,277.71
2017,4,18,13,45,46.0,353.0,0.55,16.0,391.5,404.51,308.46
2017,4,18,14,0,65.0,372.0,0.6,16.0,425.0,445.55,339.22
2017,4,18,14,15,179.0,361.0,0.65,15.5,497.5,559.77,426.26
2017,4,18,14,30,293.0,350.0,0.7,15.0,570.0,669.84,507.29
2017,4,18,14,45,146.5,205.0,0.8,15.0,315.0,354.5,278.27
2017,4,18,15,0,0.0,60.0,0.9,15.0,60.0,55.9,40.54
2017,4,18,15,15,1.0,114.5,0.95,14.5,115.0,108.36,84.39
2017,4,18,15,30,2.0,169.0,1.0,14.0,170.0,163.63,129.67
2017,4,18,15,45,374.0,140.0,1.05,14.0,337.5,479.08,388.25
2017,4,18,16,0,746.0,111.0,1.1,14.0,505.0,728.77,574.28
2017,4,18,16,15,446.0,148.5,1.1,13.5,377.5,513.64,412.15
2017,4,18,16,30,146.0,186.0,1.1,13.0,250.0,308.0,250.03
2017,4,18,16,45,132.5,164.5,1.1,13.0,217.0,269.76,220.88
2017,4,18,17,0,119.0,143.0,1.1,13.0,184.0,232.46,190.78
2017,4,18,17,15,303.0,107.0,1.05,12.0,186.5,294.55,243.68
2017,4,18,17,30,487.0,71.0,1.0,11.0,189.0,339.28,278.23
2017,4,18,17,45,401.5,59.5,0.95,10.5,140.5,260.88,210.5
2017,4,18,18,0,316.0,48.0,0.9,10.0,92.0,191.14,149.27
2017,4,18,18,15,190.5,31.5,0.9,9.5,55.0,113.87,79.79
2017,4,18,18,30,65.0,15.0,0.9,9.0,18.0,31.58,0.0
2017,4,18,18,45,32.5,7.5,0.95,8.5,9.0,7.15,0.0
2017,4,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,5,45,136.5,17.0,0.7,7.0,30.0,13.43,0.0
2017,4,19,6,0,273.0,34.0,0.7,7.0,60.0,27.76,18.16
2017,4,19,6,15,381.0,45.5,0.6,8.0,107.0,35.74,26.5
2017,4,19,6,30,489.0,57.0,0.5,9.0,154.0,43.31,33.73
2017,4,19,6,45,554.0,66.0,0.4,10.5,207.0,48.21,38.19
2017,4,19,7,0,619.0,75.0,0.3,12.0,260.0,52.86,42.18
2017,4,19,7,15,665.0,81.0,0.25,12.0,315.0,86.68,50.47
2017,4,19,7,30,711.0,87.0,0.2,12.0,370.0,139.92,82.25
2017,4,19,7,45,737.0,94.0,0.2,12.5,423.0,196.21,125.93
2017,4,19,8,0,763.0,101.0,0.2,13.0,476.0,255.41,175.73
2017,4,19,8,15,787.0,105.5,0.25,13.0,527.0,318.16,229.78
2017,4,19,8,30,811.0,110.0,0.3,13.0,578.0,379.07,281.94
2017,4,19,8,45,826.5,114.5,0.4,13.5,625.0,438.41,331.64
2017,4,19,9,0,842.0,119.0,0.5,14.0,672.0,498.36,380.25
2017,4,19,9,15,855.5,121.5,0.5,14.0,714.0,555.79,425.28
2017,4,19,9,30,869.0,124.0,0.5,14.0,756.0,613.04,468.61
2017,4,19,9,45,594.0,243.5,0.55,14.5,684.5,596.68,454.58
2017,4,19,10,0,319.0,363.0,0.6,15.0,613.0,552.5,419.21
2017,4,19,10,15,284.5,386.0,0.6,15.0,615.5,568.27,430.24
2017,4,19,10,30,250.0,409.0,0.6,15.0,618.0,580.69,437.9
2017,4,19,10,45,374.0,379.5,0.6,15.5,701.0,666.66,499.48
2017,4,19,11,0,498.0,350.0,0.6,16.0,784.0,764.72,566.44
2017,4,19,11,15,276.0,379.5,0.6,16.0,621.0,617.04,460.33
2017,4,19,11,30,54.0,409.0,0.6,16.0,458.0,445.43,334.64
2017,4,19,11,45,484.5,275.5,0.6,16.0,712.5,738.02,553.64
2017,4,19,12,0,915.0,142.0,0.6,16.0,967.0,1015.46,733.31
2017,4,19,12,15,770.0,227.5,0.6,16.0,920.5,995.26,716.09
2017,4,19,12,30,625.0,313.0,0.6,16.0,874.0,953.0,687.44
2017,4,19,12,45,551.0,338.0,0.65,16.0,828.5,915.66,663.85
2017,4,19,13,0,477.0,363.0,0.7,16.0,783.0,874.8,637.46
2017,4,19,13,15,410.5,379.5,0.75,16.0,736.0,819.55,601.78
2017,4,19,13,30,344.0,396.0,0.8,16.0,689.0,773.37,571.28
2017,4,19,13,45,330.5,387.0,0.85,16.0,661.5,751.43,558.29
2017,4,19,14,0,317.0,378.0,0.9,16.0,634.0,728.05,543.88
2017,4,19,14,15,592.5,253.5,0.9,15.5,709.0,872.16,651.42
2017,4,19,14,30,868.0,129.0,0.9,15.0,784.0,990.91,730.83
2017,4,19,14,45,670.5,191.5,0.9,15.0,682.0,863.32,646.96
2017,4,19,15,0,473.0,254.0,0.9,15.0,580.0,730.71,555.82
2017,4,19,15,15,639.0,186.0,0.9,14.5,596.0,795.3,608.63
2017,4,19,15,30,805.0,118.0,0.9,14.0,612.0,837.23,639.28
2017,4,19,15,45,784.5,113.0,0.9,14.0,563.0,787.09,606.13
2017,4,19,16,0,764.0,108.0,0.9,14.0,514.0,739.38,575.37
2017,4,19,16,15,734.0,103.0,0.85,13.5,461.0,680.14,536.03
2017,4,19,16,30,704.0,98.0,0.8,13.0,408.0,621.19,495.0
2017,4,19,16,45,668.0,91.0,0.8,13.0,354.5,556.7,447.49
2017,4,19,17,0,632.0,84.0,0.8,13.0,301.0,493.85,399.48
2017,4,19,17,15,573.5,76.0,0.75,12.0,248.0,419.57,341.53
2017,4,19,17,30,515.0,68.0,0.7,11.0,195.0,350.08,284.87
2017,4,19,17,45,431.5,57.5,0.7,10.5,145.5,272.17,218.94
2017,4,19,18,0,348.0,47.0,0.7,10.0,96.0,202.78,158.22
2017,4,19,18,15,219.5,32.0,0.7,9.5,58.0,123.61,87.58
2017,4,19,18,30,91.0,17.0,0.7,9.0,20.0,50.17,0.0
2017,4,19,18,45,45.5,8.5,0.75,9.0,10.0,17.73,0.0
2017,4,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,5,45,141.5,17.0,0.9,8.0,31.5,13.38,0.0
2017,4,20,6,0,283.0,34.0,0.8,9.0,63.0,27.5,17.99
2017,4,20,6,15,390.5,45.0,0.85,9.0,110.0,35.02,25.78
2017,4,20,6,30,498.0,56.0,0.9,9.0,157.0,42.16,32.69
2017,4,20,6,45,568.0,63.0,0.95,9.5,210.5,45.43,35.79
2017,4,20,7,0,638.0,70.0,1.0,10.0,264.0,48.58,38.61
2017,4,20,7,15,682.5,76.0,1.0,10.5,318.5,85.29,48.3
2017,4,20,7,30,727.0,82.0,1.0,11.0,373.0,139.46,81.6
2017,4,20,7,45,761.5,85.0,1.0,11.5,427.5,198.62,128.3
2017,4,20,8,0,796.0,88.0,1.0,12.0,482.0,257.38,178.63
2017,4,20,8,15,819.0,91.5,1.0,12.5,533.0,316.85,231.02
2017,4,20,8,30,842.0,95.0,1.0,13.0,584.0,378.29,284.28
2017,4,20,8,45,860.0,97.5,1.0,13.5,631.5,438.47,335.17
2017,4,20,9,0,878.0,100.0,1.0,14.0,679.0,501.88,386.59
2017,4,20,9,15,891.0,102.0,1.0,14.0,721.0,559.72,432.82
2017,4,20,9,30,904.0,104.0,1.0,14.0,763.0,617.17,477.2
2017,4,20,9,45,909.5,108.0,1.0,14.5,798.0,671.14,516.61
2017,4,20,10,0,915.0,112.0,1.0,15.0,833.0,723.51,553.5
2017,4,20,10,15,922.0,113.5,1.0,15.0,862.5,772.78,587.41
2017,4,20,10,30,929.0,115.0,1.0,15.0,892.0,820.09,618.2
2017,4,20,10,45,932.5,116.5,1.05,15.0,913.5,862.45,646.07
2017,4,20,11,0,936.0,118.0,1.1,15.0,935.0,902.18,672.06
2017,4,20,11,15,939.0,119.0,1.1,15.0,949.0,938.18,694.66
2017,4,20,11,30,942.0,120.0,1.1,15.0,963.0,971.18,715.22
2017,4,20,11,45,943.5,120.0,1.1,15.5,969.0,998.65,730.81
2017,4,20,12,0,945.0,120.0,1.1,16.0,975.0,1022.76,744.25
2017,4,20,12,15,945.0,120.0,1.1,16.0,972.5,1041.95,756.01
2017,4,20,12,30,945.0,120.0,1.1,16.0,970.0,1057.51,765.63
2017,4,20,12,45,944.5,118.0,1.1,16.0,960.0,1066.8,771.49
2017,4,20,13,0,944.0,116.0,1.1,16.0,950.0,1072.29,775.19
2017,4,20,13,15,939.5,115.5,1.15,16.0,931.5,1071.53,776.22
2017,4,20,13,30,935.0,115.0,1.2,16.0,913.0,1066.96,775.08
2017,4,20,13,45,928.5,114.0,1.25,16.0,886.5,1056.1,770.12
2017,4,20,14,0,922.0,113.0,1.3,16.0,860.0,1041.57,762.99
2017,4,20,14,15,913.0,111.0,1.3,15.5,826.5,1019.94,751.89
2017,4,20,14,30,904.0,109.0,1.3,15.0,793.0,994.95,738.7
2017,4,20,14,45,893.5,106.5,1.35,15.0,753.5,964.81,721.58
2017,4,20,15,0,883.0,104.0,1.4,15.0,714.0,931.71,702.38
2017,4,20,15,15,867.5,101.5,1.4,14.5,669.0,898.65,683.58
2017,4,20,15,30,852.0,99.0,1.4,14.0,624.0,855.85,657.85
2017,4,20,15,45,833.5,95.0,1.4,14.0,575.0,806.88,626.28
2017,4,20,16,0,815.0,91.0,1.4,14.0,526.0,756.43,593.17
2017,4,20,16,15,788.0,87.0,1.4,13.5,473.0,698.52,555.02
2017,4,20,16,30,761.0,83.0,1.4,13.0,420.0,640.49,515.71
2017,4,20,16,45,725.0,78.0,1.4,13.0,366.0,575.71,467.19
2017,4,20,17,0,689.0,73.0,1.4,13.0,312.0,515.25,420.16
2017,4,20,17,15,635.0,66.5,1.4,12.5,258.0,442.44,362.26
2017,4,20,17,30,581.0,60.0,1.4,12.0,204.0,373.91,305.32
2017,4,20,17,45,494.5,51.5,1.4,11.5,153.5,293.51,236.64
2017,4,20,18,0,408.0,43.0,1.4,11.0,103.0,221.94,173.42
2017,4,20,18,15,270.5,30.5,1.4,10.5,63.0,139.25,99.53
2017,4,20,18,30,133.0,18.0,1.4,10.0,23.0,62.97,0.0
2017,4,20,18,45,66.5,9.0,1.4,9.5,11.5,22.67,0.0
2017,4,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,21,5,45,144.5,17.5,0.7,7.5,33.0,13.74,0.0
2017,4,21,6,0,289.0,35.0,0.7,8.0,66.0,28.22,18.89
2017,4,21,6,15,393.5,46.5,0.7,8.5,113.5,36.17,26.93
2017,4,21,6,30,498.0,58.0,0.7,9.0,161.0,43.71,34.13
2017,4,21,6,45,564.5,66.0,0.7,10.0,214.5,47.74,37.83
2017,4,21,7,0,631.0,74.0,0.7,11.0,268.0,51.58,41.16
2017,4,21,7,15,676.0,79.5,0.7,11.5,322.5,89.57,51.17
2017,4,21,7,30,721.0,85.0,0.7,12.0,377.0,143.08,84.28
2017,4,21,7,45,753.5,89.5,0.7,12.5,431.5,203.04,131.58
2017,4,21,8,0,786.0,94.0,0.7,13.0,486.0,262.18,181.84
2017,4,21,8,15,809.5,97.5,0.75,13.5,537.0,321.22,233.35
2017,4,21,8,30,833.0,101.0,0.8,14.0,588.0,382.29,285.84
2017,4,21,8,45,851.5,103.5,0.85,14.5,635.5,442.16,336.13
2017,4,21,9,0,870.0,106.0,0.9,15.0,683.0,502.91,385.38
2017,4,21,9,15,883.0,108.5,0.9,15.5,725.0,563.05,432.02
2017,4,21,9,30,896.0,111.0,0.9,16.0,767.0,620.54,474.99
2017,4,21,9,45,917.5,106.5,0.9,16.5,806.0,676.27,515.35
2017,4,21,10,0,939.0,102.0,0.9,17.0,845.0,731.74,554.16
2017,4,21,10,15,945.5,103.5,0.9,17.0,874.0,781.56,587.46
2017,4,21,10,30,952.0,105.0,0.9,17.0,903.0,829.33,618.08
2017,4,21,10,45,957.0,105.0,0.9,17.5,925.0,872.17,643.87
2017,4,21,11,0,962.0,105.0,0.9,18.0,947.0,912.39,667.61
2017,4,21,11,15,964.5,105.5,0.85,18.0,960.5,948.12,688.54
2017,4,21,11,30,967.0,106.0,0.8,18.0,974.0,980.72,707.27
2017,4,21,11,45,968.0,106.5,0.8,18.5,979.5,1008.67,722.66
2017,4,21,12,0,969.0,107.0,0.8,19.0,985.0,1033.15,735.88
2017,4,21,12,15,968.0,106.5,0.8,19.0,982.5,1051.09,746.52
2017,4,21,12,30,967.0,106.0,0.8,19.0,980.0,1065.28,755.04
2017,4,21,12,45,963.0,106.5,0.8,19.0,968.5,1073.73,760.23
2017,4,21,13,0,959.0,107.0,0.8,19.0,957.0,1078.3,763.28
2017,4,21,13,15,954.5,106.5,0.8,19.0,938.0,1077.44,763.22
2017,4,21,13,30,950.0,106.0,0.8,19.0,919.0,1072.71,761.04
2017,4,21,13,45,943.5,105.0,0.8,19.0,892.5,1061.63,755.17
2017,4,21,14,0,937.0,104.0,0.8,19.0,866.0,1046.83,747.23
2017,4,21,14,15,928.5,102.5,0.8,19.0,832.5,1025.93,735.65
2017,4,21,14,30,920.0,101.0,0.8,19.0,799.0,1001.6,722.07
2017,4,21,14,45,904.5,101.0,0.85,19.0,758.5,969.15,704.42
2017,4,21,15,0,889.0,101.0,0.9,19.0,718.0,933.99,684.92
2017,4,21,15,15,874.0,98.5,0.9,18.5,673.0,893.97,662.34
2017,4,21,15,30,859.0,96.0,0.9,18.0,628.0,858.48,642.47
2017,4,21,15,45,834.5,94.5,0.9,18.0,577.5,807.26,610.42
2017,4,21,16,0,810.0,93.0,0.9,18.0,527.0,754.98,577.24
2017,4,21,16,15,783.0,89.0,0.9,17.5,474.5,697.27,540.51
2017,4,21,16,30,756.0,85.0,0.9,17.0,422.0,639.44,502.58
2017,4,21,16,45,712.5,81.5,0.9,16.5,367.0,574.58,456.14
2017,4,21,17,0,669.0,78.0,0.9,16.0,312.0,509.31,407.6
2017,4,21,17,15,615.0,71.0,0.85,15.0,258.0,436.86,351.81
2017,4,21,17,30,561.0,64.0,0.8,14.0,204.0,368.69,296.85
2017,4,21,17,45,484.0,54.0,0.8,13.0,154.5,291.78,232.77
2017,4,21,18,0,407.0,44.0,0.8,12.0,105.0,222.73,172.89
2017,4,21,18,15,277.0,30.5,0.75,11.5,64.5,141.41,101.19
2017,4,21,18,30,147.0,17.0,0.7,11.0,24.0,66.94,0.0
2017,4,21,18,45,73.5,8.5,0.7,10.5,12.0,23.7,0.0
2017,4,21,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,5,45,131.5,19.5,0.8,8.5,33.5,15.31,2.0
2017,4,22,6,0,263.0,39.0,0.7,9.0,67.0,30.39,20.83
2017,4,22,6,15,363.5,50.5,0.65,9.0,113.5,39.64,30.03
2017,4,22,6,30,464.0,62.0,0.6,9.0,160.0,47.01,37.14
2017,4,22,6,45,524.0,71.0,0.6,9.5,211.0,51.7,41.51
2017,4,22,7,0,584.0,80.0,0.6,10.0,262.0,56.15,45.45
2017,4,22,7,15,655.0,74.5,0.6,10.5,314.0,86.23,48.44
2017,4,22,7,30,726.0,69.0,0.6,11.0,366.0,136.1,78.35
2017,4,22,7,45,728.5,86.5,0.6,11.5,418.5,197.82,128.91
2017,4,22,8,0,731.0,104.0,0.6,12.0,471.0,255.77,179.37
2017,4,22,8,15,632.0,144.5,0.6,12.0,484.5,307.67,228.39
2017,4,22,8,30,533.0,185.0,0.6,12.0,498.0,346.99,265.11
2017,4,22,8,45,500.5,214.5,0.6,12.5,527.5,393.04,303.25
2017,4,22,9,0,468.0,244.0,0.6,13.0,557.0,435.23,336.61
2017,4,22,9,15,505.5,248.5,0.6,13.5,605.0,488.39,376.91
2017,4,22,9,30,543.0,253.0,0.6,14.0,653.0,544.61,418.29
2017,4,22,9,45,529.5,274.5,0.65,14.5,679.5,586.91,448.47
2017,4,22,10,0,516.0,296.0,0.7,15.0,706.0,627.04,476.36
2017,4,22,10,15,489.5,318.0,0.7,15.0,717.5,656.1,496.01
2017,4,22,10,30,463.0,340.0,0.7,15.0,729.0,681.87,513.01
2017,4,22,10,45,403.0,377.5,0.75,15.5,722.5,688.88,515.69
2017,4,22,11,0,343.0,415.0,0.8,16.0,716.0,693.84,516.85
2017,4,22,11,15,370.0,406.5,0.85,16.0,735.5,725.43,539.64
2017,4,22,11,30,397.0,398.0,0.9,16.0,755.0,757.1,562.05
2017,4,22,11,45,406.5,396.5,1.0,16.0,764.5,779.29,578.17
2017,4,22,12,0,416.0,395.0,1.1,16.0,774.0,807.36,598.18
2017,4,22,12,15,356.0,420.0,1.15,16.0,743.5,779.66,578.31
2017,4,22,12,30,296.0,445.0,1.2,16.0,713.0,755.99,561.43
2017,4,22,12,45,281.5,443.0,1.25,16.0,696.0,746.98,556.04
2017,4,22,13,0,267.0,441.0,1.3,16.0,679.0,736.3,549.33
2017,4,22,13,15,274.5,429.5,1.3,16.0,670.0,736.13,550.13
2017,4,22,13,30,282.0,418.0,1.3,16.0,661.0,734.42,549.85
2017,4,22,13,45,301.5,399.5,1.3,16.0,652.0,735.54,552.07
2017,4,22,14,0,321.0,381.0,1.3,16.0,643.0,734.71,553.0
2017,4,22,14,15,373.0,345.5,1.3,15.5,638.5,744.79,563.79
2017,4,22,14,30,425.0,310.0,1.3,15.0,634.0,763.71,580.36
2017,4,22,14,45,407.0,300.0,1.3,15.0,597.5,716.26,548.23
2017,4,22,15,0,389.0,290.0,1.3,15.0,561.0,680.43,524.28
2017,4,22,15,15,273.0,288.5,1.3,14.5,473.0,566.81,442.1
2017,4,22,15,30,157.0,287.0,1.3,14.0,385.0,446.59,352.51
2017,4,22,15,45,114.0,258.5,1.3,14.0,326.5,375.55,299.11
2017,4,22,16,0,71.0,230.0,1.3,14.0,268.0,295.74,237.17
2017,4,22,16,15,211.0,198.5,1.3,13.5,296.0,373.55,303.78
2017,4,22,16,30,351.0,167.0,1.3,13.0,324.0,437.78,357.31
2017,4,22,16,45,322.5,153.0,1.3,12.5,283.0,388.12,318.44
2017,4,22,17,0,294.0,139.0,1.3,12.0,242.0,340.48,280.89
2017,4,22,17,15,270.0,118.0,1.25,11.5,201.0,289.15,239.16
2017,4,22,17,30,246.0,97.0,1.2,11.0,160.0,239.71,197.6
2017,4,22,17,45,211.0,76.5,1.2,10.5,121.5,188.11,152.97
2017,4,22,18,0,176.0,56.0,1.2,10.0,83.0,139.93,110.19
2017,4,22,18,15,88.0,38.0,1.2,9.5,51.5,81.46,58.85
2017,4,22,18,30,0.0,20.0,1.2,9.0,20.0,19.72,0.0
2017,4,22,18,45,0.0,10.0,1.25,9.0,10.0,9.53,0.0
2017,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,23,5,45,163.0,18.5,1.65,8.5,37.0,14.47,2.95
2017,4,23,6,0,326.0,37.0,1.7,9.0,74.0,29.7,20.31
2017,4,23,6,15,426.0,47.0,1.7,9.0,122.0,36.19,26.93
2017,4,23,6,30,526.0,57.0,1.7,9.0,170.0,42.38,32.93
2017,4,23,6,45,587.5,64.5,1.75,9.5,223.0,46.07,36.37
2017,4,23,7,0,649.0,72.0,1.8,10.0,276.0,49.57,39.47
2017,4,23,7,15,692.5,77.0,1.75,10.0,331.0,91.97,51.64
2017,4,23,7,30,736.0,82.0,1.7,10.0,386.0,150.21,90.18
2017,4,23,7,45,767.5,86.0,1.7,10.5,440.0,206.0,135.26
2017,4,23,8,0,799.0,90.0,1.7,11.0,494.0,265.32,186.97
2017,4,23,8,15,821.5,93.5,1.65,11.5,545.0,324.76,239.92
2017,4,23,8,30,844.0,97.0,1.6,12.0,596.0,386.09,293.6
2017,4,23,8,45,858.5,100.5,1.6,12.5,642.5,445.71,344.68
2017,4,23,9,0,873.0,104.0,1.6,13.0,689.0,508.13,396.02
2017,4,23,9,15,885.5,106.5,1.6,13.0,730.5,565.73,442.74
2017,4,23,9,30,898.0,109.0,1.6,13.0,772.0,622.9,487.62
2017,4,23,9,45,888.0,121.0,1.6,13.5,802.5,673.9,525.36
2017,4,23,10,0,878.0,133.0,1.6,14.0,833.0,722.9,560.29
2017,4,23,10,15,718.0,223.5,1.6,14.0,809.5,734.94,565.84
2017,4,23,10,30,558.0,314.0,1.6,14.0,786.0,730.8,559.4
2017,4,23,10,45,728.5,227.5,1.6,14.0,859.0,813.59,621.71
2017,4,23,11,0,899.0,141.0,1.6,14.0,932.0,896.14,677.92
2017,4,23,11,15,902.0,142.0,1.6,14.0,945.5,930.89,699.78
2017,4,23,11,30,905.0,143.0,1.6,14.0,959.0,962.76,720.18
2017,4,23,11,45,907.0,142.0,1.6,14.0,965.0,988.77,736.67
2017,4,23,12,0,909.0,141.0,1.6,14.0,971.0,1011.57,751.13
2017,4,23,12,15,908.0,141.0,1.6,13.5,968.0,1029.12,763.67
2017,4,23,12,30,907.0,141.0,1.6,13.0,965.0,1043.17,774.12
2017,4,23,12,45,920.5,130.5,1.65,13.0,958.5,1057.4,784.24
2017,4,23,13,0,934.0,120.0,1.7,13.0,952.0,1067.89,792.07
2017,4,23,13,15,930.0,119.0,1.7,13.0,933.0,1066.95,791.89
2017,4,23,13,30,926.0,118.0,1.7,13.0,914.0,1062.25,789.55
2017,4,23,13,45,923.5,114.5,1.7,13.5,889.0,1052.62,782.77
2017,4,23,14,0,921.0,111.0,1.7,14.0,864.0,1039.26,773.75
2017,4,23,14,15,912.5,109.0,1.65,13.5,830.5,1018.01,761.81
2017,4,23,14,30,904.0,107.0,1.6,13.0,797.0,993.4,747.77
2017,4,23,14,45,889.5,106.5,1.55,13.0,757.0,961.65,727.64
2017,4,23,15,0,875.0,106.0,1.5,13.0,717.0,927.19,705.73
2017,4,23,15,15,860.0,103.5,1.6,12.5,672.5,894.76,688.41
2017,4,23,15,30,845.0,101.0,1.7,12.0,628.0,852.6,663.84
2017,4,23,15,45,816.0,101.0,1.8,12.0,577.0,799.86,629.97
2017,4,23,16,0,787.0,101.0,1.9,12.0,526.0,746.39,594.78
2017,4,23,16,15,758.5,96.5,1.85,11.5,473.5,687.9,554.82
2017,4,23,16,30,730.0,92.0,1.8,11.0,421.0,632.57,515.73
2017,4,23,16,45,685.0,88.0,1.75,11.0,366.0,564.61,463.49
2017,4,23,17,0,640.0,84.0,1.7,11.0,311.0,499.07,411.59
2017,4,23,17,15,583.5,77.0,1.65,10.5,258.0,426.64,353.11
2017,4,23,17,30,527.0,70.0,1.6,10.0,205.0,358.72,296.1
2017,4,23,17,45,440.0,60.5,1.6,10.0,155.0,279.58,227.69
2017,4,23,18,0,353.0,51.0,1.6,10.0,105.0,208.46,164.65
2017,4,23,18,15,228.0,36.0,1.5,9.5,66.0,130.59,95.94
2017,4,23,18,30,103.0,21.0,1.4,9.0,27.0,59.74,11.09
2017,4,23,18,45,51.5,10.5,1.3,9.0,13.5,20.98,0.0
2017,4,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,1.2,8.5,16.0,14.84,4.22
2017,4,24,6,0,0.0,32.0,1.2,9.0,32.0,29.43,20.21
2017,4,24,6,15,0.0,52.0,1.2,9.0,52.0,46.8,36.51
2017,4,24,6,30,0.0,72.0,1.2,9.0,72.0,63.94,52.42
2017,4,24,6,45,6.5,92.5,1.25,9.0,94.5,81.31,68.28
2017,4,24,7,0,13.0,113.0,1.3,9.0,117.0,98.53,83.69
2017,4,24,7,15,18.0,133.5,1.3,9.0,140.5,118.0,95.57
2017,4,24,7,30,23.0,154.0,1.3,9.0,164.0,138.49,112.06
2017,4,24,7,45,45.0,183.5,1.3,9.5,205.5,165.22,132.74
2017,4,24,8,0,67.0,213.0,1.3,10.0,247.0,199.6,159.72
2017,4,24,8,15,85.0,240.0,1.3,10.5,288.0,233.97,186.73
2017,4,24,8,30,103.0,267.0,1.3,11.0,329.0,270.83,215.56
2017,4,24,8,45,57.0,242.0,1.3,11.5,277.0,240.15,191.3
2017,4,24,9,0,11.0,217.0,1.3,12.0,225.0,204.03,162.19
2017,4,24,9,15,52.0,283.0,1.3,12.0,322.0,284.03,225.57
2017,4,24,9,30,93.0,349.0,1.3,12.0,419.0,371.07,292.52
2017,4,24,9,45,57.0,320.0,1.3,12.0,363.5,330.3,260.12
2017,4,24,10,0,21.0,291.0,1.3,12.0,308.0,283.92,223.56
2017,4,24,10,15,22.0,303.0,1.3,12.0,321.5,297.7,234.22
2017,4,24,10,30,23.0,315.0,1.3,12.0,335.0,311.58,244.62
2017,4,24,10,45,21.0,312.5,1.3,12.5,331.0,309.54,242.27
2017,4,24,11,0,19.0,310.0,1.3,13.0,327.0,307.18,239.8
2017,4,24,11,15,34.5,360.0,1.35,13.0,391.5,375.86,292.36
2017,4,24,11,30,50.0,410.0,1.4,13.0,456.0,442.24,341.85
2017,4,24,11,45,33.5,353.5,1.45,13.0,384.5,374.7,290.77
2017,4,24,12,0,17.0,297.0,1.5,13.0,313.0,297.99,232.47
2017,4,24,12,15,17.5,295.5,1.55,13.0,312.0,297.98,232.97
2017,4,24,12,30,18.0,294.0,1.6,13.0,311.0,297.88,233.06
2017,4,24,12,45,23.5,325.5,1.7,13.0,347.0,345.74,270.11
2017,4,24,13,0,29.0,357.0,1.8,13.0,383.0,385.48,300.5
2017,4,24,13,15,34.0,362.5,1.75,13.0,392.5,398.09,310.09
2017,4,24,13,30,39.0,368.0,1.7,13.0,402.0,410.69,319.84
2017,4,24,13,45,72.0,384.0,1.7,13.0,444.0,462.54,360.18
2017,4,24,14,0,105.0,400.0,1.7,13.0,486.0,514.22,399.68
2017,4,24,14,15,71.0,358.5,1.65,13.0,416.0,436.54,340.99
2017,4,24,14,30,37.0,317.0,1.6,13.0,346.0,359.37,282.3
2017,4,24,14,45,68.0,322.0,1.6,13.0,371.0,395.17,311.84
2017,4,24,15,0,99.0,327.0,1.6,13.0,396.0,429.83,339.68
2017,4,24,15,15,133.5,308.5,1.6,12.5,395.5,452.22,359.04
2017,4,24,15,30,168.0,290.0,1.6,12.0,395.0,458.82,366.66
2017,4,24,15,45,95.0,245.5,1.6,11.5,304.0,332.64,268.64
2017,4,24,16,0,22.0,201.0,1.6,11.0,213.0,213.93,173.17
2017,4,24,16,15,132.0,193.5,1.6,11.0,254.5,308.78,254.18
2017,4,24,16,30,242.0,186.0,1.6,11.0,296.0,383.66,316.3
2017,4,24,16,45,228.0,165.5,1.6,11.0,259.0,341.05,282.05
2017,4,24,17,0,214.0,145.0,1.6,11.0,222.0,299.14,248.28
2017,4,24,17,15,197.0,122.5,1.55,10.5,184.5,254.04,211.27
2017,4,24,17,30,180.0,100.0,1.5,10.0,147.0,210.18,174.17
2017,4,24,17,45,150.0,79.0,1.45,10.0,112.0,163.83,133.61
2017,4,24,18,0,120.0,58.0,1.4,10.0,77.0,120.39,94.94
2017,4,24,18,15,68.0,39.0,1.35,9.5,49.0,70.0,50.61
2017,4,24,18,30,16.0,20.0,1.3,9.0,21.0,24.9,4.09
2017,4,24,18,45,8.0,10.0,1.3,9.0,10.5,11.24,0.0
2017,4,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.1,8.0,10.0,9.53,0.0
2017,4,25,5,45,132.0,25.5,1.15,8.5,41.5,20.03,8.69
2017,4,25,6,0,264.0,41.0,1.2,9.0,73.0,31.73,22.32
2017,4,25,6,15,345.0,53.5,1.2,9.0,117.0,40.52,30.92
2017,4,25,6,30,426.0,66.0,1.2,9.0,161.0,49.77,39.67
2017,4,25,6,45,483.0,76.0,1.3,9.5,210.5,55.17,44.63
2017,4,25,7,0,540.0,86.0,1.4,10.0,260.0,60.25,49.11
2017,4,25,7,15,590.0,88.5,1.4,10.5,309.5,98.45,59.24
2017,4,25,7,30,640.0,91.0,1.4,11.0,359.0,145.08,89.44
2017,4,25,7,45,709.0,88.0,1.4,11.5,421.5,196.65,129.62
2017,4,25,8,0,778.0,85.0,1.4,12.0,484.0,259.31,182.33
2017,4,25,8,15,639.5,142.5,1.4,12.0,491.5,312.0,233.91
2017,4,25,8,30,501.0,200.0,1.4,12.0,499.0,351.14,271.52
