Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,8,45,441.0,240.0,1.45,12.5,518.5,392.49,306.6
2017,4,25,9,0,381.0,280.0,1.5,13.0,538.0,428.33,335.49
2017,4,25,9,15,630.0,189.5,1.5,13.0,645.5,504.99,396.42
2017,4,25,9,30,879.0,99.0,1.5,13.0,753.0,605.59,475.16
2017,4,25,9,45,564.5,244.0,1.55,13.5,671.5,583.61,455.08
2017,4,25,10,0,250.0,389.0,1.6,14.0,590.0,531.08,410.81
2017,4,25,10,15,377.0,362.0,1.6,14.0,676.5,614.45,474.59
2017,4,25,10,30,504.0,335.0,1.6,14.0,763.0,709.83,544.55
2017,4,25,10,45,701.5,226.0,1.6,14.0,838.0,791.76,606.51
2017,4,25,11,0,899.0,117.0,1.6,14.0,913.0,875.04,663.7
2017,4,25,11,15,902.0,117.5,1.6,14.0,926.0,908.91,685.14
2017,4,25,11,30,905.0,118.0,1.6,14.0,939.0,939.92,705.12
2017,4,25,11,45,904.0,119.5,1.6,14.5,943.5,965.2,719.94
2017,4,25,12,0,903.0,121.0,1.6,15.0,948.0,987.19,732.6
2017,4,25,12,15,703.5,251.0,1.6,15.0,894.5,956.89,712.45
2017,4,25,12,30,504.0,381.0,1.6,15.0,841.0,903.55,671.16
2017,4,25,12,45,426.5,400.5,1.65,15.0,787.0,855.41,638.41
2017,4,25,13,0,349.0,420.0,1.7,15.0,733.0,795.88,597.37
2017,4,25,13,15,252.0,428.5,1.7,14.5,652.0,711.85,538.63
2017,4,25,13,30,155.0,437.0,1.7,14.0,571.0,613.79,468.52
2017,4,25,13,45,284.5,391.5,1.75,14.0,628.5,709.29,542.58
2017,4,25,14,0,414.0,346.0,1.8,14.0,686.0,799.73,609.91
2017,4,25,14,15,472.0,310.0,1.8,13.5,684.0,814.99,623.62
2017,4,25,14,30,530.0,274.0,1.8,13.0,682.0,825.68,635.04
2017,4,25,14,45,384.5,301.5,1.8,13.0,589.5,696.28,541.14
2017,4,25,15,0,239.0,329.0,1.8,13.0,497.0,573.0,449.49
2017,4,25,15,15,215.5,309.0,1.75,13.0,453.5,525.19,415.25
2017,4,25,15,30,192.0,289.0,1.7,13.0,410.0,477.91,380.3
2017,4,25,15,45,319.5,241.0,1.65,13.0,423.5,535.45,428.59
2017,4,25,16,0,447.0,193.0,1.6,13.0,437.0,581.93,466.86
2017,4,25,16,15,348.0,189.5,1.55,12.5,368.0,475.14,385.26
2017,4,25,16,30,249.0,186.0,1.5,12.0,299.0,388.31,317.55
2017,4,25,16,45,435.5,134.5,1.5,12.0,303.0,450.45,370.63
2017,4,25,17,0,622.0,83.0,1.5,12.0,307.0,487.29,400.8
2017,4,25,17,15,569.0,76.0,1.4,11.5,255.5,417.75,343.99
2017,4,25,17,30,516.0,69.0,1.3,11.0,204.0,352.43,289.39
2017,4,25,17,45,444.0,59.0,1.25,11.0,156.0,280.06,226.96
2017,4,25,18,0,372.0,49.0,1.2,11.0,108.0,214.94,169.15
2017,4,25,18,15,252.0,35.5,1.15,10.5,69.0,137.34,101.33
2017,4,25,18,30,132.0,22.0,1.1,10.0,30.0,69.53,25.26
2017,4,25,18,45,66.0,11.0,1.05,9.5,15.0,24.61,0.0
2017,4,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,0.65,9.5,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,0.7,10.0,6.0,5.72,0.0
2017,4,26,5,45,7.5,23.5,0.75,10.5,24.5,21.29,10.3
2017,4,26,6,0,15.0,41.0,0.8,11.0,43.0,36.18,26.12
2017,4,26,6,15,32.0,62.5,0.85,11.0,69.0,53.71,42.46
2017,4,26,6,30,49.0,84.0,0.9,11.0,95.0,70.88,58.26
2017,4,26,6,45,59.5,106.0,0.95,11.5,123.0,88.03,73.59
2017,4,26,7,0,70.0,128.0,1.0,12.0,151.0,104.83,88.23
2017,4,26,7,15,76.0,151.0,0.95,12.0,180.0,129.96,102.34
2017,4,26,7,30,82.0,174.0,0.9,12.0,209.0,156.33,122.7
2017,4,26,7,45,117.0,200.0,0.9,12.0,257.0,187.16,146.06
2017,4,26,8,0,152.0,226.0,0.9,12.0,305.0,227.07,177.26
2017,4,26,8,15,85.0,220.5,0.9,12.0,265.5,219.0,173.1
2017,4,26,8,30,18.0,215.0,0.9,12.0,226.0,201.14,160.12
2017,4,26,8,45,25.0,242.5,0.95,12.5,259.0,230.43,182.89
2017,4,26,9,0,32.0,270.0,1.0,13.0,292.0,258.05,203.87
2017,4,26,9,15,22.0,251.0,1.0,13.0,267.0,241.85,190.72
2017,4,26,9,30,12.0,232.0,1.0,13.0,242.0,221.07,174.08
2017,4,26,9,45,62.5,312.5,1.05,13.5,363.5,327.09,256.62
2017,4,26,10,0,113.0,393.0,1.1,14.0,485.0,439.81,340.7
2017,4,26,10,15,116.0,408.5,1.1,14.0,505.0,466.4,359.18
2017,4,26,10,30,119.0,424.0,1.1,14.0,525.0,492.24,377.62
2017,4,26,10,45,71.0,378.0,1.15,14.5,439.0,415.19,319.42
2017,4,26,11,0,23.0,332.0,1.2,15.0,353.0,331.3,255.47
2017,4,26,11,15,24.0,340.0,1.2,15.0,361.5,341.54,263.56
2017,4,26,11,30,25.0,348.0,1.2,15.0,370.0,358.52,276.13
2017,4,26,11,45,22.0,334.5,1.2,15.0,354.5,337.64,260.26
2017,4,26,12,0,19.0,321.0,1.2,15.0,339.0,323.05,249.31
2017,4,26,12,15,18.5,315.5,1.2,15.0,333.0,318.33,245.85
2017,4,26,12,30,18.0,310.0,1.2,15.0,327.0,313.44,242.23
2017,4,26,12,45,29.5,350.0,1.2,15.0,377.0,376.56,290.1
2017,4,26,13,0,41.0,390.0,1.2,15.0,427.0,431.53,330.79
2017,4,26,13,15,43.5,386.5,1.2,15.0,425.0,432.51,331.46
2017,4,26,13,30,46.0,383.0,1.2,15.0,423.0,433.25,332.43
2017,4,26,13,45,23.0,237.0,1.25,15.0,257.0,258.47,201.07
2017,4,26,14,0,0.0,91.0,1.3,15.0,91.0,85.05,64.01
2017,4,26,14,15,1.0,121.5,1.35,14.5,122.5,115.08,88.97
2017,4,26,14,30,2.0,152.0,1.4,14.0,154.0,145.54,113.9
2017,4,26,14,45,1.5,152.0,1.45,14.0,153.5,145.14,113.72
2017,4,26,15,0,1.0,152.0,1.5,14.0,153.0,144.81,113.7
2017,4,26,15,15,64.5,221.5,1.5,13.5,262.5,281.45,225.91
2017,4,26,15,30,128.0,291.0,1.5,13.0,372.0,425.15,339.17
2017,4,26,15,45,78.5,250.0,1.55,13.0,298.5,323.72,259.58
2017,4,26,16,0,29.0,209.0,1.6,13.0,225.0,237.93,191.34
2017,4,26,16,15,254.5,177.0,1.55,12.5,294.5,391.22,320.85
2017,4,26,16,30,480.0,145.0,1.5,12.0,364.0,513.46,419.87
2017,4,26,16,45,315.5,146.0,1.5,12.0,282.5,374.68,308.44
2017,4,26,17,0,151.0,147.0,1.5,12.0,201.0,254.16,209.61
2017,4,26,17,15,133.5,125.5,1.45,11.5,168.0,214.0,176.97
2017,4,26,17,30,116.0,104.0,1.4,11.0,135.0,175.32,144.34
2017,4,26,17,45,97.5,81.5,1.4,11.0,103.5,136.48,110.56
2017,4,26,18,0,79.0,59.0,1.4,11.0,72.0,99.2,77.58
2017,4,26,18,15,41.0,40.0,1.3,10.5,46.5,61.69,44.57
2017,4,26,18,30,3.0,21.0,1.2,10.0,21.0,21.08,5.75
2017,4,26,18,45,1.5,10.5,1.2,10.0,10.5,10.33,0.0
2017,4,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,23.5,6.5,1.2,8.0,7.0,0.0,0.0
2017,4,27,5,30,47.0,13.0,1.2,8.0,14.0,12.39,0.0
2017,4,27,5,45,181.5,28.0,1.3,8.5,49.0,21.98,11.54
2017,4,27,6,0,316.0,43.0,1.4,9.0,84.0,33.22,23.79
2017,4,27,6,15,406.0,53.5,1.4,9.0,131.0,41.21,31.62
2017,4,27,6,30,496.0,64.0,1.4,9.0,178.0,47.59,37.73
2017,4,27,6,45,557.5,71.0,1.4,9.5,230.0,50.57,40.48
2017,4,27,7,0,619.0,78.0,1.4,10.0,282.0,54.46,43.88
2017,4,27,7,15,583.5,97.0,1.3,10.5,316.0,107.77,66.47
2017,4,27,7,30,548.0,116.0,1.2,11.0,350.0,157.2,103.39
2017,4,27,7,45,661.0,105.0,1.15,11.5,422.5,204.74,138.25
2017,4,27,8,0,774.0,94.0,1.1,12.0,495.0,269.32,190.44
2017,4,27,8,15,796.0,97.5,1.1,12.5,545.0,327.02,241.21
2017,4,27,8,30,818.0,101.0,1.1,13.0,595.0,386.55,292.6
2017,4,27,8,45,689.5,159.0,1.1,13.5,597.5,429.47,330.82
2017,4,27,9,0,561.0,217.0,1.1,14.0,600.0,460.01,356.52
2017,4,27,9,15,525.0,247.0,1.15,14.0,622.0,501.12,389.1
2017,4,27,9,30,489.0,277.0,1.2,14.0,644.0,537.95,417.19
2017,4,27,9,45,495.5,292.0,1.25,14.5,678.5,584.2,450.98
2017,4,27,10,0,502.0,307.0,1.3,15.0,713.0,630.2,483.66
2017,4,27,10,15,708.5,210.5,1.3,15.0,805.0,719.0,550.94
2017,4,27,10,30,915.0,114.0,1.3,15.0,897.0,816.14,619.53
2017,4,27,10,45,922.5,113.5,1.35,15.5,918.5,858.67,645.98
2017,4,27,11,0,930.0,113.0,1.4,16.0,940.0,898.86,671.23
2017,4,27,11,15,932.5,113.5,1.4,16.0,953.0,933.13,692.93
2017,4,27,11,30,935.0,114.0,1.4,16.0,966.0,964.4,712.61
2017,4,27,11,45,937.5,113.0,1.45,16.0,972.0,991.05,730.06
2017,4,27,12,0,940.0,112.0,1.5,16.0,978.0,1014.41,745.47
2017,4,27,12,15,939.5,111.5,1.5,16.0,975.0,1031.95,756.45
2017,4,27,12,30,939.0,111.0,1.5,16.0,972.0,1045.9,765.28
2017,4,27,12,45,936.5,111.0,1.55,16.0,961.5,1054.71,771.83
2017,4,27,13,0,934.0,111.0,1.6,16.0,951.0,1059.8,776.19
2017,4,27,13,15,720.0,229.5,1.6,16.0,869.5,988.52,730.7
2017,4,27,13,30,506.0,348.0,1.6,16.0,788.0,895.35,665.27
2017,4,27,13,45,705.5,230.5,1.65,16.0,824.0,974.82,725.94
2017,4,27,14,0,905.0,113.0,1.7,16.0,860.0,1026.33,760.26
2017,4,27,14,15,678.5,207.5,1.7,15.5,755.5,911.56,686.25
2017,4,27,14,30,452.0,302.0,1.7,15.0,651.0,780.41,594.65
2017,4,27,14,45,656.5,204.5,1.7,15.0,683.5,864.14,660.59
2017,4,27,15,0,861.0,107.0,1.7,15.0,716.0,915.93,696.4
2017,4,27,15,15,846.5,104.5,1.7,14.5,672.0,884.28,677.15
2017,4,27,15,30,832.0,102.0,1.7,14.0,628.0,842.97,651.98
2017,4,27,15,45,814.0,98.5,1.7,14.0,580.0,795.68,621.1
2017,4,27,16,0,796.0,95.0,1.7,14.0,532.0,746.98,588.76
2017,4,27,16,15,635.0,121.0,1.75,13.5,448.5,627.9,504.34
2017,4,27,16,30,474.0,147.0,1.8,13.0,365.0,511.48,416.11
2017,4,27,16,45,483.5,125.5,1.85,12.5,324.0,471.34,387.33
2017,4,27,17,0,493.0,104.0,1.9,12.0,283.0,428.85,354.81
2017,4,27,17,15,444.5,94.5,1.85,11.5,237.0,366.19,303.69
2017,4,27,17,30,396.0,85.0,1.8,11.0,191.0,307.75,254.46
2017,4,27,17,45,407.5,67.0,1.8,10.5,154.5,270.51,220.98
2017,4,27,18,0,419.0,49.0,1.8,10.0,118.0,233.46,185.36
2017,4,27,18,15,300.5,36.5,1.75,9.5,76.5,155.62,116.5
2017,4,27,18,30,182.0,24.0,1.7,9.0,35.0,86.48,41.94
2017,4,27,18,45,91.0,12.0,1.7,8.5,17.5,31.02,0.0
2017,4,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,15,33.5,7.0,1.15,6.5,8.0,0.0,0.0
2017,4,28,5,30,67.0,14.0,1.2,7.0,16.0,13.34,0.0
2017,4,28,5,45,213.0,28.5,1.25,7.5,53.5,22.34,12.37
2017,4,28,6,0,359.0,43.0,1.3,8.0,91.0,34.31,24.94
2017,4,28,6,15,452.5,53.0,1.35,8.5,140.5,40.59,31.16
2017,4,28,6,30,546.0,63.0,1.4,9.0,190.0,46.58,36.83
2017,4,28,6,45,614.0,68.5,1.45,9.5,245.5,48.42,38.53
2017,4,28,7,0,682.0,74.0,1.5,10.0,301.0,53.16,42.7
2017,4,28,7,15,745.0,66.0,1.5,10.5,353.5,98.89,52.72
2017,4,28,7,30,808.0,58.0,1.5,11.0,406.0,152.8,88.21
2017,4,28,7,45,817.5,74.5,1.5,11.5,464.5,213.85,139.57
2017,4,28,8,0,827.0,91.0,1.5,12.0,523.0,281.38,198.96
2017,4,28,8,15,848.0,94.5,1.5,12.0,574.0,341.86,252.97
2017,4,28,8,30,869.0,98.0,1.5,12.0,625.0,403.99,307.58
2017,4,28,8,45,886.0,100.5,1.5,12.5,672.5,467.97,361.53
2017,4,28,9,0,903.0,103.0,1.5,13.0,720.0,528.96,411.33
2017,4,28,9,15,914.5,105.0,1.45,13.5,762.0,586.82,456.71
2017,4,28,9,30,926.0,107.0,1.4,14.0,804.0,644.08,499.8
2017,4,28,9,45,923.5,114.5,1.4,14.5,836.5,696.59,538.07
2017,4,28,10,0,921.0,122.0,1.4,15.0,869.0,746.72,573.33
2017,4,28,10,15,927.0,123.5,1.4,15.0,897.5,794.97,606.49
2017,4,28,10,30,933.0,125.0,1.4,15.0,926.0,841.16,636.79
2017,4,28,10,45,941.0,124.0,1.45,15.0,948.0,884.36,665.39
2017,4,28,11,0,949.0,123.0,1.5,15.0,970.0,925.21,692.24
2017,4,28,11,15,951.5,123.5,1.5,15.0,983.0,960.11,714.32
2017,4,28,11,30,954.0,124.0,1.5,15.0,996.0,991.96,734.36
2017,4,28,11,45,957.5,122.5,1.5,15.5,1002.0,1019.59,750.21
2017,4,28,12,0,961.0,121.0,1.5,16.0,1008.0,1043.89,763.91
2017,4,28,12,15,960.5,120.5,1.5,16.0,1005.0,1061.86,775.05
2017,4,28,12,30,960.0,120.0,1.5,16.0,1002.0,1076.16,784.01
2017,4,28,12,45,965.5,115.0,1.55,16.0,993.5,1088.06,792.5
2017,4,28,13,0,971.0,110.0,1.6,16.0,985.0,1096.14,798.74
2017,4,28,13,15,967.0,109.0,1.65,16.0,966.0,1094.97,799.31
2017,4,28,13,30,963.0,108.0,1.7,16.0,947.0,1089.92,797.67
2017,4,28,13,45,959.0,106.0,1.75,16.0,921.0,1079.94,793.04
2017,4,28,14,0,955.0,104.0,1.8,16.0,895.0,1066.17,786.11
2017,4,28,14,15,947.0,102.5,1.8,16.0,861.5,1045.32,773.96
2017,4,28,14,30,939.0,101.0,1.8,16.0,828.0,1021.01,759.68
2017,4,28,14,45,929.5,99.0,1.8,16.0,788.5,991.41,741.97
2017,4,28,15,0,920.0,97.0,1.8,16.0,749.0,958.75,722.21
2017,4,28,15,15,906.0,94.5,1.75,15.5,703.5,918.66,698.04
2017,4,28,15,30,892.0,92.0,1.7,15.0,658.0,876.19,672.02
2017,4,28,15,45,876.0,88.5,1.7,15.0,608.5,828.82,641.6
2017,4,28,16,0,860.0,85.0,1.7,15.0,559.0,785.55,613.65
2017,4,28,16,15,835.5,81.5,1.65,14.5,506.0,728.35,575.76
2017,4,28,16,30,811.0,78.0,1.6,14.0,453.0,670.74,536.77
2017,4,28,16,45,780.0,73.5,1.55,13.5,398.5,607.65,491.13
2017,4,28,17,0,749.0,69.0,1.5,13.0,344.0,545.48,443.84
2017,4,28,17,15,701.0,63.5,1.4,12.5,289.0,474.05,387.11
2017,4,28,17,30,653.0,58.0,1.3,12.0,234.0,408.5,332.77
2017,4,28,17,45,582.0,51.0,1.25,11.5,181.5,332.73,268.34
2017,4,28,18,0,511.0,44.0,1.2,11.0,129.0,263.94,207.53
2017,4,28,18,15,386.5,33.5,1.2,10.5,85.0,181.07,134.87
2017,4,28,18,30,262.0,23.0,1.2,10.0,41.0,108.52,57.08
2017,4,28,18,45,131.0,11.5,1.2,10.0,20.5,39.23,0.0
2017,4,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,72.0,7.5,1.05,6.5,10.0,7.15,0.0
2017,4,29,5,30,144.0,15.0,1.0,7.0,20.0,14.3,0.0
2017,4,29,5,45,291.5,27.0,0.95,7.5,59.5,21.55,12.11
2017,4,29,6,0,439.0,39.0,0.9,8.0,99.0,30.39,21.53
2017,4,29,6,15,526.0,47.5,0.8,8.5,150.0,35.57,26.68
2017,4,29,6,30,613.0,56.0,0.7,9.0,201.0,40.51,31.38
2017,4,29,6,45,667.0,62.0,0.65,10.0,255.5,43.11,33.68
2017,4,29,7,0,721.0,68.0,0.6,11.0,310.0,55.0,44.21
2017,4,29,7,15,758.0,72.0,0.55,11.5,365.5,106.48,57.91
2017,4,29,7,30,795.0,76.0,0.5,12.0,421.0,162.54,96.06
2017,4,29,7,45,822.5,79.5,0.5,13.0,475.0,220.69,143.27
2017,4,29,8,0,850.0,83.0,0.5,14.0,529.0,281.77,195.42
2017,4,29,8,15,869.0,86.0,0.55,14.5,579.5,346.62,251.39
2017,4,29,8,30,888.0,89.0,0.6,15.0,630.0,408.24,303.8
2017,4,29,8,45,904.0,91.0,0.65,15.5,677.0,468.74,353.85
2017,4,29,9,0,920.0,93.0,0.7,16.0,724.0,529.61,402.39
2017,4,29,9,15,930.5,94.5,0.7,16.5,765.5,587.22,446.36
2017,4,29,9,30,941.0,96.0,0.7,17.0,807.0,644.07,488.05
2017,4,29,9,45,947.0,99.0,0.75,17.5,842.0,698.45,527.02
2017,4,29,10,0,953.0,102.0,0.8,18.0,877.0,751.15,563.63
2017,4,29,10,15,959.0,103.0,0.8,18.0,905.5,800.1,595.26
2017,4,29,10,30,965.0,104.0,0.8,18.0,934.0,846.9,624.81
2017,4,29,10,45,970.5,103.5,0.85,18.5,955.5,889.5,650.92
2017,4,29,11,0,976.0,103.0,0.9,19.0,977.0,929.48,675.12
2017,4,29,11,15,978.0,103.5,0.9,19.0,989.5,964.56,696.38
2017,4,29,11,30,980.0,104.0,0.9,19.0,1002.0,996.46,715.57
2017,4,29,11,45,981.5,103.5,0.9,19.0,1007.5,1023.59,731.76
2017,4,29,12,0,983.0,103.0,0.9,19.0,1013.0,1047.24,745.85
2017,4,29,12,15,982.0,103.0,0.9,19.0,1009.5,1065.38,756.63
2017,4,29,12,30,981.0,103.0,0.9,19.0,1006.0,1079.76,765.28
2017,4,29,12,45,980.0,101.5,0.9,19.5,995.5,1088.76,769.35
2017,4,29,13,0,979.0,100.0,0.9,20.0,985.0,1093.87,771.24
2017,4,29,13,15,975.0,99.5,0.9,19.5,965.5,1093.11,772.71
2017,4,29,13,30,971.0,99.0,0.9,19.0,946.0,1088.44,772.03
2017,4,29,13,45,964.0,98.5,0.95,19.0,919.5,1076.93,767.03
2017,4,29,14,0,957.0,98.0,1.0,19.0,893.0,1061.68,759.89
2017,4,29,14,15,949.0,96.5,1.0,19.0,859.0,1040.73,748.23
2017,4,29,14,30,941.0,95.0,1.0,19.0,825.0,1016.31,734.52
2017,4,29,14,45,929.0,94.0,1.05,19.0,785.0,985.39,717.69
2017,4,29,15,0,917.0,93.0,1.1,19.0,745.0,951.54,698.87
2017,4,29,15,15,903.0,91.0,1.1,18.5,699.5,912.07,676.59
2017,4,29,15,30,889.0,89.0,1.1,18.0,654.0,870.26,652.47
2017,4,29,15,45,869.5,86.5,1.15,17.5,604.5,821.26,623.76
2017,4,29,16,0,850.0,84.0,1.2,17.0,555.0,776.62,597.36
2017,4,29,16,15,826.0,80.5,1.15,16.5,502.5,720.23,560.72
2017,4,29,16,30,802.0,77.0,1.1,16.0,450.0,663.41,522.99
2017,4,29,16,45,768.5,73.0,1.1,15.5,395.5,599.73,478.16
2017,4,29,17,0,735.0,69.0,1.1,15.0,341.0,537.22,431.76
2017,4,29,17,15,688.0,64.0,1.05,14.0,286.5,467.65,378.25
2017,4,29,17,30,641.0,59.0,1.0,13.0,232.0,403.87,326.78
2017,4,29,17,45,568.5,51.5,0.95,12.5,180.5,327.49,262.55
2017,4,29,18,0,496.0,44.0,0.9,12.0,129.0,258.28,202.12
2017,4,29,18,15,376.0,34.0,0.85,11.5,85.0,178.25,132.44
2017,4,29,18,30,256.0,24.0,0.8,11.0,41.0,108.59,60.33
2017,4,29,18,45,128.0,12.0,0.8,10.5,20.5,39.14,0.0
2017,4,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,5,15,62.5,8.0,0.8,7.5,10.5,7.63,0.0
2017,4,30,5,30,125.0,16.0,0.7,8.0,21.0,12.67,0.0
2017,4,30,5,45,268.0,28.5,0.6,8.5,59.5,22.78,13.38
2017,4,30,6,0,411.0,41.0,0.5,9.0,98.0,32.02,22.97
2017,4,30,6,15,496.5,49.5,0.45,9.5,148.0,37.09,28.0
2017,4,30,6,30,582.0,58.0,0.4,10.0,198.0,41.95,32.58
2017,4,30,6,45,638.5,63.5,0.4,10.5,251.5,44.06,34.5
2017,4,30,7,0,695.0,69.0,0.4,11.0,305.0,52.54,42.01
2017,4,30,7,15,732.5,73.5,0.35,11.5,359.5,107.53,59.25
2017,4,30,7,30,770.0,78.0,0.3,12.0,414.0,162.54,96.94
2017,4,30,7,45,797.5,81.5,0.3,13.0,467.0,219.17,142.84
2017,4,30,8,0,825.0,85.0,0.3,14.0,520.0,278.74,193.48
2017,4,30,8,15,845.0,88.0,0.25,14.5,570.0,338.21,244.46
2017,4,30,8,30,865.0,91.0,0.2,15.0,620.0,402.94,298.06
2017,4,30,8,45,882.0,92.5,0.15,16.0,666.5,462.07,344.98
2017,4,30,9,0,899.0,94.0,0.1,17.0,713.0,521.71,390.19
2017,4,30,9,15,909.5,95.5,0.1,17.5,754.0,578.12,432.23
2017,4,30,9,30,920.0,97.0,0.1,18.0,795.0,633.82,472.1
2017,4,30,9,45,933.5,96.0,0.1,19.0,831.0,688.16,508.63
2017,4,30,10,0,947.0,95.0,0.1,20.0,867.0,741.51,543.02
2017,4,30,10,15,952.5,96.0,0.15,20.0,895.0,789.67,573.48
2017,4,30,10,30,958.0,97.0,0.2,20.0,923.0,835.67,602.34
2017,4,30,10,45,962.0,97.5,0.25,20.5,944.0,877.6,627.25
2017,4,30,11,0,966.0,98.0,0.3,21.0,965.0,916.85,650.3
2017,4,30,11,15,968.0,98.5,0.35,21.0,977.5,951.48,671.65
2017,4,30,11,30,970.0,99.0,0.4,21.0,990.0,982.97,691.13
2017,4,30,11,45,969.5,99.5,0.5,21.5,994.5,1008.86,707.08
2017,4,30,12,0,969.0,100.0,0.6,22.0,999.0,1031.24,721.06
2017,4,30,12,15,968.0,100.0,0.65,21.5,995.5,1049.04,734.02
2017,4,30,12,30,967.0,100.0,0.7,21.0,992.0,1063.13,744.96
2017,4,30,12,45,962.5,100.5,0.8,21.0,980.5,1070.51,751.82
2017,4,30,13,0,958.0,101.0,0.9,21.0,969.0,1074.05,756.54
2017,4,30,13,15,954.0,100.5,0.95,21.0,950.0,1073.2,757.62
2017,4,30,13,30,950.0,100.0,1.0,21.0,931.0,1068.55,756.56
2017,4,30,13,45,943.0,99.5,1.05,21.0,904.5,1057.13,751.49
2017,4,30,14,0,936.0,99.0,1.1,21.0,878.0,1042.06,744.32
2017,4,30,14,15,928.5,97.5,1.1,20.5,845.0,1021.87,734.47
2017,4,30,14,30,921.0,96.0,1.1,20.0,812.0,998.28,722.54
2017,4,30,14,45,909.0,95.0,1.15,20.0,772.5,967.78,705.74
2017,4,30,15,0,897.0,94.0,1.2,20.0,733.0,934.42,687.0
2017,4,30,15,15,883.5,92.0,1.2,19.5,689.5,895.97,665.19
2017,4,30,15,30,870.0,90.0,1.2,19.0,646.0,855.21,641.57
2017,4,30,15,45,851.5,87.5,1.25,18.5,597.5,807.71,613.6
2017,4,30,16,0,833.0,85.0,1.3,18.0,549.0,764.57,587.99
2017,4,30,16,15,810.5,82.0,1.25,17.5,497.5,710.58,552.92
2017,4,30,16,30,788.0,79.0,1.2,17.0,446.0,656.09,516.75
2017,4,30,16,45,756.0,74.5,1.2,16.5,393.0,593.46,472.5
2017,4,30,17,0,724.0,70.0,1.2,16.0,340.0,531.9,426.81
2017,4,30,17,15,678.0,65.0,1.15,15.0,286.5,465.65,375.84
2017,4,30,17,30,632.0,60.0,1.1,14.0,233.0,400.73,323.64
2017,4,30,17,45,562.0,52.5,1.05,13.5,182.0,325.93,260.84
2017,4,30,18,0,492.0,45.0,1.0,13.0,131.0,258.02,201.63
2017,4,30,18,15,373.5,35.0,0.95,12.5,87.0,178.63,132.74
2017,4,30,18,30,255.0,25.0,0.9,12.0,43.0,110.03,63.88
2017,4,30,18,45,127.5,12.5,0.9,11.5,21.5,39.59,0.0
2017,4,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,1,5,15,97.5,8.0,0.8,8.5,12.0,7.63,0.0
2017,5,1,5,30,195.0,16.0,0.8,9.0,24.0,12.85,0.0
2017,5,1,5,45,337.0,26.5,0.85,9.5,64.5,20.78,11.85
2017,5,1,6,0,479.0,37.0,0.9,10.0,105.0,28.27,19.56
2017,5,1,6,15,558.0,44.0,0.85,10.5,155.5,32.29,23.55
2017,5,1,6,30,637.0,51.0,0.8,11.0,206.0,39.56,30.28
2017,5,1,6,45,686.5,56.0,0.75,11.5,260.0,41.86,32.34
2017,5,1,7,0,736.0,61.0,0.7,12.0,314.0,52.45,33.32
2017,5,1,7,15,770.0,65.0,0.7,12.5,368.0,104.67,54.84
2017,5,1,7,30,804.0,69.0,0.7,13.0,422.0,161.03,94.06
2017,5,1,7,45,827.5,72.5,0.7,14.0,474.5,218.85,141.57
2017,5,1,8,0,851.0,76.0,0.7,15.0,527.0,283.78,197.11
2017,5,1,8,15,869.0,78.5,0.7,15.5,577.0,343.21,248.8
2017,5,1,8,30,887.0,81.0,0.7,16.0,627.0,403.8,300.28
2017,5,1,8,45,902.0,82.5,0.75,16.5,672.5,463.12,349.45
2017,5,1,9,0,917.0,84.0,0.8,17.0,718.0,522.71,397.08
2017,5,1,9,15,927.0,85.5,0.8,17.5,758.5,579.62,440.61
2017,5,1,9,30,937.0,87.0,0.8,18.0,799.0,635.75,481.86
2017,5,1,9,45,950.5,84.5,0.85,18.5,835.0,689.33,520.51
2017,5,1,10,0,964.0,82.0,0.9,19.0,871.0,741.86,556.76
2017,5,1,10,15,969.5,83.0,0.9,19.5,899.0,790.58,587.01
2017,5,1,10,30,975.0,84.0,0.9,20.0,927.0,837.09,615.28
2017,5,1,10,45,977.5,85.5,0.95,20.5,947.5,879.24,641.07
2017,5,1,11,0,980.0,87.0,1.0,21.0,968.0,918.56,664.81
2017,5,1,11,15,982.5,87.5,1.0,21.0,981.0,953.91,686.28
2017,5,1,11,30,985.0,88.0,1.0,21.0,994.0,986.11,705.67
2017,5,1,11,45,984.5,89.0,1.0,21.5,999.0,1012.71,720.17
2017,5,1,12,0,984.0,90.0,1.0,22.0,1004.0,1035.76,732.48
2017,5,1,12,15,984.0,90.0,1.0,22.0,1001.5,1054.64,743.69
2017,5,1,12,30,984.0,90.0,1.0,22.0,999.0,1069.79,752.77
2017,5,1,12,45,973.5,95.0,1.05,22.5,986.0,1075.94,756.15
2017,5,1,13,0,963.0,100.0,1.1,23.0,973.0,1078.18,757.4
2017,5,1,13,15,959.0,99.5,1.15,22.5,954.5,1077.31,759.85
2017,5,1,13,30,955.0,99.0,1.2,22.0,936.0,1072.61,760.12
2017,5,1,13,45,947.5,99.0,1.25,22.0,909.5,1061.17,754.93
2017,5,1,14,0,940.0,99.0,1.3,22.0,883.0,1046.09,747.63
2017,5,1,14,15,932.0,97.5,1.3,21.5,850.0,1025.35,737.39
2017,5,1,14,30,924.0,96.0,1.3,21.0,817.0,1001.21,725.08
2017,5,1,14,45,913.0,94.5,1.35,21.0,777.5,971.02,708.34
2017,5,1,15,0,902.0,93.0,1.4,21.0,738.0,937.91,689.6
2017,5,1,15,15,888.0,91.0,1.3,20.5,693.5,898.88,665.93
2017,5,1,15,30,874.0,89.0,1.2,20.0,649.0,857.55,640.58
2017,5,1,15,45,856.5,86.0,1.2,20.0,600.5,810.16,611.04
2017,5,1,16,0,839.0,83.0,1.2,20.0,552.0,766.98,583.96
2017,5,1,16,15,815.0,80.0,1.15,19.5,500.0,711.67,548.37
2017,5,1,16,30,791.0,77.0,1.1,19.0,448.0,655.98,511.75
2017,5,1,16,45,760.0,72.5,1.05,18.5,394.5,593.91,468.1
2017,5,1,17,0,729.0,68.0,1.0,18.0,341.0,532.82,422.97
2017,5,1,17,15,682.5,63.0,0.95,17.0,287.5,463.9,370.7
2017,5,1,17,30,636.0,58.0,0.9,16.0,234.0,400.52,320.3
2017,5,1,17,45,567.5,51.0,0.85,15.5,183.0,326.79,259.07
2017,5,1,18,0,499.0,44.0,0.8,15.0,132.0,259.79,201.24
2017,5,1,18,15,381.5,34.5,0.75,14.0,88.5,180.87,133.73
2017,5,1,18,30,264.0,25.0,0.7,13.0,45.0,113.27,67.89
2017,5,1,18,45,132.0,12.5,0.7,12.5,22.5,40.65,0.0
2017,5,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.0,0.5,10.5,12.0,11.44,0.0
2017,5,2,5,30,0.0,24.0,0.5,11.0,24.0,21.02,0.0
2017,5,2,5,45,212.0,32.0,0.55,12.0,63.0,24.92,15.35
2017,5,2,6,0,424.0,40.0,0.6,13.0,102.0,30.74,21.51
2017,5,2,6,15,504.5,47.5,0.6,13.5,150.5,35.02,25.7
2017,5,2,6,30,585.0,55.0,0.6,14.0,199.0,39.13,29.52
2017,5,2,6,45,638.0,60.5,0.6,14.5,252.0,41.4,31.52
2017,5,2,7,0,691.0,66.0,0.6,15.0,305.0,57.46,36.44
2017,5,2,7,15,727.0,70.0,0.6,15.5,358.5,107.11,57.4
2017,5,2,7,30,763.0,74.0,0.6,16.0,412.0,161.17,94.77
2017,5,2,7,45,789.5,77.5,0.6,16.5,464.0,217.11,140.35
2017,5,2,8,0,816.0,81.0,0.6,17.0,516.0,275.85,190.54
2017,5,2,8,15,835.5,83.5,0.6,17.5,565.5,338.36,243.88
2017,5,2,8,30,855.0,86.0,0.6,18.0,615.0,397.58,293.55
2017,5,2,8,45,869.5,88.5,0.65,18.5,660.0,455.75,341.23
2017,5,2,9,0,884.0,91.0,0.7,19.0,705.0,514.2,387.42
2017,5,2,9,15,895.0,93.0,0.7,19.5,745.5,570.34,429.87
2017,5,2,9,30,906.0,95.0,0.7,20.0,786.0,625.87,470.22
2017,5,2,9,45,920.5,93.0,0.75,20.5,822.0,679.06,508.19
2017,5,2,10,0,935.0,91.0,0.8,21.0,858.0,731.37,544.26
2017,5,2,10,15,940.5,92.5,0.8,21.0,885.5,779.27,574.83
2017,5,2,10,30,946.0,94.0,0.8,21.0,913.0,825.06,603.61
2017,5,2,10,45,949.0,95.0,0.85,21.5,933.5,866.01,628.57
2017,5,2,11,0,952.0,96.0,0.9,22.0,954.0,904.26,651.59
2017,5,2,11,15,954.0,96.5,0.85,22.0,967.0,938.27,671.23
2017,5,2,11,30,956.0,97.0,0.8,22.0,980.0,969.2,688.75
2017,5,2,11,45,956.0,98.0,0.8,22.5,984.5,995.55,703.0
2017,5,2,12,0,956.0,99.0,0.8,23.0,989.0,1018.49,715.16
2017,5,2,12,15,955.5,99.0,0.8,23.0,986.0,1036.41,725.7
2017,5,2,12,30,955.0,99.0,0.8,23.0,983.0,1050.72,734.2
2017,5,2,12,45,945.0,103.0,0.85,23.0,970.0,1056.03,738.56
2017,5,2,13,0,935.0,107.0,0.9,23.0,957.0,1057.55,740.89
2017,5,2,13,15,930.5,106.5,0.9,23.0,938.0,1056.14,740.54
2017,5,2,13,30,926.0,106.0,0.9,23.0,919.0,1051.03,738.11
2017,5,2,13,45,919.0,105.5,0.95,23.0,893.0,1039.75,733.18
2017,5,2,14,0,912.0,105.0,1.0,23.0,867.0,1024.93,726.21
2017,5,2,14,15,903.5,103.5,1.0,22.5,834.5,1004.12,716.0
2017,5,2,14,30,895.0,102.0,1.0,22.0,802.0,980.03,703.81
2017,5,2,14,45,883.5,100.5,1.05,22.0,763.0,950.03,687.43
2017,5,2,15,0,872.0,99.0,1.1,22.0,724.0,917.24,669.15
2017,5,2,15,15,858.0,96.5,1.1,21.5,680.0,878.53,647.26
2017,5,2,15,30,844.0,94.0,1.1,21.0,636.0,837.62,623.64
2017,5,2,15,45,825.0,91.5,1.1,21.0,588.0,796.85,598.57
2017,5,2,16,0,806.0,89.0,1.1,21.0,540.0,748.22,567.73
2017,5,2,16,15,781.5,85.5,1.05,20.5,489.5,693.3,532.45
2017,5,2,16,30,757.0,82.0,1.0,20.0,439.0,638.12,496.18
2017,5,2,16,45,725.0,77.5,1.0,19.5,386.5,576.96,453.34
2017,5,2,17,0,693.0,73.0,1.0,19.0,334.0,519.08,410.97
2017,5,2,17,15,646.0,67.5,0.95,18.0,281.5,451.23,359.6
2017,5,2,17,30,599.0,62.0,0.9,17.0,229.0,386.9,308.71
2017,5,2,17,45,530.5,54.5,0.85,16.5,179.5,314.53,248.87
2017,5,2,18,0,462.0,47.0,0.8,16.0,130.0,248.9,192.56
2017,5,2,18,15,348.5,36.5,0.75,15.0,87.5,172.17,127.32
2017,5,2,18,30,235.0,26.0,0.7,14.0,45.0,107.02,65.85
2017,5,2,18,45,117.5,13.0,0.7,13.5,22.5,38.06,0.0
2017,5,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,5,15,77.5,9.0,0.5,12.5,13.0,8.58,0.0
2017,5,3,5,30,155.0,18.0,0.4,13.0,26.0,14.47,0.0
2017,5,3,5,45,287.0,29.5,0.35,13.5,65.0,23.22,13.99
2017,5,3,6,0,419.0,41.0,0.3,14.0,104.0,31.47,22.13
2017,5,3,6,15,499.0,48.5,0.3,14.5,152.5,35.72,26.25
2017,5,3,6,30,579.0,56.0,0.3,15.0,201.0,39.79,30.01
2017,5,3,6,45,631.5,61.5,0.3,15.5,253.5,42.02,31.96
2017,5,3,7,0,684.0,67.0,0.3,16.0,306.0,59.58,37.11
2017,5,3,7,15,720.0,71.5,0.25,16.5,359.0,109.24,58.76
2017,5,3,7,30,756.0,76.0,0.2,17.0,412.0,163.3,96.06
2017,5,3,7,45,782.5,79.0,0.15,18.0,464.0,218.38,140.14
2017,5,3,8,0,809.0,82.0,0.1,19.0,516.0,276.25,188.32
2017,5,3,8,15,828.0,85.0,0.15,19.5,564.5,334.28,237.42
2017,5,3,8,30,847.0,88.0,0.2,20.0,613.0,397.57,289.32
2017,5,3,8,45,861.0,90.5,0.25,21.0,658.0,455.03,334.8
2017,5,3,9,0,875.0,93.0,0.3,22.0,703.0,512.73,378.68
2017,5,3,9,15,886.0,95.0,0.3,22.5,743.0,568.34,419.6
2017,5,3,9,30,897.0,97.0,0.3,23.0,783.0,623.34,458.5
2017,5,3,9,45,914.5,93.0,0.35,23.5,819.5,676.12,495.28
2017,5,3,10,0,932.0,89.0,0.4,24.0,856.0,728.27,530.29
2017,5,3,10,15,937.5,90.0,0.45,24.0,883.5,775.46,560.35
2017,5,3,10,30,943.0,91.0,0.5,24.0,911.0,820.55,588.82
2017,5,3,10,45,946.5,92.0,0.55,24.5,931.0,861.69,613.38
2017,5,3,11,0,950.0,93.0,0.6,25.0,951.0,900.17,636.08
2017,5,3,11,15,952.0,93.5,0.6,25.0,963.5,934.02,656.02
2017,5,3,11,30,954.0,94.0,0.6,25.0,976.0,964.8,674.02
2017,5,3,11,45,953.5,95.0,0.65,25.5,980.5,990.54,688.69
2017,5,3,12,0,953.0,96.0,0.7,26.0,985.0,1012.86,701.35
2017,5,3,12,15,952.0,96.0,0.7,26.0,982.0,1030.16,711.37
2017,5,3,12,30,951.0,96.0,0.7,26.0,979.0,1043.84,719.38
2017,5,3,12,45,946.0,97.5,0.75,26.0,967.0,1051.43,725.07
2017,5,3,13,0,941.0,99.0,0.8,26.0,955.0,1055.27,728.75
2017,5,3,13,15,937.0,98.0,0.8,25.5,937.0,1053.73,729.71
2017,5,3,13,30,933.0,97.0,0.8,25.0,919.0,1048.46,728.64
2017,5,3,13,45,927.0,96.5,0.85,25.0,893.0,1038.03,724.33
2017,5,3,14,0,921.0,96.0,0.9,25.0,867.0,1024.03,717.97
2017,5,3,14,15,913.0,94.5,0.9,24.5,834.5,1003.49,708.06
2017,5,3,14,30,905.0,93.0,0.9,24.0,802.0,979.64,696.18
2017,5,3,14,45,893.5,92.0,0.9,24.0,763.5,949.91,679.28
2017,5,3,15,0,882.0,91.0,0.9,24.0,725.0,917.38,660.62
2017,5,3,15,15,868.5,89.0,0.9,23.5,681.5,879.35,639.55
2017,5,3,15,30,855.0,87.0,0.9,23.0,638.0,839.07,616.75
2017,5,3,15,45,836.0,84.5,0.9,22.5,590.0,791.71,588.83
2017,5,3,16,0,817.0,82.0,0.9,22.0,542.0,748.68,563.32
2017,5,3,16,15,793.5,79.0,0.85,21.5,491.0,694.7,528.98
2017,5,3,16,30,770.0,76.0,0.8,21.0,440.0,640.35,493.68
2017,5,3,16,45,736.0,72.5,0.8,20.5,387.5,578.53,451.13
2017,5,3,17,0,702.0,69.0,0.8,20.0,335.0,518.0,407.29
2017,5,3,17,15,657.0,64.0,0.75,19.0,283.0,453.27,358.69
2017,5,3,17,30,612.0,59.0,0.7,18.0,231.0,390.03,309.07
2017,5,3,17,45,541.0,52.5,0.65,17.5,181.0,317.07,249.28
2017,5,3,18,0,470.0,46.0,0.6,17.0,131.0,251.09,193.17
2017,5,3,18,15,361.5,36.0,0.55,16.0,88.5,176.1,129.72
2017,5,3,18,30,253.0,26.0,0.5,15.0,46.0,112.75,70.72
2017,5,3,18,45,126.5,13.0,0.5,14.5,23.0,40.11,0.0
2017,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,4,5,15,73.5,9.5,0.6,10.5,13.5,9.05,0.0
2017,5,4,5,30,147.0,19.0,0.6,11.0,27.0,14.97,0.0
2017,5,4,5,45,272.5,31.5,0.65,11.5,66.0,24.93,15.7
2017,5,4,6,0,398.0,44.0,0.7,12.0,105.0,34.01,24.58
2017,5,4,6,15,476.5,52.5,0.7,12.5,153.0,38.98,29.39
2017,5,4,6,30,555.0,61.0,0.7,13.0,201.0,43.72,33.76
2017,5,4,6,45,608.0,66.5,0.7,13.5,253.0,45.73,35.52
2017,5,4,7,0,661.0,72.0,0.7,14.0,305.0,60.0,37.02
2017,5,4,7,15,697.5,77.0,0.7,14.5,357.5,109.13,59.76
2017,5,4,7,30,734.0,82.0,0.7,15.0,410.0,166.66,100.88
2017,5,4,7,45,759.0,86.0,0.75,16.0,461.5,220.97,145.28
2017,5,4,8,0,784.0,90.0,0.8,17.0,513.0,277.93,193.86
2017,5,4,8,15,804.0,93.5,0.8,17.0,561.5,335.27,243.64
2017,5,4,8,30,824.0,97.0,0.8,17.0,610.0,394.16,293.73
2017,5,4,8,45,836.5,100.5,0.85,17.5,654.0,451.1,340.68
2017,5,4,9,0,849.0,104.0,0.9,18.0,698.0,510.83,387.98
2017,5,4,9,15,861.0,106.0,0.9,18.5,737.5,565.64,429.73
2017,5,4,9,30,873.0,108.0,0.9,19.0,777.0,619.99,469.63
2017,5,4,9,45,890.5,104.5,0.95,19.5,813.5,672.15,507.26
2017,5,4,10,0,908.0,101.0,1.0,20.0,850.0,723.74,543.43
2017,5,4,10,15,914.5,102.5,1.0,20.0,878.0,771.11,574.25
2017,5,4,10,30,921.0,104.0,1.0,20.0,906.0,816.52,603.25
2017,5,4,10,45,925.5,105.0,1.0,20.0,926.5,857.66,629.11
2017,5,4,11,0,930.0,106.0,1.0,20.0,947.0,896.29,653.12
2017,5,4,11,15,933.0,106.5,1.0,20.0,960.5,930.43,674.07
2017,5,4,11,30,936.0,107.0,1.0,20.0,974.0,961.63,693.09
2017,5,4,11,45,937.0,107.5,1.0,20.5,979.0,987.88,707.61
2017,5,4,12,0,938.0,108.0,1.0,21.0,984.0,1010.84,720.07
2017,5,4,12,15,938.0,108.0,1.0,21.0,982.0,1028.93,730.93
2017,5,4,12,30,938.0,108.0,1.0,21.0,980.0,1043.49,739.76
2017,5,4,12,45,899.0,131.0,1.0,21.0,959.5,1039.02,737.07
2017,5,4,13,0,860.0,154.0,1.0,21.0,939.0,1039.96,738.1
2017,5,4,13,15,856.0,153.0,1.0,21.0,921.5,1038.93,737.96
2017,5,4,13,30,852.0,152.0,1.0,21.0,904.0,1034.37,735.81
2017,5,4,13,45,843.5,152.0,1.0,21.0,878.0,1022.91,729.57
2017,5,4,14,0,835.0,152.0,1.0,21.0,852.0,1008.11,721.45
2017,5,4,14,15,826.0,149.5,0.95,21.0,820.5,986.92,708.48
2017,5,4,14,30,817.0,147.0,0.9,21.0,789.0,962.67,693.74
2017,5,4,14,45,726.0,178.0,0.9,21.0,728.5,900.18,655.55
2017,5,4,15,0,635.0,209.0,0.9,21.0,668.0,832.94,613.74
2017,5,4,15,15,702.0,170.5,0.9,20.5,648.5,833.92,618.16
2017,5,4,15,30,769.0,132.0,0.9,20.0,629.0,826.66,616.12
2017,5,4,15,45,704.0,136.0,0.9,19.5,564.5,751.47,568.3
2017,5,4,16,0,639.0,140.0,0.9,19.0,500.0,678.33,520.99
2017,5,4,16,15,650.5,121.0,0.9,18.5,458.0,639.47,496.68
2017,5,4,16,30,662.0,102.0,0.9,18.0,416.0,597.41,468.77
2017,5,4,16,45,639.5,99.0,0.9,17.5,373.5,548.49,433.97
2017,5,4,17,0,617.0,96.0,0.9,17.0,331.0,499.87,398.13
2017,5,4,17,15,566.0,88.5,0.85,16.0,279.0,431.05,345.71
2017,5,4,17,30,515.0,81.0,0.8,15.0,227.0,366.16,294.33
2017,5,4,17,45,447.5,70.0,0.8,14.5,178.0,294.55,235.31
2017,5,4,18,0,380.0,59.0,0.8,14.0,129.0,228.33,178.85
2017,5,4,18,15,273.5,45.0,0.75,13.5,87.0,155.31,116.54
2017,5,4,18,30,167.0,31.0,0.7,13.0,45.0,94.54,61.42
2017,5,4,18,45,83.5,15.5,0.7,12.5,22.5,33.14,0.0
2017,5,4,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,5,5,15,31.0,10.0,1.15,8.0,12.0,9.53,0.0
2017,5,5,5,30,62.0,20.0,1.2,8.0,24.0,16.71,1.99
2017,5,5,5,45,138.0,37.5,1.3,8.5,56.0,30.61,20.93
2017,5,5,6,0,214.0,55.0,1.4,9.0,88.0,41.95,32.0
2017,5,5,6,15,256.0,73.0,1.4,9.0,128.0,54.57,43.88
2017,5,5,6,30,298.0,91.0,1.4,9.0,168.0,66.57,54.98
2017,5,5,6,45,335.5,105.0,1.45,9.0,209.5,74.95,62.58
2017,5,5,7,0,373.0,119.0,1.5,9.0,251.0,91.78,68.42
2017,5,5,7,15,548.0,105.0,1.5,9.5,333.5,120.79,76.49
2017,5,5,7,30,723.0,91.0,1.5,10.0,416.0,169.57,106.01
2017,5,5,7,45,749.0,95.5,1.5,10.5,467.5,228.38,155.53
2017,5,5,8,0,775.0,100.0,1.5,11.0,519.0,285.45,205.74
2017,5,5,8,15,795.0,103.0,1.5,11.5,567.5,341.84,255.78
2017,5,5,8,30,815.0,106.0,1.5,12.0,616.0,399.79,306.11
2017,5,5,8,45,835.5,106.5,1.5,12.5,662.0,457.03,354.44
2017,5,5,9,0,856.0,107.0,1.5,13.0,708.0,517.85,403.78
