Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,9,15,867.5,109.0,1.5,13.0,748.0,572.73,447.83
2017,5,5,9,30,879.0,111.0,1.5,13.0,788.0,627.08,490.12
2017,5,5,9,45,898.0,107.0,1.55,13.5,824.5,680.02,529.72
2017,5,5,10,0,917.0,103.0,1.6,14.0,861.0,732.5,567.88
2017,5,5,10,15,923.0,104.5,1.6,14.0,889.0,779.84,599.96
2017,5,5,10,30,929.0,106.0,1.6,14.0,917.0,825.16,630.16
2017,5,5,10,45,932.5,107.5,1.6,14.5,937.0,866.22,655.9
2017,5,5,11,0,936.0,109.0,1.6,15.0,957.0,904.69,679.58
2017,5,5,11,15,939.0,109.5,1.6,15.0,970.5,938.98,701.53
2017,5,5,11,30,942.0,110.0,1.6,15.0,984.0,970.32,721.46
2017,5,5,11,45,941.0,111.5,1.6,15.0,988.5,995.81,737.52
2017,5,5,12,0,940.0,113.0,1.6,15.0,993.0,1017.93,751.47
2017,5,5,12,15,939.5,113.0,1.6,15.0,990.5,1035.57,762.6
2017,5,5,12,30,939.0,113.0,1.6,15.0,988.0,1049.68,771.58
2017,5,5,12,45,930.0,117.0,1.6,15.0,975.5,1055.79,775.59
2017,5,5,13,0,921.0,121.0,1.6,15.0,963.0,1058.2,777.46
2017,5,5,13,15,917.5,120.0,1.6,14.5,945.0,1057.32,778.85
2017,5,5,13,30,914.0,119.0,1.6,14.0,927.0,1052.79,778.06
2017,5,5,13,45,907.5,118.5,1.65,14.0,901.5,1042.16,772.87
2017,5,5,14,0,901.0,118.0,1.7,14.0,876.0,1028.03,765.54
2017,5,5,14,15,894.0,116.5,1.7,13.5,845.0,1008.94,755.7
2017,5,5,14,30,887.0,115.0,1.7,13.0,814.0,986.58,743.77
2017,5,5,14,45,871.0,116.0,1.75,13.0,774.5,955.37,725.22
2017,5,5,15,0,855.0,117.0,1.8,13.0,735.0,929.28,710.1
2017,5,5,15,15,842.0,114.5,1.8,12.5,692.5,891.76,687.61
2017,5,5,15,30,829.0,112.0,1.8,12.0,650.0,851.97,663.36
2017,5,5,15,45,794.5,115.5,1.85,12.0,599.5,799.15,628.76
2017,5,5,16,0,760.0,119.0,1.9,12.0,549.0,749.65,595.98
2017,5,5,16,15,734.5,114.5,1.95,11.5,498.5,694.65,559.39
2017,5,5,16,30,709.0,110.0,2.0,11.0,448.0,639.57,520.53
2017,5,5,16,45,653.0,109.5,2.05,11.0,393.0,569.17,466.87
2017,5,5,17,0,597.0,109.0,2.1,11.0,338.0,501.92,414.08
2017,5,5,17,15,545.0,100.5,2.05,10.5,285.5,432.2,358.15
2017,5,5,17,30,493.0,92.0,2.0,10.0,233.0,364.63,302.05
2017,5,5,17,45,400.0,82.5,2.0,9.5,181.5,285.41,234.71
2017,5,5,18,0,307.0,73.0,2.0,9.0,130.0,215.93,174.17
2017,5,5,18,15,207.0,55.0,1.95,8.5,88.0,139.67,107.89
2017,5,5,18,30,107.0,37.0,1.9,8.0,46.0,80.82,54.75
2017,5,5,18,45,53.5,18.5,1.9,8.0,23.0,29.45,0.0
2017,5,5,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.0,2.3,6.0,2.0,1.91,0.0
2017,5,6,5,30,0.0,4.0,2.3,6.0,4.0,3.7,0.0
2017,5,6,5,45,0.0,11.0,2.3,6.5,11.0,10.18,3.3
2017,5,6,6,0,0.0,18.0,2.3,7.0,18.0,16.68,9.47
2017,5,6,6,15,0.0,26.5,2.3,7.0,26.5,24.58,16.9
2017,5,6,6,30,0.0,35.0,2.3,7.0,35.0,32.48,24.28
2017,5,6,6,45,0.0,44.0,2.35,7.5,44.0,40.87,31.92
2017,5,6,7,0,0.0,53.0,2.4,8.0,53.0,49.26,37.47
2017,5,6,7,15,0.0,85.5,2.35,8.0,85.5,78.97,63.04
2017,5,6,7,30,0.0,118.0,2.3,8.0,118.0,107.43,87.11
2017,5,6,7,45,0.0,130.5,2.25,8.5,130.5,119.01,96.37
2017,5,6,8,0,0.0,143.0,2.2,9.0,143.0,130.63,105.57
2017,5,6,8,15,4.0,167.5,2.15,9.0,170.0,154.02,124.56
2017,5,6,8,30,8.0,192.0,2.1,9.0,197.0,178.05,143.91
2017,5,6,8,45,25.0,243.0,2.1,9.5,260.5,231.49,186.61
2017,5,6,9,0,42.0,294.0,2.1,10.0,324.0,283.73,227.57
2017,5,6,9,15,46.0,315.0,2.05,10.0,349.5,309.02,247.04
2017,5,6,9,30,50.0,336.0,2.0,10.0,375.0,334.93,266.92
2017,5,6,9,45,44.0,342.0,2.0,10.0,377.5,341.66,271.65
2017,5,6,10,0,38.0,348.0,2.0,10.0,380.0,347.62,275.83
2017,5,6,10,15,27.0,314.0,1.95,10.0,337.0,312.46,247.94
2017,5,6,10,30,16.0,280.0,1.9,10.0,294.0,273.48,217.03
2017,5,6,10,45,17.5,298.5,1.9,10.0,314.5,293.37,232.62
2017,5,6,11,0,19.0,317.0,1.9,10.0,335.0,313.49,248.08
2017,5,6,11,15,21.0,332.5,1.85,10.0,352.5,331.43,261.74
2017,5,6,11,30,23.0,348.0,1.8,10.0,370.0,349.58,275.51
2017,5,6,11,45,11.5,237.5,1.8,10.0,248.5,234.63,185.58
2017,5,6,12,0,0.0,127.0,1.8,10.0,127.0,119.21,92.88
2017,5,6,12,15,0.0,105.5,1.75,10.0,105.5,98.95,76.54
2017,5,6,12,30,0.0,84.0,1.7,10.0,84.0,78.68,59.91
2017,5,6,12,45,4.0,133.5,1.7,10.0,137.0,129.54,101.87
2017,5,6,13,0,8.0,183.0,1.7,10.0,190.0,180.98,143.61
2017,5,6,13,15,8.0,184.0,1.7,10.0,191.0,182.08,144.45
2017,5,6,13,30,8.0,185.0,1.7,10.0,192.0,183.15,145.43
2017,5,6,13,45,161.0,291.5,1.7,10.0,427.0,463.93,370.87
2017,5,6,14,0,314.0,398.0,1.7,10.0,662.0,742.52,576.08
2017,5,6,14,15,403.5,347.5,1.7,10.0,674.0,773.7,599.37
2017,5,6,14,30,493.0,297.0,1.7,10.0,686.0,812.71,630.26
2017,5,6,14,45,334.0,322.5,1.75,10.0,580.5,669.43,524.99
2017,5,6,15,0,175.0,348.0,1.8,10.0,475.0,532.47,421.56
2017,5,6,15,15,194.0,324.0,1.8,9.5,457.0,519.88,415.61
2017,5,6,15,30,213.0,300.0,1.8,9.0,439.0,505.3,407.11
2017,5,6,15,45,109.0,235.5,1.8,9.0,306.5,341.84,278.57
2017,5,6,16,0,5.0,171.0,1.8,9.0,174.0,168.17,136.1
2017,5,6,16,15,2.5,149.0,1.8,9.0,150.5,144.47,117.23
2017,5,6,16,30,0.0,127.0,1.8,9.0,127.0,120.97,97.89
2017,5,6,16,45,0.0,112.0,1.8,9.0,112.0,106.46,85.99
2017,5,6,17,0,0.0,97.0,1.8,9.0,97.0,91.95,73.93
2017,5,6,17,15,197.5,102.5,1.75,8.5,159.5,228.45,192.78
2017,5,6,17,30,395.0,108.0,1.7,8.0,222.0,333.39,278.89
2017,5,6,17,45,335.0,91.5,1.65,8.0,174.5,266.39,220.18
2017,5,6,18,0,275.0,75.0,1.6,8.0,127.0,205.57,166.44
2017,5,6,18,15,184.0,56.0,1.55,7.5,86.0,132.99,103.27
2017,5,6,18,30,93.0,37.0,1.5,7.0,45.0,76.44,52.59
2017,5,6,18,45,46.5,18.5,1.5,7.0,22.5,33.28,0.0
2017,5,6,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,7,5,15,48.0,12.0,0.75,7.0,15.5,11.44,0.0
2017,5,7,5,30,96.0,24.0,0.7,7.0,31.0,19.9,6.56
2017,5,7,5,45,198.5,41.0,0.7,7.5,68.5,31.86,22.38
2017,5,7,6,0,301.0,58.0,0.7,8.0,106.0,44.29,34.36
2017,5,7,6,15,378.5,70.0,0.65,8.5,153.5,52.25,41.95
2017,5,7,6,30,456.0,82.0,0.6,9.0,201.0,59.85,48.96
2017,5,7,6,45,509.0,91.0,0.55,9.5,252.0,65.33,53.8
2017,5,7,7,0,562.0,100.0,0.5,10.0,303.0,83.75,57.17
2017,5,7,7,15,602.0,107.0,0.45,10.5,355.0,128.88,80.21
2017,5,7,7,30,642.0,114.0,0.4,11.0,407.0,178.99,116.29
2017,5,7,7,45,404.0,178.5,0.4,11.5,370.5,223.66,163.55
2017,5,7,8,0,166.0,243.0,0.4,12.0,334.0,247.38,191.76
2017,5,7,8,15,455.0,189.0,0.35,12.5,469.0,303.5,229.56
2017,5,7,8,30,744.0,135.0,0.3,13.0,604.0,396.7,298.91
2017,5,7,8,45,759.5,139.5,0.3,13.5,648.0,451.92,343.11
2017,5,7,9,0,775.0,144.0,0.3,14.0,692.0,510.49,388.45
2017,5,7,9,15,788.5,147.0,0.25,14.5,731.0,563.83,427.88
2017,5,7,9,30,802.0,150.0,0.2,15.0,770.0,617.11,465.71
2017,5,7,9,45,825.0,145.0,0.15,15.5,807.0,668.85,501.29
2017,5,7,10,0,848.0,140.0,0.1,16.0,844.0,720.74,535.78
2017,5,7,10,15,855.5,141.5,0.05,16.5,872.0,767.15,564.99
2017,5,7,10,30,863.0,143.0,0.0,17.0,900.0,809.1,589.62
2017,5,7,10,45,872.0,142.0,0.0,17.5,921.5,849.98,613.49
2017,5,7,11,0,881.0,141.0,0.0,18.0,943.0,888.81,635.71
2017,5,7,11,15,884.5,141.5,0.0,18.0,956.5,921.95,655.34
2017,5,7,11,30,888.0,142.0,0.0,18.0,970.0,952.37,673.25
2017,5,7,11,45,895.0,139.5,0.05,18.5,977.0,980.32,688.7
2017,5,7,12,0,902.0,137.0,0.1,19.0,984.0,1005.38,702.64
2017,5,7,12,15,902.0,136.5,0.15,19.0,982.0,1022.51,713.37
2017,5,7,12,30,902.0,136.0,0.2,19.0,980.0,1036.26,722.44
2017,5,7,12,45,901.5,135.0,0.25,19.0,970.5,1045.57,729.11
2017,5,7,13,0,901.0,134.0,0.3,19.0,961.0,1051.34,733.94
2017,5,7,13,15,897.5,133.0,0.4,19.0,943.0,1050.52,736.28
2017,5,7,13,30,894.0,132.0,0.5,19.0,925.0,1046.13,736.76
2017,5,7,13,45,886.5,131.5,0.6,19.0,899.0,1034.71,733.1
2017,5,7,14,0,879.0,131.0,0.7,19.0,873.0,1019.89,727.44
2017,5,7,14,15,870.0,129.0,0.75,18.5,840.5,998.72,718.06
2017,5,7,14,30,861.0,127.0,0.8,18.0,808.0,974.43,706.69
2017,5,7,14,45,845.0,126.5,0.9,18.0,768.5,950.35,695.03
2017,5,7,15,0,829.0,126.0,1.0,18.0,729.0,915.4,676.06
2017,5,7,15,15,813.0,123.0,1.05,17.5,685.0,875.42,653.87
2017,5,7,15,30,797.0,120.0,1.1,17.0,641.0,833.44,629.89
2017,5,7,15,45,765.5,120.5,1.15,16.5,590.5,780.8,597.99
2017,5,7,16,0,734.0,121.0,1.2,16.0,540.0,731.53,567.67
2017,5,7,16,15,706.0,116.0,1.2,15.5,489.0,675.2,530.85
2017,5,7,16,30,678.0,111.0,1.2,15.0,438.0,619.09,491.89
2017,5,7,16,45,626.5,108.5,1.25,14.5,384.0,550.88,442.5
2017,5,7,17,0,575.0,106.0,1.3,14.0,330.0,485.64,393.55
2017,5,7,17,15,524.0,97.5,1.25,13.5,278.5,417.74,340.29
2017,5,7,17,30,473.0,89.0,1.2,13.0,227.0,351.24,286.31
2017,5,7,17,45,394.5,78.5,1.15,12.5,177.5,278.43,225.47
2017,5,7,18,0,316.0,68.0,1.1,12.0,128.0,213.77,169.95
2017,5,7,18,15,223.0,51.5,1.0,11.0,87.5,145.93,111.76
2017,5,7,18,30,130.0,35.0,0.9,10.0,47.0,83.51,57.07
2017,5,7,18,45,65.0,17.5,0.85,9.5,23.5,36.16,0.0
2017,5,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,5,15,36.0,13.0,0.75,6.5,15.5,12.39,0.0
2017,5,8,5,30,72.0,26.0,0.7,7.0,31.0,21.45,8.62
2017,5,8,5,45,175.0,44.0,0.7,7.5,69.5,35.6,25.75
2017,5,8,6,0,278.0,62.0,0.7,8.0,108.0,47.37,37.15
2017,5,8,6,15,356.5,74.5,0.65,8.5,155.5,55.61,45.0
2017,5,8,6,30,435.0,87.0,0.6,9.0,203.0,63.48,52.23
2017,5,8,6,45,250.0,115.0,0.55,9.5,185.0,86.65,72.91
2017,5,8,7,0,65.0,143.0,0.5,10.0,167.0,119.08,95.39
2017,5,8,7,15,101.5,169.0,0.45,10.5,212.5,143.78,112.4
2017,5,8,7,30,138.0,195.0,0.4,11.0,258.0,178.61,138.1
2017,5,8,7,45,205.0,213.5,0.4,11.5,319.5,219.05,167.67
2017,5,8,8,0,272.0,232.0,0.4,12.0,381.0,263.12,200.94
2017,5,8,8,15,516.0,182.5,0.4,12.5,497.0,318.42,239.89
2017,5,8,8,30,760.0,133.0,0.4,13.0,613.0,401.89,303.12
2017,5,8,8,45,778.0,136.0,0.4,14.0,658.0,460.85,349.66
2017,5,8,9,0,796.0,139.0,0.4,15.0,703.0,517.04,392.59
2017,5,8,9,15,809.5,142.0,0.4,15.5,743.0,571.41,433.28
2017,5,8,9,30,823.0,145.0,0.4,16.0,783.0,625.66,472.39
2017,5,8,9,45,836.5,145.0,0.4,16.5,818.0,676.79,508.03
2017,5,8,10,0,850.0,145.0,0.4,17.0,853.0,727.23,542.06
2017,5,8,10,15,857.5,147.0,0.45,17.5,880.5,774.18,573.25
2017,5,8,10,30,865.0,149.0,0.5,18.0,908.0,819.46,601.44
2017,5,8,10,45,869.5,150.5,0.55,18.5,928.5,856.0,623.65
2017,5,8,11,0,874.0,152.0,0.6,19.0,949.0,893.24,646.24
2017,5,8,11,15,877.0,152.5,0.65,19.0,961.5,925.76,666.89
2017,5,8,11,30,880.0,153.0,0.7,19.0,974.0,955.55,685.86
2017,5,8,11,45,880.0,154.0,0.75,19.0,979.0,980.15,701.64
2017,5,8,12,0,880.0,155.0,0.8,19.0,984.0,1001.67,715.61
2017,5,8,12,15,879.5,155.0,0.8,19.0,981.0,1018.56,725.76
2017,5,8,12,30,879.0,155.0,0.8,19.0,978.0,1032.16,734.02
2017,5,8,12,45,889.0,146.0,0.85,19.0,971.0,1044.0,742.46
2017,5,8,13,0,899.0,137.0,0.9,19.0,964.0,1052.3,748.87
2017,5,8,13,15,895.5,136.0,0.95,19.0,946.0,1051.5,749.86
2017,5,8,13,30,892.0,135.0,1.0,19.0,928.0,1047.13,748.88
2017,5,8,13,45,891.5,130.5,1.05,19.0,904.0,1038.58,745.46
2017,5,8,14,0,891.0,126.0,1.1,19.0,880.0,1026.42,739.9
2017,5,8,14,15,883.0,124.5,1.1,18.5,848.0,1006.56,730.01
2017,5,8,14,30,875.0,123.0,1.1,18.0,816.0,983.52,718.19
2017,5,8,14,45,863.0,121.0,1.15,18.0,777.5,953.13,701.19
2017,5,8,15,0,851.0,119.0,1.2,18.0,739.0,927.69,687.33
2017,5,8,15,15,837.0,116.5,1.15,17.5,695.5,889.46,664.53
2017,5,8,15,30,823.0,114.0,1.1,17.0,652.0,849.05,640.16
2017,5,8,15,45,796.5,113.5,1.1,16.5,603.0,798.63,609.34
2017,5,8,16,0,770.0,113.0,1.1,16.0,554.0,747.41,577.37
2017,5,8,16,15,744.5,108.5,1.05,15.5,503.5,695.32,543.45
2017,5,8,16,30,719.0,104.0,1.0,15.0,453.0,639.97,505.55
2017,5,8,16,45,682.0,99.0,1.0,14.5,400.0,576.74,460.32
2017,5,8,17,0,645.0,94.0,1.0,14.0,347.0,515.19,414.69
2017,5,8,17,15,597.0,87.0,0.9,13.5,294.0,447.32,361.76
2017,5,8,17,30,549.0,80.0,0.8,13.0,241.0,383.02,309.79
2017,5,8,17,45,486.5,70.0,0.75,12.5,191.5,312.96,251.65
2017,5,8,18,0,424.0,60.0,0.7,12.0,142.0,248.88,196.56
2017,5,8,18,15,320.0,47.0,0.7,11.0,98.5,173.29,132.08
2017,5,8,18,30,216.0,34.0,0.7,10.0,55.0,111.56,77.29
2017,5,8,18,45,108.0,17.0,0.7,9.5,27.5,48.21,0.0
2017,5,8,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.5,0.55,7.5,18.0,12.87,0.0
2017,5,9,5,30,132.0,27.0,0.5,8.0,36.0,21.29,9.33
2017,5,9,5,45,247.5,41.5,0.5,8.5,76.5,32.17,22.74
2017,5,9,6,0,363.0,56.0,0.5,9.0,117.0,42.62,32.81
2017,5,9,6,15,440.5,66.0,0.45,9.5,166.0,50.13,39.93
2017,5,9,6,30,518.0,76.0,0.4,10.0,215.0,55.64,44.99
2017,5,9,6,45,533.5,84.5,0.4,10.5,254.0,59.39,48.27
2017,5,9,7,0,549.0,93.0,0.4,11.0,293.0,79.37,52.3
2017,5,9,7,15,630.5,96.0,0.4,11.5,360.0,124.2,74.43
2017,5,9,7,30,712.0,99.0,0.4,12.0,427.0,178.88,112.7
2017,5,9,7,45,680.0,115.0,0.4,12.5,457.5,230.3,157.63
2017,5,9,8,0,648.0,131.0,0.4,13.0,488.0,277.91,200.46
2017,5,9,8,15,733.0,121.5,0.4,13.5,559.5,337.92,249.45
2017,5,9,8,30,818.0,112.0,0.4,14.0,631.0,409.97,307.26
2017,5,9,8,45,836.5,113.5,0.4,15.0,677.0,467.22,352.81
2017,5,9,9,0,855.0,115.0,0.4,16.0,723.0,525.3,397.21
2017,5,9,9,15,867.0,117.5,0.4,16.5,763.0,583.03,440.22
2017,5,9,9,30,879.0,120.0,0.4,17.0,803.0,637.9,479.62
2017,5,9,9,45,888.5,121.0,0.45,17.5,837.5,689.1,515.84
2017,5,9,10,0,898.0,122.0,0.5,18.0,872.0,739.06,550.19
2017,5,9,10,15,904.5,123.5,0.55,18.5,899.0,785.81,580.21
2017,5,9,10,30,911.0,125.0,0.6,19.0,926.0,830.64,607.99
2017,5,9,10,45,917.0,125.0,0.65,19.5,947.0,871.53,632.91
2017,5,9,11,0,923.0,125.0,0.7,20.0,968.0,910.05,656.1
2017,5,9,11,15,925.5,125.5,0.7,20.0,980.5,943.39,676.15
2017,5,9,11,30,928.0,126.0,0.7,20.0,993.0,973.81,694.32
2017,5,9,11,45,930.5,125.0,0.75,20.5,998.0,999.73,709.42
2017,5,9,12,0,933.0,124.0,0.8,21.0,1003.0,1022.45,722.61
2017,5,9,12,15,932.5,123.5,0.85,21.0,1000.5,1039.43,733.75
2017,5,9,12,30,932.0,123.0,0.9,21.0,998.0,1052.92,742.94
2017,5,9,12,45,923.5,126.5,0.95,21.0,985.5,1058.89,747.73
2017,5,9,13,0,915.0,130.0,1.0,21.0,973.0,1061.21,750.51
2017,5,9,13,15,911.5,129.5,1.0,21.0,955.0,1060.87,750.79
2017,5,9,13,30,908.0,129.0,1.0,21.0,937.0,1056.92,749.02
2017,5,9,13,45,900.0,129.0,1.05,21.0,911.0,1045.41,743.82
2017,5,9,14,0,892.0,129.0,1.1,21.0,885.0,1030.48,736.66
2017,5,9,14,15,883.5,127.0,1.1,20.5,852.5,1009.62,726.3
2017,5,9,14,30,875.0,125.0,1.1,20.0,820.0,985.58,713.99
2017,5,9,14,45,862.0,124.0,1.1,20.0,781.0,963.39,701.52
2017,5,9,15,0,849.0,123.0,1.1,20.0,742.0,930.27,681.97
2017,5,9,15,15,834.5,120.0,1.1,19.5,698.5,891.12,659.73
2017,5,9,15,30,820.0,117.0,1.1,19.0,655.0,849.82,635.79
2017,5,9,15,45,800.0,114.0,1.1,18.5,607.0,802.09,607.06
2017,5,9,16,0,780.0,111.0,1.1,18.0,559.0,753.13,576.93
2017,5,9,16,15,755.0,106.5,1.05,17.0,508.0,700.89,544.22
2017,5,9,16,30,730.0,102.0,1.0,16.0,457.0,645.48,507.68
2017,5,9,16,45,696.0,97.0,0.95,15.5,404.5,583.77,463.41
2017,5,9,17,0,662.0,92.0,0.9,15.0,352.0,523.44,418.67
2017,5,9,17,15,614.5,85.0,0.85,14.0,299.0,455.06,366.74
2017,5,9,17,30,567.0,78.0,0.8,13.0,246.0,390.19,315.39
2017,5,9,17,45,498.5,69.5,0.75,12.5,195.5,318.09,255.72
2017,5,9,18,0,430.0,61.0,0.7,12.0,145.0,252.51,199.52
2017,5,9,18,15,326.0,48.5,0.65,11.0,101.0,177.16,135.22
2017,5,9,18,30,222.0,36.0,0.6,10.0,57.0,115.62,80.88
2017,5,9,18,45,111.0,18.0,0.6,9.5,28.5,50.4,0.0
2017,5,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,5,15,73.0,14.0,0.8,8.0,19.0,13.34,0.0
2017,5,10,5,30,146.0,28.0,0.8,8.0,38.0,22.07,10.56
2017,5,10,5,45,259.5,42.0,0.8,8.5,79.0,32.52,23.09
2017,5,10,6,0,373.0,56.0,0.8,9.0,120.0,42.56,32.76
2017,5,10,6,15,186.5,64.5,0.8,9.0,96.5,51.17,40.94
2017,5,10,6,30,0.0,73.0,0.8,9.0,73.0,66.2,54.7
2017,5,10,6,45,0.0,90.5,0.8,9.5,90.5,81.34,68.16
2017,5,10,7,0,0.0,108.0,0.8,10.0,108.0,96.67,77.7
2017,5,10,7,15,10.0,138.0,0.75,10.0,142.5,123.35,99.46
2017,5,10,7,30,20.0,168.0,0.7,10.0,177.0,151.58,121.98
2017,5,10,7,45,10.0,157.0,0.7,10.5,161.5,143.65,115.16
2017,5,10,8,0,0.0,146.0,0.7,11.0,146.0,133.32,106.47
2017,5,10,8,15,11.0,189.5,0.7,11.5,196.5,175.38,139.96
2017,5,10,8,30,22.0,233.0,0.7,12.0,247.0,218.92,173.82
2017,5,10,8,45,33.5,266.0,0.7,12.5,289.5,251.41,198.43
2017,5,10,9,0,45.0,299.0,0.7,13.0,332.0,289.53,227.13
2017,5,10,9,15,28.5,268.0,0.7,13.5,289.5,258.7,202.39
2017,5,10,9,30,12.0,237.0,0.7,14.0,247.0,225.72,176.17
2017,5,10,9,45,16.5,269.5,0.75,14.5,283.5,259.49,202.0
2017,5,10,10,0,21.0,302.0,0.8,15.0,320.0,293.96,227.63
2017,5,10,10,15,15.5,259.0,0.8,15.0,272.5,252.23,195.3
2017,5,10,10,30,10.0,216.0,0.8,15.0,225.0,209.29,162.12
2017,5,10,10,45,18.5,286.5,0.85,15.5,303.5,282.88,218.6
2017,5,10,11,0,27.0,357.0,0.9,16.0,382.0,361.79,276.89
2017,5,10,11,15,29.5,370.5,0.9,16.0,398.0,380.0,289.67
2017,5,10,11,30,32.0,384.0,0.9,16.0,414.0,398.48,303.03
2017,5,10,11,45,33.5,390.5,0.95,16.0,422.0,409.37,311.04
2017,5,10,12,0,35.0,397.0,1.0,16.0,430.0,420.25,319.12
2017,5,10,12,15,61.0,430.0,1.0,16.0,488.0,481.65,364.3
2017,5,10,12,30,87.0,463.0,1.0,16.0,546.0,544.35,409.19
2017,5,10,12,45,67.0,437.5,1.05,16.0,501.0,501.66,378.25
2017,5,10,13,0,47.0,412.0,1.1,16.0,456.0,457.88,347.01
2017,5,10,13,15,67.0,423.0,1.1,16.0,484.0,491.72,372.75
2017,5,10,13,30,87.0,434.0,1.1,16.0,512.0,525.57,397.69
2017,5,10,13,45,222.0,410.0,1.1,16.0,601.0,649.8,490.14
2017,5,10,14,0,357.0,386.0,1.1,16.0,690.0,771.12,576.43
2017,5,10,14,15,436.5,339.5,1.1,16.0,697.0,807.91,603.12
2017,5,10,14,30,516.0,293.0,1.1,16.0,704.0,829.69,620.85
2017,5,10,14,45,504.5,278.0,1.1,16.0,664.0,793.36,597.17
2017,5,10,15,0,493.0,263.0,1.1,16.0,624.0,755.37,572.81
2017,5,10,15,15,420.5,270.0,1.1,15.5,565.0,685.19,524.91
2017,5,10,15,30,348.0,277.0,1.1,15.0,506.0,606.75,470.34
2017,5,10,15,45,484.0,213.0,1.1,15.0,506.0,649.16,506.37
2017,5,10,16,0,620.0,149.0,1.1,15.0,506.0,673.1,527.54
2017,5,10,16,15,624.5,131.5,1.05,14.5,463.5,631.88,499.19
2017,5,10,16,30,629.0,114.0,1.0,14.0,421.0,588.25,468.98
2017,5,10,16,45,642.5,102.5,1.0,14.0,385.5,555.0,445.02
2017,5,10,17,0,656.0,91.0,1.0,14.0,350.0,518.82,417.73
2017,5,10,17,15,609.0,84.0,0.95,13.5,297.5,451.07,365.01
2017,5,10,17,30,562.0,77.0,0.9,13.0,245.0,386.79,313.31
2017,5,10,17,45,495.5,68.5,0.85,12.5,195.0,315.92,254.48
2017,5,10,18,0,429.0,60.0,0.8,12.0,145.0,251.39,199.03
2017,5,10,18,15,328.5,47.5,0.75,11.0,101.5,176.83,135.24
2017,5,10,18,30,228.0,35.0,0.7,10.0,58.0,115.95,81.58
2017,5,10,18,45,114.0,17.5,0.65,9.5,29.0,50.72,3.7
2017,5,10,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,5,15,64.5,14.5,0.45,9.0,19.0,13.82,0.0
2017,5,11,5,30,129.0,29.0,0.4,9.0,38.0,22.83,11.66
2017,5,11,5,45,235.0,44.0,0.4,9.5,78.0,34.04,24.43
2017,5,11,6,0,341.0,59.0,0.4,10.0,118.0,44.8,34.7
2017,5,11,6,15,170.5,65.5,0.4,10.0,95.0,51.86,41.44
2017,5,11,6,30,0.0,72.0,0.4,10.0,72.0,65.45,53.83
2017,5,11,6,45,0.0,89.5,0.45,10.5,89.5,80.61,67.22
2017,5,11,7,0,0.0,107.0,0.5,11.0,107.0,95.95,76.73
2017,5,11,7,15,1.0,127.0,0.5,11.0,127.5,113.85,91.4
2017,5,11,7,30,2.0,147.0,0.5,11.0,148.0,132.05,106.08
2017,5,11,7,45,1.0,145.0,0.5,11.5,145.5,131.72,105.2
2017,5,11,8,0,0.0,143.0,0.5,12.0,143.0,130.74,103.86
2017,5,11,8,15,0.5,150.5,0.5,12.0,151.0,138.15,109.56
2017,5,11,8,30,1.0,158.0,0.5,12.0,159.0,145.59,115.22
2017,5,11,8,45,2.5,166.0,0.55,12.5,168.0,153.96,121.44
2017,5,11,9,0,4.0,174.0,0.6,13.0,177.0,162.5,127.77
2017,5,11,9,15,7.0,197.0,0.6,13.5,202.5,185.6,145.58
2017,5,11,9,30,10.0,220.0,0.6,14.0,228.0,209.14,163.44
2017,5,11,9,45,11.5,237.5,0.65,14.5,247.5,227.16,176.86
2017,5,11,10,0,13.0,255.0,0.7,15.0,267.0,245.42,190.38
2017,5,11,10,15,13.5,257.0,0.7,15.0,269.5,248.9,192.75
2017,5,11,10,30,14.0,259.0,0.7,15.0,272.0,252.35,195.2
2017,5,11,10,45,17.5,293.5,0.75,15.5,310.0,288.58,222.34
2017,5,11,11,0,21.0,328.0,0.8,16.0,348.0,325.38,249.32
2017,5,11,11,15,26.5,357.0,0.8,16.0,382.5,364.27,277.89
2017,5,11,11,30,32.0,386.0,0.8,16.0,417.0,400.3,304.02
2017,5,11,11,45,34.0,387.0,0.85,16.5,419.5,406.27,307.76
2017,5,11,12,0,36.0,388.0,0.9,17.0,422.0,412.14,311.69
2017,5,11,12,15,113.5,435.5,0.95,17.0,542.5,547.44,411.19
2017,5,11,12,30,191.0,483.0,1.0,17.0,663.0,677.38,502.26
2017,5,11,12,45,563.0,297.0,1.05,17.0,818.5,885.84,653.3
2017,5,11,13,0,935.0,111.0,1.1,17.0,974.0,1061.63,766.79
2017,5,11,13,15,931.0,110.0,1.15,17.0,955.5,1060.08,764.75
2017,5,11,13,30,927.0,109.0,1.2,17.0,937.0,1054.86,763.15
2017,5,11,13,45,924.5,106.5,1.25,17.0,912.5,1045.91,759.34
2017,5,11,14,0,922.0,104.0,1.3,17.0,888.0,1033.32,753.34
2017,5,11,14,15,914.5,102.5,1.35,16.5,856.0,1013.37,744.12
2017,5,11,14,30,907.0,101.0,1.4,16.0,824.0,990.11,732.79
2017,5,11,14,45,898.0,98.5,1.45,15.5,786.0,961.2,717.64
2017,5,11,15,0,889.0,96.0,1.5,15.0,748.0,929.35,700.4
2017,5,11,15,15,876.0,94.0,1.55,14.5,705.0,891.78,679.01
2017,5,11,15,30,863.0,92.0,1.6,14.0,662.0,851.93,655.7
2017,5,11,15,45,846.5,89.5,1.65,14.0,614.5,806.6,626.91
2017,5,11,16,0,830.0,87.0,1.7,14.0,567.0,765.37,600.54
2017,5,11,16,15,807.5,83.5,1.7,13.5,516.0,711.26,564.89
2017,5,11,16,30,785.0,80.0,1.7,13.0,465.0,656.69,528.1
2017,5,11,16,45,754.0,76.5,1.7,12.5,412.5,596.37,484.53
2017,5,11,17,0,723.0,73.0,1.7,12.0,360.0,537.02,439.47
2017,5,11,17,15,681.0,68.0,1.65,11.5,307.0,473.01,388.71
2017,5,11,17,30,639.0,63.0,1.6,11.0,254.0,410.13,336.94
2017,5,11,17,45,574.0,56.5,1.6,11.0,203.5,338.36,275.67
2017,5,11,18,0,509.0,50.0,1.6,11.0,153.0,272.77,217.73
2017,5,11,18,15,411.5,41.0,1.5,10.5,108.5,199.92,153.6
2017,5,11,18,30,314.0,32.0,1.4,10.0,64.0,137.94,97.49
2017,5,11,18,45,157.0,16.0,1.35,10.0,32.0,60.43,11.18
2017,5,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,12,5,15,114.0,13.5,1.3,7.0,22.5,12.87,0.0
2017,5,12,5,30,228.0,27.0,1.4,7.0,45.0,21.93,11.5
2017,5,12,5,45,344.0,38.0,1.5,7.5,87.5,29.85,20.92
2017,5,12,6,0,460.0,49.0,1.6,8.0,130.0,37.35,28.23
2017,5,12,6,15,533.5,56.5,1.7,8.5,180.5,41.34,32.11
2017,5,12,6,30,607.0,64.0,1.8,9.0,231.0,45.16,35.63
2017,5,12,6,45,660.0,69.0,1.9,9.5,285.5,46.75,36.99
2017,5,12,7,0,713.0,74.0,2.0,10.0,340.0,76.97,45.48
2017,5,12,7,15,748.0,78.5,2.05,10.0,394.5,128.2,73.13
2017,5,12,7,30,783.0,83.0,2.1,10.0,449.0,183.66,115.24
2017,5,12,7,45,808.5,86.5,2.15,10.5,502.0,240.28,163.94
2017,5,12,8,0,834.0,90.0,2.2,11.0,555.0,299.53,216.79
2017,5,12,8,15,853.0,93.0,2.2,11.0,604.5,358.6,270.13
2017,5,12,8,30,872.0,96.0,2.2,11.0,654.0,422.91,326.63
2017,5,12,8,45,885.0,99.0,2.25,11.5,699.5,481.26,376.58
2017,5,12,9,0,898.0,102.0,2.3,12.0,745.0,539.69,424.95
2017,5,12,9,15,909.5,104.0,2.25,12.0,786.0,596.24,470.72
2017,5,12,9,30,921.0,106.0,2.2,12.0,827.0,652.19,514.55
2017,5,12,9,45,936.0,104.0,2.2,12.5,863.5,705.92,554.79
2017,5,12,10,0,951.0,102.0,2.2,13.0,900.0,758.78,592.9
2017,5,12,10,15,957.0,103.0,2.2,13.0,928.0,806.65,625.64
2017,5,12,10,30,963.0,104.0,2.2,13.0,956.0,852.41,656.54
2017,5,12,10,45,967.5,105.0,2.2,13.0,977.0,894.64,684.67
2017,5,12,11,0,972.0,106.0,2.2,13.0,998.0,934.24,710.79
2017,5,12,11,15,974.0,106.5,2.2,13.0,1011.0,968.37,733.03
2017,5,12,11,30,976.0,107.0,2.2,13.0,1024.0,999.39,753.13
2017,5,12,11,45,975.5,108.5,2.25,13.5,1028.5,1025.83,769.33
2017,5,12,12,0,975.0,110.0,2.3,14.0,1033.0,1048.83,783.29
2017,5,12,12,15,974.5,109.5,2.3,14.0,1030.0,1066.3,794.53
2017,5,12,12,30,974.0,109.0,2.3,14.0,1027.0,1080.14,803.53
2017,5,12,12,45,969.0,110.5,2.35,14.0,1015.5,1087.82,809.3
2017,5,12,13,0,964.0,112.0,2.4,14.0,1004.0,1091.71,812.8
2017,5,12,13,15,960.5,111.0,2.45,13.5,985.0,1090.75,814.82
2017,5,12,13,30,957.0,110.0,2.5,13.0,966.0,1086.0,814.52
2017,5,12,13,45,950.0,109.5,2.55,13.0,939.5,1074.53,808.42
2017,5,12,14,0,943.0,109.0,2.6,13.0,913.0,1059.43,800.06
2017,5,12,14,15,935.5,107.5,2.6,13.0,880.5,1039.27,787.85
2017,5,12,14,30,928.0,106.0,2.6,13.0,848.0,1015.73,773.46
2017,5,12,14,45,916.5,105.0,2.65,13.0,808.5,985.75,755.23
2017,5,12,15,0,905.0,104.0,2.7,13.0,769.0,952.91,734.97
2017,5,12,15,15,891.5,101.5,2.7,12.5,725.0,913.99,711.17
2017,5,12,15,30,878.0,99.0,2.7,12.0,681.0,872.75,685.47
2017,5,12,15,45,858.0,97.5,2.7,12.0,631.5,831.36,658.08
2017,5,12,16,0,838.0,96.0,2.7,12.0,582.0,782.15,624.62
2017,5,12,16,15,815.0,92.5,2.65,11.5,530.5,727.36,587.32
2017,5,12,16,30,792.0,89.0,2.6,11.0,479.0,672.09,548.86
2017,5,12,16,45,757.0,85.5,2.6,10.5,425.0,608.75,501.69
2017,5,12,17,0,722.0,82.0,2.6,10.0,371.0,549.07,455.39
2017,5,12,17,15,677.5,76.5,2.55,9.5,317.0,481.29,400.8
2017,5,12,17,30,633.0,71.0,2.5,9.0,263.0,416.61,346.74
2017,5,12,17,45,562.5,64.5,2.45,9.0,210.5,342.47,282.52
2017,5,12,18,0,492.0,58.0,2.4,9.0,158.0,274.97,222.26
2017,5,12,18,15,387.5,47.5,2.3,8.5,112.5,198.75,154.85
2017,5,12,18,30,283.0,37.0,2.2,8.0,67.0,133.93,96.5
2017,5,12,18,45,141.5,18.5,2.15,7.5,33.5,58.8,15.84
2017,5,12,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,15,112.0,15.0,1.75,5.5,24.0,14.3,0.0
2017,5,13,5,30,224.0,30.0,1.8,6.0,48.0,23.62,13.26
2017,5,13,5,45,346.5,40.5,1.85,6.5,91.5,32.08,23.03
2017,5,13,6,0,469.0,51.0,1.9,7.0,135.0,39.05,29.89
2017,5,13,6,15,541.5,59.0,1.9,7.0,186.0,43.38,34.18
2017,5,13,6,30,614.0,67.0,1.9,7.0,237.0,47.52,38.08
2017,5,13,6,45,668.5,71.0,1.95,7.5,291.5,48.22,38.62
2017,5,13,7,0,723.0,75.0,2.0,8.0,346.0,79.15,46.94
2017,5,13,7,15,756.5,79.5,1.95,8.5,400.0,130.8,75.22
2017,5,13,7,30,790.0,84.0,1.9,9.0,454.0,186.52,117.69
2017,5,13,7,45,815.5,87.0,1.9,9.5,507.0,243.08,166.49
2017,5,13,8,0,841.0,90.0,1.9,10.0,560.0,302.27,219.36
2017,5,13,8,15,859.5,93.0,1.85,10.5,609.5,361.52,272.31
2017,5,13,8,30,878.0,96.0,1.8,11.0,659.0,425.97,328.03
2017,5,13,8,45,892.5,98.0,1.75,11.5,705.0,484.38,377.37
2017,5,13,9,0,907.0,100.0,1.7,12.0,751.0,543.0,425.05
2017,5,13,9,15,917.0,102.0,1.65,12.0,791.0,599.11,469.87
2017,5,13,9,30,927.0,104.0,1.6,12.0,831.0,654.46,512.56
2017,5,13,9,45,938.0,103.5,1.55,12.5,866.0,707.17,550.98
2017,5,13,10,0,949.0,103.0,1.5,13.0,901.0,758.66,586.93
2017,5,13,10,15,954.0,104.5,1.5,13.0,928.0,806.11,618.71
2017,5,13,10,30,959.0,106.0,1.5,13.0,955.0,851.39,648.62
2017,5,13,10,45,962.0,107.0,1.5,13.5,975.0,892.19,673.92
2017,5,13,11,0,965.0,108.0,1.5,14.0,995.0,930.29,697.12
2017,5,13,11,15,967.0,108.5,1.55,14.0,1007.5,964.16,719.34
2017,5,13,11,30,969.0,109.0,1.6,14.0,1020.0,994.96,739.54
2017,5,13,11,45,967.0,110.5,1.65,14.0,1023.5,1019.79,755.89
2017,5,13,12,0,965.0,112.0,1.7,14.0,1027.0,1041.15,770.1
2017,5,13,12,15,964.0,112.0,1.75,14.0,1024.0,1058.46,781.81
2017,5,13,12,30,963.0,112.0,1.8,14.0,1021.0,1072.17,791.36
2017,5,13,12,45,956.0,114.5,1.9,14.0,1008.5,1078.77,797.24
2017,5,13,13,0,949.0,117.0,2.0,14.0,996.0,1081.63,800.89
2017,5,13,13,15,945.0,116.5,2.05,14.0,977.5,1080.7,801.51
2017,5,13,13,30,941.0,116.0,2.1,14.0,959.0,1076.05,799.88
2017,5,13,13,45,936.5,114.5,2.15,14.0,933.5,1066.18,794.99
2017,5,13,14,0,932.0,113.0,2.2,14.0,908.0,1052.68,787.86
2017,5,13,14,15,924.5,111.0,2.2,13.5,875.5,1032.17,777.01
2017,5,13,14,30,917.0,109.0,2.2,13.0,843.0,1008.33,763.99
2017,5,13,14,45,907.5,107.0,2.25,13.0,804.5,979.41,746.72
2017,5,13,15,0,898.0,105.0,2.3,13.0,766.0,947.56,727.38
2017,5,13,15,15,885.0,102.5,2.3,12.5,722.5,909.31,704.25
2017,5,13,15,30,872.0,100.0,2.3,12.0,679.0,868.75,679.24
2017,5,13,15,45,855.0,97.0,2.3,12.0,630.5,828.36,652.79
2017,5,13,16,0,838.0,94.0,2.3,12.0,582.0,779.95,620.18
2017,5,13,16,15,815.5,91.0,2.3,11.5,531.0,726.16,584.2
2017,5,13,16,30,793.0,88.0,2.3,11.0,480.0,671.84,546.97
2017,5,13,16,45,761.0,84.0,2.3,10.5,426.0,609.93,501.27
2017,5,13,17,0,729.0,80.0,2.3,10.0,372.0,551.22,456.01
2017,5,13,17,15,685.5,75.0,2.25,9.5,318.5,484.28,402.34
2017,5,13,17,30,642.0,70.0,2.2,9.0,265.0,420.32,349.11
2017,5,13,17,45,573.5,63.5,2.15,9.0,213.0,346.65,285.51
2017,5,13,18,0,505.0,57.0,2.1,9.0,161.0,279.41,225.63
2017,5,13,18,15,403.5,47.0,2.0,8.5,115.0,204.02,158.95
2017,5,13,18,30,302.0,37.0,1.9,8.0,69.0,139.75,101.09
2017,5,13,18,45,151.0,18.5,1.8,7.5,34.5,61.27,20.68
2017,5,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,100.5,16.0,1.3,6.0,24.0,15.25,0.0
2017,5,14,5,30,201.0,32.0,1.3,6.0,48.0,25.19,14.88
2017,5,14,5,45,322.0,43.0,1.35,6.5,91.5,34.3,25.08
2017,5,14,6,0,443.0,54.0,1.4,7.0,135.0,41.62,32.26
2017,5,14,6,15,221.5,67.5,1.4,7.5,108.0,53.42,43.27
2017,5,14,6,30,0.0,81.0,1.4,8.0,81.0,72.81,60.9
2017,5,14,6,45,0.0,100.0,1.4,8.5,100.0,89.02,75.32
2017,5,14,7,0,0.0,119.0,1.4,9.0,119.0,105.61,85.62
2017,5,14,7,15,29.0,155.0,1.35,9.0,169.0,133.73,107.82
2017,5,14,7,30,58.0,191.0,1.3,9.0,219.0,169.98,136.21
2017,5,14,7,45,205.0,206.5,1.3,9.5,319.5,215.73,167.46
2017,5,14,8,0,352.0,222.0,1.3,10.0,420.0,278.92,214.58
2017,5,14,8,15,258.0,260.0,1.25,10.5,411.5,302.44,236.87
2017,5,14,8,30,164.0,298.0,1.2,11.0,403.0,319.23,251.95
2017,5,14,8,45,187.0,319.0,1.2,11.5,447.0,359.98,283.4
2017,5,14,9,0,210.0,340.0,1.2,12.0,491.0,403.26,316.19
2017,5,14,9,15,224.5,358.5,1.15,12.0,528.0,442.16,345.51
2017,5,14,9,30,239.0,377.0,1.1,12.0,565.0,482.36,375.3
2017,5,14,9,45,350.5,356.5,1.1,12.5,645.0,551.76,427.23
2017,5,14,10,0,462.0,336.0,1.1,13.0,725.0,631.89,485.65
2017,5,14,10,15,363.0,386.0,1.1,13.0,698.0,627.92,480.04
2017,5,14,10,30,264.0,436.0,1.1,13.0,671.0,616.03,469.1
2017,5,14,10,45,281.0,442.5,1.1,13.5,697.0,651.22,493.41
2017,5,14,11,0,298.0,449.0,1.1,14.0,723.0,686.88,517.19
2017,5,14,11,15,612.5,290.5,1.15,14.0,864.0,832.78,626.37
2017,5,14,11,30,927.0,132.0,1.2,14.0,1005.0,978.69,724.3
2017,5,14,11,45,926.5,133.0,1.25,14.0,1009.5,1003.56,738.98
2017,5,14,12,0,926.0,134.0,1.3,14.0,1014.0,1025.18,753.33
2017,5,14,12,15,925.0,134.0,1.3,14.0,1010.5,1042.01,763.81
2017,5,14,12,30,924.0,134.0,1.3,14.0,1007.0,1055.39,772.24
2017,5,14,12,45,916.5,136.5,1.35,14.0,994.5,1061.27,776.99
2017,5,14,13,0,909.0,139.0,1.4,14.0,982.0,1063.55,779.68
2017,5,14,13,15,612.0,284.0,1.4,14.0,847.0,932.63,693.55
2017,5,14,13,30,315.0,429.0,1.4,14.0,712.0,773.24,579.05
2017,5,14,13,45,166.0,356.0,1.45,14.0,504.5,535.56,411.6
2017,5,14,14,0,17.0,283.0,1.5,14.0,297.0,288.39,224.29
2017,5,14,14,15,24.0,302.0,1.55,13.5,322.0,326.41,255.77
2017,5,14,14,30,31.0,321.0,1.6,13.0,347.0,354.12,278.0
2017,5,14,14,45,438.0,224.0,1.65,13.0,549.0,671.62,528.78
2017,5,14,15,0,845.0,127.0,1.7,13.0,751.0,930.68,712.54
2017,5,14,15,15,431.5,181.0,1.75,12.5,499.5,597.27,473.42
2017,5,14,15,30,18.0,235.0,1.8,12.0,248.0,242.8,193.06
2017,5,14,15,45,73.0,248.5,1.85,12.0,292.5,313.79,253.32
2017,5,14,16,0,128.0,262.0,1.9,12.0,337.0,382.42,309.12
2017,5,14,16,15,64.0,197.5,1.9,11.5,235.0,248.72,202.4
2017,5,14,16,30,0.0,133.0,1.9,11.0,133.0,126.67,101.58
2017,5,14,16,45,0.0,90.0,1.95,11.0,90.0,84.23,66.46
2017,5,14,17,0,0.0,47.0,2.0,11.0,47.0,43.67,32.08
2017,5,14,17,15,0.0,40.0,1.95,10.5,40.0,37.14,26.63
2017,5,14,17,30,0.0,33.0,1.9,10.0,33.0,30.62,21.08
2017,5,14,17,45,224.0,48.0,1.85,9.5,94.5,164.84,136.54
2017,5,14,18,0,448.0,63.0,1.8,9.0,156.0,263.14,213.37
2017,5,14,18,15,350.0,51.0,1.7,8.5,111.5,188.67,147.32
2017,5,14,18,30,252.0,39.0,1.6,8.0,67.0,127.48,92.82
2017,5,14,18,45,126.0,19.5,1.5,7.5,33.5,57.15,22.31
2017,5,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,15,5,15,77.0,17.0,1.2,7.0,23.5,16.2,0.0
2017,5,15,5,30,154.0,34.0,1.2,7.0,47.0,26.75,16.36
2017,5,15,5,45,264.0,48.0,1.25,7.5,89.0,37.04,27.45
2017,5,15,6,0,374.0,62.0,1.3,8.0,131.0,46.92,36.94
2017,5,15,6,15,187.0,73.0,1.3,8.0,107.5,57.35,46.76
2017,5,15,6,30,0.0,84.0,1.3,8.0,84.0,75.23,63.09
2017,5,15,6,45,0.0,103.0,1.35,8.5,103.0,91.4,77.44
2017,5,15,7,0,0.0,122.0,1.4,9.0,122.0,108.02,87.65
2017,5,15,7,15,17.5,152.0,1.4,9.0,160.5,135.5,109.8
2017,5,15,7,30,35.0,182.0,1.4,9.0,199.0,159.98,128.94
2017,5,15,7,45,92.0,216.5,1.4,9.5,267.0,203.86,162.25
2017,5,15,8,0,149.0,251.0,1.4,10.0,335.0,250.61,198.1
2017,5,15,8,15,249.5,260.0,1.35,10.5,415.0,299.8,235.3
2017,5,15,8,30,350.0,269.0,1.3,11.0,495.0,364.52,285.35
2017,5,15,8,45,353.5,289.0,1.3,11.5,531.0,406.14,318.25
2017,5,15,9,0,357.0,309.0,1.3,12.0,567.0,447.95,350.53
2017,5,15,9,15,608.0,221.5,1.25,12.0,688.5,532.08,416.32
2017,5,15,9,30,859.0,134.0,1.2,12.0,810.0,640.21,498.97
2017,5,15,9,45,868.0,136.0,1.15,12.5,844.0,691.49,535.12
2017,5,15,10,0,877.0,138.0,1.1,13.0,878.0,740.75,569.12
2017,5,15,10,15,883.5,139.5,1.1,13.0,905.0,786.34,600.42
