Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,10,30,890.0,141.0,1.1,13.0,932.0,830.08,629.04
2017,5,15,10,45,897.0,140.5,1.15,13.5,953.0,870.35,654.56
2017,5,15,11,0,904.0,140.0,1.2,14.0,974.0,908.38,678.38
2017,5,15,11,15,906.5,140.5,1.2,14.0,986.5,940.94,698.9
2017,5,15,11,30,909.0,141.0,1.2,14.0,999.0,970.69,717.54
2017,5,15,11,45,911.5,140.5,1.25,14.5,1004.0,996.54,733.17
2017,5,15,12,0,914.0,140.0,1.3,15.0,1009.0,1019.31,746.85
2017,5,15,12,15,913.0,140.0,1.35,15.0,1006.5,1035.97,758.08
2017,5,15,12,30,912.0,140.0,1.4,15.0,1004.0,1049.24,767.34
2017,5,15,12,45,914.5,136.5,1.45,15.0,994.5,1059.08,774.57
2017,5,15,13,0,917.0,133.0,1.5,15.0,985.0,1065.36,779.71
2017,5,15,13,15,913.0,132.0,1.55,14.5,966.5,1064.02,781.6
2017,5,15,13,30,909.0,131.0,1.6,14.0,948.0,1059.08,781.4
2017,5,15,13,45,907.0,127.5,1.65,14.0,923.5,1049.98,777.21
2017,5,15,14,0,905.0,124.0,1.7,14.0,899.0,1037.29,770.82
2017,5,15,14,15,897.0,122.5,1.75,14.0,867.0,1017.33,759.75
2017,5,15,14,30,889.0,121.0,1.8,14.0,835.0,994.15,746.63
2017,5,15,14,45,881.0,117.5,1.85,14.0,797.5,965.75,729.99
2017,5,15,15,0,873.0,114.0,1.9,14.0,760.0,934.43,711.3
2017,5,15,15,15,859.5,111.5,1.9,13.5,716.5,903.6,693.51
2017,5,15,15,30,846.0,109.0,1.9,13.0,673.0,863.17,668.84
2017,5,15,15,45,830.5,105.0,1.95,12.5,625.5,817.39,640.57
2017,5,15,16,0,815.0,101.0,2.0,12.0,578.0,770.0,610.53
2017,5,15,16,15,792.0,97.0,2.0,11.5,527.5,715.68,574.27
2017,5,15,16,30,769.0,93.0,2.0,11.0,477.0,660.93,536.84
2017,5,15,16,45,740.0,88.5,2.0,11.0,424.5,603.85,493.81
2017,5,15,17,0,711.0,84.0,2.0,11.0,372.0,545.36,448.32
2017,5,15,17,15,667.5,78.5,1.95,10.5,318.5,478.75,395.4
2017,5,15,17,30,624.0,73.0,1.9,10.0,265.0,415.15,342.96
2017,5,15,17,45,560.5,65.5,1.85,9.5,214.0,343.56,282.17
2017,5,15,18,0,497.0,58.0,1.8,9.0,163.0,277.91,224.44
2017,5,15,18,15,398.5,48.0,1.7,8.5,117.5,203.9,159.17
2017,5,15,18,30,300.0,38.0,1.6,8.0,72.0,140.66,102.59
2017,5,15,18,45,150.0,19.0,1.55,7.5,36.0,62.32,27.26
2017,5,15,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,16,5,15,100.5,16.0,1.1,8.0,25.0,15.25,0.0
2017,5,16,5,30,201.0,32.0,1.1,8.0,50.0,25.09,15.16
2017,5,16,5,45,319.0,42.5,1.15,8.0,92.0,33.51,24.3
2017,5,16,6,0,437.0,53.0,1.2,8.0,134.0,40.39,31.07
2017,5,16,6,15,310.5,81.5,1.2,8.0,148.0,60.18,49.34
2017,5,16,6,30,184.0,110.0,1.2,8.0,162.0,83.23,70.31
2017,5,16,6,45,200.5,130.0,1.25,8.5,197.5,96.47,81.95
2017,5,16,7,0,217.0,150.0,1.3,9.0,233.0,120.46,92.85
2017,5,16,7,15,467.0,122.0,1.3,9.0,334.0,135.33,90.53
2017,5,16,7,30,717.0,94.0,1.3,9.0,435.0,181.54,116.57
2017,5,16,7,45,507.5,164.5,1.3,9.5,419.0,238.93,174.68
2017,5,16,8,0,298.0,235.0,1.3,10.0,403.0,274.81,212.8
2017,5,16,8,15,546.5,173.5,1.3,10.0,515.0,324.8,249.44
2017,5,16,8,30,795.0,112.0,1.3,10.0,627.0,405.67,313.52
2017,5,16,8,45,808.5,115.5,1.35,10.5,670.0,460.8,359.98
2017,5,16,9,0,822.0,119.0,1.4,11.0,713.0,516.26,405.33
2017,5,16,9,15,506.0,251.5,1.4,11.0,623.5,502.08,394.88
2017,5,16,9,30,190.0,384.0,1.4,11.0,534.0,458.89,359.4
2017,5,16,9,45,131.0,389.5,1.45,11.5,495.5,438.93,343.43
2017,5,16,10,0,72.0,395.0,1.5,12.0,457.0,412.87,322.13
2017,5,16,10,15,101.0,420.5,1.5,12.0,510.0,463.71,360.7
2017,5,16,10,30,130.0,446.0,1.5,12.0,563.0,518.83,401.39
2017,5,16,10,45,100.5,443.0,1.55,12.0,534.5,498.61,385.43
2017,5,16,11,0,71.0,440.0,1.6,12.0,506.0,477.36,369.08
2017,5,16,11,15,105.5,461.5,1.55,12.0,561.0,533.82,411.3
2017,5,16,11,30,140.0,483.0,1.5,12.0,616.0,598.07,457.75
2017,5,16,11,45,105.5,470.5,1.5,12.0,571.0,554.63,424.98
2017,5,16,12,0,71.0,458.0,1.5,12.0,526.0,514.47,395.07
2017,5,16,12,15,63.5,448.0,1.5,12.0,508.5,501.18,385.52
2017,5,16,12,30,56.0,438.0,1.5,12.0,491.0,487.09,375.18
2017,5,16,12,45,56.5,433.5,1.5,12.5,487.0,485.94,373.96
2017,5,16,13,0,57.0,429.0,1.5,13.0,483.0,484.41,372.41
2017,5,16,13,15,84.5,438.5,1.5,13.0,516.0,524.35,402.86
2017,5,16,13,30,112.0,448.0,1.5,13.0,549.0,564.18,432.66
2017,5,16,13,45,133.0,438.0,1.5,13.0,555.0,588.82,451.22
2017,5,16,14,0,154.0,428.0,1.5,13.0,561.0,600.24,460.56
2017,5,16,14,15,137.0,409.5,1.5,12.5,524.5,564.04,435.38
2017,5,16,14,30,120.0,391.0,1.5,12.0,488.0,527.56,410.04
2017,5,16,14,45,280.0,339.0,1.55,12.0,551.0,634.02,494.66
2017,5,16,15,0,440.0,287.0,1.6,12.0,614.0,731.04,569.17
2017,5,16,15,15,404.0,281.5,1.6,11.5,568.0,681.54,533.99
2017,5,16,15,30,368.0,276.0,1.6,11.0,522.0,621.65,492.24
2017,5,16,15,45,321.5,264.0,1.6,11.0,467.5,558.59,446.04
2017,5,16,16,0,275.0,252.0,1.6,11.0,413.0,497.78,400.56
2017,5,16,16,15,328.5,218.0,1.6,10.5,394.0,489.8,398.09
2017,5,16,16,30,382.0,184.0,1.6,10.0,375.0,476.19,390.44
2017,5,16,16,45,191.0,153.0,1.6,10.0,248.5,298.66,247.2
2017,5,16,17,0,0.0,122.0,1.6,10.0,122.0,117.03,94.38
2017,5,16,17,15,0.0,104.5,1.55,10.0,104.5,100.02,80.6
2017,5,16,17,30,0.0,87.0,1.5,10.0,87.0,82.99,66.23
2017,5,16,17,45,0.0,70.5,1.45,10.0,70.5,66.98,52.48
2017,5,16,18,0,0.0,54.0,1.4,10.0,54.0,50.92,38.45
2017,5,16,18,15,0.0,39.0,1.3,9.5,39.0,36.36,25.6
2017,5,16,18,30,0.0,24.0,1.2,9.0,24.0,22.27,13.03
2017,5,16,18,45,0.0,13.5,1.2,9.0,13.5,12.52,2.21
2017,5,16,19,0,0.0,3.0,1.2,9.0,3.0,2.86,0.0
2017,5,16,19,15,0.0,1.5,1.2,9.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,5,15,80.0,18.0,1.6,7.0,25.0,15.04,0.0
2017,5,17,5,30,160.0,36.0,1.6,7.0,50.0,28.3,18.09
2017,5,17,5,45,275.0,49.0,1.6,7.5,92.5,37.74,28.14
2017,5,17,6,0,390.0,62.0,1.6,8.0,135.0,46.81,36.88
2017,5,17,6,15,462.5,72.0,1.55,8.0,185.0,54.23,43.94
2017,5,17,6,30,535.0,82.0,1.5,8.0,235.0,59.56,48.89
2017,5,17,6,45,598.5,86.0,1.45,8.5,289.5,59.53,48.72
2017,5,17,7,0,662.0,90.0,1.4,9.0,344.0,87.2,53.3
2017,5,17,7,15,698.0,95.5,1.35,9.5,397.5,136.68,81.72
2017,5,17,7,30,734.0,101.0,1.3,10.0,451.0,190.49,122.8
2017,5,17,7,45,767.0,102.5,1.3,10.5,504.0,248.9,172.25
2017,5,17,8,0,800.0,104.0,1.3,11.0,557.0,305.89,222.11
2017,5,17,8,15,819.5,107.5,1.2,11.5,606.0,363.39,272.4
2017,5,17,8,30,839.0,111.0,1.1,12.0,655.0,422.37,322.45
2017,5,17,8,45,855.0,113.0,1.05,12.5,700.5,479.65,369.68
2017,5,17,9,0,871.0,115.0,1.0,13.0,746.0,537.46,415.44
2017,5,17,9,15,882.0,117.0,1.0,13.0,785.5,594.68,460.12
2017,5,17,9,30,893.0,119.0,1.0,13.0,825.0,648.74,501.14
2017,5,17,9,45,909.0,116.0,1.05,13.5,860.5,700.74,539.17
2017,5,17,10,0,925.0,113.0,1.1,14.0,896.0,752.01,575.62
2017,5,17,10,15,930.5,114.5,1.15,14.0,923.0,798.63,607.05
2017,5,17,10,30,936.0,116.0,1.2,14.0,950.0,843.19,636.75
2017,5,17,10,45,944.0,114.0,1.25,14.5,971.0,884.28,662.66
2017,5,17,11,0,952.0,112.0,1.3,15.0,992.0,923.04,686.79
2017,5,17,11,15,954.0,112.5,1.3,15.0,1004.5,956.36,707.71
2017,5,17,11,30,956.0,113.0,1.3,15.0,1017.0,986.67,726.62
2017,5,17,11,45,959.5,111.5,1.35,15.5,1022.5,1013.3,742.62
2017,5,17,12,0,963.0,110.0,1.4,16.0,1028.0,1036.71,756.58
2017,5,17,12,15,963.0,110.0,1.4,16.0,1026.0,1054.86,767.8
2017,5,17,12,30,963.0,110.0,1.4,16.0,1024.0,1069.47,776.93
2017,5,17,12,45,955.0,114.0,1.45,16.0,1012.0,1076.53,782.35
2017,5,17,13,0,947.0,118.0,1.5,16.0,1000.0,1079.88,785.66
2017,5,17,13,15,944.0,117.0,1.5,16.0,982.5,1079.46,785.88
2017,5,17,13,30,941.0,116.0,1.5,16.0,965.0,1075.34,783.93
2017,5,17,13,45,936.5,115.0,1.5,16.0,940.0,1066.05,778.88
2017,5,17,14,0,932.0,114.0,1.5,16.0,915.0,1053.16,771.73
2017,5,17,14,15,925.0,112.0,1.5,16.0,883.0,1033.24,760.2
2017,5,17,14,30,918.0,110.0,1.5,16.0,851.0,1009.98,746.65
2017,5,17,14,45,912.5,106.0,1.5,16.0,813.5,982.75,730.55
2017,5,17,15,0,907.0,102.0,1.5,16.0,776.0,952.37,712.38
2017,5,17,15,15,894.0,100.0,1.5,15.5,732.5,914.55,690.46
2017,5,17,15,30,881.0,98.0,1.5,15.0,689.0,874.41,666.72
2017,5,17,15,45,865.0,95.0,1.55,15.0,640.5,828.59,638.09
2017,5,17,16,0,849.0,92.0,1.6,15.0,592.0,786.77,611.78
2017,5,17,16,15,827.0,88.5,1.6,14.5,541.0,732.52,576.6
2017,5,17,16,30,805.0,85.0,1.6,14.0,490.0,677.7,540.22
2017,5,17,16,45,778.0,80.5,1.6,13.5,437.0,618.18,497.98
2017,5,17,17,0,751.0,76.0,1.6,13.0,384.0,559.19,453.94
2017,5,17,17,15,710.0,71.5,1.6,12.5,330.0,493.18,402.6
2017,5,17,17,30,669.0,67.0,1.6,12.0,276.0,431.88,352.88
2017,5,17,17,45,610.0,60.5,1.6,11.5,224.0,361.2,293.69
2017,5,17,18,0,551.0,54.0,1.6,11.0,172.0,295.94,236.85
2017,5,17,18,15,456.5,45.0,1.55,10.0,125.0,221.42,171.83
2017,5,17,18,30,362.0,36.0,1.5,9.0,78.0,157.21,114.63
2017,5,17,18,45,214.0,23.5,1.45,8.5,45.0,84.69,44.04
2017,5,17,19,0,66.0,11.0,1.4,8.0,12.0,22.1,0.0
2017,5,17,19,15,33.0,5.5,1.35,7.5,6.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,18,5,15,145.0,15.0,0.8,6.5,28.5,11.85,0.0
2017,5,18,5,30,290.0,30.0,0.8,7.0,57.0,24.1,14.77
2017,5,18,5,45,396.0,39.5,0.85,7.5,100.5,30.54,21.78
2017,5,18,6,0,502.0,49.0,0.9,8.0,144.0,36.67,27.75
2017,5,18,6,15,568.5,56.0,0.85,8.5,194.5,40.3,31.25
2017,5,18,6,30,635.0,63.0,0.8,9.0,245.0,43.76,34.41
2017,5,18,6,45,679.0,68.0,0.75,10.0,298.0,45.43,35.74
2017,5,18,7,0,723.0,73.0,0.7,11.0,351.0,81.66,46.28
2017,5,18,7,15,755.0,77.0,0.65,11.5,404.5,132.62,75.06
2017,5,18,7,30,787.0,81.0,0.6,12.0,458.0,187.42,116.64
2017,5,18,7,45,809.0,85.0,0.6,12.5,509.5,243.65,164.35
2017,5,18,8,0,831.0,89.0,0.6,13.0,561.0,302.08,215.19
2017,5,18,8,15,849.0,92.0,0.65,13.5,610.0,360.29,265.76
2017,5,18,8,30,867.0,95.0,0.7,14.0,659.0,423.74,319.07
2017,5,18,8,45,879.0,98.0,0.75,15.0,703.0,480.96,365.45
2017,5,18,9,0,891.0,101.0,0.8,16.0,747.0,538.16,410.02
2017,5,18,9,15,902.0,103.0,0.8,16.5,787.0,593.68,452.01
2017,5,18,9,30,913.0,105.0,0.8,17.0,827.0,648.56,491.97
2017,5,18,9,45,923.5,105.0,0.85,17.5,861.5,700.43,529.07
2017,5,18,10,0,934.0,105.0,0.9,18.0,896.0,751.09,564.07
2017,5,18,10,15,940.0,106.5,0.95,18.0,923.5,798.35,595.21
2017,5,18,10,30,946.0,108.0,1.0,18.0,951.0,843.58,624.72
2017,5,18,10,45,950.5,108.5,1.05,18.5,971.5,884.4,649.89
2017,5,18,11,0,955.0,109.0,1.1,19.0,992.0,922.68,673.2
2017,5,18,11,15,957.0,109.0,1.1,19.0,1005.0,955.55,693.34
2017,5,18,11,30,959.0,109.0,1.1,19.0,1018.0,985.39,711.51
2017,5,18,11,45,961.0,109.0,1.15,19.5,1023.0,1012.09,727.24
2017,5,18,12,0,963.0,109.0,1.2,20.0,1028.0,1035.53,740.94
2017,5,18,12,15,962.0,109.0,1.2,20.0,1025.0,1052.68,751.27
2017,5,18,12,30,961.0,109.0,1.2,20.0,1022.0,1066.26,759.56
2017,5,18,12,45,956.5,110.0,1.3,20.0,1010.5,1073.74,766.17
2017,5,18,13,0,952.0,111.0,1.4,20.0,999.0,1077.52,770.64
2017,5,18,13,15,948.0,110.0,1.4,20.0,980.5,1076.03,770.18
2017,5,18,13,30,944.0,109.0,1.4,20.0,962.0,1070.83,767.61
2017,5,18,13,45,937.0,109.0,1.45,20.0,936.0,1060.02,762.6
2017,5,18,14,0,930.0,109.0,1.5,20.0,910.0,1045.68,755.49
2017,5,18,14,15,923.0,107.5,1.5,19.5,878.0,1026.31,745.89
2017,5,18,14,30,916.0,106.0,1.5,19.0,846.0,1003.61,734.22
2017,5,18,14,45,906.0,104.5,1.55,19.0,807.5,974.92,718.05
2017,5,18,15,0,896.0,103.0,1.6,19.0,769.0,943.35,699.92
2017,5,18,15,15,883.0,100.5,1.6,18.5,726.0,905.33,677.96
2017,5,18,15,30,870.0,98.0,1.6,18.0,683.0,865.01,654.21
2017,5,18,15,45,855.5,94.5,1.6,18.0,636.0,820.28,625.86
2017,5,18,16,0,841.0,91.0,1.6,18.0,589.0,779.44,599.86
2017,5,18,16,15,819.5,88.0,1.55,17.5,538.0,726.51,565.46
2017,5,18,16,30,798.0,85.0,1.5,17.0,487.0,672.99,529.99
2017,5,18,16,45,770.5,80.5,1.45,16.5,434.5,613.5,487.93
2017,5,18,17,0,743.0,76.0,1.4,16.0,382.0,554.61,444.28
2017,5,18,17,15,702.5,71.5,1.3,15.0,328.5,489.31,394.5
2017,5,18,17,30,662.0,67.0,1.2,14.0,275.0,428.64,346.28
2017,5,18,17,45,605.0,60.0,1.1,13.5,224.0,358.69,288.25
2017,5,18,18,0,548.0,53.0,1.0,13.0,173.0,293.97,232.55
2017,5,18,18,15,455.5,44.5,0.9,12.0,126.5,220.86,169.59
2017,5,18,18,30,363.0,36.0,0.8,11.0,80.0,157.8,114.16
2017,5,18,18,45,221.0,23.5,0.75,10.5,46.5,86.96,46.98
2017,5,18,19,0,79.0,11.0,0.7,10.0,13.0,24.46,0.0
2017,5,18,19,15,39.5,5.5,0.65,9.5,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,15,144.0,15.0,0.7,8.5,28.5,11.78,0.0
2017,5,19,5,30,288.0,30.0,0.6,9.0,57.0,23.98,14.67
2017,5,19,5,45,393.5,40.0,0.5,10.0,101.0,30.89,21.91
2017,5,19,6,0,499.0,50.0,0.4,11.0,145.0,37.44,28.15
2017,5,19,6,15,564.5,56.5,0.35,11.5,195.5,40.61,31.18
2017,5,19,6,30,630.0,63.0,0.3,12.0,246.0,43.66,33.93
2017,5,19,6,45,677.0,67.5,0.3,13.0,299.5,44.96,34.91
2017,5,19,7,0,724.0,72.0,0.3,14.0,353.0,81.56,45.25
2017,5,19,7,15,755.5,76.5,0.25,14.5,405.5,132.92,74.14
2017,5,19,7,30,787.0,81.0,0.2,15.0,458.0,188.04,115.36
2017,5,19,7,45,812.0,83.5,0.2,16.0,510.0,243.61,161.23
2017,5,19,8,0,837.0,86.0,0.2,17.0,562.0,301.7,210.23
2017,5,19,8,15,854.0,88.5,0.2,18.0,610.5,363.94,261.87
2017,5,19,8,30,871.0,91.0,0.2,19.0,659.0,422.3,309.0
2017,5,19,8,45,885.0,93.0,0.25,20.0,703.5,479.65,354.0
2017,5,19,9,0,899.0,95.0,0.3,21.0,748.0,537.19,397.34
2017,5,19,9,15,909.0,96.5,0.3,21.5,787.5,592.0,437.33
2017,5,19,9,30,919.0,98.0,0.3,22.0,827.0,646.06,475.26
2017,5,19,9,45,930.5,97.0,0.3,22.5,861.5,697.83,510.32
2017,5,19,10,0,942.0,96.0,0.3,23.0,896.0,748.46,542.95
2017,5,19,10,15,947.5,97.5,0.35,23.5,923.0,795.58,571.66
2017,5,19,10,30,953.0,99.0,0.4,24.0,950.0,840.6,598.69
2017,5,19,10,45,956.0,99.5,0.45,24.5,970.0,880.35,622.1
2017,5,19,11,0,959.0,100.0,0.5,25.0,990.0,917.42,643.71
2017,5,19,11,15,961.5,100.5,0.5,25.0,1002.5,951.22,663.41
2017,5,19,11,30,964.0,101.0,0.5,25.0,1015.0,982.03,681.22
2017,5,19,11,45,963.5,102.0,0.55,25.0,1019.5,1007.39,696.88
2017,5,19,12,0,963.0,103.0,0.6,25.0,1024.0,1029.39,710.67
2017,5,19,12,15,962.5,103.0,0.65,25.0,1021.0,1046.94,721.94
2017,5,19,12,30,962.0,103.0,0.7,25.0,1018.0,1060.96,731.28
2017,5,19,12,45,958.5,103.0,0.75,25.0,1006.5,1068.36,736.87
2017,5,19,13,0,955.0,103.0,0.8,25.0,995.0,1072.06,740.48
2017,5,19,13,15,951.0,102.5,0.85,24.5,976.5,1071.02,742.88
2017,5,19,13,30,947.0,102.0,0.9,24.0,958.0,1066.28,743.23
2017,5,19,13,45,939.5,102.0,0.95,24.0,932.0,1054.9,738.29
2017,5,19,14,0,932.0,102.0,1.0,24.0,906.0,1040.0,731.34
2017,5,19,14,15,924.5,101.0,1.05,23.5,874.0,1020.61,723.09
2017,5,19,14,30,917.0,100.0,1.1,23.0,842.0,997.93,712.78
2017,5,19,14,45,904.5,99.5,1.15,23.0,803.0,967.95,696.44
2017,5,19,15,0,892.0,99.0,1.2,23.0,764.0,935.23,678.26
2017,5,19,15,15,879.5,97.0,1.2,22.5,721.5,898.33,657.68
2017,5,19,15,30,867.0,95.0,1.2,22.0,679.0,859.13,635.33
2017,5,19,15,45,848.5,93.0,1.25,21.5,631.0,812.92,608.56
2017,5,19,16,0,830.0,91.0,1.3,21.0,583.0,770.9,584.05
2017,5,19,16,15,808.5,88.0,1.25,20.5,533.0,718.46,550.56
2017,5,19,16,30,787.0,85.0,1.2,20.0,483.0,665.45,516.03
2017,5,19,16,45,758.0,81.0,1.2,19.5,430.5,606.08,475.11
2017,5,19,17,0,729.0,77.0,1.2,19.0,378.0,547.46,432.68
2017,5,19,17,15,689.5,72.0,1.1,18.0,325.5,484.74,385.53
2017,5,19,17,30,650.0,67.0,1.0,17.0,273.0,422.84,337.14
2017,5,19,17,45,594.5,60.5,0.95,16.5,222.5,354.8,281.66
2017,5,19,18,0,539.0,54.0,0.9,16.0,172.0,291.82,228.26
2017,5,19,18,15,451.5,45.0,0.8,15.0,126.0,220.34,167.39
2017,5,19,18,30,364.0,36.0,0.7,14.0,80.0,158.38,113.52
2017,5,19,18,45,228.5,23.5,0.65,13.0,47.0,89.34,49.64
2017,5,19,19,0,93.0,11.0,0.6,12.0,14.0,27.03,0.0
2017,5,19,19,15,46.5,5.5,0.55,11.5,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,15,164.0,15.0,0.6,9.5,30.5,11.72,0.0
2017,5,20,5,30,328.0,30.0,0.5,10.0,61.0,23.91,14.66
2017,5,20,5,45,429.0,39.0,0.45,11.0,105.5,29.92,20.98
2017,5,20,6,0,530.0,48.0,0.4,12.0,150.0,35.65,26.44
2017,5,20,6,15,593.5,54.0,0.35,12.5,201.0,38.52,29.18
2017,5,20,6,30,657.0,60.0,0.3,13.0,252.0,41.28,31.66
2017,5,20,6,45,699.0,65.0,0.25,13.5,305.0,47.4,37.02
2017,5,20,7,0,741.0,70.0,0.2,14.0,358.0,81.27,44.23
2017,5,20,7,15,771.0,74.0,0.15,15.0,411.0,133.03,73.29
2017,5,20,7,30,801.0,78.0,0.1,16.0,464.0,188.35,114.43
2017,5,20,7,45,822.5,81.5,0.1,17.0,515.0,244.75,160.92
2017,5,20,8,0,844.0,85.0,0.1,18.0,566.0,303.26,210.1
2017,5,20,8,15,860.5,88.0,0.1,18.5,614.5,366.13,262.4
2017,5,20,8,30,877.0,91.0,0.1,19.0,663.0,425.02,310.28
2017,5,20,8,45,889.0,93.5,0.15,20.0,707.0,482.19,354.96
2017,5,20,9,0,901.0,96.0,0.2,21.0,751.0,539.32,397.81
2017,5,20,9,15,910.5,98.0,0.2,21.5,790.5,594.36,437.78
2017,5,20,9,30,920.0,100.0,0.2,22.0,830.0,648.61,475.64
2017,5,20,9,45,927.5,101.0,0.25,23.0,863.5,699.61,509.65
2017,5,20,10,0,935.0,102.0,0.3,24.0,897.0,749.14,541.24
2017,5,20,10,15,940.0,103.5,0.35,24.5,923.5,795.59,569.42
2017,5,20,10,30,945.0,105.0,0.4,25.0,950.0,839.92,595.91
2017,5,20,10,45,948.0,106.0,0.45,25.5,969.5,879.84,619.35
2017,5,20,11,0,951.0,107.0,0.5,26.0,989.0,917.12,641.0
2017,5,20,11,15,953.0,107.5,0.55,26.0,1001.5,950.26,661.27
2017,5,20,11,30,955.0,108.0,0.6,26.0,1014.0,980.4,679.76
2017,5,20,11,45,955.0,108.0,0.65,26.0,1018.0,1005.08,695.01
2017,5,20,12,0,955.0,108.0,0.7,26.0,1022.0,1026.43,708.41
2017,5,20,12,15,954.5,108.0,0.7,26.0,1019.0,1043.89,718.49
2017,5,20,12,30,954.0,108.0,0.7,26.0,1016.0,1057.85,726.61
2017,5,20,12,45,942.5,113.5,0.75,26.0,1002.5,1062.82,730.74
2017,5,20,13,0,931.0,119.0,0.8,26.0,989.0,1064.11,732.94
2017,5,20,13,15,927.0,118.5,0.85,26.0,971.0,1063.21,733.99
2017,5,20,13,30,923.0,118.0,0.9,26.0,953.0,1058.69,733.02
2017,5,20,13,45,917.5,116.5,0.95,26.0,927.5,1048.05,728.51
2017,5,20,14,0,912.0,115.0,1.0,26.0,902.0,1033.9,722.02
2017,5,20,14,15,904.0,113.5,1.0,25.5,870.0,1013.9,712.45
2017,5,20,14,30,896.0,112.0,1.0,25.0,838.0,990.68,700.97
2017,5,20,14,45,885.5,110.0,1.05,25.0,800.0,961.5,685.32
2017,5,20,15,0,875.0,108.0,1.1,25.0,762.0,929.53,667.82
2017,5,20,15,15,862.0,105.5,1.1,24.5,719.0,892.21,647.16
2017,5,20,15,30,849.0,103.0,1.1,24.0,676.0,859.09,629.01
2017,5,20,15,45,831.0,100.5,1.1,23.5,628.5,813.07,601.99
2017,5,20,16,0,813.0,98.0,1.1,23.0,581.0,765.64,573.6
2017,5,20,16,15,791.0,94.5,1.1,22.0,531.0,712.95,541.98
2017,5,20,16,30,769.0,91.0,1.1,21.0,481.0,659.77,509.07
2017,5,20,16,45,742.0,86.0,1.1,20.5,429.5,601.4,468.87
2017,5,20,17,0,715.0,81.0,1.1,20.0,378.0,545.64,428.8
2017,5,20,17,15,675.0,75.5,1.05,19.0,325.5,480.98,380.85
2017,5,20,17,30,635.0,70.0,1.0,18.0,273.0,418.97,332.92
2017,5,20,17,45,582.5,62.5,0.95,17.5,223.0,351.93,278.5
2017,5,20,18,0,530.0,55.0,0.9,17.0,173.0,289.66,225.93
2017,5,20,18,15,442.5,46.0,0.8,16.0,127.0,218.62,165.74
2017,5,20,18,30,355.0,37.0,0.7,15.0,81.0,157.07,112.56
2017,5,20,18,45,221.5,24.5,0.65,14.0,47.5,89.36,51.16
2017,5,20,19,0,88.0,12.0,0.6,13.0,14.0,27.18,0.0
2017,5,20,19,15,44.0,6.0,0.65,13.0,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,5,15,170.0,15.0,0.8,12.5,31.5,11.67,0.0
2017,5,21,5,30,340.0,30.0,0.7,13.0,63.0,23.82,14.44
2017,5,21,5,45,440.5,38.5,0.6,13.5,108.0,29.39,20.29
2017,5,21,6,0,541.0,47.0,0.5,14.0,153.0,34.72,25.38
2017,5,21,6,15,604.0,53.0,0.45,14.5,204.0,37.65,28.14
2017,5,21,6,30,667.0,59.0,0.4,15.0,255.0,44.41,34.16
2017,5,21,6,45,709.5,64.0,0.35,15.5,308.5,46.52,35.9
2017,5,21,7,0,752.0,69.0,0.3,16.0,362.0,81.54,43.51
2017,5,21,7,15,782.0,72.5,0.3,16.5,415.5,133.49,72.77
2017,5,21,7,30,812.0,76.0,0.3,17.0,469.0,188.99,114.32
2017,5,21,7,45,834.5,79.0,0.3,17.5,521.0,245.76,161.5
2017,5,21,8,0,857.0,82.0,0.3,18.0,573.0,309.76,215.43
2017,5,21,8,15,874.0,85.0,0.35,18.5,621.5,368.49,265.14
2017,5,21,8,30,891.0,88.0,0.4,19.0,670.0,428.24,314.41
2017,5,21,8,45,903.5,90.0,0.45,20.0,714.5,485.88,359.92
2017,5,21,9,0,916.0,92.0,0.5,21.0,759.0,543.51,403.59
2017,5,21,9,15,925.5,94.0,0.5,21.5,799.0,599.23,444.47
2017,5,21,9,30,935.0,96.0,0.5,22.0,839.0,654.14,483.2
2017,5,21,9,45,925.5,107.0,0.5,22.5,868.0,703.78,516.67
2017,5,21,10,0,916.0,118.0,0.5,23.0,897.0,750.45,546.98
2017,5,21,10,15,922.0,119.0,0.5,23.5,924.0,796.44,574.65
2017,5,21,10,30,928.0,120.0,0.5,24.0,951.0,840.43,600.32
2017,5,21,10,45,932.5,121.0,0.55,24.5,971.5,881.02,624.37
2017,5,21,11,0,937.0,122.0,0.6,25.0,992.0,919.13,646.69
2017,5,21,11,15,939.5,122.5,0.6,25.0,1004.5,952.37,666.12
2017,5,21,11,30,942.0,123.0,0.6,25.0,1017.0,982.7,683.74
2017,5,21,11,45,944.0,122.5,0.65,25.5,1022.5,1008.56,698.4
2017,5,21,12,0,946.0,122.0,0.7,26.0,1028.0,1031.25,711.19
2017,5,21,12,15,945.5,122.0,0.75,25.5,1025.0,1048.69,723.77
2017,5,21,12,30,945.0,122.0,0.8,25.0,1022.0,1062.68,734.51
2017,5,21,12,45,947.5,118.5,0.85,25.0,1013.0,1072.6,741.58
2017,5,21,13,0,950.0,115.0,0.9,25.0,1004.0,1078.88,746.65
2017,5,21,13,15,946.0,114.5,0.9,25.0,986.0,1078.0,746.52
2017,5,21,13,30,942.0,114.0,0.9,25.0,968.0,1073.43,744.43
2017,5,21,13,45,937.5,112.5,0.9,25.0,942.5,1063.67,739.41
2017,5,21,14,0,933.0,111.0,0.9,25.0,917.0,1050.32,732.41
2017,5,21,14,15,925.5,109.5,0.9,24.5,885.0,1030.52,723.05
2017,5,21,14,30,918.0,108.0,0.9,24.0,853.0,1007.43,711.76
2017,5,21,14,45,908.5,106.0,0.9,24.0,815.0,978.75,695.65
2017,5,21,15,0,899.0,104.0,0.9,24.0,777.0,947.16,677.73
2017,5,21,15,15,886.5,101.5,0.9,23.5,734.0,909.64,657.23
2017,5,21,15,30,874.0,99.0,0.9,23.0,691.0,869.79,634.98
2017,5,21,15,45,858.0,96.5,0.9,23.0,643.5,830.92,611.85
2017,5,21,16,0,842.0,94.0,0.9,23.0,596.0,784.14,583.11
2017,5,21,16,15,820.0,90.5,0.85,22.0,545.0,730.36,550.63
2017,5,21,16,30,798.0,87.0,0.8,21.0,494.0,676.01,516.95
2017,5,21,16,45,768.5,83.5,0.8,20.5,441.0,616.44,476.84
2017,5,21,17,0,739.0,80.0,0.8,20.0,388.0,557.63,435.17
2017,5,21,17,15,699.0,75.0,0.75,19.0,335.0,494.3,388.72
2017,5,21,17,30,659.0,70.0,0.7,18.0,282.0,431.66,340.82
2017,5,21,17,45,598.5,63.5,0.65,17.5,230.0,360.81,284.0
2017,5,21,18,0,538.0,57.0,0.6,17.0,178.0,295.49,229.58
2017,5,21,18,15,447.5,48.0,0.55,16.0,131.5,222.87,168.69
2017,5,21,18,30,357.0,39.0,0.5,15.0,85.0,159.99,114.86
2017,5,21,18,45,217.0,26.0,0.45,14.0,50.5,90.45,53.3
2017,5,21,19,0,77.0,13.0,0.4,13.0,16.0,26.25,0.0
2017,5,21,19,15,38.5,6.5,0.35,12.5,8.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,22,5,15,142.5,16.0,0.25,9.5,30.5,12.51,0.0
2017,5,22,5,30,285.0,32.0,0.2,10.0,61.0,25.59,16.3
2017,5,22,5,45,388.0,42.0,0.15,10.5,105.0,32.41,23.34
2017,5,22,6,0,491.0,52.0,0.1,11.0,149.0,38.9,29.55
2017,5,22,6,15,555.0,59.0,0.1,11.5,198.5,42.42,32.87
2017,5,22,6,30,619.0,66.0,0.1,12.0,248.0,45.77,35.86
2017,5,22,6,45,664.5,71.0,0.1,12.5,300.5,47.34,37.14
2017,5,22,7,0,710.0,76.0,0.1,13.0,353.0,86.08,48.73
2017,5,22,7,15,741.0,80.0,0.1,14.0,405.5,136.04,77.11
2017,5,22,7,30,772.0,84.0,0.1,15.0,458.0,189.69,117.19
2017,5,22,7,45,795.5,87.5,0.15,16.0,509.0,244.77,162.74
2017,5,22,8,0,819.0,91.0,0.2,17.0,560.0,302.22,211.25
2017,5,22,8,15,836.5,93.5,0.2,17.5,608.0,358.93,259.09
2017,5,22,8,30,854.0,96.0,0.2,18.0,656.0,420.88,309.43
2017,5,22,8,45,867.5,98.5,0.25,19.0,700.0,477.39,353.84
2017,5,22,9,0,881.0,101.0,0.3,20.0,744.0,534.07,396.64
2017,5,22,9,15,891.0,103.0,0.35,20.5,783.0,588.28,436.86
2017,5,22,9,30,901.0,105.0,0.4,21.0,822.0,641.78,475.24
2017,5,22,9,45,901.0,111.0,0.45,22.0,853.0,691.44,508.68
2017,5,22,10,0,901.0,117.0,0.5,23.0,884.0,739.05,539.61
2017,5,22,10,15,907.0,118.0,0.55,23.0,911.0,784.34,568.88
2017,5,22,10,30,913.0,119.0,0.6,23.0,938.0,827.68,596.4
2017,5,22,10,45,917.5,120.0,0.65,23.5,958.0,867.66,620.38
2017,5,22,11,0,922.0,121.0,0.7,24.0,978.0,905.21,642.64
2017,5,22,11,15,924.0,121.5,0.75,24.0,990.5,937.5,662.74
2017,5,22,11,30,926.0,122.0,0.8,24.0,1003.0,966.9,681.11
2017,5,22,11,45,927.5,122.0,0.85,24.5,1007.5,992.36,695.75
2017,5,22,12,0,929.0,122.0,0.9,25.0,1012.0,1014.69,708.51
2017,5,22,12,15,928.5,121.5,0.9,25.0,1009.5,1031.34,718.27
2017,5,22,12,30,928.0,121.0,0.9,25.0,1007.0,1044.59,726.12
2017,5,22,12,45,917.0,126.0,0.95,25.0,994.0,1049.38,730.11
2017,5,22,13,0,906.0,131.0,1.0,25.0,981.0,1050.6,732.17
2017,5,22,13,15,902.0,130.0,1.0,24.5,963.0,1049.29,733.27
2017,5,22,13,30,898.0,129.0,1.0,24.0,945.0,1044.46,732.39
2017,5,22,13,45,891.5,128.5,1.05,24.0,919.5,1034.16,727.92
2017,5,22,14,0,885.0,128.0,1.1,24.0,894.0,1020.48,721.51
2017,5,22,14,15,876.5,126.0,1.1,23.5,862.5,999.99,711.41
2017,5,22,14,30,868.0,124.0,1.1,23.0,831.0,976.4,699.43
2017,5,22,14,45,856.5,122.5,1.1,23.0,793.0,947.56,682.8
2017,5,22,15,0,845.0,121.0,1.1,23.0,755.0,923.58,669.27
2017,5,22,15,15,831.0,118.5,1.1,22.5,712.5,886.01,648.11
2017,5,22,15,30,817.0,116.0,1.1,22.0,670.0,846.32,625.4
2017,5,22,15,45,798.5,113.0,1.1,22.0,623.0,800.47,597.05
2017,5,22,16,0,780.0,110.0,1.1,22.0,576.0,753.32,567.42
2017,5,22,16,15,756.0,106.0,1.05,21.0,526.0,699.92,534.42
2017,5,22,16,30,732.0,102.0,1.0,20.0,476.0,648.85,501.82
2017,5,22,16,45,700.5,97.0,0.95,19.5,424.5,589.18,459.86
2017,5,22,17,0,669.0,92.0,0.9,19.0,373.0,530.64,417.39
2017,5,22,17,15,626.5,86.0,0.85,18.0,321.0,466.21,369.64
2017,5,22,17,30,584.0,80.0,0.8,17.0,269.0,404.7,322.19
2017,5,22,17,45,524.0,72.0,0.8,16.5,219.0,336.22,267.06
2017,5,22,18,0,464.0,64.0,0.8,16.0,169.0,273.27,214.46
2017,5,22,18,15,376.0,53.5,0.75,15.0,124.5,203.82,155.95
2017,5,22,18,30,288.0,43.0,0.7,14.0,80.0,143.12,104.06
2017,5,22,18,45,169.5,28.0,0.65,13.5,47.5,81.04,49.16
2017,5,22,19,0,51.0,13.0,0.6,13.0,15.0,21.62,0.0
2017,5,22,19,15,25.5,6.5,0.55,12.5,7.5,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,5,15,123.0,17.0,0.5,9.5,29.5,13.32,0.0
2017,5,23,5,30,246.0,34.0,0.5,10.0,59.0,26.47,17.1
2017,5,23,5,45,345.0,45.0,0.5,10.5,101.5,35.05,25.65
2017,5,23,6,0,444.0,56.0,0.5,11.0,144.0,42.3,32.54
2017,5,23,6,15,509.5,64.0,0.45,11.5,193.0,46.48,36.46
2017,5,23,6,30,575.0,72.0,0.4,12.0,242.0,50.44,40.0
2017,5,23,6,45,621.0,78.0,0.4,13.0,294.0,52.53,41.63
2017,5,23,7,0,667.0,84.0,0.4,14.0,346.0,86.09,49.46
2017,5,23,7,15,700.0,88.5,0.4,14.5,397.5,134.57,77.57
2017,5,23,7,30,733.0,93.0,0.4,15.0,449.0,191.4,120.66
2017,5,23,7,45,758.0,97.0,0.45,15.5,499.5,244.94,165.28
2017,5,23,8,0,783.0,101.0,0.5,16.0,550.0,301.06,213.25
2017,5,23,8,15,801.5,104.0,0.5,16.5,598.0,356.5,260.39
2017,5,23,8,30,820.0,107.0,0.5,17.0,646.0,413.28,307.35
2017,5,23,8,45,835.0,109.5,0.55,18.0,689.5,469.15,351.8
2017,5,23,9,0,850.0,112.0,0.6,19.0,733.0,528.2,396.76
2017,5,23,9,15,861.0,114.0,0.65,19.5,772.0,581.42,436.75
2017,5,23,9,30,872.0,116.0,0.7,20.0,811.0,634.07,475.07
2017,5,23,9,45,863.0,127.5,0.75,20.5,839.5,681.35,508.2
2017,5,23,10,0,854.0,139.0,0.8,21.0,868.0,725.84,538.45
2017,5,23,10,15,860.5,140.5,0.85,21.0,894.5,770.06,568.51
2017,5,23,10,30,867.0,142.0,0.9,21.0,921.0,812.51,596.06
2017,5,23,10,45,872.0,143.0,0.95,21.5,941.0,851.32,619.86
2017,5,23,11,0,877.0,144.0,1.0,22.0,961.0,887.88,642.01
2017,5,23,11,15,880.0,144.5,1.0,22.0,973.0,919.8,661.48
2017,5,23,11,30,883.0,145.0,1.0,22.0,985.0,949.06,679.23
2017,5,23,11,45,884.0,145.5,1.05,22.0,990.0,973.66,694.94
2017,5,23,12,0,885.0,146.0,1.1,22.0,995.0,995.29,708.9
2017,5,23,12,15,884.5,146.0,1.1,22.0,992.5,1011.9,718.92
2017,5,23,12,30,884.0,146.0,1.1,22.0,990.0,1025.31,727.1
2017,5,23,12,45,886.0,142.0,1.1,22.0,981.0,1033.99,732.5
2017,5,23,13,0,888.0,138.0,1.1,22.0,972.0,1039.25,735.97
2017,5,23,13,15,884.5,137.5,1.1,22.0,954.5,1039.0,736.23
2017,5,23,13,30,881.0,137.0,1.1,22.0,937.0,1035.31,734.56
2017,5,23,13,45,875.0,135.5,1.1,22.0,912.5,1024.67,728.77
2017,5,23,14,0,869.0,134.0,1.1,22.0,888.0,1010.69,721.11
2017,5,23,14,15,861.5,132.0,1.1,21.5,857.0,991.48,711.66
2017,5,23,14,30,854.0,130.0,1.1,21.0,826.0,969.19,700.32
2017,5,23,14,45,844.5,127.5,1.1,21.0,789.0,949.48,689.32
2017,5,23,15,0,835.0,125.0,1.1,21.0,752.0,918.8,671.25
2017,5,23,15,15,821.5,122.0,1.05,20.5,710.0,881.44,649.3
2017,5,23,15,30,808.0,119.0,1.0,20.0,668.0,841.96,625.79
2017,5,23,15,45,793.0,114.5,0.95,20.0,622.5,797.7,597.65
2017,5,23,16,0,778.0,110.0,0.9,20.0,577.0,751.9,568.19
2017,5,23,16,15,755.0,106.0,0.85,19.5,527.5,699.37,534.67
2017,5,23,16,30,732.0,102.0,0.8,19.0,478.0,649.08,501.67
2017,5,23,16,45,705.0,96.5,0.8,18.5,427.0,591.86,462.11
2017,5,23,17,0,678.0,91.0,0.8,18.0,376.0,535.35,421.65
2017,5,23,17,15,636.5,85.0,0.75,17.5,324.5,471.08,373.33
2017,5,23,17,30,595.0,79.0,0.7,17.0,273.0,409.62,325.41
2017,5,23,17,45,540.0,71.0,0.7,16.5,223.5,342.89,271.84
2017,5,23,18,0,485.0,63.0,0.7,16.0,174.0,281.15,220.3
2017,5,23,18,15,398.0,53.0,0.65,15.0,128.5,211.39,161.6
2017,5,23,18,30,311.0,43.0,0.6,14.0,83.0,150.04,109.13
2017,5,23,18,45,190.0,28.5,0.55,13.5,50.0,87.01,53.77
2017,5,23,19,0,69.0,14.0,0.5,13.0,17.0,25.9,0.0
2017,5,23,19,15,34.5,7.0,0.45,12.5,8.5,6.67,0.0
2017,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,5,15,22.5,17.5,0.7,8.0,19.5,15.51,0.89
2017,5,24,5,30,45.0,35.0,0.7,8.0,39.0,29.94,20.31
2017,5,24,5,45,71.0,55.0,0.7,8.5,66.5,45.8,35.47
2017,5,24,6,0,97.0,75.0,0.7,9.0,94.0,61.26,49.87
2017,5,24,6,15,112.0,96.5,0.7,9.5,125.0,77.32,64.49
2017,5,24,6,30,127.0,118.0,0.7,10.0,156.0,92.92,78.35
2017,5,24,6,45,141.0,139.0,0.7,10.5,189.0,107.74,91.17
2017,5,24,7,0,155.0,160.0,0.7,11.0,222.0,132.28,102.77
2017,5,24,7,15,302.5,161.0,0.7,11.5,301.5,156.23,113.29
2017,5,24,7,30,450.0,162.0,0.7,12.0,381.0,196.86,138.93
2017,5,24,7,45,431.0,188.0,0.7,13.0,416.0,242.91,177.75
2017,5,24,8,0,412.0,214.0,0.7,14.0,451.0,287.03,214.89
2017,5,24,8,15,285.5,259.5,0.7,14.5,430.5,312.23,239.01
2017,5,24,8,30,159.0,305.0,0.7,15.0,410.0,323.26,249.79
2017,5,24,8,45,527.5,202.5,0.7,15.5,582.5,409.4,313.72
2017,5,24,9,0,896.0,100.0,0.7,16.0,755.0,540.89,411.91
2017,5,24,9,15,702.0,197.5,0.7,16.5,727.5,563.24,427.45
2017,5,24,9,30,508.0,295.0,0.7,17.0,700.0,570.21,430.64
2017,5,24,9,45,277.5,334.5,0.7,17.5,557.0,484.08,366.52
2017,5,24,10,0,47.0,374.0,0.7,18.0,414.0,375.99,283.96
2017,5,24,10,15,71.5,407.0,0.7,18.0,470.5,428.81,323.35
2017,5,24,10,30,96.0,440.0,0.7,18.0,527.0,484.12,362.62
2017,5,24,10,45,179.5,451.5,0.75,18.5,617.5,572.25,425.42
2017,5,24,11,0,263.0,463.0,0.8,19.0,708.0,667.53,491.05
2017,5,24,11,15,614.0,285.0,0.8,19.0,867.0,826.31,605.7
2017,5,24,11,30,965.0,107.0,0.8,19.0,1026.0,987.53,708.79
2017,5,24,11,45,967.5,106.5,0.8,19.5,1032.0,1014.23,721.33
2017,5,24,12,0,970.0,106.0,0.8,20.0,1038.0,1037.7,733.85
2017,5,24,12,15,970.0,106.0,0.8,20.0,1036.0,1055.88,744.58
2017,5,24,12,30,970.0,106.0,0.8,20.0,1034.0,1070.53,753.31
2017,5,24,12,45,952.5,116.5,0.85,20.0,1019.0,1074.73,757.04
2017,5,24,13,0,935.0,127.0,0.9,20.0,1004.0,1075.17,758.76
2017,5,24,13,15,931.5,126.0,0.9,20.0,986.5,1074.43,758.8
2017,5,24,13,30,928.0,125.0,0.9,20.0,969.0,1070.07,756.77
2017,5,24,13,45,923.5,123.0,0.9,20.0,944.0,1060.07,751.48
2017,5,24,14,0,919.0,121.0,0.9,20.0,919.0,1046.53,744.21
2017,5,24,14,15,911.0,119.5,0.9,19.5,887.0,1026.63,734.54
2017,5,24,14,30,903.0,118.0,0.9,19.0,855.0,1003.5,722.93
2017,5,24,14,45,739.5,182.5,0.9,19.0,767.5,914.92,668.23
2017,5,24,15,0,576.0,247.0,0.9,19.0,680.0,812.1,601.35
2017,5,24,15,15,546.0,237.5,0.9,18.5,630.0,760.15,569.7
2017,5,24,15,30,516.0,228.0,0.9,18.0,580.0,707.87,536.38
2017,5,24,15,45,557.0,196.5,0.9,17.5,552.0,690.48,528.32
2017,5,24,16,0,598.0,165.0,0.9,17.0,524.0,673.28,519.57
2017,5,24,16,15,644.5,134.5,0.9,16.5,492.0,651.27,507.19
2017,5,24,16,30,691.0,104.0,0.9,16.0,460.0,622.55,489.47
2017,5,24,16,45,695.5,89.5,0.9,15.5,415.5,577.72,458.34
2017,5,24,17,0,700.0,75.0,0.9,15.0,371.0,529.08,423.3
2017,5,24,17,15,630.0,81.0,0.9,14.5,320.5,463.19,372.66
2017,5,24,17,30,560.0,87.0,0.9,14.0,270.0,400.63,323.08
2017,5,24,17,45,509.0,77.0,0.95,13.5,221.5,335.33,270.04
2017,5,24,18,0,458.0,67.0,1.0,13.0,173.0,274.66,218.72
2017,5,24,18,15,404.0,54.5,1.0,12.0,131.0,215.39,167.28
2017,5,24,18,30,350.0,42.0,1.0,11.0,89.0,161.91,119.53
2017,5,24,18,45,219.0,29.0,1.0,10.5,54.0,94.97,60.41
2017,5,24,19,0,88.0,16.0,1.0,10.0,19.0,31.37,0.0
2017,5,24,19,15,44.0,8.0,1.0,9.5,9.5,13.34,0.0
2017,5,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,3.5,1.2,9.0,3.5,3.24,0.0
2017,5,25,5,30,0.0,7.0,1.2,9.0,7.0,6.48,0.0
2017,5,25,5,45,0.0,12.5,1.25,9.5,12.5,11.57,4.75
2017,5,25,6,0,0.0,18.0,1.3,10.0,18.0,16.68,9.5
2017,5,25,6,15,0.0,24.5,1.25,10.0,24.5,22.72,15.1
2017,5,25,6,30,0.0,31.0,1.2,10.0,31.0,28.76,20.63
2017,5,25,6,45,0.0,37.5,1.2,10.0,37.5,34.82,26.09
2017,5,25,7,0,0.0,44.0,1.2,10.0,44.0,40.87,29.87
2017,5,25,7,15,0.0,68.5,1.15,10.5,68.5,63.73,49.28
2017,5,25,7,30,0.0,93.0,1.1,11.0,93.0,86.21,67.98
2017,5,25,7,45,0.0,91.0,1.1,11.5,91.0,84.68,66.27
