Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,8,0,0.0,89.0,1.1,12.0,89.0,82.94,64.45
2017,5,25,8,15,0.0,99.0,1.05,12.0,99.0,92.14,71.89
2017,5,25,8,30,0.0,109.0,1.0,12.0,109.0,101.31,79.22
2017,5,25,8,45,0.0,124.0,1.0,12.5,124.0,115.07,90.1
2017,5,25,9,0,0.0,139.0,1.0,13.0,139.0,128.87,100.88
2017,5,25,9,15,0.5,138.0,1.0,13.5,138.5,128.43,100.07
2017,5,25,9,30,1.0,137.0,1.0,14.0,138.0,128.0,99.35
2017,5,25,9,45,2.0,140.5,1.0,14.5,142.5,132.06,102.27
2017,5,25,10,0,3.0,144.0,1.0,15.0,147.0,136.23,105.27
2017,5,25,10,15,6.5,173.5,1.0,15.0,179.5,166.44,129.18
2017,5,25,10,30,10.0,203.0,1.0,15.0,212.0,197.07,153.08
2017,5,25,10,45,13.5,251.0,1.05,15.5,263.5,245.37,190.05
2017,5,25,11,0,17.0,299.0,1.1,16.0,315.0,294.29,226.71
2017,5,25,11,15,15.0,267.0,1.15,16.0,281.0,263.69,203.19
2017,5,25,11,30,13.0,235.0,1.2,16.0,247.0,232.62,179.53
2017,5,25,11,45,13.5,235.5,1.25,16.5,248.5,234.29,180.65
2017,5,25,12,0,14.0,236.0,1.3,17.0,250.0,235.91,181.61
2017,5,25,12,15,12.5,222.5,1.3,17.0,235.0,222.15,171.01
2017,5,25,12,30,11.0,209.0,1.3,17.0,220.0,208.21,160.3
2017,5,25,12,45,7.5,177.5,1.35,17.0,185.0,174.9,134.44
2017,5,25,13,0,4.0,146.0,1.4,17.0,150.0,141.47,108.24
2017,5,25,13,15,2.0,132.5,1.4,16.5,134.5,126.64,96.76
2017,5,25,13,30,0.0,119.0,1.4,16.0,119.0,111.78,85.1
2017,5,25,13,45,10.0,212.5,1.45,16.0,221.5,211.6,164.57
2017,5,25,14,0,20.0,306.0,1.5,16.0,324.0,313.64,243.29
2017,5,25,14,15,19.5,296.0,1.5,16.0,313.0,303.55,235.43
2017,5,25,14,30,19.0,286.0,1.5,16.0,302.0,293.38,228.07
2017,5,25,14,45,11.0,220.5,1.5,16.0,229.5,220.74,172.1
2017,5,25,15,0,3.0,155.0,1.5,16.0,157.0,149.13,115.8
2017,5,25,15,15,1.5,148.5,1.5,15.5,149.5,141.5,110.28
2017,5,25,15,30,0.0,142.0,1.5,15.0,142.0,133.96,104.64
2017,5,25,15,45,0.0,135.0,1.5,15.0,135.0,127.29,99.54
2017,5,25,16,0,0.0,128.0,1.5,15.0,128.0,120.63,94.44
2017,5,25,16,15,0.0,101.0,1.45,14.5,101.0,94.48,73.42
2017,5,25,16,30,0.0,74.0,1.4,14.0,74.0,68.89,52.53
2017,5,25,16,45,0.0,63.0,1.4,13.5,63.0,58.61,44.21
2017,5,25,17,0,0.0,52.0,1.4,13.0,52.0,48.33,35.75
2017,5,25,17,15,0.0,44.5,1.35,12.5,44.5,41.34,29.97
2017,5,25,17,30,0.0,37.0,1.3,12.0,37.0,34.35,24.1
2017,5,25,17,45,225.0,55.0,1.3,11.5,107.5,174.42,143.75
2017,5,25,18,0,450.0,73.0,1.3,11.0,178.0,275.97,222.95
2017,5,25,18,15,360.5,61.5,1.25,10.5,132.0,206.35,161.93
2017,5,25,18,30,271.0,50.0,1.2,10.0,86.0,146.63,109.8
2017,5,25,18,45,158.5,33.5,1.15,9.5,52.5,85.96,56.39
2017,5,25,19,0,46.0,17.0,1.1,9.0,19.0,28.36,0.0
2017,5,25,19,15,23.0,8.5,1.1,8.5,9.5,11.11,0.0
2017,5,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,26,5,15,139.5,18.0,0.7,8.5,33.0,14.09,1.58
2017,5,26,5,30,279.0,36.0,0.7,9.0,66.0,29.09,19.61
2017,5,26,5,45,372.0,47.0,0.7,9.5,109.0,36.69,27.26
2017,5,26,6,0,465.0,58.0,0.7,10.0,152.0,43.87,34.11
2017,5,26,6,15,529.0,65.5,0.7,10.0,201.5,47.56,37.66
2017,5,26,6,30,593.0,73.0,0.7,10.0,251.0,51.07,40.88
2017,5,26,6,45,296.5,63.5,0.7,10.5,152.5,43.41,33.81
2017,5,26,7,0,0.0,54.0,0.7,11.0,54.0,50.19,37.77
2017,5,26,7,15,0.0,71.0,0.65,11.0,71.0,66.07,51.16
2017,5,26,7,30,0.0,88.0,0.6,11.0,88.0,81.81,64.23
2017,5,26,7,45,0.0,109.0,0.6,11.0,109.0,100.65,79.72
2017,5,26,8,0,0.0,130.0,0.6,11.0,130.0,119.55,95.03
2017,5,26,8,15,0.0,134.0,0.6,11.0,134.0,123.52,97.92
2017,5,26,8,30,0.0,138.0,0.6,11.0,138.0,127.45,100.83
2017,5,26,8,45,0.0,139.5,0.65,11.5,140.0,129.09,101.71
2017,5,26,9,0,0.0,141.0,0.7,12.0,142.0,130.69,102.58
2017,5,26,9,15,2.5,156.0,0.65,12.0,158.5,145.95,114.67
2017,5,26,9,30,5.0,171.0,0.6,12.0,175.0,161.53,126.89
2017,5,26,9,45,8.5,203.5,0.6,12.5,210.5,194.09,152.23
2017,5,26,10,0,12.0,236.0,0.6,13.0,246.0,227.14,177.46
2017,5,26,10,15,10.5,216.0,0.6,13.5,225.0,208.66,162.38
2017,5,26,10,30,9.0,196.0,0.6,14.0,204.0,189.78,147.29
2017,5,26,10,45,8.0,184.5,0.65,14.5,192.0,178.89,138.53
2017,5,26,11,0,7.0,173.0,0.7,15.0,180.0,167.82,129.59
2017,5,26,11,15,9.0,195.0,0.7,15.5,204.0,190.69,147.21
2017,5,26,11,30,11.0,217.0,0.7,16.0,228.0,213.79,164.67
2017,5,26,11,45,13.0,249.0,0.7,16.5,262.0,246.6,189.29
2017,5,26,12,0,15.0,281.0,0.7,17.0,296.0,279.74,213.76
2017,5,26,12,15,14.0,261.5,0.75,17.0,275.5,260.87,199.48
2017,5,26,12,30,13.0,242.0,0.8,17.0,255.0,241.76,185.25
2017,5,26,12,45,22.5,314.0,0.85,17.5,335.5,329.86,251.55
2017,5,26,13,0,32.0,386.0,0.9,18.0,416.0,413.66,312.19
2017,5,26,13,15,25.5,348.5,0.9,18.0,372.0,370.5,280.26
2017,5,26,13,30,19.0,311.0,0.9,18.0,328.0,316.66,240.95
2017,5,26,13,45,18.5,302.0,0.95,18.0,318.5,307.73,235.0
2017,5,26,14,0,18.0,293.0,1.0,18.0,309.0,298.69,228.68
2017,5,26,14,15,25.5,311.5,1.05,17.5,333.0,336.41,258.13
2017,5,26,14,30,33.0,330.0,1.1,17.0,357.0,363.87,279.65
2017,5,26,14,45,67.5,343.0,1.15,17.0,395.0,411.08,316.44
2017,5,26,15,0,102.0,356.0,1.2,17.0,433.0,457.1,351.87
2017,5,26,15,15,80.0,325.5,1.2,16.5,384.0,403.46,312.64
2017,5,26,15,30,58.0,295.0,1.2,16.0,335.0,350.65,273.92
2017,5,26,15,45,139.0,282.0,1.25,16.0,368.5,414.6,326.1
2017,5,26,16,0,220.0,269.0,1.3,16.0,402.0,460.87,363.59
2017,5,26,16,15,484.0,184.5,1.3,15.5,445.0,580.32,459.8
2017,5,26,16,30,748.0,100.0,1.3,15.0,488.0,656.49,521.04
2017,5,26,16,45,715.5,96.0,1.35,15.0,436.0,599.13,478.19
2017,5,26,17,0,683.0,92.0,1.4,15.0,384.0,540.55,434.44
2017,5,26,17,15,642.0,86.5,1.4,14.5,332.0,476.95,385.73
2017,5,26,17,30,601.0,81.0,1.4,14.0,280.0,416.06,337.31
2017,5,26,17,45,540.0,74.0,1.4,13.5,229.5,347.28,280.82
2017,5,26,18,0,479.0,67.0,1.4,13.0,179.0,284.04,226.99
2017,5,26,18,15,394.0,56.5,1.3,12.0,134.0,214.59,167.39
2017,5,26,18,30,309.0,46.0,1.2,11.0,89.0,153.47,114.21
2017,5,26,18,45,189.0,31.5,1.2,10.5,54.5,90.86,59.58
2017,5,26,19,0,69.0,17.0,1.2,10.0,20.0,32.71,0.0
2017,5,26,19,15,34.5,8.5,1.15,9.5,10.0,12.65,0.0
2017,5,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,27,5,15,128.0,18.5,0.65,8.5,32.5,14.47,2.29
2017,5,27,5,30,256.0,37.0,0.6,9.0,65.0,28.78,19.4
2017,5,27,5,45,352.5,48.0,0.55,9.5,108.0,37.52,28.03
2017,5,27,6,0,449.0,59.0,0.5,10.0,151.0,44.67,34.85
2017,5,27,6,15,513.0,67.5,0.45,10.5,200.5,49.18,39.06
2017,5,27,6,30,577.0,76.0,0.4,11.0,250.0,53.44,42.86
2017,5,27,6,45,623.0,81.5,0.4,11.5,301.5,54.99,44.08
2017,5,27,7,0,669.0,87.0,0.4,12.0,353.0,89.92,52.36
2017,5,27,7,15,701.5,92.0,0.35,12.0,405.0,138.72,81.49
2017,5,27,7,30,734.0,97.0,0.3,12.0,457.0,191.37,121.84
2017,5,27,7,45,759.5,100.5,0.3,12.5,507.5,249.16,170.17
2017,5,27,8,0,785.0,104.0,0.3,13.0,558.0,304.91,217.9
2017,5,27,8,15,803.5,107.0,0.3,13.5,605.5,360.28,265.15
2017,5,27,8,30,822.0,110.0,0.3,14.0,653.0,416.99,312.19
2017,5,27,8,45,837.0,112.5,0.35,14.5,696.5,472.8,357.41
2017,5,27,9,0,852.0,115.0,0.4,15.0,740.0,529.06,401.41
2017,5,27,9,15,862.5,117.0,0.4,15.5,779.0,584.67,442.84
2017,5,27,9,30,873.0,119.0,0.4,16.0,818.0,636.95,480.45
2017,5,27,9,45,883.0,120.0,0.45,16.5,851.5,687.19,516.08
2017,5,27,10,0,893.0,121.0,0.5,17.0,885.0,736.3,549.94
2017,5,27,10,15,899.5,122.0,0.55,17.0,912.0,781.47,579.97
2017,5,27,10,30,906.0,123.0,0.6,17.0,939.0,824.77,608.12
2017,5,27,10,45,910.0,124.0,0.7,17.5,959.0,863.97,633.12
2017,5,27,11,0,914.0,125.0,0.8,18.0,979.0,900.74,656.43
2017,5,27,11,15,917.0,125.5,0.85,18.0,991.5,933.6,677.46
2017,5,27,11,30,920.0,126.0,0.9,18.0,1004.0,963.67,696.74
2017,5,27,11,45,921.0,126.0,0.95,18.5,1009.0,988.51,711.4
2017,5,27,12,0,922.0,126.0,1.0,19.0,1014.0,1010.24,724.17
2017,5,27,12,15,921.5,126.0,1.05,19.0,1011.5,1027.31,735.5
2017,5,27,12,30,921.0,126.0,1.1,19.0,1009.0,1041.05,744.91
2017,5,27,12,45,916.5,127.0,1.15,19.0,998.0,1048.39,750.49
2017,5,27,13,0,912.0,128.0,1.2,19.0,987.0,1052.22,754.1
2017,5,27,13,15,908.5,127.0,1.2,19.0,969.5,1051.51,754.09
2017,5,27,13,30,905.0,126.0,1.2,19.0,952.0,1047.28,752.07
2017,5,27,13,45,899.5,124.5,1.25,19.0,927.5,1037.03,747.4
2017,5,27,14,0,894.0,123.0,1.3,19.0,903.0,1023.36,740.71
2017,5,27,14,15,886.5,121.5,1.3,18.5,871.5,1004.41,731.25
2017,5,27,14,30,879.0,120.0,1.3,18.0,840.0,982.31,719.84
2017,5,27,14,45,869.5,117.5,1.3,18.0,803.0,954.24,703.24
2017,5,27,15,0,860.0,115.0,1.3,18.0,766.0,923.4,684.83
2017,5,27,15,15,847.0,112.5,1.3,17.5,724.0,893.76,668.38
2017,5,27,15,30,834.0,110.0,1.3,17.0,682.0,854.69,645.39
2017,5,27,15,45,817.5,107.0,1.35,17.0,635.5,810.18,617.87
2017,5,27,16,0,801.0,104.0,1.4,17.0,589.0,764.19,588.83
2017,5,27,16,15,779.0,100.5,1.4,16.5,539.5,712.28,555.53
2017,5,27,16,30,757.0,97.0,1.4,16.0,490.0,659.88,521.1
2017,5,27,16,45,728.0,92.5,1.45,15.5,438.5,603.72,481.55
2017,5,27,17,0,699.0,88.0,1.5,15.0,387.0,546.22,439.45
2017,5,27,17,15,659.0,82.5,1.5,14.5,335.0,482.47,390.57
2017,5,27,17,30,619.0,77.0,1.5,14.0,283.0,421.34,341.89
2017,5,27,17,45,563.0,70.0,1.55,13.5,233.0,354.03,286.58
2017,5,27,18,0,507.0,63.0,1.6,13.0,183.0,291.76,233.41
2017,5,27,18,15,423.5,53.5,1.55,12.0,137.5,222.41,173.66
2017,5,27,18,30,340.0,44.0,1.5,11.0,92.0,161.93,120.66
2017,5,27,18,45,217.0,30.5,1.5,10.5,56.5,96.42,63.6
2017,5,27,19,0,94.0,17.0,1.5,10.0,21.0,39.82,0.0
2017,5,27,19,15,47.0,8.5,1.45,9.5,10.5,14.34,0.0
2017,5,27,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,5,15,127.0,19.0,1.0,8.0,33.0,14.86,2.96
2017,5,28,5,30,254.0,38.0,1.0,8.0,66.0,29.56,20.19
2017,5,28,5,45,352.0,49.0,1.05,8.5,109.0,38.38,28.9
2017,5,28,6,0,450.0,60.0,1.1,9.0,152.0,45.51,35.72
2017,5,28,6,15,514.5,68.0,1.1,9.0,201.5,49.54,39.59
2017,5,28,6,30,579.0,76.0,1.1,9.0,251.0,53.38,43.11
2017,5,28,6,45,620.5,83.0,1.1,9.5,302.5,56.11,45.41
2017,5,28,7,0,662.0,90.0,1.1,10.0,354.0,92.18,54.82
2017,5,28,7,15,695.0,95.0,1.1,10.5,405.5,140.6,84.03
2017,5,28,7,30,728.0,100.0,1.1,11.0,457.0,192.93,124.57
2017,5,28,7,45,755.0,103.0,1.15,12.0,508.0,250.42,173.13
2017,5,28,8,0,782.0,106.0,1.2,13.0,559.0,305.86,221.14
2017,5,28,8,15,800.5,109.5,1.2,13.0,606.5,361.45,270.03
2017,5,28,8,30,819.0,113.0,1.2,13.0,654.0,418.4,319.02
2017,5,28,8,45,834.5,115.0,1.2,13.5,698.0,473.81,364.87
2017,5,28,9,0,850.0,117.0,1.2,14.0,742.0,529.71,409.48
2017,5,28,9,15,861.0,119.0,1.15,14.5,780.5,585.43,451.94
2017,5,28,9,30,872.0,121.0,1.1,15.0,819.0,637.92,490.47
2017,5,28,9,45,873.5,126.5,1.1,15.5,850.5,686.54,525.22
2017,5,28,10,0,875.0,132.0,1.1,16.0,882.0,733.32,557.58
2017,5,28,10,15,881.0,133.5,1.1,16.0,908.5,777.86,587.71
2017,5,28,10,30,887.0,135.0,1.1,16.0,935.0,820.54,615.41
2017,5,28,10,45,892.0,136.0,1.1,16.5,954.5,859.91,639.41
2017,5,28,11,0,897.0,137.0,1.1,17.0,974.0,896.99,661.59
2017,5,28,11,15,899.0,137.5,1.1,17.0,986.5,928.52,681.2
2017,5,28,11,30,901.0,138.0,1.1,17.0,999.0,957.27,699.0
2017,5,28,11,45,901.0,138.5,1.15,17.5,1003.5,981.28,713.3
2017,5,28,12,0,901.0,139.0,1.2,18.0,1008.0,1002.24,725.72
2017,5,28,12,15,900.0,139.0,1.2,18.0,1005.0,1018.6,735.77
2017,5,28,12,30,899.0,139.0,1.2,18.0,1002.0,1031.71,743.9
2017,5,28,12,45,897.0,138.0,1.25,18.0,991.5,1039.5,749.78
2017,5,28,13,0,895.0,137.0,1.3,18.0,981.0,1043.85,753.69
2017,5,28,13,15,890.5,136.5,1.35,18.0,963.0,1042.73,754.31
2017,5,28,13,30,886.0,136.0,1.4,18.0,945.0,1038.16,752.92
2017,5,28,13,45,879.0,135.0,1.45,18.0,920.0,1027.17,747.59
2017,5,28,14,0,872.0,134.0,1.5,18.0,895.0,1012.85,740.27
2017,5,28,14,15,864.0,132.5,1.5,17.5,864.0,993.83,730.59
2017,5,28,14,30,856.0,131.0,1.5,17.0,833.0,971.75,718.97
2017,5,28,14,45,845.5,128.5,1.5,17.0,796.0,951.26,707.08
2017,5,28,15,0,835.0,126.0,1.5,17.0,759.0,919.88,687.95
2017,5,28,15,15,821.0,123.0,1.5,16.5,717.0,882.31,665.94
2017,5,28,15,30,807.0,120.0,1.5,16.0,675.0,842.66,642.25
2017,5,28,15,45,791.0,116.5,1.5,16.0,629.0,798.95,614.22
2017,5,28,16,0,775.0,113.0,1.5,16.0,583.0,753.78,584.8
2017,5,28,16,15,752.0,109.0,1.55,15.5,533.5,701.59,551.33
2017,5,28,16,30,729.0,105.0,1.6,15.0,484.0,651.68,518.21
2017,5,28,16,45,699.0,100.0,1.65,14.5,433.5,593.35,476.51
2017,5,28,17,0,669.0,95.0,1.7,14.0,383.0,535.98,434.05
2017,5,28,17,15,628.0,89.0,1.7,13.5,331.5,472.51,384.95
2017,5,28,17,30,587.0,83.0,1.7,13.0,280.0,411.78,336.23
2017,5,28,17,45,526.5,76.0,1.75,12.5,230.0,343.94,280.15
2017,5,28,18,0,466.0,69.0,1.8,12.0,180.0,281.55,226.74
2017,5,28,18,15,384.0,58.5,1.75,11.5,135.0,211.98,166.4
2017,5,28,18,30,302.0,48.0,1.7,11.0,90.0,154.06,115.43
2017,5,28,18,45,151.0,34.5,1.7,10.5,55.5,85.24,57.4
2017,5,28,19,0,0.0,21.0,1.7,10.0,21.0,20.52,0.0
2017,5,28,19,15,0.0,10.5,1.65,9.5,10.5,10.01,0.0
2017,5,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,15,118.0,19.5,1.4,8.0,32.5,15.24,3.56
2017,5,29,5,30,236.0,39.0,1.4,8.0,65.0,30.33,20.88
2017,5,29,5,45,336.5,50.0,1.45,8.5,108.0,38.1,28.64
2017,5,29,6,0,437.0,61.0,1.5,9.0,151.0,46.32,36.45
2017,5,29,6,15,260.0,90.5,1.55,9.0,148.0,69.98,58.07
2017,5,29,6,30,83.0,120.0,1.6,9.0,145.0,98.59,83.81
2017,5,29,6,45,94.5,141.5,1.65,9.5,175.0,109.31,93.02
2017,5,29,7,0,106.0,163.0,1.7,10.0,205.0,132.51,104.82
2017,5,29,7,15,149.0,186.0,1.7,10.5,254.0,164.07,127.14
2017,5,29,7,30,192.0,209.0,1.7,11.0,303.0,201.0,154.71
2017,5,29,7,45,183.5,233.5,1.7,11.5,331.5,232.87,181.02
2017,5,29,8,0,175.0,258.0,1.7,12.0,360.0,264.06,206.7
2017,5,29,8,15,206.5,278.5,1.65,12.0,408.5,304.92,239.14
2017,5,29,8,30,238.0,299.0,1.6,12.0,457.0,349.37,274.26
2017,5,29,8,45,447.0,250.5,1.55,12.5,571.0,413.21,323.09
2017,5,29,9,0,656.0,202.0,1.5,13.0,685.0,503.97,393.01
2017,5,29,9,15,603.5,242.0,1.45,13.0,704.5,546.96,425.8
2017,5,29,9,30,551.0,282.0,1.4,13.0,724.0,583.91,453.0
2017,5,29,9,45,695.0,213.5,1.4,13.5,794.5,646.96,501.1
2017,5,29,10,0,839.0,145.0,1.4,14.0,865.0,720.34,555.58
2017,5,29,10,15,845.5,147.0,1.45,14.0,891.0,765.08,587.34
2017,5,29,10,30,852.0,149.0,1.5,14.0,917.0,805.48,614.72
2017,5,29,10,45,652.5,276.5,1.55,14.0,872.0,799.35,607.05
2017,5,29,11,0,453.0,404.0,1.6,14.0,827.0,774.73,584.76
2017,5,29,11,15,438.5,411.5,1.6,14.0,826.0,788.53,594.14
2017,5,29,11,30,424.0,419.0,1.6,14.0,825.0,800.14,601.53
2017,5,29,11,45,433.5,425.0,1.65,14.0,841.5,830.61,622.77
2017,5,29,12,0,443.0,431.0,1.7,14.0,858.0,859.95,642.94
2017,5,29,12,15,443.5,429.0,1.7,14.0,855.5,871.51,650.58
2017,5,29,12,30,444.0,427.0,1.7,14.0,853.0,881.09,657.11
2017,5,29,12,45,654.5,288.0,1.75,14.0,909.0,962.73,719.85
2017,5,29,13,0,865.0,149.0,1.8,14.0,965.0,1025.31,762.19
2017,5,29,13,15,861.0,148.0,1.8,14.0,948.0,1024.28,761.22
2017,5,29,13,30,857.0,147.0,1.8,14.0,931.0,1019.89,758.97
2017,5,29,13,45,852.0,145.0,1.85,14.0,907.0,1010.17,754.09
2017,5,29,14,0,847.0,143.0,1.9,14.0,883.0,997.19,747.17
2017,5,29,14,15,668.5,228.0,1.9,14.0,799.5,917.75,695.12
2017,5,29,14,30,490.0,313.0,1.9,14.0,716.0,821.6,626.08
2017,5,29,14,45,651.0,222.5,1.9,14.0,732.5,873.48,669.04
2017,5,29,15,0,812.0,132.0,1.9,14.0,749.0,905.33,691.69
2017,5,29,15,15,798.5,129.5,1.9,13.5,708.0,869.44,669.37
2017,5,29,15,30,785.0,127.0,1.9,13.0,667.0,831.48,646.09
2017,5,29,15,45,769.5,122.5,1.95,13.0,622.0,787.87,617.74
2017,5,29,16,0,754.0,118.0,2.0,13.0,577.0,742.81,587.9
2017,5,29,16,15,731.5,114.0,2.0,12.5,528.5,694.73,555.97
2017,5,29,16,30,709.0,110.0,2.0,12.0,480.0,643.44,520.19
2017,5,29,16,45,683.0,103.5,2.05,12.0,430.5,586.97,478.1
2017,5,29,17,0,657.0,97.0,2.1,12.0,381.0,531.15,435.22
2017,5,29,17,15,617.0,91.0,2.05,11.5,330.5,468.84,386.09
2017,5,29,17,30,577.0,85.0,2.0,11.0,280.0,409.17,337.45
2017,5,29,17,45,524.0,77.0,2.0,10.5,231.0,344.24,283.0
2017,5,29,18,0,471.0,69.0,2.0,10.0,182.0,284.03,230.74
2017,5,29,18,15,390.0,58.5,1.9,9.5,137.5,214.4,169.77
2017,5,29,18,30,309.0,48.0,1.8,9.0,93.0,156.36,118.23
2017,5,29,18,45,195.5,33.5,1.75,9.0,58.0,94.93,64.44
2017,5,29,19,0,82.0,19.0,1.7,9.0,23.0,37.92,0.0
2017,5,29,19,15,41.0,9.5,1.65,9.0,11.5,14.58,0.0
2017,5,29,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,30,5,15,128.5,20.0,1.55,8.0,34.0,15.64,4.13
2017,5,30,5,30,257.0,40.0,1.5,8.0,68.0,31.14,21.62
2017,5,30,5,45,357.0,50.5,1.5,8.0,112.0,39.67,30.13
2017,5,30,6,0,457.0,61.0,1.5,8.0,156.0,46.29,36.57
2017,5,30,6,15,368.0,87.5,1.5,8.0,177.5,64.05,52.93
2017,5,30,6,30,279.0,114.0,1.5,8.0,199.0,86.12,72.91
2017,5,30,6,45,313.0,127.5,1.55,8.5,239.5,94.94,80.53
2017,5,30,7,0,347.0,141.0,1.6,9.0,280.0,123.12,90.3
2017,5,30,7,15,544.0,119.0,1.6,9.5,371.0,144.28,93.97
2017,5,30,7,30,741.0,97.0,1.6,10.0,462.0,192.87,124.65
2017,5,30,7,45,767.5,100.0,1.65,10.5,512.5,250.73,174.37
2017,5,30,8,0,794.0,103.0,1.7,11.0,563.0,306.65,223.84
2017,5,30,8,15,812.0,106.0,1.7,11.5,610.5,362.22,273.03
2017,5,30,8,30,830.0,109.0,1.7,12.0,658.0,419.08,322.14
2017,5,30,8,45,845.0,111.0,1.7,12.5,702.0,474.74,368.89
2017,5,30,9,0,860.0,113.0,1.7,13.0,746.0,533.67,416.43
2017,5,30,9,15,870.5,115.0,1.65,13.0,784.5,586.83,458.67
2017,5,30,9,30,881.0,117.0,1.6,13.0,823.0,639.39,499.09
2017,5,30,9,45,874.0,127.5,1.55,13.5,852.0,687.23,533.57
2017,5,30,10,0,867.0,138.0,1.5,14.0,881.0,732.48,564.95
2017,5,30,10,15,873.0,139.5,1.5,14.0,907.5,776.67,595.77
2017,5,30,10,30,879.0,141.0,1.5,14.0,934.0,819.03,623.9
2017,5,30,10,45,561.0,305.0,1.55,14.5,815.0,751.28,570.68
2017,5,30,11,0,243.0,469.0,1.6,15.0,696.0,651.78,492.18
2017,5,30,11,15,567.5,307.0,1.55,15.0,847.0,804.43,608.37
2017,5,30,11,30,892.0,145.0,1.5,15.0,998.0,954.82,710.57
2017,5,30,11,45,600.0,310.0,1.5,15.5,885.5,875.24,651.61
2017,5,30,12,0,308.0,475.0,1.5,16.0,773.0,768.98,570.47
2017,5,30,12,15,348.5,451.5,1.5,15.5,787.5,795.46,592.19
2017,5,30,12,30,389.0,428.0,1.5,15.0,802.0,821.09,611.96
2017,5,30,12,45,386.0,424.0,1.5,15.0,792.0,821.86,612.45
2017,5,30,13,0,383.0,420.0,1.5,15.0,782.0,820.76,612.02
2017,5,30,13,15,268.0,442.0,1.55,14.5,693.0,731.97,550.0
2017,5,30,13,30,153.0,464.0,1.6,14.0,604.0,630.87,478.2
2017,5,30,13,45,155.0,450.5,1.65,13.5,589.5,620.59,473.67
2017,5,30,14,0,157.0,437.0,1.7,13.0,575.0,609.38,467.65
2017,5,30,14,15,338.5,371.5,1.75,12.5,654.5,729.88,561.81
2017,5,30,14,30,520.0,306.0,1.8,12.0,734.0,843.04,647.34
2017,5,30,14,45,554.5,275.0,1.9,12.0,713.0,833.76,643.04
2017,5,30,15,0,589.0,244.0,2.0,12.0,692.0,820.34,637.12
2017,5,30,15,15,398.5,282.0,1.95,12.0,577.5,675.39,529.58
2017,5,30,15,30,208.0,320.0,1.9,12.0,463.0,518.42,410.38
2017,5,30,15,45,132.0,288.0,1.85,12.0,376.5,414.9,331.59
2017,5,30,16,0,56.0,256.0,1.8,12.0,290.0,305.47,245.37
2017,5,30,16,15,174.5,234.5,1.7,12.0,328.0,380.88,309.21
2017,5,30,16,30,293.0,213.0,1.6,12.0,366.0,445.37,361.9
2017,5,30,16,45,504.0,148.0,1.5,12.0,379.5,511.95,416.82
2017,5,30,17,0,715.0,83.0,1.4,12.0,393.0,551.49,448.76
2017,5,30,17,15,677.0,78.0,1.3,11.5,341.0,488.79,398.96
2017,5,30,17,30,639.0,73.0,1.2,11.0,289.0,428.48,350.26
2017,5,30,17,45,583.5,67.0,1.2,11.0,239.0,361.55,294.41
2017,5,30,18,0,528.0,61.0,1.2,11.0,189.0,299.55,240.84
2017,5,30,18,15,448.0,52.5,1.15,10.5,143.0,231.31,181.49
2017,5,30,18,30,368.0,44.0,1.1,10.0,97.0,171.46,128.55
2017,5,30,18,45,184.0,34.5,1.1,10.0,61.0,93.35,63.57
2017,5,30,19,0,0.0,25.0,1.1,10.0,25.0,25.05,0.0
2017,5,30,19,15,0.0,12.5,1.1,9.5,12.5,11.91,0.0
2017,5,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,0.5,8.5,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2017,5,31,5,15,129.0,23.0,0.55,9.0,37.5,18.07,5.97
2017,5,31,5,30,258.0,37.0,0.6,9.0,66.0,28.68,19.47
2017,5,31,5,45,354.0,47.0,0.7,9.5,108.5,36.29,26.98
2017,5,31,6,0,450.0,57.0,0.8,10.0,151.0,42.59,32.99
2017,5,31,6,15,512.5,64.0,0.85,10.5,199.0,45.93,36.11
2017,5,31,6,30,575.0,71.0,0.9,11.0,247.0,49.1,38.92
2017,5,31,6,45,620.5,76.5,0.95,11.5,298.0,50.87,40.36
2017,5,31,7,0,666.0,82.0,1.0,12.0,349.0,86.63,49.32
2017,5,31,7,15,697.5,86.5,1.0,12.5,399.5,134.56,78.18
2017,5,31,7,30,729.0,91.0,1.0,13.0,450.0,190.51,121.58
2017,5,31,7,45,756.0,93.0,1.0,13.5,500.0,242.2,165.42
2017,5,31,8,0,783.0,95.0,1.0,14.0,550.0,296.69,212.81
2017,5,31,8,15,801.0,98.0,1.0,14.5,597.0,351.54,260.45
2017,5,31,8,30,819.0,101.0,1.0,15.0,644.0,407.68,307.95
2017,5,31,8,45,837.5,101.0,1.05,16.0,688.0,466.09,355.19
2017,5,31,9,0,856.0,101.0,1.1,17.0,732.0,521.1,398.27
2017,5,31,9,15,866.0,103.0,1.1,17.0,770.0,573.62,439.25
2017,5,31,9,30,876.0,105.0,1.1,17.0,808.0,625.51,478.48
2017,5,31,9,45,889.0,103.5,1.15,17.5,842.0,675.34,514.71
2017,5,31,10,0,902.0,102.0,1.2,18.0,876.0,724.28,549.18
2017,5,31,10,15,907.5,103.5,1.2,18.0,902.5,769.3,578.78
2017,5,31,10,30,913.0,105.0,1.2,18.0,929.0,812.38,606.72
2017,5,31,10,45,920.0,104.0,1.2,18.5,949.5,852.21,631.01
2017,5,31,11,0,927.0,103.0,1.2,19.0,970.0,889.79,653.5
2017,5,31,11,15,929.5,103.5,1.2,19.0,982.5,922.39,673.79
2017,5,31,11,30,932.0,104.0,1.2,19.0,995.0,952.16,692.2
2017,5,31,11,45,932.5,104.0,1.25,19.5,1000.5,976.62,706.7
2017,5,31,12,0,933.0,104.0,1.3,20.0,1006.0,997.93,719.25
2017,5,31,12,15,932.5,104.0,1.35,20.0,1003.0,1015.02,730.59
2017,5,31,12,30,932.0,104.0,1.4,20.0,1000.0,1028.75,739.95
2017,5,31,12,45,929.0,104.0,1.45,20.0,990.0,1036.55,745.74
2017,5,31,13,0,926.0,104.0,1.5,20.0,980.0,1040.81,749.5
2017,5,31,13,15,662.0,250.5,1.5,19.5,871.5,944.3,689.76
2017,5,31,13,30,398.0,397.0,1.5,19.0,763.0,818.36,601.63
2017,5,31,13,45,655.0,248.0,1.5,19.0,830.0,935.36,689.15
2017,5,31,14,0,912.0,99.0,1.5,19.0,897.0,1015.27,740.09
2017,5,31,14,15,905.0,97.5,1.5,19.0,866.5,996.52,728.04
2017,5,31,14,30,898.0,96.0,1.5,19.0,836.0,974.56,715.23
2017,5,31,14,45,889.0,94.0,1.55,19.0,799.5,947.1,699.58
2017,5,31,15,0,880.0,92.0,1.6,19.0,763.0,916.81,682.0
2017,5,31,15,15,868.5,90.5,1.6,18.5,721.5,882.19,662.01
2017,5,31,15,30,857.0,89.0,1.6,18.0,680.0,845.29,640.24
2017,5,31,15,45,841.0,86.5,1.6,17.5,634.5,801.44,613.38
2017,5,31,16,0,825.0,84.0,1.6,17.0,589.0,756.07,585.0
2017,5,31,16,15,805.5,81.5,1.6,16.5,540.5,711.74,556.79
2017,5,31,16,30,786.0,79.0,1.6,16.0,492.0,661.45,523.6
2017,5,31,16,45,758.5,76.0,1.6,16.0,441.5,604.81,483.16
2017,5,31,17,0,731.0,73.0,1.6,16.0,391.0,548.78,440.9
2017,5,31,17,15,695.5,68.5,1.55,15.5,340.0,487.38,393.65
2017,5,31,17,30,660.0,64.0,1.5,15.0,289.0,428.05,346.3
2017,5,31,17,45,608.5,59.0,1.45,14.5,239.5,364.54,293.86
2017,5,31,18,0,557.0,54.0,1.4,14.0,190.0,304.18,242.21
2017,5,31,18,15,480.0,46.5,1.3,13.5,144.5,236.65,183.65
2017,5,31,18,30,403.0,39.0,1.2,13.0,99.0,177.23,131.19
2017,5,31,18,45,278.5,29.0,1.15,12.5,63.0,111.9,74.97
2017,5,31,19,0,154.0,19.0,1.1,12.0,27.0,54.62,7.66
2017,5,31,19,15,77.0,9.5,1.05,11.5,13.5,19.57,0.0
2017,5,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,4,45,19.5,4.5,0.75,8.5,5.0,0.0,0.0
2017,6,1,5,0,39.0,9.0,0.8,9.0,10.0,8.58,0.0
2017,6,1,5,15,171.5,22.0,0.8,9.5,40.0,17.27,5.69
2017,6,1,5,30,304.0,35.0,0.8,10.0,70.0,27.72,18.55
2017,6,1,5,45,386.5,45.5,0.8,10.5,112.5,34.9,25.62
2017,6,1,6,0,469.0,56.0,0.8,11.0,155.0,41.69,32.04
2017,6,1,6,15,531.5,63.5,0.85,11.5,204.0,45.5,35.58
2017,6,1,6,30,594.0,71.0,0.9,12.0,253.0,49.11,38.77
2017,6,1,6,45,626.0,79.5,0.95,12.5,302.5,53.17,42.24
2017,6,1,7,0,658.0,88.0,1.0,13.0,352.0,90.95,52.96
2017,6,1,7,15,690.5,92.5,1.05,13.5,403.0,138.53,81.45
2017,6,1,7,30,723.0,97.0,1.1,14.0,454.0,189.93,120.93
2017,6,1,7,45,747.0,101.5,1.15,14.5,504.0,247.39,169.4
2017,6,1,8,0,771.0,106.0,1.2,15.0,554.0,302.64,217.28
2017,6,1,8,15,790.0,109.0,1.2,15.0,601.5,357.17,264.92
2017,6,1,8,30,809.0,112.0,1.2,15.0,649.0,413.13,312.76
2017,6,1,8,45,825.5,114.0,1.25,15.5,693.0,468.26,358.3
2017,6,1,9,0,842.0,116.0,1.3,16.0,737.0,524.02,402.82
2017,6,1,9,15,853.0,118.0,1.3,16.5,775.5,579.27,445.14
2017,6,1,9,30,864.0,120.0,1.3,17.0,814.0,631.22,483.67
2017,6,1,9,45,549.0,270.0,1.3,17.5,718.0,601.65,458.06
2017,6,1,10,0,234.0,420.0,1.3,18.0,622.0,545.27,411.53
2017,6,1,10,15,193.5,437.5,1.3,18.0,608.0,545.37,411.14
2017,6,1,10,30,153.0,455.0,1.3,18.0,594.0,541.88,407.49
2017,6,1,10,45,141.0,464.5,1.35,18.0,594.5,551.05,413.8
2017,6,1,11,0,129.0,474.0,1.4,18.0,595.0,559.07,419.13
2017,6,1,11,15,271.5,447.0,1.4,18.0,706.0,671.15,501.39
2017,6,1,11,30,414.0,420.0,1.4,18.0,817.0,790.85,585.35
2017,6,1,11,45,435.0,402.5,1.4,18.5,822.0,809.76,596.4
2017,6,1,12,0,456.0,385.0,1.4,19.0,827.0,827.47,607.72
2017,6,1,12,15,684.5,257.0,1.45,19.0,917.5,937.48,687.44
2017,6,1,12,30,913.0,129.0,1.5,19.0,1008.0,1034.41,748.98
2017,6,1,12,45,912.0,128.5,1.55,19.0,998.5,1043.82,754.71
2017,6,1,13,0,911.0,128.0,1.6,19.0,989.0,1049.79,759.51
2017,6,1,13,15,907.5,127.0,1.6,19.0,972.0,1049.24,759.57
2017,6,1,13,30,904.0,126.0,1.6,19.0,955.0,1045.19,757.62
2017,6,1,13,45,899.5,124.5,1.65,19.0,931.5,1036.15,753.43
2017,6,1,14,0,895.0,123.0,1.7,19.0,908.0,1023.68,747.19
2017,6,1,14,15,888.0,121.5,1.65,18.5,877.0,1005.43,737.27
2017,6,1,14,30,881.0,120.0,1.6,18.0,846.0,984.01,725.39
2017,6,1,14,45,871.0,118.0,1.6,18.0,809.5,956.21,708.74
2017,6,1,15,0,861.0,116.0,1.6,18.0,773.0,925.66,690.29
2017,6,1,15,15,848.0,113.5,1.6,17.5,731.0,896.22,673.78
2017,6,1,15,30,835.0,111.0,1.6,17.0,689.0,857.38,650.69
2017,6,1,15,45,816.5,109.0,1.65,17.0,642.5,812.55,622.56
2017,6,1,16,0,798.0,107.0,1.7,17.0,596.0,766.36,593.01
2017,6,1,16,15,776.0,103.5,1.7,16.5,546.5,714.78,559.65
2017,6,1,16,30,754.0,100.0,1.7,16.0,497.0,662.72,525.18
2017,6,1,16,45,721.5,96.5,1.75,15.5,445.5,605.73,484.65
2017,6,1,17,0,689.0,93.0,1.8,15.0,394.0,547.63,441.8
2017,6,1,17,15,649.5,87.5,1.75,14.5,342.5,484.72,393.21
2017,6,1,17,30,610.0,82.0,1.7,14.0,291.0,424.34,344.93
2017,6,1,17,45,554.5,75.0,1.7,13.5,240.5,357.65,290.07
2017,6,1,18,0,499.0,68.0,1.7,13.0,190.0,295.87,237.41
2017,6,1,18,15,417.5,58.0,1.65,12.5,144.5,226.84,177.8
2017,6,1,18,30,336.0,48.0,1.6,12.0,99.0,165.21,123.88
2017,6,1,18,45,218.5,34.5,1.55,11.5,63.0,102.01,69.72
2017,6,1,19,0,101.0,21.0,1.5,11.0,27.0,47.09,9.35
2017,6,1,19,15,50.5,10.5,1.45,10.5,13.5,16.96,0.0
2017,6,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,45,22.0,5.0,0.8,8.5,5.5,0.0,0.0
2017,6,2,5,0,44.0,10.0,0.8,9.0,11.0,9.53,0.0
2017,6,2,5,15,181.5,23.5,0.85,9.0,42.0,18.48,6.75
2017,6,2,5,30,319.0,37.0,0.9,9.0,73.0,29.61,20.31
2017,6,2,5,45,417.0,46.0,0.95,9.5,118.0,35.36,26.15
2017,6,2,6,0,515.0,55.0,1.0,10.0,163.0,40.86,31.42
2017,6,2,6,15,576.0,61.5,1.0,10.5,213.0,43.9,34.27
2017,6,2,6,30,637.0,68.0,1.0,11.0,263.0,46.8,36.84
2017,6,2,6,45,678.0,73.5,1.0,11.5,315.5,48.7,38.41
2017,6,2,7,0,719.0,79.0,1.0,12.0,368.0,87.05,48.07
2017,6,2,7,15,749.5,83.0,0.95,12.5,420.5,141.88,82.03
2017,6,2,7,30,780.0,87.0,0.9,13.0,473.0,195.49,123.33
2017,6,2,7,45,805.0,89.5,0.9,13.5,524.0,250.02,169.66
2017,6,2,8,0,830.0,92.0,0.9,14.0,575.0,307.07,219.27
2017,6,2,8,15,847.0,95.0,0.85,14.5,623.0,364.15,268.57
2017,6,2,8,30,864.0,98.0,0.8,15.0,671.0,426.54,320.42
2017,6,2,8,45,878.5,99.5,0.8,16.0,715.5,482.69,365.47
2017,6,2,9,0,893.0,101.0,0.8,17.0,760.0,539.1,408.87
2017,6,2,9,15,903.0,103.0,0.8,17.5,799.0,593.47,449.82
2017,6,2,9,30,913.0,105.0,0.8,18.0,838.0,647.14,488.76
2017,6,2,9,45,926.0,103.0,0.85,18.5,873.0,698.23,525.24
2017,6,2,10,0,939.0,101.0,0.9,19.0,908.0,748.35,559.77
2017,6,2,10,15,944.0,102.0,0.9,19.5,934.5,794.09,587.99
2017,6,2,10,30,949.0,103.0,0.9,20.0,961.0,837.74,614.39
2017,6,2,10,45,952.5,104.0,0.95,20.5,981.0,877.9,638.92
2017,6,2,11,0,956.0,105.0,1.0,21.0,1001.0,915.5,661.59
2017,6,2,11,15,958.0,105.5,1.05,21.0,1013.5,948.59,682.55
2017,6,2,11,30,960.0,106.0,1.1,21.0,1026.0,978.73,701.65
2017,6,2,11,45,960.0,106.5,1.15,21.5,1031.0,1003.94,716.33
2017,6,2,12,0,960.0,107.0,1.2,22.0,1036.0,1025.89,729.03
2017,6,2,12,15,959.5,107.0,1.2,22.0,1033.5,1043.53,739.62
2017,6,2,12,30,959.0,107.0,1.2,22.0,1031.0,1057.71,748.2
2017,6,2,12,45,948.5,112.0,1.3,22.0,1018.0,1063.44,753.63
2017,6,2,13,0,938.0,117.0,1.4,22.0,1005.0,1065.53,757.0
2017,6,2,13,15,934.5,116.5,1.4,21.5,987.5,1065.48,758.88
2017,6,2,13,30,931.0,116.0,1.4,21.0,970.0,1061.84,758.67
2017,6,2,13,45,926.5,114.5,1.45,21.0,946.0,1052.6,754.56
2017,6,2,14,0,922.0,113.0,1.5,21.0,922.0,1039.84,748.39
2017,6,2,14,15,915.0,111.5,1.5,20.5,890.5,1021.2,739.2
2017,6,2,14,30,908.0,110.0,1.5,20.0,859.0,999.32,728.01
2017,6,2,14,45,898.5,108.0,1.55,20.0,822.0,971.42,712.32
2017,6,2,15,0,889.0,106.0,1.6,20.0,785.0,940.67,694.71
2017,6,2,15,15,877.0,103.5,1.6,19.5,743.0,904.47,673.97
2017,6,2,15,30,865.0,101.0,1.6,19.0,701.0,865.95,651.45
2017,6,2,15,45,849.0,98.5,1.6,19.0,654.5,822.02,623.71
2017,6,2,16,0,833.0,96.0,1.6,19.0,608.0,782.06,598.4
2017,6,2,16,15,812.5,93.0,1.55,18.5,558.5,730.91,565.4
2017,6,2,16,30,792.0,90.0,1.5,18.0,509.0,679.07,531.34
2017,6,2,16,45,763.0,86.5,1.5,17.5,457.0,620.58,490.82
2017,6,2,17,0,734.0,83.0,1.5,17.0,405.0,562.78,448.71
2017,6,2,17,15,696.5,78.5,1.45,16.5,352.5,501.86,402.33
2017,6,2,17,30,659.0,74.0,1.4,16.0,300.0,441.44,354.69
2017,6,2,17,45,603.0,68.0,1.4,15.5,249.0,373.21,299.35
2017,6,2,18,0,547.0,62.0,1.4,15.0,198.0,309.9,246.03
2017,6,2,18,15,467.5,53.5,1.3,14.0,151.0,240.66,186.94
2017,6,2,18,30,388.0,45.0,1.2,13.0,104.0,179.72,133.87
2017,6,2,18,45,266.0,33.0,1.2,12.5,66.5,113.39,77.22
2017,6,2,19,0,144.0,21.0,1.2,12.0,29.0,55.68,14.48
2017,6,2,19,15,72.0,10.5,1.2,11.5,14.5,19.99,0.0
2017,6,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,1.0,8.0,9.0,8.58,0.0
2017,6,3,5,15,94.0,24.5,1.0,8.5,35.0,20.32,8.24
2017,6,3,5,30,188.0,40.0,1.0,9.0,61.0,30.98,21.51
2017,6,3,5,45,248.0,56.0,1.0,9.5,99.0,42.6,32.62
2017,6,3,6,0,308.0,72.0,1.0,10.0,137.0,53.71,42.99
2017,6,3,6,15,348.5,87.0,0.95,10.0,179.5,63.5,52.02
2017,6,3,6,30,389.0,102.0,0.9,10.0,222.0,72.78,60.39
2017,6,3,6,45,433.5,110.0,0.9,10.5,266.5,76.51,63.47
2017,6,3,7,0,478.0,118.0,0.9,11.0,311.0,106.43,71.61
2017,6,3,7,15,617.5,106.0,0.9,11.5,389.5,141.43,87.55
2017,6,3,7,30,757.0,94.0,0.9,12.0,468.0,197.53,126.45
2017,6,3,7,45,781.0,97.5,0.9,12.5,519.0,251.33,172.19
2017,6,3,8,0,805.0,101.0,0.9,13.0,570.0,307.58,221.14
2017,6,3,8,15,597.0,183.5,0.9,13.5,547.0,351.13,264.32
2017,6,3,8,30,389.0,266.0,0.9,14.0,524.0,377.39,289.78
2017,6,3,8,45,445.5,263.0,0.9,14.5,577.5,422.01,324.52
2017,6,3,9,0,502.0,260.0,0.9,15.0,631.0,475.42,365.2
2017,6,3,9,15,480.0,285.0,0.9,15.5,654.5,514.41,393.95
2017,6,3,9,30,458.0,310.0,0.9,16.0,678.0,550.72,419.8
2017,6,3,9,45,497.5,317.0,0.95,16.5,731.5,608.67,461.36
2017,6,3,10,0,537.0,324.0,1.0,17.0,785.0,669.3,503.67
2017,6,3,10,15,536.0,339.0,1.0,17.5,811.5,709.5,529.89
2017,6,3,10,30,535.0,354.0,1.0,18.0,838.0,748.51,554.87
2017,6,3,10,45,733.5,237.5,1.05,18.5,916.5,827.63,612.37
2017,6,3,11,0,932.0,121.0,1.1,19.0,995.0,909.64,665.16
2017,6,3,11,15,934.0,121.5,1.1,19.0,1007.5,942.11,684.54
2017,6,3,11,30,936.0,122.0,1.1,19.0,1020.0,971.71,702.63
2017,6,3,11,45,939.5,120.0,1.15,19.5,1025.5,997.36,717.76
2017,6,3,12,0,943.0,118.0,1.2,20.0,1031.0,1019.95,730.99
2017,6,3,12,15,942.5,118.0,1.2,20.0,1028.5,1037.43,741.57
2017,6,3,12,30,942.0,118.0,1.2,20.0,1026.0,1051.52,750.19
2017,6,3,12,45,941.0,116.5,1.3,20.0,1016.0,1060.17,757.46
2017,6,3,13,0,940.0,115.0,1.4,20.0,1006.0,1065.24,762.66
2017,6,3,13,15,936.5,114.5,1.4,19.5,988.5,1065.22,764.5
2017,6,3,13,30,933.0,114.0,1.4,19.0,971.0,1061.6,764.29
2017,6,3,13,45,930.0,111.5,1.45,19.0,947.0,1052.82,760.44
2017,6,3,14,0,927.0,109.0,1.5,19.0,923.0,1040.47,754.47
2017,6,3,14,15,920.0,107.5,1.5,18.5,892.0,1021.79,745.16
2017,6,3,14,30,913.0,106.0,1.5,18.0,861.0,999.83,733.83
2017,6,3,14,45,905.5,103.5,1.5,18.0,824.5,973.19,718.1
2017,6,3,15,0,898.0,101.0,1.5,18.0,788.0,943.59,700.45
2017,6,3,15,15,886.0,99.0,1.45,17.5,745.5,907.71,679.17
2017,6,3,15,30,874.0,97.0,1.4,17.0,703.0,869.5,656.17
2017,6,3,15,45,860.0,94.0,1.4,17.0,657.0,826.4,629.03
2017,6,3,16,0,846.0,91.0,1.4,17.0,611.0,781.56,600.34
2017,6,3,16,15,826.0,88.0,1.4,16.5,561.5,735.75,571.6
2017,6,3,16,30,806.0,85.0,1.4,16.0,512.0,683.78,537.76
2017,6,3,16,45,779.5,81.0,1.4,15.5,460.5,625.86,497.85
2017,6,3,17,0,753.0,77.0,1.4,15.0,409.0,568.39,455.87
2017,6,3,17,15,717.0,73.0,1.35,14.5,356.5,506.22,408.36
2017,6,3,17,30,681.0,69.0,1.3,14.0,304.0,447.69,361.89
2017,6,3,17,45,627.0,63.5,1.3,13.5,252.5,379.9,306.58
2017,6,3,18,0,573.0,58.0,1.3,13.0,201.0,316.81,253.08
2017,6,3,18,15,495.0,50.5,1.25,12.0,154.0,247.84,193.8
2017,6,3,18,30,417.0,43.0,1.2,11.0,107.0,186.97,140.26
2017,6,3,18,45,284.0,32.5,1.15,10.5,69.0,117.7,80.97
2017,6,3,19,0,151.0,22.0,1.1,10.0,31.0,58.53,18.31
2017,6,3,19,15,75.5,11.0,1.1,9.5,15.5,21.03,0.0
2017,6,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,4,45,21.5,5.5,1.55,8.0,6.0,0.0,0.0
2017,6,4,5,0,43.0,11.0,1.6,8.0,12.0,10.48,0.0
2017,6,4,5,15,176.0,24.5,1.65,8.5,42.5,19.28,7.69
2017,6,4,5,30,309.0,38.0,1.7,9.0,73.0,30.48,21.07
2017,6,4,5,45,407.0,46.5,1.75,9.5,117.5,35.73,26.46
2017,6,4,6,0,505.0,55.0,1.8,10.0,162.0,40.76,31.31
2017,6,4,6,15,565.5,61.5,1.8,10.0,211.5,43.81,34.24
2017,6,4,6,30,626.0,68.0,1.8,10.0,261.0,46.71,36.89
2017,6,4,6,45,672.0,72.0,1.8,10.5,313.0,47.5,37.46
2017,6,4,7,0,718.0,76.0,1.8,11.0,365.0,89.31,50.24
