Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,7,15,748.5,79.5,1.75,11.5,417.0,138.74,79.9
2017,6,4,7,30,779.0,83.0,1.7,12.0,469.0,191.78,121.21
2017,6,4,7,45,802.0,86.0,1.7,12.5,519.5,246.12,168.08
2017,6,4,8,0,825.0,89.0,1.7,13.0,570.0,302.77,218.17
2017,6,4,8,15,842.0,92.0,1.7,13.0,617.5,364.16,272.35
2017,6,4,8,30,859.0,95.0,1.7,13.0,665.0,421.54,322.36
2017,6,4,8,45,871.0,97.5,1.75,13.5,708.5,477.06,369.2
2017,6,4,9,0,883.0,100.0,1.8,14.0,752.0,532.61,414.49
2017,6,4,9,15,893.5,102.0,1.8,14.0,791.5,586.67,457.77
2017,6,4,9,30,904.0,104.0,1.8,14.0,831.0,640.11,499.26
2017,6,4,9,45,915.0,104.0,1.8,14.5,865.0,691.22,536.93
2017,6,4,10,0,926.0,104.0,1.8,15.0,899.0,741.24,572.59
2017,6,4,10,15,932.5,105.0,1.75,15.0,927.5,787.53,603.37
2017,6,4,10,30,939.0,106.0,1.7,15.0,956.0,831.89,632.36
2017,6,4,10,45,942.0,108.5,1.7,15.5,976.5,872.68,657.84
2017,6,4,11,0,945.0,111.0,1.7,16.0,997.0,910.93,681.31
2017,6,4,11,15,949.0,111.5,1.65,16.0,1011.5,945.49,702.73
2017,6,4,11,30,953.0,112.0,1.6,16.0,1026.0,977.26,722.13
2017,6,4,11,45,955.5,112.5,1.6,16.5,1033.5,1004.7,737.96
2017,6,4,12,0,958.0,113.0,1.6,17.0,1041.0,1029.04,751.74
2017,6,4,12,15,959.0,113.0,1.6,17.0,1040.0,1048.2,763.66
2017,6,4,12,30,960.0,113.0,1.6,17.0,1039.0,1063.98,773.55
2017,6,4,12,45,959.0,113.5,1.6,17.0,1030.0,1074.79,780.41
2017,6,4,13,0,958.0,114.0,1.6,17.0,1021.0,1082.01,785.19
2017,6,4,13,15,955.0,113.0,1.6,17.0,1004.5,1082.06,785.61
2017,6,4,13,30,952.0,112.0,1.6,17.0,988.0,1078.43,783.93
2017,6,4,13,45,949.5,110.0,1.65,17.0,964.5,1070.61,780.6
2017,6,4,14,0,947.0,108.0,1.7,17.0,941.0,1059.15,775.08
2017,6,4,14,15,941.0,106.5,1.7,16.5,910.0,1041.24,766.19
2017,6,4,14,30,935.0,105.0,1.7,16.0,879.0,1019.95,755.2
2017,6,4,14,45,928.0,102.5,1.75,16.0,842.5,993.4,740.11
2017,6,4,15,0,921.0,100.0,1.8,16.0,806.0,963.78,722.93
2017,6,4,15,15,910.0,98.0,1.8,15.5,763.5,928.24,702.34
2017,6,4,15,30,899.0,96.0,1.8,15.0,721.0,890.22,679.86
2017,6,4,15,45,885.5,93.0,1.85,15.0,674.5,846.75,652.61
2017,6,4,16,0,872.0,90.0,1.9,15.0,628.0,801.44,623.62
2017,6,4,16,15,853.0,87.0,1.9,14.5,577.5,755.39,594.26
2017,6,4,16,30,834.0,84.0,1.9,14.0,527.0,703.06,559.67
2017,6,4,16,45,809.0,80.5,1.9,13.5,475.0,645.52,519.66
2017,6,4,17,0,784.0,77.0,1.9,13.0,423.0,588.22,477.17
2017,6,4,17,15,749.5,73.0,1.85,12.5,370.0,525.44,428.58
2017,6,4,17,30,715.0,69.0,1.8,12.0,317.0,464.46,379.62
2017,6,4,17,45,663.5,63.5,1.75,12.0,264.5,397.66,323.56
2017,6,4,18,0,612.0,58.0,1.7,12.0,212.0,333.65,268.05
2017,6,4,18,15,535.5,51.0,1.6,11.0,163.5,263.6,207.24
2017,6,4,18,30,459.0,44.0,1.5,10.0,115.0,201.38,151.91
2017,6,4,18,45,325.5,33.5,1.4,9.5,75.0,129.46,89.75
2017,6,4,19,0,192.0,23.0,1.3,9.0,35.0,68.52,24.7
2017,6,4,19,15,96.0,11.5,1.3,8.5,17.5,24.48,0.0
2017,6,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,4,45,22.0,6.0,1.25,7.5,6.5,0.0,0.0
2017,6,5,5,0,44.0,12.0,1.3,8.0,13.0,11.44,0.0
2017,6,5,5,15,184.0,26.0,1.35,8.0,45.5,20.5,8.73
2017,6,5,5,30,324.0,40.0,1.4,8.0,78.0,32.43,22.9
2017,6,5,5,45,420.5,50.0,1.45,8.5,123.5,38.97,29.5
2017,6,5,6,0,517.0,60.0,1.5,9.0,169.0,45.21,35.48
2017,6,5,6,15,579.5,66.5,1.45,9.5,220.5,48.02,38.14
2017,6,5,6,30,642.0,73.0,1.4,10.0,272.0,50.74,40.54
2017,6,5,6,45,689.5,77.5,1.35,10.5,325.5,51.71,41.26
2017,6,5,7,0,737.0,82.0,1.3,11.0,379.0,90.09,50.35
2017,6,5,7,15,767.5,86.0,1.2,11.5,432.5,146.08,85.13
2017,6,5,7,30,798.0,90.0,1.1,12.0,486.0,200.6,127.28
2017,6,5,7,45,826.0,91.5,1.0,12.5,538.5,255.87,174.23
2017,6,5,8,0,854.0,93.0,0.9,13.0,591.0,314.01,224.67
2017,6,5,8,15,871.0,96.0,0.85,13.5,640.0,372.33,275.15
2017,6,5,8,30,888.0,99.0,0.8,14.0,689.0,435.96,328.14
2017,6,5,8,45,903.5,100.0,0.75,15.0,734.5,493.36,373.9
2017,6,5,9,0,919.0,101.0,0.7,16.0,780.0,551.07,417.85
2017,6,5,9,15,929.0,103.0,0.7,16.5,820.0,606.7,459.61
2017,6,5,9,30,939.0,105.0,0.7,17.0,860.0,661.59,499.28
2017,6,5,9,45,945.0,107.0,0.7,18.0,893.5,712.91,534.04
2017,6,5,10,0,951.0,109.0,0.7,19.0,927.0,762.65,566.4
2017,6,5,10,15,956.0,110.0,0.7,19.5,954.0,808.93,594.55
2017,6,5,10,30,961.0,111.0,0.7,20.0,981.0,853.11,620.86
2017,6,5,10,45,965.5,111.5,0.7,20.5,1001.5,894.12,644.72
2017,6,5,11,0,970.0,112.0,0.7,21.0,1022.0,932.61,666.66
2017,6,5,11,15,971.5,112.5,0.7,21.5,1034.5,965.77,685.04
2017,6,5,11,30,973.0,113.0,0.7,22.0,1047.0,995.93,701.44
2017,6,5,11,45,973.5,113.0,0.75,22.5,1051.5,1021.55,716.1
2017,6,5,12,0,974.0,113.0,0.8,23.0,1056.0,1043.9,728.83
2017,6,5,12,15,973.0,112.5,0.85,23.0,1053.5,1060.94,739.87
2017,6,5,12,30,972.0,112.0,0.9,23.0,1051.0,1074.48,748.96
2017,6,5,12,45,959.5,118.5,1.0,23.5,1037.0,1079.98,753.03
2017,6,5,13,0,947.0,125.0,1.1,24.0,1023.0,1081.79,755.03
2017,6,5,13,15,942.5,124.0,1.1,23.5,1005.0,1080.47,756.14
2017,6,5,13,30,938.0,123.0,1.1,23.0,987.0,1075.51,755.21
2017,6,5,13,45,929.5,123.5,1.15,23.0,961.0,1064.52,750.33
2017,6,5,14,0,921.0,124.0,1.2,23.0,935.0,1050.1,743.46
2017,6,5,14,15,913.0,122.5,1.2,22.5,903.0,1030.75,734.12
2017,6,5,14,30,905.0,121.0,1.2,22.0,871.0,1008.18,722.82
2017,6,5,14,45,893.0,120.0,1.3,22.0,833.0,979.3,707.85
2017,6,5,15,0,881.0,119.0,1.4,22.0,795.0,947.69,690.92
2017,6,5,15,15,868.0,116.5,1.4,21.5,752.0,918.02,674.85
2017,6,5,15,30,855.0,114.0,1.4,21.0,709.0,878.78,652.26
2017,6,5,15,45,838.5,111.0,1.4,20.5,662.5,834.03,625.71
2017,6,5,16,0,822.0,108.0,1.4,20.0,616.0,787.71,597.63
2017,6,5,16,15,800.5,104.0,1.35,19.5,566.0,735.2,564.13
2017,6,5,16,30,779.0,100.0,1.3,19.0,516.0,682.09,529.54
2017,6,5,16,45,752.0,95.5,1.3,18.5,464.0,624.43,489.81
2017,6,5,17,0,725.0,91.0,1.3,18.0,412.0,569.5,450.33
2017,6,5,17,15,687.0,86.0,1.25,17.0,359.5,506.37,403.65
2017,6,5,17,30,649.0,81.0,1.2,16.0,307.0,445.52,356.86
2017,6,5,17,45,595.0,74.0,1.2,15.5,255.5,377.52,302.17
2017,6,5,18,0,541.0,67.0,1.2,15.0,204.0,314.21,249.28
2017,6,5,18,15,461.5,58.5,1.15,14.0,156.5,245.03,190.69
2017,6,5,18,30,382.0,50.0,1.1,13.0,109.0,184.01,137.87
2017,6,5,18,45,262.0,37.0,1.05,12.5,71.0,116.44,80.53
2017,6,5,19,0,142.0,24.0,1.0,12.0,33.0,59.74,23.05
2017,6,5,19,15,71.0,12.0,0.95,11.5,16.5,21.5,0.0
2017,6,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,6,4,45,20.5,5.5,0.7,7.5,6.0,0.0,0.0
2017,6,6,5,0,41.0,11.0,0.7,8.0,12.0,10.48,0.0
2017,6,6,5,15,175.0,25.5,0.75,8.5,44.0,20.08,8.56
2017,6,6,5,30,309.0,40.0,0.8,9.0,76.0,32.38,22.8
2017,6,6,5,45,406.0,49.5,0.85,9.5,121.0,38.45,28.94
2017,6,6,6,0,503.0,59.0,0.9,10.0,166.0,44.25,34.49
2017,6,6,6,15,565.5,66.0,0.9,10.5,216.5,47.54,37.57
2017,6,6,6,30,628.0,73.0,0.9,11.0,267.0,50.68,40.34
2017,6,6,6,45,674.5,77.5,0.9,11.5,320.0,51.65,41.05
2017,6,6,7,0,721.0,82.0,0.9,12.0,373.0,89.19,49.87
2017,6,6,7,15,752.0,86.5,0.9,12.5,426.0,144.69,84.25
2017,6,6,7,30,783.0,91.0,0.9,13.0,479.0,198.78,125.82
2017,6,6,7,45,807.5,93.5,0.95,13.5,530.5,253.21,172.05
2017,6,6,8,0,832.0,96.0,1.0,14.0,582.0,310.13,221.64
2017,6,6,8,15,849.5,99.0,1.0,14.5,630.0,367.36,271.25
2017,6,6,8,30,867.0,102.0,1.0,15.0,678.0,429.93,323.62
2017,6,6,8,45,880.5,104.5,1.0,15.5,722.5,486.58,369.92
2017,6,6,9,0,894.0,107.0,1.0,16.0,767.0,543.4,414.67
2017,6,6,9,15,904.0,109.0,1.0,16.5,806.5,597.77,456.0
2017,6,6,9,30,914.0,111.0,1.0,17.0,846.0,651.46,495.32
2017,6,6,9,45,910.5,119.5,1.0,17.5,876.5,701.23,530.33
2017,6,6,10,0,907.0,128.0,1.0,18.0,907.0,748.68,562.56
2017,6,6,10,15,913.0,129.0,1.0,18.0,934.5,793.96,592.59
2017,6,6,10,30,919.0,130.0,1.0,18.0,962.0,837.33,620.24
2017,6,6,10,45,922.0,131.5,1.05,18.5,982.0,876.61,644.48
2017,6,6,11,0,925.0,133.0,1.1,19.0,1002.0,913.4,666.9
2017,6,6,11,15,927.5,134.0,1.1,19.0,1014.5,946.67,687.36
2017,6,6,11,30,930.0,135.0,1.1,19.0,1027.0,977.15,705.97
2017,6,6,11,45,930.5,135.0,1.15,19.5,1032.5,1001.92,720.51
2017,6,6,12,0,931.0,135.0,1.2,20.0,1038.0,1023.59,733.15
2017,6,6,12,15,930.5,135.0,1.2,20.0,1035.5,1041.11,743.75
2017,6,6,12,30,930.0,135.0,1.2,20.0,1033.0,1055.31,752.42
2017,6,6,12,45,928.0,134.5,1.25,20.0,1023.0,1064.13,758.85
2017,6,6,13,0,926.0,134.0,1.3,20.0,1013.0,1069.45,763.31
2017,6,6,13,15,922.0,133.0,1.3,19.5,995.5,1068.72,764.71
2017,6,6,13,30,918.0,132.0,1.3,19.0,978.0,1064.43,764.1
2017,6,6,13,45,912.5,131.0,1.35,19.0,953.5,1055.12,759.99
2017,6,6,14,0,907.0,130.0,1.4,19.0,929.0,1042.37,753.84
2017,6,6,14,15,899.5,128.5,1.4,18.5,898.0,1023.79,744.64
2017,6,6,14,30,892.0,127.0,1.4,18.0,867.0,1002.02,733.49
2017,6,6,14,45,882.5,124.5,1.4,18.0,830.0,974.25,717.1
2017,6,6,15,0,873.0,122.0,1.4,18.0,793.0,943.66,698.89
2017,6,6,15,15,860.5,119.5,1.4,17.5,750.5,914.81,683.04
2017,6,6,15,30,848.0,117.0,1.4,17.0,708.0,876.29,660.51
2017,6,6,15,45,832.0,113.5,1.4,17.0,661.5,831.67,632.39
2017,6,6,16,0,816.0,110.0,1.4,17.0,615.0,785.47,602.84
2017,6,6,16,15,794.5,106.5,1.35,16.5,565.5,733.78,569.48
2017,6,6,16,30,773.0,103.0,1.3,16.0,516.0,681.49,535.05
2017,6,6,16,45,744.5,98.5,1.3,15.5,464.0,625.43,495.83
2017,6,6,17,0,716.0,94.0,1.3,15.0,412.0,567.74,453.93
2017,6,6,17,15,677.5,88.5,1.3,14.0,359.5,504.18,406.71
2017,6,6,17,30,639.0,83.0,1.3,13.0,307.0,442.97,359.31
2017,6,6,17,45,584.0,76.5,1.3,12.5,255.5,375.51,304.36
2017,6,6,18,0,529.0,70.0,1.3,12.0,204.0,312.81,251.35
2017,6,6,18,15,449.0,60.5,1.25,11.5,156.5,242.94,191.23
2017,6,6,18,30,369.0,51.0,1.2,11.0,109.0,181.35,137.27
2017,6,6,18,45,250.0,38.0,1.15,10.5,71.0,114.74,80.42
2017,6,6,19,0,131.0,25.0,1.1,10.0,33.0,59.05,24.85
2017,6,6,19,15,65.5,12.5,1.1,9.5,16.5,21.27,0.0
2017,6,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,45,17.5,5.5,0.75,6.5,6.0,0.0,0.0
2017,6,7,5,0,35.0,11.0,0.8,7.0,12.0,10.48,0.0
2017,6,7,5,15,156.5,25.5,0.8,7.5,42.0,20.06,8.71
2017,6,7,5,30,278.0,40.0,0.8,8.0,72.0,31.02,21.72
2017,6,7,5,45,370.5,50.5,0.8,8.5,115.5,39.31,29.85
2017,6,7,6,0,463.0,61.0,0.8,9.0,159.0,45.95,36.18
2017,6,7,6,15,525.0,68.5,0.8,9.5,208.0,49.56,39.56
2017,6,7,6,30,587.0,76.0,0.8,10.0,257.0,52.99,42.6
2017,6,7,6,45,480.5,107.0,0.8,10.5,273.0,74.43,61.65
2017,6,7,7,0,374.0,138.0,0.8,11.0,289.0,115.82,82.57
2017,6,7,7,15,396.0,155.0,0.8,11.5,334.5,156.11,109.16
2017,6,7,7,30,418.0,172.0,0.8,12.0,380.0,199.21,142.23
2017,6,7,7,45,539.5,153.5,0.8,13.0,450.5,239.16,170.83
2017,6,7,8,0,661.0,135.0,0.8,14.0,521.0,290.61,210.84
2017,6,7,8,15,603.5,171.5,0.8,14.5,546.0,342.04,255.98
2017,6,7,8,30,546.0,208.0,0.8,15.0,571.0,386.78,293.84
2017,6,7,8,45,526.0,233.5,0.85,15.5,602.0,432.3,330.34
2017,6,7,9,0,506.0,259.0,0.9,16.0,633.0,475.4,363.64
2017,6,7,9,15,480.0,285.5,0.9,16.0,655.0,513.61,392.54
2017,6,7,9,30,454.0,312.0,0.9,16.0,677.0,548.77,418.27
2017,6,7,9,45,462.5,327.0,0.95,16.5,712.5,593.32,449.96
2017,6,7,10,0,471.0,342.0,1.0,17.0,748.0,637.89,480.86
2017,6,7,10,15,395.0,385.0,1.0,17.0,732.5,645.17,484.05
2017,6,7,10,30,319.0,428.0,1.0,17.0,717.0,645.5,482.36
2017,6,7,10,45,292.5,446.0,1.05,17.5,715.5,657.35,489.33
2017,6,7,11,0,266.0,464.0,1.1,18.0,714.0,666.81,494.37
2017,6,7,11,15,192.0,475.0,1.1,18.0,657.0,622.69,461.98
2017,6,7,11,30,118.0,486.0,1.1,18.0,600.0,575.89,427.66
2017,6,7,11,45,261.5,457.0,1.1,18.0,710.5,694.11,513.88
2017,6,7,12,0,405.0,428.0,1.1,18.0,821.0,813.04,596.16
2017,6,7,12,15,430.5,429.0,1.05,17.5,846.0,855.73,623.65
2017,6,7,12,30,456.0,430.0,1.0,17.0,871.0,892.78,648.18
2017,6,7,12,45,639.0,307.0,1.0,17.0,918.0,962.69,699.19
2017,6,7,13,0,822.0,184.0,1.0,17.0,965.0,1024.43,739.4
2017,6,7,13,15,659.0,283.5,1.0,17.0,902.5,972.47,705.22
2017,6,7,13,30,496.0,383.0,1.0,17.0,840.0,910.35,661.21
2017,6,7,13,45,378.0,406.0,1.0,17.0,749.5,807.0,592.3
2017,6,7,14,0,260.0,429.0,1.0,17.0,659.0,713.44,528.03
2017,6,7,14,15,351.0,379.5,1.0,16.5,678.5,749.38,558.4
2017,6,7,14,30,442.0,330.0,1.0,16.0,698.0,791.94,591.37
2017,6,7,14,45,227.0,282.0,1.0,16.0,470.5,519.05,397.86
2017,6,7,15,0,12.0,234.0,1.0,16.0,243.0,234.84,181.61
2017,6,7,15,15,121.0,278.0,1.0,15.5,363.0,399.3,313.19
2017,6,7,15,30,230.0,322.0,1.0,15.0,483.0,538.99,418.84
2017,6,7,15,45,345.5,270.0,1.0,15.0,493.5,583.53,454.02
2017,6,7,16,0,461.0,218.0,1.0,15.0,504.0,618.47,482.6
2017,6,7,16,15,339.5,223.5,0.95,14.5,425.0,503.89,397.55
2017,6,7,16,30,218.0,229.0,0.9,14.0,346.0,399.91,318.85
2017,6,7,16,45,237.5,202.5,0.9,14.0,318.5,384.67,309.01
2017,6,7,17,0,257.0,176.0,0.9,14.0,291.0,357.17,288.64
2017,6,7,17,15,233.0,159.0,0.85,13.5,253.5,312.68,253.93
2017,6,7,17,30,209.0,142.0,0.8,13.0,216.0,270.11,220.0
2017,6,7,17,45,192.0,120.5,0.75,12.5,180.0,227.83,185.46
2017,6,7,18,0,175.0,99.0,0.7,12.0,144.0,186.99,151.11
2017,6,7,18,15,142.0,79.0,0.65,11.5,110.0,138.46,109.7
2017,6,7,18,30,109.0,59.0,0.6,11.0,76.0,99.11,75.55
2017,6,7,18,45,65.0,40.5,0.55,11.0,49.5,62.16,43.6
2017,6,7,19,0,21.0,22.0,0.5,11.0,23.0,26.1,9.53
2017,6,7,19,15,10.5,11.0,0.45,10.5,11.5,11.99,0.0
2017,6,7,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,0.8,8.5,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,0.8,9.0,3.0,2.86,0.0
2017,6,8,5,15,0.0,10.5,0.8,9.5,10.5,9.72,1.3
2017,6,8,5,30,0.0,18.0,0.8,10.0,18.0,16.69,9.0
2017,6,8,5,45,0.0,29.0,0.85,10.5,29.0,26.91,18.53
2017,6,8,6,0,0.0,40.0,0.9,11.0,40.0,37.15,27.98
2017,6,8,6,15,0.0,52.5,0.9,11.5,52.5,48.8,38.56
2017,6,8,6,30,0.0,65.0,0.9,12.0,65.0,60.28,48.78
2017,6,8,6,45,0.0,77.5,0.9,12.5,77.5,71.45,58.51
2017,6,8,7,0,0.0,90.0,0.9,13.0,90.0,82.69,64.9
2017,6,8,7,15,51.5,150.5,0.9,13.0,176.0,133.98,105.15
2017,6,8,7,30,103.0,211.0,0.9,13.0,262.0,193.01,150.45
2017,6,8,7,45,56.0,198.5,0.95,13.5,226.5,183.17,143.86
2017,6,8,8,0,9.0,186.0,1.0,14.0,191.0,170.24,134.64
2017,6,8,8,15,84.5,246.5,0.95,14.0,302.5,242.75,190.42
2017,6,8,8,30,160.0,307.0,0.9,14.0,414.0,324.0,252.19
2017,6,8,8,45,87.0,273.0,0.9,14.0,332.0,280.42,219.12
2017,6,8,9,0,14.0,239.0,0.9,14.0,250.0,225.22,176.31
2017,6,8,9,15,28.0,289.0,0.9,14.0,311.5,275.53,215.43
2017,6,8,9,30,42.0,339.0,0.9,14.0,373.0,330.96,257.25
2017,6,8,9,45,27.5,292.5,0.9,14.0,315.5,285.12,221.64
2017,6,8,10,0,13.0,246.0,0.9,14.0,258.0,236.75,184.21
2017,6,8,10,15,15.5,277.0,0.9,14.0,291.5,268.2,208.52
2017,6,8,10,30,18.0,308.0,0.9,14.0,325.0,300.09,232.48
2017,6,8,10,45,18.0,308.0,0.9,14.5,325.0,301.65,232.87
2017,6,8,11,0,18.0,308.0,0.9,15.0,325.0,303.12,233.39
2017,6,8,11,15,18.5,318.0,0.9,15.0,336.0,314.32,241.69
2017,6,8,11,30,19.0,328.0,0.9,15.0,347.0,325.56,249.96
2017,6,8,11,45,21.0,329.0,0.9,15.5,350.0,329.68,252.53
2017,6,8,12,0,23.0,330.0,0.9,16.0,353.0,339.94,259.72
2017,6,8,12,15,16.5,266.5,0.9,16.0,283.0,267.8,205.5
2017,6,8,12,30,10.0,203.0,0.9,16.0,213.0,201.34,154.89
2017,6,8,12,45,11.0,219.0,0.95,16.0,230.5,217.93,168.13
2017,6,8,13,0,12.0,235.0,1.0,16.0,248.0,234.59,181.04
2017,6,8,13,15,10.0,210.0,1.0,16.0,220.5,208.76,161.11
2017,6,8,13,30,8.0,185.0,1.0,16.0,193.0,182.83,141.13
2017,6,8,13,45,37.0,297.0,1.0,16.5,330.0,330.57,255.16
2017,6,8,14,0,66.0,409.0,1.0,17.0,467.0,476.2,361.3
2017,6,8,14,15,35.5,286.0,1.0,17.0,317.0,318.81,244.6
2017,6,8,14,30,5.0,163.0,1.0,17.0,167.0,158.68,121.87
2017,6,8,14,45,3.5,157.0,1.0,17.0,160.0,151.43,116.82
2017,6,8,15,0,2.0,151.0,1.0,17.0,153.0,144.23,111.3
2017,6,8,15,15,10.5,199.5,1.0,16.5,207.0,199.37,155.7
2017,6,8,15,30,19.0,248.0,1.0,16.0,261.0,255.48,200.21
2017,6,8,15,45,9.5,186.5,1.0,16.0,193.0,185.76,145.53
2017,6,8,16,0,0.0,125.0,1.0,16.0,125.0,117.57,91.19
2017,6,8,16,15,0.0,136.0,0.95,16.0,136.0,128.55,100.56
2017,6,8,16,30,0.0,147.0,0.9,16.0,147.0,139.89,110.06
2017,6,8,16,45,0.0,114.5,0.9,16.0,114.5,107.99,84.39
2017,6,8,17,0,0.0,82.0,0.9,16.0,82.0,76.41,58.63
2017,6,8,17,15,0.0,71.5,0.85,15.5,71.5,66.53,50.75
2017,6,8,17,30,0.0,61.0,0.8,15.0,61.0,56.72,42.74
2017,6,8,17,45,267.5,61.0,0.8,15.0,129.5,203.46,165.77
2017,6,8,18,0,535.0,61.0,0.8,15.0,198.0,306.55,243.71
2017,6,8,18,15,462.5,53.0,0.75,14.5,153.0,240.86,186.73
2017,6,8,18,30,390.0,45.0,0.7,14.0,108.0,182.66,136.17
2017,6,8,18,45,282.5,34.0,0.65,13.5,71.5,120.27,83.14
2017,6,8,19,0,175.0,23.0,0.6,13.0,35.0,66.08,30.12
2017,6,8,19,15,87.5,11.5,0.6,12.5,17.5,23.63,0.0
2017,6,8,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.0,5.5,0.65,10.0,6.5,0.0,0.0
2017,6,9,5,0,84.0,11.0,0.7,10.0,13.0,10.48,0.0
2017,6,9,5,15,216.0,22.5,0.7,10.0,44.0,17.91,7.19
2017,6,9,5,30,348.0,34.0,0.7,10.0,75.0,26.59,17.68
2017,6,9,5,45,441.0,41.5,0.75,10.5,119.0,31.17,22.34
2017,6,9,6,0,534.0,49.0,0.8,11.0,163.0,35.58,26.57
2017,6,9,6,15,589.5,55.0,0.8,11.5,212.0,38.49,29.28
2017,6,9,6,30,645.0,61.0,0.8,12.0,261.0,41.25,31.71
2017,6,9,6,45,322.5,77.5,0.85,12.5,177.5,52.99,42.09
2017,6,9,7,0,0.0,94.0,0.9,13.0,94.0,86.05,67.77
2017,6,9,7,15,8.5,134.0,0.9,13.0,138.5,121.09,96.31
2017,6,9,7,30,17.0,174.0,0.9,13.0,183.0,157.07,125.04
2017,6,9,7,45,12.5,178.5,0.95,13.5,185.5,162.68,129.08
2017,6,9,8,0,8.0,183.0,1.0,14.0,188.0,167.42,132.47
2017,6,9,8,15,5.0,171.5,1.0,14.0,174.5,158.09,124.66
2017,6,9,8,30,2.0,160.0,1.0,14.0,161.0,147.79,116.12
2017,6,9,8,45,2.0,154.5,1.05,14.5,156.0,143.44,112.16
2017,6,9,9,0,2.0,149.0,1.1,15.0,151.0,138.9,108.09
2017,6,9,9,15,4.5,169.0,1.1,15.0,173.0,158.79,123.78
2017,6,9,9,30,7.0,189.0,1.1,15.0,195.0,179.02,139.57
2017,6,9,9,45,11.0,228.0,1.15,15.5,237.5,217.84,169.53
2017,6,9,10,0,15.0,267.0,1.2,16.0,280.0,257.25,199.38
2017,6,9,10,15,14.0,259.5,1.2,16.0,272.0,251.03,194.19
2017,6,9,10,30,13.0,252.0,1.2,16.0,264.0,244.54,189.04
2017,6,9,10,45,14.5,269.0,1.25,16.5,282.5,262.6,202.48
2017,6,9,11,0,16.0,286.0,1.3,17.0,301.0,280.86,215.86
2017,6,9,11,15,14.0,252.5,1.3,17.0,266.0,248.86,191.32
2017,6,9,11,30,12.0,219.0,1.3,17.0,231.0,216.38,166.45
2017,6,9,11,45,152.0,348.0,1.3,17.0,495.5,481.18,369.17
2017,6,9,12,0,292.0,477.0,1.3,17.0,760.0,752.64,559.02
2017,6,9,12,15,163.0,440.5,1.3,17.0,599.0,594.59,444.68
2017,6,9,12,30,34.0,404.0,1.3,17.0,438.0,428.04,323.12
2017,6,9,12,45,20.5,287.5,1.35,17.0,308.0,300.6,230.14
2017,6,9,13,0,7.0,171.0,1.4,17.0,178.0,168.25,128.98
2017,6,9,13,15,5.0,157.5,1.45,16.5,162.5,153.44,117.98
2017,6,9,13,30,3.0,144.0,1.5,16.0,147.0,138.58,106.5
2017,6,9,13,45,7.5,193.0,1.55,16.0,200.0,190.07,147.49
2017,6,9,14,0,12.0,242.0,1.6,16.0,253.0,242.18,188.29
2017,6,9,14,15,6.0,186.0,1.6,15.5,191.5,181.89,141.33
2017,6,9,14,30,0.0,130.0,1.6,15.0,130.0,122.16,94.1
2017,6,9,14,45,92.0,250.0,1.6,15.0,321.5,346.12,273.91
2017,6,9,15,0,184.0,370.0,1.6,15.0,513.0,558.12,433.05
2017,6,9,15,15,312.0,317.0,1.6,14.5,542.5,624.07,484.96
2017,6,9,15,30,440.0,264.0,1.6,14.0,572.0,680.81,530.69
2017,6,9,15,45,644.0,177.5,1.65,14.0,595.5,749.08,585.77
2017,6,9,16,0,848.0,91.0,1.7,14.0,619.0,785.23,613.33
2017,6,9,16,15,829.5,88.0,1.75,13.5,570.0,740.71,584.49
2017,6,9,16,30,811.0,85.0,1.8,13.0,521.0,689.92,551.19
2017,6,9,16,45,559.5,127.5,1.85,12.5,414.5,534.17,433.61
2017,6,9,17,0,308.0,170.0,1.9,12.0,308.0,382.67,313.75
2017,6,9,17,15,505.0,119.0,1.9,11.5,312.5,434.84,358.67
2017,6,9,17,30,702.0,68.0,1.9,11.0,317.0,459.28,378.1
2017,6,9,17,45,659.0,62.0,1.95,11.0,266.0,396.46,324.72
2017,6,9,18,0,616.0,56.0,2.0,11.0,215.0,335.71,271.77
2017,6,9,18,15,544.5,49.5,1.95,10.5,167.5,267.7,211.94
2017,6,9,18,30,473.0,43.0,1.9,10.0,120.0,206.96,157.26
2017,6,9,18,45,355.0,33.5,1.85,9.5,80.0,138.72,97.67
2017,6,9,19,0,237.0,24.0,1.8,9.0,40.0,80.88,39.49
2017,6,9,19,15,118.5,12.0,1.75,9.0,20.0,28.72,0.0
2017,6,9,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,10,4,45,41.5,6.0,1.15,8.0,7.0,0.0,0.0
2017,6,10,5,0,83.0,12.0,1.2,8.0,14.0,11.44,0.0
2017,6,10,5,15,222.0,23.5,1.2,8.5,46.0,18.86,7.97
2017,6,10,5,30,361.0,35.0,1.2,9.0,78.0,27.53,18.56
2017,6,10,5,45,448.0,43.5,1.25,9.5,122.0,32.95,24.01
2017,6,10,6,0,535.0,52.0,1.3,10.0,166.0,38.12,28.96
2017,6,10,6,15,593.0,58.0,1.35,10.5,216.0,40.91,31.57
2017,6,10,6,30,651.0,64.0,1.4,11.0,266.0,43.57,33.92
2017,6,10,6,45,692.0,68.5,1.45,11.5,317.5,49.48,39.09
2017,6,10,7,0,733.0,73.0,1.5,12.0,369.0,86.49,47.59
2017,6,10,7,15,762.0,76.5,1.5,12.0,421.0,136.4,77.29
2017,6,10,7,30,791.0,80.0,1.5,12.0,473.0,189.72,118.84
2017,6,10,7,45,813.5,83.0,1.55,12.5,523.0,244.4,165.93
2017,6,10,8,0,836.0,86.0,1.6,13.0,573.0,301.32,216.3
2017,6,10,8,15,852.5,88.5,1.6,13.0,620.5,362.64,270.45
2017,6,10,8,30,869.0,91.0,1.6,13.0,668.0,419.75,320.3
2017,6,10,8,45,881.5,93.0,1.65,13.5,712.0,475.42,367.28
2017,6,10,9,0,894.0,95.0,1.7,14.0,756.0,531.16,412.76
2017,6,10,9,15,904.0,96.5,1.7,14.0,795.0,584.91,455.82
2017,6,10,9,30,914.0,98.0,1.7,14.0,834.0,637.99,497.06
2017,6,10,9,45,610.5,250.5,1.7,14.5,751.0,620.49,480.1
2017,6,10,10,0,307.0,403.0,1.7,15.0,668.0,577.73,443.03
2017,6,10,10,15,365.5,392.0,1.7,15.0,716.5,628.81,481.45
2017,6,10,10,30,424.0,381.0,1.7,15.0,765.0,683.88,521.49
2017,6,10,10,45,408.5,396.0,1.7,15.5,773.0,705.87,535.03
2017,6,10,11,0,393.0,411.0,1.7,16.0,781.0,724.29,546.17
2017,6,10,11,15,309.0,449.0,1.7,16.0,742.0,703.33,529.0
2017,6,10,11,30,225.0,487.0,1.7,16.0,703.0,673.17,505.54
2017,6,10,11,45,177.5,491.0,1.75,16.0,662.0,642.88,483.56
2017,6,10,12,0,130.0,495.0,1.8,16.0,621.0,609.72,459.24
2017,6,10,12,15,542.0,300.0,1.8,16.0,824.5,837.55,631.67
2017,6,10,12,30,954.0,105.0,1.8,16.0,1028.0,1048.19,772.04
2017,6,10,12,45,950.5,106.0,1.85,16.0,1018.0,1057.1,776.08
2017,6,10,13,0,947.0,107.0,1.9,16.0,1008.0,1062.43,780.47
2017,6,10,13,15,727.0,243.0,1.9,16.0,927.5,999.56,740.11
2017,6,10,13,30,507.0,379.0,1.9,16.0,847.0,916.84,680.49
2017,6,10,13,45,721.0,241.0,1.95,16.0,888.0,992.46,739.06
2017,6,10,14,0,935.0,103.0,2.0,16.0,929.0,1041.66,771.85
2017,6,10,14,15,929.0,101.5,2.0,15.5,899.0,1024.15,762.24
2017,6,10,14,30,923.0,100.0,2.0,15.0,869.0,1003.33,751.26
2017,6,10,14,45,916.5,97.5,2.0,15.0,833.5,977.75,735.75
2017,6,10,15,0,910.0,95.0,2.0,15.0,798.0,949.13,718.22
2017,6,10,15,15,899.0,93.5,2.0,14.5,756.5,914.71,698.0
2017,6,10,15,30,888.0,92.0,2.0,14.0,715.0,877.85,675.91
2017,6,10,15,45,876.0,88.5,2.0,14.0,669.5,835.7,648.62
2017,6,10,16,0,864.0,85.0,2.0,14.0,624.0,791.62,619.65
2017,6,10,16,15,845.0,82.5,1.95,13.5,574.5,741.66,586.72
2017,6,10,16,30,826.0,80.0,1.9,13.0,525.0,695.4,555.91
2017,6,10,16,45,803.0,76.5,1.9,13.0,474.0,639.79,516.4
2017,6,10,17,0,780.0,73.0,1.9,13.0,423.0,584.26,474.3
2017,6,10,17,15,746.5,69.0,1.85,12.5,370.5,522.43,426.48
2017,6,10,17,30,713.0,65.0,1.8,12.0,318.0,462.33,378.29
2017,6,10,17,45,666.0,60.0,1.8,12.0,267.0,396.7,323.43
2017,6,10,18,0,619.0,55.0,1.8,12.0,216.0,336.37,271.03
2017,6,10,18,15,548.0,48.5,1.75,11.5,168.0,268.36,211.56
2017,6,10,18,30,477.0,42.0,1.7,11.0,120.0,207.59,157.13
2017,6,10,18,45,356.5,33.0,1.65,10.5,80.0,138.93,97.58
2017,6,10,19,0,236.0,24.0,1.6,10.0,40.0,81.17,40.73
2017,6,10,19,15,118.0,12.0,1.6,9.5,20.0,28.76,0.0
2017,6,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,4,45,39.0,6.0,1.65,8.0,7.0,0.0,0.0
2017,6,11,5,0,78.0,12.0,1.7,8.0,14.0,11.44,0.0
2017,6,11,5,15,221.0,24.0,1.8,8.0,46.0,19.33,8.35
2017,6,11,5,30,364.0,36.0,1.9,8.0,78.0,28.47,19.46
2017,6,11,5,45,461.0,43.5,2.05,8.5,124.0,32.97,24.11
2017,6,11,6,0,558.0,51.0,2.2,9.0,170.0,37.31,28.32
2017,6,11,6,15,615.5,56.5,2.25,9.5,220.0,39.75,30.62
2017,6,11,6,30,673.0,62.0,2.3,10.0,270.0,46.25,36.47
2017,6,11,6,45,470.0,108.0,2.35,10.5,266.0,75.1,62.27
2017,6,11,7,0,267.0,154.0,2.4,11.0,262.0,127.72,96.01
2017,6,11,7,15,537.5,116.0,2.4,11.0,370.5,139.65,90.03
2017,6,11,7,30,808.0,78.0,2.4,11.0,479.0,190.44,119.4
2017,6,11,7,45,827.0,81.5,2.4,11.5,529.0,245.7,167.59
2017,6,11,8,0,846.0,85.0,2.4,12.0,579.0,308.02,222.93
2017,6,11,8,15,862.0,87.5,2.35,12.0,626.5,364.5,273.87
2017,6,11,8,30,878.0,90.0,2.3,12.0,674.0,421.91,324.63
2017,6,11,8,45,615.5,203.5,2.3,12.5,626.0,445.29,348.2
2017,6,11,9,0,353.0,317.0,2.3,13.0,578.0,449.3,352.56
2017,6,11,9,15,638.0,207.0,2.25,13.0,708.5,531.0,418.07
2017,6,11,9,30,923.0,97.0,2.2,13.0,839.0,641.94,505.06
2017,6,11,9,45,932.0,97.0,2.2,13.5,873.0,692.53,542.45
2017,6,11,10,0,941.0,97.0,2.2,14.0,907.0,741.82,578.03
2017,6,11,10,15,946.0,98.0,2.2,14.0,934.0,787.59,609.36
2017,6,11,10,30,951.0,99.0,2.2,14.0,961.0,831.31,638.91
2017,6,11,10,45,954.5,100.0,2.2,14.0,981.0,871.56,665.77
2017,6,11,11,0,958.0,101.0,2.2,14.0,1001.0,909.27,690.69
2017,6,11,11,15,698.5,263.0,2.2,14.0,924.0,872.92,664.03
2017,6,11,11,30,439.0,425.0,2.2,14.0,847.0,814.53,615.98
2017,6,11,11,45,698.5,265.0,2.25,14.0,940.5,919.9,697.77
2017,6,11,12,0,958.0,105.0,2.3,14.0,1034.0,1018.56,763.63
2017,6,11,12,15,957.0,104.5,2.3,14.0,1031.5,1035.43,773.68
2017,6,11,12,30,956.0,104.0,2.3,14.0,1029.0,1048.87,782.46
2017,6,11,12,45,942.0,111.5,2.3,14.0,1015.5,1053.9,785.84
2017,6,11,13,0,928.0,119.0,2.3,14.0,1002.0,1055.31,787.06
2017,6,11,13,15,924.5,118.5,2.3,14.0,985.0,1055.65,787.75
2017,6,11,13,30,921.0,118.0,2.3,14.0,968.0,1052.45,786.24
2017,6,11,13,45,917.5,115.5,2.3,14.0,945.0,1043.67,781.21
2017,6,11,14,0,914.0,113.0,2.3,14.0,922.0,1031.39,774.04
2017,6,11,14,15,907.0,111.5,2.3,13.5,891.5,1013.3,764.55
2017,6,11,14,30,900.0,110.0,2.3,13.0,861.0,992.01,752.97
2017,6,11,14,45,890.0,109.0,2.35,13.0,824.5,965.33,736.91
2017,6,11,15,0,880.0,108.0,2.4,13.0,788.0,935.87,718.89
2017,6,11,15,15,868.0,106.0,2.4,12.5,746.5,900.92,697.78
2017,6,11,15,30,856.0,104.0,2.4,12.0,705.0,863.69,674.84
2017,6,11,15,45,835.5,103.5,2.45,12.0,658.5,824.93,649.71
2017,6,11,16,0,815.0,103.0,2.5,12.0,612.0,778.62,618.76
2017,6,11,16,15,412.5,140.0,2.5,12.0,397.5,479.09,391.41
2017,6,11,16,30,10.0,177.0,2.5,12.0,183.0,177.33,142.52
2017,6,11,16,45,5.0,137.0,2.5,12.0,140.0,133.75,107.49
2017,6,11,17,0,0.0,97.0,2.5,12.0,97.0,91.04,71.97
2017,6,11,17,15,0.0,85.0,2.45,11.5,85.0,79.56,62.66
2017,6,11,17,30,0.0,73.0,2.4,11.0,73.0,68.1,53.17
2017,6,11,17,45,0.0,61.0,2.35,10.5,61.0,56.73,43.6
2017,6,11,18,0,0.0,49.0,2.3,10.0,49.0,45.54,33.99
2017,6,11,18,15,0.0,38.0,2.15,9.5,38.0,35.29,25.02
2017,6,11,18,30,0.0,27.0,2.0,9.0,27.0,25.05,15.95
2017,6,11,18,45,0.0,17.5,1.95,9.0,17.5,16.22,7.99
2017,6,11,19,0,0.0,8.0,1.9,9.0,8.0,7.4,0.0
2017,6,11,19,15,0.0,4.0,1.8,9.0,4.0,3.81,0.0
2017,6,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,4,45,10.5,5.5,1.2,9.0,6.0,0.0,0.0
2017,6,12,5,0,21.0,11.0,1.2,9.0,12.0,10.48,0.0
2017,6,12,5,15,126.0,27.5,1.2,9.0,41.5,21.66,10.0
2017,6,12,5,30,231.0,44.0,1.2,9.0,71.0,34.2,24.41
2017,6,12,5,45,338.0,54.0,1.3,9.5,115.0,41.07,31.27
2017,6,12,6,0,445.0,64.0,1.4,10.0,159.0,48.62,38.42
2017,6,12,6,15,222.5,54.0,1.4,10.0,101.5,38.5,29.43
2017,6,12,6,30,0.0,44.0,1.4,10.0,44.0,40.87,31.61
2017,6,12,6,45,0.0,53.0,1.4,10.5,53.0,49.26,39.06
2017,6,12,7,0,0.0,62.0,1.4,11.0,62.0,57.66,44.12
2017,6,12,7,15,0.0,74.5,1.3,11.0,74.5,69.34,53.9
2017,6,12,7,30,0.0,87.0,1.2,11.0,87.0,80.95,63.49
2017,6,12,7,45,0.0,98.5,1.2,11.5,98.5,91.38,71.86
2017,6,12,8,0,0.0,110.0,1.2,12.0,110.0,101.86,80.16
2017,6,12,8,15,22.0,191.5,1.15,12.0,206.0,177.09,140.99
2017,6,12,8,30,44.0,273.0,1.1,12.0,302.0,255.74,202.87
2017,6,12,8,45,67.0,306.5,1.1,12.5,354.0,298.75,235.35
2017,6,12,9,0,90.0,340.0,1.1,13.0,406.0,344.69,269.84
2017,6,12,9,15,58.0,323.5,1.1,13.0,367.0,321.21,251.35
2017,6,12,9,30,26.0,307.0,1.1,13.0,328.0,293.35,229.49
2017,6,12,9,45,17.0,248.0,1.1,13.5,262.5,239.79,187.5
2017,6,12,10,0,8.0,189.0,1.1,14.0,197.0,181.05,141.05
2017,6,12,10,15,14.0,255.0,1.1,14.0,268.5,246.83,192.65
2017,6,12,10,30,20.0,321.0,1.1,14.0,340.0,313.47,243.26
2017,6,12,10,45,18.0,308.5,1.1,14.5,326.0,302.0,233.51
2017,6,12,11,0,16.0,296.0,1.1,15.0,312.0,290.12,223.95
2017,6,12,11,15,220.0,358.0,1.1,15.0,570.0,539.02,414.05
2017,6,12,11,30,424.0,420.0,1.1,15.0,828.0,796.02,593.71
2017,6,12,11,45,419.5,423.5,1.15,15.5,829.0,811.19,600.1
2017,6,12,12,0,415.0,427.0,1.2,16.0,830.0,824.64,608.3
2017,6,12,12,15,421.0,426.5,1.2,16.0,835.0,842.65,620.31
2017,6,12,12,30,427.0,426.0,1.2,16.0,840.0,858.99,631.16
2017,6,12,12,45,338.0,450.5,1.3,16.0,776.5,797.55,589.24
2017,6,12,13,0,249.0,475.0,1.4,16.0,713.0,739.47,549.22
2017,6,12,13,15,576.5,304.0,1.45,16.0,841.0,908.65,675.48
2017,6,12,13,30,904.0,133.0,1.5,16.0,969.0,1050.56,769.61
2017,6,12,13,45,628.0,267.0,1.55,16.0,841.0,925.69,687.16
2017,6,12,14,0,352.0,401.0,1.6,16.0,713.0,774.63,579.7
2017,6,12,14,15,615.0,264.5,1.65,15.5,787.0,901.38,678.04
2017,6,12,14,30,878.0,128.0,1.7,15.0,861.0,989.96,739.85
2017,6,12,14,45,868.0,126.0,1.75,15.0,824.5,962.83,722.71
2017,6,12,15,0,858.0,124.0,1.8,15.0,788.0,940.39,710.02
2017,6,12,15,15,845.5,121.5,1.8,14.5,747.0,904.85,689.03
2017,6,12,15,30,833.0,119.0,1.8,14.0,706.0,867.06,666.35
2017,6,12,15,45,816.5,116.5,1.8,14.0,660.0,823.89,638.41
2017,6,12,16,0,800.0,114.0,1.8,14.0,614.0,779.2,609.06
2017,6,12,16,15,778.5,110.5,1.8,13.5,565.0,728.34,575.89
2017,6,12,16,30,757.0,107.0,1.8,13.0,516.0,679.39,543.39
2017,6,12,16,45,729.0,102.5,1.8,13.0,465.0,622.18,501.28
2017,6,12,17,0,701.0,98.0,1.8,13.0,414.0,565.63,458.5
2017,6,12,17,15,663.0,92.5,1.8,12.5,362.5,503.12,410.5
2017,6,12,17,30,625.0,87.0,1.8,12.0,311.0,442.89,362.57
2017,6,12,17,45,571.0,80.5,1.8,11.5,260.0,376.5,307.97
2017,6,12,18,0,517.0,74.0,1.8,11.0,209.0,314.72,255.33
2017,6,12,18,15,439.5,64.5,1.7,10.5,162.0,246.07,195.8
2017,6,12,18,30,362.0,55.0,1.6,10.0,115.0,184.39,141.47
2017,6,12,18,45,251.0,41.5,1.5,9.5,76.5,120.15,86.22
2017,6,12,19,0,140.0,28.0,1.4,9.0,38.0,66.18,35.67
2017,6,12,19,15,70.0,14.0,1.3,8.5,19.0,23.76,0.0
2017,6,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,45,13.0,5.5,1.2,7.5,6.0,0.0,0.0
2017,6,13,5,0,26.0,11.0,1.2,8.0,12.0,10.48,0.0
2017,6,13,5,15,141.0,26.0,1.2,8.5,41.5,20.44,9.14
2017,6,13,5,30,256.0,41.0,1.2,9.0,71.0,31.79,22.3
2017,6,13,5,45,354.5,51.0,1.2,9.5,114.5,38.73,29.18
2017,6,13,6,0,453.0,61.0,1.2,10.0,158.0,45.9,35.97
2017,6,13,6,15,516.0,68.5,1.15,10.5,206.5,49.52,39.34
2017,6,13,6,30,579.0,76.0,1.1,11.0,255.0,52.96,42.38
2017,6,13,6,45,630.5,80.0,1.1,11.5,307.0,53.41,42.62
2017,6,13,7,0,682.0,84.0,1.1,12.0,359.0,86.99,49.83
2017,6,13,7,15,713.5,88.5,1.05,12.5,410.5,135.35,78.37
2017,6,13,7,30,745.0,93.0,1.0,13.0,462.0,191.9,121.85
2017,6,13,7,45,773.5,94.5,1.0,13.5,513.0,243.93,165.72
2017,6,13,8,0,802.0,96.0,1.0,14.0,564.0,298.94,213.43
2017,6,13,8,15,819.5,99.0,1.0,14.5,611.0,354.28,261.51
2017,6,13,8,30,837.0,102.0,1.0,15.0,658.0,410.86,309.42
2017,6,13,8,45,853.0,103.5,1.0,15.5,702.0,470.22,357.85
2017,6,13,9,0,869.0,105.0,1.0,16.0,746.0,525.82,401.84
2017,6,13,9,15,879.5,106.5,1.0,16.5,785.0,578.65,442.28
2017,6,13,9,30,890.0,108.0,1.0,17.0,824.0,630.89,480.84
2017,6,13,9,45,902.0,107.0,1.05,17.5,858.5,681.06,517.2
2017,6,13,10,0,914.0,106.0,1.1,18.0,893.0,730.26,551.86
2017,6,13,10,15,920.0,107.5,1.15,18.0,920.0,776.15,582.7
2017,6,13,10,30,926.0,109.0,1.2,18.0,947.0,820.15,611.76
2017,6,13,10,45,931.0,109.0,1.25,18.5,967.5,859.86,636.55
2017,6,13,11,0,936.0,109.0,1.3,19.0,988.0,897.2,659.57
2017,6,13,11,15,938.5,109.5,1.3,19.0,1001.5,930.3,680.2
2017,6,13,11,30,941.0,110.0,1.3,19.0,1015.0,960.57,698.95
2017,6,13,11,45,944.0,109.0,1.35,19.5,1021.0,986.95,714.63
2017,6,13,12,0,947.0,108.0,1.4,20.0,1027.0,1010.27,728.38
2017,6,13,12,15,946.5,108.0,1.4,20.0,1025.5,1028.03,739.24
2017,6,13,12,30,946.0,108.0,1.4,20.0,1024.0,1042.43,748.13
2017,6,13,12,45,945.0,107.0,1.45,20.0,1014.5,1051.89,754.93
2017,6,13,13,0,944.0,106.0,1.5,20.0,1005.0,1057.81,759.68
2017,6,13,13,15,940.5,105.5,1.5,20.0,988.5,1058.15,760.27
2017,6,13,13,30,937.0,105.0,1.5,20.0,972.0,1054.9,758.81
2017,6,13,13,45,933.0,104.0,1.55,20.0,948.5,1047.07,755.45
2017,6,13,14,0,929.0,103.0,1.6,20.0,925.0,1035.72,750.01
2017,6,13,14,15,922.0,101.5,1.6,20.0,894.5,1017.46,739.5
2017,6,13,14,30,915.0,100.0,1.6,20.0,864.0,995.94,727.04
2017,6,13,14,45,906.0,99.0,1.65,20.0,828.0,969.94,712.43
2017,6,13,15,0,897.0,98.0,1.7,20.0,792.0,941.07,695.88
2017,6,13,15,15,885.5,96.0,1.7,19.5,750.5,906.15,675.87
2017,6,13,15,30,874.0,94.0,1.7,19.0,709.0,868.86,654.07
2017,6,13,15,45,858.5,92.0,1.75,18.5,663.5,826.08,628.72
2017,6,13,16,0,843.0,90.0,1.8,18.0,618.0,781.66,601.71
2017,6,13,16,15,824.0,87.0,1.8,17.5,569.5,737.08,573.55
2017,6,13,16,30,805.0,84.0,1.8,17.0,521.0,686.3,540.31
2017,6,13,16,45,778.0,81.5,1.85,17.0,469.5,630.12,501.09
2017,6,13,17,0,751.0,79.0,1.9,17.0,418.0,574.38,459.66
2017,6,13,17,15,717.0,74.5,1.85,16.0,367.0,513.08,413.74
2017,6,13,17,30,683.0,70.0,1.8,15.0,316.0,455.07,368.5
2017,6,13,17,45,632.5,65.0,1.8,14.5,265.0,389.33,314.85
2017,6,13,18,0,582.0,60.0,1.8,14.0,214.0,327.84,262.75
2017,6,13,18,15,510.5,53.0,1.75,13.0,167.0,260.87,205.21
2017,6,13,18,30,439.0,46.0,1.7,12.0,120.0,201.17,152.59
2017,6,13,18,45,324.5,36.0,1.65,11.5,80.5,134.72,95.31
2017,6,13,19,0,210.0,26.0,1.6,11.0,41.0,79.14,42.75
2017,6,13,19,15,105.0,13.0,1.55,10.5,20.5,28.11,0.0
2017,6,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,14,4,45,35.0,5.5,0.9,7.5,6.5,0.0,0.0
2017,6,14,5,0,70.0,11.0,0.9,8.0,13.0,10.48,0.0
2017,6,14,5,15,209.5,23.5,0.85,8.5,45.0,18.85,7.98
2017,6,14,5,30,349.0,36.0,0.8,9.0,77.0,28.47,19.4
2017,6,14,5,45,442.0,44.0,0.8,10.0,121.5,33.4,24.38
2017,6,14,6,0,535.0,52.0,0.8,11.0,166.0,38.14,28.87
2017,6,14,6,15,593.0,58.0,0.75,11.5,215.5,40.93,31.48
2017,6,14,6,30,651.0,64.0,0.7,12.0,265.0,43.59,33.83
2017,6,14,6,45,693.5,68.0,0.65,12.5,317.0,49.1,38.62
2017,6,14,7,0,736.0,72.0,0.6,13.0,369.0,84.35,46.08
2017,6,14,7,15,765.0,75.5,0.6,13.5,420.5,134.28,74.95
