Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,7,30,794.0,79.0,0.6,14.0,472.0,187.62,115.5
2017,6,14,7,45,816.5,81.5,0.65,15.0,522.5,241.93,161.08
2017,6,14,8,0,839.0,84.0,0.7,16.0,573.0,303.74,213.74
2017,6,14,8,15,855.0,86.5,0.7,16.5,620.5,359.75,261.9
2017,6,14,8,30,871.0,89.0,0.7,17.0,668.0,416.71,309.6
2017,6,14,8,45,884.0,91.0,0.75,17.5,711.5,472.62,355.3
2017,6,14,9,0,897.0,93.0,0.8,18.0,755.0,528.68,399.52
2017,6,14,9,15,906.5,94.5,0.85,18.5,794.0,582.28,440.47
2017,6,14,9,30,916.0,96.0,0.9,19.0,833.0,635.15,479.52
2017,6,14,9,45,919.5,99.5,0.95,19.5,865.0,685.02,515.18
2017,6,14,10,0,923.0,103.0,1.0,20.0,897.0,733.19,548.61
2017,6,14,10,15,928.5,104.0,1.05,20.5,924.0,778.63,577.62
2017,6,14,10,30,934.0,105.0,1.1,21.0,951.0,822.12,604.82
2017,6,14,10,45,938.5,105.5,1.15,21.5,971.5,862.17,629.45
2017,6,14,11,0,943.0,106.0,1.2,22.0,992.0,899.82,652.31
2017,6,14,11,15,945.5,106.5,1.2,22.0,1005.5,933.14,672.73
2017,6,14,11,30,948.0,107.0,1.2,22.0,1019.0,963.62,691.29
2017,6,14,11,45,949.5,107.0,1.3,22.5,1024.5,989.74,707.38
2017,6,14,12,0,951.0,107.0,1.4,23.0,1030.0,1012.75,721.55
2017,6,14,12,15,951.0,107.0,1.4,23.0,1028.5,1031.09,732.64
2017,6,14,12,30,951.0,107.0,1.4,23.0,1027.0,1046.08,741.78
2017,6,14,12,45,949.0,106.5,1.45,23.0,1018.0,1055.14,748.23
2017,6,14,13,0,947.0,106.0,1.5,23.0,1009.0,1060.64,752.67
2017,6,14,13,15,944.0,105.5,1.55,23.0,992.5,1061.54,754.43
2017,6,14,13,30,941.0,105.0,1.6,23.0,976.0,1058.84,754.13
2017,6,14,13,45,937.0,104.0,1.65,23.0,953.0,1051.04,750.78
2017,6,14,14,0,933.0,103.0,1.7,23.0,930.0,1039.71,745.37
2017,6,14,14,15,927.0,101.5,1.7,22.5,900.0,1022.44,737.0
2017,6,14,14,30,921.0,100.0,1.7,22.0,870.0,1001.86,726.61
2017,6,14,14,45,913.5,98.0,1.7,22.0,834.5,976.13,711.56
2017,6,14,15,0,906.0,96.0,1.7,22.0,799.0,947.42,694.6
2017,6,14,15,15,895.5,94.5,1.65,21.5,758.0,913.75,675.02
2017,6,14,15,30,885.0,93.0,1.6,21.0,717.0,877.62,653.69
2017,6,14,15,45,872.5,90.0,1.6,21.0,672.0,835.91,627.73
2017,6,14,16,0,860.0,87.0,1.6,21.0,627.0,792.3,600.2
2017,6,14,16,15,842.5,84.5,1.55,20.5,578.0,743.79,569.48
2017,6,14,16,30,825.0,82.0,1.5,20.0,529.0,698.89,540.76
2017,6,14,16,45,802.5,78.0,1.5,19.5,478.5,643.21,503.68
2017,6,14,17,0,780.0,74.0,1.5,19.0,428.0,587.53,463.89
2017,6,14,17,15,748.0,70.5,1.45,18.0,376.0,527.2,419.53
2017,6,14,17,30,716.0,67.0,1.4,17.0,324.0,468.4,374.5
2017,6,14,17,45,671.5,61.5,1.4,16.5,273.0,403.22,322.15
2017,6,14,18,0,627.0,56.0,1.4,16.0,222.0,343.06,271.74
2017,6,14,18,15,558.0,49.5,1.3,15.0,174.0,275.18,213.95
2017,6,14,18,30,489.0,43.0,1.2,14.0,126.0,214.28,160.63
2017,6,14,18,45,377.5,34.0,1.15,13.0,85.0,146.87,102.9
2017,6,14,19,0,266.0,25.0,1.1,12.0,44.0,90.16,49.08
2017,6,14,19,15,133.0,12.5,1.1,11.5,22.0,31.95,0.0
2017,6,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,15,4,45,39.5,6.0,0.9,8.5,6.5,0.0,0.0
2017,6,15,5,0,79.0,12.0,0.9,9.0,13.0,11.44,0.0
2017,6,15,5,15,218.5,23.5,0.9,9.5,45.0,18.86,7.9
2017,6,15,5,30,358.0,35.0,0.9,10.0,77.0,27.54,18.49
2017,6,15,5,45,447.0,43.0,0.9,10.5,121.5,32.53,23.54
2017,6,15,6,0,536.0,51.0,0.9,11.0,166.0,37.3,28.11
2017,6,15,6,15,593.5,57.0,0.9,11.5,215.0,40.13,30.75
2017,6,15,6,30,651.0,63.0,0.9,12.0,264.0,42.83,33.13
2017,6,15,6,45,689.0,68.5,0.9,12.5,315.5,49.51,38.98
2017,6,15,7,0,727.0,74.0,0.9,13.0,367.0,85.13,47.19
2017,6,15,7,15,756.0,77.5,0.9,13.5,418.5,134.51,75.65
2017,6,15,7,30,785.0,81.0,0.9,14.0,470.0,187.31,115.84
2017,6,15,7,45,805.5,84.5,0.95,14.5,519.5,241.49,161.81
2017,6,15,8,0,826.0,88.0,1.0,15.0,569.0,297.7,210.85
2017,6,15,8,15,842.5,91.0,1.05,15.5,616.5,358.8,263.52
2017,6,15,8,30,859.0,94.0,1.1,16.0,664.0,415.72,311.86
2017,6,15,8,45,870.0,97.0,1.15,16.5,707.5,471.01,357.62
2017,6,15,9,0,881.0,100.0,1.2,17.0,751.0,526.26,401.81
2017,6,15,9,15,891.0,102.0,1.2,17.0,789.5,579.82,443.75
2017,6,15,9,30,901.0,104.0,1.2,17.0,828.0,632.74,483.9
2017,6,15,9,45,900.0,110.5,1.25,17.5,859.0,681.74,519.41
2017,6,15,10,0,899.0,117.0,1.3,18.0,890.0,728.68,552.44
2017,6,15,10,15,905.0,118.5,1.3,18.0,917.0,774.03,583.01
2017,6,15,10,30,911.0,120.0,1.3,18.0,944.0,817.54,611.28
2017,6,15,10,45,914.5,121.0,1.3,18.0,964.0,856.52,636.23
2017,6,15,11,0,918.0,122.0,1.3,18.0,984.0,893.1,659.41
2017,6,15,11,15,919.5,122.5,1.3,18.0,996.5,924.91,679.32
2017,6,15,11,30,921.0,123.0,1.3,18.0,1009.0,953.91,697.37
2017,6,15,11,45,921.5,123.0,1.35,18.0,1014.0,978.6,713.43
2017,6,15,12,0,922.0,123.0,1.4,18.0,1019.0,1000.24,727.63
2017,6,15,12,15,920.5,123.0,1.4,18.0,1016.0,1016.81,737.88
2017,6,15,12,30,919.0,123.0,1.4,18.0,1013.0,1030.11,746.18
2017,6,15,12,45,930.0,112.5,1.4,18.0,1006.5,1042.04,753.75
2017,6,15,13,0,941.0,102.0,1.4,18.0,1000.0,1050.4,759.18
2017,6,15,13,15,936.0,101.5,1.4,18.0,981.5,1049.28,758.81
2017,6,15,13,30,931.0,101.0,1.4,18.0,963.0,1044.58,756.43
2017,6,15,13,45,924.5,100.0,1.45,18.0,938.0,1034.33,751.56
2017,6,15,14,0,918.0,99.0,1.5,18.0,913.0,1020.64,744.62
2017,6,15,14,15,910.0,98.0,1.5,18.0,882.0,1002.13,733.87
2017,6,15,14,30,902.0,97.0,1.5,18.0,851.0,980.43,721.17
2017,6,15,14,45,892.5,95.0,1.55,18.0,814.0,953.19,705.62
2017,6,15,15,0,883.0,93.0,1.6,18.0,777.0,923.13,688.12
2017,6,15,15,15,871.0,91.0,1.6,18.0,736.0,888.18,666.59
2017,6,15,15,30,859.0,89.0,1.6,18.0,695.0,850.93,643.36
2017,6,15,15,45,845.5,86.0,1.6,18.0,650.0,809.22,616.86
2017,6,15,16,0,832.0,83.0,1.6,18.0,605.0,765.78,588.83
2017,6,15,16,15,813.0,80.5,1.55,17.5,557.5,717.22,557.36
2017,6,15,16,30,794.0,78.0,1.5,17.0,510.0,672.38,528.02
2017,6,15,16,45,771.5,74.0,1.5,17.0,460.5,618.08,490.26
2017,6,15,17,0,749.0,70.0,1.5,17.0,411.0,563.87,450.0
2017,6,15,17,15,717.0,66.5,1.45,16.5,360.5,505.08,405.39
2017,6,15,17,30,685.0,63.0,1.4,16.0,310.0,447.9,360.43
2017,6,15,17,45,641.5,58.0,1.35,15.5,261.0,385.42,309.63
2017,6,15,18,0,598.0,53.0,1.3,15.0,212.0,327.65,260.77
2017,6,15,18,15,532.0,47.0,1.2,14.5,166.0,263.06,205.06
2017,6,15,18,30,466.0,41.0,1.1,14.0,120.0,205.16,153.87
2017,6,15,18,45,363.5,32.0,1.05,13.5,81.5,141.36,98.85
2017,6,15,19,0,261.0,23.0,1.0,13.0,43.0,87.54,47.87
2017,6,15,19,15,130.5,11.5,0.95,12.5,21.5,30.74,0.0
2017,6,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,16,4,45,56.0,5.0,0.65,10.5,6.5,0.0,0.0
2017,6,16,5,0,112.0,10.0,0.7,11.0,13.0,9.53,0.0
2017,6,16,5,15,247.5,20.0,0.7,11.5,44.0,15.61,5.43
2017,6,16,5,30,383.0,30.0,0.7,12.0,75.0,22.99,14.38
2017,6,16,5,45,466.5,37.0,0.75,12.5,118.0,27.35,18.74
2017,6,16,6,0,550.0,44.0,0.8,13.0,161.0,31.51,22.7
2017,6,16,6,15,604.0,49.0,0.8,13.5,209.0,36.99,27.68
2017,6,16,6,30,658.0,54.0,0.8,14.0,257.0,39.48,29.86
2017,6,16,6,45,695.5,58.0,0.85,15.0,307.0,41.01,31.03
2017,6,16,7,0,733.0,62.0,0.9,16.0,357.0,75.24,38.38
2017,6,16,7,15,760.0,65.0,0.9,16.5,407.0,124.29,66.28
2017,6,16,7,30,787.0,68.0,0.9,17.0,457.0,182.4,110.5
2017,6,16,7,45,807.5,70.5,0.95,18.0,506.0,235.46,154.83
2017,6,16,8,0,828.0,73.0,1.0,19.0,555.0,290.44,202.02
2017,6,16,8,15,843.5,75.0,1.0,19.5,601.0,345.06,249.1
2017,6,16,8,30,859.0,77.0,1.0,20.0,647.0,400.59,295.78
2017,6,16,8,45,871.0,79.0,1.05,20.5,689.5,455.26,340.59
2017,6,16,9,0,883.0,81.0,1.1,21.0,732.0,510.01,383.92
2017,6,16,9,15,892.0,82.5,1.15,21.5,770.0,562.5,424.16
2017,6,16,9,30,901.0,84.0,1.2,22.0,808.0,614.26,462.54
2017,6,16,9,45,901.5,89.0,1.25,22.5,839.0,662.8,497.33
2017,6,16,10,0,902.0,94.0,1.3,23.0,870.0,709.42,529.77
2017,6,16,10,15,907.5,95.0,1.3,23.0,896.5,753.93,558.74
2017,6,16,10,30,913.0,96.0,1.3,23.0,923.0,796.54,586.09
2017,6,16,10,45,917.5,96.5,1.35,23.5,943.5,835.79,610.36
2017,6,16,11,0,922.0,97.0,1.4,24.0,964.0,872.7,632.88
2017,6,16,11,15,924.5,97.5,1.4,24.5,977.0,905.34,651.82
2017,6,16,11,30,927.0,98.0,1.4,25.0,990.0,935.22,668.85
2017,6,16,11,45,929.0,98.0,1.45,25.5,996.0,961.27,684.07
2017,6,16,12,0,931.0,98.0,1.5,26.0,1002.0,984.3,697.41
2017,6,16,12,15,931.0,97.5,1.5,26.0,1001.0,1001.78,707.98
2017,6,16,12,30,931.0,97.0,1.5,26.0,1000.0,1015.96,716.64
2017,6,16,12,45,930.0,96.5,1.55,26.0,991.0,1025.77,723.48
2017,6,16,13,0,929.0,96.0,1.6,26.0,982.0,1032.11,728.35
2017,6,16,13,15,926.5,95.5,1.6,26.0,966.5,1033.44,729.52
2017,6,16,13,30,924.0,95.0,1.6,26.0,951.0,1031.24,728.69
2017,6,16,13,45,919.0,94.5,1.65,26.0,928.0,1023.03,725.04
2017,6,16,14,0,914.0,94.0,1.7,26.0,905.0,1011.39,719.38
2017,6,16,14,15,908.0,93.0,1.7,25.5,876.0,994.89,711.47
2017,6,16,14,30,902.0,92.0,1.7,25.0,847.0,975.16,701.59
2017,6,16,14,45,894.0,90.5,1.75,25.0,812.0,949.89,687.47
2017,6,16,15,0,886.0,89.0,1.8,25.0,777.0,921.73,671.44
2017,6,16,15,15,875.5,87.5,1.75,24.5,737.0,888.62,652.23
2017,6,16,15,30,865.0,86.0,1.7,24.0,697.0,853.12,631.3
2017,6,16,15,45,852.5,83.5,1.7,23.5,653.0,812.64,607.32
2017,6,16,16,0,840.0,81.0,1.7,23.0,609.0,770.33,581.71
2017,6,16,16,15,822.0,78.5,1.65,22.5,561.5,722.25,551.17
2017,6,16,16,30,804.0,76.0,1.6,22.0,514.0,673.27,519.45
2017,6,16,16,45,782.0,72.5,1.6,21.5,464.5,623.95,487.02
2017,6,16,17,0,760.0,69.0,1.6,21.0,415.0,570.18,448.52
2017,6,16,17,15,729.0,65.5,1.5,20.0,365.0,511.47,405.15
2017,6,16,17,30,698.0,62.0,1.4,19.0,315.0,454.25,361.25
2017,6,16,17,45,655.5,57.0,1.35,18.5,265.5,391.58,310.93
2017,6,16,18,0,613.0,52.0,1.3,18.0,216.0,332.27,261.43
2017,6,16,18,15,547.0,46.0,1.2,17.0,169.0,267.99,206.93
2017,6,16,18,30,481.0,40.0,1.1,16.0,122.0,209.25,155.76
2017,6,16,18,45,376.5,31.5,1.05,15.5,83.0,144.56,100.38
2017,6,16,19,0,272.0,23.0,1.0,15.0,44.0,90.24,49.57
2017,6,16,19,15,136.0,11.5,0.95,14.5,22.0,31.69,0.0
2017,6,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,4,45,59.0,5.0,0.45,11.5,6.5,0.0,0.0
2017,6,17,5,0,118.0,10.0,0.5,12.0,13.0,9.53,0.0
2017,6,17,5,15,255.5,20.0,0.5,12.0,44.5,15.62,5.37
2017,6,17,5,30,393.0,30.0,0.5,12.0,76.0,23.02,14.41
2017,6,17,5,45,479.0,36.5,0.5,12.5,119.5,26.96,18.41
2017,6,17,6,0,565.0,43.0,0.5,13.0,163.0,33.55,24.54
2017,6,17,6,15,618.0,48.0,0.5,13.5,211.0,36.18,26.97
2017,6,17,6,30,671.0,53.0,0.5,14.0,259.0,38.71,29.2
2017,6,17,6,45,710.0,56.0,0.55,15.0,309.5,39.5,29.71
2017,6,17,7,0,749.0,59.0,0.6,16.0,360.0,73.08,36.38
2017,6,17,7,15,775.5,62.0,0.65,17.0,410.5,129.06,69.45
2017,6,17,7,30,802.0,65.0,0.7,18.0,461.0,181.8,108.78
2017,6,17,7,45,823.0,67.0,0.8,19.0,510.5,235.34,153.33
2017,6,17,8,0,844.0,69.0,0.9,20.0,560.0,290.85,200.83
2017,6,17,8,15,859.0,71.0,0.95,20.5,606.5,346.13,248.43
2017,6,17,8,30,874.0,73.0,1.0,21.0,653.0,402.27,295.63
2017,6,17,8,45,886.5,74.0,1.05,22.0,696.0,457.06,339.79
2017,6,17,9,0,899.0,75.0,1.1,23.0,739.0,511.93,382.32
2017,6,17,9,15,908.0,76.5,1.1,23.5,777.0,565.19,422.51
2017,6,17,9,30,917.0,78.0,1.1,24.0,815.0,617.71,460.69
2017,6,17,9,45,911.5,86.5,1.1,24.5,844.5,666.34,494.63
2017,6,17,10,0,906.0,95.0,1.1,25.0,874.0,712.5,525.73
2017,6,17,10,15,911.5,96.5,1.1,25.5,901.0,757.67,553.64
2017,6,17,10,30,917.0,98.0,1.1,26.0,928.0,800.94,579.77
2017,6,17,10,45,920.5,99.0,1.15,26.5,948.0,840.04,603.47
2017,6,17,11,0,924.0,100.0,1.2,27.0,968.0,876.73,625.42
2017,6,17,11,15,926.5,100.5,1.2,27.0,981.0,909.5,645.27
2017,6,17,11,30,929.0,101.0,1.2,27.0,994.0,939.5,663.32
2017,6,17,11,45,929.0,101.5,1.3,27.5,999.5,964.29,678.33
2017,6,17,12,0,929.0,102.0,1.4,28.0,1005.0,985.98,691.46
2017,6,17,12,15,929.0,102.0,1.4,28.0,1003.0,1004.0,702.24
2017,6,17,12,30,929.0,102.0,1.4,28.0,1001.0,1018.75,711.12
2017,6,17,12,45,929.0,100.0,1.45,28.0,992.5,1028.12,717.65
2017,6,17,13,0,929.0,98.0,1.5,28.0,984.0,1034.02,722.22
2017,6,17,13,15,926.0,97.5,1.5,28.0,968.0,1034.92,723.12
2017,6,17,13,30,923.0,97.0,1.5,28.0,952.0,1032.29,722.05
2017,6,17,13,45,918.0,96.5,1.55,28.0,929.0,1024.16,718.53
2017,6,17,14,0,913.0,96.0,1.6,28.0,906.0,1012.6,713.02
2017,6,17,14,15,906.5,95.0,1.6,27.5,876.5,995.69,704.98
2017,6,17,14,30,900.0,94.0,1.6,27.0,847.0,975.57,694.99
2017,6,17,14,45,891.5,92.5,1.6,27.0,812.0,949.93,680.19
2017,6,17,15,0,883.0,91.0,1.6,27.0,777.0,921.43,663.58
2017,6,17,15,15,872.5,89.5,1.6,26.5,737.0,888.45,645.3
2017,6,17,15,30,862.0,88.0,1.6,26.0,697.0,853.1,625.27
2017,6,17,15,45,848.0,85.5,1.6,26.0,652.5,811.51,599.65
2017,6,17,16,0,834.0,83.0,1.6,26.0,608.0,768.21,572.59
2017,6,17,16,15,816.5,80.5,1.55,25.5,560.5,720.78,542.93
2017,6,17,16,30,799.0,78.0,1.5,25.0,513.0,676.95,515.25
2017,6,17,16,45,776.0,74.5,1.45,25.0,464.0,622.71,478.44
2017,6,17,17,0,753.0,71.0,1.4,25.0,415.0,568.59,439.25
2017,6,17,17,15,721.5,67.5,1.3,24.0,364.5,509.91,396.75
2017,6,17,17,30,690.0,64.0,1.2,23.0,314.0,452.77,353.77
2017,6,17,17,45,647.0,59.0,1.15,22.5,264.5,390.24,304.55
2017,6,17,18,0,604.0,54.0,1.1,22.0,215.0,332.38,257.15
2017,6,17,18,15,538.0,47.5,1.0,20.5,168.5,266.8,203.09
2017,6,17,18,30,472.0,41.0,0.9,19.0,122.0,207.9,152.99
2017,6,17,18,45,370.5,32.5,0.85,18.0,83.0,144.41,99.49
2017,6,17,19,0,269.0,24.0,0.8,17.0,44.0,91.07,50.32
2017,6,17,19,15,134.5,12.0,0.75,16.5,22.0,32.05,0.0
2017,6,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,4,45,63.5,5.0,0.35,14.5,6.5,0.0,0.0
2017,6,18,5,0,127.0,10.0,0.3,15.0,13.0,9.53,0.0
2017,6,18,5,15,263.5,19.5,0.3,15.5,44.5,15.19,4.86
2017,6,18,5,30,400.0,29.0,0.3,16.0,76.0,22.15,13.38
2017,6,18,5,45,480.0,36.0,0.3,17.0,119.0,26.55,17.68
2017,6,18,6,0,560.0,43.0,0.3,18.0,162.0,33.56,24.02
2017,6,18,6,15,613.0,48.0,0.3,18.5,210.0,36.18,26.4
2017,6,18,6,30,666.0,53.0,0.3,19.0,258.0,38.71,28.58
2017,6,18,6,45,701.0,57.0,0.3,20.0,307.5,40.28,29.75
2017,6,18,7,0,736.0,61.0,0.3,21.0,357.0,73.51,36.52
2017,6,18,7,15,762.5,64.5,0.3,21.5,407.5,123.01,63.79
2017,6,18,7,30,789.0,68.0,0.3,22.0,458.0,181.53,107.04
2017,6,18,7,45,807.5,71.0,0.35,23.0,506.0,234.65,150.17
2017,6,18,8,0,826.0,74.0,0.4,24.0,554.0,289.48,195.88
2017,6,18,8,15,841.5,76.5,0.4,24.5,600.5,344.41,241.63
2017,6,18,8,30,857.0,79.0,0.4,25.0,647.0,400.26,286.92
2017,6,18,8,45,866.0,82.0,0.45,26.0,688.5,454.4,329.21
2017,6,18,9,0,875.0,85.0,0.5,27.0,730.0,508.32,369.66
2017,6,18,9,15,884.5,86.5,0.5,27.5,768.0,560.73,407.8
2017,6,18,9,30,894.0,88.0,0.5,28.0,806.0,612.47,444.04
2017,6,18,9,45,904.5,87.5,0.55,29.0,839.5,662.16,477.32
2017,6,18,10,0,915.0,87.0,0.6,30.0,873.0,710.77,508.58
2017,6,18,10,15,920.0,87.5,0.65,30.0,899.5,755.0,536.47
2017,6,18,10,30,925.0,88.0,0.7,30.0,926.0,797.26,562.89
2017,6,18,10,45,926.0,90.5,0.75,30.5,945.0,836.02,585.75
2017,6,18,11,0,927.0,93.0,0.8,31.0,964.0,872.18,606.8
2017,6,18,11,15,929.5,93.5,0.85,31.0,977.0,905.03,626.93
2017,6,18,11,30,932.0,94.0,0.9,31.0,990.0,935.09,645.34
2017,6,18,11,45,930.5,96.0,1.0,31.5,995.0,960.0,660.21
2017,6,18,12,0,929.0,98.0,1.1,32.0,1000.0,981.76,673.22
2017,6,18,12,15,928.5,98.0,1.1,31.5,999.0,999.3,684.79
2017,6,18,12,30,928.0,98.0,1.1,31.0,998.0,1013.55,694.55
2017,6,18,12,45,918.0,103.5,1.15,31.0,986.5,1020.54,699.62
2017,6,18,13,0,908.0,109.0,1.2,31.0,975.0,1024.06,702.81
2017,6,18,13,15,905.0,108.0,1.2,31.0,959.5,1024.56,703.47
2017,6,18,13,30,902.0,107.0,1.2,31.0,944.0,1021.59,702.21
2017,6,18,13,45,896.0,107.5,1.25,31.0,921.0,1013.74,699.04
2017,6,18,14,0,890.0,108.0,1.3,31.0,898.0,1002.58,693.99
2017,6,18,14,15,884.0,106.5,1.3,30.5,869.0,986.06,686.35
2017,6,18,14,30,878.0,105.0,1.3,30.0,840.0,966.38,676.85
2017,6,18,14,45,868.0,104.5,1.3,30.0,805.5,940.96,662.47
2017,6,18,15,0,858.0,104.0,1.3,30.0,771.0,912.83,646.43
2017,6,18,15,15,847.0,102.0,1.25,29.5,731.5,879.64,627.71
2017,6,18,15,30,836.0,100.0,1.2,29.0,692.0,844.16,607.4
2017,6,18,15,45,820.5,98.0,1.2,29.0,647.5,808.66,586.33
2017,6,18,16,0,805.0,96.0,1.2,29.0,603.0,765.47,559.95
2017,6,18,16,15,786.0,93.0,1.15,28.0,556.0,717.14,531.37
2017,6,18,16,30,767.0,90.0,1.1,27.0,509.0,668.04,501.59
2017,6,18,16,45,741.0,86.5,1.05,26.5,459.5,613.12,465.24
2017,6,18,17,0,715.0,83.0,1.0,26.0,410.0,558.62,427.19
2017,6,18,17,15,681.5,78.5,0.95,25.0,360.0,500.93,386.21
2017,6,18,17,30,648.0,74.0,0.9,24.0,310.0,443.52,343.82
2017,6,18,17,45,600.5,68.5,0.85,23.5,260.5,380.34,294.74
2017,6,18,18,0,553.0,63.0,0.8,23.0,211.0,321.11,246.99
2017,6,18,18,15,484.5,55.0,0.7,22.0,165.0,255.48,193.29
2017,6,18,18,30,416.0,47.0,0.6,21.0,119.0,196.83,144.01
2017,6,18,18,45,313.0,36.5,0.55,20.0,80.5,133.71,91.93
2017,6,18,19,0,210.0,26.0,0.5,19.0,42.0,81.1,45.21
2017,6,18,19,15,105.0,13.0,0.45,18.5,21.0,28.57,0.0
2017,6,18,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,4,45,27.0,5.0,0.55,13.5,5.5,0.0,0.0
2017,6,19,5,0,54.0,10.0,0.6,14.0,11.0,9.53,0.0
2017,6,19,5,15,172.5,22.5,0.6,14.5,40.0,17.63,6.47
2017,6,19,5,30,291.0,35.0,0.6,15.0,69.0,27.56,18.06
2017,6,19,5,45,375.5,44.5,0.6,15.5,110.0,33.86,24.18
2017,6,19,6,0,460.0,54.0,0.6,16.0,151.0,39.83,29.74
2017,6,19,6,15,518.5,61.0,0.55,16.5,198.0,43.32,32.93
2017,6,19,6,30,577.0,68.0,0.5,17.0,245.0,46.63,35.79
2017,6,19,6,45,620.0,73.5,0.5,18.0,295.0,48.53,37.24
2017,6,19,7,0,663.0,79.0,0.5,19.0,345.0,79.52,43.91
2017,6,19,7,15,693.5,83.0,0.5,19.5,394.5,126.07,69.75
2017,6,19,7,30,724.0,87.0,0.5,20.0,444.0,180.34,109.86
2017,6,19,7,45,747.5,90.5,0.5,21.0,493.0,231.61,151.42
2017,6,19,8,0,771.0,94.0,0.5,22.0,542.0,285.3,196.04
2017,6,19,8,15,788.5,97.0,0.5,22.5,588.0,338.79,240.77
2017,6,19,8,30,806.0,100.0,0.5,23.0,634.0,393.57,285.41
2017,6,19,8,45,819.5,102.5,0.5,24.0,676.5,451.02,329.86
2017,6,19,9,0,833.0,105.0,0.5,25.0,719.0,504.45,369.7
2017,6,19,9,15,844.0,107.0,0.5,25.5,757.0,556.15,407.51
2017,6,19,9,30,855.0,109.0,0.5,26.0,795.0,607.42,443.63
2017,6,19,9,45,856.5,114.5,0.55,27.0,826.0,655.03,475.6
2017,6,19,10,0,858.0,120.0,0.6,28.0,857.0,700.92,505.33
2017,6,19,10,15,864.5,121.5,0.65,28.0,884.0,744.99,534.41
2017,6,19,10,30,871.0,123.0,0.7,28.0,911.0,787.35,561.2
2017,6,19,10,45,876.0,123.5,0.8,28.5,931.5,825.72,584.86
2017,6,19,11,0,881.0,124.0,0.9,29.0,952.0,861.9,607.0
2017,6,19,11,15,884.5,125.0,0.95,29.0,966.0,894.9,627.49
2017,6,19,11,30,888.0,126.0,1.0,29.0,980.0,925.34,646.38
2017,6,19,11,45,890.5,125.5,1.05,29.5,986.5,950.76,660.89
2017,6,19,12,0,893.0,125.0,1.1,30.0,993.0,973.34,673.68
2017,6,19,12,15,893.0,125.0,1.15,30.0,992.0,991.02,684.92
2017,6,19,12,30,893.0,125.0,1.2,30.0,991.0,1005.59,694.42
2017,6,19,12,45,885.5,128.5,1.25,30.0,980.5,1012.93,699.69
2017,6,19,13,0,878.0,132.0,1.3,30.0,970.0,1016.94,703.15
2017,6,19,13,15,874.5,131.5,1.3,29.5,954.0,1017.65,705.35
2017,6,19,13,30,871.0,131.0,1.3,29.0,938.0,1015.01,705.67
2017,6,19,13,45,866.0,129.5,1.3,29.0,915.5,1006.52,701.18
2017,6,19,14,0,861.0,128.0,1.3,29.0,893.0,994.75,694.87
2017,6,19,14,15,853.5,126.5,1.3,28.5,864.0,977.34,686.56
2017,6,19,14,30,846.0,125.0,1.3,28.0,835.0,956.91,676.46
2017,6,19,14,45,837.0,123.0,1.3,28.0,800.0,931.63,662.01
2017,6,19,15,0,828.0,121.0,1.3,28.0,765.0,910.99,650.51
2017,6,19,15,15,815.5,118.5,1.3,27.5,725.0,876.52,631.38
2017,6,19,15,30,803.0,116.0,1.3,27.0,685.0,839.89,610.75
2017,6,19,15,45,787.0,112.5,1.3,26.5,640.5,797.28,585.85
2017,6,19,16,0,771.0,109.0,1.3,26.0,596.0,753.18,559.55
2017,6,19,16,15,750.5,105.5,1.25,25.5,548.5,704.43,529.03
2017,6,19,16,30,730.0,102.0,1.2,25.0,501.0,655.09,497.53
2017,6,19,16,45,703.5,97.5,1.2,24.5,452.0,602.37,461.98
2017,6,19,17,0,677.0,93.0,1.2,24.0,403.0,548.09,423.91
2017,6,19,17,15,641.0,87.5,1.15,23.0,353.0,487.97,380.62
2017,6,19,17,30,605.0,82.0,1.1,22.0,303.0,429.99,337.25
2017,6,19,17,45,556.5,75.5,1.05,21.5,254.0,367.28,287.97
2017,6,19,18,0,508.0,69.0,1.0,21.0,205.0,308.67,240.26
2017,6,19,18,15,439.5,60.0,0.95,20.0,160.0,244.25,187.17
2017,6,19,18,30,371.0,51.0,0.9,19.0,115.0,186.81,138.64
2017,6,19,18,45,273.5,39.0,0.85,18.0,78.0,124.55,86.85
2017,6,19,19,0,176.0,27.0,0.8,17.0,41.0,74.4,42.33
2017,6,19,19,15,88.0,13.5,0.75,16.5,20.5,26.5,0.0
2017,6,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,45,21.0,4.5,0.4,11.5,5.0,0.0,0.0
2017,6,20,5,0,42.0,9.0,0.4,12.0,10.0,8.58,0.0
2017,6,20,5,15,154.5,23.0,0.4,12.5,39.0,18.03,6.72
2017,6,20,5,30,267.0,37.0,0.4,13.0,68.0,28.63,19.16
2017,6,20,5,45,359.5,47.5,0.45,13.5,110.5,36.62,26.85
2017,6,20,6,0,452.0,58.0,0.5,14.0,153.0,43.38,33.16
2017,6,20,6,15,512.0,65.5,0.55,14.5,200.5,47.13,36.59
2017,6,20,6,30,572.0,73.0,0.6,15.0,248.0,50.67,39.68
2017,6,20,6,45,619.5,77.5,0.65,16.0,299.0,51.62,40.28
2017,6,20,7,0,667.0,82.0,0.7,17.0,350.0,81.4,45.99
2017,6,20,7,15,698.0,86.5,0.7,17.5,400.0,128.6,72.34
2017,6,20,7,30,729.0,91.0,0.7,18.0,450.0,183.87,113.48
2017,6,20,7,45,755.0,94.0,0.7,18.5,500.0,235.53,155.92
2017,6,20,8,0,781.0,97.0,0.7,19.0,550.0,289.91,201.96
2017,6,20,8,15,799.0,100.0,0.7,19.5,597.0,344.14,247.96
2017,6,20,8,30,817.0,103.0,0.7,20.0,644.0,399.7,293.93
2017,6,20,8,45,832.5,104.5,0.75,20.5,687.5,457.76,340.53
2017,6,20,9,0,848.0,106.0,0.8,21.0,731.0,512.03,382.93
2017,6,20,9,15,859.0,108.0,0.8,21.5,769.5,564.52,422.27
2017,6,20,9,30,870.0,110.0,0.8,22.0,808.0,616.55,459.86
2017,6,20,9,45,889.0,105.5,0.8,23.0,844.5,667.22,494.42
2017,6,20,10,0,908.0,101.0,0.8,24.0,881.0,717.55,527.5
2017,6,20,10,15,914.0,102.5,0.8,24.0,908.0,763.29,556.77
2017,6,20,10,30,920.0,104.0,0.8,24.0,935.0,807.17,584.17
2017,6,20,10,45,925.0,104.0,0.85,24.5,956.0,846.81,608.14
2017,6,20,11,0,930.0,104.0,0.9,25.0,977.0,884.12,630.43
2017,6,20,11,15,932.5,104.5,0.9,25.0,990.5,917.22,650.31
2017,6,20,11,30,935.0,105.0,0.9,25.0,1004.0,947.54,668.39
2017,6,20,11,45,936.5,105.0,0.95,25.5,1010.5,973.55,683.38
2017,6,20,12,0,938.0,105.0,1.0,26.0,1017.0,996.51,696.52
2017,6,20,12,15,938.0,105.0,1.05,26.0,1015.5,1014.86,708.28
2017,6,20,12,30,938.0,105.0,1.1,26.0,1014.0,1029.91,718.19
2017,6,20,12,45,935.5,105.5,1.15,26.0,1005.5,1039.61,724.98
2017,6,20,13,0,933.0,106.0,1.2,26.0,997.0,1045.81,729.85
2017,6,20,13,15,930.5,105.5,1.2,25.5,981.0,1047.47,732.63
2017,6,20,13,30,928.0,105.0,1.2,25.0,965.0,1045.59,733.43
2017,6,20,13,45,924.5,103.5,1.25,25.0,942.5,1038.14,730.48
2017,6,20,14,0,921.0,102.0,1.3,25.0,920.0,1027.18,725.52
2017,6,20,14,15,915.0,100.5,1.3,24.5,890.5,1010.35,717.57
2017,6,20,14,30,909.0,99.0,1.3,24.0,861.0,990.24,707.67
2017,6,20,14,45,901.5,97.0,1.35,24.0,826.0,965.02,694.0
2017,6,20,15,0,894.0,95.0,1.4,24.0,791.0,936.85,678.39
2017,6,20,15,15,883.5,93.0,1.4,23.5,750.5,903.2,659.7
2017,6,20,15,30,873.0,91.0,1.4,23.0,710.0,867.11,639.24
2017,6,20,15,45,860.0,88.5,1.4,22.5,665.5,826.14,615.24
2017,6,20,16,0,847.0,86.0,1.4,22.0,621.0,783.34,589.62
2017,6,20,16,15,829.5,83.5,1.4,21.0,573.0,735.52,561.09
2017,6,20,16,30,812.0,81.0,1.4,20.0,525.0,691.31,534.39
2017,6,20,16,45,790.0,77.0,1.45,19.5,475.0,636.66,498.61
2017,6,20,17,0,768.0,73.0,1.5,19.0,425.0,581.99,459.9
2017,6,20,17,15,736.5,69.5,1.45,18.0,374.0,522.59,416.24
2017,6,20,17,30,705.0,66.0,1.4,17.0,323.0,464.68,371.94
2017,6,20,17,45,662.5,60.5,1.4,16.0,273.0,401.0,321.45
2017,6,20,18,0,620.0,55.0,1.4,15.0,223.0,341.96,272.46
2017,6,20,18,15,555.5,48.5,1.3,14.5,175.5,275.94,215.62
2017,6,20,18,30,491.0,42.0,1.2,14.0,128.0,216.4,162.99
2017,6,20,18,45,389.0,33.0,1.15,13.5,87.5,150.9,106.38
2017,6,20,19,0,287.0,24.0,1.1,13.0,47.0,96.06,55.44
2017,6,20,19,15,143.5,12.0,1.05,12.5,23.5,33.8,0.0
2017,6,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.0,0.7,10.5,6.0,0.0,0.0
2017,6,21,5,0,0.0,12.0,0.7,11.0,12.0,11.44,0.0
2017,6,21,5,15,182.0,22.5,0.7,11.0,43.0,17.65,6.37
2017,6,21,5,30,364.0,33.0,0.7,11.0,74.0,25.83,16.86
2017,6,21,5,45,451.5,41.0,0.7,11.5,118.0,30.91,21.98
2017,6,21,6,0,539.0,49.0,0.7,12.0,162.0,35.76,26.6
2017,6,21,6,15,595.5,55.0,0.65,12.0,211.0,38.67,29.38
2017,6,21,6,30,652.0,61.0,0.6,12.0,260.0,41.44,31.9
2017,6,21,6,45,480.0,104.0,0.6,12.5,265.0,72.44,59.44
2017,6,21,7,0,308.0,147.0,0.6,13.0,270.0,122.32,90.29
2017,6,21,7,15,328.0,166.0,0.6,13.5,313.0,159.6,114.29
2017,6,21,7,30,348.0,185.0,0.6,14.0,356.0,199.48,144.06
2017,6,21,7,45,586.5,135.0,0.6,15.0,459.5,228.23,158.29
2017,6,21,8,0,825.0,85.0,0.6,16.0,563.0,291.0,203.55
2017,6,21,8,15,841.5,88.0,0.6,16.5,610.5,352.03,255.43
2017,6,21,8,30,858.0,91.0,0.6,17.0,658.0,408.83,302.9
2017,6,21,8,45,870.5,93.0,0.6,18.0,701.5,463.84,346.93
2017,6,21,9,0,883.0,95.0,0.6,19.0,745.0,518.98,389.21
2017,6,21,9,15,893.0,96.5,0.6,19.5,783.5,572.2,429.17
2017,6,21,9,30,903.0,98.0,0.6,20.0,822.0,624.8,467.18
2017,6,21,9,45,901.5,104.5,0.6,21.0,853.0,673.68,500.18
2017,6,21,10,0,900.0,111.0,0.6,22.0,884.0,720.48,530.46
2017,6,21,10,15,906.0,112.5,0.6,22.5,911.5,765.98,558.82
2017,6,21,10,30,912.0,114.0,0.6,23.0,939.0,809.64,584.83
2017,6,21,10,45,916.5,114.5,0.65,24.0,959.5,849.15,607.47
2017,6,21,11,0,921.0,115.0,0.7,25.0,980.0,886.33,628.35
2017,6,21,11,15,923.5,115.5,0.7,25.5,993.5,919.27,646.66
2017,6,21,11,30,926.0,116.0,0.7,26.0,1007.0,949.46,663.13
2017,6,21,11,45,927.0,116.5,0.75,26.5,1013.0,975.4,677.94
2017,6,21,12,0,928.0,117.0,0.8,27.0,1019.0,998.31,690.93
2017,6,21,12,15,928.0,116.5,0.8,27.0,1017.5,1016.16,701.29
2017,6,21,12,30,928.0,116.0,0.8,27.0,1016.0,1030.76,709.82
2017,6,21,12,45,923.0,117.5,0.85,27.5,1006.0,1039.02,714.37
2017,6,21,13,0,918.0,119.0,0.9,28.0,996.0,1043.81,717.05
2017,6,21,13,15,914.5,118.5,0.95,28.0,979.5,1044.62,718.91
2017,6,21,13,30,911.0,118.0,1.0,28.0,963.0,1041.93,718.84
2017,6,21,13,45,906.0,117.0,1.05,28.5,940.0,1033.76,714.2
2017,6,21,14,0,901.0,116.0,1.1,29.0,917.0,1022.18,707.65
2017,6,21,14,15,894.0,114.5,1.1,28.5,887.0,1004.78,699.58
2017,6,21,14,30,887.0,113.0,1.1,28.0,857.0,984.2,689.64
2017,6,21,14,45,877.0,111.5,1.1,28.0,821.0,957.73,674.74
2017,6,21,15,0,867.0,110.0,1.1,28.0,785.0,928.5,658.14
2017,6,21,15,15,855.5,107.5,1.1,27.5,744.5,894.25,639.57
2017,6,21,15,30,844.0,105.0,1.1,27.0,704.0,857.69,619.33
2017,6,21,15,45,827.5,102.5,1.15,27.0,658.5,820.82,598.08
2017,6,21,16,0,811.0,100.0,1.2,27.0,613.0,776.09,571.26
2017,6,21,16,15,791.5,97.0,1.2,26.5,565.0,727.22,541.69
2017,6,21,16,30,772.0,94.0,1.2,26.0,517.0,677.58,510.93
2017,6,21,16,45,745.0,90.5,1.2,25.5,466.5,621.77,474.22
2017,6,21,17,0,718.0,87.0,1.2,25.0,416.0,568.21,436.99
2017,6,21,17,15,683.5,82.0,1.15,24.0,365.5,507.63,393.75
2017,6,21,17,30,649.0,77.0,1.1,23.0,315.0,448.96,350.22
2017,6,21,17,45,600.0,71.0,1.05,22.0,264.5,384.34,300.37
2017,6,21,18,0,551.0,65.0,1.0,21.0,214.0,323.81,251.76
2017,6,21,18,15,482.5,57.0,0.9,20.0,168.0,258.13,197.52
2017,6,21,18,30,414.0,49.0,0.8,19.0,122.0,199.37,147.71
2017,6,21,18,45,310.5,38.0,0.75,18.0,83.0,135.43,94.49
2017,6,21,19,0,207.0,27.0,0.7,17.0,44.0,81.48,46.93
2017,6,21,19,15,103.5,13.5,0.6,16.5,22.0,29.07,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,4.5,0.45,13.5,4.5,0.0,0.0
2017,6,22,5,0,0.0,9.0,0.5,14.0,9.0,8.58,0.0
2017,6,22,5,15,121.0,23.0,0.5,14.5,37.0,18.03,6.29
2017,6,22,5,30,242.0,37.0,0.5,15.0,65.0,28.64,18.93
2017,6,22,5,45,329.0,48.0,0.55,16.0,105.5,36.44,26.36
2017,6,22,6,0,416.0,59.0,0.6,17.0,146.0,44.31,33.53
2017,6,22,6,15,476.0,67.0,0.6,17.5,192.5,48.41,37.25
2017,6,22,6,30,536.0,75.0,0.6,18.0,239.0,52.29,40.6
2017,6,22,6,45,581.0,81.0,0.6,19.0,288.0,54.3,42.1
2017,6,22,7,0,626.0,87.0,0.6,20.0,337.0,82.39,47.75
2017,6,22,7,15,658.0,92.0,0.65,20.5,386.5,127.71,72.51
2017,6,22,7,30,690.0,97.0,0.7,21.0,436.0,176.81,108.17
2017,6,22,7,45,715.0,101.0,0.75,22.0,484.5,227.25,148.85
2017,6,22,8,0,740.0,105.0,0.8,23.0,533.0,284.32,195.89
2017,6,22,8,15,759.0,108.5,0.85,23.5,579.5,337.02,240.02
2017,6,22,8,30,778.0,112.0,0.9,24.0,626.0,391.24,284.47
2017,6,22,8,45,792.5,115.0,0.95,24.5,668.5,444.32,326.92
2017,6,22,9,0,807.0,118.0,1.0,25.0,711.0,497.94,368.4
2017,6,22,9,15,818.5,120.5,1.05,25.0,749.5,549.78,408.08
2017,6,22,9,30,830.0,123.0,1.1,25.0,788.0,603.01,447.56
2017,6,22,9,45,845.5,121.0,1.15,25.5,823.0,651.95,482.29
2017,6,22,10,0,861.0,119.0,1.2,26.0,858.0,700.37,515.74
2017,6,22,10,15,867.5,120.5,1.2,26.0,885.0,744.64,545.2
2017,6,22,10,30,874.0,122.0,1.2,26.0,912.0,787.21,572.19
2017,6,22,10,45,879.0,123.0,1.3,26.5,933.0,826.24,596.63
2017,6,22,11,0,884.0,124.0,1.4,27.0,954.0,863.09,619.48
2017,6,22,11,15,887.0,124.5,1.4,27.0,967.5,895.4,639.29
2017,6,22,11,30,890.0,125.0,1.4,27.0,981.0,925.11,657.4
2017,6,22,11,45,893.0,125.0,1.4,27.0,988.5,951.64,673.46
2017,6,22,12,0,896.0,125.0,1.4,27.0,996.0,975.34,687.77
2017,6,22,12,15,896.5,125.0,1.4,27.0,995.0,993.7,698.81
2017,6,22,12,30,897.0,125.0,1.4,27.0,994.0,1008.95,708.05
2017,6,22,12,45,899.5,122.0,1.4,27.0,987.5,1020.01,714.83
2017,6,22,13,0,902.0,119.0,1.4,27.0,981.0,1027.73,719.72
2017,6,22,13,15,899.5,118.5,1.35,27.0,965.5,1029.53,720.31
2017,6,22,13,30,897.0,118.0,1.3,27.0,950.0,1027.9,718.97
2017,6,22,13,45,895.0,115.5,1.3,27.0,928.5,1021.28,715.6
2017,6,22,14,0,893.0,113.0,1.3,27.0,907.0,1011.22,710.29
2017,6,22,14,15,887.0,111.5,1.25,26.5,878.5,994.91,701.82
2017,6,22,14,30,881.0,110.0,1.2,26.0,850.0,975.42,691.49
2017,6,22,14,45,875.0,107.5,1.2,26.0,816.0,951.8,678.12
2017,6,22,15,0,869.0,105.0,1.2,26.0,782.0,925.24,662.92
2017,6,22,15,15,858.0,103.0,1.15,25.5,742.0,891.93,643.91
2017,6,22,15,30,847.0,101.0,1.1,25.0,702.0,856.28,623.29
2017,6,22,15,45,835.0,97.5,1.1,25.0,658.5,816.02,598.95
2017,6,22,16,0,823.0,94.0,1.1,25.0,615.0,779.37,576.75
2017,6,22,16,15,805.0,91.0,1.05,24.5,567.5,731.23,546.93
2017,6,22,16,30,787.0,88.0,1.0,24.0,520.0,682.17,516.02
2017,6,22,16,45,765.0,83.5,1.0,23.5,470.5,628.05,480.9
2017,6,22,17,0,743.0,79.0,1.0,23.0,421.0,573.94,443.37
2017,6,22,17,15,710.5,75.0,0.95,22.0,370.0,514.52,400.86
2017,6,22,17,30,678.0,71.0,0.9,21.0,319.0,458.18,358.9
2017,6,22,17,45,635.0,65.0,0.9,20.5,269.5,395.04,309.65
2017,6,22,18,0,592.0,59.0,0.9,20.0,220.0,335.35,261.15
2017,6,22,18,15,526.0,52.0,0.85,19.0,173.0,269.57,206.65
2017,6,22,18,30,460.0,45.0,0.8,18.0,126.0,210.43,156.14
2017,6,22,18,45,359.0,35.5,0.75,17.5,86.0,146.17,101.84
2017,6,22,19,0,258.0,26.0,0.7,17.0,46.0,92.64,53.53
2017,6,22,19,15,129.0,13.0,0.7,16.5,23.0,32.68,0.0
2017,6,22,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,45,26.5,4.5,0.6,11.5,5.0,0.0,0.0
2017,6,23,5,0,53.0,9.0,0.6,12.0,10.0,8.58,0.0
2017,6,23,5,15,172.5,22.0,0.6,12.5,39.0,17.26,5.67
2017,6,23,5,30,292.0,35.0,0.6,13.0,68.0,27.72,18.3
2017,6,23,5,45,379.5,45.0,0.6,13.5,110.0,34.48,24.92
2017,6,23,6,0,467.0,55.0,0.6,14.0,152.0,40.88,30.92
2017,6,23,6,15,526.0,62.0,0.6,14.5,199.5,44.33,34.1
2017,6,23,6,30,585.0,69.0,0.6,15.0,247.0,47.6,36.96
2017,6,23,6,45,629.0,74.0,0.65,15.5,297.5,49.09,38.13
2017,6,23,7,0,673.0,79.0,0.7,16.0,348.0,77.51,43.64
2017,6,23,7,15,703.5,83.5,0.7,16.5,398.0,124.91,69.65
2017,6,23,7,30,734.0,88.0,0.7,17.0,448.0,180.15,110.69
2017,6,23,7,45,758.5,91.0,0.7,18.0,497.5,231.72,152.92
2017,6,23,8,0,783.0,94.0,0.7,19.0,547.0,285.83,198.54
2017,6,23,8,15,800.5,97.0,0.7,19.5,593.5,339.98,244.58
2017,6,23,8,30,818.0,100.0,0.7,20.0,640.0,395.41,290.57
2017,6,23,8,45,833.0,102.0,0.75,20.5,683.5,453.8,337.52
2017,6,23,9,0,848.0,104.0,0.8,21.0,727.0,508.28,380.15
2017,6,23,9,15,859.0,106.0,0.8,21.5,765.5,560.8,419.6
2017,6,23,9,30,870.0,108.0,0.8,22.0,804.0,612.87,457.3
2017,6,23,9,45,874.5,111.5,0.85,22.5,836.5,661.44,491.76
2017,6,23,10,0,879.0,115.0,0.9,23.0,869.0,708.52,524.2
2017,6,23,10,15,885.5,116.5,0.9,23.0,896.5,753.57,553.97
2017,6,23,10,30,892.0,118.0,0.9,23.0,924.0,796.88,581.33
2017,6,23,10,45,898.0,118.0,0.95,23.5,945.5,836.49,605.54
2017,6,23,11,0,904.0,118.0,1.0,24.0,967.0,873.92,628.15
2017,6,23,11,15,907.0,118.5,1.0,24.0,980.5,906.87,648.17
2017,6,23,11,30,910.0,119.0,1.0,24.0,994.0,937.15,666.45
2017,6,23,11,45,912.0,119.0,1.05,24.5,1000.5,963.25,681.64
2017,6,23,12,0,914.0,119.0,1.1,25.0,1007.0,986.41,695.02
2017,6,23,12,15,914.0,119.0,1.15,25.0,1006.0,1004.61,706.76
2017,6,23,12,30,914.0,119.0,1.2,25.0,1005.0,1019.61,716.69
2017,6,23,12,45,909.0,121.0,1.25,25.0,995.5,1028.34,722.91
2017,6,23,13,0,904.0,123.0,1.3,25.0,986.0,1033.66,727.23
2017,6,23,13,15,901.0,122.0,1.3,25.0,970.5,1034.56,728.13
2017,6,23,13,30,898.0,121.0,1.3,25.0,955.0,1032.0,727.08
2017,6,23,13,45,891.0,121.5,1.35,25.0,931.5,1023.56,723.42
2017,6,23,14,0,884.0,122.0,1.4,25.0,908.0,1011.81,717.85
2017,6,23,14,15,877.5,120.5,1.35,24.5,879.0,995.24,709.16
2017,6,23,14,30,871.0,119.0,1.3,24.0,850.0,975.54,698.6
2017,6,23,14,45,859.5,118.0,1.3,23.5,814.0,948.61,684.29
2017,6,23,15,0,848.0,117.0,1.3,23.0,778.0,919.04,668.25
2017,6,23,15,15,836.0,115.0,1.25,22.5,738.0,892.38,653.26
2017,6,23,15,30,824.0,113.0,1.2,22.0,698.0,856.29,631.95
2017,6,23,15,45,806.0,111.0,1.15,22.0,653.0,813.11,604.63
2017,6,23,16,0,788.0,109.0,1.1,22.0,608.0,768.51,576.14
2017,6,23,16,15,768.0,105.5,1.05,21.5,560.5,719.59,545.37
2017,6,23,16,30,748.0,102.0,1.0,21.0,513.0,669.96,513.53
2017,6,23,16,45,719.5,98.0,1.0,21.0,462.5,615.71,476.04
2017,6,23,17,0,691.0,94.0,1.0,21.0,412.0,560.01,436.04
2017,6,23,17,15,656.0,88.5,0.95,20.5,361.5,499.79,391.83
2017,6,23,17,30,621.0,83.0,0.9,20.0,311.0,441.56,347.59
2017,6,23,17,45,571.0,76.5,0.9,19.5,261.5,377.2,297.27
2017,6,23,18,0,521.0,70.0,0.9,19.0,212.0,317.05,248.43
2017,6,23,18,15,454.5,61.0,0.85,18.0,166.0,252.49,194.99
2017,6,23,18,30,388.0,52.0,0.8,17.0,120.0,194.66,145.79
2017,6,23,18,45,291.0,39.5,0.75,16.5,81.5,130.71,92.01
2017,6,23,19,0,194.0,27.0,0.7,16.0,43.0,79.19,46.33
2017,6,23,19,15,97.0,13.5,0.7,15.5,21.5,28.2,0.0
2017,6,23,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
