Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,11.5,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,12.0,7.0,6.67,0.0
2017,6,24,5,15,77.5,23.5,0.5,12.0,32.0,19.52,6.92
2017,6,24,5,30,155.0,40.0,0.5,12.0,57.0,32.56,22.54
2017,6,24,5,45,224.0,55.5,0.55,12.5,94.5,42.26,31.9
2017,6,24,6,0,293.0,71.0,0.6,13.0,132.0,53.03,41.85
2017,6,24,6,15,344.5,85.0,0.6,13.5,175.5,62.13,50.08
2017,6,24,6,30,396.0,99.0,0.6,14.0,219.0,70.77,57.66
2017,6,24,6,45,446.0,105.5,0.65,14.5,264.0,73.52,59.85
2017,6,24,7,0,496.0,112.0,0.7,15.0,309.0,96.73,64.36
2017,6,24,7,15,507.5,130.0,0.7,15.0,356.0,142.86,92.92
2017,6,24,7,30,519.0,148.0,0.7,15.0,403.0,190.73,129.29
2017,6,24,7,45,536.0,157.0,0.75,15.5,444.0,234.32,164.83
2017,6,24,8,0,553.0,166.0,0.8,16.0,485.0,279.72,202.98
2017,6,24,8,15,616.0,160.5,0.8,16.5,543.5,329.06,243.08
2017,6,24,8,30,679.0,155.0,0.8,17.0,602.0,385.19,288.27
2017,6,24,8,45,688.5,162.5,0.85,17.5,642.5,435.38,328.98
2017,6,24,9,0,698.0,170.0,0.9,18.0,683.0,485.82,368.63
2017,6,24,9,15,586.0,235.5,0.9,18.0,682.0,521.32,395.61
2017,6,24,9,30,474.0,301.0,0.9,18.0,681.0,544.81,412.25
2017,6,24,9,45,622.5,234.0,0.9,18.5,755.0,607.21,458.73
2017,6,24,10,0,771.0,167.0,0.9,19.0,829.0,681.07,512.13
2017,6,24,10,15,552.5,294.0,0.9,19.0,776.0,673.18,501.85
2017,6,24,10,30,334.0,421.0,0.9,19.0,723.0,646.02,478.13
2017,6,24,10,45,390.5,412.5,0.9,19.0,773.0,701.25,517.21
2017,6,24,11,0,447.0,404.0,0.9,19.0,823.0,760.66,557.53
2017,6,24,11,15,622.5,292.0,0.9,19.0,884.5,828.4,606.91
2017,6,24,11,30,798.0,180.0,0.9,19.0,946.0,899.12,654.33
2017,6,24,11,45,615.5,307.0,0.9,19.0,900.5,878.19,637.11
2017,6,24,12,0,433.0,434.0,0.9,19.0,855.0,845.54,610.17
2017,6,24,12,15,398.0,437.5,0.9,19.0,824.0,823.67,595.85
2017,6,24,12,30,363.0,441.0,0.9,19.0,793.0,803.08,582.04
2017,6,24,12,45,331.0,452.5,0.9,19.0,771.0,791.05,573.64
2017,6,24,13,0,299.0,464.0,0.9,19.0,749.0,777.08,563.85
2017,6,24,13,15,295.5,456.5,0.9,19.0,734.5,770.69,560.19
2017,6,24,13,30,292.0,449.0,0.9,19.0,720.0,762.75,555.47
2017,6,24,13,45,292.0,436.5,0.9,19.0,702.5,751.65,548.9
2017,6,24,14,0,292.0,424.0,0.9,19.0,685.0,739.02,541.38
2017,6,24,14,15,256.0,416.5,0.9,19.0,639.5,694.87,511.68
2017,6,24,14,30,220.0,409.0,0.9,19.0,594.0,638.5,473.77
2017,6,24,14,45,216.0,391.0,0.95,19.0,566.0,613.34,458.32
2017,6,24,15,0,212.0,373.0,1.0,19.0,538.0,587.35,441.76
2017,6,24,15,15,224.0,350.0,1.0,18.5,516.5,569.64,431.78
2017,6,24,15,30,236.0,327.0,1.0,18.0,495.0,550.32,420.45
2017,6,24,15,45,235.5,304.5,1.0,18.0,463.0,519.38,399.49
2017,6,24,16,0,235.0,282.0,1.0,18.0,431.0,487.6,377.73
2017,6,24,16,15,453.5,200.5,1.0,17.5,460.0,579.95,452.16
2017,6,24,16,30,672.0,119.0,1.0,17.0,489.0,636.61,498.22
2017,6,24,16,45,559.0,134.0,1.0,17.0,421.5,546.21,430.48
2017,6,24,17,0,446.0,149.0,1.0,17.0,354.0,459.93,365.49
2017,6,24,17,15,321.0,146.0,0.95,16.5,285.0,352.29,282.77
2017,6,24,17,30,196.0,143.0,0.9,16.0,216.0,258.83,208.68
2017,6,24,17,45,175.0,124.0,0.9,16.0,181.5,218.67,176.24
2017,6,24,18,0,154.0,105.0,0.9,16.0,147.0,180.43,144.32
2017,6,24,18,15,234.0,81.5,0.85,15.5,130.0,182.84,144.04
2017,6,24,18,30,314.0,58.0,0.8,15.0,113.0,175.63,133.41
2017,6,24,18,45,232.5,43.5,0.8,14.5,77.0,119.76,85.74
2017,6,24,19,0,151.0,29.0,0.8,14.0,41.0,72.62,43.49
2017,6,24,19,15,75.5,14.5,0.75,13.5,20.5,25.81,0.0
2017,6,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,4,45,40.0,4.5,0.7,9.5,5.0,0.0,0.0
2017,6,25,5,0,80.0,9.0,0.7,10.0,10.0,8.58,0.0
2017,6,25,5,15,211.5,21.0,0.7,10.5,40.5,16.75,4.93
2017,6,25,5,30,343.0,33.0,0.7,11.0,71.0,25.98,16.91
2017,6,25,5,45,430.0,42.5,0.7,11.5,114.5,32.38,23.25
2017,6,25,6,0,517.0,52.0,0.7,12.0,158.0,38.45,29.0
2017,6,25,6,15,575.5,58.5,0.7,12.5,207.5,41.63,31.96
2017,6,25,6,30,634.0,65.0,0.7,13.0,257.0,44.65,34.64
2017,6,25,6,45,675.0,70.5,0.7,13.5,308.5,46.68,36.31
2017,6,25,7,0,716.0,76.0,0.7,14.0,360.0,80.26,45.99
2017,6,25,7,15,545.5,126.5,0.7,14.5,360.5,143.29,92.05
2017,6,25,7,30,375.0,177.0,0.7,15.0,361.0,196.19,139.89
2017,6,25,7,45,598.0,134.0,0.75,15.5,463.0,227.57,157.06
2017,6,25,8,0,821.0,91.0,0.8,16.0,565.0,291.96,204.48
2017,6,25,8,15,838.5,94.0,0.8,16.5,612.5,348.23,252.92
2017,6,25,8,30,856.0,97.0,0.8,17.0,660.0,410.17,304.52
2017,6,25,8,45,869.0,99.5,0.85,17.5,704.5,465.84,350.2
2017,6,25,9,0,882.0,102.0,0.9,18.0,749.0,521.7,394.52
2017,6,25,9,15,892.5,104.0,0.9,18.5,788.5,575.73,435.6
2017,6,25,9,30,903.0,106.0,0.9,19.0,828.0,629.2,474.77
2017,6,25,9,45,910.0,108.0,0.95,19.5,861.5,679.66,510.99
2017,6,25,10,0,917.0,110.0,1.0,20.0,895.0,728.77,545.22
2017,6,25,10,15,922.5,111.0,1.0,20.0,922.5,774.32,575.35
2017,6,25,10,30,928.0,112.0,1.0,20.0,950.0,817.96,603.14
2017,6,25,10,45,931.5,113.5,1.05,20.5,971.0,858.34,628.04
2017,6,25,11,0,935.0,115.0,1.1,21.0,992.0,896.29,651.13
2017,6,25,11,15,937.5,115.5,1.1,21.0,1005.5,929.86,671.72
2017,6,25,11,30,940.0,116.0,1.1,21.0,1019.0,960.64,690.45
2017,6,25,11,45,941.0,116.5,1.15,21.0,1025.5,987.12,707.33
2017,6,25,12,0,942.0,117.0,1.2,21.0,1032.0,1010.53,722.36
2017,6,25,12,15,942.0,117.0,1.2,21.0,1030.5,1029.33,733.71
2017,6,25,12,30,942.0,117.0,1.2,21.0,1029.0,1044.83,743.12
2017,6,25,12,45,950.0,110.0,1.25,21.0,1023.5,1057.91,752.11
2017,6,25,13,0,958.0,103.0,1.3,21.0,1018.0,1067.44,759.05
2017,6,25,13,15,955.5,102.5,1.3,20.5,1002.0,1069.42,762.03
2017,6,25,13,30,953.0,102.0,1.3,20.0,986.0,1067.76,762.98
2017,6,25,13,45,953.0,98.5,1.3,20.0,964.0,1061.83,760.0
2017,6,25,14,0,953.0,95.0,1.3,20.0,942.0,1052.2,754.9
2017,6,25,14,15,947.0,94.0,1.3,20.0,913.0,1035.71,745.66
2017,6,25,14,30,941.0,93.0,1.3,20.0,884.0,1015.84,734.44
2017,6,25,14,45,938.0,89.0,1.3,20.0,849.5,992.27,720.94
2017,6,25,15,0,935.0,85.0,1.3,20.0,815.0,965.38,705.36
2017,6,25,15,15,925.5,83.5,1.3,19.5,774.5,932.25,687.02
2017,6,25,15,30,916.0,82.0,1.3,19.0,734.0,896.5,666.79
2017,6,25,15,45,907.0,79.0,1.3,19.0,689.5,857.04,642.62
2017,6,25,16,0,898.0,76.0,1.3,19.0,645.0,815.33,616.65
2017,6,25,16,15,882.0,73.5,1.3,18.5,596.0,766.77,586.71
2017,6,25,16,30,866.0,71.0,1.3,18.0,547.0,716.98,555.29
2017,6,25,16,45,847.0,67.5,1.3,17.5,496.5,663.01,520.07
2017,6,25,17,0,828.0,64.0,1.3,17.0,446.0,608.65,482.16
2017,6,25,17,15,799.0,61.0,1.25,16.5,393.5,552.25,440.0
2017,6,25,17,30,770.0,58.0,1.2,16.0,341.0,493.26,394.34
2017,6,25,17,45,730.5,53.5,1.2,15.5,289.0,428.85,342.94
2017,6,25,18,0,691.0,49.0,1.2,15.0,237.0,367.35,291.68
2017,6,25,18,15,629.5,43.5,1.15,14.0,188.0,299.54,233.95
2017,6,25,18,30,568.0,38.0,1.1,13.0,139.0,237.72,179.42
2017,6,25,18,45,468.0,30.5,1.1,12.5,96.0,169.65,119.95
2017,6,25,19,0,368.0,23.0,1.1,12.0,53.0,112.34,66.14
2017,6,25,19,15,184.0,11.5,1.1,11.5,26.5,40.3,0.0
2017,6,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,5,15,189.5,15.5,1.0,10.5,36.5,11.76,1.56
2017,6,26,5,30,379.0,31.0,1.0,11.0,73.0,24.2,15.33
2017,6,26,5,45,470.5,38.5,1.05,11.5,117.5,28.94,20.16
2017,6,26,6,0,562.0,46.0,1.1,12.0,162.0,33.47,24.51
2017,6,26,6,15,618.5,51.5,1.05,12.5,211.5,39.53,30.06
2017,6,26,6,30,675.0,57.0,1.0,13.0,261.0,42.35,32.56
2017,6,26,6,45,716.0,61.0,1.0,13.5,313.0,43.77,33.7
2017,6,26,7,0,757.0,65.0,1.0,14.0,365.0,72.02,38.48
2017,6,26,7,15,785.0,68.5,0.95,14.5,416.5,122.72,65.46
2017,6,26,7,30,813.0,72.0,0.9,15.0,468.0,176.72,105.43
2017,6,26,7,45,835.0,74.5,0.9,15.5,519.0,237.45,156.06
2017,6,26,8,0,857.0,77.0,0.9,16.0,570.0,294.39,205.35
2017,6,26,8,15,873.0,79.0,0.9,16.5,618.0,350.85,254.4
2017,6,26,8,30,889.0,81.0,0.9,17.0,666.0,408.28,303.09
2017,6,26,8,45,902.0,82.5,0.9,17.5,710.5,464.71,349.51
2017,6,26,9,0,915.0,84.0,0.9,18.0,755.0,521.3,394.33
2017,6,26,9,15,924.5,85.5,0.9,18.0,794.5,575.91,436.85
2017,6,26,9,30,934.0,87.0,0.9,18.0,834.0,629.82,477.44
2017,6,26,9,45,939.0,89.5,0.95,18.5,867.5,680.83,514.26
2017,6,26,10,0,944.0,92.0,1.0,19.0,901.0,730.26,548.88
2017,6,26,10,15,949.5,93.0,1.0,19.5,928.5,776.88,578.15
2017,6,26,10,30,955.0,94.0,1.0,20.0,956.0,821.52,605.48
2017,6,26,10,45,959.5,94.5,1.05,20.5,977.5,862.72,630.86
2017,6,26,11,0,964.0,95.0,1.1,21.0,999.0,901.47,654.42
2017,6,26,11,15,966.0,95.5,1.15,21.0,1012.5,935.43,676.02
2017,6,26,11,30,968.0,96.0,1.2,21.0,1026.0,966.48,695.76
2017,6,26,11,45,969.5,96.0,1.25,21.5,1032.5,993.54,711.64
2017,6,26,12,0,971.0,96.0,1.3,22.0,1039.0,1017.43,725.55
2017,6,26,12,15,970.5,96.0,1.35,21.5,1038.0,1036.12,739.09
2017,6,26,12,30,970.0,96.0,1.4,21.0,1037.0,1051.38,750.7
2017,6,26,12,45,965.5,98.0,1.45,21.0,1027.0,1061.17,757.64
2017,6,26,13,0,961.0,100.0,1.5,21.0,1017.0,1067.36,762.52
2017,6,26,13,15,958.5,99.5,1.5,20.5,1001.5,1069.37,765.58
2017,6,26,13,30,956.0,99.0,1.5,20.0,986.0,1067.73,766.55
2017,6,26,13,45,952.0,97.5,1.55,20.0,963.0,1059.9,763.19
2017,6,26,14,0,948.0,96.0,1.6,20.0,940.0,1048.48,757.73
2017,6,26,14,15,942.5,95.0,1.6,19.5,910.5,1032.59,750.18
2017,6,26,14,30,937.0,94.0,1.6,19.0,881.0,1013.32,740.56
2017,6,26,14,45,930.0,92.0,1.65,19.0,846.0,988.27,726.58
2017,6,26,15,0,923.0,90.0,1.7,19.0,811.0,960.14,710.56
2017,6,26,15,15,913.0,88.5,1.7,18.5,770.0,926.94,691.76
2017,6,26,15,30,903.0,87.0,1.7,18.0,729.0,891.18,671.06
2017,6,26,15,45,891.5,84.0,1.7,18.0,684.0,850.1,645.27
2017,6,26,16,0,880.0,81.0,1.7,18.0,639.0,806.98,617.79
2017,6,26,16,15,863.0,78.5,1.7,17.5,590.5,758.38,587.19
2017,6,26,16,30,846.0,76.0,1.7,17.0,542.0,708.67,555.15
2017,6,26,16,45,824.5,73.0,1.7,16.5,491.0,654.48,519.06
2017,6,26,17,0,803.0,70.0,1.7,16.0,440.0,603.97,482.93
2017,6,26,17,15,773.0,66.0,1.7,15.5,388.0,543.22,437.3
2017,6,26,17,30,743.0,62.0,1.7,15.0,336.0,483.76,390.92
2017,6,26,17,45,700.0,58.0,1.7,14.5,284.5,419.52,338.88
2017,6,26,18,0,657.0,54.0,1.7,14.0,233.0,358.54,287.42
2017,6,26,18,15,592.5,48.0,1.65,13.5,184.0,290.71,228.77
2017,6,26,18,30,528.0,42.0,1.6,13.0,135.0,230.83,175.34
2017,6,26,18,45,420.5,33.5,1.55,12.5,93.0,161.86,115.36
2017,6,26,19,0,313.0,25.0,1.5,12.0,51.0,104.63,62.48
2017,6,26,19,15,156.5,12.5,1.45,12.0,25.5,36.96,0.0
2017,6,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,27,5,15,194.0,15.0,1.05,11.0,36.5,11.35,1.07
2017,6,27,5,30,388.0,30.0,1.1,11.0,73.0,23.34,14.55
2017,6,27,5,45,481.5,37.0,1.15,11.5,117.5,27.69,19.04
2017,6,27,6,0,575.0,44.0,1.2,12.0,162.0,34.82,25.71
2017,6,27,6,15,631.0,49.5,1.2,12.5,211.5,37.83,28.52
2017,6,27,6,30,687.0,55.0,1.2,13.0,261.0,40.73,31.1
2017,6,27,6,45,524.5,95.0,1.2,13.5,269.5,65.81,53.33
2017,6,27,7,0,362.0,135.0,1.2,14.0,278.0,107.19,77.18
2017,6,27,7,15,591.0,101.5,1.15,14.0,373.0,125.69,76.05
2017,6,27,7,30,820.0,68.0,1.1,14.0,468.0,179.65,108.02
2017,6,27,7,45,841.0,70.5,1.1,14.5,518.0,234.61,154.28
2017,6,27,8,0,862.0,73.0,1.1,15.0,568.0,291.55,204.05
2017,6,27,8,15,877.0,75.0,1.1,15.5,615.5,347.93,253.52
2017,6,27,8,30,892.0,77.0,1.1,16.0,663.0,405.17,302.59
2017,6,27,8,45,904.5,78.5,1.1,16.5,707.0,461.53,349.47
2017,6,27,9,0,917.0,80.0,1.1,17.0,751.0,517.98,394.7
2017,6,27,9,15,926.0,81.5,1.1,17.5,790.0,572.42,436.78
2017,6,27,9,30,935.0,83.0,1.1,18.0,829.0,626.1,476.74
2017,6,27,9,45,939.0,85.5,1.15,18.5,862.0,676.54,513.42
2017,6,27,10,0,943.0,88.0,1.2,19.0,895.0,725.31,547.84
2017,6,27,10,15,948.5,89.0,1.2,19.0,922.5,771.89,578.4
2017,6,27,10,30,954.0,90.0,1.2,19.0,950.0,816.51,607.2
2017,6,27,10,45,957.5,91.0,1.25,19.5,971.0,857.35,632.64
2017,6,27,11,0,961.0,92.0,1.3,20.0,992.0,895.69,656.21
2017,6,27,11,15,963.5,92.5,1.35,20.0,1006.0,930.02,678.27
2017,6,27,11,30,966.0,93.0,1.4,20.0,1020.0,961.47,698.46
2017,6,27,11,45,967.0,93.5,1.45,20.0,1026.5,988.53,715.86
2017,6,27,12,0,968.0,94.0,1.5,20.0,1033.0,1012.41,731.31
2017,6,27,12,15,967.5,94.0,1.5,20.0,1032.0,1031.08,742.76
2017,6,27,12,30,967.0,94.0,1.5,20.0,1031.0,1046.32,752.17
2017,6,27,12,45,958.5,98.5,1.55,20.0,1020.5,1054.67,758.22
2017,6,27,13,0,950.0,103.0,1.6,20.0,1010.0,1059.4,762.21
2017,6,27,13,15,947.5,102.0,1.6,19.5,994.0,1060.94,765.0
2017,6,27,13,30,945.0,101.0,1.6,19.0,978.0,1058.86,765.67
2017,6,27,13,45,941.0,100.0,1.65,19.0,955.5,1051.67,762.63
2017,6,27,14,0,937.0,99.0,1.7,19.0,933.0,1040.93,757.48
2017,6,27,14,15,931.0,98.0,1.7,18.5,904.0,1024.75,749.63
2017,6,27,14,30,925.0,97.0,1.7,18.0,875.0,1005.23,739.72
2017,6,27,14,45,917.5,95.5,1.7,18.0,839.5,980.54,725.09
2017,6,27,15,0,910.0,94.0,1.7,18.0,804.0,952.84,708.53
2017,6,27,15,15,900.0,92.0,1.7,17.5,763.5,919.48,689.47
2017,6,27,15,30,890.0,90.0,1.7,17.0,723.0,883.58,668.53
2017,6,27,15,45,877.5,87.5,1.7,17.0,678.5,842.69,642.69
2017,6,27,16,0,865.0,85.0,1.7,17.0,634.0,799.86,615.22
2017,6,27,16,15,847.5,82.5,1.7,16.5,585.5,751.49,584.56
2017,6,27,16,30,830.0,80.0,1.7,16.0,537.0,706.69,555.85
2017,6,27,16,45,808.5,76.5,1.7,16.0,486.5,652.26,518.4
2017,6,27,17,0,787.0,73.0,1.7,16.0,436.0,597.7,478.12
2017,6,27,17,15,756.0,69.0,1.7,15.0,384.0,537.09,433.39
2017,6,27,17,30,725.0,65.0,1.7,14.0,332.0,477.89,387.81
2017,6,27,17,45,681.0,60.5,1.7,13.5,281.0,413.45,335.44
2017,6,27,18,0,637.0,56.0,1.7,13.0,230.0,353.78,284.86
2017,6,27,18,15,572.0,50.0,1.65,12.5,181.5,286.92,226.88
2017,6,27,18,30,507.0,44.0,1.6,12.0,133.0,226.52,172.99
2017,6,27,18,45,400.5,35.0,1.6,11.5,91.5,158.34,113.6
2017,6,27,19,0,294.0,26.0,1.6,11.0,50.0,101.81,61.37
2017,6,27,19,15,147.0,13.0,1.55,10.5,25.0,36.0,0.0
2017,6,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,28,5,15,188.5,16.0,1.15,10.0,36.0,12.25,1.34
2017,6,28,5,30,377.0,32.0,1.2,10.0,72.0,25.24,16.23
2017,6,28,5,45,470.0,39.5,1.25,10.5,116.5,29.92,21.1
2017,6,28,6,0,563.0,47.0,1.3,11.0,161.0,34.41,25.44
2017,6,28,6,15,366.5,81.5,1.3,11.5,164.0,59.67,48.28
2017,6,28,6,30,170.0,116.0,1.3,12.0,167.0,91.78,76.83
2017,6,28,6,45,183.5,136.0,1.3,12.5,200.5,106.0,89.04
2017,6,28,7,0,197.0,156.0,1.3,13.0,234.0,128.3,98.84
2017,6,28,7,15,111.0,167.0,1.25,13.5,212.0,144.05,110.99
2017,6,28,7,30,25.0,178.0,1.2,14.0,190.0,160.62,127.26
2017,6,28,7,45,151.0,209.5,1.2,14.5,295.0,204.16,156.78
2017,6,28,8,0,277.0,241.0,1.2,15.0,400.0,268.37,203.83
2017,6,28,8,15,180.5,266.0,1.2,15.5,373.5,281.8,217.49
2017,6,28,8,30,84.0,291.0,1.2,16.0,347.0,283.77,220.7
2017,6,28,8,45,506.0,186.0,1.2,16.5,553.5,375.18,288.25
2017,6,28,9,0,928.0,81.0,1.2,17.0,760.0,523.42,399.86
2017,6,28,9,15,937.5,82.5,1.2,17.0,800.0,578.74,442.7
2017,6,28,9,30,947.0,84.0,1.2,17.0,840.0,633.33,484.37
2017,6,28,9,45,949.0,88.5,1.2,17.5,873.0,684.94,521.54
2017,6,28,10,0,951.0,93.0,1.2,18.0,906.0,734.7,556.15
2017,6,28,10,15,956.5,94.0,1.2,18.0,934.0,781.72,587.17
2017,6,28,10,30,962.0,95.0,1.2,18.0,962.0,826.75,616.25
2017,6,28,10,45,966.5,95.5,1.25,18.5,984.0,868.31,642.17
2017,6,28,11,0,971.0,96.0,1.3,19.0,1006.0,907.42,666.23
2017,6,28,11,15,974.0,96.5,1.35,19.0,1020.0,942.59,688.84
2017,6,28,11,30,977.0,97.0,1.4,19.0,1034.0,974.88,709.57
2017,6,28,11,45,978.0,97.5,1.45,19.5,1041.0,1002.31,725.82
2017,6,28,12,0,979.0,98.0,1.5,20.0,1048.0,1026.52,740.05
2017,6,28,12,15,979.5,98.0,1.55,20.0,1047.5,1046.46,753.05
2017,6,28,12,30,980.0,98.0,1.6,20.0,1047.0,1062.96,764.03
2017,6,28,12,45,968.0,104.5,1.65,20.0,1035.5,1070.07,769.28
2017,6,28,13,0,956.0,111.0,1.7,20.0,1024.0,1073.5,772.44
2017,6,28,13,15,953.5,110.0,1.7,19.5,1008.0,1075.21,775.38
2017,6,28,13,30,951.0,109.0,1.7,19.0,992.0,1073.27,776.17
2017,6,28,13,45,947.0,108.0,1.7,19.0,969.0,1066.2,772.42
2017,6,28,14,0,943.0,107.0,1.7,19.0,946.0,1055.54,766.58
2017,6,28,14,15,937.0,106.0,1.65,19.0,916.5,1039.42,756.64
2017,6,28,14,30,931.0,105.0,1.6,19.0,887.0,1019.93,744.7
2017,6,28,14,45,922.0,103.5,1.6,19.0,851.0,993.82,729.35
2017,6,28,15,0,913.0,102.0,1.6,19.0,815.0,964.73,712.11
2017,6,28,15,15,902.0,100.0,1.6,18.5,774.0,930.48,692.74
2017,6,28,15,30,891.0,98.0,1.6,18.0,733.0,893.74,671.51
2017,6,28,15,45,876.5,96.0,1.6,18.0,687.0,851.77,645.23
2017,6,28,16,0,862.0,94.0,1.6,18.0,641.0,807.99,617.42
2017,6,28,16,15,843.5,91.0,1.6,17.5,592.0,763.61,589.9
2017,6,28,16,30,825.0,88.0,1.6,17.0,543.0,712.71,557.14
2017,6,28,16,45,800.5,84.5,1.6,16.5,491.5,656.41,519.49
2017,6,28,17,0,776.0,81.0,1.6,16.0,440.0,600.23,479.05
2017,6,28,17,15,743.0,77.0,1.6,15.0,387.5,538.88,433.95
2017,6,28,17,30,710.0,73.0,1.6,14.0,335.0,479.09,388.13
2017,6,28,17,45,665.0,67.5,1.65,13.5,283.0,415.35,336.68
2017,6,28,18,0,620.0,62.0,1.7,13.0,231.0,353.59,284.78
2017,6,28,18,15,552.0,54.5,1.65,12.5,182.0,284.66,225.32
2017,6,28,18,30,484.0,47.0,1.6,12.0,133.0,222.55,170.27
2017,6,28,18,45,378.5,37.5,1.55,11.5,91.5,155.24,111.74
2017,6,28,19,0,273.0,28.0,1.5,11.0,50.0,99.43,60.34
2017,6,28,19,15,136.5,14.0,1.45,10.5,25.0,35.34,0.0
2017,6,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,5,15,180.0,16.0,1.1,10.0,35.5,12.28,1.03
2017,6,29,5,30,360.0,32.0,1.1,10.0,71.0,25.29,16.23
2017,6,29,5,45,456.0,40.0,1.15,10.5,115.5,30.4,21.52
2017,6,29,6,0,552.0,48.0,1.2,11.0,160.0,35.29,26.23
2017,6,29,6,15,440.0,75.0,1.2,11.5,180.0,54.95,44.04
2017,6,29,6,30,328.0,102.0,1.2,12.0,200.0,73.07,60.19
2017,6,29,6,45,355.5,116.5,1.2,12.5,240.5,81.48,67.43
2017,6,29,7,0,383.0,131.0,1.2,13.0,281.0,104.06,74.81
2017,6,29,7,15,599.0,103.0,1.15,13.5,375.5,126.32,76.64
2017,6,29,7,30,815.0,75.0,1.1,14.0,470.0,176.91,105.96
2017,6,29,7,45,838.5,77.0,1.05,14.5,521.5,237.65,156.59
2017,6,29,8,0,862.0,79.0,1.0,15.0,573.0,294.82,206.16
2017,6,29,8,15,878.0,81.5,1.0,15.0,621.5,352.06,256.59
2017,6,29,8,30,894.0,84.0,1.0,15.0,670.0,410.28,306.87
2017,6,29,8,45,907.5,85.5,1.05,15.5,715.0,467.31,354.49
2017,6,29,9,0,921.0,87.0,1.1,16.0,760.0,524.54,400.65
2017,6,29,9,15,930.0,88.5,1.1,16.5,799.5,579.32,443.06
2017,6,29,9,30,939.0,90.0,1.1,17.0,839.0,633.34,483.34
2017,6,29,9,45,940.0,95.5,1.15,17.5,871.5,684.92,520.81
2017,6,29,10,0,941.0,101.0,1.2,18.0,904.0,734.57,555.78
2017,6,29,10,15,946.5,102.0,1.2,18.0,932.0,781.26,586.88
2017,6,29,10,30,952.0,103.0,1.2,18.0,960.0,825.99,615.76
2017,6,29,10,45,956.0,103.5,1.25,18.5,981.5,866.89,641.25
2017,6,29,11,0,960.0,104.0,1.3,19.0,1003.0,905.32,664.89
2017,6,29,11,15,962.5,104.5,1.3,19.0,1017.0,939.81,686.34
2017,6,29,11,30,965.0,105.0,1.3,19.0,1031.0,971.43,705.84
2017,6,29,11,45,966.0,105.5,1.35,19.5,1038.0,998.68,721.97
2017,6,29,12,0,967.0,106.0,1.4,20.0,1045.0,1022.75,736.11
2017,6,29,12,15,967.0,106.0,1.4,20.0,1044.0,1042.11,747.9
2017,6,29,12,30,967.0,106.0,1.4,20.0,1043.0,1058.08,757.68
2017,6,29,12,45,965.0,106.0,1.45,20.0,1034.0,1068.57,765.06
2017,6,29,13,0,963.0,106.0,1.5,20.0,1025.0,1075.46,770.39
2017,6,29,13,15,960.0,105.5,1.55,19.5,1009.5,1077.2,774.14
2017,6,29,13,30,957.0,105.0,1.6,19.0,994.0,1075.27,775.78
2017,6,29,13,45,953.0,104.0,1.65,19.0,971.0,1068.18,772.85
2017,6,29,14,0,949.0,103.0,1.7,19.0,948.0,1057.49,767.79
2017,6,29,14,15,943.0,101.5,1.7,18.5,918.0,1040.76,759.67
2017,6,29,14,30,937.0,100.0,1.7,18.0,888.0,1020.65,749.47
2017,6,29,14,45,930.0,98.0,1.75,18.0,852.5,995.77,735.52
2017,6,29,15,0,923.0,96.0,1.8,18.0,817.0,967.8,719.5
2017,6,29,15,15,912.5,94.5,1.8,17.5,776.0,934.29,700.41
2017,6,29,15,30,902.0,93.0,1.8,17.0,735.0,898.23,679.42
2017,6,29,15,45,889.5,90.0,1.8,16.5,689.5,856.46,654.26
2017,6,29,16,0,877.0,87.0,1.8,16.0,644.0,812.7,627.33
2017,6,29,16,15,859.0,84.5,1.8,15.5,595.0,763.53,596.06
2017,6,29,16,30,841.0,82.0,1.8,15.0,546.0,717.98,566.77
2017,6,29,16,45,818.5,78.5,1.85,14.5,494.5,662.39,529.71
2017,6,29,17,0,796.0,75.0,1.9,14.0,443.0,606.72,489.56
2017,6,29,17,15,764.5,71.0,1.9,13.5,390.5,545.35,443.04
2017,6,29,17,30,733.0,67.0,1.9,13.0,338.0,485.4,395.84
2017,6,29,17,45,690.0,62.0,1.9,12.5,286.0,420.41,342.75
2017,6,29,18,0,647.0,57.0,1.9,12.0,234.0,360.15,291.43
2017,6,29,18,15,580.5,50.5,1.8,11.5,185.0,291.5,231.61
2017,6,29,18,30,514.0,44.0,1.7,11.0,136.0,229.48,176.08
2017,6,29,18,45,403.5,35.5,1.65,10.5,93.5,160.22,115.57
2017,6,29,19,0,293.0,27.0,1.6,10.0,51.0,103.01,62.62
2017,6,29,19,15,146.5,13.5,1.5,9.5,25.5,36.55,0.0
2017,6,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,5,15,198.0,14.5,1.1,10.0,35.5,11.01,0.0
2017,6,30,5,30,396.0,29.0,1.1,10.0,71.0,22.59,13.87
2017,6,30,5,45,489.0,36.0,1.15,10.5,115.5,26.98,18.46
2017,6,30,6,0,582.0,43.0,1.2,11.0,160.0,34.07,25.12
2017,6,30,6,15,403.5,76.5,1.2,11.0,168.5,56.04,45.11
2017,6,30,6,30,225.0,110.0,1.2,11.0,177.0,83.28,69.55
2017,6,30,6,45,235.5,130.0,1.2,11.5,212.0,96.46,80.97
2017,6,30,7,0,246.0,150.0,1.2,12.0,247.0,118.94,90.63
2017,6,30,7,15,224.0,176.0,1.15,12.5,273.5,153.83,114.99
2017,6,30,7,30,202.0,202.0,1.1,13.0,300.0,192.54,145.89
2017,6,30,7,45,214.0,225.0,1.1,13.5,338.5,227.9,173.68
2017,6,30,8,0,226.0,248.0,1.1,14.0,377.0,264.89,203.13
2017,6,30,8,15,335.5,243.5,1.1,14.5,453.5,308.14,235.2
2017,6,30,8,30,445.0,239.0,1.1,15.0,530.0,363.99,278.03
2017,6,30,8,45,681.5,162.0,1.15,15.5,642.0,428.27,327.36
2017,6,30,9,0,918.0,85.0,1.2,16.0,754.0,520.57,398.65
2017,6,30,9,15,927.5,86.5,1.2,16.5,794.0,575.48,441.04
2017,6,30,9,30,937.0,88.0,1.2,17.0,834.0,629.69,481.64
2017,6,30,9,45,932.5,96.0,1.25,17.5,865.0,679.98,518.28
2017,6,30,10,0,928.0,104.0,1.3,18.0,896.0,727.87,552.1
2017,6,30,10,15,934.0,105.5,1.3,18.0,924.5,774.88,583.78
2017,6,30,10,30,940.0,107.0,1.3,18.0,953.0,820.01,613.1
2017,6,30,10,45,944.5,107.5,1.35,18.5,974.5,860.93,638.73
2017,6,30,11,0,949.0,108.0,1.4,19.0,996.0,899.46,662.54
2017,6,30,11,15,952.0,108.5,1.4,19.0,1010.5,934.11,684.22
2017,6,30,11,30,955.0,109.0,1.4,19.0,1025.0,965.97,703.99
2017,6,30,11,45,956.5,109.0,1.4,19.0,1031.5,993.03,720.64
2017,6,30,12,0,958.0,109.0,1.4,19.0,1038.0,1016.96,735.34
2017,6,30,12,15,958.0,109.0,1.45,19.0,1037.5,1036.24,747.98
2017,6,30,12,30,958.0,109.0,1.5,19.0,1037.0,1052.15,758.65
2017,6,30,12,45,952.5,111.5,1.55,19.5,1027.0,1061.64,763.98
2017,6,30,13,0,947.0,114.0,1.6,20.0,1017.0,1067.57,767.24
2017,6,30,13,15,944.0,113.0,1.6,19.5,1001.5,1068.87,769.87
2017,6,30,13,30,941.0,112.0,1.6,19.0,986.0,1066.56,770.42
2017,6,30,13,45,937.0,111.0,1.65,19.0,963.0,1059.64,767.58
2017,6,30,14,0,933.0,110.0,1.7,19.0,940.0,1049.18,762.62
2017,6,30,14,15,926.5,108.5,1.7,18.5,910.5,1032.25,754.33
2017,6,30,14,30,920.0,107.0,1.7,18.0,881.0,1012.0,743.99
2017,6,30,14,45,912.0,105.0,1.75,18.0,845.0,986.58,729.63
2017,6,30,15,0,904.0,103.0,1.8,18.0,809.0,958.17,713.26
2017,6,30,15,15,893.0,101.0,1.8,17.5,768.0,924.21,693.78
2017,6,30,15,30,882.0,99.0,1.8,17.0,727.0,887.78,672.45
2017,6,30,15,45,868.0,96.5,1.8,17.0,681.5,846.0,645.96
2017,6,30,16,0,854.0,94.0,1.8,17.0,636.0,802.4,617.92
2017,6,30,16,15,835.5,91.0,1.75,16.0,587.5,758.35,590.93
2017,6,30,16,30,817.0,88.0,1.7,15.0,539.0,707.79,558.63
2017,6,30,16,45,793.5,84.5,1.7,14.5,487.5,652.53,521.28
2017,6,30,17,0,770.0,81.0,1.7,14.0,436.0,597.3,481.09
2017,6,30,17,15,737.5,76.5,1.7,13.5,384.0,535.95,434.72
2017,6,30,17,30,705.0,72.0,1.7,13.0,332.0,476.13,387.8
2017,6,30,17,45,660.0,66.5,1.7,13.0,280.5,412.56,335.39
2017,6,30,18,0,615.0,61.0,1.7,13.0,229.0,351.03,282.89
2017,6,30,18,15,548.0,54.0,1.65,12.0,180.5,283.25,224.75
2017,6,30,18,30,481.0,47.0,1.6,11.0,132.0,222.15,170.74
2017,6,30,18,45,373.5,37.0,1.55,10.5,90.5,153.82,111.21
2017,6,30,19,0,266.0,27.0,1.5,10.0,49.0,97.28,59.2
2017,6,30,19,15,133.0,13.5,1.45,9.5,24.5,34.43,0.0
2017,6,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,1,5,15,158.5,16.0,1.5,10.0,32.5,12.35,0.22
2017,7,1,5,30,317.0,32.0,1.5,10.0,65.0,25.38,16.21
2017,7,1,5,45,411.0,41.5,1.55,10.0,108.5,31.82,22.78
2017,7,1,6,0,505.0,51.0,1.6,10.0,152.0,37.92,28.69
2017,7,1,6,15,269.5,80.0,1.6,10.0,135.5,58.44,47.43
2017,7,1,6,30,34.0,109.0,1.6,10.0,119.0,90.85,76.61
2017,7,1,6,45,40.5,129.0,1.6,10.5,143.5,106.2,89.96
2017,7,1,7,0,47.0,149.0,1.6,11.0,168.0,123.97,99.4
2017,7,1,7,15,116.5,176.0,1.6,11.0,230.5,150.08,117.05
2017,7,1,7,30,186.0,203.0,1.6,11.0,293.0,190.6,146.42
2017,7,1,7,45,149.0,227.0,1.65,11.5,304.0,215.83,168.28
2017,7,1,8,0,112.0,251.0,1.7,12.0,315.0,237.12,186.82
2017,7,1,8,15,262.5,251.5,1.7,12.0,418.5,290.89,226.55
2017,7,1,8,30,413.0,252.0,1.7,12.0,522.0,362.22,281.69
2017,7,1,8,45,640.5,178.5,1.7,12.5,630.0,424.24,329.93
2017,7,1,9,0,868.0,105.0,1.7,13.0,738.0,513.12,399.82
2017,7,1,9,15,878.5,107.0,1.7,13.0,777.0,566.64,442.94
2017,7,1,9,30,889.0,109.0,1.7,13.0,816.0,619.65,484.58
2017,7,1,9,45,884.5,118.0,1.7,13.5,846.5,668.62,520.88
2017,7,1,10,0,880.0,127.0,1.7,14.0,877.0,715.28,554.33
2017,7,1,10,15,886.5,128.5,1.7,14.5,905.0,760.79,585.78
2017,7,1,10,30,893.0,130.0,1.7,15.0,933.0,804.57,613.99
2017,7,1,10,45,901.0,128.5,1.7,15.5,955.0,844.91,639.43
2017,7,1,11,0,909.0,127.0,1.7,16.0,977.0,883.2,663.16
2017,7,1,11,15,912.0,128.0,1.7,16.0,991.5,917.23,685.04
2017,7,1,11,30,915.0,129.0,1.7,16.0,1006.0,948.59,705.07
2017,7,1,11,45,918.5,127.5,1.7,16.5,1013.0,975.28,720.63
2017,7,1,12,0,922.0,126.0,1.7,17.0,1020.0,999.06,734.25
2017,7,1,12,15,922.0,126.0,1.7,17.0,1019.5,1017.87,746.07
2017,7,1,12,30,922.0,126.0,1.7,17.0,1019.0,1033.47,755.93
2017,7,1,12,45,932.0,118.5,1.7,17.0,1014.0,1048.26,765.38
2017,7,1,13,0,942.0,111.0,1.7,17.0,1009.0,1059.59,772.73
2017,7,1,13,15,939.0,110.0,1.65,17.0,993.5,1060.88,773.04
2017,7,1,13,30,936.0,109.0,1.6,17.0,978.0,1058.58,771.31
2017,7,1,13,45,934.0,106.5,1.6,17.5,956.0,1052.12,766.47
2017,7,1,14,0,932.0,104.0,1.6,18.0,934.0,1042.08,759.52
2017,7,1,14,15,926.0,103.0,1.6,17.5,904.5,1026.17,751.83
2017,7,1,14,30,920.0,102.0,1.6,17.0,875.0,1006.92,742.09
2017,7,1,14,45,913.0,99.5,1.6,17.0,840.0,981.9,727.25
2017,7,1,15,0,906.0,97.0,1.6,17.0,805.0,953.82,710.45
2017,7,1,15,15,895.5,95.0,1.55,17.0,764.5,920.24,689.29
2017,7,1,15,30,885.0,93.0,1.5,17.0,724.0,884.15,666.42
2017,7,1,15,45,871.0,91.0,1.5,17.0,678.5,842.82,640.46
2017,7,1,16,0,857.0,89.0,1.5,17.0,633.0,799.65,612.96
2017,7,1,16,15,839.0,86.0,1.45,16.5,584.5,750.69,581.58
2017,7,1,16,30,821.0,83.0,1.4,16.0,536.0,705.43,552.31
2017,7,1,16,45,796.0,80.0,1.4,16.0,485.0,649.55,514.12
2017,7,1,17,0,771.0,77.0,1.4,16.0,434.0,593.85,473.22
2017,7,1,17,15,738.5,73.0,1.35,15.0,382.0,533.03,428.38
2017,7,1,17,30,706.0,69.0,1.3,14.0,330.0,473.76,382.9
2017,7,1,17,45,657.5,64.5,1.3,13.5,278.5,409.39,331.04
2017,7,1,18,0,609.0,60.0,1.3,13.0,227.0,347.6,279.3
2017,7,1,18,15,541.5,53.0,1.3,12.5,178.5,279.93,221.26
2017,7,1,18,30,474.0,46.0,1.3,12.0,130.0,219.03,167.48
2017,7,1,18,45,359.0,37.0,1.3,11.5,89.0,150.04,108.07
2017,7,1,19,0,244.0,28.0,1.3,11.0,48.0,93.55,56.85
2017,7,1,19,15,122.0,14.0,1.3,10.5,24.0,33.17,0.0
2017,7,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,5,15,162.0,15.5,0.9,10.0,32.0,11.94,0.0
2017,7,2,5,30,324.0,31.0,0.9,10.0,64.0,24.51,15.44
2017,7,2,5,45,422.5,39.5,0.9,10.5,107.5,30.09,21.21
2017,7,2,6,0,521.0,48.0,0.9,11.0,151.0,35.42,26.33
2017,7,2,6,15,260.5,70.0,0.85,11.0,121.5,50.87,40.47
2017,7,2,6,30,0.0,92.0,0.8,11.0,92.0,81.8,68.23
2017,7,2,6,45,2.0,109.5,0.8,11.5,110.5,96.72,81.17
2017,7,2,7,0,4.0,127.0,0.8,12.0,129.0,112.13,89.85
2017,7,2,7,15,13.0,150.5,0.8,12.5,157.0,133.77,106.85
2017,7,2,7,30,22.0,174.0,0.8,13.0,185.0,156.72,124.56
2017,7,2,7,45,49.0,208.5,0.8,14.0,236.0,187.13,147.09
2017,7,2,8,0,76.0,243.0,0.8,15.0,287.0,226.72,176.8
2017,7,2,8,15,223.0,253.0,0.8,15.5,395.5,284.32,217.92
2017,7,2,8,30,370.0,263.0,0.8,16.0,504.0,358.44,272.84
2017,7,2,8,45,294.0,301.0,0.85,16.5,501.5,381.02,291.39
2017,7,2,9,0,218.0,339.0,0.9,17.0,499.0,399.32,305.54
2017,7,2,9,15,563.0,217.5,0.95,17.5,658.0,489.65,374.59
2017,7,2,9,30,908.0,96.0,1.0,18.0,817.0,618.57,470.93
2017,7,2,9,45,911.0,100.0,1.05,18.5,850.0,668.75,506.55
2017,7,2,10,0,914.0,104.0,1.1,19.0,883.0,717.24,540.7
2017,7,2,10,15,920.0,105.0,1.1,19.0,911.0,763.28,571.58
2017,7,2,10,30,926.0,106.0,1.1,19.0,939.0,807.48,600.07
2017,7,2,10,45,931.0,106.5,1.15,19.5,960.0,848.36,625.55
2017,7,2,11,0,936.0,107.0,1.2,20.0,981.0,886.92,649.27
2017,7,2,11,15,938.5,107.5,1.2,20.0,995.0,920.82,670.28
2017,7,2,11,30,941.0,108.0,1.2,20.0,1009.0,951.93,689.43
2017,7,2,11,45,942.0,108.0,1.25,20.5,1016.0,978.27,705.0
2017,7,2,12,0,943.0,108.0,1.3,21.0,1023.0,1001.5,718.62
2017,7,2,12,15,943.0,108.0,1.3,21.0,1022.0,1020.59,730.23
2017,7,2,12,30,943.0,108.0,1.3,21.0,1021.0,1036.36,739.87
2017,7,2,12,45,931.0,114.5,1.35,21.0,1009.5,1043.3,745.04
2017,7,2,13,0,919.0,121.0,1.4,21.0,998.0,1046.69,748.22
2017,7,2,13,15,916.0,120.5,1.4,21.0,982.5,1048.56,749.76
2017,7,2,13,30,913.0,120.0,1.4,21.0,967.0,1046.92,749.25
2017,7,2,13,45,908.5,118.5,1.4,21.0,944.5,1039.25,745.14
2017,7,2,14,0,904.0,117.0,1.4,21.0,922.0,1028.13,739.06
2017,7,2,14,15,897.0,115.5,1.35,20.5,892.5,1011.17,730.0
2017,7,2,14,30,890.0,114.0,1.3,20.0,863.0,990.99,719.0
2017,7,2,14,45,881.5,112.5,1.3,20.0,828.0,966.3,704.65
2017,7,2,15,0,873.0,111.0,1.3,20.0,793.0,938.74,688.47
2017,7,2,15,15,861.5,108.5,1.25,19.5,752.5,904.67,668.54
2017,7,2,15,30,850.0,106.0,1.2,19.0,712.0,868.24,646.93
2017,7,2,15,45,835.0,103.5,1.2,19.0,667.0,832.79,625.28
2017,7,2,16,0,820.0,101.0,1.2,19.0,622.0,789.22,597.85
2017,7,2,16,15,801.0,97.5,1.15,18.5,573.5,739.97,566.64
2017,7,2,16,30,782.0,94.0,1.1,18.0,525.0,689.85,534.26
2017,7,2,16,45,757.0,90.0,1.1,18.0,474.5,634.46,496.4
2017,7,2,17,0,732.0,86.0,1.1,18.0,424.0,579.29,456.47
2017,7,2,17,15,698.0,81.5,1.05,17.5,373.0,520.55,412.9
2017,7,2,17,30,664.0,77.0,1.0,17.0,322.0,461.87,367.88
2017,7,2,17,45,617.5,71.0,1.0,16.5,271.5,397.44,316.98
2017,7,2,18,0,571.0,65.0,1.0,16.0,221.0,336.79,267.11
2017,7,2,18,15,503.0,57.0,0.95,15.0,173.5,269.75,210.93
2017,7,2,18,30,435.0,49.0,0.9,14.0,126.0,209.55,158.97
2017,7,2,18,45,333.0,38.0,0.85,13.5,86.0,144.11,103.01
2017,7,2,19,0,231.0,27.0,0.8,13.0,46.0,89.82,53.91
2017,7,2,19,15,115.5,13.5,0.8,12.5,23.0,31.68,0.0
2017,7,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,143.0,16.0,0.55,10.5,30.5,12.42,0.0
2017,7,3,5,30,286.0,32.0,0.5,11.0,61.0,25.51,16.18
2017,7,3,5,45,381.0,42.0,0.5,11.5,103.5,32.38,23.16
2017,7,3,6,0,476.0,52.0,0.5,12.0,146.0,38.9,29.35
2017,7,3,6,15,538.0,59.5,0.5,12.5,194.5,42.87,33.07
2017,7,3,6,30,600.0,67.0,0.5,13.0,243.0,46.64,36.43
2017,7,3,6,45,646.0,72.0,0.5,13.5,294.0,48.19,37.68
2017,7,3,7,0,692.0,77.0,0.5,14.0,345.0,69.07,40.43
2017,7,3,7,15,723.0,81.5,0.5,14.5,396.5,121.98,68.32
2017,7,3,7,30,754.0,86.0,0.5,15.0,448.0,173.67,105.22
2017,7,3,7,45,778.5,89.0,0.5,16.0,498.5,226.33,148.04
2017,7,3,8,0,803.0,92.0,0.5,17.0,549.0,281.57,194.69
2017,7,3,8,15,820.5,95.0,0.55,17.5,596.5,336.94,242.18
2017,7,3,8,30,838.0,98.0,0.6,18.0,644.0,393.6,289.78
2017,7,3,8,45,852.5,100.0,0.65,19.0,688.0,453.11,337.45
2017,7,3,9,0,867.0,102.0,0.7,20.0,732.0,508.6,380.47
2017,7,3,9,15,877.5,104.0,0.75,20.5,771.5,562.12,421.28
2017,7,3,9,30,888.0,106.0,0.8,21.0,811.0,615.13,460.34
2017,7,3,9,45,893.5,108.5,0.9,21.5,844.0,664.7,496.28
2017,7,3,10,0,899.0,111.0,1.0,22.0,877.0,712.83,530.28
2017,7,3,10,15,905.0,112.5,1.05,22.5,905.0,758.78,560.48
2017,7,3,10,30,911.0,114.0,1.1,23.0,933.0,802.92,588.06
2017,7,3,10,45,915.5,115.0,1.15,23.5,954.0,843.4,612.91
2017,7,3,11,0,920.0,116.0,1.2,24.0,975.0,881.58,636.03
2017,7,3,11,15,923.0,116.5,1.2,24.0,989.0,915.52,656.8
2017,7,3,11,30,926.0,117.0,1.2,24.0,1003.0,946.75,675.76
2017,7,3,11,45,927.0,117.0,1.25,24.0,1009.5,972.83,692.26
2017,7,3,12,0,928.0,117.0,1.3,24.0,1016.0,995.87,706.95
2017,7,3,12,15,927.5,117.0,1.3,24.0,1015.5,1014.33,718.06
2017,7,3,12,30,927.0,117.0,1.3,24.0,1015.0,1029.51,727.25
2017,7,3,12,45,929.5,114.5,1.35,24.0,1008.0,1041.84,735.68
2017,7,3,13,0,932.0,112.0,1.4,24.0,1001.0,1050.72,742.13
2017,7,3,13,15,929.5,111.0,1.4,24.0,985.5,1052.58,743.56
2017,7,3,13,30,927.0,110.0,1.4,24.0,970.0,1050.87,743.02
2017,7,3,13,45,923.0,108.5,1.45,24.0,947.5,1043.58,740.04
2017,7,3,14,0,919.0,107.0,1.5,24.0,925.0,1032.78,735.04
2017,7,3,14,15,913.0,106.0,1.45,23.5,896.0,1017.11,726.92
2017,7,3,14,30,907.0,105.0,1.4,23.0,867.0,998.14,716.84
2017,7,3,14,45,900.0,102.5,1.4,23.0,832.5,973.44,702.61
2017,7,3,15,0,893.0,100.0,1.4,23.0,798.0,945.72,686.5
2017,7,3,15,15,882.5,98.0,1.4,22.5,757.5,912.54,668.1
2017,7,3,15,30,872.0,96.0,1.4,22.0,717.0,876.88,647.91
2017,7,3,15,45,859.0,93.0,1.4,22.0,672.5,835.72,622.59
2017,7,3,16,0,846.0,90.0,1.4,22.0,628.0,792.68,595.72
2017,7,3,16,15,828.5,87.5,1.3,21.5,580.0,750.22,568.92
2017,7,3,16,30,811.0,85.0,1.2,21.0,532.0,701.26,537.16
2017,7,3,16,45,788.5,81.0,1.2,20.5,481.5,646.37,501.56
2017,7,3,17,0,766.0,77.0,1.2,20.0,431.0,591.45,463.02
2017,7,3,17,15,734.5,73.0,1.15,19.0,379.5,531.43,419.65
2017,7,3,17,30,703.0,69.0,1.1,18.0,328.0,472.87,375.6
2017,7,3,17,45,660.5,63.5,1.1,17.5,277.5,410.41,326.23
2017,7,3,18,0,618.0,58.0,1.1,17.0,227.0,349.92,276.45
2017,7,3,18,15,553.0,51.0,1.0,16.0,179.0,282.68,219.91
2017,7,3,18,30,488.0,44.0,0.9,15.0,131.0,221.96,167.24
2017,7,3,18,45,387.5,34.5,0.85,14.5,90.0,155.6,110.25
2017,7,3,19,0,287.0,25.0,0.8,14.0,49.0,100.13,59.29
2017,7,3,19,15,143.5,12.5,0.75,13.5,24.5,35.33,0.0
2017,7,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
