Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,5,15,180.5,14.5,0.4,9.5,32.5,11.14,0.0
2017,7,4,5,30,361.0,29.0,0.3,10.0,65.0,22.81,13.92
2017,7,4,5,45,457.0,36.5,0.25,10.5,108.5,27.6,19.03
2017,7,4,6,0,553.0,44.0,0.2,11.0,152.0,32.2,23.5
2017,7,4,6,15,612.0,50.0,0.2,11.5,201.5,38.62,29.43
2017,7,4,6,30,671.0,56.0,0.2,12.0,251.0,41.91,32.37
2017,7,4,6,45,714.0,59.5,0.2,13.0,303.5,42.94,33.11
2017,7,4,7,0,757.0,63.0,0.2,14.0,356.0,63.51,35.1
2017,7,4,7,15,785.0,66.5,0.2,14.5,407.5,114.11,59.46
2017,7,4,7,30,813.0,70.0,0.2,15.0,459.0,168.05,97.86
2017,7,4,7,45,836.5,71.5,0.25,16.0,510.5,228.3,146.82
2017,7,4,8,0,860.0,73.0,0.3,17.0,562.0,284.9,194.79
2017,7,4,8,15,875.5,75.5,0.35,17.5,610.0,341.9,243.75
2017,7,4,8,30,891.0,78.0,0.4,18.0,658.0,399.85,292.47
2017,7,4,8,45,904.5,79.0,0.45,19.0,702.5,456.36,338.08
2017,7,4,9,0,918.0,80.0,0.5,20.0,747.0,513.09,382.07
2017,7,4,9,15,927.5,81.5,0.6,20.5,786.5,568.12,424.39
2017,7,4,9,30,937.0,83.0,0.7,21.0,826.0,622.46,464.86
2017,7,4,9,45,944.0,84.0,0.8,22.0,860.0,673.84,501.13
2017,7,4,10,0,951.0,85.0,0.9,23.0,894.0,723.81,535.28
2017,7,4,10,15,956.0,86.0,0.95,23.0,922.0,770.72,565.98
2017,7,4,10,30,961.0,87.0,1.0,23.0,950.0,815.59,594.92
2017,7,4,10,45,965.0,87.5,1.1,23.5,971.0,856.98,620.88
2017,7,4,11,0,969.0,88.0,1.2,24.0,992.0,895.88,645.04
2017,7,4,11,15,971.0,88.5,1.2,24.0,1006.0,930.39,666.05
2017,7,4,11,30,973.0,89.0,1.2,24.0,1020.0,961.96,685.12
2017,7,4,11,45,974.5,88.5,1.3,24.0,1026.5,989.04,703.0
2017,7,4,12,0,976.0,88.0,1.4,24.0,1033.0,1012.91,718.96
2017,7,4,12,15,975.5,88.0,1.4,24.0,1032.0,1032.04,730.46
2017,7,4,12,30,975.0,88.0,1.4,24.0,1031.0,1047.71,739.93
2017,7,4,12,45,966.0,92.5,1.45,24.0,1020.5,1055.97,745.83
2017,7,4,13,0,957.0,97.0,1.5,24.0,1010.0,1060.57,749.69
2017,7,4,13,15,954.5,96.5,1.5,23.5,994.0,1062.91,752.94
2017,7,4,13,30,952.0,96.0,1.5,23.0,978.0,1061.61,754.11
2017,7,4,13,45,949.5,94.0,1.5,23.0,956.0,1055.09,750.75
2017,7,4,14,0,947.0,92.0,1.5,23.0,934.0,1044.93,745.32
2017,7,4,14,15,941.0,90.5,1.45,23.0,904.5,1028.3,735.17
2017,7,4,14,30,935.0,89.0,1.4,23.0,875.0,1008.27,723.07
2017,7,4,14,45,929.0,87.0,1.4,23.0,840.5,984.42,709.45
2017,7,4,15,0,923.0,85.0,1.4,23.0,806.0,957.43,693.86
2017,7,4,15,15,913.0,83.0,1.35,22.5,765.0,923.83,674.58
2017,7,4,15,30,903.0,81.0,1.3,22.0,724.0,887.64,653.5
2017,7,4,15,45,891.0,78.5,1.3,21.5,679.0,846.8,629.81
2017,7,4,16,0,879.0,76.0,1.3,21.0,634.0,803.93,604.37
2017,7,4,16,15,861.5,74.0,1.25,20.5,585.5,755.6,574.13
2017,7,4,16,30,844.0,72.0,1.2,20.0,537.0,706.18,542.6
2017,7,4,16,45,821.0,69.0,1.2,19.5,485.5,651.01,506.75
2017,7,4,17,0,798.0,66.0,1.2,19.0,434.0,599.67,471.28
2017,7,4,17,15,767.0,62.5,1.15,18.5,382.0,539.07,426.5
2017,7,4,17,30,736.0,59.0,1.1,18.0,330.0,479.85,381.14
2017,7,4,17,45,690.0,55.5,1.1,17.5,278.5,414.92,329.81
2017,7,4,18,0,644.0,52.0,1.1,17.0,227.0,353.55,279.23
2017,7,4,18,15,580.5,46.0,1.05,16.0,179.0,286.55,222.82
2017,7,4,18,30,517.0,40.0,1.0,15.0,131.0,227.29,171.08
2017,7,4,18,45,410.0,32.0,0.95,14.5,90.0,159.21,112.54
2017,7,4,19,0,303.0,24.0,0.9,14.0,49.0,102.64,60.43
2017,7,4,19,15,151.5,12.0,0.85,13.5,24.5,36.19,0.0
2017,7,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,5,15,185.0,13.5,0.9,9.5,31.5,10.3,0.0
2017,7,5,5,30,370.0,27.0,0.9,10.0,63.0,21.04,12.29
2017,7,5,5,45,457.5,35.0,0.9,10.5,105.5,26.35,17.84
2017,7,5,6,0,545.0,43.0,0.9,11.0,148.0,31.41,22.71
2017,7,5,6,15,601.5,48.5,0.9,11.5,196.5,37.32,28.18
2017,7,5,6,30,658.0,54.0,0.9,12.0,245.0,40.22,30.79
2017,7,5,6,45,693.5,59.0,0.9,12.5,295.0,42.52,32.75
2017,7,5,7,0,729.0,64.0,0.9,13.0,345.0,62.65,35.53
2017,7,5,7,15,757.0,67.0,0.85,13.5,395.5,111.24,58.72
2017,7,5,7,30,785.0,70.0,0.8,14.0,446.0,163.17,95.94
2017,7,5,7,45,805.0,73.5,0.8,14.5,495.0,222.74,145.3
2017,7,5,8,0,825.0,77.0,0.8,15.0,544.0,278.35,193.5
2017,7,5,8,15,841.0,79.5,0.8,15.5,591.0,333.6,241.71
2017,7,5,8,30,857.0,82.0,0.8,16.0,638.0,389.89,289.75
2017,7,5,8,45,869.5,83.5,0.8,17.0,681.5,444.63,334.57
2017,7,5,9,0,882.0,85.0,0.8,18.0,725.0,499.54,377.7
2017,7,5,9,15,891.0,86.5,0.8,18.5,763.0,552.52,418.41
2017,7,5,9,30,900.0,88.0,0.8,19.0,801.0,604.82,457.11
2017,7,5,9,45,672.0,213.5,0.8,20.0,758.5,615.48,460.88
2017,7,5,10,0,444.0,339.0,0.8,21.0,716.0,607.25,450.02
2017,7,5,10,15,318.5,393.5,0.8,21.5,668.5,589.71,435.02
2017,7,5,10,30,193.0,448.0,0.8,22.0,621.0,560.81,411.55
2017,7,5,10,45,211.0,457.0,0.85,22.5,650.5,595.28,435.27
2017,7,5,11,0,229.0,466.0,0.9,23.0,680.0,630.58,458.66
2017,7,5,11,15,544.5,305.0,0.95,23.0,823.5,771.48,561.63
2017,7,5,11,30,860.0,144.0,1.0,23.0,967.0,912.3,655.31
2017,7,5,11,45,858.5,146.0,1.1,23.5,972.5,936.54,668.88
2017,7,5,12,0,857.0,148.0,1.2,24.0,978.0,957.91,682.15
2017,7,5,12,15,857.0,148.0,1.2,24.0,977.5,975.9,693.07
2017,7,5,12,30,857.0,148.0,1.2,24.0,977.0,990.9,702.23
2017,7,5,12,45,890.0,125.0,1.3,24.0,979.0,1013.14,717.67
2017,7,5,13,0,923.0,102.0,1.4,24.0,981.0,1031.76,730.84
2017,7,5,13,15,920.5,101.0,1.4,24.0,966.0,1033.54,732.11
2017,7,5,13,30,918.0,100.0,1.4,24.0,951.0,1031.78,731.52
2017,7,5,13,45,916.5,97.5,1.45,24.0,930.0,1025.93,729.38
2017,7,5,14,0,915.0,95.0,1.5,24.0,909.0,1016.54,725.16
2017,7,5,14,15,909.5,94.0,1.5,23.5,880.5,1001.35,718.04
2017,7,5,14,30,904.0,93.0,1.5,23.0,852.0,982.86,708.94
2017,7,5,14,45,897.5,91.0,1.5,23.0,818.0,959.16,695.2
2017,7,5,15,0,891.0,89.0,1.5,23.0,784.0,932.45,679.56
2017,7,5,15,15,881.0,87.0,1.5,22.5,744.5,899.7,661.25
2017,7,5,15,30,871.0,85.0,1.5,22.0,705.0,864.47,641.13
2017,7,5,15,45,858.0,83.0,1.5,21.5,661.0,824.4,617.5
2017,7,5,16,0,845.0,81.0,1.5,21.0,617.0,782.47,592.24
2017,7,5,16,15,828.5,78.5,1.45,20.5,570.0,735.65,562.62
2017,7,5,16,30,812.0,76.0,1.4,20.0,523.0,687.73,531.72
2017,7,5,16,45,789.5,73.0,1.4,19.5,473.0,638.56,499.67
2017,7,5,17,0,767.0,70.0,1.4,19.0,423.0,584.77,461.7
2017,7,5,17,15,736.5,66.0,1.35,18.5,372.5,525.32,417.47
2017,7,5,17,30,706.0,62.0,1.3,18.0,322.0,467.25,372.68
2017,7,5,17,45,662.5,57.5,1.3,17.5,272.0,403.88,322.23
2017,7,5,18,0,619.0,53.0,1.3,17.0,222.0,343.88,272.48
2017,7,5,18,15,556.0,47.0,1.25,16.0,175.0,279.73,218.15
2017,7,5,18,30,493.0,41.0,1.2,15.0,128.0,220.68,166.54
2017,7,5,18,45,393.0,32.5,1.2,14.5,88.0,155.25,109.99
2017,7,5,19,0,293.0,24.0,1.2,14.0,48.0,100.47,59.01
2017,7,5,19,15,146.5,12.0,1.15,13.5,24.0,35.41,0.0
2017,7,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,5,15,145.0,14.5,0.75,11.5,28.5,11.21,0.0
2017,7,6,5,30,290.0,29.0,0.7,12.0,57.0,22.9,13.67
2017,7,6,5,45,386.0,38.0,0.7,12.5,98.0,28.98,19.98
2017,7,6,6,0,482.0,47.0,0.7,13.0,139.0,34.77,25.5
2017,7,6,6,15,542.0,53.5,0.7,13.5,186.5,38.1,28.64
2017,7,6,6,30,602.0,60.0,0.7,14.0,234.0,41.28,31.48
2017,7,6,6,45,646.0,64.5,0.75,15.0,284.0,42.71,32.58
2017,7,6,7,0,690.0,69.0,0.8,16.0,334.0,64.81,38.08
2017,7,6,7,15,720.0,73.0,0.8,16.5,384.5,112.14,60.37
2017,7,6,7,30,750.0,77.0,0.8,17.0,435.0,163.06,96.26
2017,7,6,7,45,773.0,80.0,0.85,17.5,484.0,215.19,138.89
2017,7,6,8,0,796.0,83.0,0.9,18.0,533.0,269.7,185.64
2017,7,6,8,15,813.0,86.0,0.95,18.5,580.0,329.47,236.83
2017,7,6,8,30,830.0,89.0,1.0,19.0,627.0,385.1,283.98
2017,7,6,8,45,843.0,91.0,1.05,20.0,670.0,439.13,328.11
2017,7,6,9,0,856.0,93.0,1.1,21.0,713.0,493.41,370.8
2017,7,6,9,15,866.5,95.0,1.1,21.5,752.0,546.39,411.4
2017,7,6,9,30,877.0,97.0,1.1,22.0,791.0,598.91,450.17
2017,7,6,9,45,888.5,96.0,1.15,22.5,825.5,648.64,486.16
2017,7,6,10,0,900.0,95.0,1.2,23.0,860.0,697.47,520.48
2017,7,6,10,15,906.0,96.0,1.2,23.0,887.5,743.04,550.79
2017,7,6,10,30,912.0,97.0,1.2,23.0,915.0,786.8,578.87
2017,7,6,10,45,916.5,97.5,1.3,23.5,936.0,826.88,604.28
2017,7,6,11,0,921.0,98.0,1.4,24.0,957.0,864.66,628.0
2017,7,6,11,15,923.5,98.5,1.4,24.0,971.0,898.23,648.81
2017,7,6,11,30,926.0,99.0,1.4,24.0,985.0,929.04,667.79
2017,7,6,11,45,927.5,99.0,1.45,24.5,991.5,955.58,683.39
2017,7,6,12,0,929.0,99.0,1.5,25.0,998.0,979.09,697.08
2017,7,6,12,15,929.0,99.0,1.5,25.0,997.5,998.01,708.58
2017,7,6,12,30,929.0,99.0,1.5,25.0,997.0,1013.66,718.15
2017,7,6,12,45,926.5,99.5,1.55,25.0,989.0,1023.97,725.29
2017,7,6,13,0,924.0,100.0,1.6,25.0,981.0,1030.82,730.45
2017,7,6,13,15,921.5,99.5,1.6,25.0,966.0,1033.14,732.21
2017,7,6,13,30,919.0,99.0,1.6,25.0,951.0,1031.92,731.95
2017,7,6,13,45,915.5,98.0,1.6,25.0,929.5,1025.67,728.72
2017,7,6,14,0,912.0,97.0,1.6,25.0,908.0,1015.94,723.49
2017,7,6,14,15,906.0,95.5,1.6,24.5,879.5,999.79,715.78
2017,7,6,14,30,900.0,94.0,1.6,24.0,851.0,980.37,706.09
2017,7,6,14,45,893.0,92.5,1.6,24.0,816.5,956.84,692.46
2017,7,6,15,0,886.0,91.0,1.6,24.0,782.0,930.35,676.95
2017,7,6,15,15,876.0,89.0,1.6,23.5,742.5,897.76,658.72
2017,7,6,15,30,866.0,87.0,1.6,23.0,703.0,862.69,638.7
2017,7,6,15,45,853.0,85.0,1.65,22.5,659.5,822.8,615.71
2017,7,6,16,0,840.0,83.0,1.7,22.0,616.0,781.06,591.0
2017,7,6,16,15,823.0,80.0,1.65,21.5,568.5,733.47,560.81
2017,7,6,16,30,806.0,77.0,1.6,21.0,521.0,684.84,529.35
2017,7,6,16,45,784.0,74.0,1.6,20.5,471.5,636.3,497.65
2017,7,6,17,0,762.0,71.0,1.6,20.0,422.0,583.05,459.95
2017,7,6,17,15,731.5,67.5,1.6,19.5,371.5,524.39,416.5
2017,7,6,17,30,701.0,64.0,1.6,19.0,321.0,467.11,372.44
2017,7,6,17,45,659.0,59.0,1.6,18.5,271.5,404.11,322.19
2017,7,6,18,0,617.0,54.0,1.6,18.0,222.0,344.34,272.54
2017,7,6,18,15,553.5,47.5,1.55,17.0,174.5,279.56,217.7
2017,7,6,18,30,490.0,41.0,1.5,16.0,127.0,219.86,165.6
2017,7,6,18,45,391.0,32.5,1.45,15.5,87.0,154.85,109.38
2017,7,6,19,0,292.0,24.0,1.4,15.0,47.0,100.24,58.38
2017,7,6,19,15,146.0,12.0,1.35,14.5,23.5,35.35,0.0
2017,7,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,5,15,167.0,13.5,0.8,11.5,29.5,10.37,0.0
2017,7,7,5,30,334.0,27.0,0.8,12.0,59.0,21.14,12.11
2017,7,7,5,45,430.5,35.0,0.8,13.0,101.5,26.45,17.68
2017,7,7,6,0,527.0,43.0,0.8,14.0,144.0,31.5,22.47
2017,7,7,6,15,586.5,49.0,0.85,14.5,192.0,34.62,25.39
2017,7,7,6,30,646.0,55.0,0.9,15.0,240.0,41.17,31.24
2017,7,7,6,45,690.0,58.5,0.95,15.5,291.5,42.22,32.06
2017,7,7,7,0,734.0,62.0,1.0,16.0,343.0,59.35,33.33
2017,7,7,7,15,763.0,65.5,1.0,16.5,394.5,108.7,56.1
2017,7,7,7,30,792.0,69.0,1.0,17.0,446.0,161.51,93.29
2017,7,7,7,45,815.5,71.5,1.05,18.0,496.5,221.39,141.99
2017,7,7,8,0,839.0,74.0,1.1,19.0,547.0,277.68,189.93
2017,7,7,8,15,855.5,76.0,1.1,19.5,595.0,333.48,238.22
2017,7,7,8,30,872.0,78.0,1.1,20.0,643.0,390.36,286.44
2017,7,7,8,45,886.0,79.5,1.15,21.0,687.5,446.59,332.34
2017,7,7,9,0,900.0,81.0,1.2,22.0,732.0,503.14,376.75
2017,7,7,9,15,910.0,82.5,1.2,22.5,771.5,557.64,418.47
2017,7,7,9,30,920.0,84.0,1.2,23.0,811.0,611.54,458.2
2017,7,7,9,45,921.0,89.0,1.25,23.5,843.5,662.14,494.54
2017,7,7,10,0,922.0,94.0,1.3,24.0,876.0,710.87,528.47
2017,7,7,10,15,928.0,95.0,1.35,24.5,904.5,757.45,558.67
2017,7,7,10,30,934.0,96.0,1.4,25.0,933.0,802.17,586.63
2017,7,7,10,45,939.0,96.5,1.45,26.0,955.0,843.55,610.86
2017,7,7,11,0,944.0,97.0,1.5,27.0,977.0,882.6,633.21
2017,7,7,11,15,946.5,97.5,1.5,27.0,991.5,916.97,654.23
2017,7,7,11,30,949.0,98.0,1.5,27.0,1006.0,948.51,673.39
2017,7,7,11,45,950.5,98.5,1.55,27.5,1013.0,976.18,689.4
2017,7,7,12,0,952.0,99.0,1.6,28.0,1020.0,1000.75,703.47
2017,7,7,12,15,951.5,99.0,1.6,28.0,1019.0,1019.69,714.8
2017,7,7,12,30,951.0,99.0,1.6,28.0,1018.0,1035.24,724.17
2017,7,7,12,45,946.5,100.5,1.65,28.5,1008.5,1044.89,729.35
2017,7,7,13,0,942.0,102.0,1.7,29.0,999.0,1050.97,732.51
2017,7,7,13,15,938.5,101.5,1.7,29.0,983.0,1052.43,733.73
2017,7,7,13,30,935.0,101.0,1.7,29.0,967.0,1050.28,732.93
2017,7,7,13,45,929.0,100.5,1.75,29.5,944.0,1042.05,727.83
2017,7,7,14,0,923.0,100.0,1.8,30.0,921.0,1030.33,720.75
2017,7,7,14,15,916.5,99.0,1.8,29.5,891.5,1014.17,713.25
2017,7,7,14,30,910.0,98.0,1.8,29.0,862.0,994.71,703.77
2017,7,7,14,45,901.5,96.5,1.8,29.0,827.0,969.64,689.41
2017,7,7,15,0,893.0,95.0,1.8,29.0,792.0,941.61,673.22
2017,7,7,15,15,882.0,93.0,1.8,28.5,751.5,907.99,654.71
2017,7,7,15,30,871.0,91.0,1.8,28.0,711.0,871.91,634.42
2017,7,7,15,45,858.5,88.5,1.8,28.0,666.5,831.75,609.96
2017,7,7,16,0,846.0,86.0,1.8,28.0,622.0,789.68,583.95
2017,7,7,16,15,827.5,83.0,1.75,27.5,573.5,740.73,553.6
2017,7,7,16,30,809.0,80.0,1.7,27.0,525.0,695.54,525.32
2017,7,7,16,45,788.5,76.0,1.7,26.5,475.5,642.07,490.92
2017,7,7,17,0,768.0,72.0,1.7,26.0,426.0,588.4,453.83
2017,7,7,17,15,736.5,68.0,1.6,25.0,374.5,528.25,410.61
2017,7,7,17,30,705.0,64.0,1.5,24.0,323.0,469.57,366.81
2017,7,7,17,45,664.0,59.0,1.45,23.0,273.0,406.83,318.29
2017,7,7,18,0,623.0,54.0,1.4,22.0,223.0,347.21,270.13
2017,7,7,18,15,558.5,47.5,1.3,21.0,175.5,281.7,215.61
2017,7,7,18,30,494.0,41.0,1.2,20.0,128.0,221.35,163.87
2017,7,7,18,45,394.5,32.5,1.1,19.5,87.5,155.94,108.25
2017,7,7,19,0,295.0,24.0,1.0,19.0,47.0,100.85,57.38
2017,7,7,19,15,147.5,12.0,0.95,18.5,23.5,35.61,0.0
2017,7,7,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,5,15,154.0,14.0,0.4,13.5,28.5,10.86,0.0
2017,7,8,5,30,308.0,28.0,0.4,14.0,57.0,22.13,12.75
2017,7,8,5,45,404.5,37.0,0.45,14.5,98.5,28.27,19.15
2017,7,8,6,0,501.0,46.0,0.5,15.0,140.0,34.09,24.67
2017,7,8,6,15,563.0,52.0,0.5,15.5,188.5,37.06,27.47
2017,7,8,6,30,625.0,58.0,0.5,16.0,237.0,39.91,30.01
2017,7,8,6,45,668.5,62.5,0.55,17.0,288.0,45.53,34.8
2017,7,8,7,0,712.0,67.0,0.6,18.0,339.0,61.93,36.11
2017,7,8,7,15,741.5,71.0,0.65,19.0,390.0,110.48,57.96
2017,7,8,7,30,771.0,75.0,0.7,20.0,441.0,162.57,93.81
2017,7,8,7,45,793.5,78.0,0.8,21.0,490.5,215.83,136.52
2017,7,8,8,0,816.0,81.0,0.9,22.0,540.0,271.41,183.26
2017,7,8,8,15,832.5,83.5,0.95,22.5,587.5,331.8,234.29
2017,7,8,8,30,849.0,86.0,1.0,23.0,635.0,387.95,281.26
2017,7,8,8,45,861.5,88.5,1.1,24.0,678.5,443.29,325.99
2017,7,8,9,0,874.0,91.0,1.2,25.0,722.0,498.83,369.27
2017,7,8,9,15,883.5,93.0,1.2,25.5,761.0,552.3,409.71
2017,7,8,9,30,893.0,95.0,1.2,26.0,800.0,605.17,448.25
2017,7,8,9,45,894.5,100.0,1.3,26.5,832.0,654.89,483.96
2017,7,8,10,0,896.0,105.0,1.4,27.0,864.0,702.83,517.45
2017,7,8,10,15,902.0,106.0,1.45,27.0,891.5,748.42,548.29
2017,7,8,10,30,908.0,107.0,1.5,27.0,919.0,792.2,576.65
2017,7,8,10,45,910.5,108.5,1.6,27.5,939.5,831.66,601.29
2017,7,8,11,0,913.0,110.0,1.7,28.0,960.0,868.68,624.18
2017,7,8,11,15,915.5,110.5,1.7,28.0,974.0,902.19,644.84
2017,7,8,11,30,918.0,111.0,1.7,28.0,988.0,932.98,663.69
2017,7,8,11,45,918.0,112.0,1.75,28.5,994.5,959.1,678.81
2017,7,8,12,0,918.0,113.0,1.8,29.0,1001.0,982.16,692.03
2017,7,8,12,15,918.0,113.0,1.8,29.0,1000.0,1001.12,703.5
2017,7,8,12,30,918.0,113.0,1.8,29.0,999.0,1016.84,713.06
2017,7,8,12,45,912.5,115.0,1.85,29.0,990.0,1025.77,719.22
2017,7,8,13,0,907.0,117.0,1.9,29.0,981.0,1031.26,723.43
2017,7,8,13,15,904.0,116.0,1.9,28.5,965.5,1032.76,726.14
2017,7,8,13,30,901.0,115.0,1.9,28.0,950.0,1030.78,726.86
2017,7,8,13,45,897.5,113.5,1.9,28.0,928.5,1024.31,723.51
2017,7,8,14,0,894.0,112.0,1.9,28.0,907.0,1014.4,718.17
2017,7,8,14,15,888.0,110.5,1.9,27.5,878.0,998.65,710.73
2017,7,8,14,30,882.0,109.0,1.9,27.0,849.0,979.68,701.34
2017,7,8,14,45,875.5,106.5,1.9,26.5,815.0,956.05,689.0
2017,7,8,15,0,869.0,104.0,1.9,26.0,781.0,929.45,674.73
2017,7,8,15,15,858.0,102.0,1.85,25.5,741.5,896.51,655.7
2017,7,8,15,30,847.0,100.0,1.8,25.0,702.0,861.18,634.98
2017,7,8,15,45,835.0,96.5,1.8,24.5,658.5,821.16,611.4
2017,7,8,16,0,823.0,93.0,1.8,24.0,615.0,784.83,589.98
2017,7,8,16,15,805.0,90.0,1.75,23.5,567.5,736.81,559.66
2017,7,8,16,30,787.0,87.0,1.7,23.0,520.0,687.81,528.17
2017,7,8,16,45,765.0,83.0,1.65,22.5,470.5,634.23,492.6
2017,7,8,17,0,743.0,79.0,1.6,22.0,421.0,580.61,454.39
2017,7,8,17,15,711.0,74.5,1.55,21.0,370.0,520.7,410.94
2017,7,8,17,30,679.0,70.0,1.5,20.0,319.0,463.83,368.01
2017,7,8,17,45,635.5,64.5,1.45,19.5,269.0,400.59,317.76
2017,7,8,18,0,592.0,59.0,1.4,19.0,219.0,340.82,268.42
2017,7,8,18,15,526.0,52.0,1.3,18.0,172.0,274.42,212.72
2017,7,8,18,30,460.0,45.0,1.2,17.0,125.0,214.65,161.08
2017,7,8,18,45,358.5,35.0,1.15,16.0,85.0,148.84,105.07
2017,7,8,19,0,257.0,25.0,1.1,15.0,45.0,93.48,53.9
2017,7,8,19,15,128.5,12.5,1.05,14.5,22.5,32.99,0.0
2017,7,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,5,15,168.0,13.5,0.75,11.5,29.0,10.46,0.0
2017,7,9,5,30,336.0,27.0,0.7,12.0,58.0,21.3,12.06
2017,7,9,5,45,439.5,34.5,0.65,12.5,101.0,26.16,17.44
2017,7,9,6,0,543.0,42.0,0.6,13.0,144.0,30.82,21.96
2017,7,9,6,15,603.5,47.5,0.6,13.5,193.0,36.7,27.38
2017,7,9,6,30,664.0,53.0,0.6,14.0,242.0,39.64,30.02
2017,7,9,6,45,706.5,57.0,0.65,15.0,293.5,41.17,31.22
2017,7,9,7,0,749.0,61.0,0.7,16.0,345.0,57.0,32.33
2017,7,9,7,15,778.0,64.5,0.7,16.5,397.0,107.22,54.7
2017,7,9,7,30,807.0,68.0,0.7,17.0,449.0,160.91,92.05
2017,7,9,7,45,828.5,70.5,0.75,17.5,499.5,221.28,141.21
2017,7,9,8,0,850.0,73.0,0.8,18.0,550.0,277.85,189.71
2017,7,9,8,15,866.0,75.0,0.8,18.5,598.0,334.18,238.41
2017,7,9,8,30,882.0,77.0,0.8,19.0,646.0,391.53,286.94
2017,7,9,8,45,894.0,79.0,0.85,20.0,690.0,447.98,332.98
2017,7,9,9,0,906.0,81.0,0.9,21.0,734.0,504.53,377.32
2017,7,9,9,15,915.5,82.5,0.95,21.5,773.5,559.18,419.35
2017,7,9,9,30,925.0,84.0,1.0,22.0,813.0,613.18,459.45
2017,7,9,9,45,918.0,93.0,1.05,22.5,843.5,662.75,494.94
2017,7,9,10,0,911.0,102.0,1.1,23.0,874.0,709.73,527.5
2017,7,9,10,15,916.5,103.5,1.1,23.0,901.5,756.1,558.38
2017,7,9,10,30,922.0,105.0,1.1,23.0,929.0,800.61,586.7
2017,7,9,10,45,924.5,106.5,1.15,23.5,950.0,840.65,611.28
2017,7,9,11,0,927.0,108.0,1.2,24.0,971.0,878.22,634.03
2017,7,9,11,15,929.5,108.5,1.2,24.0,985.0,912.23,654.86
2017,7,9,11,30,932.0,109.0,1.2,24.0,999.0,943.47,673.85
2017,7,9,11,45,931.5,110.5,1.3,24.5,1005.0,970.02,690.1
2017,7,9,12,0,931.0,112.0,1.4,25.0,1011.0,993.44,704.42
2017,7,9,12,15,930.5,111.5,1.4,25.0,1010.0,1011.71,715.42
2017,7,9,12,30,930.0,111.0,1.4,25.0,1009.0,1026.67,724.48
2017,7,9,12,45,925.0,113.0,1.45,25.0,999.5,1036.27,731.19
2017,7,9,13,0,920.0,115.0,1.5,25.0,990.0,1042.39,735.93
2017,7,9,13,15,916.5,114.0,1.5,24.5,974.5,1043.46,738.36
2017,7,9,13,30,913.0,113.0,1.5,24.0,959.0,1040.99,738.78
2017,7,9,13,45,908.0,112.0,1.5,24.0,936.0,1033.5,734.82
2017,7,9,14,0,903.0,111.0,1.5,24.0,913.0,1022.56,728.87
2017,7,9,14,15,896.5,109.5,1.5,23.5,884.0,1006.24,721.09
2017,7,9,14,30,890.0,108.0,1.5,23.0,855.0,986.67,711.35
2017,7,9,14,45,882.5,105.5,1.5,23.0,820.0,961.95,696.99
2017,7,9,15,0,875.0,103.0,1.5,23.0,785.0,934.27,680.76
2017,7,9,15,15,863.5,101.0,1.5,22.5,745.0,900.73,661.95
2017,7,9,15,30,852.0,99.0,1.5,22.0,705.0,864.8,641.39
2017,7,9,15,45,840.5,95.5,1.55,21.5,661.0,825.04,618.54
2017,7,9,16,0,829.0,92.0,1.6,21.0,617.0,783.32,593.89
2017,7,9,16,15,811.0,89.0,1.55,20.5,569.0,740.64,567.1
2017,7,9,16,30,793.0,86.0,1.5,20.0,521.0,691.39,535.2
2017,7,9,16,45,774.0,81.0,1.5,19.5,472.0,638.46,500.38
2017,7,9,17,0,755.0,76.0,1.5,19.0,423.0,585.22,462.55
2017,7,9,17,15,723.0,72.0,1.45,18.5,372.0,525.31,417.9
2017,7,9,17,30,691.0,68.0,1.4,18.0,321.0,466.91,372.82
2017,7,9,17,45,652.5,62.0,1.4,17.5,271.5,406.32,324.47
2017,7,9,18,0,614.0,56.0,1.4,17.0,222.0,347.29,275.43
2017,7,9,18,15,548.5,49.5,1.3,16.0,174.0,280.47,218.87
2017,7,9,18,30,483.0,43.0,1.2,15.0,126.0,220.23,166.29
2017,7,9,18,45,383.0,33.5,1.1,14.5,86.0,154.1,109.1
2017,7,9,19,0,283.0,24.0,1.0,14.0,46.0,98.08,56.12
2017,7,9,19,15,141.5,12.0,0.9,13.5,23.0,34.65,0.0
2017,7,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,5,15,179.0,13.0,0.6,10.5,29.0,10.06,0.0
2017,7,10,5,30,358.0,26.0,0.6,11.0,58.0,20.47,11.33
2017,7,10,5,45,462.0,33.0,0.6,12.0,101.5,24.94,16.39
2017,7,10,6,0,566.0,40.0,0.6,13.0,145.0,31.91,22.92
2017,7,10,6,15,625.5,45.0,0.6,13.5,194.5,34.59,25.49
2017,7,10,6,30,685.0,50.0,0.6,14.0,244.0,37.21,27.85
2017,7,10,6,45,727.5,53.5,0.65,14.5,296.0,38.47,28.89
2017,7,10,7,0,770.0,57.0,0.7,15.0,348.0,53.31,29.8
2017,7,10,7,15,797.5,60.0,0.7,15.5,400.0,110.29,57.0
2017,7,10,7,30,825.0,63.0,0.7,16.0,452.0,164.31,94.42
2017,7,10,7,45,846.5,65.0,0.75,17.0,502.5,219.35,139.15
2017,7,10,8,0,868.0,67.0,0.8,18.0,553.0,276.47,187.97
2017,7,10,8,15,883.0,69.0,0.8,18.5,601.0,333.46,237.38
2017,7,10,8,30,898.0,71.0,0.8,19.0,649.0,391.36,286.51
2017,7,10,8,45,910.0,72.5,0.85,20.0,693.0,448.23,333.01
2017,7,10,9,0,922.0,74.0,0.9,21.0,737.0,505.18,377.76
2017,7,10,9,15,931.0,75.5,0.95,21.5,777.0,560.39,420.27
2017,7,10,9,30,940.0,77.0,1.0,22.0,817.0,614.87,460.77
2017,7,10,9,45,937.0,84.0,1.05,22.5,848.5,665.91,497.35
2017,7,10,10,0,934.0,91.0,1.1,23.0,880.0,714.69,531.21
2017,7,10,10,15,939.5,92.0,1.15,23.0,908.5,761.59,562.59
2017,7,10,10,30,945.0,93.0,1.2,23.0,937.0,806.56,591.83
2017,7,10,10,45,949.0,93.5,1.25,23.0,958.5,847.73,618.34
2017,7,10,11,0,953.0,94.0,1.3,23.0,980.0,886.45,643.11
2017,7,10,11,15,955.0,94.5,1.35,23.0,994.0,920.83,664.99
2017,7,10,11,30,957.0,95.0,1.4,23.0,1008.0,952.32,685.01
2017,7,10,11,45,958.0,95.5,1.45,23.5,1015.0,979.88,701.18
2017,7,10,12,0,959.0,96.0,1.5,24.0,1022.0,1004.28,715.36
2017,7,10,12,15,959.0,95.5,1.5,23.5,1021.5,1023.45,728.37
2017,7,10,12,30,959.0,95.0,1.5,23.0,1021.0,1039.21,739.41
2017,7,10,12,45,955.0,96.5,1.5,23.0,1012.0,1049.54,745.79
2017,7,10,13,0,951.0,98.0,1.5,23.0,1003.0,1056.28,750.12
2017,7,10,13,15,948.0,97.5,1.5,22.5,987.5,1058.34,753.17
2017,7,10,13,30,945.0,97.0,1.5,22.0,972.0,1056.76,754.15
2017,7,10,13,45,941.5,96.0,1.5,22.0,949.5,1050.53,750.96
2017,7,10,14,0,938.0,95.0,1.5,22.0,927.0,1040.71,745.7
2017,7,10,14,15,932.0,93.5,1.45,21.5,898.0,1024.36,737.09
2017,7,10,14,30,926.0,92.0,1.4,21.0,869.0,1004.63,726.47
2017,7,10,14,45,919.0,90.0,1.4,21.0,834.0,980.14,712.31
2017,7,10,15,0,912.0,88.0,1.4,21.0,799.0,952.56,696.2
2017,7,10,15,15,901.5,86.5,1.4,20.5,758.0,919.43,677.75
2017,7,10,15,30,891.0,85.0,1.4,20.0,717.0,883.76,657.46
2017,7,10,15,45,879.0,82.0,1.4,19.5,672.5,842.78,633.33
2017,7,10,16,0,867.0,79.0,1.4,19.0,628.0,799.78,607.45
2017,7,10,16,15,849.0,77.0,1.35,18.5,579.5,751.49,576.87
2017,7,10,16,30,831.0,75.0,1.3,18.0,531.0,702.16,545.02
2017,7,10,16,45,809.0,71.5,1.3,18.0,480.0,651.89,511.29
2017,7,10,17,0,787.0,68.0,1.3,18.0,429.0,596.86,471.84
2017,7,10,17,15,756.0,64.5,1.3,17.0,377.5,536.64,428.19
2017,7,10,17,30,725.0,61.0,1.3,16.0,326.0,477.79,383.66
2017,7,10,17,45,681.0,56.5,1.3,15.5,275.0,413.05,331.83
2017,7,10,18,0,637.0,52.0,1.3,15.0,224.0,351.72,280.64
2017,7,10,18,15,572.0,46.0,1.25,14.5,176.0,284.3,222.8
2017,7,10,18,30,507.0,40.0,1.2,14.0,128.0,224.94,170.19
2017,7,10,18,45,399.0,31.5,1.15,13.5,87.0,156.39,110.85
2017,7,10,19,0,291.0,23.0,1.1,13.0,46.0,98.67,55.98
2017,7,10,19,15,145.5,11.5,1.1,12.5,23.0,34.83,0.0
2017,7,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,5,15,132.0,14.5,0.8,10.5,26.0,11.47,0.0
2017,7,11,5,30,264.0,29.0,0.8,11.0,52.0,23.33,13.55
2017,7,11,5,45,374.0,38.5,0.85,11.5,94.5,29.86,20.72
2017,7,11,6,0,484.0,48.0,0.9,12.0,137.0,36.07,26.7
2017,7,11,6,15,549.5,54.5,0.85,12.5,185.5,39.34,29.84
2017,7,11,6,30,615.0,61.0,0.8,13.0,234.0,42.48,32.68
2017,7,11,6,45,664.0,65.5,0.8,13.5,286.0,43.87,33.83
2017,7,11,7,0,713.0,70.0,0.8,14.0,338.0,61.67,38.44
2017,7,11,7,15,744.5,74.0,0.8,14.5,390.5,110.43,59.56
2017,7,11,7,30,776.0,78.0,0.8,15.0,443.0,163.01,95.93
2017,7,11,7,45,802.5,80.0,0.85,16.0,494.5,216.57,139.26
2017,7,11,8,0,829.0,82.0,0.9,17.0,546.0,272.93,187.27
2017,7,11,8,15,847.0,85.0,0.9,17.5,594.5,335.03,240.48
2017,7,11,8,30,865.0,88.0,0.9,18.0,643.0,393.11,289.61
2017,7,11,8,45,881.0,89.0,0.95,18.5,689.0,449.66,336.48
2017,7,11,9,0,897.0,90.0,1.0,19.0,735.0,506.74,382.2
2017,7,11,9,15,908.0,92.0,1.0,19.5,775.5,562.35,424.92
2017,7,11,9,30,919.0,94.0,1.0,20.0,816.0,617.48,465.67
2017,7,11,9,45,928.5,94.5,1.0,20.5,851.5,669.59,502.88
2017,7,11,10,0,938.0,95.0,1.0,21.0,887.0,720.55,538.04
2017,7,11,10,15,944.5,96.0,1.05,21.5,916.5,768.43,569.21
2017,7,11,10,30,951.0,97.0,1.1,22.0,946.0,814.46,598.01
2017,7,11,10,45,956.5,97.5,1.15,22.5,968.5,857.14,624.26
2017,7,11,11,0,962.0,98.0,1.2,23.0,991.0,897.48,648.71
2017,7,11,11,15,965.0,98.5,1.2,23.0,1006.0,933.11,670.48
2017,7,11,11,30,968.0,99.0,1.2,23.0,1021.0,965.89,690.34
2017,7,11,11,45,970.5,98.5,1.25,23.5,1029.0,994.24,706.86
2017,7,11,12,0,973.0,98.0,1.3,24.0,1037.0,1019.44,721.41
2017,7,11,12,15,973.0,98.0,1.3,23.5,1036.5,1039.45,734.77
2017,7,11,12,30,973.0,98.0,1.3,23.0,1036.0,1056.01,746.17
2017,7,11,12,45,974.0,96.5,1.35,23.0,1029.0,1068.5,754.68
2017,7,11,13,0,975.0,95.0,1.4,23.0,1022.0,1077.36,761.13
2017,7,11,13,15,972.0,94.5,1.4,23.0,1006.0,1079.54,762.76
2017,7,11,13,30,969.0,94.0,1.4,23.0,990.0,1077.97,762.32
2017,7,11,13,45,967.0,92.0,1.4,23.0,967.5,1072.11,759.41
2017,7,11,14,0,965.0,90.0,1.4,23.0,945.0,1062.51,754.38
2017,7,11,14,15,958.5,89.0,1.4,22.5,915.5,1045.9,746.59
2017,7,11,14,30,952.0,88.0,1.4,22.0,886.0,1025.82,736.76
2017,7,11,14,45,946.5,85.5,1.45,22.0,850.5,1001.71,723.82
2017,7,11,15,0,941.0,83.0,1.5,22.0,815.0,974.34,708.76
2017,7,11,15,15,930.5,81.0,1.5,21.5,773.5,939.89,689.64
2017,7,11,15,30,920.0,79.0,1.5,21.0,732.0,902.78,668.62
2017,7,11,15,45,909.0,76.5,1.5,21.0,686.5,862.25,643.79
2017,7,11,16,0,898.0,74.0,1.5,21.0,641.0,819.53,617.22
2017,7,11,16,15,880.5,71.5,1.45,20.5,591.5,769.84,586.07
2017,7,11,16,30,863.0,69.0,1.4,20.0,542.0,718.98,553.56
2017,7,11,16,45,842.5,66.0,1.4,19.5,490.5,664.59,518.24
2017,7,11,17,0,822.0,63.0,1.4,19.0,439.0,609.89,480.69
2017,7,11,17,15,791.5,59.5,1.35,18.0,386.0,552.19,438.68
2017,7,11,17,30,761.0,56.0,1.3,17.0,333.0,491.88,393.0
2017,7,11,17,45,719.0,52.0,1.3,16.5,281.0,426.88,341.23
2017,7,11,18,0,677.0,48.0,1.3,16.0,229.0,365.05,289.78
2017,7,11,18,15,612.5,42.5,1.25,15.5,180.0,296.26,230.92
2017,7,11,18,30,548.0,37.0,1.2,15.0,131.0,233.81,175.77
2017,7,11,18,45,439.0,29.5,1.15,14.5,89.0,163.64,114.98
2017,7,11,19,0,330.0,22.0,1.1,14.0,47.0,106.02,59.03
2017,7,11,19,15,165.0,11.0,1.1,13.5,23.5,37.54,0.0
2017,7,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,5,15,166.0,12.5,0.5,10.5,27.0,11.91,0.0
2017,7,12,5,30,332.0,25.0,0.5,11.0,54.0,19.67,10.43
2017,7,12,5,45,436.0,33.0,0.5,12.0,96.5,25.05,16.45
2017,7,12,6,0,540.0,41.0,0.5,13.0,139.0,30.19,21.37
2017,7,12,6,15,601.5,46.5,0.5,13.5,188.0,36.02,26.76
2017,7,12,6,30,663.0,52.0,0.5,14.0,237.0,38.98,29.44
2017,7,12,6,45,706.0,56.0,0.5,14.5,288.5,40.54,30.75
2017,7,12,7,0,749.0,60.0,0.5,15.0,340.0,53.29,31.5
2017,7,12,7,15,778.0,63.0,0.5,15.5,392.0,103.13,52.22
2017,7,12,7,30,807.0,66.0,0.5,16.0,444.0,162.33,93.56
2017,7,12,7,45,829.0,68.5,0.55,17.0,495.0,216.96,137.56
2017,7,12,8,0,851.0,71.0,0.6,18.0,546.0,273.74,185.78
2017,7,12,8,15,867.5,73.5,0.6,18.5,594.0,330.79,234.88
2017,7,12,8,30,884.0,76.0,0.6,19.0,642.0,388.94,283.85
2017,7,12,8,45,896.5,77.5,0.65,20.0,686.5,445.41,329.78
2017,7,12,9,0,909.0,79.0,0.7,21.0,731.0,502.03,374.06
2017,7,12,9,15,919.0,80.5,0.75,21.5,771.5,557.24,416.35
2017,7,12,9,30,929.0,82.0,0.8,22.0,812.0,611.85,456.73
2017,7,12,9,45,927.5,88.5,0.85,22.5,844.0,662.99,493.21
2017,7,12,10,0,926.0,95.0,0.9,23.0,876.0,712.02,527.09
2017,7,12,10,15,932.0,96.0,0.95,23.0,905.0,759.08,558.61
2017,7,12,10,30,938.0,97.0,1.0,23.0,934.0,804.27,587.84
2017,7,12,10,45,943.0,97.5,1.05,23.5,956.0,846.11,613.47
2017,7,12,11,0,948.0,98.0,1.1,24.0,978.0,885.6,637.32
2017,7,12,11,15,951.0,98.5,1.15,24.0,992.5,920.82,659.53
2017,7,12,11,30,954.0,99.0,1.2,24.0,1007.0,953.24,679.94
2017,7,12,11,45,956.0,99.0,1.25,24.5,1015.0,981.3,696.27
2017,7,12,12,0,958.0,99.0,1.3,25.0,1023.0,1006.24,710.67
2017,7,12,12,15,958.0,99.0,1.3,25.0,1022.5,1026.01,722.47
2017,7,12,12,30,958.0,99.0,1.3,25.0,1022.0,1042.39,732.3
2017,7,12,12,45,953.5,101.0,1.35,25.0,1013.5,1052.84,739.51
2017,7,12,13,0,949.0,103.0,1.4,25.0,1005.0,1059.69,744.71
2017,7,12,13,15,946.5,102.5,1.4,24.5,990.0,1062.37,748.13
2017,7,12,13,30,944.0,102.0,1.4,24.0,975.0,1061.41,749.49
2017,7,12,13,45,940.5,101.0,1.4,24.0,952.5,1055.29,746.4
2017,7,12,14,0,937.0,100.0,1.4,24.0,930.0,1045.58,741.28
2017,7,12,14,15,931.5,98.5,1.35,23.5,901.0,1029.83,733.14
2017,7,12,14,30,926.0,97.0,1.3,23.0,872.0,1010.67,723.01
2017,7,12,14,45,918.5,95.5,1.3,23.0,837.0,986.32,709.13
2017,7,12,15,0,911.0,94.0,1.3,23.0,802.0,958.9,693.36
2017,7,12,15,15,900.5,92.0,1.25,22.5,761.5,925.29,674.14
2017,7,12,15,30,890.0,90.0,1.2,22.0,721.0,889.12,653.15
2017,7,12,15,45,877.5,87.5,1.2,22.0,676.0,848.35,628.41
2017,7,12,16,0,865.0,85.0,1.2,22.0,631.0,805.58,602.06
2017,7,12,16,15,847.5,82.5,1.15,21.5,582.5,757.19,572.01
2017,7,12,16,30,830.0,80.0,1.1,21.0,534.0,712.49,544.01
2017,7,12,16,45,807.0,76.5,1.1,20.5,483.0,656.87,508.16
2017,7,12,17,0,784.0,73.0,1.1,20.0,432.0,601.21,469.71
2017,7,12,17,15,752.0,69.0,1.05,19.5,379.5,539.86,424.78
2017,7,12,17,30,720.0,65.0,1.0,19.0,327.0,479.97,379.27
2017,7,12,17,45,675.5,60.0,1.0,18.5,275.5,414.55,327.95
2017,7,12,18,0,631.0,55.0,1.0,18.0,224.0,354.08,278.37
2017,7,12,18,15,563.5,48.5,0.95,17.0,175.5,285.48,221.02
2017,7,12,18,30,496.0,42.0,0.9,16.0,127.0,223.69,167.62
2017,7,12,18,45,387.5,32.5,0.85,15.0,85.5,154.44,108.6
2017,7,12,19,0,279.0,23.0,0.8,14.0,44.0,95.7,52.64
2017,7,12,19,15,139.5,11.5,0.75,13.5,22.0,33.82,0.0
2017,7,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,5,15,150.0,13.0,0.55,9.5,25.5,12.39,0.0
2017,7,13,5,30,300.0,26.0,0.5,10.0,51.0,20.67,11.14
2017,7,13,5,45,404.0,35.0,0.5,11.0,93.0,26.88,18.12
2017,7,13,6,0,508.0,44.0,0.5,12.0,135.0,32.78,23.77
2017,7,13,6,15,571.5,50.0,0.5,12.5,183.5,35.82,26.69
2017,7,13,6,30,635.0,56.0,0.5,13.0,232.0,42.46,32.69
2017,7,13,6,45,677.5,61.0,0.5,14.0,283.5,44.67,34.5
2017,7,13,7,0,720.0,66.0,0.5,15.0,335.0,56.65,35.36
2017,7,13,7,15,750.5,70.0,0.5,15.5,386.5,105.75,55.66
2017,7,13,7,30,781.0,74.0,0.5,16.0,438.0,158.55,91.62
2017,7,13,7,45,801.5,77.5,0.55,16.5,488.5,212.53,135.35
2017,7,13,8,0,822.0,81.0,0.6,17.0,539.0,268.63,183.38
2017,7,13,8,15,839.0,84.0,0.6,17.5,586.5,330.08,235.81
2017,7,13,8,30,856.0,87.0,0.6,18.0,634.0,387.42,284.09
2017,7,13,8,45,867.0,90.0,0.65,19.0,678.0,443.2,329.53
2017,7,13,9,0,878.0,93.0,0.7,20.0,722.0,499.02,373.25
2017,7,13,9,15,888.0,95.0,0.75,20.5,761.5,553.25,414.9
2017,7,13,9,30,898.0,97.0,0.8,21.0,801.0,606.92,454.72
2017,7,13,9,45,906.5,98.0,0.85,22.0,835.5,657.97,490.48
2017,7,13,10,0,915.0,99.0,0.9,23.0,870.0,707.84,524.18
2017,7,13,10,15,920.5,100.5,0.95,23.0,898.0,754.6,555.71
2017,7,13,10,30,926.0,102.0,1.0,23.0,926.0,799.49,584.79
2017,7,13,10,45,929.0,103.0,1.05,23.5,947.0,839.83,609.49
2017,7,13,11,0,932.0,104.0,1.1,24.0,968.0,877.72,632.39
2017,7,13,11,15,934.5,104.5,1.15,24.0,982.5,912.1,654.13
2017,7,13,11,30,937.0,105.0,1.2,24.0,997.0,943.68,674.07
2017,7,13,11,45,937.5,105.5,1.25,24.0,1003.5,970.5,691.03
2017,7,13,12,0,938.0,106.0,1.3,24.0,1010.0,994.19,706.12
2017,7,13,12,15,937.5,106.0,1.3,24.0,1009.5,1013.21,717.57
2017,7,13,12,30,937.0,106.0,1.3,24.0,1009.0,1028.89,727.05
2017,7,13,12,45,936.0,105.5,1.35,24.0,1001.0,1040.14,734.81
2017,7,13,13,0,935.0,105.0,1.4,24.0,993.0,1047.88,740.56
2017,7,13,13,15,932.0,104.5,1.4,24.0,977.5,1050.05,742.2
2017,7,13,13,30,929.0,104.0,1.4,24.0,962.0,1048.62,741.82
2017,7,13,13,45,924.5,103.0,1.45,24.0,939.5,1041.59,738.99
2017,7,13,14,0,920.0,102.0,1.5,24.0,917.0,1031.03,734.12
2017,7,13,14,15,914.0,100.5,1.45,23.5,888.0,1015.0,725.77
2017,7,13,14,30,908.0,99.0,1.4,23.0,859.0,995.63,715.44
2017,7,13,14,45,899.0,97.5,1.4,23.0,823.5,970.2,700.74
2017,7,13,15,0,890.0,96.0,1.4,23.0,788.0,941.81,684.19
2017,7,13,15,15,879.5,94.0,1.4,22.5,748.0,908.75,665.85
2017,7,13,15,30,869.0,92.0,1.4,22.0,708.0,873.19,645.69
2017,7,13,15,45,854.5,90.0,1.4,22.0,663.0,831.94,620.28
2017,7,13,16,0,840.0,88.0,1.4,22.0,618.0,788.92,593.39
2017,7,13,16,15,822.0,85.0,1.4,21.5,570.0,745.7,567.06
2017,7,13,16,30,804.0,82.0,1.4,21.0,522.0,695.95,535.58
2017,7,13,16,45,779.5,79.0,1.4,20.5,471.5,640.96,499.6
2017,7,13,17,0,755.0,76.0,1.4,20.0,421.0,586.12,460.93
2017,7,13,17,15,722.5,72.0,1.35,19.0,369.5,525.79,417.05
2017,7,13,17,30,690.0,68.0,1.3,18.0,318.0,467.03,372.55
2017,7,13,17,45,644.0,62.5,1.3,17.5,267.5,403.3,321.85
2017,7,13,18,0,598.0,57.0,1.3,17.0,217.0,341.86,271.0
2017,7,13,18,15,531.0,50.0,1.25,16.0,169.5,274.63,214.27
2017,7,13,18,30,464.0,43.0,1.2,15.0,122.0,214.19,161.63
2017,7,13,18,45,358.0,33.0,1.15,14.5,82.0,146.86,103.67
2017,7,13,19,0,252.0,23.0,1.1,14.0,42.0,89.55,48.47
2017,7,13,19,15,126.0,11.5,1.05,13.5,21.0,31.58,0.0
2017,7,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
