Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,5,15,128.0,13.0,0.7,10.5,23.5,12.39,0.0
2017,7,14,5,30,256.0,26.0,0.7,11.0,47.0,20.73,10.92
2017,7,14,5,45,363.0,36.0,0.75,11.5,88.0,27.83,18.86
2017,7,14,6,0,470.0,46.0,0.8,12.0,129.0,34.56,25.32
2017,7,14,6,15,536.0,53.0,0.8,12.5,177.5,38.32,28.9
2017,7,14,6,30,602.0,60.0,0.8,13.0,226.0,41.89,32.15
2017,7,14,6,45,654.5,64.0,0.8,13.5,278.0,42.93,33.0
2017,7,14,7,0,707.0,68.0,0.8,14.0,330.0,57.15,36.75
2017,7,14,7,15,738.5,72.0,0.8,14.5,382.0,105.58,56.47
2017,7,14,7,30,770.0,76.0,0.8,15.0,434.0,157.83,92.07
2017,7,14,7,45,800.0,77.5,0.85,16.0,486.5,211.35,135.01
2017,7,14,8,0,830.0,79.0,0.9,17.0,539.0,273.39,187.31
2017,7,14,8,15,847.5,81.5,0.9,17.5,587.5,329.75,236.14
2017,7,14,8,30,865.0,84.0,0.9,18.0,636.0,387.34,285.09
2017,7,14,8,45,882.5,84.5,0.95,18.5,682.0,444.17,332.31
2017,7,14,9,0,900.0,85.0,1.0,19.0,728.0,501.7,378.5
2017,7,14,9,15,910.5,86.5,1.0,19.5,768.5,556.87,421.07
2017,7,14,9,30,921.0,88.0,1.0,20.0,809.0,611.51,461.63
2017,7,14,9,45,926.0,91.0,1.05,20.5,843.5,663.3,499.16
2017,7,14,10,0,931.0,94.0,1.1,21.0,878.0,713.56,534.47
2017,7,14,10,15,937.5,95.0,1.1,21.0,906.5,761.31,566.28
2017,7,14,10,30,944.0,96.0,1.1,21.0,935.0,807.22,595.68
2017,7,14,10,45,949.5,96.0,1.15,21.5,957.5,849.33,621.73
2017,7,14,11,0,955.0,96.0,1.2,22.0,980.0,889.1,646.0
2017,7,14,11,15,957.5,96.5,1.2,22.0,995.0,924.23,667.59
2017,7,14,11,30,960.0,97.0,1.2,22.0,1010.0,956.49,687.27
2017,7,14,11,45,962.0,97.0,1.25,22.5,1017.5,984.8,703.88
2017,7,14,12,0,964.0,97.0,1.3,23.0,1025.0,1009.95,718.52
2017,7,14,12,15,964.0,97.0,1.3,23.0,1024.5,1029.92,730.51
2017,7,14,12,30,964.0,97.0,1.3,23.0,1024.0,1046.45,740.5
2017,7,14,12,45,957.5,99.5,1.35,23.0,1014.5,1055.55,746.94
2017,7,14,13,0,951.0,102.0,1.4,23.0,1005.0,1061.0,751.34
2017,7,14,13,15,948.0,101.5,1.4,23.0,989.5,1063.24,753.06
2017,7,14,13,30,945.0,101.0,1.4,23.0,974.0,1061.82,752.69
2017,7,14,13,45,940.0,100.5,1.4,23.0,951.0,1054.75,749.01
2017,7,14,14,0,935.0,100.0,1.4,23.0,928.0,1044.11,743.31
2017,7,14,14,15,928.5,98.5,1.4,22.5,898.0,1027.42,735.4
2017,7,14,14,30,922.0,97.0,1.4,22.0,868.0,1007.36,725.47
2017,7,14,14,45,913.5,95.5,1.4,22.0,832.5,982.13,710.92
2017,7,14,15,0,905.0,94.0,1.4,22.0,797.0,953.89,694.48
2017,7,14,15,15,894.5,92.5,1.4,22.0,756.5,920.99,674.98
2017,7,14,15,30,884.0,91.0,1.4,22.0,716.0,885.54,653.72
2017,7,14,15,45,870.5,88.0,1.4,22.0,670.5,843.52,627.91
2017,7,14,16,0,857.0,85.0,1.4,22.0,625.0,799.59,600.54
2017,7,14,16,15,839.0,82.5,1.4,21.5,576.5,751.08,570.7
2017,7,14,16,30,821.0,80.0,1.4,21.0,528.0,706.34,542.88
2017,7,14,16,45,799.5,76.0,1.4,20.5,477.5,651.52,507.13
2017,7,14,17,0,778.0,72.0,1.4,20.0,427.0,596.54,468.74
2017,7,14,17,15,746.0,68.0,1.35,19.5,375.0,535.42,423.57
2017,7,14,17,30,714.0,64.0,1.3,19.0,323.0,475.78,377.85
2017,7,14,17,45,672.0,59.0,1.3,18.5,272.0,411.85,327.22
2017,7,14,18,0,630.0,54.0,1.3,18.0,221.0,351.13,277.02
2017,7,14,18,15,563.0,47.5,1.2,17.0,172.5,284.23,220.52
2017,7,14,18,30,496.0,41.0,1.1,16.0,124.0,222.62,166.9
2017,7,14,18,45,391.0,31.5,1.05,15.0,83.5,154.35,108.3
2017,7,14,19,0,286.0,22.0,1.0,14.0,43.0,95.73,50.64
2017,7,14,19,15,143.0,11.0,0.95,13.5,21.5,33.86,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,15,5,15,159.5,11.5,0.65,10.5,24.5,10.96,0.0
2017,7,15,5,30,319.0,23.0,0.6,11.0,49.0,18.05,8.6
2017,7,15,5,45,423.5,31.0,0.6,12.0,90.5,23.5,15.01
2017,7,15,6,0,528.0,39.0,0.6,13.0,132.0,31.31,22.32
2017,7,15,6,15,590.0,44.5,0.6,13.5,180.5,34.43,25.31
2017,7,15,6,30,652.0,50.0,0.6,14.0,229.0,37.46,28.06
2017,7,15,6,45,695.0,54.0,0.65,14.5,280.0,39.08,29.44
2017,7,15,7,0,738.0,58.0,0.7,15.0,331.0,48.61,29.8
2017,7,15,7,15,767.5,61.5,0.7,15.5,382.5,98.27,49.36
2017,7,15,7,30,797.0,65.0,0.7,16.0,434.0,157.34,90.16
2017,7,15,7,45,818.5,67.5,0.75,17.0,484.5,211.37,133.61
2017,7,15,8,0,840.0,70.0,0.8,18.0,535.0,267.52,181.45
2017,7,15,8,15,856.5,72.5,0.85,18.5,583.0,324.06,230.53
2017,7,15,8,30,873.0,75.0,0.9,19.0,631.0,381.72,279.71
2017,7,15,8,45,885.5,77.0,0.95,20.0,675.0,438.16,326.05
2017,7,15,9,0,898.0,79.0,1.0,21.0,719.0,494.78,370.77
2017,7,15,9,15,907.5,80.5,1.0,21.5,759.0,549.33,412.68
2017,7,15,9,30,917.0,82.0,1.0,22.0,799.0,603.24,452.55
2017,7,15,9,45,921.5,85.0,1.05,22.5,832.5,654.54,489.57
2017,7,15,10,0,926.0,88.0,1.1,23.0,866.0,704.28,524.35
2017,7,15,10,15,932.0,89.0,1.15,23.5,894.5,751.46,555.0
2017,7,15,10,30,938.0,90.0,1.2,24.0,923.0,796.77,583.36
2017,7,15,10,45,942.0,90.5,1.25,24.5,945.0,837.94,608.65
2017,7,15,11,0,946.0,91.0,1.3,25.0,967.0,876.68,632.13
2017,7,15,11,15,949.0,91.5,1.35,25.0,981.5,911.96,654.46
2017,7,15,11,30,952.0,92.0,1.4,25.0,996.0,944.42,674.96
2017,7,15,11,45,953.0,92.0,1.45,25.5,1003.0,971.6,690.78
2017,7,15,12,0,954.0,92.0,1.5,26.0,1010.0,995.6,704.63
2017,7,15,12,15,700.0,258.5,1.5,26.0,931.5,946.93,673.88
2017,7,15,12,30,446.0,425.0,1.5,26.0,853.0,875.71,621.28
2017,7,15,12,45,694.0,261.5,1.55,26.5,922.0,971.03,689.98
2017,7,15,13,0,942.0,98.0,1.6,27.0,991.0,1048.07,736.13
2017,7,15,13,15,939.0,97.5,1.6,27.0,976.0,1050.25,736.93
2017,7,15,13,30,936.0,97.0,1.6,27.0,961.0,1048.79,736.53
2017,7,15,13,45,930.5,97.0,1.6,27.0,938.5,1041.76,732.88
2017,7,15,14,0,925.0,97.0,1.6,27.0,916.0,1031.2,727.24
2017,7,15,14,15,919.0,96.0,1.6,26.5,887.0,1015.62,720.04
2017,7,15,14,30,913.0,95.0,1.6,26.0,858.0,996.7,710.85
2017,7,15,14,45,495.5,225.5,1.65,26.0,637.5,730.9,537.8
2017,7,15,15,0,78.0,356.0,1.7,26.0,417.0,434.91,322.78
2017,7,15,15,15,255.5,312.0,1.7,25.5,496.0,572.66,429.43
2017,7,15,15,30,433.0,268.0,1.7,25.0,575.0,686.66,513.93
2017,7,15,15,45,638.0,177.0,1.7,25.0,595.5,754.57,565.91
2017,7,15,16,0,843.0,86.0,1.7,25.0,616.0,789.56,590.86
2017,7,15,16,15,825.5,83.0,1.65,24.0,568.0,741.38,561.05
2017,7,15,16,30,808.0,80.0,1.6,23.0,520.0,696.98,534.02
2017,7,15,16,45,784.0,77.0,1.6,22.5,469.5,642.12,498.17
2017,7,15,17,0,760.0,74.0,1.6,22.0,419.0,587.35,459.75
2017,7,15,17,15,728.0,70.0,1.55,21.0,368.0,527.05,416.03
2017,7,15,17,30,696.0,66.0,1.5,20.0,317.0,468.24,371.65
2017,7,15,17,45,651.0,60.5,1.45,19.5,266.0,403.14,319.87
2017,7,15,18,0,606.0,55.0,1.4,19.0,215.0,343.18,270.19
2017,7,15,18,15,537.5,48.5,1.3,18.0,167.5,275.49,213.25
2017,7,15,18,30,469.0,42.0,1.2,17.0,120.0,214.75,160.6
2017,7,15,18,45,359.5,32.5,1.2,16.5,80.5,146.74,102.48
2017,7,15,19,0,250.0,23.0,1.2,16.0,41.0,88.6,45.47
2017,7,15,19,15,125.0,11.5,1.15,15.5,20.5,31.35,0.0
2017,7,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,5,15,132.0,12.5,0.35,12.5,23.0,11.91,0.0
2017,7,16,5,30,264.0,25.0,0.3,13.0,46.0,19.98,9.78
2017,7,16,5,45,376.5,34.0,0.3,13.5,87.0,26.21,17.25
2017,7,16,6,0,489.0,43.0,0.3,14.0,128.0,32.15,22.97
2017,7,16,6,15,556.0,49.0,0.3,14.5,176.0,35.2,25.91
2017,7,16,6,30,623.0,55.0,0.3,15.0,224.0,38.14,28.58
2017,7,16,6,45,674.0,58.5,0.35,16.0,276.5,42.79,32.57
2017,7,16,7,0,725.0,62.0,0.4,17.0,329.0,50.63,39.23
2017,7,16,7,15,756.5,65.5,0.45,18.0,381.0,99.72,50.68
2017,7,16,7,30,788.0,69.0,0.5,19.0,433.0,152.6,85.58
2017,7,16,7,45,815.0,70.5,0.55,20.5,484.5,212.24,132.34
2017,7,16,8,0,842.0,72.0,0.6,22.0,536.0,268.79,179.06
2017,7,16,8,15,859.0,74.5,0.65,23.0,585.0,325.68,227.01
2017,7,16,8,30,876.0,77.0,0.7,24.0,634.0,383.73,274.89
2017,7,16,8,45,891.0,78.0,0.8,25.0,679.5,440.59,320.67
2017,7,16,9,0,906.0,79.0,0.9,26.0,725.0,497.86,365.12
2017,7,16,9,15,916.5,80.5,0.95,26.5,765.0,553.41,407.16
2017,7,16,9,30,927.0,82.0,1.0,27.0,805.0,608.42,447.33
2017,7,16,9,45,931.5,85.0,1.1,28.0,839.5,660.27,483.45
2017,7,16,10,0,936.0,88.0,1.2,29.0,874.0,710.54,517.28
2017,7,16,10,15,942.0,89.0,1.2,29.0,903.0,758.24,548.1
2017,7,16,10,30,948.0,90.0,1.2,29.0,932.0,804.03,576.66
2017,7,16,10,45,952.5,90.5,1.3,29.5,954.0,846.04,602.51
2017,7,16,11,0,957.0,91.0,1.4,30.0,976.0,885.64,626.61
2017,7,16,11,15,960.0,92.0,1.4,30.0,991.0,921.82,648.39
2017,7,16,11,30,963.0,93.0,1.4,30.0,1006.0,955.16,668.29
2017,7,16,11,45,964.5,93.0,1.45,30.5,1013.5,983.15,684.19
2017,7,16,12,0,966.0,93.0,1.5,31.0,1021.0,1007.95,698.15
2017,7,16,12,15,966.0,93.0,1.55,31.0,1021.0,1028.0,710.69
2017,7,16,12,30,966.0,93.0,1.6,31.0,1021.0,1044.6,721.27
2017,7,16,12,45,964.0,93.0,1.65,31.0,1013.0,1055.68,728.66
2017,7,16,13,0,962.0,93.0,1.7,31.0,1005.0,1063.12,734.03
2017,7,16,13,15,959.5,92.5,1.7,30.5,989.5,1065.86,737.48
2017,7,16,13,30,957.0,92.0,1.7,30.0,974.0,1064.9,738.87
2017,7,16,13,45,953.0,91.0,1.75,30.0,951.5,1058.21,736.21
2017,7,16,14,0,949.0,90.0,1.8,30.0,929.0,1047.87,731.48
2017,7,16,14,15,943.5,89.0,1.8,29.5,900.0,1032.47,724.52
2017,7,16,14,30,938.0,88.0,1.8,29.0,871.0,1013.63,715.53
2017,7,16,14,45,931.5,86.0,1.85,29.0,836.0,989.39,702.42
2017,7,16,15,0,925.0,84.0,1.9,29.0,801.0,961.97,687.3
2017,7,16,15,15,915.0,82.5,1.85,28.5,760.5,928.93,668.72
2017,7,16,15,30,905.0,81.0,1.8,28.0,720.0,893.24,648.32
2017,7,16,15,45,894.5,78.0,1.8,28.0,675.5,852.99,623.99
2017,7,16,16,0,884.0,75.0,1.8,28.0,631.0,810.54,597.96
2017,7,16,16,15,867.5,73.0,1.75,27.0,582.0,762.64,569.71
2017,7,16,16,30,851.0,71.0,1.7,26.0,533.0,713.52,539.96
2017,7,16,16,45,832.0,67.0,1.7,25.5,482.5,659.39,505.25
2017,7,16,17,0,813.0,63.0,1.7,25.0,432.0,604.83,468.27
2017,7,16,17,15,782.5,60.0,1.6,24.0,379.5,548.07,427.33
2017,7,16,17,30,752.0,57.0,1.5,23.0,327.0,488.63,382.8
2017,7,16,17,45,712.5,52.0,1.45,22.5,275.5,423.99,331.99
2017,7,16,18,0,673.0,47.0,1.4,22.0,224.0,362.3,281.4
2017,7,16,18,15,607.0,41.5,1.3,21.0,175.0,293.02,223.58
2017,7,16,18,30,541.0,36.0,1.2,20.0,126.0,230.28,169.42
2017,7,16,18,45,432.0,28.5,1.1,19.0,84.5,160.47,109.97
2017,7,16,19,0,323.0,21.0,1.0,18.0,43.0,102.2,50.27
2017,7,16,19,15,161.5,10.5,0.95,17.0,21.5,36.3,0.0
2017,7,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,17,5,15,143.5,12.0,0.7,11.5,23.0,11.44,0.0
2017,7,17,5,30,287.0,24.0,0.7,12.0,46.0,19.14,8.88
2017,7,17,5,45,404.0,32.0,0.7,12.5,88.0,24.53,15.8
2017,7,17,6,0,521.0,40.0,0.7,13.0,130.0,29.69,20.84
2017,7,17,6,15,586.5,46.0,0.75,13.5,179.0,35.94,26.64
2017,7,17,6,30,652.0,52.0,0.8,14.0,228.0,39.33,29.72
2017,7,17,6,45,703.0,55.0,0.85,15.0,281.0,40.06,30.23
2017,7,17,7,0,754.0,58.0,0.9,16.0,334.0,46.81,36.01
2017,7,17,7,15,784.0,61.0,0.9,16.5,386.5,97.08,48.14
2017,7,17,7,30,814.0,64.0,0.9,17.0,439.0,156.81,88.8
2017,7,17,7,45,838.5,66.0,0.95,17.5,490.5,212.03,133.12
2017,7,17,8,0,863.0,68.0,1.0,18.0,542.0,269.71,182.5
2017,7,17,8,15,879.0,70.0,1.05,18.5,590.5,327.06,232.54
2017,7,17,8,30,895.0,72.0,1.1,19.0,639.0,385.45,282.62
2017,7,17,8,45,908.0,73.5,1.15,19.5,684.5,442.96,330.71
2017,7,17,9,0,921.0,75.0,1.2,20.0,730.0,500.67,377.33
2017,7,17,9,15,930.5,76.5,1.2,20.5,770.5,556.51,420.63
2017,7,17,9,30,940.0,78.0,1.2,21.0,811.0,611.68,461.8
2017,7,17,9,45,936.5,85.5,1.25,21.5,843.0,663.36,499.26
2017,7,17,10,0,933.0,93.0,1.3,22.0,875.0,712.72,533.9
2017,7,17,10,15,938.5,94.0,1.35,22.0,904.0,760.03,566.1
2017,7,17,10,30,944.0,95.0,1.4,22.0,933.0,805.39,595.88
2017,7,17,10,45,947.5,96.5,1.45,22.5,954.5,847.5,622.05
2017,7,17,11,0,951.0,98.0,1.5,23.0,976.0,887.14,646.34
2017,7,17,11,15,954.0,98.5,1.5,23.0,991.5,922.75,668.44
2017,7,17,11,30,957.0,99.0,1.5,23.0,1007.0,955.53,688.63
2017,7,17,11,45,959.0,99.5,1.55,23.5,1014.5,984.42,705.64
2017,7,17,12,0,961.0,100.0,1.6,24.0,1022.0,1010.16,720.64
2017,7,17,12,15,961.0,100.0,1.6,24.0,1022.0,1030.23,732.8
2017,7,17,12,30,961.0,100.0,1.6,24.0,1022.0,1046.86,742.94
2017,7,17,12,45,963.0,98.0,1.65,24.0,1015.5,1059.93,751.77
2017,7,17,13,0,965.0,96.0,1.7,24.0,1009.0,1069.4,758.53
2017,7,17,13,15,962.5,95.0,1.7,23.5,994.0,1071.69,761.72
2017,7,17,13,30,960.0,94.0,1.7,23.0,979.0,1070.25,762.82
2017,7,17,13,45,958.0,92.5,1.75,23.0,957.0,1065.07,761.05
2017,7,17,14,0,956.0,91.0,1.8,23.0,935.0,1056.18,757.1
2017,7,17,14,15,950.5,90.0,1.8,22.5,906.0,1040.73,749.88
2017,7,17,14,30,945.0,89.0,1.8,22.0,877.0,1021.8,740.57
2017,7,17,14,45,940.0,86.5,1.8,22.0,842.0,998.32,726.98
2017,7,17,15,0,935.0,84.0,1.8,22.0,807.0,971.56,711.33
2017,7,17,15,15,925.0,82.0,1.75,21.5,766.0,937.69,691.73
2017,7,17,15,30,915.0,80.0,1.7,21.0,725.0,901.14,670.26
2017,7,17,15,45,904.5,77.5,1.7,21.0,680.0,861.11,645.58
2017,7,17,16,0,894.0,75.0,1.7,21.0,635.0,818.87,619.14
2017,7,17,16,15,877.5,72.5,1.7,20.5,586.0,769.98,588.85
2017,7,17,16,30,861.0,70.0,1.7,20.0,537.0,719.84,557.06
2017,7,17,16,45,840.5,66.5,1.7,19.5,485.5,664.79,520.94
2017,7,17,17,0,820.0,63.0,1.7,19.0,434.0,609.43,482.59
2017,7,17,17,15,790.0,60.0,1.65,18.5,381.5,552.61,440.09
2017,7,17,17,30,760.0,57.0,1.6,18.0,329.0,493.03,393.95
2017,7,17,17,45,718.5,52.5,1.55,17.5,277.0,427.54,341.41
2017,7,17,18,0,677.0,48.0,1.5,17.0,225.0,365.17,289.22
2017,7,17,18,15,611.0,42.5,1.4,16.0,175.5,295.62,229.98
2017,7,17,18,30,545.0,37.0,1.3,15.0,126.0,232.58,174.43
2017,7,17,18,45,435.5,28.5,1.25,14.5,84.0,161.34,112.36
2017,7,17,19,0,326.0,20.0,1.2,14.0,42.0,99.95,47.96
2017,7,17,19,15,163.0,10.0,1.2,13.5,21.0,36.02,0.0
2017,7,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,5,15,163.5,11.0,1.1,9.5,23.0,10.48,0.0
2017,7,18,5,30,327.0,22.0,1.1,10.0,46.0,17.38,7.33
2017,7,18,5,45,436.5,30.5,1.1,10.5,89.0,23.31,14.83
2017,7,18,6,0,546.0,39.0,1.1,11.0,132.0,31.61,22.71
2017,7,18,6,15,611.0,44.5,1.05,11.5,181.5,34.71,25.74
2017,7,18,6,30,676.0,50.0,1.0,12.0,231.0,37.74,28.54
2017,7,18,6,45,720.5,54.0,1.0,12.5,284.0,39.36,29.93
2017,7,18,7,0,765.0,58.0,1.0,13.0,337.0,45.92,35.67
2017,7,18,7,15,795.0,61.0,1.0,13.5,390.0,96.84,48.45
2017,7,18,7,30,825.0,64.0,1.0,14.0,443.0,157.23,89.8
2017,7,18,7,45,847.5,67.0,1.0,14.5,495.0,213.58,135.52
2017,7,18,8,0,870.0,70.0,1.0,15.0,547.0,272.19,186.2
2017,7,18,8,15,886.5,72.0,1.0,15.5,596.0,330.18,237.16
2017,7,18,8,30,903.0,74.0,1.0,16.0,645.0,389.26,288.12
2017,7,18,8,45,915.5,76.0,1.05,16.5,691.0,447.53,337.23
2017,7,18,9,0,928.0,78.0,1.1,17.0,737.0,505.95,384.77
2017,7,18,9,15,938.0,79.5,1.1,17.5,778.0,562.51,428.93
2017,7,18,9,30,948.0,81.0,1.1,18.0,819.0,618.44,470.94
2017,7,18,9,45,951.5,84.5,1.15,18.5,853.5,671.29,509.62
2017,7,18,10,0,955.0,88.0,1.2,19.0,888.0,722.42,545.88
2017,7,18,10,15,961.0,89.0,1.2,19.0,917.0,771.09,578.43
2017,7,18,10,30,967.0,90.0,1.2,19.0,946.0,817.8,608.59
2017,7,18,10,45,972.0,90.5,1.25,19.5,969.0,861.09,635.59
2017,7,18,11,0,977.0,91.0,1.3,20.0,992.0,901.92,660.69
2017,7,18,11,15,979.5,91.5,1.3,20.0,1007.0,937.97,683.03
2017,7,18,11,30,982.0,92.0,1.3,20.0,1022.0,971.07,703.37
2017,7,18,11,45,984.5,91.5,1.35,20.0,1029.5,1000.09,721.9
2017,7,18,12,0,987.0,91.0,1.4,20.0,1037.0,1025.89,738.44
2017,7,18,12,15,987.0,91.0,1.45,20.0,1037.0,1046.41,751.76
2017,7,18,12,30,987.0,91.0,1.5,20.0,1037.0,1063.41,763.02
2017,7,18,12,45,982.0,93.0,1.55,20.0,1028.0,1073.86,770.34
2017,7,18,13,0,977.0,95.0,1.6,20.0,1019.0,1080.57,775.53
2017,7,18,13,15,974.5,94.5,1.6,20.0,1003.5,1083.45,777.66
2017,7,18,13,30,972.0,94.0,1.6,20.0,988.0,1082.56,777.63
2017,7,18,13,45,969.5,92.5,1.65,20.0,966.0,1076.85,775.58
2017,7,18,14,0,967.0,91.0,1.7,20.0,944.0,1067.4,771.33
2017,7,18,14,15,961.5,90.0,1.7,19.5,914.5,1051.84,764.02
2017,7,18,14,30,956.0,89.0,1.7,19.0,885.0,1032.75,754.58
2017,7,18,14,45,950.5,86.5,1.7,19.0,850.0,1008.6,740.51
2017,7,18,15,0,945.0,84.0,1.7,19.0,815.0,981.14,724.35
2017,7,18,15,15,935.5,82.0,1.7,18.5,773.5,947.46,705.42
2017,7,18,15,30,926.0,80.0,1.7,18.0,732.0,911.03,684.5
2017,7,18,15,45,916.0,77.0,1.7,18.0,687.0,870.49,659.28
2017,7,18,16,0,906.0,74.0,1.7,18.0,642.0,827.64,632.22
2017,7,18,16,15,889.5,72.0,1.65,17.5,592.0,778.85,601.28
2017,7,18,16,30,873.0,70.0,1.6,17.0,542.0,728.77,568.88
2017,7,18,16,45,853.5,66.5,1.6,16.5,490.5,673.87,532.69
2017,7,18,17,0,834.0,63.0,1.6,16.0,439.0,618.52,494.17
2017,7,18,17,15,804.0,59.5,1.55,15.5,385.5,560.41,450.41
2017,7,18,17,30,774.0,56.0,1.5,15.0,332.0,499.51,402.9
2017,7,18,17,45,732.5,52.0,1.5,14.5,279.5,433.86,349.93
2017,7,18,18,0,691.0,48.0,1.5,14.0,227.0,371.29,297.14
2017,7,18,18,15,625.0,42.0,1.45,13.5,177.0,300.38,235.75
2017,7,18,18,30,559.0,36.0,1.4,13.0,127.0,236.03,178.2
2017,7,18,18,45,445.5,28.0,1.35,12.5,84.5,163.46,114.43
2017,7,18,19,0,332.0,20.0,1.3,12.0,42.0,100.88,46.77
2017,7,18,19,15,166.0,10.0,1.25,11.5,21.0,36.44,0.0
2017,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,5,15,170.5,11.0,0.95,9.5,23.0,10.48,0.0
2017,7,19,5,30,341.0,22.0,1.0,10.0,46.0,17.48,7.05
2017,7,19,5,45,450.5,30.0,1.05,11.0,89.0,25.04,16.26
2017,7,19,6,0,560.0,38.0,1.1,12.0,132.0,30.77,21.84
2017,7,19,6,15,624.5,43.5,1.05,12.5,182.0,33.92,24.91
2017,7,19,6,30,689.0,49.0,1.0,13.0,232.0,36.99,27.74
2017,7,19,6,45,732.5,53.0,1.0,13.5,285.0,38.65,29.17
2017,7,19,7,0,776.0,57.0,1.0,14.0,338.0,44.2,33.99
2017,7,19,7,15,805.5,60.0,1.0,14.5,391.5,101.71,52.28
2017,7,19,7,30,835.0,63.0,1.0,15.0,445.0,156.7,88.62
2017,7,19,7,45,857.0,65.5,1.05,15.5,497.0,213.16,134.25
2017,7,19,8,0,879.0,68.0,1.1,16.0,549.0,271.8,184.93
2017,7,19,8,15,895.0,70.0,1.1,16.5,598.0,330.18,236.19
2017,7,19,8,30,911.0,72.0,1.1,17.0,647.0,389.59,287.42
2017,7,19,8,45,923.0,74.0,1.15,17.5,693.0,448.14,336.73
2017,7,19,9,0,935.0,76.0,1.2,18.0,739.0,506.77,384.42
2017,7,19,9,15,944.5,77.5,1.2,18.0,780.0,563.49,429.5
2017,7,19,9,30,954.0,79.0,1.2,18.0,821.0,619.52,472.53
2017,7,19,9,45,948.5,87.5,1.25,18.5,853.0,671.71,510.72
2017,7,19,10,0,943.0,96.0,1.3,19.0,885.0,721.36,545.88
2017,7,19,10,15,949.0,97.5,1.3,19.0,914.0,770.08,578.91
2017,7,19,10,30,955.0,99.0,1.3,19.0,943.0,816.89,609.26
2017,7,19,10,45,960.0,99.0,1.35,19.5,965.5,859.36,635.8
2017,7,19,11,0,965.0,99.0,1.4,20.0,988.0,899.42,660.49
2017,7,19,11,15,967.5,100.0,1.4,20.0,1003.5,935.66,683.08
2017,7,19,11,30,970.0,101.0,1.4,20.0,1019.0,969.0,703.68
2017,7,19,11,45,973.0,100.5,1.45,20.5,1027.0,998.31,721.05
2017,7,19,12,0,976.0,100.0,1.5,21.0,1035.0,1024.44,736.4
2017,7,19,12,15,976.0,100.0,1.5,21.0,1035.0,1044.88,748.82
2017,7,19,12,30,976.0,100.0,1.5,21.0,1035.0,1061.83,759.18
2017,7,19,12,45,975.0,99.0,1.55,21.0,1027.0,1073.19,767.04
2017,7,19,13,0,974.0,98.0,1.6,21.0,1019.0,1080.84,772.78
2017,7,19,13,15,971.5,97.5,1.6,20.5,1003.5,1083.76,776.4
2017,7,19,13,30,969.0,97.0,1.6,20.0,988.0,1082.92,777.88
2017,7,19,13,45,965.5,96.0,1.6,20.0,965.5,1076.8,774.75
2017,7,19,14,0,962.0,95.0,1.6,20.0,943.0,1066.96,769.48
2017,7,19,14,15,956.5,94.0,1.6,20.0,913.5,1051.49,760.82
2017,7,19,14,30,951.0,93.0,1.6,20.0,884.0,1032.51,750.08
2017,7,19,14,45,944.0,91.0,1.6,20.0,848.0,1007.6,735.64
2017,7,19,15,0,937.0,89.0,1.6,20.0,812.0,979.48,719.18
2017,7,19,15,15,927.0,87.0,1.6,19.5,771.0,945.57,700.25
2017,7,19,15,30,917.0,85.0,1.6,19.0,730.0,908.97,679.36
2017,7,19,15,45,905.0,82.5,1.6,18.5,684.0,867.6,654.99
2017,7,19,16,0,893.0,80.0,1.6,18.0,638.0,824.11,628.79
2017,7,19,16,15,875.5,77.5,1.55,17.5,588.5,774.46,597.3
2017,7,19,16,30,858.0,75.0,1.5,17.0,539.0,723.64,564.41
2017,7,19,16,45,837.0,71.5,1.5,17.0,487.0,668.35,526.98
2017,7,19,17,0,816.0,68.0,1.5,17.0,435.0,616.84,490.12
2017,7,19,17,15,784.5,64.0,1.45,16.0,381.5,554.05,444.03
2017,7,19,17,30,753.0,60.0,1.4,15.0,328.0,492.63,397.07
2017,7,19,17,45,710.0,55.0,1.4,14.5,275.5,426.08,343.51
2017,7,19,18,0,667.0,50.0,1.4,14.0,223.0,362.8,290.29
2017,7,19,18,15,597.5,44.0,1.3,13.5,173.0,291.78,228.87
2017,7,19,18,30,528.0,38.0,1.2,13.0,123.0,227.66,171.76
2017,7,19,18,45,413.0,29.0,1.2,12.5,81.0,157.4,110.2
2017,7,19,19,0,298.0,20.0,1.2,12.0,39.0,94.64,41.63
2017,7,19,19,15,149.0,10.0,1.15,11.5,19.5,33.62,0.0
2017,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,5,15,173.0,10.0,1.05,10.5,22.0,9.53,0.0
2017,7,20,5,30,346.0,20.0,1.1,11.0,44.0,17.09,6.32
2017,7,20,5,45,456.0,27.5,1.15,11.5,86.5,22.68,14.12
2017,7,20,6,0,566.0,35.0,1.2,12.0,129.0,28.04,19.39
2017,7,20,6,15,629.0,40.0,1.2,12.5,178.5,30.89,22.18
2017,7,20,6,30,692.0,45.0,1.2,13.0,228.0,33.67,24.75
2017,7,20,6,45,516.0,84.0,1.25,13.5,237.0,59.23,47.55
2017,7,20,7,0,340.0,123.0,1.3,14.0,246.0,86.88,71.76
2017,7,20,7,15,584.5,91.0,1.3,14.5,341.0,100.56,59.2
2017,7,20,7,30,829.0,59.0,1.3,15.0,436.0,151.78,84.98
2017,7,20,7,45,849.5,62.0,1.35,15.5,487.5,207.98,130.56
2017,7,20,8,0,870.0,65.0,1.4,16.0,539.0,266.23,181.15
2017,7,20,8,15,886.0,67.0,1.4,16.0,588.0,324.1,232.71
2017,7,20,8,30,902.0,69.0,1.4,16.0,637.0,383.01,284.51
2017,7,20,8,45,914.5,71.0,1.45,16.5,682.5,441.29,334.14
2017,7,20,9,0,927.0,73.0,1.5,17.0,728.0,499.72,382.22
2017,7,20,9,15,936.5,74.0,1.5,17.5,768.5,555.59,426.48
2017,7,20,9,30,946.0,75.0,1.5,18.0,809.0,610.79,468.58
2017,7,20,9,45,950.5,78.0,1.55,18.5,844.0,663.79,507.9
2017,7,20,10,0,955.0,81.0,1.6,19.0,879.0,715.17,544.82
2017,7,20,10,15,961.0,82.0,1.6,19.0,908.0,763.9,577.78
2017,7,20,10,30,967.0,83.0,1.6,19.0,937.0,810.68,608.5
2017,7,20,10,45,971.0,84.0,1.65,19.0,959.5,853.71,636.89
2017,7,20,11,0,975.0,85.0,1.7,19.0,982.0,894.23,663.42
2017,7,20,11,15,977.5,85.5,1.7,19.0,997.0,930.27,686.26
2017,7,20,11,30,980.0,86.0,1.7,19.0,1012.0,963.36,707.06
2017,7,20,11,45,981.5,86.0,1.75,19.5,1019.5,991.94,724.18
2017,7,20,12,0,983.0,86.0,1.8,20.0,1027.0,1017.25,739.2
2017,7,20,12,15,983.0,86.0,1.8,19.5,1027.0,1037.73,753.32
2017,7,20,12,30,983.0,86.0,1.8,19.0,1027.0,1054.67,765.34
2017,7,20,12,45,972.5,92.0,1.85,19.0,1016.5,1063.72,771.79
2017,7,20,13,0,962.0,98.0,1.9,19.0,1006.0,1069.01,776.07
2017,7,20,13,15,959.0,97.5,1.9,19.0,990.5,1071.39,777.94
2017,7,20,13,30,956.0,97.0,1.9,19.0,975.0,1070.05,777.61
2017,7,20,13,45,952.0,96.0,1.9,19.0,952.5,1063.46,774.13
2017,7,20,14,0,948.0,95.0,1.9,19.0,930.0,1053.22,768.49
2017,7,20,14,15,942.0,94.0,1.9,18.5,900.5,1037.41,760.87
2017,7,20,14,30,936.0,93.0,1.9,18.0,871.0,1018.14,751.12
2017,7,20,14,45,928.5,91.0,1.9,18.0,835.0,993.01,736.17
2017,7,20,15,0,921.0,89.0,1.9,18.0,799.0,964.74,719.21
2017,7,20,15,15,910.5,87.5,1.9,17.5,758.0,931.32,700.1
2017,7,20,15,30,900.0,86.0,1.9,17.0,717.0,895.29,679.06
2017,7,20,15,45,887.0,83.5,1.9,17.0,671.5,853.6,652.63
2017,7,20,16,0,874.0,81.0,1.9,17.0,626.0,809.9,624.52
2017,7,20,16,15,856.5,78.5,1.85,16.5,577.0,760.95,592.99
2017,7,20,16,30,839.0,76.0,1.8,16.0,528.0,710.87,560.08
2017,7,20,16,45,816.0,72.5,1.8,15.5,476.0,659.45,525.83
2017,7,20,17,0,793.0,69.0,1.8,15.0,424.0,603.14,485.48
2017,7,20,17,15,760.5,65.5,1.75,14.5,371.5,541.4,438.56
2017,7,20,17,30,728.0,62.0,1.7,14.0,319.0,481.16,391.06
2017,7,20,17,45,682.5,57.0,1.7,13.5,267.0,414.6,336.86
2017,7,20,18,0,637.0,52.0,1.7,13.0,215.0,351.61,283.36
2017,7,20,18,15,567.0,45.5,1.6,12.5,166.5,283.13,223.57
2017,7,20,18,30,497.0,39.0,1.5,12.0,118.0,220.29,167.25
2017,7,20,18,45,377.5,30.0,1.45,11.5,77.5,148.7,104.51
2017,7,20,19,0,258.0,21.0,1.4,11.0,37.0,86.59,35.66
2017,7,20,19,15,129.0,10.5,1.3,10.5,18.5,30.8,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,5,15,174.5,10.0,1.1,10.5,21.5,9.53,0.0
2017,7,21,5,30,349.0,20.0,1.1,11.0,43.0,17.19,5.9
2017,7,21,5,45,460.5,27.5,1.15,11.5,86.0,22.77,14.16
2017,7,21,6,0,572.0,35.0,1.2,12.0,129.0,28.14,19.46
2017,7,21,6,15,636.0,40.5,1.15,12.5,179.0,31.42,22.65
2017,7,21,6,30,700.0,46.0,1.1,13.0,229.0,34.6,25.58
2017,7,21,6,45,742.0,49.5,1.1,13.5,282.0,35.97,26.77
2017,7,21,7,0,784.0,53.0,1.1,14.0,335.0,45.09,34.79
2017,7,21,7,15,813.0,56.0,1.1,14.5,388.0,97.06,48.77
2017,7,21,7,30,842.0,59.0,1.1,15.0,441.0,152.39,84.94
2017,7,21,7,45,863.5,61.5,1.1,15.5,493.0,209.18,130.72
2017,7,21,8,0,885.0,64.0,1.1,16.0,545.0,268.11,181.65
2017,7,21,8,15,901.0,66.0,1.1,16.5,594.5,326.89,233.33
2017,7,21,8,30,917.0,68.0,1.1,17.0,644.0,386.7,285.0
2017,7,21,8,45,928.5,70.0,1.15,17.5,689.5,445.45,334.61
2017,7,21,9,0,940.0,72.0,1.2,18.0,735.0,504.23,382.53
2017,7,21,9,15,949.5,73.0,1.2,18.5,776.0,560.86,426.84
2017,7,21,9,30,959.0,74.0,1.2,19.0,817.0,616.77,468.93
2017,7,21,9,45,955.5,81.5,1.2,19.5,850.0,669.67,507.14
2017,7,21,10,0,952.0,89.0,1.2,20.0,883.0,720.2,542.3
2017,7,21,10,15,957.5,90.0,1.2,20.0,912.0,768.57,574.67
2017,7,21,10,30,963.0,91.0,1.2,20.0,941.0,814.95,604.53
2017,7,21,10,45,967.0,92.0,1.3,20.5,963.5,857.95,631.91
2017,7,21,11,0,971.0,93.0,1.4,21.0,986.0,898.44,657.43
2017,7,21,11,15,974.0,93.5,1.4,21.0,1001.0,934.9,680.07
2017,7,21,11,30,977.0,94.0,1.4,21.0,1016.0,968.45,700.73
2017,7,21,11,45,978.0,94.0,1.45,21.0,1023.0,996.61,718.68
2017,7,21,12,0,979.0,94.0,1.5,21.0,1030.0,1021.49,734.63
2017,7,21,12,15,979.0,94.0,1.5,21.0,1030.0,1042.01,747.13
2017,7,21,12,30,979.0,94.0,1.5,21.0,1030.0,1059.0,757.53
2017,7,21,12,45,975.5,95.0,1.55,21.0,1021.5,1069.94,765.12
2017,7,21,13,0,972.0,96.0,1.6,21.0,1013.0,1077.15,770.6
2017,7,21,13,15,969.5,95.5,1.6,20.5,997.5,1080.08,774.23
2017,7,21,13,30,967.0,95.0,1.6,20.0,982.0,1079.24,775.7
2017,7,21,13,45,963.5,94.0,1.65,20.0,959.5,1073.11,773.39
2017,7,21,14,0,960.0,93.0,1.7,20.0,937.0,1063.27,768.89
2017,7,21,14,15,954.0,92.0,1.7,19.5,907.5,1047.31,761.32
2017,7,21,14,30,948.0,91.0,1.7,19.0,878.0,1027.84,751.62
2017,7,21,14,45,940.5,89.5,1.7,19.0,842.0,1003.02,737.1
2017,7,21,15,0,933.0,88.0,1.7,19.0,806.0,975.02,720.57
2017,7,21,15,15,923.0,86.0,1.7,18.5,765.0,941.17,701.48
2017,7,21,15,30,913.0,84.0,1.7,18.0,724.0,904.62,680.43
2017,7,21,15,45,900.0,82.0,1.7,18.0,678.0,863.04,654.45
2017,7,21,16,0,887.0,80.0,1.7,18.0,632.0,819.42,626.79
2017,7,21,16,15,870.0,77.5,1.65,17.5,582.5,770.32,595.55
2017,7,21,16,30,853.0,75.0,1.6,17.0,533.0,720.02,562.89
2017,7,21,16,45,830.0,71.5,1.55,16.5,481.0,663.49,524.97
2017,7,21,17,0,807.0,68.0,1.5,16.0,429.0,610.97,487.69
2017,7,21,17,15,775.0,64.5,1.45,15.5,376.0,548.82,440.99
2017,7,21,17,30,743.0,61.0,1.4,15.0,323.0,488.1,393.62
2017,7,21,17,45,697.0,56.0,1.4,14.5,270.0,420.49,339.15
2017,7,21,18,0,651.0,51.0,1.4,14.0,217.0,356.5,285.31
2017,7,21,18,15,580.0,45.0,1.3,13.0,168.0,285.7,224.45
2017,7,21,18,30,509.0,39.0,1.2,12.0,119.0,224.1,169.61
2017,7,21,18,45,384.5,29.5,1.15,11.5,77.5,149.95,104.85
2017,7,21,19,0,260.0,20.0,1.1,11.0,36.0,85.57,31.99
2017,7,21,19,15,130.0,10.0,1.05,10.5,18.0,30.41,0.0
2017,7,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,5,15,153.0,10.0,0.7,9.5,20.0,9.53,0.0
2017,7,22,5,30,306.0,20.0,0.6,10.0,40.0,15.85,4.52
2017,7,22,5,45,417.0,29.0,0.5,11.0,82.0,22.29,13.78
2017,7,22,6,0,528.0,38.0,0.4,12.0,124.0,31.01,22.05
2017,7,22,6,15,596.0,44.5,0.4,12.5,173.5,35.03,25.93
2017,7,22,6,30,664.0,51.0,0.4,13.0,223.0,38.91,29.49
2017,7,22,6,45,707.0,55.5,0.4,14.0,275.5,40.86,31.13
2017,7,22,7,0,750.0,60.0,0.4,15.0,328.0,43.38,33.17
2017,7,22,7,15,781.0,64.0,0.4,15.5,381.0,94.4,47.7
2017,7,22,7,30,812.0,68.0,0.4,16.0,434.0,149.19,83.07
2017,7,22,7,45,834.0,71.0,0.4,17.0,486.0,210.68,131.61
2017,7,22,8,0,856.0,74.0,0.4,18.0,538.0,268.65,180.21
2017,7,22,8,15,873.0,76.5,0.4,19.0,587.5,326.69,229.46
2017,7,22,8,30,890.0,79.0,0.4,20.0,637.0,385.9,278.54
2017,7,22,8,45,902.5,81.5,0.4,21.0,682.5,444.19,325.27
2017,7,22,9,0,915.0,84.0,0.4,22.0,728.0,502.65,370.13
2017,7,22,9,15,925.0,85.5,0.4,22.5,769.0,558.85,412.21
2017,7,22,9,30,935.0,87.0,0.4,23.0,810.0,614.43,452.19
2017,7,22,9,45,942.5,88.5,0.45,24.0,845.5,667.61,488.69
2017,7,22,10,0,950.0,90.0,0.5,25.0,881.0,719.43,522.95
2017,7,22,10,15,955.5,91.0,0.55,25.5,910.0,767.79,553.52
2017,7,22,10,30,961.0,92.0,0.6,26.0,939.0,814.15,581.61
2017,7,22,10,45,964.5,93.0,0.65,27.0,961.0,856.74,605.77
2017,7,22,11,0,968.0,94.0,0.7,28.0,983.0,896.79,627.99
2017,7,22,11,15,970.5,94.5,0.75,28.5,998.0,932.78,648.72
2017,7,22,11,30,973.0,95.0,0.8,29.0,1013.0,965.84,667.54
2017,7,22,11,45,973.5,96.0,0.85,29.5,1020.0,994.47,683.64
2017,7,22,12,0,974.0,97.0,0.9,30.0,1027.0,1019.81,697.78
2017,7,22,12,15,973.5,97.0,0.95,30.0,1026.5,1039.82,710.22
2017,7,22,12,30,973.0,97.0,1.0,30.0,1026.0,1056.29,720.72
2017,7,22,12,45,972.0,96.0,1.05,30.0,1018.0,1067.65,728.35
2017,7,22,13,0,971.0,95.0,1.1,30.0,1010.0,1075.31,733.98
2017,7,22,13,15,968.5,94.5,1.1,30.0,994.5,1078.23,736.0
2017,7,22,13,30,966.0,94.0,1.1,30.0,979.0,1077.38,736.0
2017,7,22,13,45,960.5,94.0,1.15,30.0,955.5,1070.31,733.47
2017,7,22,14,0,955.0,94.0,1.2,30.0,932.0,1059.57,728.92
2017,7,22,14,15,949.0,92.5,1.2,29.5,902.5,1043.12,721.59
2017,7,22,14,30,943.0,91.0,1.2,29.0,873.0,1023.17,712.25
2017,7,22,14,45,933.5,90.5,1.25,29.0,836.5,997.62,698.97
2017,7,22,15,0,924.0,90.0,1.3,29.0,800.0,969.01,683.76
2017,7,22,15,15,913.0,88.0,1.3,28.5,758.5,934.46,665.3
2017,7,22,15,30,902.0,86.0,1.3,28.0,717.0,897.31,645.01
2017,7,22,15,45,887.0,84.5,1.3,27.5,670.5,854.94,621.05
2017,7,22,16,0,872.0,83.0,1.3,27.0,624.0,810.7,595.46
2017,7,22,16,15,853.5,80.0,1.3,26.5,574.5,760.42,565.31
2017,7,22,16,30,835.0,77.0,1.3,26.0,525.0,709.09,533.76
2017,7,22,16,45,808.5,74.5,1.3,25.5,472.5,656.57,500.55
2017,7,22,17,0,782.0,72.0,1.3,25.0,420.0,599.42,461.48
2017,7,22,17,15,748.5,68.0,1.2,24.0,367.0,536.92,416.75
2017,7,22,17,30,715.0,64.0,1.1,23.0,314.0,476.04,371.4
2017,7,22,17,45,664.5,59.0,1.05,22.0,262.0,407.58,318.59
2017,7,22,18,0,614.0,54.0,1.0,21.0,210.0,345.02,268.05
2017,7,22,18,15,541.0,47.0,0.9,19.5,161.0,274.49,209.85
2017,7,22,18,30,468.0,40.0,0.8,18.0,112.0,211.5,156.07
2017,7,22,18,45,345.5,29.5,0.75,17.0,72.0,139.17,94.83
2017,7,22,19,0,223.0,19.0,0.7,16.0,32.0,76.08,24.06
2017,7,22,19,15,111.5,9.5,0.65,15.5,16.0,26.88,0.0
2017,7,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,5,15,109.5,10.5,0.6,12.5,17.0,10.01,0.0
2017,7,23,5,30,219.0,21.0,0.6,13.0,34.0,16.84,4.35
2017,7,23,5,45,335.0,31.0,0.6,13.5,73.5,24.12,15.11
2017,7,23,6,0,451.0,41.0,0.6,14.0,113.0,31.01,21.81
2017,7,23,6,15,521.5,48.0,0.55,14.5,160.5,34.92,25.57
2017,7,23,6,30,592.0,55.0,0.5,15.0,208.0,38.65,29.0
2017,7,23,6,45,641.5,60.0,0.5,16.0,259.0,40.59,30.61
2017,7,23,7,0,691.0,65.0,0.5,17.0,310.0,46.68,35.78
2017,7,23,7,15,724.0,69.0,0.5,18.0,362.0,93.99,49.07
2017,7,23,7,30,757.0,73.0,0.5,19.0,414.0,145.74,81.76
2017,7,23,7,45,782.5,76.0,0.55,20.0,465.0,199.16,123.27
2017,7,23,8,0,808.0,79.0,0.6,21.0,516.0,255.32,169.98
2017,7,23,8,15,826.0,82.0,0.65,22.0,564.5,316.64,221.35
2017,7,23,8,30,844.0,85.0,0.7,23.0,613.0,374.08,268.89
2017,7,23,8,45,858.5,87.0,0.75,24.0,658.0,430.31,314.18
2017,7,23,9,0,873.0,89.0,0.8,25.0,703.0,486.97,358.09
2017,7,23,9,15,883.5,91.0,0.85,25.0,743.5,541.76,400.51
2017,7,23,9,30,894.0,93.0,0.9,25.0,784.0,596.05,441.29
2017,7,23,9,45,893.5,100.0,1.0,25.5,816.5,647.35,478.21
2017,7,23,10,0,893.0,107.0,1.1,26.0,849.0,696.69,512.7
2017,7,23,10,15,899.5,108.0,1.15,26.0,877.5,743.4,544.63
2017,7,23,10,30,906.0,109.0,1.2,26.0,906.0,788.34,573.67
2017,7,23,10,45,910.5,110.0,1.3,26.5,928.0,829.74,599.58
2017,7,23,11,0,915.0,111.0,1.4,27.0,950.0,868.82,623.78
2017,7,23,11,15,918.0,112.0,1.4,26.5,965.0,904.13,646.68
2017,7,23,11,30,921.0,113.0,1.4,26.0,980.0,936.72,667.82
2017,7,23,11,45,922.0,113.5,1.45,26.0,987.5,964.12,685.1
2017,7,23,12,0,923.0,114.0,1.5,26.0,995.0,988.43,700.51
2017,7,23,12,15,923.0,114.0,1.5,26.0,995.0,1008.11,712.39
2017,7,23,12,30,923.0,114.0,1.5,26.0,995.0,1024.46,722.31
2017,7,23,12,45,913.0,119.0,1.55,26.0,984.5,1032.5,728.0
2017,7,23,13,0,903.0,124.0,1.6,26.0,974.0,1036.98,731.71
2017,7,23,13,15,900.0,123.5,1.6,26.0,959.0,1039.4,733.56
2017,7,23,13,30,897.0,123.0,1.6,26.0,944.0,1038.31,733.39
2017,7,23,13,45,892.0,122.0,1.6,26.0,921.5,1031.18,729.65
2017,7,23,14,0,887.0,121.0,1.6,26.0,899.0,1020.61,723.95
2017,7,23,14,15,880.0,119.5,1.55,25.5,870.0,1004.15,715.4
2017,7,23,14,30,873.0,118.0,1.5,25.0,841.0,984.47,704.93
2017,7,23,14,45,863.5,116.0,1.5,25.0,805.5,958.75,690.06
2017,7,23,15,0,854.0,114.0,1.5,25.0,770.0,930.17,673.39
2017,7,23,15,15,842.0,112.0,1.45,24.5,729.5,896.65,654.11
2017,7,23,15,30,830.0,110.0,1.4,24.0,689.0,867.63,637.67
2017,7,23,15,45,814.0,107.0,1.4,23.5,643.5,824.77,612.44
2017,7,23,16,0,798.0,104.0,1.4,23.0,598.0,780.25,585.78
2017,7,23,16,15,777.5,100.5,1.3,22.5,549.5,730.29,553.81
2017,7,23,16,30,757.0,97.0,1.2,22.0,501.0,679.56,520.79
2017,7,23,16,45,730.0,92.5,1.2,21.5,450.5,622.76,483.03
2017,7,23,17,0,703.0,88.0,1.2,21.0,400.0,568.65,444.9
2017,7,23,17,15,665.5,82.5,1.15,20.5,348.0,505.72,398.48
2017,7,23,17,30,628.0,77.0,1.1,20.0,296.0,445.0,352.07
2017,7,23,17,45,576.5,70.5,1.05,19.5,246.0,378.78,299.66
2017,7,23,18,0,525.0,64.0,1.0,19.0,196.0,316.95,248.82
2017,7,23,18,15,448.0,55.0,0.9,18.0,149.0,247.33,190.78
2017,7,23,18,30,371.0,46.0,0.8,17.0,102.0,185.73,138.12
2017,7,23,18,45,257.0,33.0,0.7,16.0,65.0,118.6,81.3
