Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,19,0,143.0,20.0,0.6,15.0,28.0,58.53,14.77
2017,7,23,19,15,71.5,10.0,0.55,14.5,14.0,20.92,0.0
2017,7,23,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,24,5,15,87.5,10.5,0.7,10.5,16.0,10.01,0.0
2017,7,24,5,30,175.0,21.0,0.7,11.0,32.0,16.91,3.66
2017,7,24,5,45,290.0,33.0,0.75,11.5,70.5,26.06,16.86
2017,7,24,6,0,405.0,45.0,0.8,12.0,109.0,34.69,25.22
2017,7,24,6,15,479.5,53.5,0.8,12.5,156.5,39.68,30.02
2017,7,24,6,30,554.0,62.0,0.8,13.0,204.0,44.42,34.39
2017,7,24,6,45,605.0,68.0,0.85,14.0,255.0,46.82,36.41
2017,7,24,7,0,656.0,74.0,0.9,15.0,306.0,49.1,38.21
2017,7,24,7,15,692.0,79.0,0.9,15.5,358.0,94.83,51.65
2017,7,24,7,30,728.0,84.0,0.9,16.0,410.0,150.64,88.22
2017,7,24,7,45,754.5,87.5,0.95,16.5,461.0,203.02,129.52
2017,7,24,8,0,781.0,91.0,1.0,17.0,512.0,258.32,176.44
2017,7,24,8,15,800.5,94.5,1.0,17.5,560.5,314.23,224.8
2017,7,24,8,30,820.0,98.0,1.0,18.0,609.0,371.76,273.77
2017,7,24,8,45,836.0,100.0,1.05,18.5,654.5,427.93,320.65
2017,7,24,9,0,852.0,102.0,1.1,19.0,700.0,488.04,368.88
2017,7,24,9,15,863.0,104.5,1.15,19.5,740.0,542.59,411.5
2017,7,24,9,30,874.0,107.0,1.2,20.0,780.0,596.75,452.4
2017,7,24,9,45,884.5,107.5,1.25,20.5,815.5,648.18,490.08
2017,7,24,10,0,895.0,108.0,1.3,21.0,851.0,698.63,525.95
2017,7,24,10,15,901.0,109.5,1.3,21.5,879.5,745.6,557.3
2017,7,24,10,30,907.0,111.0,1.3,22.0,908.0,790.77,585.41
2017,7,24,10,45,911.5,112.0,1.35,22.5,930.0,832.27,611.25
2017,7,24,11,0,916.0,113.0,1.4,23.0,952.0,871.46,635.32
2017,7,24,11,15,918.5,113.5,1.45,23.0,966.5,905.97,657.41
2017,7,24,11,30,921.0,114.0,1.5,23.0,981.0,937.7,677.69
2017,7,24,11,45,922.0,114.5,1.55,23.0,988.0,965.15,695.24
2017,7,24,12,0,923.0,115.0,1.6,23.0,995.0,989.51,710.9
2017,7,24,12,15,922.5,115.0,1.6,22.5,994.0,1008.75,724.08
2017,7,24,12,30,922.0,115.0,1.6,22.0,993.0,1024.64,735.31
2017,7,24,12,45,926.0,111.0,1.65,22.0,986.5,1037.55,744.15
2017,7,24,13,0,930.0,107.0,1.7,22.0,980.0,1046.95,750.93
2017,7,24,13,15,926.5,106.5,1.65,21.5,964.5,1048.82,753.09
2017,7,24,13,30,923.0,106.0,1.6,21.0,949.0,1047.07,753.17
2017,7,24,13,45,920.0,104.0,1.6,21.0,927.0,1040.64,749.82
2017,7,24,14,0,917.0,102.0,1.6,21.0,905.0,1030.61,744.38
2017,7,24,14,15,910.5,100.5,1.55,20.5,875.5,1014.13,735.63
2017,7,24,14,30,904.0,99.0,1.5,20.0,846.0,994.3,724.87
2017,7,24,14,45,897.5,96.5,1.5,20.0,811.0,970.15,710.77
2017,7,24,15,0,891.0,94.0,1.5,20.0,776.0,942.9,694.7
2017,7,24,15,15,879.5,92.0,1.5,19.5,735.0,908.71,675.33
2017,7,24,15,30,868.0,90.0,1.5,19.0,694.0,872.05,654.14
2017,7,24,15,45,855.5,87.0,1.5,19.0,649.0,831.14,628.58
2017,7,24,16,0,843.0,84.0,1.5,19.0,604.0,788.27,601.39
2017,7,24,16,15,824.0,81.0,1.45,18.5,555.5,738.64,569.66
2017,7,24,16,30,805.0,78.0,1.4,18.0,507.0,693.0,540.22
2017,7,24,16,45,781.0,74.5,1.35,18.0,456.0,637.39,501.91
2017,7,24,17,0,757.0,71.0,1.3,18.0,405.0,581.87,461.27
2017,7,24,17,15,723.0,67.0,1.25,17.5,353.0,520.22,415.16
2017,7,24,17,30,689.0,63.0,1.2,17.0,301.0,460.3,368.65
2017,7,24,17,45,640.0,57.5,1.2,16.5,250.5,393.34,315.01
2017,7,24,18,0,591.0,52.0,1.2,16.0,200.0,332.12,263.76
2017,7,24,18,15,518.5,45.0,1.1,15.5,152.5,263.09,204.54
2017,7,24,18,30,446.0,38.0,1.0,15.0,105.0,201.62,150.39
2017,7,24,18,45,326.5,28.0,0.95,14.5,67.0,132.09,90.09
2017,7,24,19,0,207.0,18.0,0.9,14.0,29.0,70.73,13.89
2017,7,24,19,15,103.5,9.0,0.85,13.5,14.5,24.99,0.0
2017,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,5,15,97.5,10.0,0.6,11.5,15.5,9.53,0.0
2017,7,25,5,30,195.0,20.0,0.6,12.0,31.0,16.07,2.23
2017,7,25,5,45,311.5,30.5,0.65,12.5,69.5,23.85,14.82
2017,7,25,6,0,428.0,41.0,0.7,13.0,108.0,31.2,22.02
2017,7,25,6,15,237.5,67.0,0.7,13.5,107.0,49.9,38.98
2017,7,25,6,30,47.0,93.0,0.7,14.0,106.0,78.25,64.23
2017,7,25,6,45,55.5,114.5,0.75,14.5,132.0,94.88,78.71
2017,7,25,7,0,64.0,136.0,0.8,15.0,158.0,111.17,92.57
2017,7,25,7,15,43.0,148.5,0.8,15.5,164.5,126.49,99.05
2017,7,25,7,30,22.0,161.0,0.8,16.0,171.0,144.45,113.56
2017,7,25,7,45,68.5,197.0,0.8,16.5,233.0,179.13,138.83
2017,7,25,8,0,115.0,233.0,0.8,17.0,295.0,220.32,169.32
2017,7,25,8,15,470.5,161.5,0.8,17.5,449.0,269.66,198.57
2017,7,25,8,30,826.0,90.0,0.8,18.0,603.0,370.68,272.44
2017,7,25,8,45,841.0,92.0,0.8,19.0,648.0,426.29,317.65
2017,7,25,9,0,856.0,94.0,0.8,20.0,693.0,482.4,361.77
2017,7,25,9,15,867.0,96.0,0.85,20.5,733.0,536.71,403.9
2017,7,25,9,30,878.0,98.0,0.9,21.0,773.0,590.61,444.27
2017,7,25,9,45,879.0,104.0,0.95,21.5,806.0,641.3,480.95
2017,7,25,10,0,880.0,110.0,1.0,22.0,839.0,690.19,515.22
2017,7,25,10,15,886.5,111.5,1.05,22.0,867.5,736.92,547.79
2017,7,25,10,30,893.0,113.0,1.1,22.0,896.0,781.91,577.3
2017,7,25,10,45,898.0,113.5,1.2,22.5,918.0,822.86,603.36
2017,7,25,11,0,903.0,114.0,1.3,23.0,940.0,861.57,627.75
2017,7,25,11,15,906.0,115.0,1.35,23.0,955.0,896.6,650.19
2017,7,25,11,30,909.0,116.0,1.4,23.0,970.0,928.93,670.86
2017,7,25,11,45,911.0,116.0,1.45,23.5,977.5,956.55,687.18
2017,7,25,12,0,913.0,116.0,1.5,24.0,985.0,981.16,701.6
2017,7,25,12,15,913.0,116.0,1.55,24.0,985.0,1000.71,714.26
2017,7,25,12,30,913.0,116.0,1.6,24.0,985.0,1016.97,724.99
2017,7,25,12,45,916.0,113.0,1.65,24.0,978.5,1029.82,733.72
2017,7,25,13,0,919.0,110.0,1.7,24.0,972.0,1039.19,740.44
2017,7,25,13,15,916.5,109.0,1.7,23.5,957.0,1041.53,743.65
2017,7,25,13,30,914.0,108.0,1.7,23.0,942.0,1040.29,744.82
2017,7,25,13,45,910.0,107.0,1.7,23.0,920.0,1033.95,741.53
2017,7,25,14,0,906.0,106.0,1.7,23.0,898.0,1024.09,736.19
2017,7,25,14,15,899.5,105.0,1.65,22.5,869.0,1008.29,727.94
2017,7,25,14,30,893.0,104.0,1.6,22.0,840.0,989.19,717.7
2017,7,25,14,45,884.5,102.0,1.6,21.5,805.0,963.9,704.24
2017,7,25,15,0,876.0,100.0,1.6,21.0,770.0,935.64,688.83
2017,7,25,15,15,864.5,98.0,1.55,20.5,729.5,901.86,669.05
2017,7,25,15,30,853.0,96.0,1.5,20.0,689.0,865.63,647.52
2017,7,25,15,45,838.5,93.5,1.5,20.0,644.0,824.09,621.56
2017,7,25,16,0,824.0,91.0,1.5,20.0,599.0,786.57,598.09
2017,7,25,16,15,805.0,88.0,1.45,19.5,550.5,737.31,566.67
2017,7,25,16,30,786.0,85.0,1.4,19.0,502.0,687.11,534.07
2017,7,25,16,45,760.5,81.5,1.35,18.5,451.5,631.22,496.54
2017,7,25,17,0,735.0,78.0,1.3,18.0,401.0,575.58,456.37
2017,7,25,17,15,699.5,73.0,1.25,17.5,349.5,512.85,409.43
2017,7,25,17,30,664.0,68.0,1.2,17.0,298.0,453.84,363.57
2017,7,25,17,45,614.5,62.5,1.15,16.5,247.0,387.97,310.57
2017,7,25,18,0,565.0,57.0,1.1,16.0,196.0,326.27,258.92
2017,7,25,18,15,489.5,49.0,1.05,15.0,149.0,256.3,199.63
2017,7,25,18,30,414.0,41.0,1.0,14.0,102.0,194.22,145.49
2017,7,25,18,45,294.5,29.5,0.95,13.5,64.5,124.93,85.28
2017,7,25,19,0,175.0,18.0,0.9,13.0,27.0,63.44,6.94
2017,7,25,19,15,87.5,9.0,0.85,12.5,13.5,22.39,0.0
2017,7,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,5,15,113.5,9.5,0.65,10.5,15.5,9.05,0.0
2017,7,26,5,30,227.0,19.0,0.6,11.0,31.0,15.23,0.77
2017,7,26,5,45,349.5,28.5,0.6,12.0,70.5,22.15,13.33
2017,7,26,6,0,472.0,38.0,0.6,13.0,110.0,28.7,19.79
2017,7,26,6,15,544.0,45.0,0.55,13.5,158.5,32.73,23.7
2017,7,26,6,30,616.0,52.0,0.5,14.0,207.0,40.05,30.36
2017,7,26,6,45,478.0,85.5,0.5,14.5,222.0,61.34,49.26
2017,7,26,7,0,340.0,119.0,0.5,15.0,237.0,83.07,68.13
2017,7,26,7,15,219.5,151.5,0.5,15.5,232.5,127.43,94.2
2017,7,26,7,30,99.0,184.0,0.5,16.0,228.0,164.68,126.42
2017,7,26,7,45,253.0,188.5,0.5,16.5,319.5,194.96,143.33
2017,7,26,8,0,407.0,193.0,0.5,17.0,411.0,248.82,180.89
2017,7,26,8,15,634.0,136.0,0.5,17.5,512.0,295.37,213.16
2017,7,26,8,30,861.0,79.0,0.5,18.0,613.0,372.91,272.03
2017,7,26,8,45,874.5,81.0,0.5,19.0,658.0,429.79,318.2
2017,7,26,9,0,888.0,83.0,0.5,20.0,703.0,486.99,362.85
2017,7,26,9,15,898.0,85.0,0.55,20.5,743.5,542.44,405.54
2017,7,26,9,30,908.0,87.0,0.6,21.0,784.0,597.33,446.31
2017,7,26,9,45,903.5,95.0,0.65,22.0,815.5,647.95,481.64
2017,7,26,10,0,899.0,103.0,0.7,23.0,847.0,696.2,514.05
2017,7,26,10,15,905.0,104.0,0.75,23.0,875.5,742.97,545.95
2017,7,26,10,30,911.0,105.0,0.8,23.0,904.0,787.91,574.99
2017,7,26,10,45,914.0,107.0,0.85,23.5,925.5,829.38,600.37
2017,7,26,11,0,917.0,109.0,0.9,24.0,947.0,868.43,623.94
2017,7,26,11,15,920.0,109.5,0.95,24.5,961.5,903.46,644.77
2017,7,26,11,30,923.0,110.0,1.0,25.0,976.0,935.74,663.75
2017,7,26,11,45,922.5,111.0,1.05,25.5,982.5,962.39,679.17
2017,7,26,12,0,922.0,112.0,1.1,26.0,989.0,985.87,692.66
2017,7,26,12,15,922.0,112.0,1.1,26.0,989.0,1005.59,704.37
2017,7,26,12,30,922.0,112.0,1.1,26.0,989.0,1021.97,714.13
2017,7,26,12,45,927.0,107.5,1.15,26.0,983.0,1035.35,723.13
2017,7,26,13,0,932.0,103.0,1.2,26.0,977.0,1045.21,730.14
2017,7,26,13,15,929.5,102.5,1.2,26.0,961.5,1048.06,732.15
2017,7,26,13,30,927.0,102.0,1.2,26.0,946.0,1047.28,732.16
2017,7,26,13,45,923.5,100.5,1.25,26.0,924.0,1040.8,729.81
2017,7,26,14,0,920.0,99.0,1.3,26.0,902.0,1030.73,725.41
2017,7,26,14,15,914.0,98.0,1.3,25.5,873.0,1015.2,718.31
2017,7,26,14,30,908.0,97.0,1.3,25.0,844.0,996.29,709.22
2017,7,26,14,45,900.0,95.0,1.3,25.0,809.0,971.12,694.88
2017,7,26,15,0,892.0,93.0,1.3,25.0,774.0,942.9,678.67
2017,7,26,15,15,881.5,91.0,1.25,24.5,733.5,909.53,659.67
2017,7,26,15,30,871.0,89.0,1.2,24.0,693.0,873.62,638.91
2017,7,26,15,45,857.0,86.5,1.2,24.0,648.0,831.83,613.57
2017,7,26,16,0,843.0,84.0,1.2,24.0,603.0,788.18,586.7
2017,7,26,16,15,824.5,81.5,1.15,23.5,554.0,739.44,556.47
2017,7,26,16,30,806.0,79.0,1.1,23.0,505.0,694.69,528.46
2017,7,26,16,45,782.0,75.5,1.1,22.5,454.0,638.95,492.5
2017,7,26,17,0,758.0,72.0,1.1,22.0,403.0,583.3,453.9
2017,7,26,17,15,723.5,67.5,1.05,21.5,351.0,520.64,407.99
2017,7,26,17,30,689.0,63.0,1.0,21.0,299.0,459.77,361.66
2017,7,26,17,45,640.5,57.5,1.0,20.5,248.0,393.0,309.16
2017,7,26,18,0,592.0,52.0,1.0,20.0,197.0,332.03,258.98
2017,7,26,18,15,516.5,45.0,0.95,19.0,149.5,261.81,200.28
2017,7,26,18,30,441.0,38.0,0.9,18.0,102.0,199.5,146.58
2017,7,26,18,45,318.0,27.5,0.85,17.0,64.0,128.95,85.97
2017,7,26,19,0,195.0,17.0,0.8,16.0,26.0,66.18,0.44
2017,7,26,19,15,97.5,8.5,0.75,15.5,13.0,23.41,0.0
2017,7,26,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,5,15,109.5,9.0,0.45,11.0,15.0,8.58,0.0
2017,7,27,5,30,219.0,18.0,0.4,11.0,30.0,14.37,0.0
2017,7,27,5,45,340.0,28.0,0.4,11.5,68.5,21.78,12.99
2017,7,27,6,0,461.0,38.0,0.4,12.0,107.0,28.78,19.96
2017,7,27,6,15,534.0,45.0,0.4,12.5,155.0,32.8,23.88
2017,7,27,6,30,607.0,52.0,0.4,13.0,203.0,36.64,27.45
2017,7,27,6,45,656.0,56.5,0.4,14.0,254.5,41.99,32.14
2017,7,27,7,0,705.0,61.0,0.4,15.0,306.0,43.8,33.56
2017,7,27,7,15,738.5,65.0,0.4,16.0,358.0,88.1,45.35
2017,7,27,7,30,772.0,69.0,0.4,17.0,410.0,140.85,78.03
2017,7,27,7,45,797.0,72.0,0.45,18.0,461.5,195.19,120.23
2017,7,27,8,0,822.0,75.0,0.5,19.0,513.0,257.42,171.94
2017,7,27,8,15,840.5,77.5,0.5,19.5,562.0,314.23,220.49
2017,7,27,8,30,859.0,80.0,0.5,20.0,611.0,372.42,269.4
2017,7,27,8,45,873.5,82.0,0.55,21.0,656.5,429.67,315.96
2017,7,27,9,0,888.0,84.0,0.6,22.0,702.0,487.35,361.05
2017,7,27,9,15,898.5,85.5,0.65,22.5,742.5,542.68,403.47
2017,7,27,9,30,909.0,87.0,0.7,23.0,783.0,597.5,444.02
2017,7,27,9,45,918.0,88.0,0.75,24.0,819.0,650.17,480.79
2017,7,27,10,0,927.0,89.0,0.8,25.0,855.0,701.68,515.43
2017,7,27,10,15,933.5,90.0,0.8,25.5,884.0,750.0,545.95
2017,7,27,10,30,940.0,91.0,0.8,26.0,913.0,796.47,573.82
2017,7,27,10,45,944.5,91.5,0.85,26.5,935.5,838.81,599.34
2017,7,27,11,0,949.0,92.0,0.9,27.0,958.0,878.73,623.08
2017,7,27,11,15,952.0,92.5,0.9,27.5,973.5,914.74,643.32
2017,7,27,11,30,955.0,93.0,0.9,28.0,989.0,947.89,661.59
2017,7,27,11,45,957.0,93.5,0.95,28.5,996.5,977.11,678.25
2017,7,27,12,0,959.0,94.0,1.0,29.0,1004.0,1003.14,692.97
2017,7,27,12,15,959.0,94.0,1.0,29.0,1004.0,1023.44,704.73
2017,7,27,12,30,959.0,94.0,1.0,29.0,1004.0,1040.26,714.53
2017,7,27,12,45,952.5,97.0,1.05,29.0,995.0,1050.13,721.32
2017,7,27,13,0,946.0,100.0,1.1,29.0,986.0,1056.32,726.12
2017,7,27,13,15,943.5,99.5,1.1,29.0,970.5,1059.2,728.16
2017,7,27,13,30,941.0,99.0,1.1,29.0,955.0,1058.4,728.18
2017,7,27,13,45,936.0,98.0,1.15,29.0,932.0,1050.87,725.31
2017,7,27,14,0,931.0,97.0,1.2,29.0,909.0,1039.71,720.44
2017,7,27,14,15,925.0,96.0,1.2,28.5,879.5,1024.03,713.45
2017,7,27,14,30,919.0,95.0,1.2,28.0,850.0,1004.92,704.47
2017,7,27,14,45,910.0,93.5,1.25,28.0,814.5,979.1,690.84
2017,7,27,15,0,901.0,92.0,1.3,28.0,779.0,950.24,675.29
2017,7,27,15,15,890.0,90.0,1.3,27.5,737.5,916.15,656.88
2017,7,27,15,30,879.0,88.0,1.3,27.0,696.0,879.51,636.65
2017,7,27,15,45,864.0,86.0,1.3,27.0,650.0,837.15,611.19
2017,7,27,16,0,849.0,84.0,1.3,27.0,604.0,792.97,584.24
2017,7,27,16,15,829.5,81.5,1.3,26.5,555.0,743.18,554.18
2017,7,27,16,30,810.0,79.0,1.3,26.0,506.0,697.47,526.27
2017,7,27,16,45,784.5,75.5,1.3,25.5,454.5,640.47,489.66
2017,7,27,17,0,759.0,72.0,1.3,25.0,403.0,583.7,450.47
2017,7,27,17,15,723.5,67.5,1.25,24.0,350.5,520.36,405.14
2017,7,27,17,30,688.0,63.0,1.2,23.0,298.0,458.9,359.27
2017,7,27,17,45,638.0,57.5,1.15,22.5,246.5,391.42,306.15
2017,7,27,18,0,588.0,52.0,1.1,22.0,195.0,329.96,255.62
2017,7,27,18,15,511.0,45.0,1.0,21.0,147.5,259.41,196.89
2017,7,27,18,30,434.0,38.0,0.9,20.0,100.0,196.94,143.37
2017,7,27,18,45,307.5,27.5,0.8,19.0,62.5,125.96,82.67
2017,7,27,19,0,181.0,17.0,0.7,18.0,25.0,62.72,0.0
2017,7,27,19,15,90.5,8.5,0.65,17.5,12.5,22.24,0.0
2017,7,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,14.0,0.7,11.5,14.0,13.34,0.0
2017,7,28,5,30,0.0,28.0,0.7,12.0,28.0,24.09,0.0
2017,7,28,5,45,232.0,32.5,0.7,12.5,67.0,25.28,15.76
2017,7,28,6,0,464.0,37.0,0.7,13.0,106.0,28.01,19.12
2017,7,28,6,15,538.5,44.0,0.7,13.5,154.5,32.07,23.07
2017,7,28,6,30,613.0,51.0,0.7,14.0,203.0,39.35,29.71
2017,7,28,6,45,662.0,56.0,0.7,14.5,254.5,41.67,31.76
2017,7,28,7,0,711.0,61.0,0.7,15.0,306.0,43.91,33.63
2017,7,28,7,15,744.5,65.0,0.7,15.5,358.5,87.57,45.15
2017,7,28,7,30,778.0,69.0,0.7,16.0,411.0,140.71,78.17
2017,7,28,7,45,802.5,72.0,0.75,17.0,462.5,195.37,120.87
2017,7,28,8,0,827.0,75.0,0.8,18.0,514.0,257.83,173.23
2017,7,28,8,15,845.5,77.5,0.8,18.5,563.5,315.0,222.6
2017,7,28,8,30,864.0,80.0,0.8,19.0,613.0,373.53,272.38
2017,7,28,8,45,877.5,82.0,0.8,19.5,658.0,430.72,319.82
2017,7,28,9,0,891.0,84.0,0.8,20.0,703.0,488.22,365.77
2017,7,28,9,15,902.0,86.0,0.85,20.5,744.0,544.49,409.44
2017,7,28,9,30,913.0,88.0,0.9,21.0,785.0,600.29,451.21
2017,7,28,9,45,910.5,95.0,0.95,21.5,817.5,651.62,488.31
2017,7,28,10,0,908.0,102.0,1.0,22.0,850.0,700.76,522.69
2017,7,28,10,15,914.5,103.5,1.0,22.0,879.5,748.86,555.24
2017,7,28,10,30,921.0,105.0,1.0,22.0,909.0,795.15,584.78
2017,7,28,10,45,925.5,106.0,1.05,22.5,931.5,837.38,610.82
2017,7,28,11,0,930.0,107.0,1.1,23.0,954.0,877.24,635.07
2017,7,28,11,15,933.5,107.5,1.15,23.0,969.5,913.22,657.89
2017,7,28,11,30,937.0,108.0,1.2,23.0,985.0,946.42,678.91
2017,7,28,11,45,938.5,108.5,1.25,23.0,992.5,974.86,696.92
2017,7,28,12,0,940.0,109.0,1.3,23.0,1000.0,1000.15,713.03
2017,7,28,12,15,940.5,109.0,1.3,23.0,1000.5,1020.73,725.45
2017,7,28,12,30,941.0,109.0,1.3,23.0,1001.0,1037.92,735.86
2017,7,28,12,45,938.5,109.0,1.35,23.0,992.5,1048.63,743.29
2017,7,28,13,0,936.0,109.0,1.4,23.0,984.0,1055.73,748.7
2017,7,28,13,15,933.5,108.5,1.4,22.5,969.0,1058.67,752.29
2017,7,28,13,30,931.0,108.0,1.4,22.0,954.0,1057.95,753.8
2017,7,28,13,45,927.5,106.5,1.45,22.0,932.0,1051.52,751.36
2017,7,28,14,0,924.0,105.0,1.5,22.0,910.0,1041.46,746.82
2017,7,28,14,15,917.5,104.0,1.5,21.5,880.5,1025.41,739.24
2017,7,28,14,30,911.0,103.0,1.5,21.0,851.0,1005.98,729.63
2017,7,28,14,45,904.0,100.5,1.5,21.0,816.0,981.16,715.24
2017,7,28,15,0,897.0,98.0,1.5,21.0,781.0,953.22,698.88
2017,7,28,15,15,886.0,96.0,1.45,20.5,739.5,919.25,679.16
2017,7,28,15,30,875.0,94.0,1.4,20.0,698.0,882.73,657.64
2017,7,28,15,45,862.5,91.0,1.4,20.0,653.0,841.49,632.17
2017,7,28,16,0,850.0,88.0,1.4,20.0,608.0,798.24,605.04
2017,7,28,16,15,831.0,85.0,1.35,19.5,558.0,753.63,577.15
2017,7,28,16,30,812.0,82.0,1.3,19.0,508.0,702.26,543.97
2017,7,28,16,45,788.5,78.0,1.3,18.5,457.0,645.91,506.94
2017,7,28,17,0,765.0,74.0,1.3,18.0,406.0,589.6,466.98
2017,7,28,17,15,729.0,69.5,1.25,17.5,353.0,525.61,419.16
2017,7,28,17,30,693.0,65.0,1.2,17.0,300.0,463.53,370.99
2017,7,28,17,45,644.0,59.0,1.15,16.5,248.0,397.48,317.75
2017,7,28,18,0,595.0,53.0,1.1,16.0,196.0,333.86,264.37
2017,7,28,18,15,515.0,45.5,1.05,15.0,148.0,261.2,202.7
2017,7,28,18,30,435.0,38.0,1.0,14.0,100.0,196.97,146.56
2017,7,28,18,45,304.0,27.0,1.0,13.5,62.0,124.31,82.67
2017,7,28,19,0,173.0,16.0,1.0,13.0,24.0,59.54,0.0
2017,7,28,19,15,86.5,8.0,0.95,12.5,12.0,21.07,0.0
2017,7,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,29,5,15,108.5,8.5,0.8,9.5,14.0,8.1,0.0
2017,7,29,5,30,217.0,17.0,0.8,10.0,28.0,13.61,0.0
2017,7,29,5,45,350.0,26.5,0.8,11.0,67.5,20.62,11.82
2017,7,29,6,0,483.0,36.0,0.8,12.0,107.0,27.25,18.52
2017,7,29,6,15,558.5,42.5,0.75,12.5,156.0,33.79,24.7
2017,7,29,6,30,634.0,49.0,0.7,13.0,205.0,37.7,28.36
2017,7,29,6,45,685.0,53.5,0.65,13.5,258.0,39.7,30.14
2017,7,29,7,0,736.0,58.0,0.6,14.0,311.0,41.64,31.77
2017,7,29,7,15,769.0,61.5,0.6,14.5,364.0,85.22,42.94
2017,7,29,7,30,802.0,65.0,0.6,15.0,417.0,139.35,76.38
2017,7,29,7,45,827.0,67.5,0.6,16.0,469.5,200.58,124.33
2017,7,29,8,0,852.0,70.0,0.6,17.0,522.0,258.73,173.27
2017,7,29,8,15,628.5,152.0,0.6,17.5,503.0,305.97,221.43
2017,7,29,8,30,405.0,234.0,0.6,18.0,484.0,335.43,251.51
2017,7,29,8,45,660.0,156.5,0.65,19.0,598.5,399.89,299.03
2017,7,29,9,0,915.0,79.0,0.7,20.0,713.0,494.32,369.68
2017,7,29,9,15,925.5,80.5,0.7,20.5,754.5,551.18,412.94
2017,7,29,9,30,936.0,82.0,0.7,21.0,796.0,607.47,454.4
2017,7,29,9,45,938.5,86.5,0.75,21.5,830.5,660.79,492.7
2017,7,29,10,0,941.0,91.0,0.8,22.0,865.0,712.3,528.51
2017,7,29,10,15,947.0,92.0,0.85,22.5,894.5,761.04,560.29
2017,7,29,10,30,953.0,93.0,0.9,23.0,924.0,807.84,589.37
2017,7,29,10,45,957.5,94.0,0.95,23.5,946.5,851.3,615.9
2017,7,29,11,0,962.0,95.0,1.0,24.0,969.0,892.29,640.56
2017,7,29,11,15,964.5,95.5,1.05,24.0,984.5,928.43,663.22
2017,7,29,11,30,967.0,96.0,1.1,24.0,1000.0,961.62,684.01
2017,7,29,11,45,968.0,96.5,1.15,24.5,1007.5,990.34,700.66
2017,7,29,12,0,969.0,97.0,1.2,25.0,1015.0,1015.78,715.28
2017,7,29,12,15,969.0,97.0,1.2,25.0,1014.5,1036.36,727.48
2017,7,29,12,30,969.0,97.0,1.2,25.0,1014.0,1053.4,737.63
2017,7,29,12,45,961.5,100.5,1.25,25.0,1004.0,1062.97,744.31
2017,7,29,13,0,954.0,104.0,1.3,25.0,994.0,1068.79,748.94
2017,7,29,13,15,951.0,103.5,1.3,24.5,978.5,1071.26,752.24
2017,7,29,13,30,948.0,103.0,1.3,24.0,963.0,1069.99,753.45
2017,7,29,13,45,942.5,102.5,1.3,24.0,940.0,1062.49,749.57
2017,7,29,14,0,937.0,102.0,1.3,24.0,917.0,1051.34,743.66
2017,7,29,14,15,931.0,100.5,1.3,23.5,887.0,1035.06,736.15
2017,7,29,14,30,925.0,99.0,1.3,23.0,857.0,1015.31,726.58
2017,7,29,14,45,916.0,98.0,1.3,23.0,820.5,989.92,712.12
2017,7,29,15,0,907.0,97.0,1.3,23.0,784.0,961.46,695.76
2017,7,29,15,15,895.5,95.0,1.25,22.5,742.5,926.73,675.88
2017,7,29,15,30,884.0,93.0,1.2,22.0,701.0,889.45,654.23
2017,7,29,15,45,869.0,90.5,1.2,21.5,654.5,846.31,629.18
2017,7,29,16,0,854.0,88.0,1.2,21.0,608.0,801.33,602.48
2017,7,29,16,15,834.5,85.0,1.15,20.5,558.0,756.15,574.51
2017,7,29,16,30,815.0,82.0,1.1,20.0,508.0,704.22,541.29
2017,7,29,16,45,789.0,78.0,1.05,20.0,456.0,645.98,501.9
2017,7,29,17,0,763.0,74.0,1.0,20.0,404.0,587.98,459.96
2017,7,29,17,15,726.5,69.5,0.95,19.0,350.5,523.75,413.44
2017,7,29,17,30,690.0,65.0,0.9,18.0,297.0,461.49,366.39
2017,7,29,17,45,638.0,59.5,0.9,17.5,245.0,394.75,313.35
2017,7,29,18,0,586.0,54.0,0.9,17.0,193.0,330.71,260.24
2017,7,29,18,15,504.0,46.0,0.8,16.0,145.0,257.22,198.25
2017,7,29,18,30,422.0,38.0,0.7,15.0,97.0,192.43,142.07
2017,7,29,18,45,288.5,26.5,0.65,14.5,59.5,119.45,78.11
2017,7,29,19,0,155.0,15.0,0.6,14.0,22.0,54.23,0.0
2017,7,29,19,15,77.5,7.5,0.6,13.5,11.0,19.13,0.0
2017,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,5,15,92.0,8.0,0.75,10.5,12.5,7.63,0.0
2017,7,30,5,30,184.0,16.0,0.7,11.0,25.0,12.74,0.0
2017,7,30,5,45,314.0,26.5,0.65,11.5,63.0,20.68,11.74
2017,7,30,6,0,444.0,37.0,0.6,12.0,101.0,28.19,19.33
2017,7,30,6,15,521.5,44.5,0.55,12.5,149.5,32.65,23.68
2017,7,30,6,30,599.0,52.0,0.5,13.0,198.0,36.9,27.65
2017,7,30,6,45,358.0,93.0,0.45,14.0,186.0,66.67,54.1
2017,7,30,7,0,117.0,134.0,0.4,15.0,174.0,104.36,86.69
2017,7,30,7,15,149.5,157.0,0.4,15.5,216.5,131.77,100.16
2017,7,30,7,30,182.0,180.0,0.4,16.0,259.0,165.29,123.36
2017,7,30,7,45,299.0,184.0,0.4,17.0,333.0,198.44,143.75
2017,7,30,8,0,416.0,188.0,0.4,18.0,407.0,245.62,177.06
2017,7,30,8,15,316.0,230.5,0.45,18.5,406.5,282.62,210.43
2017,7,30,8,30,216.0,273.0,0.5,19.0,406.0,308.01,232.9
2017,7,30,8,45,554.0,179.0,0.55,20.0,554.0,376.21,281.13
2017,7,30,9,0,892.0,85.0,0.6,21.0,702.0,488.59,363.74
2017,7,30,9,15,902.5,86.5,0.65,21.5,743.0,544.34,406.13
2017,7,30,9,30,913.0,88.0,0.7,22.0,784.0,599.56,447.14
2017,7,30,9,45,913.0,94.5,0.75,22.5,817.0,652.12,484.76
2017,7,30,10,0,913.0,101.0,0.8,23.0,850.0,702.71,519.8
2017,7,30,10,15,919.0,102.0,0.85,23.5,879.5,750.32,551.2
2017,7,30,10,30,925.0,103.0,0.9,24.0,909.0,796.06,579.59
2017,7,30,10,45,931.0,103.0,0.95,24.5,931.5,838.77,605.66
2017,7,30,11,0,937.0,103.0,1.0,25.0,954.0,879.2,629.98
2017,7,30,11,15,940.0,104.0,1.0,25.0,969.5,915.51,651.94
2017,7,30,11,30,943.0,105.0,1.0,25.0,985.0,948.99,672.01
2017,7,30,11,45,945.5,104.5,1.05,25.5,992.5,977.58,688.53
2017,7,30,12,0,948.0,104.0,1.1,26.0,1000.0,1003.01,703.13
2017,7,30,12,15,948.5,104.0,1.1,26.0,1000.5,1023.74,715.36
2017,7,30,12,30,949.0,104.0,1.1,26.0,1001.0,1041.02,725.6
2017,7,30,12,45,942.0,107.0,1.15,26.0,991.5,1050.39,732.15
2017,7,30,13,0,935.0,110.0,1.2,26.0,982.0,1056.08,736.7
2017,7,30,13,15,932.0,109.5,1.2,26.0,966.5,1058.51,738.52
2017,7,30,13,30,929.0,109.0,1.2,26.0,951.0,1057.28,738.28
2017,7,30,13,45,926.5,107.0,1.2,26.0,929.0,1051.3,735.35
2017,7,30,14,0,924.0,105.0,1.2,26.0,907.0,1041.68,730.39
2017,7,30,14,15,917.5,104.0,1.2,26.0,877.0,1025.59,721.63
2017,7,30,14,30,911.0,103.0,1.2,26.0,847.0,1006.1,710.93
2017,7,30,14,45,903.5,100.5,1.2,26.0,811.5,980.74,696.67
2017,7,30,15,0,896.0,98.0,1.2,26.0,776.0,952.27,680.52
2017,7,30,15,15,884.5,96.0,1.15,25.5,735.0,917.79,661.03
2017,7,30,15,30,873.0,94.0,1.1,25.0,694.0,880.8,639.81
2017,7,30,15,45,859.0,91.0,1.1,24.5,648.0,838.25,615.46
2017,7,30,16,0,845.0,88.0,1.1,24.0,602.0,793.82,589.46
2017,7,30,16,15,825.0,85.0,1.1,23.5,552.0,748.57,562.38
2017,7,30,16,30,805.0,82.0,1.1,23.0,502.0,696.61,530.02
2017,7,30,16,45,779.0,78.5,1.1,23.0,450.0,639.35,492.12
2017,7,30,17,0,753.0,75.0,1.1,23.0,398.0,582.34,451.51
2017,7,30,17,15,716.5,70.5,1.1,22.0,345.0,518.55,405.97
2017,7,30,17,30,680.0,66.0,1.1,21.0,292.0,456.74,359.8
2017,7,30,17,45,627.0,60.0,1.1,20.0,240.5,389.55,307.24
2017,7,30,18,0,574.0,54.0,1.1,19.0,189.0,325.07,254.47
2017,7,30,18,15,492.5,46.0,1.05,18.0,141.5,252.47,193.48
2017,7,30,18,30,411.0,38.0,1.0,17.0,94.0,188.52,138.2
2017,7,30,18,45,277.5,26.5,0.95,16.0,57.0,116.34,74.75
2017,7,30,19,0,144.0,15.0,0.9,15.0,20.0,44.2,0.0
2017,7,30,19,15,72.0,7.5,0.85,14.5,10.0,7.15,0.0
2017,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,11.5,0.7,10.5,11.5,10.96,0.0
2017,7,31,5,30,0.0,23.0,0.6,11.0,23.0,20.16,0.0
2017,7,31,5,45,216.0,30.5,0.55,11.5,61.0,23.79,14.2
2017,7,31,6,0,432.0,38.0,0.5,12.0,99.0,29.18,20.19
2017,7,31,6,15,510.5,45.5,0.45,12.5,147.0,33.58,24.51
2017,7,31,6,30,589.0,53.0,0.4,13.0,195.0,37.79,28.45
2017,7,31,6,45,641.5,58.0,0.4,14.0,246.5,39.76,30.15
2017,7,31,7,0,694.0,63.0,0.4,15.0,298.0,45.78,35.33
2017,7,31,7,15,729.0,67.5,0.4,15.5,351.0,86.29,45.54
2017,7,31,7,30,764.0,72.0,0.4,16.0,404.0,139.2,77.65
2017,7,31,7,45,790.5,75.0,0.4,17.0,456.0,193.53,119.45
2017,7,31,8,0,817.0,78.0,0.4,18.0,508.0,250.75,167.09
2017,7,31,8,15,836.0,80.5,0.4,19.0,557.5,312.78,219.32
2017,7,31,8,30,855.0,83.0,0.4,20.0,607.0,371.16,267.8
2017,7,31,8,45,870.5,85.0,0.45,21.0,652.5,428.88,314.61
2017,7,31,9,0,886.0,87.0,0.5,22.0,698.0,487.14,360.03
2017,7,31,9,15,897.0,89.0,0.55,22.5,739.5,543.36,402.98
2017,7,31,9,30,908.0,91.0,0.6,23.0,781.0,599.12,444.06
2017,7,31,9,45,916.0,92.5,0.65,24.0,816.5,651.86,480.75
2017,7,31,10,0,924.0,94.0,0.7,25.0,852.0,703.35,515.24
2017,7,31,10,15,930.5,95.5,0.75,25.5,881.5,752.27,546.92
2017,7,31,10,30,937.0,97.0,0.8,26.0,911.0,799.34,575.82
2017,7,31,10,45,942.5,97.5,0.85,26.5,934.0,842.61,601.89
2017,7,31,11,0,948.0,98.0,0.9,27.0,957.0,883.52,626.2
2017,7,31,11,15,951.0,98.5,0.95,27.0,972.5,919.72,648.63
2017,7,31,11,30,954.0,99.0,1.0,27.0,988.0,953.04,669.25
2017,7,31,11,45,956.0,98.5,1.05,27.5,995.5,981.43,685.49
2017,7,31,12,0,958.0,98.0,1.1,28.0,1003.0,1006.6,699.78
2017,7,31,12,15,958.5,98.0,1.15,28.0,1003.0,1027.49,712.92
2017,7,31,12,30,959.0,98.0,1.2,28.0,1003.0,1044.88,724.08
2017,7,31,12,45,961.0,95.5,1.25,28.0,996.0,1057.62,732.59
2017,7,31,13,0,963.0,93.0,1.3,28.0,989.0,1066.67,739.05
2017,7,31,13,15,960.0,92.5,1.3,28.0,973.5,1069.04,740.78
2017,7,31,13,30,957.0,92.0,1.3,28.0,958.0,1067.63,740.45
2017,7,31,13,45,953.0,91.0,1.35,28.0,935.0,1060.92,738.0
2017,7,31,14,0,949.0,90.0,1.4,28.0,912.0,1050.49,733.44
2017,7,31,14,15,942.5,89.0,1.4,27.5,882.0,1033.96,725.88
2017,7,31,14,30,936.0,88.0,1.4,27.0,852.0,1013.93,716.28
2017,7,31,14,45,927.5,86.5,1.4,27.0,815.5,988.09,701.71
2017,7,31,15,0,919.0,85.0,1.4,27.0,779.0,959.11,685.21
2017,7,31,15,15,908.0,83.5,1.4,26.5,737.0,924.91,666.67
2017,7,31,15,30,897.0,82.0,1.4,26.0,695.0,888.1,646.26
2017,7,31,15,45,882.0,80.0,1.4,25.5,649.0,844.94,621.39
2017,7,31,16,0,867.0,78.0,1.4,25.0,603.0,799.91,594.87
2017,7,31,16,15,848.0,75.0,1.35,24.5,553.0,749.02,563.29
2017,7,31,16,30,829.0,72.0,1.3,24.0,503.0,697.13,530.41
2017,7,31,16,45,803.0,69.0,1.3,23.5,450.5,644.32,496.53
2017,7,31,17,0,777.0,66.0,1.3,23.0,398.0,586.82,456.65
2017,7,31,17,15,741.5,62.5,1.25,22.0,345.0,523.68,410.98
2017,7,31,17,30,706.0,59.0,1.2,21.0,292.0,462.41,364.7
2017,7,31,17,45,653.5,54.0,1.15,20.5,240.0,393.31,309.7
2017,7,31,18,0,601.0,49.0,1.1,20.0,188.0,328.62,256.01
2017,7,31,18,15,521.0,41.5,1.05,19.0,140.5,257.64,196.24
2017,7,31,18,30,441.0,34.0,1.0,18.0,93.0,193.36,140.54
2017,7,31,18,45,305.0,23.5,0.95,17.0,56.0,119.94,75.16
2017,7,31,19,0,169.0,13.0,0.9,16.0,19.0,47.28,0.0
2017,7,31,19,15,84.5,6.5,0.85,15.5,9.5,6.2,0.0
2017,7,31,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,10.5,0.65,11.5,10.5,10.01,0.0
2017,8,1,5,30,0.0,21.0,0.6,12.0,21.0,18.58,0.0
2017,8,1,5,45,200.5,29.5,0.55,12.5,57.5,23.01,13.32
2017,8,1,6,0,401.0,38.0,0.5,13.0,94.0,29.26,20.13
2017,8,1,6,15,480.0,46.0,0.5,13.5,140.5,34.07,24.81
2017,8,1,6,30,559.0,54.0,0.5,14.0,187.0,38.65,29.08
2017,8,1,6,45,613.5,59.5,0.5,15.0,238.5,40.95,31.07
2017,8,1,7,0,668.0,65.0,0.5,16.0,290.0,47.47,36.67
2017,8,1,7,15,704.0,69.5,0.5,17.0,342.0,85.87,45.97
2017,8,1,7,30,740.0,74.0,0.5,18.0,394.0,137.44,76.75
2017,8,1,7,45,767.5,77.5,0.5,19.0,446.0,190.99,117.56
2017,8,1,8,0,795.0,81.0,0.5,20.0,498.0,247.57,164.28
2017,8,1,8,15,815.0,84.0,0.5,21.0,547.0,304.36,212.15
2017,8,1,8,30,835.0,87.0,0.5,22.0,596.0,367.09,263.6
2017,8,1,8,45,850.0,89.5,0.55,23.0,641.5,424.03,309.5
2017,8,1,9,0,865.0,92.0,0.6,24.0,687.0,481.47,354.09
2017,8,1,9,15,876.5,94.0,0.6,24.5,728.0,536.94,395.87
2017,8,1,9,30,888.0,96.0,0.6,25.0,769.0,592.02,435.76
2017,8,1,9,45,879.5,106.5,0.65,26.0,800.0,641.88,470.0
2017,8,1,10,0,871.0,117.0,0.7,27.0,831.0,689.03,501.11
2017,8,1,10,15,878.5,118.5,0.75,27.5,860.0,736.5,532.58
2017,8,1,10,30,886.0,120.0,0.8,28.0,889.0,782.34,560.64
2017,8,1,10,45,891.0,121.0,0.85,29.0,911.5,823.88,584.42
2017,8,1,11,0,896.0,122.0,0.9,30.0,934.0,863.18,606.44
2017,8,1,11,15,899.5,123.0,0.95,30.0,949.0,898.77,628.37
2017,8,1,11,30,903.0,124.0,1.0,30.0,964.0,931.69,648.62
2017,8,1,11,45,904.0,124.5,1.05,30.5,971.5,959.01,664.12
2017,8,1,12,0,905.0,125.0,1.1,31.0,979.0,983.26,677.78
2017,8,1,12,15,904.5,125.0,1.1,31.0,978.0,1002.41,688.92
2017,8,1,12,30,904.0,125.0,1.1,31.0,977.0,1018.23,698.18
2017,8,1,12,45,904.5,123.0,1.15,31.5,969.5,1029.64,704.43
2017,8,1,13,0,905.0,121.0,1.2,32.0,962.0,1037.56,708.73
2017,8,1,13,15,901.0,120.0,1.2,31.5,945.5,1038.43,710.98
2017,8,1,13,30,897.0,119.0,1.2,31.0,929.0,1035.71,711.32
2017,8,1,13,45,888.0,119.5,1.25,31.0,904.5,1026.0,707.08
2017,8,1,14,0,879.0,120.0,1.3,31.0,880.0,1012.89,700.93
2017,8,1,14,15,871.0,118.5,1.3,30.5,850.0,995.34,692.76
2017,8,1,14,30,863.0,117.0,1.3,30.0,820.0,974.59,682.68
2017,8,1,14,45,849.0,117.0,1.35,30.0,782.5,946.67,667.58
2017,8,1,15,0,835.0,117.0,1.4,30.0,745.0,923.82,655.61
2017,8,1,15,15,821.0,114.5,1.4,29.5,704.0,887.83,635.78
2017,8,1,15,30,807.0,112.0,1.4,29.0,663.0,849.61,614.37
2017,8,1,15,45,786.5,109.5,1.4,28.5,616.5,803.88,587.7
2017,8,1,16,0,766.0,107.0,1.4,28.0,570.0,756.85,559.7
2017,8,1,16,15,743.5,103.5,1.3,27.5,521.0,706.17,527.66
2017,8,1,16,30,721.0,100.0,1.2,27.0,472.0,657.63,496.54
2017,8,1,16,45,688.0,95.5,1.2,26.5,421.0,597.92,456.5
2017,8,1,17,0,655.0,91.0,1.2,26.0,370.0,539.35,415.54
2017,8,1,17,15,614.0,85.0,1.15,25.0,318.5,475.8,369.81
2017,8,1,17,30,573.0,79.0,1.1,24.0,267.0,414.93,324.2
2017,8,1,17,45,513.0,71.5,1.05,23.0,217.5,346.14,270.61
2017,8,1,18,0,453.0,64.0,1.0,22.0,168.0,282.78,219.26
2017,8,1,18,15,371.0,53.0,0.9,21.0,123.5,213.3,161.71
2017,8,1,18,30,289.0,42.0,0.8,20.0,79.0,151.53,109.58
2017,8,1,18,45,144.5,28.0,0.75,19.5,46.5,80.73,49.16
2017,8,1,19,0,0.0,14.0,0.7,19.0,14.0,13.34,0.0
2017,8,1,19,15,0.0,7.0,0.65,18.5,7.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,15.5,8.0,7.63,0.0
2017,8,2,5,30,0.0,16.0,0.7,16.0,16.0,15.25,0.0
2017,8,2,5,45,119.5,32.5,0.9,16.5,48.5,26.64,15.75
2017,8,2,6,0,239.0,49.0,1.1,17.0,81.0,37.75,26.99
2017,8,2,6,15,315.0,62.5,1.1,17.5,125.0,47.12,35.71
2017,8,2,6,30,391.0,76.0,1.1,18.0,169.0,56.08,43.79
2017,8,2,6,45,451.0,85.5,1.1,18.5,217.5,61.59,48.63
2017,8,2,7,0,511.0,95.0,1.1,19.0,266.0,66.85,53.05
2017,8,2,7,15,551.5,103.0,1.0,19.0,316.0,100.1,62.0
2017,8,2,7,30,592.0,111.0,0.9,19.0,366.0,146.41,90.11
2017,8,2,7,45,625.0,116.5,0.85,19.5,415.5,194.33,126.16
2017,8,2,8,0,658.0,122.0,0.8,20.0,465.0,246.09,168.34
2017,8,2,8,15,681.0,127.0,0.75,20.5,512.5,298.17,211.98
2017,8,2,8,30,704.0,132.0,0.7,21.0,560.0,352.47,256.79
2017,8,2,8,45,729.0,132.5,0.65,21.5,605.5,405.65,299.61
2017,8,2,9,0,754.0,133.0,0.6,22.0,651.0,463.55,344.35
2017,8,2,9,15,768.0,136.0,0.5,22.5,691.0,516.21,383.27
2017,8,2,9,30,782.0,139.0,0.4,23.0,731.0,569.03,420.55
2017,8,2,9,45,787.0,144.5,0.35,23.5,764.5,618.52,454.39
2017,8,2,10,0,792.0,150.0,0.3,24.0,798.0,666.85,486.12
2017,8,2,10,15,800.5,152.5,0.3,24.5,826.5,713.51,516.39
2017,8,2,10,30,809.0,155.0,0.3,25.0,855.0,758.87,544.73
2017,8,2,10,45,621.0,267.0,0.35,25.5,812.5,750.84,534.73
2017,8,2,11,0,433.0,379.0,0.4,26.0,770.0,726.6,514.17
2017,8,2,11,15,465.0,383.5,0.5,26.5,810.0,778.49,548.52
2017,8,2,11,30,497.0,388.0,0.6,27.0,850.0,830.97,581.79
2017,8,2,11,45,440.5,402.5,0.7,28.0,814.5,811.64,567.14
2017,8,2,12,0,384.0,417.0,0.8,29.0,779.0,782.56,547.18
2017,8,2,12,15,614.5,284.5,0.9,29.0,863.5,893.93,625.7
2017,8,2,12,30,845.0,152.0,1.0,29.0,948.0,987.02,684.67
2017,8,2,12,45,842.5,152.0,1.1,29.0,939.5,997.0,691.42
2017,8,2,13,0,840.0,152.0,1.2,29.0,931.0,1003.69,697.37
2017,8,2,13,15,630.5,265.5,1.2,29.0,845.0,931.58,652.73
2017,8,2,13,30,421.0,379.0,1.2,29.0,759.0,837.86,588.89
2017,8,2,13,45,617.0,265.0,1.25,29.0,806.0,921.34,649.92
2017,8,2,14,0,813.0,151.0,1.3,29.0,853.0,989.04,693.37
2017,8,2,14,15,804.5,149.5,1.25,28.5,824.0,971.79,683.38
2017,8,2,14,30,796.0,148.0,1.2,28.0,795.0,951.5,672.59
2017,8,2,14,45,772.5,152.0,1.2,28.0,757.0,919.9,654.22
2017,8,2,15,0,749.0,156.0,1.2,28.0,719.0,891.05,637.64
2017,8,2,15,15,733.5,152.5,1.2,27.5,678.5,854.74,617.34
2017,8,2,15,30,718.0,149.0,1.2,27.0,638.0,816.51,595.59
2017,8,2,15,45,683.5,151.0,1.2,27.0,591.0,766.66,564.64
2017,8,2,16,0,649.0,153.0,1.2,27.0,544.0,716.59,533.1
