Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,16,15,601.5,147.5,1.15,26.5,486.0,648.54,487.96
2017,8,2,16,30,554.0,142.0,1.1,26.0,428.0,582.28,442.95
2017,8,2,16,45,535.0,135.5,1.05,25.5,387.5,532.33,408.73
2017,8,2,17,0,516.0,129.0,1.0,25.0,347.0,487.9,377.19
2017,8,2,17,15,472.0,119.0,1.0,24.5,297.5,425.3,331.24
2017,8,2,17,30,428.0,109.0,1.0,24.0,248.0,366.08,286.32
2017,8,2,17,45,361.5,97.0,1.0,23.5,200.0,297.44,232.52
2017,8,2,18,0,295.0,85.0,1.0,23.0,152.0,235.4,182.38
2017,8,2,18,15,225.0,66.5,1.0,23.0,110.0,165.73,125.05
2017,8,2,18,30,155.0,48.0,1.0,23.0,68.0,110.44,78.95
2017,8,2,18,45,77.5,28.5,1.05,23.0,38.5,58.27,33.34
2017,8,2,19,0,0.0,9.0,1.1,23.0,9.0,8.58,0.0
2017,8,2,19,15,0.0,4.5,1.0,23.0,4.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.0,0.85,19.0,6.0,5.72,0.0
2017,8,3,5,30,0.0,12.0,0.8,19.0,12.0,11.44,0.0
2017,8,3,5,45,79.0,30.0,0.75,19.5,40.5,24.68,13.73
2017,8,3,6,0,158.0,48.0,0.7,20.0,69.0,38.71,27.42
2017,8,3,6,15,217.5,65.5,0.7,20.0,108.5,51.93,39.46
2017,8,3,6,30,277.0,83.0,0.7,20.0,148.0,61.32,47.95
2017,8,3,6,45,318.0,99.0,0.7,20.0,191.5,71.48,56.87
2017,8,3,7,0,359.0,115.0,0.7,20.0,235.0,81.09,65.1
2017,8,3,7,15,401.0,125.5,0.65,20.5,280.5,109.5,73.67
2017,8,3,7,30,443.0,136.0,0.6,21.0,326.0,149.64,98.09
2017,8,3,7,45,323.0,179.5,0.6,21.5,327.5,197.96,140.26
2017,8,3,8,0,203.0,223.0,0.6,22.0,329.0,231.71,171.45
2017,8,3,8,15,223.0,244.5,0.55,22.5,371.0,270.3,200.69
2017,8,3,8,30,243.0,266.0,0.5,23.0,413.0,307.58,228.68
2017,8,3,8,45,316.0,273.0,0.5,23.5,479.5,360.83,267.66
2017,8,3,9,0,389.0,280.0,0.5,24.0,546.0,421.75,311.86
2017,8,3,9,15,423.5,282.0,0.65,24.5,588.0,464.5,343.67
2017,8,3,9,30,458.0,284.0,0.8,25.0,630.0,512.24,378.7
2017,8,3,9,45,329.5,340.5,1.0,25.5,596.0,510.68,377.0
2017,8,3,10,0,201.0,397.0,1.2,26.0,562.0,496.04,365.2
2017,8,3,10,15,153.5,409.5,1.2,26.0,537.5,487.11,358.12
2017,8,3,10,30,106.0,422.0,1.2,26.0,513.0,472.18,346.49
2017,8,3,10,45,165.0,435.5,1.3,26.0,582.5,541.41,396.37
2017,8,3,11,0,224.0,449.0,1.4,26.0,652.0,613.39,446.85
2017,8,3,11,15,124.0,398.0,1.4,26.0,510.5,490.73,359.86
2017,8,3,11,30,24.0,347.0,1.4,26.0,369.0,353.72,260.67
2017,8,3,11,45,26.0,347.5,1.4,26.0,372.0,358.69,264.98
2017,8,3,12,0,28.0,348.0,1.4,26.0,375.0,363.62,268.54
2017,8,3,12,15,39.0,385.5,1.35,26.0,423.0,413.96,304.53
2017,8,3,12,30,50.0,423.0,1.3,26.0,471.0,465.35,340.41
2017,8,3,12,45,31.0,331.0,1.3,26.5,361.0,356.1,262.13
2017,8,3,13,0,12.0,239.0,1.3,27.0,251.0,238.83,176.58
2017,8,3,13,15,14.0,261.5,1.25,27.0,275.0,263.11,195.02
2017,8,3,13,30,16.0,284.0,1.2,27.0,299.0,287.62,212.97
2017,8,3,13,45,29.0,326.0,1.15,27.0,351.5,354.79,261.93
2017,8,3,14,0,42.0,368.0,1.1,27.0,404.0,413.14,303.49
2017,8,3,14,15,54.0,368.5,1.05,27.5,413.5,426.86,312.8
2017,8,3,14,30,66.0,369.0,1.0,28.0,423.0,440.21,322.1
2017,8,3,14,45,62.0,349.0,0.95,28.5,398.0,415.47,304.33
2017,8,3,15,0,58.0,329.0,0.9,29.0,373.0,390.52,286.65
2017,8,3,15,15,54.0,307.0,0.9,28.5,346.5,363.24,268.54
2017,8,3,15,30,50.0,285.0,0.9,28.0,320.0,335.89,250.12
2017,8,3,15,45,110.0,277.0,0.95,28.0,345.5,390.1,292.17
2017,8,3,16,0,170.0,269.0,1.0,28.0,371.0,427.76,321.44
2017,8,3,16,15,187.5,243.5,1.0,27.5,347.0,407.83,308.86
2017,8,3,16,30,205.0,218.0,1.0,27.0,323.0,385.81,294.85
2017,8,3,16,45,105.5,178.0,1.0,26.5,232.0,264.72,203.89
2017,8,3,17,0,6.0,138.0,1.0,26.0,141.0,137.49,104.67
2017,8,3,17,15,3.0,119.0,0.95,25.0,120.5,116.86,89.28
2017,8,3,17,30,0.0,100.0,0.9,24.0,100.0,96.51,73.44
2017,8,3,17,45,0.0,80.0,0.85,23.5,80.0,76.8,57.64
2017,8,3,18,0,0.0,60.0,0.8,23.0,60.0,57.02,41.44
2017,8,3,18,15,0.0,42.5,0.8,22.5,42.5,39.81,27.07
2017,8,3,18,30,0.0,25.0,0.8,22.0,25.0,23.2,13.07
2017,8,3,18,45,0.0,13.5,0.8,21.5,13.5,12.51,3.0
2017,8,3,19,0,0.0,2.0,0.8,21.0,2.0,1.91,0.0
2017,8,3,19,15,0.0,1.0,0.8,20.5,1.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.5,0.85,16.5,1.5,1.39,0.0
2017,8,4,6,0,0.0,3.0,0.8,17.0,3.0,2.77,0.0
2017,8,4,6,15,0.0,5.0,0.7,17.5,5.0,4.63,0.0
2017,8,4,6,30,0.0,7.0,0.6,18.0,7.0,6.48,0.1
2017,8,4,6,45,0.0,10.0,0.55,18.5,10.0,9.26,2.58
2017,8,4,7,0,0.0,13.0,0.5,19.0,13.0,12.05,5.04
2017,8,4,7,15,0.0,36.0,0.45,19.5,36.0,33.42,22.52
2017,8,4,7,30,0.0,59.0,0.4,20.0,59.0,54.86,40.16
2017,8,4,7,45,0.0,101.0,0.35,21.0,101.0,93.14,70.96
2017,8,4,8,0,0.0,143.0,0.3,22.0,143.0,130.08,99.66
2017,8,4,8,15,58.5,207.0,0.3,22.5,242.5,197.77,149.96
2017,8,4,8,30,117.0,271.0,0.3,23.0,342.0,271.8,204.1
2017,8,4,8,45,68.0,257.0,0.3,23.5,299.0,254.66,191.28
2017,8,4,9,0,19.0,243.0,0.3,24.0,256.0,229.83,172.58
2017,8,4,9,15,10.0,195.0,0.3,24.5,202.0,184.69,138.25
2017,8,4,9,30,1.0,147.0,0.3,25.0,148.0,137.03,101.7
2017,8,4,9,45,5.5,184.5,0.35,26.0,189.5,174.42,129.74
2017,8,4,10,0,10.0,222.0,0.4,27.0,231.0,212.44,157.26
2017,8,4,10,15,6.0,182.0,0.45,27.5,188.0,173.67,127.81
2017,8,4,10,30,2.0,142.0,0.5,28.0,145.0,134.03,97.8
2017,8,4,10,45,11.5,232.5,0.6,28.5,243.5,226.17,166.45
2017,8,4,11,0,21.0,323.0,0.7,29.0,342.0,319.74,233.29
2017,8,4,11,15,58.0,389.0,0.8,29.0,443.0,420.54,304.59
2017,8,4,11,30,95.0,455.0,0.9,29.0,544.0,521.84,374.21
2017,8,4,11,45,61.5,413.5,1.0,29.5,471.5,456.03,327.67
2017,8,4,12,0,28.0,372.0,1.1,30.0,399.0,387.41,279.47
2017,8,4,12,15,96.0,425.0,1.15,30.0,515.5,508.6,365.75
2017,8,4,12,30,164.0,478.0,1.2,30.0,632.0,642.78,456.34
2017,8,4,12,45,142.5,470.5,1.3,30.0,603.5,619.62,440.18
2017,8,4,13,0,121.0,463.0,1.4,30.0,575.0,595.08,424.31
2017,8,4,13,15,157.5,457.0,1.4,29.5,600.0,629.43,449.79
2017,8,4,13,30,194.0,451.0,1.4,29.0,625.0,663.11,474.3
2017,8,4,13,45,138.0,429.5,1.45,29.0,552.0,586.25,421.93
2017,8,4,14,0,82.0,408.0,1.5,29.0,479.0,495.94,359.94
2017,8,4,14,15,429.0,280.0,1.5,28.5,629.0,741.6,539.79
2017,8,4,14,30,776.0,152.0,1.5,28.0,779.0,936.36,670.31
2017,8,4,14,45,765.5,148.5,1.5,28.0,744.0,909.4,652.09
2017,8,4,15,0,755.0,145.0,1.5,28.0,709.0,879.83,634.71
2017,8,4,15,15,740.0,141.5,1.45,27.5,669.0,843.76,613.67
2017,8,4,15,30,725.0,138.0,1.4,27.0,629.0,809.96,593.96
2017,8,4,15,45,709.0,133.0,1.4,27.0,585.0,767.65,567.72
2017,8,4,16,0,693.0,128.0,1.4,27.0,541.0,723.98,540.28
2017,8,4,16,15,668.5,122.5,1.3,26.5,493.5,672.08,506.84
2017,8,4,16,30,644.0,117.0,1.2,26.0,446.0,620.03,471.89
2017,8,4,16,45,616.5,109.5,1.2,25.5,397.0,563.87,433.51
2017,8,4,17,0,589.0,102.0,1.2,25.0,348.0,508.49,394.38
2017,8,4,17,15,547.0,94.5,1.15,24.0,298.5,445.7,348.59
2017,8,4,17,30,505.0,87.0,1.1,23.0,249.0,385.78,303.2
2017,8,4,17,45,453.0,76.5,1.1,22.5,201.5,321.08,251.93
2017,8,4,18,0,401.0,66.0,1.1,22.0,154.0,258.72,200.74
2017,8,4,18,15,321.0,53.0,1.0,21.0,111.5,191.65,144.97
2017,8,4,18,30,241.0,40.0,0.9,20.0,69.0,133.57,95.75
2017,8,4,18,45,143.5,24.5,0.85,19.5,39.5,74.28,40.14
2017,8,4,19,0,46.0,9.0,0.8,19.0,10.0,17.83,0.0
2017,8,4,19,15,23.0,4.5,0.75,18.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,6.5,0.45,14.0,6.5,0.0,0.0
2017,8,5,5,30,0.0,13.0,0.4,14.0,13.0,12.39,0.0
2017,8,5,5,45,94.5,28.0,0.4,14.5,40.0,23.12,12.31
2017,8,5,6,0,189.0,43.0,0.4,15.0,67.0,33.04,23.08
2017,8,5,6,15,232.0,60.0,0.4,15.5,103.5,45.23,34.33
2017,8,5,6,30,275.0,77.0,0.4,16.0,140.0,56.85,44.84
2017,8,5,6,45,304.5,94.0,0.45,17.0,180.0,67.86,54.42
2017,8,5,7,0,334.0,111.0,0.5,18.0,220.0,78.28,63.2
2017,8,5,7,15,518.0,94.0,0.5,18.5,297.5,89.47,54.95
2017,8,5,7,30,702.0,77.0,0.5,19.0,375.0,133.11,74.85
2017,8,5,7,45,727.5,81.5,0.5,20.0,425.0,185.09,114.03
2017,8,5,8,0,753.0,86.0,0.5,21.0,475.0,239.91,159.01
2017,8,5,8,15,773.5,89.5,0.5,21.5,523.5,295.06,205.64
2017,8,5,8,30,794.0,93.0,0.5,22.0,572.0,351.99,253.11
2017,8,5,8,45,808.5,96.0,0.55,23.0,616.0,407.6,298.11
2017,8,5,9,0,823.0,99.0,0.6,24.0,660.0,466.87,344.02
2017,8,5,9,15,835.0,101.0,0.6,24.5,700.5,520.63,384.65
2017,8,5,9,30,847.0,103.0,0.6,25.0,741.0,574.13,423.57
2017,8,5,9,45,843.5,112.0,0.65,25.5,772.0,623.93,458.87
2017,8,5,10,0,840.0,121.0,0.7,26.0,803.0,671.55,491.55
2017,8,5,10,15,847.5,122.5,0.75,26.5,832.0,717.85,522.62
2017,8,5,10,30,855.0,124.0,0.8,27.0,861.0,762.56,550.45
2017,8,5,10,45,860.5,125.0,0.85,27.5,883.0,803.46,575.28
2017,8,5,11,0,866.0,126.0,0.9,28.0,905.0,842.22,598.51
2017,8,5,11,15,869.5,127.0,0.95,28.0,920.0,876.95,620.22
2017,8,5,11,30,873.0,128.0,1.0,28.0,935.0,909.09,640.28
2017,8,5,11,45,875.0,128.0,1.05,28.5,942.0,936.15,655.9
2017,8,5,12,0,877.0,128.0,1.1,29.0,949.0,960.27,669.72
2017,8,5,12,15,877.0,128.0,1.15,29.0,948.5,979.4,681.88
2017,8,5,12,30,877.0,128.0,1.2,29.0,948.0,995.3,692.21
2017,8,5,12,45,874.5,128.0,1.3,29.0,940.0,1005.41,699.99
2017,8,5,13,0,872.0,128.0,1.4,29.0,932.0,1012.1,705.83
2017,8,5,13,15,868.5,127.0,1.4,28.5,916.0,1013.32,708.32
2017,8,5,13,30,865.0,126.0,1.4,28.0,900.0,1011.07,708.87
2017,8,5,13,45,860.5,124.0,1.45,28.0,877.5,1003.32,705.57
2017,8,5,14,0,856.0,122.0,1.5,28.0,855.0,992.16,700.31
2017,8,5,14,15,848.0,120.5,1.5,27.5,826.0,974.75,691.9
2017,8,5,14,30,840.0,119.0,1.5,27.0,797.0,954.2,681.61
2017,8,5,14,45,832.0,115.5,1.5,26.5,761.5,928.48,668.04
2017,8,5,15,0,824.0,112.0,1.5,26.0,726.0,899.89,652.59
2017,8,5,15,15,811.0,109.5,1.45,25.5,685.5,872.47,637.17
2017,8,5,15,30,798.0,107.0,1.4,25.0,645.0,835.22,615.17
2017,8,5,15,45,785.0,102.5,1.4,25.0,600.5,793.66,589.53
2017,8,5,16,0,772.0,98.0,1.4,25.0,556.0,750.31,562.36
2017,8,5,16,15,749.5,94.5,1.3,24.5,507.5,699.25,529.55
2017,8,5,16,30,727.0,91.0,1.2,24.0,459.0,647.68,495.82
2017,8,5,16,45,703.5,85.0,1.2,23.5,409.5,592.39,458.74
2017,8,5,17,0,680.0,79.0,1.2,23.0,360.0,539.49,421.23
2017,8,5,17,15,640.0,73.5,1.15,22.0,309.5,475.92,374.66
2017,8,5,17,30,600.0,68.0,1.1,21.0,259.0,414.94,328.14
2017,8,5,17,45,549.5,60.5,1.05,20.5,210.0,349.53,275.61
2017,8,5,18,0,499.0,53.0,1.0,20.0,161.0,288.63,224.7
2017,8,5,18,15,413.5,43.5,0.95,19.0,117.0,217.37,164.84
2017,8,5,18,30,328.0,34.0,0.9,18.0,73.0,155.52,111.46
2017,8,5,18,45,203.0,21.5,0.85,17.5,41.5,86.75,44.52
2017,8,5,19,0,78.0,9.0,0.8,17.0,10.0,24.17,0.0
2017,8,5,19,15,39.0,4.5,0.75,16.5,5.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,15,58.0,5.5,0.6,12.5,7.5,0.0,0.0
2017,8,6,5,30,116.0,11.0,0.6,13.0,15.0,10.48,0.0
2017,8,6,5,45,252.5,22.5,0.6,13.5,49.5,17.66,7.83
2017,8,6,6,0,389.0,34.0,0.6,14.0,84.0,26.19,17.18
2017,8,6,6,15,471.5,42.0,0.55,14.5,130.0,31.14,22.02
2017,8,6,6,30,554.0,50.0,0.5,15.0,176.0,35.86,26.43
2017,8,6,6,45,611.5,55.0,0.5,16.0,227.0,37.9,28.22
2017,8,6,7,0,669.0,60.0,0.5,17.0,278.0,43.78,33.27
2017,8,6,7,15,705.5,64.5,0.5,17.5,330.0,78.14,41.03
2017,8,6,7,30,742.0,69.0,0.5,18.0,382.0,130.0,71.05
2017,8,6,7,45,769.0,72.0,0.5,18.5,433.5,183.36,111.57
2017,8,6,8,0,796.0,75.0,0.5,19.0,485.0,239.69,158.51
2017,8,6,8,15,816.0,78.0,0.55,19.5,534.0,301.4,211.03
2017,8,6,8,30,836.0,81.0,0.6,20.0,583.0,359.72,260.41
2017,8,6,8,45,849.5,84.0,0.65,21.0,628.0,416.78,307.16
2017,8,6,9,0,863.0,87.0,0.7,22.0,673.0,474.18,352.41
2017,8,6,9,15,874.0,88.5,0.75,22.5,714.0,529.08,394.85
2017,8,6,9,30,885.0,90.0,0.8,23.0,755.0,583.52,435.47
2017,8,6,9,45,882.5,98.0,0.85,23.5,787.0,634.97,472.43
2017,8,6,10,0,880.0,106.0,0.9,24.0,819.0,684.25,506.69
2017,8,6,10,15,886.5,107.5,0.95,24.5,848.0,731.57,538.4
2017,8,6,10,30,893.0,109.0,1.0,25.0,877.0,777.13,566.85
2017,8,6,10,45,896.0,111.0,1.05,25.5,898.5,818.43,592.16
2017,8,6,11,0,899.0,113.0,1.1,26.0,920.0,857.31,615.66
2017,8,6,11,15,902.0,113.5,1.15,26.0,935.0,892.17,637.65
2017,8,6,11,30,905.0,114.0,1.2,26.0,950.0,924.29,657.87
2017,8,6,11,45,904.5,115.5,1.25,26.0,956.5,951.27,674.88
2017,8,6,12,0,904.0,117.0,1.3,26.0,963.0,975.1,690.01
2017,8,6,12,15,904.0,117.0,1.35,26.0,962.5,994.66,702.58
2017,8,6,12,30,904.0,117.0,1.4,26.0,962.0,1010.88,713.21
2017,8,6,12,45,899.0,118.5,1.45,26.0,952.5,1020.25,719.76
2017,8,6,13,0,894.0,120.0,1.5,26.0,943.0,1026.07,724.33
2017,8,6,13,15,890.5,119.5,1.5,25.5,927.5,1027.8,727.17
2017,8,6,13,30,887.0,119.0,1.5,25.0,912.0,1025.98,728.01
2017,8,6,13,45,881.5,118.0,1.5,25.0,888.5,1018.11,723.82
2017,8,6,14,0,876.0,117.0,1.5,25.0,865.0,1006.77,717.66
2017,8,6,14,15,868.5,115.5,1.5,24.5,835.5,989.55,709.33
2017,8,6,14,30,861.0,114.0,1.5,24.0,806.0,969.1,699.05
2017,8,6,14,45,851.0,112.0,1.5,24.0,770.0,942.63,683.6
2017,8,6,15,0,841.0,110.0,1.5,24.0,734.0,913.33,666.35
2017,8,6,15,15,828.0,107.5,1.5,23.5,693.0,885.36,651.18
2017,8,6,15,30,815.0,105.0,1.5,23.0,652.0,847.56,629.31
2017,8,6,15,45,798.5,101.5,1.5,22.5,606.5,803.58,603.04
2017,8,6,16,0,782.0,98.0,1.5,22.0,561.0,758.01,575.22
2017,8,6,16,15,760.0,94.5,1.5,21.5,512.0,706.89,542.93
2017,8,6,16,30,738.0,91.0,1.5,21.0,463.0,655.19,509.46
2017,8,6,16,45,708.5,86.5,1.5,20.5,412.0,599.28,471.1
2017,8,6,17,0,679.0,82.0,1.5,20.0,361.0,541.9,429.55
2017,8,6,17,15,638.5,76.0,1.5,19.0,310.0,477.45,381.73
2017,8,6,17,30,598.0,70.0,1.5,18.0,259.0,415.65,333.86
2017,8,6,17,45,538.0,63.0,1.5,17.5,209.0,346.32,277.36
2017,8,6,18,0,478.0,56.0,1.5,17.0,159.0,282.49,223.29
2017,8,6,18,15,391.5,45.5,1.45,16.0,114.5,210.94,162.2
2017,8,6,18,30,305.0,35.0,1.4,15.0,70.0,148.96,107.89
2017,8,6,18,45,152.5,17.5,1.4,14.5,35.0,68.43,31.9
2017,8,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,7,5,15,17.5,3.5,0.9,12.0,4.0,0.0,0.0
2017,8,7,5,30,35.0,7.0,0.9,12.0,8.0,6.67,0.0
2017,8,7,5,45,116.0,25.0,0.95,12.5,38.0,19.54,8.94
2017,8,7,6,0,197.0,43.0,1.0,13.0,68.0,33.18,23.26
2017,8,7,6,15,268.5,60.0,0.95,13.5,110.5,45.45,34.72
2017,8,7,6,30,340.0,77.0,0.9,14.0,153.0,57.17,45.44
2017,8,7,6,45,394.5,90.0,0.9,14.5,201.0,65.26,52.68
2017,8,7,7,0,449.0,103.0,0.9,15.0,249.0,72.95,59.32
2017,8,7,7,15,491.5,113.5,0.85,15.5,298.5,102.92,68.11
2017,8,7,7,30,534.0,124.0,0.8,16.0,348.0,148.38,95.57
2017,8,7,7,45,569.5,131.0,0.8,16.5,398.0,195.11,130.52
2017,8,7,8,0,605.0,138.0,0.8,17.0,448.0,245.56,171.57
2017,8,7,8,15,630.5,144.5,0.8,17.5,496.0,296.79,214.6
2017,8,7,8,30,656.0,151.0,0.8,18.0,544.0,350.63,259.37
2017,8,7,8,45,676.5,156.5,0.85,18.5,589.0,403.97,303.07
2017,8,7,9,0,697.0,162.0,0.9,19.0,634.0,458.85,346.7
2017,8,7,9,15,712.5,166.0,0.9,19.5,674.5,511.14,386.84
2017,8,7,9,30,728.0,170.0,0.9,20.0,715.0,563.88,425.92
2017,8,7,9,45,783.5,150.0,0.95,20.5,762.0,620.84,467.74
2017,8,7,10,0,839.0,130.0,1.0,21.0,809.0,679.07,509.46
2017,8,7,10,15,847.0,131.5,1.05,21.0,838.0,725.54,542.41
2017,8,7,10,30,855.0,133.0,1.1,21.0,867.0,770.77,572.77
2017,8,7,10,45,860.0,134.5,1.15,21.5,889.0,811.88,598.5
2017,8,7,11,0,865.0,136.0,1.2,22.0,911.0,850.82,622.56
2017,8,7,11,15,868.5,137.0,1.2,22.0,926.0,885.66,644.27
2017,8,7,11,30,872.0,138.0,1.2,22.0,941.0,917.9,664.21
2017,8,7,11,45,872.0,139.5,1.3,22.0,948.0,944.67,682.14
2017,8,7,12,0,872.0,141.0,1.4,22.0,955.0,968.4,698.26
2017,8,7,12,15,872.0,141.0,1.4,22.0,954.5,987.57,710.04
2017,8,7,12,30,872.0,141.0,1.4,22.0,954.0,1003.51,719.91
2017,8,7,12,45,870.0,140.0,1.45,22.0,945.5,1013.17,726.76
2017,8,7,13,0,868.0,139.0,1.5,22.0,937.0,1019.41,731.65
2017,8,7,13,15,864.0,138.0,1.5,21.5,921.0,1020.18,733.9
2017,8,7,13,30,860.0,137.0,1.5,21.0,905.0,1017.48,734.16
2017,8,7,13,45,854.0,136.0,1.55,21.0,881.5,1009.34,730.5
2017,8,7,14,0,848.0,135.0,1.6,21.0,858.0,997.83,724.85
2017,8,7,14,15,839.5,133.0,1.6,20.5,828.0,988.38,721.28
2017,8,7,14,30,831.0,131.0,1.6,20.0,798.0,966.77,709.91
2017,8,7,14,45,820.5,129.0,1.6,20.0,762.0,940.23,694.11
2017,8,7,15,0,810.0,127.0,1.6,20.0,726.0,910.92,676.51
2017,8,7,15,15,795.5,124.0,1.55,19.5,684.5,874.29,654.59
2017,8,7,15,30,781.0,121.0,1.5,19.0,643.0,835.51,631.06
2017,8,7,15,45,764.0,116.5,1.5,19.0,597.5,791.04,602.74
2017,8,7,16,0,747.0,112.0,1.5,19.0,552.0,745.09,573.03
2017,8,7,16,15,723.0,108.0,1.5,18.5,503.0,696.24,541.79
2017,8,7,16,30,699.0,104.0,1.5,18.0,454.0,643.98,507.25
2017,8,7,16,45,669.0,98.0,1.5,17.5,403.5,585.33,465.62
2017,8,7,17,0,639.0,92.0,1.5,17.0,353.0,527.6,423.24
2017,8,7,17,15,597.0,85.0,1.5,16.5,302.0,462.98,373.89
2017,8,7,17,30,555.0,78.0,1.5,16.0,251.0,401.19,324.86
2017,8,7,17,45,497.5,69.0,1.5,15.5,202.0,332.97,268.79
2017,8,7,18,0,440.0,60.0,1.5,15.0,153.0,270.06,215.1
2017,8,7,18,15,354.0,48.0,1.45,14.5,109.5,199.23,153.95
2017,8,7,18,30,268.0,36.0,1.4,14.0,66.0,136.81,98.99
2017,8,7,18,45,134.0,18.0,1.35,13.5,33.0,61.64,25.1
2017,8,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,5,15,40.0,4.5,1.15,12.0,5.5,0.0,0.0
2017,8,8,5,30,80.0,9.0,1.2,12.0,11.0,8.58,0.0
2017,8,8,5,45,207.5,22.5,1.25,12.5,44.0,17.84,7.26
2017,8,8,6,0,335.0,36.0,1.3,13.0,77.0,28.22,18.9
2017,8,8,6,15,420.0,46.0,1.25,13.5,122.5,34.81,25.29
2017,8,8,6,30,505.0,56.0,1.2,14.0,168.0,41.05,31.11
2017,8,8,6,45,564.0,62.5,1.2,14.5,219.0,43.98,33.79
2017,8,8,7,0,623.0,69.0,1.2,15.0,270.0,46.78,36.2
2017,8,8,7,15,663.0,74.5,1.15,15.5,322.0,78.75,43.67
2017,8,8,7,30,703.0,80.0,1.1,16.0,374.0,129.68,73.32
2017,8,8,7,45,734.5,83.5,1.05,16.5,426.0,186.24,116.61
2017,8,8,8,0,766.0,87.0,1.0,17.0,478.0,242.11,163.35
2017,8,8,8,15,787.5,90.0,0.95,17.5,527.5,298.05,211.7
2017,8,8,8,30,809.0,93.0,0.9,18.0,577.0,355.86,261.01
2017,8,8,8,45,827.5,95.0,0.9,18.5,623.0,413.21,308.86
2017,8,8,9,0,846.0,97.0,0.9,19.0,669.0,474.59,357.99
2017,8,8,9,15,859.0,99.5,0.9,19.5,710.5,530.7,401.53
2017,8,8,9,30,872.0,102.0,0.9,20.0,752.0,586.61,443.3
2017,8,8,9,45,872.0,109.0,0.9,20.5,785.5,638.19,480.35
2017,8,8,10,0,872.0,116.0,0.9,21.0,819.0,687.85,514.76
2017,8,8,10,15,879.5,117.5,0.9,21.5,848.5,735.7,546.89
2017,8,8,10,30,887.0,119.0,0.9,22.0,878.0,781.87,575.33
2017,8,8,10,45,894.0,119.0,0.95,22.5,901.5,824.37,601.61
2017,8,8,11,0,901.0,119.0,1.0,23.0,925.0,864.72,626.22
2017,8,8,11,15,904.5,120.0,1.05,23.0,940.0,900.66,649.04
2017,8,8,11,30,908.0,121.0,1.1,23.0,955.0,933.89,670.1
2017,8,8,11,45,910.5,120.5,1.15,23.5,963.0,961.86,686.51
2017,8,8,12,0,913.0,120.0,1.2,24.0,971.0,986.74,701.02
2017,8,8,12,15,913.0,120.0,1.2,24.0,970.5,1006.52,712.9
2017,8,8,12,30,913.0,120.0,1.2,24.0,970.0,1022.9,722.82
2017,8,8,12,45,903.5,124.0,1.25,24.0,959.0,1030.45,728.32
2017,8,8,13,0,894.0,128.0,1.3,24.0,948.0,1034.38,731.83
2017,8,8,13,15,890.0,127.5,1.3,23.5,931.5,1035.64,734.42
2017,8,8,13,30,886.0,127.0,1.3,23.0,915.0,1033.34,734.97
2017,8,8,13,45,878.5,126.5,1.35,23.0,891.0,1024.0,730.76
2017,8,8,14,0,871.0,126.0,1.4,23.0,867.0,1011.22,724.56
2017,8,8,14,15,862.5,124.0,1.4,22.5,836.5,992.53,715.31
2017,8,8,14,30,854.0,122.0,1.4,22.0,806.0,970.64,704.1
2017,8,8,14,45,841.0,121.0,1.4,22.0,768.5,950.64,692.79
2017,8,8,15,0,828.0,120.0,1.4,22.0,731.0,919.61,674.33
2017,8,8,15,15,813.5,117.0,1.4,21.5,689.0,882.45,653.12
2017,8,8,15,30,799.0,114.0,1.4,21.0,647.0,843.09,630.2
2017,8,8,15,45,778.0,111.5,1.4,20.5,600.0,796.86,602.24
2017,8,8,16,0,757.0,109.0,1.4,20.0,553.0,749.37,572.91
2017,8,8,16,15,733.0,105.0,1.4,19.5,503.5,699.94,541.56
2017,8,8,16,30,709.0,101.0,1.4,19.0,454.0,647.24,507.08
2017,8,8,16,45,672.0,96.5,1.4,19.0,402.0,585.1,462.27
2017,8,8,17,0,635.0,92.0,1.4,19.0,350.0,524.49,417.21
2017,8,8,17,15,591.5,85.0,1.35,18.0,298.5,459.17,368.23
2017,8,8,17,30,548.0,78.0,1.3,17.0,247.0,396.86,319.56
2017,8,8,17,45,478.0,70.0,1.3,16.5,197.0,324.12,260.25
2017,8,8,18,0,408.0,62.0,1.3,16.0,147.0,257.97,204.38
2017,8,8,18,15,322.0,49.0,1.3,15.5,104.0,186.29,143.08
2017,8,8,18,30,236.0,36.0,1.3,15.0,61.0,126.82,90.89
2017,8,8,18,45,118.0,18.0,1.3,14.5,30.5,57.12,18.8
2017,8,8,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,15,16.0,3.5,0.95,11.5,4.0,0.0,0.0
2017,8,9,5,30,32.0,7.0,1.0,12.0,8.0,6.67,0.0
2017,8,9,5,45,120.5,24.5,1.05,12.5,37.5,19.22,7.74
2017,8,9,6,0,209.0,42.0,1.1,13.0,67.0,32.51,22.56
2017,8,9,6,15,285.5,58.0,1.05,13.5,110.0,44.04,33.42
2017,8,9,6,30,362.0,74.0,1.0,14.0,153.0,55.06,43.54
2017,8,9,6,45,424.5,85.0,1.0,14.5,202.0,61.75,49.56
2017,8,9,7,0,487.0,96.0,1.0,15.0,251.0,68.11,55.07
2017,8,9,7,15,530.0,104.5,1.0,15.5,301.5,96.96,62.65
2017,8,9,7,30,573.0,113.0,1.0,16.0,352.0,142.74,89.54
2017,8,9,7,45,610.0,118.5,1.0,16.5,403.0,190.33,125.12
2017,8,9,8,0,647.0,124.0,1.0,17.0,454.0,242.32,167.74
2017,8,9,8,15,672.0,129.5,1.0,17.0,502.0,295.06,212.96
2017,8,9,8,30,697.0,135.0,1.0,17.0,550.0,350.29,259.98
2017,8,9,8,45,718.5,138.5,1.05,17.5,595.5,404.62,305.16
2017,8,9,9,0,740.0,142.0,1.1,18.0,641.0,460.47,350.22
2017,8,9,9,15,755.0,145.5,1.1,18.5,682.0,514.29,392.12
2017,8,9,9,30,770.0,149.0,1.1,19.0,723.0,570.29,434.07
2017,8,9,9,45,778.5,153.0,1.1,19.5,757.5,620.38,470.4
2017,8,9,10,0,787.0,157.0,1.1,20.0,792.0,669.63,504.98
2017,8,9,10,15,795.5,159.5,1.1,20.0,821.0,716.42,537.87
2017,8,9,10,30,804.0,162.0,1.1,20.0,850.0,761.91,569.09
2017,8,9,10,45,811.5,163.0,1.15,20.5,872.0,803.67,595.54
2017,8,9,11,0,819.0,164.0,1.2,21.0,894.0,843.6,620.41
2017,8,9,11,15,822.5,165.0,1.2,21.0,909.0,878.05,642.0
2017,8,9,11,30,826.0,166.0,1.2,21.0,924.0,910.02,661.9
2017,8,9,11,45,829.0,165.5,1.25,21.0,931.5,937.42,679.58
2017,8,9,12,0,832.0,165.0,1.3,21.0,939.0,962.0,695.53
2017,8,9,12,15,832.0,165.0,1.3,21.0,938.5,981.22,707.37
2017,8,9,12,30,832.0,165.0,1.3,21.0,938.0,997.26,717.31
2017,8,9,12,45,820.5,170.5,1.35,21.0,927.0,1004.25,722.52
2017,8,9,13,0,809.0,176.0,1.4,21.0,916.0,1007.77,725.78
2017,8,9,13,15,805.0,175.0,1.4,20.5,900.5,1008.72,728.16
2017,8,9,13,30,801.0,174.0,1.4,20.0,885.0,1006.31,728.58
2017,8,9,13,45,793.0,173.0,1.4,20.0,861.5,996.55,723.1
2017,8,9,14,0,785.0,172.0,1.4,20.0,838.0,983.55,715.76
2017,8,9,14,15,776.0,169.5,1.4,19.5,808.0,964.86,706.23
2017,8,9,14,30,767.0,167.0,1.4,19.0,778.0,943.18,694.84
2017,8,9,14,45,753.0,164.5,1.4,19.0,742.0,919.45,680.81
2017,8,9,15,0,739.0,162.0,1.4,19.0,706.0,887.77,661.52
2017,8,9,15,15,723.0,158.0,1.35,18.5,664.5,850.38,638.94
2017,8,9,15,30,707.0,154.0,1.3,18.0,623.0,811.13,614.9
2017,8,9,15,45,683.5,150.0,1.3,18.0,577.0,763.93,584.53
2017,8,9,16,0,660.0,146.0,1.3,18.0,531.0,715.91,553.17
2017,8,9,16,15,633.5,139.5,1.3,17.5,482.5,662.32,517.46
2017,8,9,16,30,607.0,133.0,1.3,17.0,434.0,608.8,480.57
2017,8,9,16,45,567.0,126.5,1.35,16.5,383.0,546.48,436.12
2017,8,9,17,0,527.0,120.0,1.4,16.0,332.0,482.34,388.76
2017,8,9,17,15,482.0,109.5,1.4,15.5,282.0,418.07,339.24
2017,8,9,17,30,437.0,99.0,1.4,15.0,232.0,357.35,290.7
2017,8,9,17,45,371.5,86.0,1.4,14.5,184.0,287.92,233.45
2017,8,9,18,0,306.0,73.0,1.4,14.0,136.0,225.11,180.02
2017,8,9,18,15,231.5,55.0,1.4,13.5,95.0,160.24,124.14
2017,8,9,18,30,157.0,37.0,1.4,13.0,54.0,103.74,74.51
2017,8,9,18,45,78.5,18.5,1.4,13.0,27.0,43.5,9.14
2017,8,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,45,114.5,20.0,1.0,12.5,33.5,15.59,4.7
2017,8,10,6,0,229.0,40.0,1.0,13.0,67.0,30.97,21.18
2017,8,10,6,15,309.0,54.5,0.95,13.5,110.5,41.38,31.05
2017,8,10,6,30,389.0,69.0,0.9,14.0,154.0,51.32,40.22
2017,8,10,6,45,233.0,97.5,0.9,14.5,152.5,74.79,61.09
2017,8,10,7,0,77.0,126.0,0.9,15.0,151.0,103.11,85.75
2017,8,10,7,15,89.0,148.0,0.85,15.0,181.5,125.24,97.61
2017,8,10,7,30,101.0,170.0,0.8,15.0,212.0,147.29,113.3
2017,8,10,7,45,224.0,181.5,0.8,15.5,290.5,181.57,134.91
2017,8,10,8,0,347.0,193.0,0.8,16.0,369.0,235.33,173.54
2017,8,10,8,15,372.0,209.5,0.8,16.5,415.5,279.91,209.38
2017,8,10,8,30,397.0,226.0,0.8,17.0,462.0,327.32,247.28
2017,8,10,8,45,576.5,181.0,0.8,18.0,553.5,385.0,290.42
2017,8,10,9,0,756.0,136.0,0.8,19.0,645.0,462.27,348.8
2017,8,10,9,15,771.0,139.5,0.8,19.5,686.0,519.3,392.32
2017,8,10,9,30,786.0,143.0,0.8,20.0,727.0,573.71,432.62
2017,8,10,9,45,764.0,164.0,0.85,20.5,754.0,620.19,465.98
2017,8,10,10,0,742.0,185.0,0.9,21.0,781.0,665.01,497.0
2017,8,10,10,15,751.0,187.5,0.9,21.0,810.0,711.04,528.97
2017,8,10,10,30,760.0,190.0,0.9,21.0,839.0,755.93,559.4
2017,8,10,10,45,769.0,190.5,0.95,21.5,862.0,795.99,585.67
2017,8,10,11,0,778.0,191.0,1.0,22.0,885.0,835.38,610.05
2017,8,10,11,15,782.5,192.5,1.05,22.0,899.5,870.03,632.33
2017,8,10,11,30,787.0,194.0,1.1,22.0,914.0,902.4,653.12
2017,8,10,11,45,791.5,193.0,1.15,22.5,922.0,929.93,669.53
2017,8,10,12,0,796.0,192.0,1.2,23.0,930.0,954.83,684.27
2017,8,10,12,15,796.0,192.0,1.2,23.0,929.5,973.58,695.69
2017,8,10,12,30,796.0,192.0,1.2,23.0,929.0,989.26,705.32
2017,8,10,12,45,821.0,174.0,1.25,23.0,928.5,1008.43,718.1
2017,8,10,13,0,846.0,156.0,1.3,23.0,928.0,1024.19,728.8
2017,8,10,13,15,842.5,155.0,1.35,23.0,912.0,1025.63,730.79
2017,8,10,13,30,839.0,154.0,1.4,23.0,896.0,1023.58,730.9
2017,8,10,13,45,835.5,151.0,1.45,23.0,873.5,1015.92,727.66
2017,8,10,14,0,832.0,148.0,1.5,23.0,851.0,1004.82,722.39
2017,8,10,14,15,823.5,145.5,1.5,22.5,821.0,985.95,712.94
2017,8,10,14,30,815.0,143.0,1.5,22.0,791.0,963.94,701.58
2017,8,10,14,45,805.5,139.5,1.55,22.0,755.5,936.89,686.32
2017,8,10,15,0,796.0,136.0,1.6,22.0,720.0,907.04,669.16
2017,8,10,15,15,781.5,132.5,1.6,21.5,678.5,870.07,647.77
2017,8,10,15,30,767.0,129.0,1.6,21.0,637.0,830.96,624.72
2017,8,10,15,45,749.5,124.5,1.6,20.5,591.0,790.15,600.14
2017,8,10,16,0,732.0,120.0,1.6,20.0,545.0,744.11,571.48
2017,8,10,16,15,707.5,115.0,1.6,19.5,496.0,691.03,537.22
2017,8,10,16,30,683.0,110.0,1.6,19.0,447.0,637.72,501.45
2017,8,10,16,45,652.0,103.5,1.6,18.5,396.0,578.38,459.25
2017,8,10,17,0,621.0,97.0,1.6,18.0,345.0,520.09,416.38
2017,8,10,17,15,577.0,89.0,1.55,17.0,293.5,453.95,366.27
2017,8,10,17,30,533.0,81.0,1.5,16.0,242.0,390.9,316.55
2017,8,10,17,45,472.5,71.0,1.5,15.5,193.0,321.32,259.19
2017,8,10,18,0,412.0,61.0,1.5,15.0,144.0,257.42,204.54
2017,8,10,18,15,323.5,47.5,1.45,14.5,100.5,184.49,141.69
2017,8,10,18,30,235.0,34.0,1.4,14.0,57.0,123.89,87.74
2017,8,10,18,45,117.5,17.0,1.35,13.5,28.5,54.72,5.64
2017,8,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,5,45,151.0,18.0,0.75,11.0,35.5,13.93,3.1
2017,8,11,6,0,302.0,36.0,0.7,12.0,71.0,28.62,19.19
2017,8,11,6,15,389.5,47.5,0.7,12.5,116.5,36.55,26.9
2017,8,11,6,30,477.0,59.0,0.7,13.0,162.0,44.04,33.9
2017,8,11,6,45,538.0,67.5,0.7,13.5,213.5,48.48,37.96
2017,8,11,7,0,599.0,76.0,0.7,14.0,265.0,52.67,41.62
2017,8,11,7,15,640.5,82.5,0.7,14.5,317.5,82.31,48.34
2017,8,11,7,30,682.0,89.0,0.7,15.0,370.0,133.01,77.41
2017,8,11,7,45,714.5,93.5,0.7,16.0,422.5,185.65,116.93
2017,8,11,8,0,747.0,98.0,0.7,17.0,475.0,246.0,166.55
2017,8,11,8,15,770.0,102.0,0.7,17.5,525.0,302.31,214.69
2017,8,11,8,30,793.0,106.0,0.7,18.0,575.0,360.73,264.07
2017,8,11,8,45,812.0,108.5,0.75,18.5,622.0,418.07,311.72
2017,8,11,9,0,831.0,111.0,0.8,19.0,669.0,476.49,358.68
2017,8,11,9,15,844.5,114.0,0.85,19.5,711.0,533.39,402.93
2017,8,11,9,30,858.0,117.0,0.9,20.0,753.0,590.22,445.59
2017,8,11,9,45,854.5,126.0,0.95,20.5,785.5,641.9,483.03
2017,8,11,10,0,851.0,135.0,1.0,21.0,818.0,691.45,517.78
2017,8,11,10,15,859.0,137.0,1.0,21.5,847.5,740.24,550.64
2017,8,11,10,30,867.0,139.0,1.0,22.0,877.0,785.22,579.0
2017,8,11,10,45,874.0,139.5,1.05,22.5,900.0,827.67,605.31
2017,8,11,11,0,881.0,140.0,1.1,23.0,923.0,868.01,629.96
2017,8,11,11,15,885.0,141.0,1.1,23.0,938.5,903.95,652.05
2017,8,11,11,30,889.0,142.0,1.1,23.0,954.0,937.25,672.36
2017,8,11,11,45,891.5,141.5,1.15,23.5,961.5,964.94,688.59
2017,8,11,12,0,894.0,141.0,1.2,24.0,969.0,989.6,702.95
2017,8,11,12,15,894.0,141.0,1.2,24.0,968.5,1009.19,714.72
2017,8,11,12,30,894.0,141.0,1.2,24.0,968.0,1025.44,724.55
2017,8,11,12,45,889.5,142.0,1.3,24.0,958.5,1034.82,732.07
2017,8,11,13,0,885.0,143.0,1.4,24.0,949.0,1040.66,737.59
2017,8,11,13,15,881.0,142.0,1.4,24.0,932.5,1041.44,738.44
2017,8,11,13,30,877.0,141.0,1.4,24.0,916.0,1038.65,737.29
2017,8,11,13,45,871.5,139.0,1.45,24.0,892.0,1029.8,733.38
2017,8,11,14,0,866.0,137.0,1.5,24.0,868.0,1017.47,727.45
2017,8,11,14,15,857.5,135.0,1.5,23.5,837.0,1007.8,723.93
2017,8,11,14,30,849.0,133.0,1.5,23.0,806.0,985.73,712.61
2017,8,11,14,45,838.5,130.0,1.55,23.0,769.0,957.55,696.85
2017,8,11,15,0,828.0,127.0,1.6,23.0,732.0,926.51,679.16
2017,8,11,15,15,813.5,124.0,1.6,22.5,689.5,889.19,657.85
2017,8,11,15,30,799.0,121.0,1.6,22.0,647.0,849.65,634.81
2017,8,11,15,45,780.5,117.0,1.6,22.0,600.0,803.65,605.86
2017,8,11,16,0,762.0,113.0,1.6,22.0,553.0,756.22,575.53
2017,8,11,16,15,737.0,108.5,1.6,21.0,502.5,705.49,544.43
2017,8,11,16,30,712.0,104.0,1.6,20.0,452.0,651.15,509.66
2017,8,11,16,45,679.0,98.0,1.6,19.5,400.0,589.74,466.23
2017,8,11,17,0,646.0,92.0,1.6,19.0,348.0,529.51,422.13
2017,8,11,17,15,600.5,84.5,1.6,18.0,295.5,461.88,371.31
2017,8,11,17,30,555.0,77.0,1.6,17.0,243.0,397.46,320.78
2017,8,11,17,45,490.5,67.5,1.6,16.5,193.0,325.46,261.53
2017,8,11,18,0,426.0,58.0,1.6,16.0,143.0,259.57,205.28
2017,8,11,18,15,333.5,45.0,1.55,15.5,99.5,186.57,142.41
2017,8,11,18,30,241.0,32.0,1.5,15.0,56.0,123.08,85.85
2017,8,11,18,45,120.5,16.0,1.5,14.5,28.0,53.66,0.0
2017,8,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,45,140.0,18.0,0.85,12.5,33.5,14.05,2.45
2017,8,12,6,0,280.0,36.0,0.9,13.0,67.0,28.75,19.12
2017,8,12,6,15,367.5,48.0,0.9,13.0,112.0,37.13,27.31
2017,8,12,6,30,455.0,60.0,0.9,13.0,157.0,45.05,34.78
2017,8,12,6,45,514.5,69.0,0.95,13.5,207.0,49.85,39.17
2017,8,12,7,0,574.0,78.0,1.0,14.0,257.0,54.38,43.13
2017,8,12,7,15,617.0,85.0,1.0,14.5,309.5,82.84,49.67
2017,8,12,7,30,660.0,92.0,1.0,15.0,362.0,132.72,78.26
2017,8,12,7,45,695.0,96.0,1.0,16.0,414.5,184.08,116.7
2017,8,12,8,0,730.0,100.0,1.0,17.0,467.0,239.45,162.39
2017,8,12,8,15,754.0,104.0,1.0,17.5,517.0,299.19,213.42
2017,8,12,8,30,778.0,108.0,1.0,18.0,567.0,357.07,262.61
2017,8,12,8,45,798.5,110.5,1.05,18.5,614.0,414.21,310.35
2017,8,12,9,0,819.0,113.0,1.1,19.0,661.0,472.62,357.6
2017,8,12,9,15,833.0,116.0,1.1,19.0,703.0,529.18,402.4
2017,8,12,9,30,847.0,119.0,1.1,19.0,745.0,585.76,445.74
2017,8,12,9,45,858.0,121.0,1.15,19.5,781.5,639.87,485.47
2017,8,12,10,0,869.0,123.0,1.2,20.0,818.0,691.86,522.52
2017,8,12,10,15,877.0,124.5,1.2,20.0,848.0,740.14,556.52
2017,8,12,10,30,885.0,126.0,1.2,20.0,878.0,786.78,587.05
2017,8,12,10,45,891.0,127.5,1.3,20.5,901.0,830.0,614.81
2017,8,12,11,0,897.0,129.0,1.4,21.0,924.0,871.0,640.88
2017,8,12,11,15,901.0,129.5,1.45,21.0,939.5,906.93,664.07
2017,8,12,11,30,905.0,130.0,1.5,21.0,955.0,940.15,685.46
2017,8,12,11,45,907.0,130.5,1.55,21.0,963.0,968.66,703.83
2017,8,12,12,0,909.0,131.0,1.6,21.0,971.0,994.08,720.28
2017,8,12,12,15,909.0,131.0,1.65,20.5,970.5,1013.85,734.63
2017,8,12,12,30,909.0,131.0,1.7,20.0,970.0,1030.23,747.03
2017,8,12,12,45,907.5,130.5,1.75,20.0,961.5,1041.14,754.69
2017,8,12,13,0,906.0,130.0,1.8,20.0,953.0,1048.48,760.28
2017,8,12,13,15,902.5,129.5,1.8,20.0,937.0,1050.19,761.74
2017,8,12,13,30,899.0,129.0,1.8,20.0,921.0,1048.27,761.11
2017,8,12,13,45,896.0,126.0,1.8,20.0,898.0,1040.62,757.0
2017,8,12,14,0,893.0,123.0,1.8,20.0,875.0,1029.36,750.78
2017,8,12,14,15,885.0,121.5,1.75,19.5,844.0,1011.23,741.0
2017,8,12,14,30,877.0,120.0,1.7,19.0,813.0,989.8,729.21
2017,8,12,14,45,870.5,116.0,1.7,19.0,777.0,963.92,713.89
2017,8,12,15,0,864.0,112.0,1.7,19.0,741.0,934.93,696.54
2017,8,12,15,15,850.5,109.0,1.65,18.5,698.0,905.18,679.31
2017,8,12,15,30,837.0,106.0,1.6,18.0,655.0,865.36,655.17
2017,8,12,15,45,825.0,101.0,1.6,18.0,609.0,822.37,628.02
2017,8,12,16,0,813.0,96.0,1.6,18.0,563.0,777.39,599.12
2017,8,12,16,15,789.5,92.0,1.55,17.5,512.0,723.03,563.72
2017,8,12,16,30,766.0,88.0,1.5,17.0,461.0,668.15,527.2
