Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,16,45,742.5,81.5,1.5,16.5,409.5,610.22,487.06
2017,8,12,17,0,719.0,75.0,1.5,16.0,358.0,552.46,444.6
2017,8,12,17,15,676.0,69.5,1.45,15.5,304.5,487.36,394.3
2017,8,12,17,30,633.0,64.0,1.4,15.0,251.0,422.93,342.6
2017,8,12,17,45,578.5,56.0,1.4,14.5,200.5,353.4,284.89
2017,8,12,18,0,524.0,48.0,1.4,14.0,150.0,288.89,228.97
2017,8,12,18,15,425.0,38.0,1.3,13.5,104.5,211.54,161.57
2017,8,12,18,30,326.0,28.0,1.2,13.0,59.0,145.49,100.75
2017,8,12,18,45,163.0,14.0,1.15,12.5,29.5,62.54,0.0
2017,8,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,45,203.0,14.5,1.0,11.5,36.5,11.0,0.06
2017,8,13,6,0,406.0,29.0,1.0,12.0,73.0,22.44,13.71
2017,8,13,6,15,495.0,36.5,1.0,12.5,120.0,27.16,18.51
2017,8,13,6,30,584.0,44.0,1.0,13.0,167.0,34.58,25.42
2017,8,13,6,45,640.5,49.0,1.0,14.0,219.0,37.08,27.69
2017,8,13,7,0,697.0,54.0,1.0,15.0,271.0,39.52,29.76
2017,8,13,7,15,734.0,58.0,1.0,15.5,323.5,69.3,35.57
2017,8,13,7,30,771.0,62.0,1.0,16.0,376.0,122.72,65.2
2017,8,13,7,45,798.5,64.5,1.0,16.5,428.5,182.91,111.13
2017,8,13,8,0,826.0,67.0,1.0,17.0,481.0,240.7,159.85
2017,8,13,8,15,845.5,69.5,1.0,17.5,530.5,298.92,210.68
2017,8,13,8,30,865.0,72.0,1.0,18.0,580.0,358.63,262.25
2017,8,13,8,45,880.0,74.0,1.05,18.5,626.5,417.35,311.98
2017,8,13,9,0,895.0,76.0,1.1,19.0,673.0,476.53,360.41
2017,8,13,9,15,905.5,77.5,1.1,19.0,714.0,533.17,405.74
2017,8,13,9,30,916.0,79.0,1.1,19.0,755.0,589.23,449.08
2017,8,13,9,45,914.5,86.0,1.15,19.5,788.0,642.28,488.18
2017,8,13,10,0,913.0,93.0,1.2,20.0,821.0,693.17,524.44
2017,8,13,10,15,919.5,94.0,1.2,20.5,850.0,741.7,556.75
2017,8,13,10,30,926.0,95.0,1.2,21.0,879.0,788.34,585.9
2017,8,13,10,45,931.5,95.0,1.25,21.5,901.5,831.13,612.64
2017,8,13,11,0,937.0,95.0,1.3,22.0,924.0,871.52,637.53
2017,8,13,11,15,939.0,95.5,1.3,22.0,938.5,906.79,659.45
2017,8,13,11,30,941.0,96.0,1.3,22.0,953.0,939.08,679.36
2017,8,13,11,45,943.0,95.5,1.35,22.0,960.0,967.25,697.38
2017,8,13,12,0,945.0,95.0,1.4,22.0,967.0,992.15,713.39
2017,8,13,12,15,944.5,95.0,1.45,22.0,966.0,1011.78,726.18
2017,8,13,12,30,944.0,95.0,1.5,22.0,965.0,1027.84,736.88
2017,8,13,12,45,939.0,96.5,1.55,22.0,955.0,1037.37,743.64
2017,8,13,13,0,934.0,98.0,1.6,22.0,945.0,1043.18,748.27
2017,8,13,13,15,930.5,97.5,1.6,21.5,928.5,1044.63,751.01
2017,8,13,13,30,927.0,97.0,1.6,21.0,912.0,1042.35,751.6
2017,8,13,13,45,923.0,95.5,1.65,21.0,888.5,1034.77,748.36
2017,8,13,14,0,919.0,94.0,1.7,21.0,865.0,1023.54,742.94
2017,8,13,14,15,912.0,93.0,1.7,20.5,835.0,1006.31,734.49
2017,8,13,14,30,905.0,92.0,1.7,20.0,805.0,985.67,723.95
2017,8,13,14,45,897.0,89.5,1.75,20.0,768.5,959.13,708.88
2017,8,13,15,0,889.0,87.0,1.8,20.0,732.0,929.49,691.72
2017,8,13,15,15,877.0,85.0,1.75,19.5,690.0,893.91,670.6
2017,8,13,15,30,865.0,83.0,1.7,19.0,648.0,855.86,647.66
2017,8,13,15,45,851.0,80.0,1.7,19.0,602.0,812.72,620.3
2017,8,13,16,0,837.0,77.0,1.7,19.0,556.0,767.71,591.3
2017,8,13,16,15,816.5,74.5,1.65,18.5,506.0,716.77,558.24
2017,8,13,16,30,796.0,72.0,1.6,18.0,456.0,670.18,527.68
2017,8,13,16,45,770.5,67.5,1.6,18.0,404.5,611.87,486.93
2017,8,13,17,0,745.0,63.0,1.6,18.0,353.0,553.89,443.45
2017,8,13,17,15,704.5,58.5,1.55,17.0,300.5,487.91,393.4
2017,8,13,17,30,664.0,54.0,1.5,16.0,248.0,424.46,343.07
2017,8,13,17,45,607.0,48.0,1.45,15.5,197.5,354.44,284.66
2017,8,13,18,0,550.0,42.0,1.4,15.0,147.0,289.54,228.18
2017,8,13,18,15,449.5,33.5,1.3,14.5,102.0,214.42,162.47
2017,8,13,18,30,349.0,25.0,1.2,14.0,57.0,148.6,100.76
2017,8,13,18,45,174.5,12.5,1.2,13.5,28.5,62.79,0.0
2017,8,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,14,5,45,170.0,15.5,1.15,12.5,33.5,11.93,0.0
2017,8,14,6,0,340.0,31.0,1.2,13.0,67.0,24.33,15.18
2017,8,14,6,15,434.5,39.0,1.2,13.0,112.0,29.34,20.37
2017,8,14,6,30,529.0,47.0,1.2,13.0,157.0,34.14,25.0
2017,8,14,6,45,588.5,53.0,1.2,13.5,208.0,37.04,27.7
2017,8,14,7,0,648.0,59.0,1.2,14.0,259.0,43.68,33.6
2017,8,14,7,15,462.5,107.0,1.2,14.5,263.0,93.79,63.15
2017,8,14,7,30,277.0,155.0,1.2,15.0,267.0,148.46,107.34
2017,8,14,7,45,208.5,185.0,1.2,15.5,276.0,185.64,139.21
2017,8,14,8,0,140.0,215.0,1.2,16.0,285.0,210.16,161.65
2017,8,14,8,15,92.5,226.0,1.2,16.0,274.5,221.79,172.79
2017,8,14,8,30,45.0,237.0,1.2,16.0,264.0,223.41,175.22
2017,8,14,8,45,173.0,263.5,1.25,16.5,377.0,298.88,232.31
2017,8,14,9,0,301.0,290.0,1.3,17.0,490.0,390.02,301.16
2017,8,14,9,15,230.0,320.5,1.3,17.0,479.0,402.46,310.73
2017,8,14,9,30,159.0,351.0,1.3,17.0,468.0,405.17,312.44
2017,8,14,9,45,213.0,363.5,1.35,17.5,528.5,461.39,354.3
2017,8,14,10,0,267.0,376.0,1.4,18.0,589.0,523.11,399.2
2017,8,14,10,15,592.0,238.0,1.4,18.0,732.0,645.88,493.5
2017,8,14,10,30,917.0,100.0,1.4,18.0,875.0,786.32,594.64
2017,8,14,10,45,923.0,100.0,1.45,18.0,898.0,829.21,622.06
2017,8,14,11,0,929.0,100.0,1.5,18.0,921.0,869.75,648.78
2017,8,14,11,15,932.0,101.0,1.5,17.5,936.0,906.16,673.24
2017,8,14,11,30,935.0,102.0,1.5,17.0,951.0,939.68,695.77
2017,8,14,11,45,937.0,101.5,1.55,17.0,958.0,967.74,714.13
2017,8,14,12,0,939.0,101.0,1.6,17.0,965.0,992.56,730.46
2017,8,14,12,15,939.0,101.0,1.6,17.0,964.0,1012.59,743.05
2017,8,14,12,30,939.0,101.0,1.6,17.0,963.0,1029.1,753.48
2017,8,14,12,45,926.5,107.0,1.6,17.0,951.5,1035.84,757.79
2017,8,14,13,0,914.0,113.0,1.6,17.0,940.0,1038.79,759.94
2017,8,14,13,15,910.5,112.0,1.6,17.0,923.0,1039.75,760.99
2017,8,14,13,30,907.0,111.0,1.6,17.0,906.0,1037.04,759.85
2017,8,14,13,45,902.5,109.0,1.6,17.5,882.5,1028.6,753.8
2017,8,14,14,0,898.0,107.0,1.6,18.0,859.0,1016.57,745.65
2017,8,14,14,15,890.0,105.5,1.6,18.0,828.0,998.12,734.92
2017,8,14,14,30,882.0,104.0,1.6,18.0,797.0,976.35,722.17
2017,8,14,14,45,870.0,103.0,1.65,18.0,759.5,948.19,705.95
2017,8,14,15,0,858.0,102.0,1.7,18.0,722.0,917.21,687.8
2017,8,14,15,15,844.5,100.0,1.7,17.5,680.0,881.17,666.75
2017,8,14,15,30,831.0,98.0,1.7,17.0,638.0,849.67,648.59
2017,8,14,15,45,810.0,96.0,1.7,17.0,590.5,802.68,618.2
2017,8,14,16,0,789.0,94.0,1.7,17.0,543.0,754.39,586.57
2017,8,14,16,15,765.5,90.5,1.7,16.5,493.0,701.46,552.09
2017,8,14,16,30,742.0,87.0,1.7,16.0,443.0,648.08,516.41
2017,8,14,16,45,710.5,82.5,1.75,15.5,391.5,590.46,475.67
2017,8,14,17,0,679.0,78.0,1.8,15.0,340.0,531.52,431.7
2017,8,14,17,15,633.5,72.5,1.75,14.5,288.0,464.73,379.34
2017,8,14,17,30,588.0,67.0,1.7,14.0,236.0,401.14,327.53
2017,8,14,17,45,524.5,59.0,1.7,13.5,186.5,329.83,267.64
2017,8,14,18,0,461.0,51.0,1.7,13.0,137.0,264.55,210.65
2017,8,14,18,15,354.0,40.0,1.65,12.5,93.5,187.03,143.03
2017,8,14,18,30,247.0,29.0,1.6,12.0,50.0,121.84,82.03
2017,8,14,18,45,123.5,14.5,1.55,12.0,25.0,43.53,0.0
2017,8,14,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,15,5,45,161.5,16.0,1.05,11.5,33.0,12.46,0.0
2017,8,15,6,0,323.0,32.0,1.1,12.0,66.0,25.39,16.07
2017,8,15,6,15,420.5,41.5,1.1,12.0,112.0,31.67,22.5
2017,8,15,6,30,518.0,51.0,1.1,12.0,158.0,37.64,28.24
2017,8,15,6,45,583.5,57.0,1.1,12.5,209.5,40.35,30.8
2017,8,15,7,0,649.0,63.0,1.1,13.0,261.0,42.97,33.11
2017,8,15,7,15,333.0,103.0,1.05,13.5,205.5,85.68,59.77
2017,8,15,7,30,17.0,143.0,1.0,14.0,150.0,127.91,101.62
2017,8,15,7,45,16.5,159.0,1.0,14.5,166.5,144.04,114.17
2017,8,15,8,0,16.0,175.0,1.0,15.0,183.0,160.11,126.66
2017,8,15,8,15,71.5,218.0,1.0,15.5,259.0,209.6,164.08
2017,8,15,8,30,127.0,261.0,1.0,16.0,335.0,267.13,207.73
2017,8,15,8,45,116.0,282.0,1.05,16.5,354.0,291.42,226.47
2017,8,15,9,0,105.0,303.0,1.1,17.0,373.0,316.73,245.63
2017,8,15,9,15,157.0,325.0,1.1,17.0,437.0,369.36,285.52
2017,8,15,9,30,209.0,347.0,1.1,17.0,501.0,429.82,330.74
2017,8,15,9,45,309.5,337.0,1.15,17.5,576.5,496.92,380.6
2017,8,15,10,0,410.0,327.0,1.2,18.0,652.0,574.42,437.19
2017,8,15,10,15,639.5,228.5,1.2,18.0,757.5,670.83,509.6
2017,8,15,10,30,869.0,130.0,1.2,18.0,863.0,778.47,586.85
2017,8,15,10,45,878.0,129.5,1.25,18.5,886.5,821.64,613.56
2017,8,15,11,0,887.0,129.0,1.3,19.0,910.0,862.82,639.36
2017,8,15,11,15,890.5,129.5,1.3,19.0,925.0,898.01,661.54
2017,8,15,11,30,894.0,130.0,1.3,19.0,940.0,930.47,681.86
2017,8,15,11,45,897.5,129.5,1.35,19.5,948.0,959.09,699.09
2017,8,15,12,0,901.0,129.0,1.4,20.0,956.0,984.67,714.36
2017,8,15,12,15,901.0,129.0,1.4,20.0,955.0,1004.22,726.42
2017,8,15,12,30,901.0,129.0,1.4,20.0,954.0,1020.38,736.46
2017,8,15,12,45,900.0,128.0,1.45,20.0,945.5,1031.06,744.02
2017,8,15,13,0,899.0,127.0,1.5,20.0,937.0,1038.18,749.53
2017,8,15,13,15,895.0,126.0,1.5,19.5,920.5,1038.69,751.65
2017,8,15,13,30,891.0,125.0,1.5,19.0,904.0,1035.57,751.7
2017,8,15,13,45,886.5,123.0,1.5,19.0,880.5,1027.29,747.24
2017,8,15,14,0,882.0,121.0,1.5,19.0,857.0,1015.47,740.7
2017,8,15,14,15,874.0,119.5,1.5,18.5,826.0,997.29,731.6
2017,8,15,14,30,866.0,118.0,1.5,18.0,795.0,975.84,720.48
2017,8,15,14,45,857.5,114.5,1.5,18.0,758.5,948.6,704.26
2017,8,15,15,0,849.0,111.0,1.5,18.0,722.0,926.09,691.2
2017,8,15,15,15,835.0,108.5,1.45,17.5,679.5,888.98,668.91
2017,8,15,15,30,821.0,106.0,1.4,17.0,637.0,849.57,645.01
2017,8,15,15,45,805.5,101.5,1.4,17.0,590.5,804.57,616.39
2017,8,15,16,0,790.0,97.0,1.4,17.0,544.0,757.88,586.22
2017,8,15,16,15,765.5,93.5,1.35,16.5,493.5,704.09,551.0
2017,8,15,16,30,741.0,90.0,1.3,16.0,443.0,649.9,514.73
2017,8,15,16,45,711.0,84.5,1.3,16.0,391.0,592.35,473.22
2017,8,15,17,0,681.0,79.0,1.3,16.0,339.0,533.09,428.6
2017,8,15,17,15,634.5,73.0,1.3,15.5,286.5,465.02,376.2
2017,8,15,17,30,588.0,67.0,1.3,15.0,234.0,400.27,324.23
2017,8,15,17,45,523.0,58.5,1.3,14.5,184.0,327.74,263.91
2017,8,15,18,0,458.0,50.0,1.3,14.0,134.0,261.44,206.55
2017,8,15,18,15,350.0,38.5,1.25,13.5,90.5,183.41,138.96
2017,8,15,18,30,242.0,27.0,1.2,13.0,47.0,117.28,76.42
2017,8,15,18,45,121.0,13.5,1.15,12.5,23.5,41.73,0.0
2017,8,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,5,45,125.0,17.0,0.95,10.5,30.0,13.35,0.0
2017,8,16,6,0,250.0,34.0,1.0,11.0,60.0,26.47,16.98
2017,8,16,6,15,345.0,46.5,0.95,11.5,104.0,36.33,26.66
2017,8,16,6,30,440.0,59.0,0.9,12.0,148.0,44.76,34.6
2017,8,16,6,45,220.0,60.5,0.9,12.5,105.0,43.47,33.59
2017,8,16,7,0,0.0,62.0,0.9,13.0,62.0,57.66,46.25
2017,8,16,7,15,0.0,75.0,0.85,13.5,75.0,69.34,53.73
2017,8,16,7,30,0.0,88.0,0.8,14.0,88.0,81.1,63.33
2017,8,16,7,45,0.0,115.5,0.8,14.5,115.5,105.38,83.15
2017,8,16,8,0,0.0,143.0,0.8,15.0,143.0,129.81,102.66
2017,8,16,8,15,3.0,161.0,0.75,15.5,163.0,147.17,115.97
2017,8,16,8,30,6.0,179.0,0.7,16.0,183.0,165.0,129.52
2017,8,16,8,45,12.5,207.0,0.65,16.5,215.0,193.42,151.2
2017,8,16,9,0,19.0,235.0,0.6,17.0,247.0,222.82,173.27
2017,8,16,9,15,32.0,271.5,0.6,17.5,294.0,261.78,202.42
2017,8,16,9,30,45.0,308.0,0.6,18.0,341.0,305.14,234.34
2017,8,16,9,45,82.5,345.0,0.65,18.5,409.5,365.83,279.04
2017,8,16,10,0,120.0,382.0,0.7,19.0,478.0,431.45,326.35
2017,8,16,10,15,184.5,395.0,0.7,19.5,548.0,498.42,374.04
2017,8,16,10,30,249.0,408.0,0.7,20.0,618.0,573.19,426.04
2017,8,16,10,45,571.0,263.5,0.75,20.5,761.0,710.98,527.02
2017,8,16,11,0,893.0,119.0,0.8,21.0,904.0,858.28,625.73
2017,8,16,11,15,896.5,119.5,0.8,21.5,919.0,893.59,644.65
2017,8,16,11,30,900.0,120.0,0.8,22.0,934.0,926.14,663.14
2017,8,16,11,45,903.5,119.0,0.85,22.5,941.5,954.32,679.71
2017,8,16,12,0,907.0,118.0,0.9,23.0,949.0,979.41,694.38
2017,8,16,12,15,906.5,118.0,0.9,23.0,947.5,998.46,705.74
2017,8,16,12,30,906.0,118.0,0.9,23.0,946.0,1014.08,715.12
2017,8,16,12,45,909.5,114.0,0.95,23.5,939.0,1026.03,722.04
2017,8,16,13,0,913.0,110.0,1.0,24.0,932.0,1034.39,726.9
2017,8,16,13,15,909.5,109.5,1.0,24.0,915.0,1035.75,728.07
2017,8,16,13,30,906.0,109.0,1.0,24.0,898.0,1033.44,727.24
2017,8,16,13,45,900.5,107.5,1.05,24.0,874.5,1024.42,723.47
2017,8,16,14,0,895.0,106.0,1.1,24.0,851.0,1011.82,717.66
2017,8,16,14,15,887.5,104.5,1.1,24.0,820.0,993.76,707.65
2017,8,16,14,30,880.0,103.0,1.1,24.0,789.0,972.39,695.69
2017,8,16,14,45,870.0,101.0,1.15,24.0,752.0,944.91,680.78
2017,8,16,15,0,860.0,99.0,1.2,24.0,715.0,914.53,663.94
2017,8,16,15,15,846.5,96.5,1.2,23.5,673.0,877.71,643.28
2017,8,16,15,30,833.0,94.0,1.2,23.0,631.0,838.6,620.88
2017,8,16,15,45,816.0,91.0,1.2,23.0,584.0,800.35,597.56
2017,8,16,16,0,799.0,88.0,1.2,23.0,537.0,753.78,568.24
2017,8,16,16,15,775.5,84.5,1.2,22.5,487.0,700.38,534.76
2017,8,16,16,30,752.0,81.0,1.2,22.0,437.0,646.53,500.11
2017,8,16,16,45,721.0,76.5,1.25,21.5,385.0,586.36,459.28
2017,8,16,17,0,690.0,72.0,1.3,21.0,333.0,527.1,416.55
2017,8,16,17,15,645.0,66.5,1.3,20.0,281.0,462.34,368.07
2017,8,16,17,30,600.0,61.0,1.3,19.0,229.0,398.55,318.1
2017,8,16,17,45,533.5,53.5,1.3,18.5,179.5,325.99,258.44
2017,8,16,18,0,467.0,46.0,1.3,18.0,130.0,259.88,201.85
2017,8,16,18,15,360.0,35.5,1.25,17.0,87.0,183.07,136.23
2017,8,16,18,30,253.0,25.0,1.2,16.0,44.0,117.02,72.65
2017,8,16,18,45,126.5,12.5,1.15,15.5,22.0,41.83,0.0
2017,8,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,5,45,113.5,16.5,0.55,12.5,27.5,12.97,0.0
2017,8,17,6,0,227.0,33.0,0.5,13.0,55.0,25.69,16.07
2017,8,17,6,15,319.0,45.5,0.5,13.5,98.0,34.72,25.01
2017,8,17,6,30,411.0,58.0,0.5,14.0,141.0,43.96,33.61
2017,8,17,6,45,473.0,67.5,0.5,14.5,189.5,49.23,38.45
2017,8,17,7,0,535.0,77.0,0.5,15.0,238.0,54.2,42.82
2017,8,17,7,15,346.5,120.0,0.5,15.5,232.0,98.36,69.85
2017,8,17,7,30,158.0,163.0,0.5,16.0,226.0,146.81,110.28
2017,8,17,7,45,237.0,177.5,0.5,17.0,287.0,179.62,131.84
2017,8,17,8,0,316.0,192.0,0.5,18.0,348.0,226.57,166.02
2017,8,17,8,15,526.0,152.0,0.55,18.5,443.0,271.43,196.5
2017,8,17,8,30,736.0,112.0,0.6,19.0,538.0,341.65,249.57
2017,8,17,8,45,753.5,116.0,0.65,19.5,583.0,400.14,297.6
2017,8,17,9,0,771.0,120.0,0.7,20.0,628.0,456.28,342.54
2017,8,17,9,15,785.0,123.0,0.7,20.5,668.5,510.49,384.26
2017,8,17,9,30,799.0,126.0,0.7,21.0,709.0,564.8,424.5
2017,8,17,9,45,787.0,140.5,0.75,21.5,738.0,613.74,459.72
2017,8,17,10,0,775.0,155.0,0.8,22.0,767.0,659.88,491.81
2017,8,17,10,15,783.5,157.0,0.85,22.5,795.5,705.89,523.31
2017,8,17,10,30,792.0,159.0,0.9,23.0,824.0,750.59,553.13
2017,8,17,10,45,798.0,161.0,0.95,23.5,846.0,791.78,578.93
2017,8,17,11,0,804.0,163.0,1.0,24.0,868.0,831.04,603.05
2017,8,17,11,15,807.5,164.0,1.05,24.0,882.5,865.06,624.79
2017,8,17,11,30,811.0,165.0,1.1,24.0,897.0,896.6,644.94
2017,8,17,11,45,813.0,165.5,1.15,24.5,903.5,923.64,660.94
2017,8,17,12,0,815.0,166.0,1.2,25.0,910.0,947.82,675.16
2017,8,17,12,15,814.5,166.0,1.2,25.0,909.0,966.11,686.25
2017,8,17,12,30,814.0,166.0,1.2,25.0,908.0,981.21,695.5
2017,8,17,12,45,826.0,156.5,1.25,25.0,903.5,995.57,705.25
2017,8,17,13,0,838.0,147.0,1.3,25.0,899.0,1006.57,713.04
2017,8,17,13,15,834.0,145.5,1.3,25.0,882.5,1006.58,713.36
2017,8,17,13,30,830.0,144.0,1.3,25.0,866.0,1003.1,711.79
2017,8,17,13,45,824.0,142.5,1.3,25.0,842.5,994.17,707.0
2017,8,17,14,0,818.0,141.0,1.3,25.0,819.0,981.87,700.28
2017,8,17,14,15,809.0,138.5,1.3,24.5,788.5,962.25,690.45
2017,8,17,14,30,800.0,136.0,1.3,24.0,758.0,939.55,678.74
2017,8,17,14,45,789.0,133.0,1.3,24.0,721.5,911.48,662.28
2017,8,17,15,0,778.0,130.0,1.3,24.0,685.0,880.74,644.08
2017,8,17,15,15,762.5,127.0,1.25,23.5,643.5,843.48,622.06
2017,8,17,15,30,747.0,124.0,1.2,23.0,602.0,804.21,598.52
2017,8,17,15,45,728.0,119.0,1.2,23.0,556.0,761.82,572.04
2017,8,17,16,0,709.0,114.0,1.2,23.0,510.0,714.43,541.75
2017,8,17,16,15,682.0,109.0,1.15,22.5,461.0,660.09,506.55
2017,8,17,16,30,655.0,104.0,1.1,22.0,412.0,605.83,469.84
2017,8,17,16,45,620.5,97.5,1.1,21.5,361.5,545.26,427.18
2017,8,17,17,0,586.0,91.0,1.1,21.0,311.0,486.18,384.07
2017,8,17,17,15,537.0,83.0,1.05,20.0,260.5,419.0,333.42
2017,8,17,17,30,488.0,75.0,1.0,19.0,210.0,355.57,283.57
2017,8,17,17,45,419.5,64.5,0.95,18.5,163.0,284.55,225.3
2017,8,17,18,0,351.0,54.0,0.9,18.0,116.0,218.46,169.36
2017,8,17,18,15,253.5,39.5,0.85,17.5,76.0,147.9,109.32
2017,8,17,18,30,156.0,25.0,0.8,17.0,36.0,86.0,50.16
2017,8,17,18,45,78.0,12.5,0.8,16.5,18.0,30.2,0.0
2017,8,17,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,5,45,82.5,17.0,0.55,13.0,25.0,13.4,0.0
2017,8,18,6,0,165.0,34.0,0.5,14.0,50.0,26.5,16.53
2017,8,18,6,15,250.5,50.0,0.5,14.5,91.5,38.27,27.96
2017,8,18,6,30,336.0,66.0,0.5,15.0,133.0,49.53,38.35
2017,8,18,6,45,403.0,77.5,0.5,15.5,181.0,56.81,44.96
2017,8,18,7,0,470.0,89.0,0.5,16.0,229.0,63.75,51.03
2017,8,18,7,15,516.5,98.0,0.5,16.5,279.5,87.47,56.99
2017,8,18,7,30,563.0,107.0,0.5,17.0,330.0,133.33,82.47
2017,8,18,7,45,602.0,112.5,0.55,17.5,381.0,180.85,117.08
2017,8,18,8,0,641.0,118.0,0.6,18.0,432.0,233.04,159.29
2017,8,18,8,15,667.0,123.5,0.6,18.5,480.5,286.04,203.87
2017,8,18,8,30,693.0,129.0,0.6,19.0,529.0,341.64,250.2
2017,8,18,8,45,715.0,132.5,0.65,20.0,574.5,396.27,294.53
2017,8,18,9,0,737.0,136.0,0.7,21.0,620.0,452.48,338.57
2017,8,18,9,15,752.0,139.5,0.7,21.5,660.5,506.46,379.82
2017,8,18,9,30,767.0,143.0,0.7,22.0,701.0,562.45,420.93
2017,8,18,9,45,773.0,149.0,0.75,22.5,735.0,613.03,457.28
2017,8,18,10,0,779.0,155.0,0.8,23.0,769.0,662.52,491.8
2017,8,18,10,15,787.5,157.0,0.85,23.5,797.5,708.74,523.26
2017,8,18,10,30,796.0,159.0,0.9,24.0,826.0,753.63,553.06
2017,8,18,10,45,804.0,159.5,0.95,24.5,848.5,795.15,578.92
2017,8,18,11,0,812.0,160.0,1.0,25.0,871.0,834.83,603.18
2017,8,18,11,15,815.5,161.0,1.0,25.0,885.5,869.09,624.22
2017,8,18,11,30,819.0,162.0,1.0,25.0,900.0,900.84,643.58
2017,8,18,11,45,823.0,161.5,1.05,25.5,907.0,928.89,660.1
2017,8,18,12,0,827.0,161.0,1.1,26.0,914.0,954.13,674.84
2017,8,18,12,15,826.5,161.0,1.1,26.0,913.0,972.58,685.91
2017,8,18,12,30,826.0,161.0,1.1,26.0,912.0,987.8,695.13
2017,8,18,12,45,833.5,154.0,1.15,26.0,906.0,1000.33,703.71
2017,8,18,13,0,841.0,147.0,1.2,26.0,900.0,1009.45,710.35
2017,8,18,13,15,836.5,146.0,1.2,26.0,883.5,1009.46,710.7
2017,8,18,13,30,832.0,145.0,1.2,26.0,867.0,1005.97,709.14
2017,8,18,13,45,827.5,142.5,1.25,26.0,843.5,997.4,705.48
2017,8,18,14,0,823.0,140.0,1.3,26.0,820.0,985.41,699.83
2017,8,18,14,15,814.0,138.0,1.3,25.5,789.5,966.22,690.33
2017,8,18,14,30,805.0,136.0,1.3,25.0,759.0,943.93,678.96
2017,8,18,14,45,794.5,132.5,1.3,25.0,722.5,915.62,662.44
2017,8,18,15,0,784.0,129.0,1.3,25.0,686.0,884.6,644.16
2017,8,18,15,15,768.0,126.0,1.25,24.5,644.0,846.67,621.84
2017,8,18,15,30,752.0,123.0,1.2,24.0,602.0,806.75,598.01
2017,8,18,15,45,733.0,118.5,1.2,24.0,556.0,764.7,571.9
2017,8,18,16,0,714.0,114.0,1.2,24.0,510.0,717.66,542.0
2017,8,18,16,15,687.0,109.0,1.2,23.0,460.5,663.09,508.26
2017,8,18,16,30,660.0,104.0,1.2,22.0,411.0,608.58,472.72
2017,8,18,16,45,624.0,97.5,1.2,21.5,360.5,546.76,429.01
2017,8,18,17,0,588.0,91.0,1.2,21.0,310.0,486.56,384.92
2017,8,18,17,15,538.5,83.0,1.15,20.0,259.0,419.01,333.82
2017,8,18,17,30,489.0,75.0,1.1,19.0,208.0,355.25,283.53
2017,8,18,17,45,418.0,64.5,1.05,18.5,160.5,283.08,224.15
2017,8,18,18,0,347.0,54.0,1.0,18.0,113.0,216.43,167.61
2017,8,18,18,15,247.0,39.0,0.95,17.0,73.5,144.86,106.84
2017,8,18,18,30,147.0,24.0,0.9,16.0,34.0,81.18,44.26
2017,8,18,18,45,73.5,12.0,0.85,15.5,17.0,28.52,0.0
2017,8,18,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,45,81.0,16.0,0.7,13.0,24.0,12.61,0.0
2017,8,19,6,0,162.0,32.0,0.7,14.0,48.0,24.93,15.06
2017,8,19,6,15,246.5,48.5,0.7,14.5,89.0,37.13,26.92
2017,8,19,6,30,331.0,65.0,0.7,15.0,130.0,48.82,37.69
2017,8,19,6,45,391.5,78.5,0.7,15.5,178.0,57.63,45.67
2017,8,19,7,0,452.0,92.0,0.7,16.0,226.0,66.02,53.03
2017,8,19,7,15,306.5,126.0,0.7,16.5,225.0,105.97,77.07
2017,8,19,7,30,161.0,160.0,0.7,17.0,224.0,144.63,108.12
2017,8,19,7,45,242.5,174.5,0.75,17.5,285.5,177.97,130.31
2017,8,19,8,0,324.0,189.0,0.8,18.0,347.0,225.71,165.54
2017,8,19,8,15,330.0,210.5,0.8,18.5,386.5,267.91,199.79
2017,8,19,8,30,336.0,232.0,0.8,19.0,426.0,310.89,234.26
2017,8,19,8,45,528.0,188.5,0.8,19.5,521.0,370.93,278.98
2017,8,19,9,0,720.0,145.0,0.8,20.0,616.0,452.71,340.85
2017,8,19,9,15,736.0,149.0,0.8,20.5,657.0,506.85,382.17
2017,8,19,9,30,752.0,153.0,0.8,21.0,698.0,561.42,422.53
2017,8,19,9,45,750.5,163.5,0.85,21.5,730.0,611.5,458.61
2017,8,19,10,0,749.0,174.0,0.9,22.0,762.0,659.92,492.42
2017,8,19,10,15,758.5,176.5,0.95,22.0,791.5,706.75,525.46
2017,8,19,10,30,768.0,179.0,1.0,22.0,821.0,751.55,556.5
2017,8,19,10,45,775.0,181.0,1.05,22.5,843.0,792.76,583.26
2017,8,19,11,0,782.0,183.0,1.1,23.0,865.0,832.18,607.64
2017,8,19,11,15,786.5,184.5,1.1,23.0,880.0,866.97,629.3
2017,8,19,11,30,791.0,186.0,1.1,23.0,895.0,899.43,649.36
2017,8,19,11,45,792.5,186.5,1.15,23.5,902.0,925.64,664.9
2017,8,19,12,0,794.0,187.0,1.2,24.0,909.0,949.03,678.68
2017,8,19,12,15,793.5,187.0,1.2,24.0,908.0,967.05,689.66
2017,8,19,12,30,793.0,187.0,1.2,24.0,907.0,981.93,698.82
2017,8,19,12,45,788.0,188.0,1.25,24.0,897.5,990.17,704.8
2017,8,19,13,0,783.0,189.0,1.3,24.0,888.0,995.06,708.91
2017,8,19,13,15,778.0,187.5,1.3,23.5,871.0,994.08,710.07
2017,8,19,13,30,773.0,186.0,1.3,23.0,854.0,989.75,709.34
2017,8,19,13,45,766.0,183.5,1.3,23.0,830.0,979.11,703.42
2017,8,19,14,0,759.0,181.0,1.3,23.0,806.0,971.68,699.72
2017,8,19,14,15,748.5,178.5,1.3,22.5,775.5,951.36,689.23
2017,8,19,14,30,738.0,176.0,1.3,22.0,745.0,928.18,677.05
2017,8,19,14,45,725.5,171.5,1.3,22.0,708.0,898.17,659.14
2017,8,19,15,0,713.0,167.0,1.3,22.0,671.0,865.73,639.61
2017,8,19,15,15,695.5,162.0,1.25,21.5,629.0,826.03,615.67
2017,8,19,15,30,678.0,157.0,1.2,21.0,587.0,784.63,590.35
2017,8,19,15,45,656.0,151.0,1.2,21.0,541.0,736.95,559.84
2017,8,19,16,0,634.0,145.0,1.2,21.0,495.0,688.44,527.96
2017,8,19,16,15,605.0,138.0,1.15,20.0,446.0,633.02,491.31
2017,8,19,16,30,576.0,131.0,1.1,19.0,397.0,577.97,453.78
2017,8,19,16,45,538.0,121.5,1.1,18.5,346.5,510.78,405.5
2017,8,19,17,0,500.0,112.0,1.1,18.0,296.0,450.68,360.79
2017,8,19,17,15,449.5,100.5,1.05,17.5,246.0,383.76,308.78
2017,8,19,17,30,399.0,89.0,1.0,17.0,196.0,321.15,258.34
2017,8,19,17,45,332.0,74.0,1.0,16.5,149.5,251.6,200.8
2017,8,19,18,0,265.0,59.0,1.0,16.0,103.0,189.08,147.51
2017,8,19,18,15,181.0,40.0,0.95,15.5,65.5,123.24,90.95
2017,8,19,18,30,97.0,21.0,0.9,15.0,28.0,61.86,29.77
2017,8,19,18,45,48.5,10.5,0.85,14.5,14.0,21.18,0.0
2017,8,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,45,61.0,16.5,0.75,12.5,22.0,13.85,0.0
2017,8,20,6,0,122.0,33.0,0.8,13.0,44.0,27.06,16.71
2017,8,20,6,15,199.5,52.0,0.8,13.0,84.5,39.96,29.52
2017,8,20,6,30,277.0,71.0,0.8,13.0,125.0,53.54,42.16
2017,8,20,6,45,138.5,60.0,0.8,13.5,87.0,47.63,37.13
2017,8,20,7,0,0.0,49.0,0.8,14.0,49.0,45.53,35.26
2017,8,20,7,15,0.0,60.5,0.8,14.5,60.5,56.26,42.48
2017,8,20,7,30,0.0,72.0,0.8,15.0,72.0,67.0,51.31
2017,8,20,7,45,0.0,90.0,0.8,16.0,90.0,83.28,64.46
2017,8,20,8,0,0.0,108.0,0.8,17.0,108.0,99.52,77.28
2017,8,20,8,15,0.0,122.5,0.8,17.5,122.5,112.78,87.6
2017,8,20,8,30,0.0,137.0,0.8,18.0,137.0,126.12,97.84
2017,8,20,8,45,3.5,164.5,0.85,18.5,167.0,152.49,118.31
2017,8,20,9,0,7.0,192.0,0.9,19.0,197.0,179.44,138.91
2017,8,20,9,15,9.5,210.0,0.9,19.5,217.0,197.98,152.67
2017,8,20,9,30,12.0,228.0,0.9,20.0,237.0,216.91,166.61
2017,8,20,9,45,10.0,213.5,0.95,20.5,221.5,203.84,155.94
2017,8,20,10,0,8.0,199.0,1.0,21.0,206.0,190.22,145.01
2017,8,20,10,15,17.5,260.5,1.05,21.0,275.0,254.63,194.2
2017,8,20,10,30,27.0,322.0,1.1,21.0,344.0,322.84,244.9
2017,8,20,10,45,96.5,379.5,1.15,21.5,463.0,435.2,327.67
2017,8,20,11,0,166.0,437.0,1.2,22.0,582.0,558.65,414.93
2017,8,20,11,15,151.0,444.0,1.2,22.0,577.5,562.55,416.0
2017,8,20,11,30,136.0,451.0,1.2,22.0,573.0,565.0,417.09
2017,8,20,11,45,281.0,418.0,1.3,22.5,672.0,680.8,500.58
2017,8,20,12,0,426.0,385.0,1.4,23.0,771.0,802.63,584.47
2017,8,20,12,15,364.5,410.5,1.4,22.5,740.5,774.85,564.34
2017,8,20,12,30,303.0,436.0,1.4,22.0,710.0,751.03,548.04
2017,8,20,12,45,526.0,318.5,1.45,22.0,788.5,868.51,633.93
2017,8,20,13,0,749.0,201.0,1.5,22.0,867.0,979.79,709.49
2017,8,20,13,15,586.0,279.5,1.45,22.0,794.5,903.35,656.74
2017,8,20,13,30,423.0,358.0,1.4,22.0,722.0,822.3,599.5
2017,8,20,13,45,579.0,272.5,1.4,22.0,756.0,889.17,650.0
2017,8,20,14,0,735.0,187.0,1.4,22.0,790.0,954.2,694.05
2017,8,20,14,15,724.5,184.0,1.4,21.5,759.5,933.58,682.28
2017,8,20,14,30,714.0,181.0,1.4,21.0,729.0,910.17,669.73
2017,8,20,14,45,705.5,174.5,1.4,21.0,694.0,882.14,652.86
2017,8,20,15,0,697.0,168.0,1.4,21.0,659.0,851.57,634.28
2017,8,20,15,15,679.5,163.0,1.35,20.5,617.5,812.25,610.28
2017,8,20,15,30,662.0,158.0,1.3,20.0,576.0,771.28,584.94
2017,8,20,15,45,643.5,150.5,1.3,20.0,531.0,725.33,555.24
2017,8,20,16,0,625.0,143.0,1.3,20.0,486.0,678.37,524.01
2017,8,20,16,15,595.5,136.0,1.25,19.5,437.5,622.92,485.99
2017,8,20,16,30,566.0,129.0,1.2,19.0,389.0,567.93,447.31
2017,8,20,16,45,529.0,119.5,1.2,18.5,339.0,501.78,399.49
2017,8,20,17,0,492.0,110.0,1.2,18.0,289.0,442.75,355.3
2017,8,20,17,15,441.0,98.5,1.15,17.5,239.5,376.0,303.12
2017,8,20,17,30,390.0,87.0,1.1,17.0,190.0,313.65,252.63
2017,8,20,17,45,320.5,72.5,1.1,16.5,144.5,244.15,194.88
2017,8,20,18,0,251.0,58.0,1.1,16.0,99.0,182.01,141.78
2017,8,20,18,15,167.5,39.0,1.05,15.5,62.0,117.36,86.06
2017,8,20,18,30,84.0,20.0,1.0,15.0,25.0,51.11,19.96
2017,8,20,18,45,42.0,10.0,0.95,14.5,12.5,19.12,0.0
2017,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,5,45,48.5,15.0,0.75,13.5,19.5,14.3,0.0
2017,8,21,6,0,97.0,30.0,0.8,14.0,39.0,24.72,14.51
2017,8,21,6,15,166.5,51.5,0.8,14.0,78.5,41.35,30.56
2017,8,21,6,30,236.0,73.0,0.8,14.0,118.0,57.4,45.36
2017,8,21,6,45,118.0,57.0,0.8,14.5,79.5,45.36,34.94
2017,8,21,7,0,0.0,41.0,0.8,15.0,41.0,38.07,28.47
2017,8,21,7,15,0.0,50.5,0.8,15.5,50.5,46.93,34.42
2017,8,21,7,30,0.0,60.0,0.8,16.0,60.0,55.79,41.71
2017,8,21,7,45,0.0,76.5,0.8,16.5,76.5,71.21,54.33
2017,8,21,8,0,0.0,93.0,0.8,17.0,93.0,86.27,66.42
2017,8,21,8,15,14.0,154.5,0.8,17.5,162.5,144.52,112.91
2017,8,21,8,30,28.0,216.0,0.8,18.0,232.0,200.61,156.41
2017,8,21,8,45,162.5,249.5,0.8,18.5,354.0,283.37,218.26
2017,8,21,9,0,297.0,283.0,0.8,19.0,476.0,382.84,292.21
2017,8,21,9,15,254.5,311.5,0.8,19.5,484.5,406.57,309.3
2017,8,21,9,30,212.0,340.0,0.8,20.0,493.0,426.21,323.0
2017,8,21,9,45,122.0,326.0,0.8,20.5,415.0,373.98,283.49
2017,8,21,10,0,32.0,312.0,0.8,21.0,337.0,310.21,234.71
2017,8,21,10,15,25.0,299.0,0.8,21.5,319.5,296.96,224.47
2017,8,21,10,30,18.0,286.0,0.8,22.0,302.0,280.28,211.37
2017,8,21,10,45,24.5,318.0,0.85,22.5,339.5,320.39,240.66
2017,8,21,11,0,31.0,350.0,0.9,23.0,377.0,359.28,268.3
2017,8,21,11,15,38.0,370.5,0.95,23.0,404.5,388.45,289.24
2017,8,21,11,30,45.0,391.0,1.0,23.0,432.0,418.35,310.64
2017,8,21,11,45,104.5,424.5,1.05,23.5,519.5,510.05,376.34
2017,8,21,12,0,164.0,458.0,1.1,24.0,607.0,614.03,447.91
2017,8,21,12,15,117.5,442.5,1.15,24.0,549.0,560.82,409.83
2017,8,21,12,30,71.0,427.0,1.2,24.0,491.0,494.21,363.18
2017,8,21,12,45,191.0,424.5,1.25,24.5,594.5,625.3,457.64
2017,8,21,13,0,311.0,422.0,1.3,25.0,698.0,759.02,548.59
2017,8,21,13,15,566.0,285.5,1.3,24.5,776.0,887.1,640.27
2017,8,21,13,30,821.0,149.0,1.3,24.0,854.0,998.44,713.62
2017,8,21,13,45,822.5,143.0,1.35,24.0,832.0,991.94,709.67
2017,8,21,14,0,824.0,137.0,1.4,24.0,810.0,981.89,705.1
2017,8,21,14,15,815.5,134.5,1.4,24.0,779.5,962.43,693.92
2017,8,21,14,30,807.0,132.0,1.4,24.0,749.0,939.84,680.91
2017,8,21,14,45,803.0,126.0,1.45,24.0,714.0,914.62,666.92
2017,8,21,15,0,799.0,120.0,1.5,24.0,679.0,886.34,650.87
2017,8,21,15,15,534.5,197.5,1.5,23.5,561.5,714.31,536.79
2017,8,21,15,30,270.0,275.0,1.5,23.0,444.0,544.59,414.22
2017,8,21,15,45,364.0,231.5,1.5,22.5,441.0,565.3,435.08
2017,8,21,16,0,458.0,188.0,1.5,22.0,438.0,590.44,457.12
2017,8,21,16,15,359.0,185.5,1.45,21.5,369.5,483.28,378.5
2017,8,21,16,30,260.0,183.0,1.4,21.0,301.0,396.4,313.24
2017,8,21,16,45,130.0,94.5,1.4,20.5,153.5,195.89,156.94
2017,8,21,17,0,0.0,6.0,1.4,20.0,6.0,5.56,0.0
2017,8,21,17,15,0.0,5.0,1.4,19.0,5.0,4.63,0.0
2017,8,21,17,30,0.0,4.0,1.4,18.0,4.0,3.7,0.0
2017,8,21,17,45,189.0,25.5,1.4,17.5,55.5,127.85,101.54
2017,8,21,18,0,378.0,47.0,1.4,17.0,107.0,220.99,171.59
2017,8,21,18,15,267.0,33.0,1.4,16.5,67.5,145.27,105.4
2017,8,21,18,30,156.0,19.0,1.4,16.0,28.0,74.49,23.62
2017,8,21,18,45,78.0,9.5,1.4,15.5,14.0,26.7,0.0
2017,8,21,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,5,45,80.0,15.0,0.65,12.5,22.0,14.3,0.0
2017,8,22,6,0,160.0,30.0,0.6,13.0,44.0,23.45,13.33
2017,8,22,6,15,250.5,46.0,0.55,13.5,85.0,35.34,25.36
2017,8,22,6,30,341.0,62.0,0.5,14.0,126.0,46.72,35.95
2017,8,22,6,45,407.0,73.5,0.5,14.5,174.0,54.11,42.73
2017,8,22,7,0,473.0,85.0,0.5,15.0,222.0,61.15,48.96
2017,8,22,7,15,520.5,94.0,0.45,15.5,272.5,82.93,54.3
2017,8,22,7,30,568.0,103.0,0.4,16.0,323.0,129.2,79.5
2017,8,22,7,45,603.5,109.5,0.4,17.0,373.5,177.43,114.39
2017,8,22,8,0,639.0,116.0,0.4,18.0,424.0,229.91,156.5
2017,8,22,8,15,665.5,121.5,0.4,18.5,472.5,283.06,201.01
2017,8,22,8,30,692.0,127.0,0.4,19.0,521.0,338.87,247.32
2017,8,22,8,45,713.5,131.0,0.45,20.0,566.5,393.8,291.74
2017,8,22,9,0,735.0,135.0,0.5,21.0,612.0,450.27,335.81
2017,8,22,9,15,750.5,138.5,0.55,21.5,652.5,504.52,377.43
2017,8,22,9,30,766.0,142.0,0.6,22.0,693.0,560.76,419.03
2017,8,22,9,45,786.5,140.0,0.7,22.5,730.0,612.81,457.08
2017,8,22,10,0,807.0,138.0,0.8,23.0,767.0,665.03,494.28
2017,8,22,10,15,815.5,140.0,0.9,23.5,796.0,712.46,527.17
2017,8,22,10,30,824.0,142.0,1.0,24.0,825.0,758.46,557.89
2017,8,22,10,45,832.0,142.0,1.1,24.5,847.0,800.47,584.6
2017,8,22,11,0,840.0,142.0,1.2,25.0,869.0,840.52,609.81
2017,8,22,11,15,843.5,142.5,1.25,25.0,883.5,869.95,628.57
2017,8,22,11,30,847.0,143.0,1.3,25.0,898.0,901.05,648.49
2017,8,22,11,45,851.0,142.0,1.4,25.0,905.0,928.39,666.68
2017,8,22,12,0,855.0,141.0,1.5,25.0,912.0,952.84,683.11
2017,8,22,12,15,855.0,141.0,1.5,25.0,911.0,971.41,694.52
2017,8,22,12,30,855.0,141.0,1.5,25.0,910.0,986.72,704.02
2017,8,22,12,45,849.5,142.5,1.55,25.0,900.0,994.78,709.83
2017,8,22,13,0,844.0,144.0,1.6,25.0,890.0,999.39,713.7
2017,8,22,13,15,840.0,143.0,1.6,25.0,873.5,1008.77,720.0
2017,8,22,13,30,836.0,142.0,1.6,25.0,857.0,1005.54,718.48
2017,8,22,13,45,831.5,139.0,1.6,25.0,833.5,996.13,713.36
2017,8,22,14,0,827.0,136.0,1.6,25.0,810.0,983.28,706.25
2017,8,22,14,15,818.5,134.0,1.6,24.5,779.5,964.27,696.71
2017,8,22,14,30,810.0,132.0,1.6,24.0,749.0,942.12,685.24
2017,8,22,14,45,799.0,129.0,1.6,24.0,712.0,913.53,668.28
