Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,15,0,788.0,126.0,1.6,24.0,675.0,882.22,649.54
2017,8,22,15,15,772.0,122.5,1.55,23.5,633.0,843.39,626.36
2017,8,22,15,30,756.0,119.0,1.5,23.0,591.0,802.56,601.62
2017,8,22,15,45,736.0,115.0,1.5,23.0,544.5,759.84,574.64
2017,8,22,16,0,716.0,111.0,1.5,23.0,498.0,712.31,543.9
2017,8,22,16,15,688.0,105.5,1.45,22.5,448.0,656.19,507.11
2017,8,22,16,30,660.0,100.0,1.4,22.0,398.0,600.25,468.69
2017,8,22,16,45,622.0,94.0,1.4,21.5,347.0,537.67,423.89
2017,8,22,17,0,584.0,88.0,1.4,21.0,296.0,476.93,378.79
2017,8,22,17,15,532.0,79.5,1.35,20.5,245.0,407.75,325.19
2017,8,22,17,30,480.0,71.0,1.3,20.0,194.0,342.69,272.8
2017,8,22,17,45,403.5,60.0,1.3,19.5,147.0,268.41,211.39
2017,8,22,18,0,327.0,49.0,1.3,19.0,100.0,200.54,153.6
2017,8,22,18,15,221.0,33.5,1.25,18.0,62.0,128.37,91.63
2017,8,22,18,30,115.0,18.0,1.2,17.0,24.0,60.83,9.97
2017,8,22,18,45,57.5,9.0,1.2,16.5,12.0,21.47,0.0
2017,8,22,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,5,45,117.0,13.5,0.95,12.5,23.5,12.87,0.0
2017,8,23,6,0,234.0,27.0,1.0,13.0,47.0,21.63,11.6
2017,8,23,6,15,336.0,39.5,0.95,13.5,90.0,30.82,21.34
2017,8,23,6,30,438.0,52.0,0.9,14.0,133.0,39.5,29.51
2017,8,23,6,45,501.5,61.5,0.9,14.5,183.0,45.0,34.62
2017,8,23,7,0,565.0,71.0,0.9,15.0,233.0,50.19,39.25
2017,8,23,7,15,449.5,104.0,0.9,15.5,249.5,87.96,60.18
2017,8,23,7,30,334.0,137.0,0.9,16.0,266.0,138.63,96.93
2017,8,23,7,45,338.5,159.0,0.9,16.5,305.5,180.42,128.86
2017,8,23,8,0,343.0,181.0,0.9,17.0,345.0,223.06,163.52
2017,8,23,8,15,342.0,204.0,0.9,17.5,382.5,265.72,198.76
2017,8,23,8,30,341.0,227.0,0.9,18.0,420.0,308.38,233.49
2017,8,23,8,45,577.5,166.5,0.9,19.0,526.0,371.77,280.15
2017,8,23,9,0,814.0,106.0,0.9,20.0,632.0,461.94,348.05
2017,8,23,9,15,827.5,109.0,0.9,20.5,673.5,518.36,391.58
2017,8,23,9,30,841.0,112.0,0.9,21.0,715.0,574.71,433.65
2017,8,23,9,45,839.5,120.0,0.9,21.5,747.0,626.3,470.69
2017,8,23,10,0,838.0,128.0,0.9,22.0,779.0,675.92,505.03
2017,8,23,10,15,846.0,130.0,0.9,22.0,808.5,724.35,538.63
2017,8,23,10,30,854.0,132.0,0.9,22.0,838.0,768.86,567.79
2017,8,23,10,45,859.5,133.0,0.95,22.5,859.5,810.17,593.46
2017,8,23,11,0,865.0,134.0,1.0,23.0,881.0,849.25,617.42
2017,8,23,11,15,868.5,135.0,1.05,23.0,895.5,884.21,639.75
2017,8,23,11,30,872.0,136.0,1.1,23.0,910.0,916.47,660.34
2017,8,23,11,45,873.5,136.0,1.15,23.5,916.5,943.08,676.04
2017,8,23,12,0,875.0,136.0,1.2,24.0,923.0,966.6,689.84
2017,8,23,12,15,875.0,136.0,1.2,24.0,922.0,985.48,701.3
2017,8,23,12,30,875.0,136.0,1.2,24.0,921.0,1001.02,710.81
2017,8,23,12,45,871.0,136.5,1.25,24.5,911.0,1009.69,715.68
2017,8,23,13,0,867.0,137.0,1.3,25.0,901.0,1014.84,718.56
2017,8,23,13,15,863.0,136.0,1.35,25.0,884.5,1014.91,719.86
2017,8,23,13,30,859.0,135.0,1.4,25.0,868.0,1011.44,719.14
2017,8,23,13,45,853.5,133.5,1.45,25.0,844.0,1002.46,715.13
2017,8,23,14,0,848.0,132.0,1.5,25.0,820.0,999.09,714.8
2017,8,23,14,15,839.5,130.0,1.5,24.5,789.0,979.74,705.07
2017,8,23,14,30,831.0,128.0,1.5,24.0,758.0,957.18,693.49
2017,8,23,14,45,820.0,125.0,1.5,24.0,720.5,928.09,676.39
2017,8,23,15,0,809.0,122.0,1.5,24.0,683.0,896.22,657.47
2017,8,23,15,15,793.5,118.5,1.5,23.5,640.5,857.2,634.97
2017,8,23,15,30,778.0,115.0,1.5,23.0,598.0,816.09,610.78
2017,8,23,15,45,759.0,111.0,1.5,22.5,551.0,769.7,582.55
2017,8,23,16,0,740.0,107.0,1.5,22.0,504.0,725.54,555.32
2017,8,23,16,15,712.0,102.0,1.45,21.5,453.5,669.02,518.25
2017,8,23,16,30,684.0,97.0,1.4,21.0,403.0,612.63,479.72
2017,8,23,16,45,649.5,90.5,1.4,20.5,351.5,550.69,435.39
2017,8,23,17,0,615.0,84.0,1.4,20.0,300.0,490.23,390.45
2017,8,23,17,15,562.0,76.0,1.3,19.0,248.0,419.58,335.98
2017,8,23,17,30,509.0,68.0,1.2,18.0,196.0,353.12,282.55
2017,8,23,17,45,435.0,57.0,1.2,17.5,148.0,278.57,220.44
2017,8,23,18,0,361.0,46.0,1.2,17.0,100.0,211.55,162.65
2017,8,23,18,15,180.5,34.5,1.15,16.0,61.5,116.13,82.58
2017,8,23,18,30,0.0,23.0,1.1,15.0,23.0,23.95,0.0
2017,8,23,18,45,0.0,11.5,1.05,14.5,11.5,10.96,0.0
2017,8,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,45,141.5,12.5,0.95,13.5,24.0,11.91,0.0
2017,8,24,6,0,283.0,25.0,1.0,14.0,48.0,19.88,9.89
2017,8,24,6,15,388.5,35.5,1.05,14.0,92.0,27.33,18.21
2017,8,24,6,30,494.0,46.0,1.1,14.0,136.0,34.38,24.95
2017,8,24,6,45,556.5,53.5,1.15,14.5,186.5,38.45,28.78
2017,8,24,7,0,619.0,61.0,1.2,15.0,237.0,42.32,32.25
2017,8,24,7,15,663.0,66.5,1.2,15.5,289.5,63.95,36.1
2017,8,24,7,30,707.0,72.0,1.2,16.0,342.0,119.53,66.3
2017,8,24,7,45,738.5,76.0,1.3,16.5,394.5,173.1,105.9
2017,8,24,8,0,770.0,80.0,1.4,17.0,447.0,230.25,153.7
2017,8,24,8,15,793.0,83.0,1.4,17.5,496.5,287.55,203.67
2017,8,24,8,30,816.0,86.0,1.4,18.0,546.0,346.87,255.06
2017,8,24,8,45,833.0,89.0,1.4,18.5,592.5,405.61,304.92
2017,8,24,9,0,850.0,92.0,1.4,19.0,639.0,467.78,355.63
2017,8,24,9,15,863.0,94.0,1.4,19.0,680.5,524.31,401.17
2017,8,24,9,30,876.0,96.0,1.4,19.0,722.0,580.56,445.02
2017,8,24,9,45,869.0,106.0,1.4,19.5,753.5,631.53,482.53
2017,8,24,10,0,862.0,116.0,1.4,20.0,785.0,679.85,516.8
2017,8,24,10,15,870.0,118.0,1.4,20.0,814.0,728.49,551.48
2017,8,24,10,30,878.0,120.0,1.4,20.0,843.0,775.47,582.56
2017,8,24,10,45,884.0,120.5,1.4,20.5,865.5,817.55,608.66
2017,8,24,11,0,890.0,121.0,1.4,21.0,888.0,857.35,632.91
2017,8,24,11,15,894.0,122.0,1.4,21.0,903.0,893.46,655.69
2017,8,24,11,30,898.0,123.0,1.4,21.0,918.0,926.81,676.56
2017,8,24,11,45,899.5,123.0,1.45,21.0,924.5,953.97,694.1
2017,8,24,12,0,901.0,123.0,1.5,21.0,931.0,977.93,709.7
2017,8,24,12,15,901.0,123.0,1.5,21.0,930.0,997.15,721.63
2017,8,24,12,30,901.0,123.0,1.5,21.0,929.0,1012.92,731.49
2017,8,24,12,45,912.0,115.5,1.55,21.0,923.5,1028.23,741.98
2017,8,24,13,0,923.0,108.0,1.6,21.0,918.0,1039.93,750.32
2017,8,24,13,15,919.5,107.0,1.6,21.0,901.0,1040.35,750.94
2017,8,24,13,30,916.0,106.0,1.6,21.0,884.0,1037.01,749.48
2017,8,24,13,45,913.0,104.0,1.65,21.0,860.5,1029.36,746.24
2017,8,24,14,0,910.0,102.0,1.7,21.0,837.0,1018.01,740.79
2017,8,24,14,15,902.5,100.5,1.7,20.5,805.5,999.21,731.37
2017,8,24,14,30,895.0,99.0,1.7,20.0,774.0,977.03,719.86
2017,8,24,14,45,888.0,95.5,1.7,20.0,737.0,949.79,703.7
2017,8,24,15,0,881.0,92.0,1.7,20.0,700.0,919.42,685.49
2017,8,24,15,15,867.5,90.0,1.7,19.5,657.0,882.04,663.78
2017,8,24,15,30,854.0,88.0,1.7,19.0,614.0,842.32,640.22
2017,8,24,15,45,838.0,84.5,1.75,19.0,566.5,803.03,615.94
2017,8,24,16,0,822.0,81.0,1.8,19.0,519.0,755.37,585.3
2017,8,24,16,15,797.5,77.5,1.8,18.0,468.0,699.95,550.19
2017,8,24,16,30,773.0,74.0,1.8,17.0,417.0,644.14,513.69
2017,8,24,16,45,739.0,70.0,1.85,16.5,364.0,581.45,468.83
2017,8,24,17,0,705.0,66.0,1.9,16.0,311.0,519.97,422.24
2017,8,24,17,15,655.5,60.5,1.9,15.5,258.0,452.21,368.36
2017,8,24,17,30,606.0,55.0,1.9,15.0,205.0,385.91,313.34
2017,8,24,17,45,525.5,47.5,1.9,14.5,154.5,307.52,246.45
2017,8,24,18,0,445.0,40.0,1.9,14.0,104.0,237.27,184.27
2017,8,24,18,15,311.5,28.0,1.8,13.5,64.0,153.29,108.84
2017,8,24,18,30,178.0,16.0,1.7,13.0,24.0,75.46,0.0
2017,8,24,18,45,89.0,8.0,1.65,12.5,12.0,27.21,0.0
2017,8,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,5,45,139.0,13.0,1.05,10.0,24.0,12.39,0.0
2017,8,25,6,0,278.0,26.0,1.1,11.0,48.0,20.97,10.58
2017,8,25,6,15,390.5,36.5,1.1,11.5,92.5,28.38,19.31
2017,8,25,6,30,503.0,47.0,1.1,12.0,137.0,35.4,26.07
2017,8,25,6,45,571.5,54.0,1.1,13.0,189.0,39.02,29.47
2017,8,25,7,0,640.0,61.0,1.1,14.0,241.0,42.49,32.54
2017,8,25,7,15,684.5,66.0,1.05,14.5,294.5,67.89,39.5
2017,8,25,7,30,729.0,71.0,1.0,15.0,348.0,120.25,66.33
2017,8,25,7,45,761.0,75.0,0.95,15.5,401.0,175.27,106.96
2017,8,25,8,0,793.0,79.0,0.9,16.0,454.0,233.94,155.85
2017,8,25,8,15,815.0,82.0,0.9,16.5,504.5,292.38,206.7
2017,8,25,8,30,837.0,85.0,0.9,17.0,555.0,352.7,258.75
2017,8,25,8,45,853.5,88.0,0.9,18.0,602.0,415.65,310.9
2017,8,25,9,0,870.0,91.0,0.9,19.0,649.0,475.61,358.8
2017,8,25,9,15,882.5,93.0,0.9,19.5,690.5,533.0,403.63
2017,8,25,9,30,895.0,95.0,0.9,20.0,732.0,590.03,446.43
2017,8,25,9,45,907.0,95.5,0.9,21.0,769.0,644.72,485.08
2017,8,25,10,0,919.0,96.0,0.9,22.0,806.0,698.44,521.48
2017,8,25,10,15,925.5,97.0,0.9,22.5,835.0,747.53,553.69
2017,8,25,10,30,932.0,98.0,0.9,23.0,864.0,794.64,582.51
2017,8,25,10,45,936.5,99.0,0.95,23.5,886.0,837.99,609.12
2017,8,25,11,0,941.0,100.0,1.0,24.0,908.0,878.79,633.83
2017,8,25,11,15,943.5,100.5,1.0,24.0,922.0,914.64,655.62
2017,8,25,11,30,946.0,101.0,1.0,24.0,936.0,947.45,675.41
2017,8,25,11,45,946.5,101.5,1.05,24.5,942.5,975.24,691.58
2017,8,25,12,0,947.0,102.0,1.1,25.0,949.0,999.62,705.66
2017,8,25,12,15,946.5,102.0,1.1,25.0,947.0,1019.0,717.21
2017,8,25,12,30,946.0,102.0,1.1,25.0,945.0,1034.72,726.65
2017,8,25,12,45,945.5,100.5,1.15,25.5,935.5,1045.15,732.54
2017,8,25,13,0,945.0,99.0,1.2,26.0,926.0,1051.77,736.29
2017,8,25,13,15,941.5,98.0,1.2,26.0,908.5,1052.1,736.91
2017,8,25,13,30,938.0,97.0,1.2,26.0,891.0,1048.59,735.42
2017,8,25,13,45,932.0,96.5,1.25,26.0,866.0,1039.34,731.53
2017,8,25,14,0,926.0,96.0,1.3,26.0,841.0,1026.4,725.52
2017,8,25,14,15,918.0,94.5,1.3,25.5,809.0,1006.78,716.05
2017,8,25,14,30,910.0,93.0,1.3,25.0,777.0,983.73,704.51
2017,8,25,14,45,899.5,91.0,1.3,25.0,738.5,954.49,687.71
2017,8,25,15,0,889.0,89.0,1.3,25.0,700.0,922.25,669.0
2017,8,25,15,15,875.5,87.0,1.3,24.5,656.5,884.56,647.92
2017,8,25,15,30,862.0,85.0,1.3,24.0,613.0,844.5,625.01
2017,8,25,15,45,844.0,82.0,1.3,24.0,565.0,797.44,595.85
2017,8,25,16,0,826.0,79.0,1.3,24.0,517.0,754.83,569.32
2017,8,25,16,15,801.0,76.0,1.25,23.5,465.5,699.44,533.91
2017,8,25,16,30,776.0,73.0,1.2,23.0,414.0,643.69,497.46
2017,8,25,16,45,741.5,68.5,1.2,22.5,360.5,579.95,453.26
2017,8,25,17,0,707.0,64.0,1.2,22.0,307.0,517.47,407.46
2017,8,25,17,15,656.5,58.5,1.15,21.0,254.0,446.63,353.63
2017,8,25,17,30,606.0,53.0,1.1,20.0,201.0,382.25,302.16
2017,8,25,17,45,525.5,45.5,1.1,19.0,151.0,304.04,237.75
2017,8,25,18,0,445.0,38.0,1.1,18.0,101.0,234.05,177.6
2017,8,25,18,15,308.5,26.5,1.05,17.0,61.0,150.05,102.93
2017,8,25,18,30,172.0,15.0,1.0,16.0,21.0,61.22,0.0
2017,8,25,18,45,86.0,7.5,0.95,15.5,10.5,7.15,0.0
2017,8,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,26,5,45,127.5,12.0,0.25,13.5,22.0,11.44,0.0
2017,8,26,6,0,255.0,24.0,0.2,14.0,44.0,19.16,8.7
2017,8,26,6,15,365.5,35.0,0.2,14.5,87.0,27.1,17.96
2017,8,26,6,30,476.0,46.0,0.2,15.0,130.0,34.6,25.08
2017,8,26,6,45,545.5,53.0,0.25,16.0,181.0,38.25,28.46
2017,8,26,7,0,615.0,60.0,0.3,17.0,232.0,41.75,31.51
2017,8,26,7,15,660.5,65.5,0.35,18.0,284.5,62.24,34.92
2017,8,26,7,30,706.0,71.0,0.4,19.0,337.0,117.78,64.16
2017,8,26,7,45,738.5,74.5,0.45,20.0,389.5,171.07,102.38
2017,8,26,8,0,771.0,78.0,0.5,21.0,442.0,228.06,148.55
2017,8,26,8,15,794.5,81.5,0.55,21.5,492.0,286.05,197.75
2017,8,26,8,30,818.0,85.0,0.6,22.0,542.0,346.13,248.34
2017,8,26,8,45,835.5,87.5,0.65,23.0,588.5,407.91,298.49
2017,8,26,9,0,853.0,90.0,0.7,24.0,635.0,466.87,344.77
2017,8,26,9,15,866.0,92.0,0.7,24.5,676.5,523.6,388.05
2017,8,26,9,30,879.0,94.0,0.7,25.0,718.0,580.03,429.42
2017,8,26,9,45,880.5,100.5,0.75,26.0,752.0,633.13,466.39
2017,8,26,10,0,882.0,107.0,0.8,27.0,786.0,684.37,500.7
2017,8,26,10,15,890.0,108.0,0.8,27.5,815.5,732.92,532.41
2017,8,26,10,30,898.0,109.0,0.8,28.0,845.0,779.72,560.49
2017,8,26,10,45,904.0,110.0,0.85,28.5,867.5,822.97,586.57
2017,8,26,11,0,910.0,111.0,0.9,29.0,890.0,863.88,610.89
2017,8,26,11,15,913.5,111.5,0.9,29.5,905.0,899.62,630.95
2017,8,26,11,30,917.0,112.0,0.9,30.0,920.0,932.49,649.06
2017,8,26,11,45,919.5,112.5,0.95,30.5,927.0,961.4,665.53
2017,8,26,12,0,922.0,113.0,1.0,31.0,934.0,987.09,680.06
2017,8,26,12,15,922.0,112.5,1.0,31.0,932.5,1006.02,691.04
2017,8,26,12,30,922.0,112.0,1.0,31.0,931.0,1021.39,700.05
2017,8,26,12,45,918.5,112.5,1.05,31.0,921.5,1030.73,706.58
2017,8,26,13,0,915.0,113.0,1.1,31.0,912.0,1036.36,711.1
2017,8,26,13,15,911.0,112.5,1.1,31.0,894.5,1036.7,711.73
2017,8,26,13,30,907.0,112.0,1.1,31.0,877.0,1033.33,710.34
2017,8,26,13,45,901.0,110.5,1.15,31.0,852.0,1023.21,706.02
2017,8,26,14,0,895.0,109.0,1.2,31.0,827.0,1009.48,699.68
2017,8,26,14,15,886.5,107.5,1.2,30.5,795.0,989.81,690.36
2017,8,26,14,30,878.0,106.0,1.2,30.0,763.0,966.84,679.09
2017,8,26,14,45,866.5,104.0,1.25,30.0,724.5,937.36,663.2
2017,8,26,15,0,855.0,102.0,1.3,30.0,686.0,905.03,645.43
2017,8,26,15,15,840.0,99.5,1.3,29.5,642.5,873.67,628.69
2017,8,26,15,30,825.0,97.0,1.3,29.0,599.0,832.54,605.39
2017,8,26,15,45,804.0,94.0,1.3,29.0,550.5,783.94,575.65
2017,8,26,16,0,783.0,91.0,1.3,29.0,502.0,734.07,544.6
2017,8,26,16,15,756.0,87.0,1.3,28.0,451.0,677.65,510.43
2017,8,26,16,30,729.0,83.0,1.3,27.0,400.0,621.14,475.01
2017,8,26,16,45,691.0,78.0,1.3,26.5,347.0,559.45,431.79
2017,8,26,17,0,653.0,73.0,1.3,26.0,294.0,496.79,386.17
2017,8,26,17,15,598.0,66.0,1.25,25.0,241.5,424.56,331.8
2017,8,26,17,30,543.0,59.0,1.2,24.0,189.0,356.75,278.34
2017,8,26,17,45,458.5,50.0,1.15,23.0,140.5,278.46,214.57
2017,8,26,18,0,374.0,41.0,1.1,22.0,92.0,208.86,155.76
2017,8,26,18,15,240.0,27.5,1.0,21.0,54.5,127.99,84.37
2017,8,26,18,30,106.0,14.0,0.9,20.0,17.0,41.99,0.0
2017,8,26,18,45,53.0,7.0,0.85,19.0,8.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,27,5,45,108.5,12.0,0.35,14.5,20.0,11.44,0.0
2017,8,27,6,0,217.0,24.0,0.3,15.0,40.0,19.26,8.27
2017,8,27,6,15,327.0,36.5,0.25,15.5,82.5,28.58,19.09
2017,8,27,6,30,437.0,49.0,0.2,16.0,125.0,37.38,27.37
2017,8,27,6,45,510.0,56.5,0.2,16.5,175.5,41.27,31.06
2017,8,27,7,0,583.0,64.0,0.2,17.0,226.0,45.02,34.41
2017,8,27,7,15,629.5,70.0,0.2,18.0,278.0,64.54,37.68
2017,8,27,7,30,676.0,76.0,0.2,19.0,330.0,114.96,63.05
2017,8,27,7,45,712.0,80.0,0.2,20.5,382.5,171.54,103.45
2017,8,27,8,0,748.0,84.0,0.2,22.0,435.0,228.14,148.27
2017,8,27,8,15,772.0,87.5,0.25,23.0,485.0,284.96,195.47
2017,8,27,8,30,796.0,91.0,0.3,24.0,535.0,343.96,243.94
2017,8,27,8,45,816.0,93.5,0.35,25.0,581.5,402.4,290.78
2017,8,27,9,0,836.0,96.0,0.4,26.0,628.0,461.98,336.72
2017,8,27,9,15,849.5,98.0,0.4,27.0,669.5,520.57,379.69
2017,8,27,9,30,863.0,100.0,0.4,28.0,711.0,576.49,418.97
2017,8,27,9,45,873.0,102.0,0.45,29.0,746.5,629.82,455.41
2017,8,27,10,0,883.0,104.0,0.5,30.0,782.0,682.07,489.78
2017,8,27,10,15,890.5,105.5,0.5,30.5,811.5,730.76,520.73
2017,8,27,10,30,898.0,107.0,0.5,31.0,841.0,777.66,548.17
2017,8,27,10,45,904.5,107.0,0.55,32.0,863.0,820.31,572.14
2017,8,27,11,0,911.0,107.0,0.6,33.0,885.0,860.62,594.33
2017,8,27,11,15,914.5,108.0,0.65,33.5,900.0,896.83,614.98
2017,8,27,11,30,918.0,109.0,0.7,34.0,915.0,930.16,633.79
2017,8,27,11,45,921.0,108.5,0.75,34.5,922.0,958.49,649.55
2017,8,27,12,0,924.0,108.0,0.8,35.0,929.0,983.58,663.43
2017,8,27,12,15,924.0,108.0,0.8,35.0,927.5,1002.96,674.4
2017,8,27,12,30,924.0,108.0,0.8,35.0,926.0,1018.78,683.44
2017,8,27,12,45,919.0,109.0,0.85,35.0,915.5,1027.1,689.3
2017,8,27,13,0,914.0,110.0,0.9,35.0,905.0,1031.67,693.21
2017,8,27,13,15,910.5,109.5,0.95,34.5,887.5,1032.42,696.49
2017,8,27,13,30,907.0,109.0,1.0,34.0,870.0,1029.44,697.76
2017,8,27,13,45,901.0,107.5,1.05,34.0,845.0,1019.21,693.48
2017,8,27,14,0,895.0,106.0,1.1,34.0,820.0,1005.38,687.22
2017,8,27,14,15,886.5,104.5,1.1,33.5,788.0,985.61,678.01
2017,8,27,14,30,878.0,103.0,1.1,33.0,756.0,962.54,666.87
2017,8,27,14,45,866.0,101.0,1.15,32.5,718.0,932.49,652.23
2017,8,27,15,0,854.0,99.0,1.2,32.0,680.0,899.62,635.68
2017,8,27,15,15,839.0,96.5,1.2,31.5,636.0,868.13,619.04
2017,8,27,15,30,824.0,94.0,1.2,31.0,592.0,826.97,595.95
2017,8,27,15,45,803.0,91.0,1.2,31.0,544.0,778.35,566.5
2017,8,27,16,0,782.0,88.0,1.2,31.0,496.0,728.49,535.74
2017,8,27,16,15,755.0,84.0,1.2,30.0,445.0,672.1,501.9
2017,8,27,16,30,728.0,80.0,1.2,29.0,394.0,615.63,466.85
2017,8,27,16,45,689.0,75.5,1.2,28.5,341.0,553.8,423.85
2017,8,27,17,0,650.0,71.0,1.2,28.0,288.0,491.3,378.65
2017,8,27,17,15,595.0,64.0,1.15,26.5,236.0,419.31,325.47
2017,8,27,17,30,540.0,57.0,1.1,25.0,184.0,351.77,272.98
2017,8,27,17,45,454.5,48.0,1.05,24.0,135.5,273.42,209.35
2017,8,27,18,0,369.0,39.0,1.0,23.0,87.0,203.94,150.79
2017,8,27,18,15,184.5,27.0,0.9,22.0,51.0,106.47,67.27
2017,8,27,18,30,0.0,15.0,0.8,21.0,15.0,14.3,0.0
2017,8,27,18,45,0.0,7.5,0.75,20.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,8,28,5,45,137.0,11.0,0.1,14.5,20.5,10.48,0.0
2017,8,28,6,0,274.0,22.0,0.1,15.0,41.0,17.51,6.55
2017,8,28,6,15,388.0,32.0,0.1,15.5,85.0,24.63,15.67
2017,8,28,6,30,502.0,42.0,0.1,16.0,129.0,31.38,22.11
2017,8,28,6,45,572.5,48.5,0.15,17.0,180.5,34.8,25.29
2017,8,28,7,0,643.0,55.0,0.2,18.0,232.0,41.74,31.39
2017,8,28,7,15,687.5,60.0,0.2,19.0,285.0,61.55,34.31
2017,8,28,7,30,732.0,65.0,0.2,20.0,338.0,114.16,60.05
2017,8,28,7,45,764.0,69.0,0.25,21.0,391.0,169.45,99.44
2017,8,28,8,0,796.0,73.0,0.3,22.0,444.0,228.35,146.86
2017,8,28,8,15,818.5,76.0,0.35,23.0,494.5,287.16,196.13
2017,8,28,8,30,841.0,79.0,0.4,24.0,545.0,351.49,249.05
2017,8,28,8,45,858.0,81.0,0.45,25.0,591.5,410.38,296.59
2017,8,28,9,0,875.0,83.0,0.5,26.0,638.0,469.91,342.84
2017,8,28,9,15,887.5,85.0,0.55,26.5,680.0,527.55,386.65
2017,8,28,9,30,900.0,87.0,0.6,27.0,722.0,584.81,428.58
2017,8,28,9,45,908.5,89.0,0.65,28.0,757.5,639.0,466.0
2017,8,28,10,0,917.0,91.0,0.7,29.0,793.0,691.87,501.13
2017,8,28,10,15,924.0,92.0,0.75,29.0,822.5,741.17,534.05
2017,8,28,10,30,931.0,93.0,0.8,29.0,852.0,788.53,563.99
2017,8,28,10,45,935.0,94.5,0.85,29.5,873.5,831.87,589.93
2017,8,28,11,0,939.0,96.0,0.9,30.0,895.0,872.61,613.96
2017,8,28,11,15,941.5,96.5,0.95,30.5,909.0,908.28,634.65
2017,8,28,11,30,944.0,97.0,1.0,31.0,923.0,940.9,653.37
2017,8,28,11,45,945.0,97.5,1.05,31.5,929.5,968.95,669.24
2017,8,28,12,0,946.0,98.0,1.1,32.0,936.0,993.59,683.08
2017,8,28,12,15,945.5,98.0,1.15,32.0,933.5,1012.76,695.1
2017,8,28,12,30,945.0,98.0,1.2,32.0,931.0,1028.27,705.09
2017,8,28,12,45,935.5,101.5,1.25,32.0,919.0,1034.91,709.97
2017,8,28,13,0,926.0,105.0,1.3,32.0,907.0,1037.7,712.77
2017,8,28,13,15,922.0,104.0,1.3,31.5,889.0,1037.32,714.46
2017,8,28,13,30,918.0,103.0,1.3,31.0,871.0,1033.17,714.06
2017,8,28,13,45,909.0,103.0,1.3,31.0,845.0,1021.43,707.83
2017,8,28,14,0,900.0,103.0,1.3,31.0,819.0,1006.13,699.63
2017,8,28,14,15,891.5,101.5,1.3,30.5,786.5,986.2,690.12
2017,8,28,14,30,883.0,100.0,1.3,30.0,754.0,962.95,678.61
2017,8,28,14,45,868.0,99.5,1.3,29.5,714.5,931.6,662.03
2017,8,28,15,0,853.0,99.0,1.3,29.0,675.0,897.6,643.68
2017,8,28,15,15,837.5,96.5,1.25,28.5,631.0,865.64,625.78
2017,8,28,15,30,822.0,94.0,1.2,28.0,587.0,824.04,601.4
2017,8,28,15,45,797.5,92.0,1.2,27.5,538.5,773.76,571.58
2017,8,28,16,0,773.0,90.0,1.2,27.0,490.0,722.49,540.45
2017,8,28,16,15,745.0,86.0,1.2,26.0,438.5,665.68,505.64
2017,8,28,16,30,717.0,82.0,1.2,25.0,387.0,611.7,471.34
2017,8,28,16,45,674.0,77.5,1.2,24.5,334.0,545.22,424.2
2017,8,28,17,0,631.0,73.0,1.2,24.0,281.0,481.04,376.89
2017,8,28,17,15,574.5,65.5,1.15,23.0,229.5,408.64,321.71
2017,8,28,17,30,518.0,58.0,1.1,22.0,178.0,340.9,267.63
2017,8,28,17,45,429.5,48.5,1.05,21.0,130.0,262.0,202.72
2017,8,28,18,0,341.0,39.0,1.0,20.0,82.0,192.37,143.35
2017,8,28,18,15,170.5,25.5,0.95,19.0,47.0,98.64,60.11
2017,8,28,18,30,0.0,12.0,0.9,18.0,12.0,11.44,0.0
2017,8,28,18,45,0.0,6.0,0.9,17.5,6.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,45,107.0,11.5,0.7,12.5,18.5,10.96,0.0
2017,8,29,6,0,214.0,23.0,0.7,13.0,37.0,18.55,6.71
2017,8,29,6,15,325.0,34.5,0.65,13.5,79.0,26.99,17.75
2017,8,29,6,30,436.0,46.0,0.6,14.0,121.0,34.95,25.37
2017,8,29,6,45,509.0,54.0,0.6,14.5,170.5,39.4,29.6
2017,8,29,7,0,582.0,62.0,0.6,15.0,220.0,43.64,33.44
2017,8,29,7,15,628.5,68.0,0.55,15.5,272.0,62.2,36.65
2017,8,29,7,30,675.0,74.0,0.5,16.0,324.0,112.59,62.17
2017,8,29,7,45,711.0,77.5,0.5,17.0,376.0,168.58,102.88
2017,8,29,8,0,747.0,81.0,0.5,18.0,428.0,224.73,148.54
2017,8,29,8,15,770.5,84.5,0.5,18.5,477.0,281.39,197.0
2017,8,29,8,30,794.0,88.0,0.5,19.0,526.0,340.16,246.83
2017,8,29,8,45,814.0,89.5,0.55,20.0,572.0,397.6,294.2
2017,8,29,9,0,834.0,91.0,0.6,21.0,618.0,458.63,342.46
2017,8,29,9,15,847.0,93.5,0.65,21.5,659.0,514.84,386.17
2017,8,29,9,30,860.0,96.0,0.7,22.0,700.0,570.79,428.15
2017,8,29,9,45,864.0,100.5,0.75,22.5,734.0,622.64,465.76
2017,8,29,10,0,868.0,105.0,0.8,23.0,768.0,672.87,501.04
2017,8,29,10,15,875.5,106.5,0.85,23.0,796.5,720.88,534.75
2017,8,29,10,30,883.0,108.0,0.9,23.0,825.0,767.12,564.98
2017,8,29,10,45,889.5,108.0,1.0,23.5,847.0,809.15,591.71
2017,8,29,11,0,896.0,108.0,1.1,24.0,869.0,848.87,616.74
2017,8,29,11,15,900.0,109.0,1.1,24.0,883.5,884.96,639.05
2017,8,29,11,30,904.0,110.0,1.1,24.0,898.0,918.24,659.44
2017,8,29,11,45,907.0,109.0,1.15,24.0,905.0,945.6,676.86
2017,8,29,12,0,910.0,108.0,1.2,24.0,912.0,969.77,692.38
2017,8,29,12,15,910.5,108.0,1.2,24.0,910.5,989.25,704.22
2017,8,29,12,30,911.0,108.0,1.2,24.0,909.0,1005.24,714.01
2017,8,29,12,45,907.5,109.0,1.25,24.0,899.5,1014.77,720.82
2017,8,29,13,0,904.0,110.0,1.3,24.0,890.0,1020.62,725.57
2017,8,29,13,15,900.5,109.0,1.3,24.0,873.0,1020.65,726.03
2017,8,29,13,30,897.0,108.0,1.3,24.0,856.0,1016.99,724.42
2017,8,29,13,45,894.0,105.5,1.3,24.0,832.0,1008.52,719.99
2017,8,29,14,0,891.0,103.0,1.3,24.0,808.0,996.4,713.48
2017,8,29,14,15,883.0,101.5,1.3,23.5,776.5,976.99,703.88
2017,8,29,14,30,875.0,100.0,1.3,23.0,745.0,954.29,692.28
2017,8,29,14,45,866.5,97.0,1.3,23.0,708.0,926.25,675.94
2017,8,29,15,0,858.0,94.0,1.3,23.0,671.0,895.23,657.67
2017,8,29,15,15,843.5,91.5,1.3,22.5,627.5,856.72,635.59
2017,8,29,15,30,829.0,89.0,1.3,22.0,584.0,822.77,616.32
2017,8,29,15,45,812.0,85.5,1.3,21.5,536.5,776.55,588.31
2017,8,29,16,0,795.0,82.0,1.3,21.0,489.0,728.79,558.74
2017,8,29,16,15,768.5,78.0,1.3,20.5,438.0,672.2,522.15
2017,8,29,16,30,742.0,74.0,1.3,20.0,387.0,615.5,484.44
2017,8,29,16,45,706.0,69.0,1.3,19.5,335.0,551.72,438.42
2017,8,29,17,0,670.0,64.0,1.3,19.0,283.0,489.47,391.47
2017,8,29,17,15,615.0,58.0,1.25,18.0,230.5,420.41,337.43
2017,8,29,17,30,560.0,52.0,1.2,17.0,178.0,353.3,282.46
2017,8,29,17,45,473.5,43.5,1.2,16.5,130.0,274.45,215.65
2017,8,29,18,0,387.0,35.0,1.2,16.0,82.0,204.71,154.19
2017,8,29,18,15,242.5,22.5,1.2,15.5,46.5,118.26,68.93
2017,8,29,18,30,98.0,10.0,1.2,15.0,11.0,35.29,0.0
2017,8,29,18,45,49.0,5.0,1.2,14.5,5.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,45,114.0,11.0,0.95,11.5,18.0,10.48,0.0
2017,8,30,6,0,228.0,22.0,1.0,12.0,36.0,17.72,5.47
2017,8,30,6,15,344.0,33.0,1.0,12.5,78.5,25.74,16.68
2017,8,30,6,30,460.0,44.0,1.0,13.0,121.0,33.33,24.0
2017,8,30,6,45,534.0,51.0,1.0,13.5,171.5,37.03,27.58
2017,8,30,7,0,608.0,58.0,1.0,14.0,222.0,40.59,30.84
2017,8,30,7,15,654.5,63.5,0.95,14.5,275.0,58.95,33.87
2017,8,30,7,30,701.0,69.0,0.9,15.0,328.0,114.18,62.88
2017,8,30,7,45,735.0,73.0,0.9,16.0,380.0,167.92,101.94
2017,8,30,8,0,769.0,77.0,0.9,17.0,432.0,225.56,149.46
2017,8,30,8,15,793.0,80.5,0.9,17.5,482.5,283.68,199.77
2017,8,30,8,30,817.0,84.0,0.9,18.0,533.0,343.95,251.55
2017,8,30,8,45,835.0,86.5,0.95,19.0,579.5,402.84,300.79
2017,8,30,9,0,853.0,89.0,1.0,20.0,626.0,465.07,350.66
2017,8,30,9,15,866.5,91.0,1.0,20.5,668.0,522.12,395.32
2017,8,30,9,30,880.0,93.0,1.0,21.0,710.0,578.91,438.08
2017,8,30,9,45,895.5,92.5,1.05,21.5,747.0,634.03,478.57
2017,8,30,10,0,911.0,92.0,1.1,22.0,784.0,688.51,517.32
2017,8,30,10,15,918.0,93.0,1.15,22.5,813.5,737.53,550.42
2017,8,30,10,30,925.0,94.0,1.2,23.0,843.0,784.62,580.25
2017,8,30,10,45,930.5,95.0,1.25,23.5,865.0,828.38,607.48
2017,8,30,11,0,936.0,96.0,1.3,24.0,887.0,869.64,632.78
2017,8,30,11,15,939.0,96.5,1.3,24.0,901.5,905.59,655.01
2017,8,30,11,30,942.0,97.0,1.3,24.0,916.0,938.5,675.21
2017,8,30,11,45,943.5,97.5,1.35,24.0,922.5,966.87,693.26
2017,8,30,12,0,945.0,98.0,1.4,24.0,929.0,991.85,709.25
2017,8,30,12,15,945.0,98.0,1.45,24.0,927.5,1011.37,721.94
2017,8,30,12,30,945.0,98.0,1.5,24.0,926.0,1027.24,732.5
2017,8,30,12,45,941.0,98.5,1.55,24.0,915.5,1035.98,738.79
2017,8,30,13,0,937.0,99.0,1.6,24.0,905.0,1040.89,742.91
2017,8,30,13,15,934.0,98.5,1.6,23.5,888.0,1041.88,745.45
2017,8,30,13,30,931.0,98.0,1.6,23.0,871.0,1039.06,745.8
2017,8,30,13,45,927.5,96.0,1.65,23.0,846.5,1030.29,741.92
2017,8,30,14,0,924.0,94.0,1.7,23.0,822.0,1017.77,735.82
2017,8,30,14,15,917.0,92.5,1.7,22.5,790.0,998.75,726.4
2017,8,30,14,30,910.0,91.0,1.7,22.0,758.0,976.26,714.84
2017,8,30,14,45,901.0,89.0,1.75,22.0,720.0,948.03,698.83
2017,8,30,15,0,892.0,87.0,1.8,22.0,682.0,916.73,680.74
2017,8,30,15,15,878.5,84.5,1.75,21.5,638.5,878.02,657.7
2017,8,30,15,30,865.0,82.0,1.7,21.0,595.0,836.93,632.84
2017,8,30,15,45,847.0,79.0,1.7,20.5,546.5,789.47,603.72
2017,8,30,16,0,829.0,76.0,1.7,20.0,498.0,746.46,577.17
2017,8,30,16,15,803.0,72.5,1.65,19.5,446.0,689.44,539.47
2017,8,30,16,30,777.0,69.0,1.6,19.0,394.0,632.17,500.72
2017,8,30,16,45,741.0,64.5,1.55,18.5,340.5,567.41,453.52
2017,8,30,17,0,705.0,60.0,1.5,18.0,287.0,504.11,405.12
2017,8,30,17,15,650.0,54.5,1.45,17.0,233.5,431.2,347.73
2017,8,30,17,30,595.0,49.0,1.4,16.0,180.0,365.47,293.23
2017,8,30,17,45,504.5,41.0,1.35,15.5,130.5,283.8,223.4
2017,8,30,18,0,414.0,33.0,1.3,15.0,81.0,211.72,159.17
2017,8,30,18,15,207.0,16.5,1.25,14.5,40.5,97.96,51.19
2017,8,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,5,45,119.0,10.5,0.75,11.5,18.0,10.01,0.0
2017,8,31,6,0,238.0,21.0,0.7,12.0,36.0,16.89,4.12
2017,8,31,6,15,359.5,32.0,0.65,12.5,79.0,24.96,15.96
2017,8,31,6,30,481.0,43.0,0.6,13.0,122.0,32.6,23.36
2017,8,31,6,45,553.5,50.5,0.55,14.0,173.5,36.77,27.31
2017,8,31,7,0,626.0,58.0,0.5,15.0,225.0,40.76,30.88
2017,8,31,7,15,673.5,63.5,0.45,16.0,279.0,63.07,37.12
2017,8,31,7,30,721.0,69.0,0.4,17.0,333.0,115.56,62.72
2017,8,31,7,45,755.0,73.0,0.4,18.0,386.5,170.56,102.1
2017,8,31,8,0,789.0,77.0,0.4,19.0,440.0,229.45,149.87
2017,8,31,8,15,812.5,80.5,0.35,20.0,490.5,288.68,199.7
2017,8,31,8,30,836.0,84.0,0.3,21.0,541.0,349.97,250.44
2017,8,31,8,45,856.0,85.5,0.3,22.0,588.5,412.83,300.96
2017,8,31,9,0,876.0,87.0,0.3,23.0,636.0,473.26,347.7
2017,8,31,9,15,888.5,89.0,0.3,24.0,678.0,531.07,390.6
2017,8,31,9,30,901.0,91.0,0.3,25.0,720.0,588.47,431.25
2017,8,31,9,45,903.0,96.5,0.3,26.5,754.0,642.13,466.57
2017,8,31,10,0,905.0,102.0,0.3,28.0,788.0,693.88,498.91
2017,8,31,10,15,912.0,103.5,0.4,28.5,817.0,743.21,531.6
2017,8,31,10,30,919.0,105.0,0.5,29.0,846.0,790.62,560.95
2017,8,31,10,45,923.5,106.0,0.6,30.0,868.0,833.43,585.97
2017,8,31,11,0,928.0,107.0,0.7,31.0,890.0,873.7,609.13
2017,8,31,11,15,930.5,107.5,0.75,31.0,903.5,909.03,630.67
2017,8,31,11,30,933.0,108.0,0.8,31.0,917.0,941.31,650.37
2017,8,31,11,45,932.0,109.5,0.85,31.5,922.0,968.24,665.52
2017,8,31,12,0,931.0,111.0,0.9,32.0,927.0,991.72,678.64
2017,8,31,12,15,930.0,111.0,0.9,32.0,924.5,1010.1,689.23
2017,8,31,12,30,929.0,111.0,0.9,32.0,922.0,1024.84,697.81
2017,8,31,12,45,924.0,111.5,0.95,32.0,910.5,1032.48,703.36
2017,8,31,13,0,919.0,112.0,1.0,32.0,899.0,1036.34,706.89
2017,8,31,13,15,914.0,111.0,1.0,32.0,880.5,1034.81,706.46
2017,8,31,13,30,909.0,110.0,1.0,32.0,862.0,1029.52,704.0
2017,8,31,13,45,900.5,109.5,1.0,32.0,835.0,1017.62,697.8
2017,8,31,14,0,892.0,109.0,1.0,32.0,808.0,1002.17,689.67
2017,8,31,14,15,882.5,107.5,1.0,31.5,775.0,981.21,679.73
2017,8,31,14,30,873.0,106.0,1.0,31.0,742.0,956.99,667.85
2017,8,31,14,45,858.5,104.5,1.0,31.0,702.5,925.04,649.86
2017,8,31,15,0,844.0,103.0,1.0,31.0,663.0,898.03,634.96
2017,8,31,15,15,827.5,100.0,0.95,30.5,618.5,857.21,611.67
2017,8,31,15,30,811.0,97.0,0.9,30.0,574.0,814.3,586.88
2017,8,31,15,45,787.5,94.0,0.9,30.0,525.0,763.9,556.36
2017,8,31,16,0,764.0,91.0,0.9,30.0,476.0,712.48,524.64
2017,8,31,16,15,734.5,86.5,0.85,29.5,425.0,654.26,487.99
2017,8,31,16,30,705.0,82.0,0.8,29.0,374.0,599.28,452.01
2017,8,31,16,45,662.5,76.5,0.8,28.5,321.0,532.54,405.74
2017,8,31,17,0,620.0,71.0,0.8,28.0,268.0,468.13,359.21
2017,8,31,17,15,560.0,63.5,0.75,26.5,216.0,394.66,304.72
2017,8,31,17,30,500.0,56.0,0.7,25.0,164.0,326.27,251.34
2017,8,31,17,45,404.0,45.5,0.65,23.5,117.0,244.61,185.54
2017,8,31,18,0,308.0,35.0,0.6,22.0,70.0,173.33,125.54
2017,8,31,18,15,154.0,17.5,0.6,21.5,35.0,81.22,34.39
2017,8,31,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,5,45,46.0,10.0,0.9,20.5,12.5,9.53,0.0
2017,9,1,6,0,92.0,20.0,0.8,21.0,25.0,15.68,2.16
2017,9,1,6,15,182.5,38.0,0.75,22.0,63.0,29.45,18.86
2017,9,1,6,30,273.0,56.0,0.7,23.0,101.0,42.66,30.81
2017,9,1,6,45,331.5,72.0,0.65,24.5,146.0,53.68,40.43
2017,9,1,7,0,390.0,88.0,0.6,26.0,191.0,64.17,49.25
2017,9,1,7,15,441.5,99.5,0.55,26.5,240.5,81.98,54.42
2017,9,1,7,30,493.0,111.0,0.5,27.0,290.0,126.32,77.35
2017,9,1,7,45,527.0,121.5,0.5,27.5,339.0,173.63,110.14
2017,9,1,8,0,561.0,132.0,0.5,28.0,388.0,224.98,149.63
2017,9,1,8,15,590.5,139.0,0.45,29.0,436.0,276.61,190.26
2017,9,1,8,30,620.0,146.0,0.4,30.0,484.0,330.63,232.28
2017,9,1,8,45,642.5,152.0,0.4,31.0,528.5,383.94,273.02
2017,9,1,9,0,665.0,158.0,0.4,32.0,573.0,439.05,313.59
2017,9,1,9,15,682.5,162.5,0.4,32.5,613.5,491.81,351.73
2017,9,1,9,30,700.0,167.0,0.4,33.0,654.0,545.24,388.97
2017,9,1,9,45,738.5,157.5,0.4,33.5,695.0,598.7,425.29
2017,9,1,10,0,777.0,148.0,0.4,34.0,736.0,654.34,461.9
2017,9,1,10,15,786.5,150.5,0.45,34.0,764.5,701.69,493.36
2017,9,1,10,30,796.0,153.0,0.5,34.0,793.0,747.73,523.42
2017,9,1,10,45,804.0,153.5,0.6,34.5,815.0,789.11,548.68
2017,9,1,11,0,812.0,154.0,0.7,35.0,837.0,828.57,572.43
2017,9,1,11,15,816.5,155.0,0.75,35.0,851.0,863.41,593.61
2017,9,1,11,30,821.0,156.0,0.8,35.0,865.0,895.7,613.24
2017,9,1,11,45,822.5,156.5,0.85,35.0,871.0,922.05,629.3
2017,9,1,12,0,824.0,157.0,0.9,35.0,877.0,945.38,643.67
2017,9,1,12,15,824.0,156.5,0.9,35.0,875.5,963.11,653.92
2017,9,1,12,30,824.0,156.0,0.9,35.0,874.0,977.55,662.35
2017,9,1,12,45,805.5,164.5,0.95,35.0,859.5,979.91,664.71
2017,9,1,13,0,787.0,173.0,1.0,35.0,845.0,978.61,665.17
2017,9,1,13,15,782.0,171.5,1.05,35.0,827.0,976.75,665.45
2017,9,1,13,30,777.0,170.0,1.1,35.0,809.0,971.53,663.83
