Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,13,45,759.5,172.5,1.15,35.0,781.5,960.94,659.12
2017,9,1,14,0,742.0,175.0,1.2,35.0,754.0,941.67,649.27
2017,9,1,14,15,730.5,172.0,1.2,34.5,722.5,919.23,638.14
2017,9,1,14,30,719.0,169.0,1.2,34.0,691.0,894.01,625.29
2017,9,1,14,45,686.0,172.5,1.2,34.0,649.0,853.48,601.54
2017,9,1,15,0,653.0,176.0,1.2,34.0,607.0,811.44,576.72
2017,9,1,15,15,632.5,170.0,1.2,33.5,564.0,768.93,552.41
2017,9,1,15,30,612.0,164.0,1.2,33.0,521.0,725.1,526.52
2017,9,1,15,45,562.0,163.5,1.2,32.5,470.0,657.49,483.32
2017,9,1,16,0,512.0,163.0,1.2,32.0,419.0,597.42,444.01
2017,9,1,16,15,478.0,152.0,1.15,31.5,370.5,539.26,404.95
2017,9,1,16,30,444.0,141.0,1.1,31.0,322.0,482.52,365.7
2017,9,1,16,45,379.5,130.0,1.05,30.5,270.0,408.15,311.98
2017,9,1,17,0,315.0,119.0,1.0,30.0,218.0,329.73,253.71
2017,9,1,17,15,265.5,99.0,0.9,28.5,171.5,264.78,204.58
2017,9,1,17,30,216.0,79.0,0.8,27.0,125.0,204.46,157.09
2017,9,1,17,45,149.0,55.0,0.7,26.0,82.5,136.05,101.78
2017,9,1,18,0,82.0,31.0,0.6,25.0,40.0,73.76,50.75
2017,9,1,18,15,41.0,15.5,0.6,24.5,20.0,34.29,7.73
2017,9,1,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,45,24.0,6.0,0.8,23.0,7.5,5.72,0.0
2017,9,2,6,0,48.0,12.0,0.8,23.0,15.0,10.27,0.0
2017,9,2,6,15,106.0,33.5,0.7,23.5,48.0,27.54,17.07
2017,9,2,6,30,164.0,55.0,0.6,24.0,81.0,44.05,31.82
2017,9,2,6,45,222.5,76.0,0.55,25.0,125.5,59.6,45.34
2017,9,2,7,0,281.0,97.0,0.5,26.0,170.0,74.57,58.01
2017,9,2,7,15,326.5,114.5,0.45,26.5,218.0,94.84,66.56
2017,9,2,7,30,372.0,132.0,0.4,27.0,266.0,132.31,86.59
2017,9,2,7,45,415.0,144.5,0.4,28.0,315.5,175.48,115.87
2017,9,2,8,0,458.0,157.0,0.4,29.0,365.0,223.88,151.74
2017,9,2,8,15,488.0,167.5,0.4,30.0,412.0,272.18,188.92
2017,9,2,8,30,518.0,178.0,0.4,31.0,459.0,323.75,228.29
2017,9,2,8,45,548.5,184.0,0.4,32.5,505.0,374.67,265.81
2017,9,2,9,0,579.0,190.0,0.4,34.0,551.0,428.34,303.97
2017,9,2,9,15,597.5,197.0,0.4,34.5,591.0,480.6,341.07
2017,9,2,9,30,616.0,204.0,0.4,35.0,631.0,532.63,376.79
2017,9,2,9,45,651.0,199.0,0.4,36.0,671.0,584.35,410.59
2017,9,2,10,0,686.0,194.0,0.4,37.0,711.0,637.92,444.41
2017,9,2,10,15,696.5,197.5,0.45,37.5,739.5,683.81,473.52
2017,9,2,10,30,707.0,201.0,0.5,38.0,768.0,728.76,501.41
2017,9,2,10,45,724.0,198.0,0.55,38.5,792.0,771.33,527.44
2017,9,2,11,0,741.0,195.0,0.6,39.0,816.0,812.8,552.2
2017,9,2,11,15,745.5,196.5,0.65,39.0,830.0,846.72,572.49
2017,9,2,11,30,750.0,198.0,0.7,39.0,844.0,878.32,591.44
2017,9,2,11,45,762.0,193.5,0.75,39.0,853.0,908.11,609.31
2017,9,2,12,0,774.0,189.0,0.8,39.0,862.0,930.63,622.94
2017,9,2,12,15,773.5,189.0,0.8,39.0,860.0,947.68,632.63
2017,9,2,12,30,773.0,189.0,0.8,39.0,858.0,961.58,640.63
2017,9,2,12,45,778.5,183.0,0.85,39.0,851.0,972.06,647.69
2017,9,2,13,0,784.0,177.0,0.9,39.0,844.0,979.24,653.01
2017,9,2,13,15,778.5,175.5,0.9,38.5,826.0,976.84,653.38
2017,9,2,13,30,773.0,174.0,0.9,38.0,808.0,971.07,652.02
2017,9,2,13,45,773.0,167.5,0.95,38.0,785.0,962.14,648.49
2017,9,2,14,0,773.0,161.0,1.0,38.0,762.0,949.82,643.06
2017,9,2,14,15,762.0,158.0,1.0,37.5,730.0,932.95,635.51
2017,9,2,14,30,751.0,155.0,1.0,37.0,698.0,907.58,622.91
2017,9,2,14,45,745.0,148.0,1.05,37.0,661.5,879.55,608.17
2017,9,2,15,0,739.0,141.0,1.1,37.0,625.0,848.74,591.59
2017,9,2,15,15,719.5,136.5,1.1,36.5,581.5,806.42,568.11
2017,9,2,15,30,700.0,132.0,1.1,36.0,538.0,762.51,543.29
2017,9,2,15,45,683.5,124.0,1.1,36.0,492.5,715.69,514.99
2017,9,2,16,0,667.0,116.0,1.1,36.0,447.0,667.68,485.38
2017,9,2,16,15,634.5,109.5,1.05,35.0,396.5,608.83,448.45
2017,9,2,16,30,602.0,103.0,1.0,34.0,346.0,550.71,410.35
2017,9,2,16,45,565.5,93.0,1.0,33.5,296.0,487.26,366.51
2017,9,2,17,0,529.0,83.0,1.0,33.0,246.0,425.77,322.23
2017,9,2,17,15,467.0,72.5,0.9,31.5,196.0,352.46,267.92
2017,9,2,17,30,405.0,62.0,0.8,30.0,146.0,282.17,213.52
2017,9,2,17,45,321.0,48.0,0.75,28.5,102.0,208.12,154.39
2017,9,2,18,0,237.0,34.0,0.7,27.0,58.0,143.52,100.11
2017,9,2,18,15,118.5,17.0,0.7,26.5,29.0,65.15,8.7
2017,9,2,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.05,18.0,6.0,5.72,0.0
2017,9,3,6,0,0.0,12.0,1.1,18.0,12.0,11.12,0.0
2017,9,3,6,15,25.0,34.5,1.1,18.5,38.5,30.67,20.0
2017,9,3,6,30,50.0,57.0,1.1,19.0,65.0,49.05,36.77
2017,9,3,6,45,82.5,81.5,1.1,19.5,100.5,65.89,51.83
2017,9,3,7,0,115.0,106.0,1.1,20.0,136.0,83.85,67.52
2017,9,3,7,15,155.5,123.5,1.1,20.5,174.0,101.34,76.28
2017,9,3,7,30,196.0,141.0,1.1,21.0,212.0,131.79,95.41
2017,9,3,7,45,239.0,160.0,1.1,22.0,259.5,165.09,118.53
2017,9,3,8,0,282.0,179.0,1.1,23.0,307.0,207.81,150.55
2017,9,3,8,15,393.0,183.0,1.1,23.5,383.0,259.59,188.59
2017,9,3,8,30,504.0,187.0,1.1,24.0,459.0,326.77,239.51
2017,9,3,8,45,522.0,198.5,1.1,25.0,502.0,376.93,278.67
2017,9,3,9,0,540.0,210.0,1.1,26.0,545.0,428.57,317.78
2017,9,3,9,15,559.0,218.0,1.05,26.5,585.0,478.9,355.09
2017,9,3,9,30,578.0,226.0,1.0,27.0,625.0,530.32,391.91
2017,9,3,9,45,474.5,278.0,1.0,27.5,616.5,548.56,403.44
2017,9,3,10,0,371.0,330.0,1.0,28.0,608.0,554.16,405.35
2017,9,3,10,15,385.0,334.0,0.95,28.5,632.5,589.14,428.49
2017,9,3,10,30,399.0,338.0,0.9,29.0,657.0,624.27,450.92
2017,9,3,10,45,470.0,324.5,0.9,30.0,710.5,691.9,494.81
2017,9,3,11,0,541.0,311.0,0.9,31.0,764.0,759.58,537.21
2017,9,3,11,15,283.0,320.0,0.9,31.5,557.5,564.13,403.61
2017,9,3,11,30,25.0,329.0,0.9,32.0,351.0,341.95,245.37
2017,9,3,11,45,334.5,297.5,0.9,32.5,588.0,620.78,444.95
2017,9,3,12,0,644.0,266.0,0.9,33.0,825.0,891.82,619.21
2017,9,3,12,15,570.0,306.0,0.9,33.0,800.0,876.03,604.26
2017,9,3,12,30,496.0,346.0,0.9,33.0,775.0,857.83,591.28
2017,9,3,12,45,419.0,368.5,0.95,33.5,727.5,814.77,562.81
2017,9,3,13,0,342.0,391.0,1.0,34.0,680.0,759.21,526.53
2017,9,3,13,15,302.0,392.0,1.05,34.0,643.5,725.2,505.61
2017,9,3,13,30,262.0,393.0,1.1,34.0,607.0,689.72,483.18
2017,9,3,13,45,161.5,370.0,1.15,34.0,501.0,553.43,392.95
2017,9,3,14,0,61.0,347.0,1.2,34.0,395.0,416.99,299.12
2017,9,3,14,15,59.5,332.5,1.2,33.5,377.5,400.98,289.96
2017,9,3,14,30,58.0,318.0,1.2,33.0,360.0,384.72,279.8
2017,9,3,14,45,314.0,264.5,1.25,33.0,471.0,589.89,430.43
2017,9,3,15,0,570.0,211.0,1.3,33.0,582.0,768.11,553.95
2017,9,3,15,15,549.0,202.5,1.3,32.5,540.0,725.01,525.92
2017,9,3,15,30,528.0,194.0,1.3,32.0,498.0,681.03,498.99
2017,9,3,15,45,511.5,180.5,1.35,31.5,454.0,634.45,470.23
2017,9,3,16,0,495.0,167.0,1.4,31.0,410.0,587.23,440.15
2017,9,3,16,15,461.0,155.0,1.4,30.0,361.5,528.69,401.29
2017,9,3,16,30,427.0,143.0,1.4,29.0,313.0,471.64,362.13
2017,9,3,16,45,386.5,127.5,1.45,28.0,265.0,408.35,316.94
2017,9,3,17,0,346.0,112.0,1.5,27.0,217.0,347.97,272.04
2017,9,3,17,15,292.0,93.5,1.45,25.5,170.0,271.43,213.03
2017,9,3,17,30,238.0,75.0,1.4,24.0,123.0,209.64,163.32
2017,9,3,17,45,171.0,53.0,1.4,23.0,82.0,142.99,108.19
2017,9,3,18,0,104.0,31.0,1.4,22.0,41.0,82.69,56.97
2017,9,3,18,15,52.0,15.5,1.3,21.0,20.5,37.29,0.0
2017,9,3,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,0.8,16.5,4.0,3.81,0.0
2017,9,4,6,0,0.0,8.0,0.9,17.0,8.0,7.41,0.0
2017,9,4,6,15,7.0,30.0,0.95,17.5,31.0,27.48,17.33
2017,9,4,6,30,14.0,52.0,1.0,18.0,54.0,45.32,33.68
2017,9,4,6,45,48.5,76.5,1.05,18.5,88.0,64.8,51.08
2017,9,4,7,0,83.0,101.0,1.1,19.0,122.0,80.44,64.83
2017,9,4,7,15,111.5,122.0,1.15,19.5,157.5,99.2,75.53
2017,9,4,7,30,140.0,143.0,1.2,20.0,193.0,128.35,95.22
2017,9,4,7,45,134.5,167.0,1.25,20.5,221.0,158.56,118.59
2017,9,4,8,0,129.0,191.0,1.3,21.0,249.0,188.47,142.47
2017,9,4,8,15,68.5,182.5,1.3,21.5,214.0,179.74,137.62
2017,9,4,8,30,8.0,174.0,1.3,22.0,179.0,161.16,124.15
2017,9,4,8,45,4.0,127.0,1.35,22.5,129.5,119.08,90.48
2017,9,4,9,0,0.0,80.0,1.4,23.0,80.0,74.54,54.7
2017,9,4,9,15,1.5,125.0,1.35,23.0,126.0,116.94,88.32
2017,9,4,9,30,3.0,170.0,1.3,23.0,172.0,159.37,121.25
2017,9,4,9,45,39.5,256.5,1.3,23.5,286.0,262.1,199.76
2017,9,4,10,0,76.0,343.0,1.3,24.0,400.0,369.51,278.72
2017,9,4,10,15,43.0,280.0,1.25,24.0,312.5,293.62,221.51
2017,9,4,10,30,10.0,217.0,1.2,24.0,225.0,210.38,158.45
2017,9,4,10,45,5.0,170.0,1.2,24.5,174.0,163.05,122.17
2017,9,4,11,0,0.0,123.0,1.2,25.0,123.0,115.08,84.89
2017,9,4,11,15,16.5,236.0,1.2,25.0,250.0,236.38,177.88
2017,9,4,11,30,33.0,349.0,1.2,25.0,377.0,369.12,275.08
2017,9,4,11,45,127.5,390.5,1.2,25.0,500.5,509.05,376.38
2017,9,4,12,0,222.0,432.0,1.2,25.0,624.0,646.12,471.52
2017,9,4,12,15,247.0,425.5,1.2,25.0,639.0,681.72,494.82
2017,9,4,12,30,272.0,419.0,1.2,25.0,654.0,707.23,512.39
2017,9,4,12,45,320.5,398.5,1.25,25.5,671.5,740.13,535.23
2017,9,4,13,0,369.0,378.0,1.3,26.0,689.0,771.97,557.17
2017,9,4,13,15,231.0,384.0,1.35,26.0,577.5,633.18,461.93
2017,9,4,13,30,93.0,390.0,1.4,26.0,466.0,492.28,362.38
2017,9,4,13,45,215.5,367.5,1.45,26.0,536.0,603.95,445.81
2017,9,4,14,0,338.0,345.0,1.5,26.0,606.0,713.07,523.4
2017,9,4,14,15,320.5,333.5,1.5,25.5,572.0,681.49,502.57
2017,9,4,14,30,303.0,322.0,1.5,25.0,538.0,648.94,482.13
2017,9,4,14,45,417.5,266.0,1.55,25.0,546.0,700.38,522.54
2017,9,4,15,0,532.0,210.0,1.6,25.0,554.0,732.07,548.7
2017,9,4,15,15,461.5,215.0,1.6,24.5,499.0,662.1,500.76
2017,9,4,15,30,391.0,220.0,1.6,24.0,444.0,581.64,445.26
2017,9,4,15,45,362.0,206.5,1.6,23.5,399.5,530.56,410.47
2017,9,4,16,0,333.0,193.0,1.6,23.0,355.0,480.41,375.23
2017,9,4,16,15,311.5,174.5,1.55,22.5,313.0,431.02,339.68
2017,9,4,16,30,290.0,156.0,1.5,22.0,271.0,382.52,303.84
2017,9,4,16,45,239.0,140.0,1.5,21.5,225.5,319.68,255.42
2017,9,4,17,0,188.0,124.0,1.5,21.0,180.0,252.48,202.29
2017,9,4,17,15,152.0,100.5,1.4,20.5,140.0,198.15,158.09
2017,9,4,17,30,116.0,77.0,1.3,20.0,100.0,147.04,115.41
2017,9,4,17,45,58.0,52.5,1.25,20.0,64.0,88.42,66.11
2017,9,4,18,0,0.0,28.0,1.2,20.0,28.0,27.21,15.4
2017,9,4,18,15,0.0,14.0,1.1,19.5,14.0,13.0,0.0
2017,9,4,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,5,45,24.0,7.5,0.45,16.5,8.5,7.15,0.0
2017,9,5,6,0,48.0,15.0,0.5,17.0,17.0,12.69,0.0
2017,9,5,6,15,124.5,36.0,0.55,17.5,52.0,29.41,18.83
2017,9,5,6,30,201.0,57.0,0.6,18.0,87.0,45.53,33.84
2017,9,5,6,45,287.0,71.0,0.65,18.5,133.5,53.19,40.98
2017,9,5,7,0,373.0,85.0,0.7,19.0,180.0,62.26,49.06
2017,9,5,7,15,426.0,96.5,0.7,19.5,228.5,78.52,54.14
2017,9,5,7,30,479.0,108.0,0.7,20.0,277.0,122.03,77.02
2017,9,5,7,45,534.5,112.0,0.75,20.5,328.5,166.89,107.89
2017,9,5,8,0,590.0,116.0,0.8,21.0,380.0,217.33,147.28
2017,9,5,8,15,620.0,122.5,0.8,21.5,428.0,269.66,190.75
2017,9,5,8,30,650.0,129.0,0.8,22.0,476.0,325.13,236.6
2017,9,5,8,45,685.0,128.5,0.85,22.5,523.0,379.12,280.68
2017,9,5,9,0,720.0,128.0,0.9,23.0,570.0,436.1,325.95
2017,9,5,9,15,736.5,131.5,0.9,23.5,610.5,490.18,367.55
2017,9,5,9,30,753.0,135.0,0.9,24.0,651.0,546.04,408.88
2017,9,5,9,45,780.5,130.0,0.95,25.0,689.0,598.74,446.37
2017,9,5,10,0,808.0,125.0,1.0,26.0,727.0,652.15,483.15
2017,9,5,10,15,817.0,126.5,1.05,26.0,755.0,699.33,516.31
2017,9,5,10,30,826.0,128.0,1.1,26.0,783.0,745.01,547.11
2017,9,5,10,45,838.0,126.0,1.15,26.5,806.0,784.53,571.57
2017,9,5,11,0,850.0,124.0,1.2,27.0,829.0,824.88,596.37
2017,9,5,11,15,853.5,125.0,1.2,27.5,842.0,858.91,616.17
2017,9,5,11,30,857.0,126.0,1.2,28.0,855.0,890.2,634.1
2017,9,5,11,45,861.5,124.5,1.3,28.5,861.5,917.02,650.53
2017,9,5,12,0,866.0,123.0,1.4,29.0,868.0,940.82,665.1
2017,9,5,12,15,865.0,122.5,1.4,29.0,865.5,957.27,675.08
2017,9,5,12,30,864.0,122.0,1.4,29.0,863.0,970.29,683.1
2017,9,5,12,45,859.0,123.0,1.45,29.0,852.0,977.51,688.41
2017,9,5,13,0,854.0,124.0,1.5,29.0,841.0,981.2,691.73
2017,9,5,13,15,849.5,123.0,1.5,28.5,823.0,979.72,692.68
2017,9,5,13,30,845.0,122.0,1.5,28.0,805.0,974.73,691.63
2017,9,5,13,45,836.0,121.5,1.55,28.0,779.5,962.41,685.49
2017,9,5,14,0,827.0,121.0,1.6,28.0,754.0,955.47,682.89
2017,9,5,14,15,817.5,119.0,1.6,27.5,722.5,934.44,672.07
2017,9,5,14,30,808.0,117.0,1.6,27.0,691.0,910.32,659.4
2017,9,5,14,45,794.5,114.5,1.6,26.5,653.0,879.03,642.03
2017,9,5,15,0,781.0,112.0,1.6,26.0,615.0,845.19,622.87
2017,9,5,15,15,763.5,109.0,1.55,25.5,572.0,805.0,598.7
2017,9,5,15,30,746.0,106.0,1.5,25.0,529.0,762.97,573.01
2017,9,5,15,45,723.5,101.5,1.45,24.5,482.0,717.21,544.32
2017,9,5,16,0,701.0,97.0,1.4,24.0,435.0,667.15,512.06
2017,9,5,16,15,668.5,92.0,1.3,23.5,385.0,608.79,472.59
2017,9,5,16,30,636.0,87.0,1.2,23.0,335.0,551.17,431.3
2017,9,5,16,45,594.0,80.0,1.2,22.5,284.5,486.32,383.77
2017,9,5,17,0,552.0,73.0,1.2,22.0,234.0,423.93,336.11
2017,9,5,17,15,486.5,64.0,1.15,21.0,185.0,349.78,277.58
2017,9,5,17,30,421.0,55.0,1.1,20.0,136.0,281.46,221.24
2017,9,5,17,45,325.0,42.5,1.1,19.5,93.0,203.18,155.1
2017,9,5,18,0,229.0,30.0,1.1,19.0,50.0,134.99,92.79
2017,9,5,18,15,114.5,15.0,1.0,18.5,25.0,48.66,0.0
2017,9,5,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,5,45,42.5,8.0,0.65,14.5,9.5,7.63,0.0
2017,9,6,6,0,85.0,16.0,0.7,15.0,19.0,12.58,0.0
2017,9,6,6,15,183.5,33.5,0.7,15.5,56.0,26.09,16.1
2017,9,6,6,30,282.0,51.0,0.7,16.0,93.0,39.07,28.48
2017,9,6,6,45,350.0,65.5,0.75,16.5,139.0,49.09,37.72
2017,9,6,7,0,418.0,80.0,0.8,17.0,185.0,58.65,46.3
2017,9,6,7,15,387.5,99.5,0.8,17.5,214.5,79.83,56.38
2017,9,6,7,30,357.0,119.0,0.8,18.0,244.0,120.43,81.11
2017,9,6,7,45,236.5,153.5,0.85,18.5,241.5,159.57,115.8
2017,9,6,8,0,116.0,188.0,0.9,19.0,239.0,183.43,139.84
2017,9,6,8,15,230.5,199.0,0.9,19.5,316.5,231.38,174.26
2017,9,6,8,30,345.0,210.0,0.9,20.0,394.0,295.69,222.51
2017,9,6,8,45,517.5,177.5,0.95,21.0,480.5,357.0,268.15
2017,9,6,9,0,690.0,145.0,1.0,22.0,567.0,438.16,329.37
2017,9,6,9,15,526.0,216.5,1.0,22.5,551.0,461.22,347.74
2017,9,6,9,30,362.0,288.0,1.0,23.0,535.0,465.93,350.66
2017,9,6,9,45,540.0,232.0,1.05,23.5,622.0,546.51,410.7
2017,9,6,10,0,718.0,176.0,1.1,24.0,709.0,641.76,479.5
2017,9,6,10,15,600.5,238.0,1.15,24.0,695.5,654.79,486.58
2017,9,6,10,30,483.0,300.0,1.2,24.0,682.0,655.08,484.95
2017,9,6,10,45,610.0,247.0,1.25,24.5,742.5,729.05,537.68
2017,9,6,11,0,737.0,194.0,1.3,25.0,803.0,808.07,591.96
2017,9,6,11,15,497.5,304.5,1.3,25.0,718.5,739.25,539.86
2017,9,6,11,30,258.0,415.0,1.3,25.0,634.0,650.27,474.05
2017,9,6,11,45,183.5,419.5,1.35,25.0,576.0,589.91,432.29
2017,9,6,12,0,109.0,424.0,1.4,25.0,518.0,523.15,384.77
2017,9,6,12,15,425.5,312.0,1.4,24.5,675.5,744.41,547.33
2017,9,6,12,30,742.0,200.0,1.4,24.0,833.0,947.22,684.79
2017,9,6,12,45,382.0,253.5,1.45,24.0,579.5,658.73,487.87
2017,9,6,13,0,22.0,307.0,1.5,24.0,326.0,317.72,237.32
2017,9,6,13,15,386.5,242.5,1.5,24.0,554.0,660.46,496.25
2017,9,6,13,30,751.0,178.0,1.5,24.0,782.0,956.83,695.21
2017,9,6,13,45,740.5,176.5,1.5,24.0,756.0,942.87,683.5
2017,9,6,14,0,730.0,175.0,1.5,24.0,730.0,925.83,673.67
2017,9,6,14,15,416.5,252.5,1.5,24.0,566.0,697.1,518.29
2017,9,6,14,30,103.0,330.0,1.5,24.0,402.0,441.64,332.22
2017,9,6,14,45,133.0,313.0,1.5,24.0,401.5,464.28,351.94
2017,9,6,15,0,163.0,296.0,1.5,24.0,401.0,470.91,358.44
2017,9,6,15,15,394.0,223.5,1.45,23.5,452.0,611.77,467.35
2017,9,6,15,30,625.0,151.0,1.4,23.0,503.0,716.25,546.37
2017,9,6,15,45,593.0,145.0,1.4,22.5,455.5,661.67,508.94
2017,9,6,16,0,561.0,139.0,1.4,22.0,408.0,602.28,468.62
2017,9,6,16,15,526.0,130.0,1.35,21.5,359.0,543.77,427.3
2017,9,6,16,30,491.0,121.0,1.3,21.0,310.0,486.72,385.74
2017,9,6,16,45,444.0,109.0,1.3,20.5,261.0,420.51,335.94
2017,9,6,17,0,397.0,97.0,1.3,20.0,212.0,357.78,287.0
2017,9,6,17,15,336.0,82.0,1.25,19.5,165.0,288.12,230.59
2017,9,6,17,30,275.0,67.0,1.2,19.0,118.0,224.42,177.22
2017,9,6,17,45,203.0,47.5,1.15,18.5,78.5,157.02,119.83
2017,9,6,18,0,131.0,28.0,1.1,18.0,39.0,96.94,64.37
2017,9,6,18,15,65.5,14.0,1.05,17.5,19.5,32.81,0.0
2017,9,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,5,45,31.5,7.0,0.85,14.5,8.5,6.67,0.0
2017,9,7,6,0,63.0,14.0,0.9,15.0,17.0,10.97,0.0
2017,9,7,6,15,154.0,33.0,0.9,15.0,52.0,25.72,15.67
2017,9,7,6,30,245.0,52.0,0.9,15.0,87.0,39.9,29.27
2017,9,7,6,45,307.5,68.0,0.9,15.5,131.5,51.06,39.58
2017,9,7,7,0,370.0,84.0,0.9,16.0,176.0,61.7,49.16
2017,9,7,7,15,185.0,68.0,0.9,16.5,114.0,57.26,40.53
2017,9,7,7,30,0.0,52.0,0.9,17.0,52.0,48.33,35.34
2017,9,7,7,45,0.0,59.5,0.9,17.5,59.5,55.33,41.03
2017,9,7,8,0,0.0,67.0,0.9,18.0,67.0,62.33,46.61
2017,9,7,8,15,0.0,107.0,0.9,18.5,107.0,98.87,76.35
2017,9,7,8,30,0.0,147.0,0.9,19.0,147.0,134.88,104.9
2017,9,7,8,45,0.0,135.0,0.95,19.5,135.0,124.74,96.17
2017,9,7,9,0,0.0,123.0,1.0,20.0,123.0,114.17,87.28
2017,9,7,9,15,3.0,155.5,1.0,20.0,157.5,145.6,112.06
2017,9,7,9,30,6.0,188.0,1.0,20.0,192.0,177.55,136.82
2017,9,7,9,45,38.0,262.0,1.0,20.5,290.0,266.54,205.06
2017,9,7,10,0,70.0,336.0,1.0,21.0,388.0,359.64,273.9
2017,9,7,10,15,39.0,268.0,1.0,21.0,297.0,279.91,213.41
2017,9,7,10,30,8.0,200.0,1.0,21.0,206.0,193.02,146.9
2017,9,7,10,45,46.0,296.0,1.05,21.5,333.5,318.71,242.77
2017,9,7,11,0,84.0,392.0,1.1,22.0,461.0,447.13,335.67
2017,9,7,11,15,88.5,395.0,1.1,22.0,469.0,459.51,343.55
2017,9,7,11,30,93.0,398.0,1.1,22.0,477.0,471.85,352.28
2017,9,7,11,45,66.5,376.0,1.1,22.5,432.5,430.5,321.35
2017,9,7,12,0,40.0,354.0,1.1,23.0,388.0,387.13,289.08
2017,9,7,12,15,38.0,354.5,1.1,23.0,387.0,388.55,290.34
2017,9,7,12,30,36.0,355.0,1.1,23.0,386.0,389.73,291.18
2017,9,7,12,45,186.0,370.0,1.15,23.0,525.0,566.65,422.01
2017,9,7,13,0,336.0,385.0,1.2,23.0,664.0,747.05,547.35
2017,9,7,13,15,344.0,375.0,1.2,23.0,656.0,748.42,547.12
2017,9,7,13,30,352.0,365.0,1.2,23.0,648.0,748.05,547.77
2017,9,7,13,45,435.5,318.0,1.2,23.0,656.0,791.59,579.98
2017,9,7,14,0,519.0,271.0,1.2,23.0,664.0,820.09,601.86
2017,9,7,14,15,631.0,211.0,1.2,22.5,668.0,861.1,633.96
2017,9,7,14,30,743.0,151.0,1.2,22.0,672.0,890.2,654.97
2017,9,7,14,45,732.0,145.0,1.25,22.0,634.5,858.52,635.88
2017,9,7,15,0,721.0,139.0,1.3,22.0,597.0,824.36,615.67
2017,9,7,15,15,701.5,134.5,1.25,21.5,554.0,782.33,589.83
2017,9,7,15,30,682.0,130.0,1.2,21.0,511.0,738.79,562.63
2017,9,7,15,45,661.0,122.5,1.2,21.0,464.5,689.39,530.35
2017,9,7,16,0,640.0,115.0,1.2,21.0,418.0,639.21,496.76
2017,9,7,16,15,605.0,108.0,1.2,20.5,368.5,579.13,454.99
2017,9,7,16,30,570.0,101.0,1.2,20.0,319.0,520.1,412.57
2017,9,7,16,45,527.0,91.5,1.2,19.5,269.0,454.79,363.7
2017,9,7,17,0,484.0,82.0,1.2,19.0,219.0,392.14,314.89
2017,9,7,17,15,417.0,70.5,1.15,18.5,170.5,315.46,252.83
2017,9,7,17,30,350.0,59.0,1.1,18.0,122.0,248.91,196.73
2017,9,7,17,45,256.5,43.0,1.1,17.5,81.0,172.88,131.89
2017,9,7,18,0,163.0,27.0,1.1,17.0,40.0,105.52,67.75
2017,9,7,18,15,81.5,13.5,1.1,16.5,20.0,36.86,0.0
2017,9,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,5,45,36.5,7.0,0.8,13.5,8.5,6.67,0.0
2017,9,8,6,0,73.0,14.0,0.8,14.0,17.0,11.0,0.0
2017,9,8,6,15,173.0,32.0,0.8,14.0,53.0,24.98,14.97
2017,9,8,6,30,273.0,50.0,0.8,14.0,89.0,38.4,28.06
2017,9,8,6,45,343.5,64.5,0.8,14.5,135.0,48.47,37.45
2017,9,8,7,0,414.0,79.0,0.8,15.0,181.0,58.07,46.16
2017,9,8,7,15,468.0,89.5,0.75,15.5,231.0,73.45,50.79
2017,9,8,7,30,522.0,100.0,0.7,16.0,281.0,119.45,74.69
2017,9,8,7,45,560.5,108.5,0.65,16.5,330.5,167.24,108.75
2017,9,8,8,0,599.0,117.0,0.6,17.0,380.0,219.73,150.88
2017,9,8,8,15,628.5,123.5,0.55,17.5,428.5,272.5,195.09
2017,9,8,8,30,658.0,130.0,0.5,18.0,477.0,328.34,241.52
2017,9,8,8,45,684.5,133.0,0.45,18.5,522.0,382.67,285.82
2017,9,8,9,0,711.0,136.0,0.4,19.0,567.0,439.08,330.2
2017,9,8,9,15,727.5,140.0,0.4,19.5,607.0,493.22,371.7
2017,9,8,9,30,744.0,144.0,0.4,20.0,647.0,547.77,411.97
2017,9,8,9,45,766.0,142.0,0.45,21.0,683.5,600.87,449.62
2017,9,8,10,0,788.0,140.0,0.5,22.0,720.0,652.95,485.35
2017,9,8,10,15,797.0,142.0,0.55,22.5,748.0,699.78,517.24
2017,9,8,10,30,806.0,144.0,0.6,23.0,776.0,745.17,547.39
2017,9,8,10,45,814.0,144.0,0.65,23.5,797.0,786.14,572.76
2017,9,8,11,0,822.0,144.0,0.7,24.0,818.0,825.1,596.59
2017,9,8,11,15,825.5,145.0,0.75,24.0,831.0,859.03,618.2
2017,9,8,11,30,829.0,146.0,0.8,24.0,844.0,890.28,638.12
2017,9,8,11,45,833.0,145.0,0.9,24.5,850.0,917.08,654.88
2017,9,8,12,0,837.0,144.0,1.0,25.0,856.0,940.88,669.8
2017,9,8,12,15,836.5,143.5,1.05,25.0,853.5,957.81,680.94
2017,9,8,12,30,836.0,143.0,1.1,25.0,851.0,971.35,690.17
2017,9,8,12,45,833.0,142.5,1.2,25.0,840.5,979.01,696.75
2017,9,8,13,0,830.0,142.0,1.3,25.0,830.0,983.14,701.29
2017,9,8,13,15,825.0,141.0,1.35,24.5,811.5,981.23,702.77
2017,9,8,13,30,820.0,140.0,1.4,24.0,793.0,975.81,702.22
2017,9,8,13,45,812.0,138.0,1.45,24.0,767.5,962.9,695.69
2017,9,8,14,0,804.0,136.0,1.5,24.0,742.0,946.66,687.17
2017,9,8,14,15,793.0,133.5,1.5,23.5,709.5,923.78,675.06
2017,9,8,14,30,782.0,131.0,1.5,23.0,677.0,897.93,661.05
2017,9,8,14,45,768.0,128.0,1.55,23.0,638.5,865.99,642.3
2017,9,8,15,0,754.0,125.0,1.6,23.0,600.0,836.01,624.73
2017,9,8,15,15,734.5,121.0,1.55,22.5,556.5,793.6,598.62
2017,9,8,15,30,715.0,117.0,1.5,22.0,513.0,749.59,571.13
2017,9,8,15,45,692.0,111.0,1.45,22.0,466.0,699.17,537.62
2017,9,8,16,0,669.0,105.0,1.4,22.0,419.0,648.05,503.08
2017,9,8,16,15,634.5,99.0,1.3,21.5,369.0,588.38,461.27
2017,9,8,16,30,600.0,93.0,1.2,21.0,319.0,529.68,418.53
2017,9,8,16,45,555.0,84.5,1.15,20.5,268.5,462.98,368.52
2017,9,8,17,0,510.0,76.0,1.1,20.0,218.0,399.13,318.73
2017,9,8,17,15,441.0,65.5,1.05,19.0,169.0,323.95,258.49
2017,9,8,17,30,372.0,55.0,1.0,18.0,120.0,253.31,199.58
2017,9,8,17,45,271.5,40.0,0.95,17.5,79.0,174.67,132.46
2017,9,8,18,0,171.0,25.0,0.9,17.0,38.0,104.08,62.83
2017,9,8,18,15,85.5,12.5,0.9,16.5,19.0,36.85,0.0
2017,9,8,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,45,51.5,7.0,0.7,13.5,9.0,0.0,0.0
2017,9,9,6,0,103.0,14.0,0.7,14.0,18.0,13.34,0.0
2017,9,9,6,15,224.5,28.5,0.65,14.0,55.0,22.75,12.96
2017,9,9,6,30,346.0,43.0,0.6,14.0,92.0,33.74,23.97
2017,9,9,6,45,424.5,54.0,0.6,14.5,139.5,40.87,30.73
2017,9,9,7,0,503.0,65.0,0.6,15.0,187.0,47.62,36.91
2017,9,9,7,15,557.0,72.5,0.55,15.5,238.0,61.25,39.63
2017,9,9,7,30,611.0,80.0,0.5,16.0,289.0,109.22,62.83
2017,9,9,7,45,365.5,132.0,0.45,17.0,263.0,157.75,109.23
2017,9,9,8,0,120.0,184.0,0.4,18.0,237.0,181.1,137.9
2017,9,9,8,15,80.0,196.0,0.4,18.5,233.0,193.63,149.13
2017,9,9,8,30,40.0,208.0,0.4,19.0,229.0,198.33,153.51
2017,9,9,8,45,152.5,236.5,0.4,20.0,327.0,269.61,206.24
2017,9,9,9,0,265.0,265.0,0.4,21.0,425.0,355.41,269.04
2017,9,9,9,15,537.5,190.0,0.4,21.5,543.0,443.2,333.62
2017,9,9,9,30,810.0,115.0,0.4,22.0,661.0,557.91,417.16
2017,9,9,9,45,807.0,124.5,0.4,22.5,692.0,608.71,452.31
2017,9,9,10,0,804.0,134.0,0.4,23.0,723.0,657.37,485.38
2017,9,9,10,15,812.5,136.0,0.4,23.5,751.0,704.5,516.55
2017,9,9,10,30,821.0,138.0,0.4,24.0,779.0,750.1,545.5
2017,9,9,10,45,826.0,140.0,0.45,25.0,799.5,791.21,569.51
2017,9,9,11,0,831.0,142.0,0.5,26.0,820.0,830.08,591.77
2017,9,9,11,15,835.0,142.5,0.55,26.0,833.5,864.15,613.14
2017,9,9,11,30,839.0,143.0,0.6,26.0,847.0,895.52,632.85
2017,9,9,11,45,841.0,143.5,0.7,26.5,852.5,922.23,649.39
2017,9,9,12,0,843.0,144.0,0.8,27.0,858.0,945.85,664.08
2017,9,9,12,15,842.5,143.5,0.85,27.0,855.5,962.82,675.14
2017,9,9,12,30,842.0,143.0,0.9,27.0,853.0,976.38,684.31
2017,9,9,12,45,830.5,147.5,0.95,27.5,840.0,981.14,686.91
2017,9,9,13,0,819.0,152.0,1.0,28.0,827.0,982.27,687.53
2017,9,9,13,15,813.5,150.5,1.0,27.5,808.5,979.3,687.61
2017,9,9,13,30,808.0,149.0,1.0,27.0,790.0,972.84,685.72
2017,9,9,13,45,801.5,146.0,1.0,27.0,764.5,960.34,678.93
2017,9,9,14,0,795.0,143.0,1.0,27.0,739.0,944.5,670.24
2017,9,9,14,15,784.0,140.5,1.0,27.0,706.5,921.7,657.3
2017,9,9,14,30,773.0,138.0,1.0,27.0,674.0,895.94,642.59
2017,9,9,14,45,760.5,134.0,1.05,27.0,636.0,869.23,628.04
2017,9,9,15,0,748.0,130.0,1.1,27.0,598.0,835.21,608.6
2017,9,9,15,15,728.5,125.5,1.1,26.5,554.0,792.33,583.62
2017,9,9,15,30,709.0,121.0,1.1,26.0,510.0,747.88,557.19
2017,9,9,15,45,684.5,115.0,1.15,26.0,462.5,696.46,524.87
2017,9,9,16,0,660.0,109.0,1.2,26.0,415.0,644.45,491.38
2017,9,9,16,15,624.5,102.5,1.2,25.0,365.0,583.84,451.0
2017,9,9,16,30,589.0,96.0,1.2,24.0,315.0,524.29,409.65
2017,9,9,16,45,541.0,87.0,1.2,23.5,264.0,455.71,358.93
2017,9,9,17,0,493.0,78.0,1.2,23.0,213.0,390.26,308.49
2017,9,9,17,15,422.5,66.5,1.15,22.0,164.0,311.5,245.92
2017,9,9,17,30,352.0,55.0,1.1,21.0,115.0,243.43,189.43
2017,9,9,17,45,252.0,39.0,1.1,20.0,74.5,165.2,123.44
2017,9,9,18,0,152.0,23.0,1.1,19.0,34.0,93.29,50.64
2017,9,9,18,15,76.0,11.5,1.05,18.5,17.0,32.91,0.0
2017,9,9,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,5,45,24.0,5.5,0.65,14.5,6.0,0.0,0.0
2017,9,10,6,0,48.0,11.0,0.6,15.0,12.0,10.48,0.0
2017,9,10,6,15,137.0,30.0,0.55,15.5,46.0,23.42,13.19
2017,9,10,6,30,226.0,49.0,0.5,16.0,80.0,37.69,27.13
2017,9,10,6,45,299.0,65.0,0.45,16.5,125.0,48.96,37.53
2017,9,10,7,0,372.0,81.0,0.4,17.0,170.0,59.72,47.21
2017,9,10,7,15,426.5,93.0,0.35,18.0,219.0,74.92,52.39
2017,9,10,7,30,481.0,105.0,0.3,19.0,268.0,118.96,74.97
2017,9,10,7,45,521.0,114.0,0.25,20.0,317.5,165.26,107.06
2017,9,10,8,0,561.0,123.0,0.2,21.0,367.0,217.05,147.21
2017,9,10,8,15,591.0,130.5,0.2,22.0,414.5,268.55,188.83
2017,9,10,8,30,621.0,138.0,0.2,23.0,462.0,323.24,232.65
2017,9,10,8,45,644.5,143.5,0.2,24.5,506.0,376.56,273.99
2017,9,10,9,0,668.0,149.0,0.2,26.0,550.0,431.73,315.05
2017,9,10,9,15,685.5,153.5,0.2,27.0,590.0,484.58,353.44
2017,9,10,9,30,703.0,158.0,0.2,28.0,630.0,538.04,390.7
2017,9,10,9,45,761.0,139.0,0.25,29.0,674.5,594.64,429.7
2017,9,10,10,0,819.0,120.0,0.3,30.0,719.0,653.32,468.97
2017,9,10,10,15,827.5,122.0,0.3,30.5,746.5,700.95,499.43
2017,9,10,10,30,836.0,124.0,0.3,31.0,774.0,747.0,527.3
2017,9,10,10,45,843.5,124.5,0.35,31.5,795.5,785.56,550.02
2017,9,10,11,0,851.0,125.0,0.4,32.0,817.0,824.63,572.92
2017,9,10,11,15,854.5,125.5,0.4,32.0,830.0,857.97,592.38
2017,9,10,11,30,858.0,126.0,0.4,32.0,843.0,888.55,610.11
2017,9,10,11,45,860.0,126.0,0.45,32.5,848.5,914.34,624.68
2017,9,10,12,0,862.0,126.0,0.5,33.0,854.0,937.01,637.44
2017,9,10,12,15,861.5,126.0,0.55,33.0,851.0,954.08,648.28
2017,9,10,12,30,861.0,126.0,0.6,33.0,848.0,967.75,657.29
2017,9,10,12,45,849.5,130.0,0.65,33.0,835.0,971.49,660.62
2017,9,10,13,0,838.0,134.0,0.7,33.0,822.0,980.39,667.27
2017,9,10,13,15,832.5,133.0,0.75,33.0,803.5,977.8,667.16
2017,9,10,13,30,827.0,132.0,0.8,33.0,785.0,971.67,665.23
2017,9,10,13,45,819.5,130.0,0.85,33.0,759.0,959.01,659.51
2017,9,10,14,0,812.0,128.0,0.9,33.0,733.0,942.99,651.88
2017,9,10,14,15,582.0,212.0,0.95,32.5,635.5,812.76,573.85
2017,9,10,14,30,352.0,296.0,1.0,32.0,538.0,664.38,476.13
2017,9,10,14,45,557.0,206.5,1.05,32.0,564.5,758.37,546.31
2017,9,10,15,0,762.0,117.0,1.1,32.0,591.0,826.77,592.68
2017,9,10,15,15,742.0,113.5,1.1,31.5,547.0,788.15,569.72
2017,9,10,15,30,722.0,110.0,1.1,31.0,503.0,744.04,543.96
2017,9,10,15,45,607.5,126.5,1.15,30.5,436.0,647.48,482.37
2017,9,10,16,0,493.0,143.0,1.2,30.0,369.0,551.46,416.72
2017,9,10,16,15,469.5,128.0,1.15,29.5,322.5,497.08,379.67
2017,9,10,16,30,446.0,113.0,1.1,29.0,276.0,443.27,341.46
2017,9,10,16,45,399.5,101.0,1.1,28.5,230.0,379.87,294.6
2017,9,10,17,0,353.0,89.0,1.1,28.0,184.0,320.08,248.76
2017,9,10,17,15,299.5,73.0,1.05,26.5,141.0,255.93,198.56
2017,9,10,17,30,246.0,57.0,1.0,25.0,98.0,197.03,150.54
2017,9,10,17,45,160.5,39.5,1.0,24.0,62.0,129.14,93.97
2017,9,10,18,0,75.0,22.0,1.0,23.0,26.0,58.04,24.94
2017,9,10,18,15,37.5,11.0,0.95,22.5,13.0,21.2,0.0
2017,9,10,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,1.2,16.5,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,1.2,17.0,9.0,8.58,0.0
2017,9,11,6,15,25.0,28.0,1.2,17.0,31.5,25.05,14.07
2017,9,11,6,30,50.0,47.0,1.2,17.0,54.0,39.58,28.54
2017,9,11,6,45,73.5,69.0,1.2,17.5,84.0,56.67,44.02
2017,9,11,7,0,97.0,91.0,1.2,18.0,114.0,73.26,58.78
2017,9,11,7,15,114.0,113.0,1.2,18.5,146.5,92.05,70.25
2017,9,11,7,30,131.0,135.0,1.2,19.0,179.0,121.05,90.18
2017,9,11,7,45,292.0,137.0,1.25,19.5,256.5,154.37,109.03
2017,9,11,8,0,453.0,139.0,1.3,20.0,334.0,207.39,145.74
2017,9,11,8,15,491.0,148.0,1.3,20.5,382.5,256.09,185.57
2017,9,11,8,30,529.0,157.0,1.3,21.0,431.0,308.95,228.88
2017,9,11,8,45,646.0,132.5,1.3,22.0,497.5,367.11,274.34
2017,9,11,9,0,763.0,108.0,1.3,23.0,564.0,437.94,329.12
2017,9,11,9,15,778.5,111.0,1.25,23.5,604.5,492.74,371.66
2017,9,11,9,30,794.0,114.0,1.2,24.0,645.0,547.68,412.74
2017,9,11,9,45,812.0,113.5,1.2,24.5,680.5,600.63,451.29
2017,9,11,10,0,830.0,113.0,1.2,25.0,716.0,653.32,488.39
2017,9,11,10,15,838.0,114.5,1.15,25.5,744.0,698.83,518.89
2017,9,11,10,30,846.0,116.0,1.1,26.0,772.0,743.59,546.76
2017,9,11,10,45,850.0,118.0,1.1,26.5,792.0,783.82,571.14
2017,9,11,11,0,854.0,120.0,1.1,27.0,812.0,821.64,593.64
2017,9,11,11,15,857.5,121.0,1.1,27.5,825.0,855.48,613.32
2017,9,11,11,30,861.0,122.0,1.1,28.0,838.0,886.54,631.08
2017,9,11,11,45,858.5,124.0,1.1,28.5,842.0,910.28,644.13
2017,9,11,12,0,856.0,126.0,1.1,29.0,846.0,930.71,655.17
2017,9,11,12,15,562.5,266.0,1.15,29.0,738.5,825.71,587.31
2017,9,11,12,30,269.0,406.0,1.2,29.0,631.0,691.85,493.66
2017,9,11,12,45,337.0,376.5,1.25,29.5,655.0,733.09,523.91
2017,9,11,13,0,405.0,347.0,1.3,30.0,679.0,773.28,551.53
2017,9,11,13,15,209.5,300.0,1.35,30.0,471.5,534.56,389.37
2017,9,11,13,30,14.0,253.0,1.4,30.0,264.0,257.42,188.96
2017,9,11,13,45,212.0,279.0,1.45,30.0,436.5,516.93,382.74
2017,9,11,14,0,410.0,305.0,1.5,30.0,609.0,736.6,534.88
2017,9,11,14,15,368.0,302.5,1.45,29.5,566.0,690.61,502.76
2017,9,11,14,30,326.0,300.0,1.4,29.0,523.0,644.45,472.56
2017,9,11,14,45,402.0,258.5,1.35,29.0,517.5,661.09,487.34
2017,9,11,15,0,478.0,217.0,1.3,29.0,512.0,686.4,506.99
2017,9,11,15,15,239.0,113.5,1.25,28.5,261.0,348.61,267.43
2017,9,11,15,30,0.0,10.0,1.2,28.0,10.0,9.28,1.78
2017,9,11,15,45,184.0,88.5,1.15,27.5,172.0,247.93,195.8
2017,9,11,16,0,368.0,167.0,1.1,27.0,334.0,472.55,365.46
2017,9,11,16,15,184.0,89.0,1.05,26.0,172.5,235.27,185.18
