Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,16,30,0.0,11.0,1.0,25.0,11.0,10.2,2.73
2017,9,11,16,45,0.0,9.0,1.0,24.5,9.0,8.34,1.27
2017,9,11,17,0,0.0,7.0,1.0,24.0,7.0,6.48,0.0
2017,9,11,17,15,0.0,5.0,0.9,23.0,5.0,4.63,0.0
2017,9,11,17,30,0.0,3.0,0.8,22.0,3.0,2.77,0.0
2017,9,11,17,45,0.0,1.5,0.7,21.5,1.5,1.39,0.0
2017,9,11,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,15.5,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,16.0,14.0,13.34,0.0
2017,9,12,6,15,154.0,28.0,0.75,16.0,48.5,21.91,11.39
2017,9,12,6,30,308.0,42.0,0.8,16.0,83.0,32.31,22.37
2017,9,12,6,45,396.0,52.5,0.85,16.5,130.0,39.96,29.58
2017,9,12,7,0,484.0,63.0,0.9,17.0,177.0,46.34,35.43
2017,9,12,7,15,540.0,70.5,0.9,17.5,227.0,58.65,38.03
2017,9,12,7,30,596.0,78.0,0.9,18.0,277.0,105.7,60.3
2017,9,12,7,45,636.5,83.5,0.9,19.0,328.0,155.78,95.4
2017,9,12,8,0,677.0,89.0,0.9,20.0,379.0,210.61,139.35
2017,9,12,8,15,705.0,93.5,0.9,20.5,427.5,265.75,186.16
2017,9,12,8,30,733.0,98.0,0.9,21.0,476.0,326.31,237.12
2017,9,12,8,45,757.0,100.0,0.9,21.5,521.5,382.35,283.7
2017,9,12,9,0,781.0,102.0,0.9,22.0,567.0,440.02,330.07
2017,9,12,9,15,796.5,105.0,0.9,22.5,607.5,495.73,373.42
2017,9,12,9,30,812.0,108.0,0.9,23.0,648.0,551.55,415.21
2017,9,12,9,45,828.0,108.0,0.95,23.5,683.5,604.59,454.03
2017,9,12,10,0,844.0,108.0,1.0,24.0,719.0,656.31,490.78
2017,9,12,10,15,852.5,109.5,1.0,24.5,747.0,703.66,522.91
2017,9,12,10,30,861.0,111.0,1.0,25.0,775.0,749.32,551.62
2017,9,12,10,45,867.5,111.5,1.0,25.5,796.0,790.52,576.56
2017,9,12,11,0,874.0,112.0,1.0,26.0,817.0,829.41,599.68
2017,9,12,11,15,878.0,113.0,1.0,26.0,830.5,864.2,621.1
2017,9,12,11,30,882.0,114.0,1.0,26.0,844.0,896.17,640.64
2017,9,12,11,45,883.5,114.0,1.0,26.5,849.5,921.89,654.92
2017,9,12,12,0,885.0,114.0,1.0,27.0,855.0,944.35,667.19
2017,9,12,12,15,885.0,113.5,1.0,27.0,852.0,961.52,677.54
2017,9,12,12,30,885.0,113.0,1.0,27.0,849.0,975.2,685.9
2017,9,12,12,45,878.5,115.0,1.05,27.0,837.5,981.71,690.92
2017,9,12,13,0,872.0,117.0,1.1,27.0,826.0,984.58,693.92
2017,9,12,13,15,867.5,116.0,1.15,27.0,807.5,982.55,694.08
2017,9,12,13,30,863.0,115.0,1.2,27.0,789.0,976.93,692.19
2017,9,12,13,45,854.0,114.5,1.25,27.0,762.5,963.96,685.88
2017,9,12,14,0,845.0,114.0,1.3,27.0,736.0,956.07,682.89
2017,9,12,14,15,834.5,112.0,1.35,26.5,703.0,933.31,671.85
2017,9,12,14,30,824.0,110.0,1.4,26.0,670.0,907.45,658.88
2017,9,12,14,45,648.0,163.5,1.45,26.0,588.0,796.83,588.61
2017,9,12,15,0,472.0,217.0,1.5,26.0,506.0,680.3,509.26
2017,9,12,15,15,274.0,223.5,1.55,25.5,388.5,492.84,376.28
2017,9,12,15,30,76.0,230.0,1.6,25.0,271.0,306.07,235.58
2017,9,12,15,45,51.0,199.0,1.65,24.5,225.5,250.25,194.26
2017,9,12,16,0,26.0,168.0,1.7,24.0,180.0,186.16,144.75
2017,9,12,16,15,13.0,126.0,1.65,23.0,132.0,131.95,102.36
2017,9,12,16,30,0.0,84.0,1.6,22.0,84.0,79.51,60.13
2017,9,12,16,45,0.0,70.0,1.6,21.5,70.0,65.87,49.2
2017,9,12,17,0,0.0,56.0,1.6,21.0,56.0,52.22,37.97
2017,9,12,17,15,186.5,51.5,1.45,20.0,80.5,170.2,135.91
2017,9,12,17,30,373.0,47.0,1.3,19.0,105.0,242.7,189.75
2017,9,12,17,45,256.0,33.0,1.2,18.5,65.5,159.55,117.11
2017,9,12,18,0,139.0,19.0,1.1,18.0,26.0,79.68,15.18
2017,9,12,18,15,69.5,9.5,1.0,17.5,13.0,28.55,0.0
2017,9,12,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,0.65,15.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,0.7,15.0,4.0,3.81,0.0
2017,9,13,6,15,0.0,18.0,0.7,15.0,18.0,16.7,7.13
2017,9,13,6,30,0.0,32.0,0.7,15.0,32.0,29.69,20.16
2017,9,13,6,45,0.0,51.5,0.75,15.5,51.5,46.78,35.69
2017,9,13,7,0,0.0,71.0,0.8,16.0,71.0,63.61,50.78
2017,9,13,7,15,1.5,91.5,0.8,16.5,92.0,81.26,63.11
2017,9,13,7,30,3.0,112.0,0.8,17.0,113.0,99.97,78.35
2017,9,13,7,45,24.5,140.0,0.8,17.5,150.5,127.99,99.99
2017,9,13,8,0,46.0,168.0,0.8,18.0,188.0,156.03,121.33
2017,9,13,8,15,23.0,145.0,0.85,18.5,155.0,136.47,105.99
2017,9,13,8,30,0.0,122.0,0.9,19.0,122.0,112.63,87.0
2017,9,13,8,45,26.0,185.0,0.95,19.5,200.5,178.11,138.55
2017,9,13,9,0,52.0,248.0,1.0,20.0,279.0,248.03,192.17
2017,9,13,9,15,30.0,224.0,1.0,20.0,242.0,221.03,170.83
2017,9,13,9,30,8.0,200.0,1.0,20.0,205.0,189.75,146.24
2017,9,13,9,45,4.5,174.5,1.05,20.5,177.5,165.07,126.57
2017,9,13,10,0,1.0,149.0,1.1,21.0,150.0,139.62,106.22
2017,9,13,10,15,1.5,150.0,1.1,21.0,151.5,141.13,107.32
2017,9,13,10,30,2.0,151.0,1.1,21.0,153.0,142.67,108.39
2017,9,13,10,45,2.5,153.5,1.15,21.5,156.0,145.66,110.41
2017,9,13,11,0,3.0,156.0,1.2,22.0,159.0,148.68,112.47
2017,9,13,11,15,70.0,283.5,1.2,22.0,342.0,334.11,255.26
2017,9,13,11,30,137.0,411.0,1.2,22.0,525.0,533.6,399.02
2017,9,13,11,45,72.5,300.5,1.3,22.5,361.0,360.4,272.1
2017,9,13,12,0,8.0,190.0,1.4,23.0,197.0,186.89,140.89
2017,9,13,12,15,7.5,187.0,1.45,22.5,193.5,183.9,139.44
2017,9,13,12,30,7.0,184.0,1.5,22.0,190.0,180.84,137.41
2017,9,13,12,45,6.0,174.5,1.55,22.0,179.5,170.92,129.81
2017,9,13,13,0,5.0,165.0,1.6,22.0,169.0,160.91,122.15
2017,9,13,13,15,5.0,167.0,1.6,22.0,171.0,163.02,123.92
2017,9,13,13,30,5.0,169.0,1.6,22.0,173.0,165.14,125.69
2017,9,13,13,45,5.0,173.5,1.65,22.0,177.5,169.74,129.45
2017,9,13,14,0,5.0,178.0,1.7,22.0,182.0,174.42,133.29
2017,9,13,14,15,5.0,179.0,1.65,21.5,183.0,175.69,134.76
2017,9,13,14,30,5.0,180.0,1.6,21.0,184.0,177.06,136.34
2017,9,13,14,45,5.5,182.5,1.6,21.0,186.5,180.53,139.39
2017,9,13,15,0,6.0,185.0,1.6,21.0,189.0,184.21,142.65
2017,9,13,15,15,5.5,175.5,1.55,20.5,179.0,174.72,135.79
2017,9,13,15,30,5.0,166.0,1.5,20.0,169.0,165.33,129.0
2017,9,13,15,45,2.5,151.0,1.45,19.5,152.5,148.64,116.22
2017,9,13,16,0,0.0,136.0,1.4,19.0,136.0,132.15,103.45
2017,9,13,16,15,0.0,118.5,1.3,18.5,118.5,114.94,89.96
2017,9,13,16,30,0.0,101.0,1.2,18.0,101.0,97.7,76.21
2017,9,13,16,45,213.5,91.0,1.15,18.0,145.0,241.11,197.32
2017,9,13,17,0,427.0,81.0,1.1,18.0,189.0,349.13,282.37
2017,9,13,17,15,352.0,67.5,1.05,17.5,142.0,273.79,218.96
2017,9,13,17,30,277.0,54.0,1.0,17.0,95.0,206.13,161.17
2017,9,13,17,45,178.5,35.5,0.95,16.5,58.0,131.16,95.54
2017,9,13,18,0,80.0,17.0,0.9,16.0,21.0,56.09,0.0
2017,9,13,18,15,40.0,8.5,0.85,15.5,10.5,19.22,0.0
2017,9,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,5,45,17.5,5.0,1.05,13.0,5.5,0.0,0.0
2017,9,14,6,0,35.0,10.0,1.1,13.0,11.0,9.53,0.0
2017,9,14,6,15,149.5,27.5,1.15,13.0,45.0,21.6,10.55
2017,9,14,6,30,264.0,45.0,1.2,13.0,79.0,34.81,24.72
2017,9,14,6,45,353.0,57.5,1.3,13.5,125.5,43.49,33.02
2017,9,14,7,0,442.0,70.0,1.4,14.0,172.0,52.94,41.71
2017,9,14,7,15,221.0,78.0,1.4,14.0,129.0,64.47,47.29
2017,9,14,7,30,0.0,86.0,1.4,14.0,86.0,78.47,61.4
2017,9,14,7,45,3.5,114.5,1.45,14.5,116.5,104.08,82.42
2017,9,14,8,0,7.0,143.0,1.5,15.0,147.0,130.44,103.66
2017,9,14,8,15,47.0,181.0,1.5,15.5,205.5,172.67,136.32
2017,9,14,8,30,87.0,219.0,1.5,16.0,264.0,222.75,175.24
2017,9,14,8,45,125.0,244.0,1.55,16.5,314.5,265.72,208.46
2017,9,14,9,0,163.0,269.0,1.6,17.0,365.0,314.76,246.29
2017,9,14,9,15,494.5,190.5,1.6,17.5,511.0,422.18,329.19
2017,9,14,9,30,826.0,112.0,1.6,18.0,657.0,562.4,436.08
2017,9,14,9,45,673.5,181.0,1.6,18.5,640.5,580.5,447.82
2017,9,14,10,0,521.0,250.0,1.6,19.0,624.0,581.18,446.23
2017,9,14,10,15,451.0,291.5,1.6,19.0,624.5,599.83,458.75
2017,9,14,10,30,381.0,333.0,1.6,19.0,625.0,607.47,462.69
2017,9,14,10,45,649.5,217.5,1.6,19.5,731.0,730.57,554.69
2017,9,14,11,0,918.0,102.0,1.6,20.0,837.0,853.8,638.48
2017,9,14,11,15,921.5,102.5,1.6,20.0,850.0,888.9,660.03
2017,9,14,11,30,925.0,103.0,1.6,20.0,863.0,920.97,680.44
2017,9,14,11,45,926.5,103.0,1.65,20.0,868.0,947.54,697.88
2017,9,14,12,0,928.0,103.0,1.7,20.0,873.0,970.69,713.2
2017,9,14,12,15,926.5,103.0,1.75,19.5,869.0,987.5,725.91
2017,9,14,12,30,925.0,103.0,1.8,19.0,865.0,1000.61,736.46
2017,9,14,12,45,919.5,103.0,1.85,19.0,852.0,1006.1,740.87
2017,9,14,13,0,914.0,103.0,1.9,19.0,839.0,1007.77,743.04
2017,9,14,13,15,908.0,102.5,1.95,19.0,818.5,1004.62,742.24
2017,9,14,13,30,902.0,102.0,2.0,19.0,798.0,997.72,739.19
2017,9,14,13,45,895.5,99.5,2.05,19.0,771.0,984.42,732.09
2017,9,14,14,0,889.0,97.0,2.1,19.0,744.0,967.51,722.74
2017,9,14,14,15,878.5,95.0,2.1,18.5,709.5,943.94,709.81
2017,9,14,14,30,868.0,93.0,2.1,18.0,675.0,917.17,694.76
2017,9,14,14,45,856.0,90.0,2.15,18.0,635.5,884.88,675.07
2017,9,14,15,0,844.0,87.0,2.2,18.0,596.0,849.86,653.35
2017,9,14,15,15,826.5,84.5,2.2,17.5,551.0,815.24,632.45
2017,9,14,15,30,809.0,82.0,2.2,17.0,506.0,771.46,604.7
2017,9,14,15,45,784.0,78.5,2.2,17.0,457.5,718.99,569.05
2017,9,14,16,0,759.0,75.0,2.2,17.0,409.0,665.75,532.16
2017,9,14,16,15,724.5,71.0,2.2,16.5,357.5,604.89,489.52
2017,9,14,16,30,690.0,67.0,2.2,16.0,306.0,544.82,444.5
2017,9,14,16,45,631.5,62.5,2.2,15.5,253.5,474.17,388.78
2017,9,14,17,0,573.0,58.0,2.2,15.0,201.0,404.75,331.78
2017,9,14,17,15,490.0,50.0,2.15,14.5,151.5,323.53,262.87
2017,9,14,17,30,407.0,42.0,2.1,14.0,102.0,250.2,198.25
2017,9,14,17,45,255.5,30.0,2.05,14.0,62.0,154.84,112.79
2017,9,14,18,0,104.0,18.0,2.0,14.0,22.0,64.64,0.0
2017,9,14,18,15,52.0,9.0,1.95,13.5,11.0,8.58,0.0
2017,9,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,15,5,45,30.5,5.5,1.45,11.0,6.0,0.0,0.0
2017,9,15,6,0,61.0,11.0,1.5,11.0,12.0,10.48,0.0
2017,9,15,6,15,216.5,25.5,1.55,11.5,49.0,20.72,9.47
2017,9,15,6,30,372.0,40.0,1.6,12.0,86.0,31.94,22.26
2017,9,15,6,45,473.0,49.0,1.7,12.5,137.0,37.4,27.72
2017,9,15,7,0,574.0,58.0,1.8,13.0,188.0,42.67,32.69
2017,9,15,7,15,632.0,65.0,1.8,13.5,242.5,54.8,35.19
2017,9,15,7,30,690.0,72.0,1.8,14.0,297.0,107.27,59.35
2017,9,15,7,45,730.5,76.5,1.8,14.5,351.0,162.29,98.65
2017,9,15,8,0,771.0,81.0,1.8,15.0,405.0,225.09,150.66
2017,9,15,8,15,798.0,84.5,1.8,15.5,456.0,284.32,202.65
2017,9,15,8,30,825.0,88.0,1.8,16.0,507.0,346.01,256.73
2017,9,15,8,45,842.5,91.5,1.8,16.5,553.5,406.23,308.76
2017,9,15,9,0,860.0,95.0,1.8,17.0,600.0,467.18,359.67
2017,9,15,9,15,874.0,98.0,1.75,17.0,641.5,526.38,408.02
2017,9,15,9,30,888.0,101.0,1.7,17.0,683.0,585.81,454.82
2017,9,15,9,45,914.0,95.0,1.7,17.5,722.0,642.15,497.4
2017,9,15,10,0,940.0,89.0,1.7,18.0,761.0,698.53,538.65
2017,9,15,10,15,946.5,90.5,1.65,18.0,789.0,748.56,574.0
2017,9,15,10,30,953.0,92.0,1.6,18.0,817.0,796.44,605.42
2017,9,15,10,45,957.5,92.5,1.6,18.5,838.0,839.38,632.35
2017,9,15,11,0,962.0,93.0,1.6,19.0,859.0,879.56,657.09
2017,9,15,11,15,964.0,93.5,1.55,19.0,871.5,914.68,678.84
2017,9,15,11,30,966.0,94.0,1.5,19.0,884.0,946.53,698.28
2017,9,15,11,45,966.0,94.0,1.45,19.5,888.0,972.64,712.53
2017,9,15,12,0,966.0,94.0,1.4,20.0,892.0,995.11,724.37
2017,9,15,12,15,965.0,94.0,1.4,20.0,888.0,1012.9,735.45
2017,9,15,12,30,964.0,94.0,1.4,20.0,884.0,1026.85,744.25
2017,9,15,12,45,957.0,95.5,1.4,20.5,871.0,1032.78,746.73
2017,9,15,13,0,950.0,97.0,1.4,21.0,858.0,1034.74,746.94
2017,9,15,13,15,945.0,96.5,1.4,21.0,838.0,1032.49,746.14
2017,9,15,13,30,940.0,96.0,1.4,21.0,818.0,1026.35,743.09
2017,9,15,13,45,932.5,94.5,1.45,21.0,790.0,1012.83,736.39
2017,9,15,14,0,925.0,93.0,1.5,21.0,762.0,995.61,727.47
2017,9,15,14,15,915.0,91.5,1.5,21.0,727.5,972.47,714.05
2017,9,15,14,30,905.0,90.0,1.5,21.0,693.0,945.99,698.55
2017,9,15,14,45,889.5,88.5,1.55,21.0,651.5,911.42,678.39
2017,9,15,15,0,874.0,87.0,1.6,21.0,610.0,874.19,656.29
2017,9,15,15,15,855.5,84.5,1.6,20.5,563.5,837.8,635.13
2017,9,15,15,30,837.0,82.0,1.6,20.0,517.0,792.22,607.23
2017,9,15,15,45,808.0,79.5,1.65,19.5,466.0,736.83,572.31
2017,9,15,16,0,779.0,77.0,1.7,19.0,415.0,680.87,535.97
2017,9,15,16,15,742.5,72.5,1.7,18.5,362.0,617.18,492.29
2017,9,15,16,30,706.0,68.0,1.7,18.0,309.0,554.39,446.08
2017,9,15,16,45,645.0,63.5,1.75,17.5,255.0,481.8,390.02
2017,9,15,17,0,584.0,59.0,1.8,17.0,201.0,410.38,332.37
2017,9,15,17,15,498.5,50.0,1.75,16.0,150.5,326.33,262.47
2017,9,15,17,30,413.0,41.0,1.7,15.0,100.0,250.52,196.66
2017,9,15,17,45,261.0,28.0,1.7,14.5,59.5,154.2,109.69
2017,9,15,18,0,109.0,15.0,1.7,14.0,19.0,49.9,0.0
2017,9,15,18,15,54.5,7.5,1.6,13.5,9.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,5,45,21.0,4.5,0.85,10.5,4.5,0.0,0.0
2017,9,16,6,0,42.0,9.0,0.8,11.0,9.0,8.58,0.0
2017,9,16,6,15,170.5,24.5,0.75,11.5,43.0,19.25,7.87
2017,9,16,6,30,299.0,40.0,0.7,12.0,77.0,30.95,21.38
2017,9,16,6,45,388.5,52.0,0.65,13.0,124.0,40.2,30.16
2017,9,16,7,0,478.0,64.0,0.6,14.0,171.0,47.95,37.28
2017,9,16,7,15,537.5,72.0,0.55,14.5,222.0,59.12,39.91
2017,9,16,7,30,597.0,80.0,0.5,15.0,273.0,106.65,62.1
2017,9,16,7,45,640.5,85.5,0.45,15.5,324.5,157.19,97.54
2017,9,16,8,0,684.0,91.0,0.4,16.0,376.0,212.85,142.38
2017,9,16,8,15,713.5,95.5,0.35,16.5,425.5,268.82,189.87
2017,9,16,8,30,743.0,100.0,0.3,17.0,475.0,327.63,239.4
2017,9,16,8,45,766.0,103.0,0.3,18.0,521.0,387.48,288.29
2017,9,16,9,0,789.0,106.0,0.3,19.0,567.0,446.1,334.47
2017,9,16,9,15,805.0,109.0,0.35,19.5,607.5,502.45,378.32
2017,9,16,9,30,821.0,112.0,0.4,20.0,648.0,558.93,420.71
2017,9,16,9,45,821.0,120.5,0.45,20.5,680.0,611.01,458.44
2017,9,16,10,0,821.0,129.0,0.5,21.0,712.0,661.19,493.62
2017,9,16,10,15,830.0,130.5,0.55,21.5,740.5,708.64,526.14
2017,9,16,10,30,839.0,132.0,0.6,22.0,769.0,754.49,556.43
2017,9,16,10,45,845.0,133.5,0.7,22.5,789.5,796.2,583.11
2017,9,16,11,0,851.0,135.0,0.8,23.0,810.0,835.63,608.14
2017,9,16,11,15,854.5,136.0,0.85,23.0,823.0,869.97,630.12
2017,9,16,11,30,858.0,137.0,0.9,23.0,836.0,901.48,650.32
2017,9,16,11,45,680.0,227.5,0.95,23.0,783.5,863.39,625.85
2017,9,16,12,0,502.0,318.0,1.0,23.0,731.0,807.74,586.12
2017,9,16,12,15,679.0,228.5,1.05,22.5,784.5,897.69,652.2
2017,9,16,12,30,856.0,139.0,1.1,22.0,838.0,978.99,705.04
2017,9,16,12,45,731.5,202.0,1.15,22.0,793.0,942.95,682.29
2017,9,16,13,0,607.0,265.0,1.2,22.0,748.0,892.09,649.63
2017,9,16,13,15,594.0,261.0,1.2,22.0,724.5,879.0,642.25
2017,9,16,13,30,581.0,257.0,1.2,22.0,701.0,863.21,632.67
2017,9,16,13,45,588.5,242.0,1.25,22.0,678.0,852.47,627.81
2017,9,16,14,0,596.0,227.0,1.3,22.0,655.0,838.76,620.94
2017,9,16,14,15,583.5,216.5,1.3,22.0,619.5,808.38,601.91
2017,9,16,14,30,571.0,206.0,1.3,22.0,584.0,775.82,581.43
2017,9,16,14,45,584.0,186.5,1.35,22.0,552.5,759.18,572.7
2017,9,16,15,0,597.0,167.0,1.4,22.0,521.0,734.67,558.39
2017,9,16,15,15,327.5,190.5,1.4,21.5,383.0,497.89,387.09
2017,9,16,15,30,58.0,214.0,1.4,21.0,245.0,273.73,213.85
2017,9,16,15,45,219.5,183.5,1.45,20.5,281.0,387.23,308.0
2017,9,16,16,0,381.0,153.0,1.5,20.0,317.0,474.58,378.37
2017,9,16,16,15,345.0,140.5,1.5,19.5,274.5,407.96,327.77
2017,9,16,16,30,309.0,128.0,1.5,19.0,232.0,356.21,288.01
2017,9,16,16,45,376.5,101.0,1.5,18.5,205.5,360.86,292.46
2017,9,16,17,0,444.0,74.0,1.5,18.0,179.0,346.75,280.23
2017,9,16,17,15,362.0,60.5,1.4,17.0,132.0,267.7,214.16
2017,9,16,17,30,280.0,47.0,1.3,16.0,85.0,197.19,153.42
2017,9,16,17,45,169.5,29.0,1.25,15.5,49.0,118.55,81.03
2017,9,16,18,0,59.0,11.0,1.2,15.0,13.0,29.58,0.0
2017,9,16,18,15,29.5,5.5,1.15,14.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,6,15,153.0,19.5,1.3,11.5,38.0,15.21,4.48
2017,9,17,6,30,306.0,39.0,1.3,12.0,76.0,31.26,21.55
2017,9,17,6,45,399.0,51.0,1.3,12.5,124.0,39.47,29.51
2017,9,17,7,0,492.0,63.0,1.3,13.0,172.0,47.27,36.78
2017,9,17,7,15,552.0,72.0,1.25,13.5,224.0,59.14,40.18
2017,9,17,7,30,612.0,81.0,1.2,14.0,276.0,108.45,63.46
2017,9,17,7,45,659.0,86.0,1.2,14.5,329.5,159.95,99.75
2017,9,17,8,0,706.0,91.0,1.2,15.0,383.0,217.01,146.28
2017,9,17,8,15,735.5,95.5,1.15,15.5,433.5,274.3,195.84
2017,9,17,8,30,765.0,100.0,1.1,16.0,484.0,334.41,247.65
2017,9,17,8,45,789.5,103.0,1.1,16.5,531.0,396.09,299.75
2017,9,17,9,0,814.0,106.0,1.1,17.0,578.0,456.67,349.43
2017,9,17,9,15,830.0,108.5,1.1,17.5,619.5,513.9,394.94
2017,9,17,9,30,846.0,111.0,1.1,18.0,661.0,571.18,438.79
2017,9,17,9,45,881.0,102.5,1.1,18.5,702.0,628.57,481.42
2017,9,17,10,0,916.0,94.0,1.1,19.0,743.0,686.73,523.21
2017,9,17,10,15,923.5,95.5,1.1,19.5,771.5,736.31,557.2
2017,9,17,10,30,931.0,97.0,1.1,20.0,800.0,783.88,587.15
2017,9,17,10,45,938.5,96.5,1.1,20.5,821.5,827.19,613.74
2017,9,17,11,0,946.0,96.0,1.1,21.0,843.0,867.99,638.33
2017,9,17,11,15,949.0,96.5,1.1,21.0,855.5,903.32,660.32
2017,9,17,11,30,952.0,97.0,1.1,21.0,868.0,935.49,680.21
2017,9,17,11,45,953.5,96.5,1.15,21.5,873.0,961.93,695.95
2017,9,17,12,0,955.0,96.0,1.2,22.0,878.0,984.84,709.52
2017,9,17,12,15,954.5,96.0,1.2,22.0,874.0,1002.76,720.53
2017,9,17,12,30,954.0,96.0,1.2,22.0,870.0,1016.89,729.33
2017,9,17,12,45,949.0,96.5,1.3,22.0,857.5,1023.4,735.33
2017,9,17,13,0,944.0,97.0,1.4,22.0,845.0,1025.99,739.08
2017,9,17,13,15,939.0,96.0,1.4,22.0,825.0,1023.0,737.81
2017,9,17,13,30,934.0,95.0,1.4,22.0,805.0,1016.14,734.33
2017,9,17,13,45,927.5,93.5,1.45,22.0,777.5,1003.45,728.15
2017,9,17,14,0,921.0,92.0,1.5,22.0,750.0,987.07,719.75
2017,9,17,14,15,910.5,90.5,1.5,21.5,715.0,963.37,707.34
2017,9,17,14,30,900.0,89.0,1.5,21.0,680.0,936.37,692.82
2017,9,17,14,45,887.0,86.5,1.55,21.0,639.0,902.85,673.29
2017,9,17,15,0,874.0,84.0,1.6,21.0,598.0,866.56,651.72
2017,9,17,15,15,855.5,81.5,1.6,20.5,552.0,823.14,625.65
2017,9,17,15,30,837.0,79.0,1.6,20.0,506.0,784.39,602.4
2017,9,17,15,45,812.5,75.0,1.6,19.5,455.5,730.65,567.99
2017,9,17,16,0,788.0,71.0,1.6,19.0,405.0,676.04,532.14
2017,9,17,16,15,752.0,67.0,1.6,18.5,352.5,613.04,488.92
2017,9,17,16,30,716.0,63.0,1.6,18.0,300.0,550.92,443.07
2017,9,17,16,45,665.5,57.0,1.6,17.5,247.0,479.16,387.41
2017,9,17,17,0,615.0,51.0,1.6,17.0,194.0,414.04,334.23
2017,9,17,17,15,528.5,43.0,1.55,16.0,143.5,329.73,263.79
2017,9,17,17,30,442.0,35.0,1.5,15.0,93.0,253.93,197.4
2017,9,17,17,45,290.0,23.5,1.45,14.5,54.0,156.75,103.9
2017,9,17,18,0,138.0,12.0,1.4,14.0,15.0,55.68,0.0
2017,9,17,18,15,69.0,6.0,1.35,13.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,6,15,183.5,16.5,0.9,14.0,37.5,12.61,2.13
2017,9,18,6,30,367.0,33.0,0.9,14.0,75.0,25.77,16.59
2017,9,18,6,45,446.0,43.0,0.9,14.5,121.5,32.41,23.04
2017,9,18,7,0,525.0,53.0,0.9,15.0,168.0,38.72,28.9
2017,9,18,7,15,582.0,59.5,0.95,15.0,218.5,48.77,31.15
2017,9,18,7,30,639.0,66.0,1.0,15.0,269.0,97.53,53.13
2017,9,18,7,45,327.5,106.5,1.05,15.5,211.5,131.13,90.17
2017,9,18,8,0,16.0,147.0,1.1,16.0,154.0,135.43,106.91
2017,9,18,8,15,110.0,181.0,1.15,16.5,235.5,187.34,145.58
2017,9,18,8,30,204.0,215.0,1.2,17.0,317.0,255.72,197.91
2017,9,18,8,45,502.0,153.0,1.25,17.5,435.0,328.79,251.78
2017,9,18,9,0,800.0,91.0,1.3,18.0,553.0,436.06,334.38
2017,9,18,9,15,546.5,188.5,1.3,18.5,514.5,445.57,343.72
2017,9,18,9,30,293.0,286.0,1.3,19.0,476.0,427.52,329.51
2017,9,18,9,45,229.5,312.0,1.3,19.5,465.5,430.28,330.85
2017,9,18,10,0,166.0,338.0,1.3,20.0,455.0,428.33,327.84
2017,9,18,10,15,535.0,211.0,1.25,20.5,609.5,580.93,444.84
2017,9,18,10,30,904.0,84.0,1.2,21.0,764.0,750.29,565.24
2017,9,18,10,45,912.0,83.0,1.2,21.5,784.5,792.17,589.88
2017,9,18,11,0,920.0,82.0,1.2,22.0,805.0,831.65,613.98
2017,9,18,11,15,578.0,238.5,1.2,22.0,695.5,742.51,550.88
2017,9,18,11,30,236.0,395.0,1.2,22.0,586.0,604.66,448.27
2017,9,18,11,45,122.0,296.0,1.2,22.5,394.5,410.19,309.47
2017,9,18,12,0,8.0,197.0,1.2,23.0,203.0,193.76,145.93
2017,9,18,12,15,72.5,299.0,1.3,23.0,357.5,365.48,277.69
2017,9,18,12,30,137.0,401.0,1.4,23.0,512.0,549.88,410.51
2017,9,18,12,45,91.5,371.5,1.5,23.0,445.5,466.18,349.38
2017,9,18,13,0,46.0,342.0,1.6,23.0,379.0,393.12,296.2
2017,9,18,13,15,23.0,212.0,1.7,22.5,230.5,233.92,178.45
2017,9,18,13,30,0.0,82.0,1.8,22.0,82.0,76.51,55.82
2017,9,18,13,45,0.0,79.0,1.95,22.0,79.0,73.69,53.83
2017,9,18,14,0,0.0,76.0,2.1,22.0,76.0,70.87,51.67
2017,9,18,14,15,43.0,184.0,2.1,21.5,212.5,225.38,175.9
2017,9,18,14,30,86.0,292.0,2.1,21.0,349.0,385.62,299.72
2017,9,18,14,45,84.0,275.0,2.15,20.5,327.5,365.14,284.8
2017,9,18,15,0,82.0,258.0,2.2,20.0,306.0,344.44,270.42
2017,9,18,15,15,82.0,237.0,2.15,19.5,282.0,320.47,253.3
2017,9,18,15,30,82.0,216.0,2.1,19.0,258.0,296.16,235.67
2017,9,18,15,45,408.0,144.5,2.1,19.0,319.0,498.21,400.89
2017,9,18,16,0,734.0,73.0,2.1,19.0,380.0,637.09,508.96
2017,9,18,16,15,697.5,68.5,2.05,18.5,329.5,575.48,463.54
2017,9,18,16,30,661.0,64.0,2.0,18.0,279.0,517.95,419.67
2017,9,18,16,45,611.0,57.5,2.0,17.5,229.0,448.85,365.11
2017,9,18,17,0,561.0,51.0,2.0,17.0,179.0,383.24,310.88
2017,9,18,17,15,473.5,43.0,2.0,16.0,131.0,301.56,241.91
2017,9,18,17,30,386.0,35.0,2.0,15.0,83.0,228.58,177.43
2017,9,18,17,45,193.0,23.5,2.0,14.5,47.5,118.03,73.1
2017,9,18,18,0,0.0,12.0,2.0,14.0,12.0,11.44,0.0
2017,9,18,18,15,0.0,6.0,2.0,13.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,6,15,181.5,17.0,1.75,11.5,37.5,13.14,1.81
2017,9,19,6,30,363.0,34.0,1.8,12.0,75.0,26.85,17.58
2017,9,19,6,45,464.5,42.0,1.9,12.5,123.5,31.69,22.55
2017,9,19,7,0,566.0,50.0,2.0,13.0,172.0,36.39,27.03
2017,9,19,7,15,623.5,56.0,2.0,13.5,224.0,46.18,29.04
2017,9,19,7,30,681.0,62.0,2.0,14.0,276.0,100.4,54.34
2017,9,19,7,45,721.5,65.5,2.0,14.5,328.5,153.44,91.85
2017,9,19,8,0,762.0,69.0,2.0,15.0,381.0,211.13,139.73
2017,9,19,8,15,788.5,72.5,1.95,15.5,430.0,269.53,191.28
2017,9,19,8,30,815.0,76.0,1.9,16.0,479.0,330.28,244.87
2017,9,19,8,45,834.0,78.5,1.85,16.5,525.0,389.32,296.19
2017,9,19,9,0,853.0,81.0,1.8,17.0,571.0,451.02,347.85
2017,9,19,9,15,867.0,83.0,1.7,17.5,611.5,508.02,393.92
2017,9,19,9,30,881.0,85.0,1.6,18.0,652.0,564.7,437.84
2017,9,19,9,45,888.5,88.0,1.55,18.5,686.0,617.9,477.68
2017,9,19,10,0,896.0,91.0,1.5,19.0,720.0,669.63,514.95
2017,9,19,10,15,903.5,92.5,1.5,19.0,747.5,718.16,550.06
2017,9,19,10,30,911.0,94.0,1.5,19.0,775.0,764.72,581.16
2017,9,19,10,45,915.5,95.0,1.5,19.5,795.0,806.28,607.33
2017,9,19,11,0,920.0,96.0,1.5,20.0,815.0,845.21,631.4
2017,9,19,11,15,923.0,96.5,1.5,20.0,827.5,879.54,653.4
2017,9,19,11,30,926.0,97.0,1.5,20.0,840.0,910.79,673.29
2017,9,19,11,45,929.0,96.0,1.55,20.5,845.0,937.22,689.37
2017,9,19,12,0,932.0,95.0,1.6,21.0,850.0,960.26,703.28
2017,9,19,12,15,931.5,94.5,1.6,21.0,846.0,977.04,713.9
2017,9,19,12,30,931.0,94.0,1.6,21.0,842.0,990.12,722.31
2017,9,19,12,45,933.5,91.0,1.65,21.0,831.5,999.52,729.25
2017,9,19,13,0,936.0,88.0,1.7,21.0,821.0,1005.09,733.93
2017,9,19,13,15,931.5,87.0,1.7,21.0,801.5,1002.3,732.73
2017,9,19,13,30,927.0,86.0,1.7,21.0,782.0,995.67,729.31
2017,9,19,13,45,921.0,84.5,1.7,21.0,755.0,983.25,722.33
2017,9,19,14,0,915.0,83.0,1.7,21.0,728.0,967.16,713.15
2017,9,19,14,15,905.5,81.5,1.7,21.0,694.0,944.24,699.64
2017,9,19,14,30,896.0,80.0,1.7,21.0,660.0,918.04,684.04
2017,9,19,14,45,883.5,78.0,1.75,21.0,620.0,885.45,664.75
2017,9,19,15,0,871.0,76.0,1.8,21.0,580.0,850.1,643.44
2017,9,19,15,15,853.0,73.5,1.8,20.5,534.5,807.04,617.23
2017,9,19,15,30,835.0,71.0,1.8,20.0,489.0,762.09,589.26
2017,9,19,15,45,810.5,68.0,1.8,20.0,439.5,716.12,558.87
2017,9,19,16,0,786.0,65.0,1.8,20.0,390.0,662.87,522.53
2017,9,19,16,15,750.0,61.0,1.8,19.5,338.0,600.1,479.09
2017,9,19,16,30,714.0,57.0,1.8,19.0,286.0,538.29,433.02
2017,9,19,16,45,659.5,52.0,1.8,18.5,233.5,465.79,376.25
2017,9,19,17,0,605.0,47.0,1.8,18.0,181.0,396.91,319.68
2017,9,19,17,15,515.5,39.5,1.75,17.0,132.0,316.09,251.45
2017,9,19,17,30,426.0,32.0,1.7,16.0,83.0,241.07,185.03
2017,9,19,17,45,213.0,16.0,1.7,15.5,41.5,113.86,63.53
2017,9,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,6,15,180.5,15.5,1.0,11.5,35.5,11.88,0.31
2017,9,20,6,30,361.0,31.0,1.0,12.0,71.0,24.18,15.24
2017,9,20,6,45,447.0,40.5,1.05,13.0,117.0,30.48,21.42
2017,9,20,7,0,533.0,50.0,1.1,14.0,163.0,36.46,26.99
2017,9,20,7,15,591.5,56.0,1.1,14.5,214.0,45.5,28.88
2017,9,20,7,30,650.0,62.0,1.1,15.0,265.0,94.46,50.35
2017,9,20,7,45,686.5,67.0,1.1,15.5,315.0,149.67,89.75
2017,9,20,8,0,723.0,72.0,1.1,16.0,365.0,205.74,135.89
2017,9,20,8,15,750.5,75.5,1.1,16.5,413.5,262.03,184.9
2017,9,20,8,30,778.0,79.0,1.1,17.0,462.0,320.84,236.05
2017,9,20,8,45,799.5,81.5,1.15,17.5,507.5,378.67,285.7
2017,9,20,9,0,821.0,84.0,1.2,18.0,553.0,437.7,334.8
2017,9,20,9,15,562.5,182.5,1.2,18.0,514.0,447.6,345.57
2017,9,20,9,30,304.0,281.0,1.2,18.0,475.0,429.06,331.72
2017,9,20,9,45,337.5,289.5,1.3,18.5,516.0,476.22,367.47
2017,9,20,10,0,371.0,298.0,1.4,19.0,557.0,525.91,404.05
2017,9,20,10,15,624.0,199.0,1.4,19.0,655.0,632.44,485.47
2017,9,20,10,30,877.0,100.0,1.4,19.0,753.0,745.14,567.69
2017,9,20,10,45,579.0,234.5,1.45,19.5,670.5,690.77,523.63
2017,9,20,11,0,281.0,369.0,1.5,20.0,588.0,600.03,452.5
2017,9,20,11,15,232.0,383.0,1.5,20.0,566.0,578.75,437.04
2017,9,20,11,30,183.0,397.0,1.5,20.0,544.0,560.98,423.16
2017,9,20,11,45,93.5,279.5,1.55,20.0,354.5,367.95,282.12
2017,9,20,12,0,4.0,162.0,1.6,20.0,165.0,156.35,119.01
2017,9,20,12,15,44.0,271.5,1.6,20.0,306.5,310.63,239.72
2017,9,20,12,30,84.0,381.0,1.6,20.0,448.0,466.45,355.2
2017,9,20,12,45,50.5,324.0,1.65,20.0,364.0,376.23,287.52
2017,9,20,13,0,17.0,267.0,1.7,20.0,280.0,273.95,210.33
2017,9,20,13,15,43.5,304.5,1.7,20.0,337.5,352.5,271.27
2017,9,20,13,30,70.0,342.0,1.7,20.0,395.0,421.33,323.13
2017,9,20,13,45,201.0,326.0,1.7,20.0,469.0,544.48,417.63
2017,9,20,14,0,332.0,310.0,1.7,20.0,543.0,664.7,506.59
2017,9,20,14,15,325.5,294.5,1.7,19.5,514.0,638.61,488.98
2017,9,20,14,30,319.0,279.0,1.7,19.0,485.0,611.19,471.52
2017,9,20,14,45,260.0,269.0,1.75,19.0,429.5,542.45,421.73
2017,9,20,15,0,201.0,259.0,1.8,19.0,374.0,462.01,362.5
2017,9,20,15,15,151.5,237.0,1.8,18.5,319.5,391.7,310.15
2017,9,20,15,30,102.0,215.0,1.8,18.0,265.0,311.6,248.73
2017,9,20,15,45,57.0,179.5,1.8,17.5,207.0,234.29,187.86
2017,9,20,16,0,12.0,144.0,1.8,17.0,149.0,151.35,120.55
2017,9,20,16,15,7.5,125.5,1.75,16.5,128.5,129.61,103.26
2017,9,20,16,30,3.0,107.0,1.7,16.0,108.0,108.22,85.8
2017,9,20,16,45,1.5,87.0,1.7,16.0,87.5,87.2,68.22
2017,9,20,17,0,0.0,67.0,1.7,16.0,67.0,66.14,50.3
2017,9,20,17,15,0.0,48.5,1.65,15.5,48.5,47.47,34.23
2017,9,20,17,30,0.0,30.0,1.6,15.0,30.0,28.32,17.54
2017,9,20,17,45,0.0,15.0,1.6,14.5,15.0,13.91,2.03
2017,9,20,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,6,15,155.5,18.0,1.85,10.5,35.0,14.24,0.34
2017,9,21,6,30,311.0,36.0,1.9,11.0,70.0,29.06,19.39
2017,9,21,6,45,425.0,45.0,2.0,11.5,118.5,34.64,25.21
2017,9,21,7,0,539.0,54.0,2.1,12.0,167.0,40.06,30.41
2017,9,21,7,15,600.5,60.5,2.1,12.5,219.0,49.02,38.55
2017,9,21,7,30,662.0,67.0,2.1,13.0,271.0,99.2,54.48
2017,9,21,7,45,706.0,71.0,2.1,13.5,324.0,155.61,94.76
2017,9,21,8,0,750.0,75.0,2.1,14.0,377.0,213.45,142.64
2017,9,21,8,15,778.0,78.5,2.05,14.0,427.0,271.51,194.29
2017,9,21,8,30,806.0,82.0,2.0,14.0,477.0,332.13,248.42
2017,9,21,8,45,825.5,85.0,1.95,14.5,522.5,391.31,300.2
2017,9,21,9,0,845.0,88.0,1.9,15.0,568.0,451.44,351.06
2017,9,21,9,15,860.0,90.5,1.9,15.0,609.0,510.56,400.23
2017,9,21,9,30,875.0,93.0,1.9,15.0,650.0,567.89,446.5
2017,9,21,9,45,891.5,92.5,1.9,15.5,686.0,622.73,488.67
2017,9,21,10,0,908.0,92.0,1.9,16.0,722.0,676.88,528.93
2017,9,21,10,15,915.5,93.0,1.9,16.0,750.0,725.35,564.82
2017,9,21,10,30,923.0,94.0,1.9,16.0,778.0,771.8,596.52
2017,9,21,10,45,929.0,95.0,1.9,16.5,799.0,814.85,624.32
2017,9,21,11,0,935.0,96.0,1.9,17.0,820.0,855.33,649.99
2017,9,21,11,15,938.5,96.5,1.9,17.0,833.0,890.43,672.99
2017,9,21,11,30,942.0,97.0,1.9,17.0,846.0,922.41,693.82
2017,9,21,11,45,943.0,97.5,1.95,17.0,850.5,948.89,711.54
2017,9,21,12,0,944.0,98.0,2.0,17.0,855.0,971.86,727.03
2017,9,21,12,15,943.5,98.0,2.05,17.0,851.5,989.27,738.97
2017,9,21,12,30,943.0,98.0,2.1,17.0,848.0,1002.92,748.62
2017,9,21,12,45,933.5,101.0,2.15,17.0,834.5,1007.5,752.47
2017,9,21,13,0,924.0,104.0,2.2,17.0,821.0,1008.19,753.99
2017,9,21,13,15,919.5,103.0,2.2,17.0,801.0,1005.4,752.83
2017,9,21,13,30,915.0,102.0,2.2,17.0,781.0,998.82,749.35
2017,9,21,13,45,908.0,100.5,2.25,17.0,753.0,985.56,742.17
2017,9,21,14,0,901.0,99.0,2.3,17.0,725.0,968.69,732.72
2017,9,21,14,15,890.0,97.0,2.3,16.5,690.5,944.06,718.93
2017,9,21,14,30,879.0,95.0,2.3,16.0,656.0,916.23,702.98
2017,9,21,14,45,864.0,92.5,2.3,16.0,614.5,888.79,685.93
2017,9,21,15,0,849.0,90.0,2.3,16.0,573.0,851.01,661.57
2017,9,21,15,15,828.0,87.0,2.3,15.5,526.5,805.29,632.56
2017,9,21,15,30,807.0,84.0,2.3,15.0,480.0,757.85,601.79
2017,9,21,15,45,778.0,80.5,2.3,15.0,429.5,702.37,563.31
2017,9,21,16,0,749.0,77.0,2.3,15.0,379.0,646.44,523.65
2017,9,21,16,15,708.0,72.0,2.25,14.5,326.5,584.02,477.74
2017,9,21,16,30,667.0,67.0,2.2,14.0,274.0,519.98,427.87
2017,9,21,16,45,602.5,61.0,2.2,13.5,221.0,443.11,365.74
2017,9,21,17,0,538.0,55.0,2.2,13.0,168.0,371.04,304.83
2017,9,21,17,15,436.5,45.0,2.1,12.5,120.0,282.17,227.87
2017,9,21,17,30,335.0,35.0,2.0,12.0,72.0,203.57,156.63
