Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,17,45,167.5,17.5,1.9,11.5,36.0,96.0,34.71
2017,9,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,138.0,18.0,0.95,10.5,32.5,14.16,0.0
2017,9,22,6,30,276.0,36.0,1.0,11.0,65.0,28.06,18.46
2017,9,22,6,45,384.0,46.5,1.1,11.5,112.0,36.15,26.54
2017,9,22,7,0,492.0,57.0,1.2,12.0,159.0,42.8,32.86
2017,9,22,7,15,555.5,64.5,1.2,12.5,210.0,51.66,40.93
2017,9,22,7,30,619.0,72.0,1.2,13.0,261.0,100.01,56.84
2017,9,22,7,45,666.0,76.0,1.2,13.5,313.0,150.93,92.46
2017,9,22,8,0,713.0,80.0,1.2,14.0,365.0,207.31,138.63
2017,9,22,8,15,742.5,84.0,1.2,14.0,414.0,267.02,190.94
2017,9,22,8,30,772.0,88.0,1.2,14.0,463.0,326.47,243.36
2017,9,22,8,45,799.5,89.0,1.2,14.5,510.0,384.82,293.69
2017,9,22,9,0,827.0,90.0,1.2,15.0,557.0,445.04,343.96
2017,9,22,9,15,842.5,92.0,1.15,15.5,597.0,501.89,389.76
2017,9,22,9,30,858.0,94.0,1.1,16.0,637.0,559.02,433.89
2017,9,22,9,45,886.0,88.0,1.1,16.5,675.0,614.4,475.65
2017,9,22,10,0,914.0,82.0,1.1,17.0,713.0,670.03,516.21
2017,9,22,10,15,696.0,179.5,1.1,17.0,671.5,662.2,507.53
2017,9,22,10,30,478.0,277.0,1.1,17.0,630.0,628.97,480.28
2017,9,22,10,45,404.5,315.0,1.1,17.5,619.0,626.84,476.75
2017,9,22,11,0,331.0,353.0,1.1,18.0,608.0,624.31,472.16
2017,9,22,11,15,342.0,356.0,1.1,18.0,623.0,651.55,491.46
2017,9,22,11,30,353.0,359.0,1.1,18.0,638.0,678.19,509.9
2017,9,22,11,45,648.5,223.5,1.1,18.5,739.5,827.42,618.38
2017,9,22,12,0,944.0,88.0,1.1,19.0,841.0,959.69,702.53
2017,9,22,12,15,943.0,88.0,1.1,19.0,837.0,976.44,711.47
2017,9,22,12,30,942.0,88.0,1.1,19.0,833.0,989.42,719.72
2017,9,22,12,45,674.5,206.5,1.15,19.0,736.5,887.32,654.82
2017,9,22,13,0,407.0,325.0,1.2,19.0,640.0,747.79,557.42
2017,9,22,13,15,207.5,264.0,1.2,19.0,425.0,492.41,376.89
2017,9,22,13,30,8.0,203.0,1.2,19.0,210.0,202.1,155.1
2017,9,22,13,45,454.5,145.5,1.2,19.0,460.5,617.51,481.31
2017,9,22,14,0,901.0,88.0,1.2,19.0,711.0,953.94,708.08
2017,9,22,14,15,890.5,86.5,1.2,18.5,676.5,930.19,690.61
2017,9,22,14,30,880.0,85.0,1.2,18.0,642.0,903.24,675.88
2017,9,22,14,45,582.0,163.5,1.2,18.0,522.0,724.57,555.98
2017,9,22,15,0,284.0,242.0,1.2,18.0,402.0,526.31,409.7
2017,9,22,15,15,142.0,130.5,1.2,18.0,210.5,270.39,216.57
2017,9,22,15,30,0.0,19.0,1.2,18.0,19.0,17.64,9.09
2017,9,22,15,45,17.5,86.0,1.25,18.0,93.0,98.16,76.97
2017,9,22,16,0,35.0,153.0,1.3,18.0,167.0,188.4,151.06
2017,9,22,16,15,352.5,107.0,1.35,17.5,216.0,380.29,310.93
2017,9,22,16,30,670.0,61.0,1.4,17.0,265.0,509.18,413.21
2017,9,22,16,45,609.5,55.0,1.45,16.5,213.5,437.9,355.21
2017,9,22,17,0,549.0,49.0,1.5,16.0,162.0,368.02,297.23
2017,9,22,17,15,450.5,40.0,1.5,15.0,114.5,281.67,223.99
2017,9,22,17,30,352.0,31.0,1.5,14.0,67.0,205.48,155.06
2017,9,22,17,45,176.0,15.5,1.5,13.5,33.5,94.9,17.12
2017,9,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,6,15,178.0,15.5,0.95,9.0,33.5,12.13,0.0
2017,9,23,6,30,356.0,31.0,0.9,10.0,67.0,24.6,15.47
2017,9,23,6,45,460.5,40.0,0.85,11.0,115.5,30.46,21.53
2017,9,23,7,0,565.0,49.0,0.8,12.0,164.0,36.09,26.86
2017,9,23,7,15,626.5,55.0,0.8,12.5,217.0,44.16,34.23
2017,9,23,7,30,688.0,61.0,0.8,13.0,270.0,98.71,53.3
2017,9,23,7,45,732.0,65.0,0.85,14.0,323.5,152.99,91.0
2017,9,23,8,0,776.0,69.0,0.9,15.0,377.0,212.33,139.39
2017,9,23,8,15,804.0,72.5,0.9,15.5,427.5,271.87,191.26
2017,9,23,8,30,832.0,76.0,0.9,16.0,478.0,333.89,245.21
2017,9,23,8,45,854.5,77.5,0.9,17.0,525.0,396.29,297.81
2017,9,23,9,0,877.0,79.0,0.9,18.0,572.0,457.27,347.41
2017,9,23,9,15,891.5,81.0,0.9,18.5,613.0,515.64,393.83
2017,9,23,9,30,906.0,83.0,0.9,19.0,654.0,573.67,438.17
2017,9,23,9,45,921.5,82.5,0.95,19.5,690.5,629.21,479.57
2017,9,23,10,0,937.0,82.0,1.0,20.0,727.0,683.88,519.02
2017,9,23,10,15,944.0,83.5,1.0,20.0,755.0,733.58,553.9
2017,9,23,10,30,951.0,85.0,1.0,20.0,783.0,781.15,584.84
2017,9,23,10,45,955.5,86.0,1.05,20.5,803.0,823.91,611.72
2017,9,23,11,0,960.0,87.0,1.1,21.0,823.0,863.89,636.53
2017,9,23,11,15,962.5,87.5,1.1,21.0,835.5,898.71,658.27
2017,9,23,11,30,965.0,88.0,1.1,21.0,848.0,930.26,677.84
2017,9,23,11,45,964.5,89.0,1.15,21.5,851.5,956.27,693.37
2017,9,23,12,0,964.0,90.0,1.2,22.0,855.0,978.61,706.65
2017,9,23,12,15,963.0,89.5,1.2,22.0,850.5,995.1,716.83
2017,9,23,12,30,962.0,89.0,1.2,22.0,846.0,1007.73,724.76
2017,9,23,12,45,954.5,91.0,1.3,22.0,832.5,1013.08,730.08
2017,9,23,13,0,947.0,93.0,1.4,22.0,819.0,1014.47,733.1
2017,9,23,13,15,941.5,92.0,1.4,22.0,798.0,1010.47,731.24
2017,9,23,13,30,936.0,91.0,1.4,22.0,777.0,1002.59,727.14
2017,9,23,13,45,925.0,91.0,1.45,22.0,747.5,986.87,719.02
2017,9,23,14,0,914.0,91.0,1.5,22.0,718.0,967.59,708.74
2017,9,23,14,15,902.5,89.0,1.5,21.5,682.5,942.1,695.1
2017,9,23,14,30,891.0,87.0,1.5,21.0,647.0,913.41,679.35
2017,9,23,14,45,872.5,86.0,1.55,21.0,605.0,876.75,657.54
2017,9,23,15,0,854.0,85.0,1.6,21.0,563.0,844.85,638.75
2017,9,23,15,15,833.0,82.0,1.6,20.5,516.0,798.95,610.63
2017,9,23,15,30,812.0,79.0,1.6,20.0,469.0,751.35,580.87
2017,9,23,15,45,779.0,76.0,1.6,20.0,418.0,693.35,541.87
2017,9,23,16,0,746.0,73.0,1.6,20.0,367.0,635.24,501.86
2017,9,23,16,15,703.5,68.5,1.55,19.5,314.5,569.31,454.53
2017,9,23,16,30,661.0,64.0,1.5,19.0,262.0,508.64,408.27
2017,9,23,16,45,594.0,57.5,1.5,18.5,209.5,430.39,346.53
2017,9,23,17,0,527.0,51.0,1.5,18.0,157.0,357.34,286.17
2017,9,23,17,15,422.0,41.0,1.45,17.0,109.5,268.17,211.05
2017,9,23,17,30,317.0,31.0,1.4,16.0,62.0,189.94,140.42
2017,9,23,17,45,158.5,15.5,1.4,15.0,31.0,87.05,0.0
2017,9,23,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,6,15,184.0,14.5,0.6,11.5,33.0,11.31,0.0
2017,9,24,6,30,368.0,29.0,0.5,12.0,66.0,22.87,13.76
2017,9,24,6,45,473.0,37.5,0.45,12.5,114.5,28.39,19.55
2017,9,24,7,0,578.0,46.0,0.4,13.0,163.0,33.7,24.62
2017,9,24,7,15,639.0,52.0,0.4,13.5,215.5,44.91,34.78
2017,9,24,7,30,700.0,58.0,0.4,14.0,268.0,96.52,50.89
2017,9,24,7,45,740.5,62.5,0.45,15.0,321.0,151.49,88.87
2017,9,24,8,0,781.0,67.0,0.5,16.0,374.0,211.07,137.18
2017,9,24,8,15,808.5,70.0,0.55,17.0,424.0,270.26,188.04
2017,9,24,8,30,836.0,73.0,0.6,18.0,474.0,331.86,240.76
2017,9,24,8,45,853.0,77.0,0.65,19.0,520.0,394.68,293.27
2017,9,24,9,0,870.0,81.0,0.7,20.0,566.0,455.5,342.38
2017,9,24,9,15,885.0,83.0,0.7,20.5,607.0,513.71,388.05
2017,9,24,9,30,900.0,85.0,0.7,21.0,648.0,571.63,431.68
2017,9,24,9,45,915.5,84.5,0.75,21.5,684.5,626.84,472.31
2017,9,24,10,0,931.0,84.0,0.8,22.0,721.0,681.17,511.02
2017,9,24,10,15,938.5,85.0,0.8,22.0,748.5,730.4,545.22
2017,9,24,10,30,946.0,86.0,0.8,22.0,776.0,777.52,575.41
2017,9,24,10,45,951.5,86.5,0.85,22.5,796.5,820.27,601.96
2017,9,24,11,0,957.0,87.0,0.9,23.0,817.0,860.32,626.5
2017,9,24,11,15,959.5,87.5,0.9,23.0,829.5,894.96,647.79
2017,9,24,11,30,962.0,88.0,0.9,23.0,842.0,926.34,666.95
2017,9,24,11,45,961.0,89.5,0.95,23.5,845.5,952.29,682.28
2017,9,24,12,0,960.0,91.0,1.0,24.0,849.0,974.57,695.38
2017,9,24,12,15,958.5,90.5,1.05,24.0,844.5,990.45,705.97
2017,9,24,12,30,957.0,90.0,1.1,24.0,840.0,1002.47,714.36
2017,9,24,12,45,952.0,90.5,1.15,24.0,826.5,1008.4,719.17
2017,9,24,13,0,947.0,91.0,1.2,24.0,813.0,1010.39,721.75
2017,9,24,13,15,941.5,90.5,1.2,24.0,792.0,1006.86,720.21
2017,9,24,13,30,936.0,90.0,1.2,24.0,771.0,999.47,716.48
2017,9,24,13,45,925.5,90.0,1.25,24.0,742.0,984.15,708.81
2017,9,24,14,0,915.0,90.0,1.3,24.0,713.0,965.26,699.02
2017,9,24,14,15,904.0,88.0,1.3,23.5,678.0,940.16,685.84
2017,9,24,14,30,893.0,86.0,1.3,23.0,643.0,911.82,670.58
2017,9,24,14,45,880.5,83.0,1.35,23.0,602.0,877.94,650.99
2017,9,24,15,0,868.0,80.0,1.4,23.0,561.0,841.32,629.36
2017,9,24,15,15,848.0,77.0,1.4,22.5,514.5,802.83,606.74
2017,9,24,15,30,828.0,74.0,1.4,22.0,468.0,755.51,577.58
2017,9,24,15,45,805.0,69.5,1.45,22.0,418.5,702.63,543.23
2017,9,24,16,0,782.0,65.0,1.5,22.0,369.0,648.85,507.25
2017,9,24,16,15,742.5,60.5,1.45,21.5,316.0,583.56,461.34
2017,9,24,16,30,703.0,56.0,1.4,21.0,263.0,519.59,413.16
2017,9,24,16,45,644.5,50.0,1.35,20.5,211.0,444.75,354.35
2017,9,24,17,0,586.0,44.0,1.3,20.0,159.0,374.01,295.99
2017,9,24,17,15,483.5,35.5,1.2,18.5,110.5,288.9,224.66
2017,9,24,17,30,381.0,27.0,1.1,17.0,62.0,210.94,152.58
2017,9,24,17,45,190.5,13.5,1.05,16.0,31.0,94.39,0.0
2017,9,24,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,25,6,15,197.0,13.5,0.8,11.5,32.5,10.49,0.0
2017,9,25,6,30,394.0,27.0,0.7,12.0,65.0,21.17,12.17
2017,9,25,6,45,492.0,35.0,0.65,13.0,112.5,28.74,19.77
2017,9,25,7,0,590.0,43.0,0.6,14.0,160.0,34.21,24.93
2017,9,25,7,15,648.5,48.5,0.55,15.0,212.0,41.53,31.53
2017,9,25,7,30,707.0,54.0,0.5,16.0,264.0,93.07,47.47
2017,9,25,7,45,745.0,58.0,0.5,17.0,315.5,147.64,84.9
2017,9,25,8,0,783.0,62.0,0.5,18.0,367.0,206.47,132.38
2017,9,25,8,15,809.5,65.0,0.5,19.0,416.5,265.44,182.71
2017,9,25,8,30,836.0,68.0,0.5,20.0,466.0,329.25,236.6
2017,9,25,8,45,854.5,70.5,0.55,21.0,511.5,388.56,286.06
2017,9,25,9,0,873.0,73.0,0.6,22.0,557.0,448.55,334.24
2017,9,25,9,15,887.5,75.0,0.6,22.5,598.0,506.52,379.4
2017,9,25,9,30,902.0,77.0,0.6,23.0,639.0,564.14,422.49
2017,9,25,9,45,906.0,81.5,0.65,23.5,672.5,617.45,461.36
2017,9,25,10,0,910.0,86.0,0.7,24.0,706.0,668.9,497.65
2017,9,25,10,15,918.0,87.0,0.75,24.0,733.5,717.48,531.99
2017,9,25,10,30,926.0,88.0,0.8,24.0,761.0,764.05,562.38
2017,9,25,10,45,933.5,88.0,0.85,24.5,782.0,806.97,588.97
2017,9,25,11,0,941.0,88.0,0.9,25.0,803.0,847.38,613.67
2017,9,25,11,15,943.5,88.5,0.9,25.0,815.0,881.43,634.52
2017,9,25,11,30,946.0,89.0,0.9,25.0,827.0,912.28,653.3
2017,9,25,11,45,948.0,89.0,0.95,25.5,831.0,938.79,668.93
2017,9,25,12,0,950.0,89.0,1.0,26.0,835.0,961.8,682.42
2017,9,25,12,15,949.0,88.5,1.05,26.0,830.5,977.86,693.05
2017,9,25,12,30,948.0,88.0,1.1,26.0,826.0,990.11,701.54
2017,9,25,12,45,937.5,91.5,1.15,26.0,812.0,994.02,705.06
2017,9,25,13,0,927.0,95.0,1.2,26.0,798.0,994.02,706.4
2017,9,25,13,15,922.0,94.0,1.2,26.0,777.5,990.35,704.79
2017,9,25,13,30,917.0,93.0,1.2,26.0,757.0,982.87,701.01
2017,9,25,13,45,908.5,92.0,1.25,26.0,728.5,968.38,693.85
2017,9,25,14,0,900.0,91.0,1.3,26.0,700.0,950.34,684.57
2017,9,25,14,15,889.0,89.5,1.3,25.5,665.0,926.01,671.89
2017,9,25,14,30,878.0,88.0,1.3,25.0,630.0,898.53,657.19
2017,9,25,14,45,862.5,85.5,1.35,25.0,589.0,862.96,636.51
2017,9,25,15,0,847.0,83.0,1.4,25.0,548.0,831.97,618.68
2017,9,25,15,15,826.0,80.0,1.4,24.5,502.0,786.25,591.17
2017,9,25,15,30,805.0,77.0,1.4,24.0,456.0,738.88,562.05
2017,9,25,15,45,775.5,73.5,1.45,24.0,406.0,683.23,525.75
2017,9,25,16,0,746.0,70.0,1.5,24.0,356.0,627.25,488.16
2017,9,25,16,15,703.5,65.0,1.45,23.0,304.0,560.94,441.84
2017,9,25,16,30,661.0,60.0,1.4,22.0,252.0,499.69,396.31
2017,9,25,16,45,595.0,53.5,1.35,21.5,200.0,422.45,335.55
2017,9,25,17,0,529.0,47.0,1.3,21.0,148.0,350.38,276.18
2017,9,25,17,15,419.0,37.5,1.25,20.0,101.5,260.2,200.84
2017,9,25,17,30,309.0,28.0,1.2,19.0,55.0,181.7,127.68
2017,9,25,17,45,154.5,14.0,1.15,18.0,27.5,67.53,0.0
2017,9,25,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,9,26,6,15,171.0,14.0,0.15,14.5,30.0,11.02,0.0
2017,9,26,6,30,342.0,28.0,0.2,15.0,60.0,22.19,12.72
2017,9,26,6,45,446.0,37.0,0.25,15.5,106.5,28.17,19.04
2017,9,26,7,0,550.0,46.0,0.3,16.0,153.0,33.91,24.45
2017,9,26,7,15,613.0,52.0,0.3,16.5,204.5,40.6,30.52
2017,9,26,7,30,676.0,58.0,0.3,17.0,256.0,94.08,49.36
2017,9,26,7,45,717.0,62.5,0.3,18.0,308.0,147.54,85.6
2017,9,26,8,0,758.0,67.0,0.3,19.0,360.0,205.69,131.9
2017,9,26,8,15,786.5,70.5,0.35,20.0,409.5,264.12,181.27
2017,9,26,8,30,815.0,74.0,0.4,21.0,459.0,325.11,232.61
2017,9,26,8,45,836.0,76.5,0.45,22.0,505.0,384.61,281.76
2017,9,26,9,0,857.0,79.0,0.5,23.0,551.0,446.68,331.03
2017,9,26,9,15,872.5,81.0,0.5,23.5,592.0,504.29,375.53
2017,9,26,9,30,888.0,83.0,0.5,24.0,633.0,561.68,418.11
2017,9,26,9,45,901.0,84.0,0.55,24.5,668.0,616.13,457.57
2017,9,26,10,0,914.0,85.0,0.6,25.0,703.0,669.52,495.03
2017,9,26,10,15,922.0,86.0,0.6,25.5,731.0,718.19,527.49
2017,9,26,10,30,930.0,87.0,0.6,26.0,759.0,764.85,555.77
2017,9,26,10,45,934.5,88.5,0.6,26.5,779.5,807.1,580.72
2017,9,26,11,0,939.0,90.0,0.6,27.0,800.0,846.64,603.61
2017,9,26,11,15,942.5,90.5,0.6,27.0,812.0,881.41,624.46
2017,9,26,11,30,946.0,91.0,0.6,27.0,824.0,913.02,643.29
2017,9,26,11,45,946.5,91.5,0.6,27.5,828.0,938.68,657.14
2017,9,26,12,0,947.0,92.0,0.6,28.0,832.0,960.78,668.85
2017,9,26,12,15,946.5,92.0,0.6,28.0,828.0,977.75,678.86
2017,9,26,12,30,946.0,92.0,0.6,28.0,824.0,990.95,686.77
2017,9,26,12,45,947.0,89.5,0.65,28.5,812.0,998.93,691.46
2017,9,26,13,0,948.0,87.0,0.7,29.0,800.0,1003.01,694.02
2017,9,26,13,15,943.0,86.0,0.7,29.0,779.5,999.19,692.33
2017,9,26,13,30,938.0,85.0,0.7,29.0,759.0,991.49,688.58
2017,9,26,13,45,930.5,84.0,0.75,29.0,731.0,977.64,682.35
2017,9,26,14,0,923.0,83.0,0.8,29.0,703.0,960.13,674.01
2017,9,26,14,15,912.5,81.5,0.8,29.0,668.0,935.77,660.54
2017,9,26,14,30,902.0,80.0,0.8,29.0,633.0,908.16,645.13
2017,9,26,14,45,887.0,78.0,0.85,29.0,591.5,872.96,625.76
2017,9,26,15,0,872.0,76.0,0.9,29.0,550.0,835.16,604.49
2017,9,26,15,15,851.5,73.5,0.9,28.5,503.5,789.93,578.41
2017,9,26,15,30,831.0,71.0,0.9,28.0,457.0,749.43,554.97
2017,9,26,15,45,802.5,67.5,0.9,27.5,406.5,693.62,520.43
2017,9,26,16,0,774.0,64.0,0.9,27.0,356.0,637.36,484.58
2017,9,26,16,15,732.0,59.5,0.85,26.0,303.5,570.94,439.75
2017,9,26,16,30,690.0,55.0,0.8,25.0,251.0,506.08,392.86
2017,9,26,16,45,625.5,49.0,0.8,24.0,199.0,428.79,334.41
2017,9,26,17,0,561.0,43.0,0.8,23.0,147.0,360.2,279.33
2017,9,26,17,15,448.5,34.0,0.9,22.0,100.0,268.26,203.91
2017,9,26,17,30,336.0,25.0,1.0,21.0,53.0,187.66,126.77
2017,9,26,17,45,168.0,12.5,1.1,20.5,26.5,70.3,0.0
2017,9,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,6,15,180.0,13.0,1.1,16.0,29.5,12.39,0.0
2017,9,27,6,30,360.0,26.0,1.0,17.0,59.0,20.46,10.94
2017,9,27,6,45,465.0,35.0,0.9,18.0,106.0,26.55,17.33
2017,9,27,7,0,570.0,44.0,0.8,19.0,153.0,32.37,22.72
2017,9,27,7,15,632.0,49.5,0.8,19.5,205.0,41.59,30.93
2017,9,27,7,30,694.0,55.0,0.8,20.0,257.0,92.25,46.75
2017,9,27,7,45,734.0,59.5,0.8,21.0,309.0,146.65,83.39
2017,9,27,8,0,774.0,64.0,0.8,22.0,361.0,205.58,130.23
2017,9,27,8,15,802.0,67.0,0.75,23.0,410.5,264.32,179.68
2017,9,27,8,30,830.0,70.0,0.7,24.0,460.0,325.51,230.89
2017,9,27,8,45,849.5,73.0,0.7,25.0,506.0,387.73,281.75
2017,9,27,9,0,869.0,76.0,0.7,26.0,552.0,448.27,329.45
2017,9,27,9,15,883.5,78.0,0.7,26.5,592.5,505.95,373.86
2017,9,27,9,30,898.0,80.0,0.7,27.0,633.0,563.28,416.25
2017,9,27,9,45,904.0,83.5,0.75,27.5,666.5,616.5,454.62
2017,9,27,10,0,910.0,87.0,0.8,28.0,700.0,668.02,490.56
2017,9,27,10,15,918.0,88.5,0.85,28.0,727.5,716.97,524.77
2017,9,27,10,30,926.0,90.0,0.9,28.0,755.0,763.92,555.18
2017,9,27,10,45,931.0,91.0,0.95,28.5,775.0,805.84,580.77
2017,9,27,11,0,936.0,92.0,1.0,29.0,795.0,845.08,604.41
2017,9,27,11,15,939.0,92.5,1.05,29.0,807.0,879.27,625.92
2017,9,27,11,30,942.0,93.0,1.1,29.0,819.0,910.29,645.45
2017,9,27,11,45,942.5,93.5,1.15,29.0,823.0,935.8,661.58
2017,9,27,12,0,943.0,94.0,1.2,29.0,827.0,957.75,675.63
2017,9,27,12,15,942.0,93.5,1.2,28.5,822.0,973.58,686.59
2017,9,27,12,30,941.0,93.0,1.2,28.0,817.0,985.62,695.43
2017,9,27,12,45,940.0,91.5,1.2,28.0,805.0,992.72,700.03
2017,9,27,13,0,939.0,90.0,1.2,28.0,793.0,995.95,702.46
2017,9,27,13,15,934.0,89.0,1.2,28.0,772.0,992.08,700.71
2017,9,27,13,30,929.0,88.0,1.2,28.0,751.0,984.36,696.84
2017,9,27,13,45,921.0,87.0,1.2,28.0,723.0,970.08,689.06
2017,9,27,14,0,913.0,86.0,1.2,28.0,695.0,952.19,679.22
2017,9,27,14,15,902.0,84.0,1.2,27.5,659.5,926.92,666.14
2017,9,27,14,30,891.0,82.0,1.2,27.0,624.0,898.44,651.02
2017,9,27,14,45,876.5,80.0,1.2,27.0,583.0,863.92,630.64
2017,9,27,15,0,862.0,78.0,1.2,27.0,542.0,826.82,608.43
2017,9,27,15,15,841.0,75.0,1.15,26.5,495.5,787.62,585.11
2017,9,27,15,30,820.0,72.0,1.1,26.0,449.0,739.76,555.51
2017,9,27,15,45,792.0,68.5,1.05,26.0,399.0,684.75,519.34
2017,9,27,16,0,764.0,65.0,1.0,26.0,349.0,629.29,482.02
2017,9,27,16,15,721.5,60.5,0.9,25.0,297.0,563.04,436.15
2017,9,27,16,30,679.0,56.0,0.8,24.0,245.0,498.4,388.56
2017,9,27,16,45,614.5,49.5,0.75,23.0,193.0,421.19,329.4
2017,9,27,17,0,550.0,43.0,0.7,22.0,141.0,352.96,274.0
2017,9,27,17,15,435.5,33.5,0.7,21.0,95.0,260.48,197.53
2017,9,27,17,30,321.0,24.0,0.7,20.0,49.0,177.78,115.14
2017,9,27,17,45,160.5,12.0,0.7,19.0,24.5,66.72,0.0
2017,9,27,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,179.5,13.0,0.95,15.5,28.5,12.39,0.0
2017,9,28,6,30,359.0,26.0,0.8,16.0,57.0,20.59,10.92
2017,9,28,6,45,465.0,35.0,0.7,17.0,104.5,26.68,17.5
2017,9,28,7,0,571.0,44.0,0.6,18.0,152.0,32.5,22.93
2017,9,28,7,15,634.0,50.0,0.55,18.5,204.0,41.71,31.18
2017,9,28,7,30,697.0,56.0,0.5,19.0,256.0,92.95,47.55
2017,9,28,7,45,736.5,60.5,0.5,20.0,308.0,147.43,84.15
2017,9,28,8,0,776.0,65.0,0.5,21.0,360.0,206.38,130.94
2017,9,28,8,15,803.5,68.5,0.4,22.0,410.0,265.54,180.46
2017,9,28,8,30,831.0,72.0,0.3,23.0,460.0,327.1,231.43
2017,9,28,8,45,850.0,75.0,0.25,24.5,505.5,389.09,280.88
2017,9,28,9,0,869.0,78.0,0.2,26.0,551.0,449.43,326.83
2017,9,28,9,15,883.5,80.0,0.25,26.5,591.5,507.08,370.88
2017,9,28,9,30,898.0,82.0,0.3,27.0,632.0,564.37,413.06
2017,9,28,9,45,907.0,84.0,0.4,27.5,666.0,617.82,451.7
2017,9,28,10,0,916.0,86.0,0.5,28.0,700.0,669.83,488.25
2017,9,28,10,15,923.5,87.5,0.55,28.0,727.5,718.62,522.03
2017,9,28,10,30,931.0,89.0,0.6,28.0,755.0,765.35,552.01
2017,9,28,10,45,935.5,90.0,0.7,28.5,774.5,807.0,577.97
2017,9,28,11,0,940.0,91.0,0.8,29.0,794.0,845.91,602.04
2017,9,28,11,15,942.5,91.5,0.85,29.0,805.5,879.72,623.2
2017,9,28,11,30,945.0,92.0,0.9,29.0,817.0,910.32,642.38
2017,9,28,11,45,945.0,92.5,0.95,29.0,820.0,935.36,658.18
2017,9,28,12,0,945.0,93.0,1.0,29.0,823.0,956.82,671.9
2017,9,28,12,15,944.0,92.5,1.05,29.0,818.0,972.59,682.27
2017,9,28,12,30,943.0,92.0,1.1,29.0,813.0,984.56,690.51
2017,9,28,12,45,940.5,91.0,1.15,29.0,800.5,990.74,695.39
2017,9,28,13,0,938.0,90.0,1.2,29.0,788.0,993.02,698.1
2017,9,28,13,15,932.5,89.0,1.2,28.5,767.0,988.6,697.43
2017,9,28,13,30,927.0,88.0,1.2,28.0,746.0,980.35,694.61
2017,9,28,13,45,918.5,87.0,1.25,28.0,717.5,965.55,687.33
2017,9,28,14,0,910.0,86.0,1.3,28.0,689.0,947.17,677.91
2017,9,28,14,15,899.0,84.5,1.3,27.5,653.5,922.5,665.13
2017,9,28,14,30,888.0,83.0,1.3,27.0,618.0,894.64,650.31
2017,9,28,14,45,872.5,80.5,1.3,27.0,576.5,858.72,628.88
2017,9,28,15,0,857.0,78.0,1.3,27.0,535.0,820.26,605.65
2017,9,28,15,15,835.5,75.5,1.3,26.5,489.0,781.43,583.02
2017,9,28,15,30,814.0,73.0,1.3,26.0,443.0,733.99,554.02
2017,9,28,15,45,784.5,69.0,1.3,25.5,393.0,677.51,517.98
2017,9,28,16,0,755.0,65.0,1.3,25.0,343.0,620.73,480.59
2017,9,28,16,15,712.0,60.5,1.25,24.0,291.0,554.62,434.3
2017,9,28,16,30,669.0,56.0,1.2,23.0,239.0,490.19,386.37
2017,9,28,16,45,603.0,49.0,1.15,22.5,187.5,415.88,327.61
2017,9,28,17,0,537.0,42.0,1.1,22.0,136.0,343.52,267.75
2017,9,28,17,15,420.5,32.5,1.0,20.5,90.5,251.27,190.7
2017,9,28,17,30,304.0,23.0,0.9,19.0,45.0,167.27,102.08
2017,9,28,17,45,152.0,11.5,0.8,18.0,22.5,62.86,0.0
2017,9,28,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,15,163.5,13.0,0.6,11.5,26.5,12.39,0.0
2017,9,29,6,30,327.0,26.0,0.6,12.0,53.0,20.7,11.02
2017,9,29,6,45,436.5,35.0,0.65,13.0,99.0,26.77,17.89
2017,9,29,7,0,546.0,44.0,0.7,14.0,145.0,32.59,23.41
2017,9,29,7,15,608.0,50.0,0.65,14.5,195.5,41.22,31.28
2017,9,29,7,30,670.0,56.0,0.6,15.0,246.0,90.71,47.58
2017,9,29,7,45,706.0,61.0,0.6,15.5,296.0,143.46,83.82
2017,9,29,8,0,742.0,66.0,0.6,16.0,346.0,200.28,130.09
2017,9,29,8,15,612.0,108.0,0.55,16.5,359.5,250.13,178.68
2017,9,29,8,30,482.0,150.0,0.5,17.0,373.0,285.17,213.2
2017,9,29,8,45,413.5,184.0,0.5,17.5,389.0,321.59,245.02
2017,9,29,9,0,345.0,218.0,0.5,18.0,405.0,348.95,267.88
2017,9,29,9,15,383.0,227.0,0.55,18.0,449.0,397.69,305.97
2017,9,29,9,30,421.0,236.0,0.6,18.0,493.0,452.39,347.68
2017,9,29,9,45,648.0,163.0,0.65,18.5,583.0,543.21,416.36
2017,9,29,10,0,875.0,90.0,0.7,19.0,673.0,646.92,492.87
2017,9,29,10,15,882.0,91.5,0.75,19.0,699.0,693.52,526.09
2017,9,29,10,30,889.0,93.0,0.8,19.0,725.0,738.11,556.49
2017,9,29,10,45,893.0,94.5,0.85,19.5,743.5,778.24,582.05
2017,9,29,11,0,897.0,96.0,0.9,20.0,762.0,815.73,605.64
2017,9,29,11,15,899.5,96.5,0.95,20.0,773.5,848.14,626.91
2017,9,29,11,30,902.0,97.0,1.0,20.0,785.0,877.49,646.2
2017,9,29,11,45,902.5,97.0,1.05,20.0,788.0,901.34,661.98
2017,9,29,12,0,903.0,97.0,1.1,20.0,791.0,921.78,675.68
2017,9,29,12,15,902.0,96.5,1.1,20.0,786.0,936.8,685.19
2017,9,29,12,30,901.0,96.0,1.1,20.0,781.0,948.19,692.56
2017,9,29,12,45,894.5,97.0,1.15,20.5,767.5,952.45,695.06
2017,9,29,13,0,888.0,98.0,1.2,21.0,754.0,953.0,695.4
2017,9,29,13,15,882.0,97.0,1.2,21.0,733.5,948.09,692.93
2017,9,29,13,30,876.0,96.0,1.2,21.0,713.0,939.56,688.34
2017,9,29,13,45,872.0,92.5,1.25,21.0,686.0,926.45,681.75
2017,9,29,14,0,868.0,89.0,1.3,21.0,659.0,909.81,672.97
2017,9,29,14,15,856.0,87.0,1.35,20.5,624.5,884.27,659.61
2017,9,29,14,30,844.0,85.0,1.4,20.0,590.0,855.76,644.19
2017,9,29,14,45,829.0,82.0,1.45,20.0,550.0,827.89,627.84
2017,9,29,15,0,814.0,79.0,1.5,20.0,510.0,790.19,604.49
2017,9,29,15,15,792.0,76.0,1.5,19.5,465.0,744.68,575.96
2017,9,29,15,30,770.0,73.0,1.5,19.0,420.0,697.73,545.82
2017,9,29,15,45,736.5,70.0,1.5,19.0,371.0,641.24,506.94
2017,9,29,16,0,703.0,67.0,1.5,19.0,322.0,584.87,467.14
2017,9,29,16,15,658.0,62.0,1.45,18.0,271.5,519.19,418.73
2017,9,29,16,30,613.0,57.0,1.4,17.0,221.0,459.14,372.16
2017,9,29,16,45,541.5,50.0,1.4,16.5,172.0,381.4,308.87
2017,9,29,17,0,470.0,43.0,1.4,16.0,123.0,309.59,247.67
2017,9,29,17,15,354.0,32.5,1.4,15.5,80.5,220.32,170.16
2017,9,29,17,30,238.0,22.0,1.4,15.0,38.0,137.68,77.08
2017,9,29,17,45,119.0,11.0,1.4,14.5,19.0,50.76,0.0
2017,9,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,30,6,15,135.0,14.0,1.6,11.0,25.0,13.34,0.0
2017,9,30,6,30,270.0,28.0,1.6,11.0,50.0,22.75,12.36
2017,9,30,6,45,379.5,39.5,1.65,11.5,95.0,30.99,21.63
2017,9,30,7,0,489.0,51.0,1.7,12.0,140.0,38.83,29.12
2017,9,30,7,15,558.5,58.5,1.65,12.5,191.0,44.43,34.37
2017,9,30,7,30,628.0,66.0,1.6,13.0,242.0,92.98,51.57
2017,9,30,7,45,675.0,70.5,1.6,13.5,293.5,144.52,87.01
2017,9,30,8,0,722.0,75.0,1.6,14.0,345.0,204.25,135.83
2017,9,30,8,15,753.0,79.0,1.5,14.5,394.5,261.46,185.84
2017,9,30,8,30,784.0,83.0,1.4,15.0,444.0,321.58,238.47
2017,9,30,8,45,807.0,86.0,1.3,15.5,489.5,380.38,289.19
2017,9,30,9,0,830.0,89.0,1.2,16.0,535.0,440.5,339.18
2017,9,30,9,15,846.0,91.5,1.15,16.5,575.5,497.79,385.34
2017,9,30,9,30,862.0,94.0,1.1,17.0,616.0,555.01,429.58
2017,9,30,9,45,878.0,94.0,1.1,17.5,651.0,608.83,470.08
2017,9,30,10,0,894.0,94.0,1.1,18.0,686.0,661.86,508.62
2017,9,30,10,15,902.0,95.0,1.05,18.5,713.0,709.44,541.51
2017,9,30,10,30,910.0,96.0,1.0,19.0,740.0,755.05,570.6
2017,9,30,10,45,915.5,97.0,1.0,19.5,759.5,796.56,596.4
2017,9,30,11,0,921.0,98.0,1.0,20.0,779.0,835.46,620.14
2017,9,30,11,15,924.0,98.5,1.0,20.0,791.0,868.99,641.29
2017,9,30,11,30,927.0,99.0,1.0,20.0,803.0,899.39,660.36
2017,9,30,11,45,927.5,99.5,1.05,20.5,806.0,924.34,675.47
2017,9,30,12,0,928.0,100.0,1.1,21.0,809.0,945.79,688.41
2017,9,30,12,15,927.0,99.5,1.15,21.0,804.5,961.19,698.91
2017,9,30,12,30,926.0,99.0,1.2,21.0,800.0,972.86,707.25
2017,9,30,12,45,919.0,100.5,1.25,21.5,786.0,977.39,709.87
2017,9,30,13,0,912.0,102.0,1.3,22.0,772.0,978.11,710.29
2017,9,30,13,15,906.5,101.0,1.3,22.0,751.0,973.67,708.16
2017,9,30,13,30,901.0,100.0,1.3,22.0,730.0,965.5,703.87
2017,9,30,13,45,890.5,99.0,1.35,22.0,701.0,949.06,695.2
2017,9,30,14,0,880.0,98.0,1.4,22.0,672.0,929.18,684.44
2017,9,30,14,15,867.5,96.0,1.45,22.0,636.5,910.83,674.71
2017,9,30,14,30,855.0,94.0,1.5,22.0,601.0,881.55,657.7
2017,9,30,14,45,834.0,92.5,1.55,22.0,559.0,842.7,634.19
2017,9,30,15,0,813.0,91.0,1.6,22.0,517.0,801.65,608.89
2017,9,30,15,15,789.0,87.5,1.6,21.5,470.5,753.94,579.13
2017,9,30,15,30,765.0,84.0,1.6,21.0,424.0,704.87,547.76
2017,9,30,15,45,728.5,80.5,1.65,20.5,374.0,649.4,511.21
2017,9,30,16,0,692.0,77.0,1.7,20.0,324.0,590.92,470.62
2017,9,30,16,15,643.0,71.0,1.65,19.5,272.5,522.15,418.95
2017,9,30,16,30,594.0,65.0,1.6,19.0,221.0,455.85,367.05
2017,9,30,16,45,517.0,56.5,1.6,18.5,170.5,374.19,300.88
2017,9,30,17,0,440.0,48.0,1.6,18.0,120.0,298.89,237.13
2017,9,30,17,15,316.0,35.5,1.55,17.0,77.0,205.64,156.97
2017,9,30,17,30,192.0,23.0,1.5,16.0,34.0,118.25,55.42
2017,9,30,17,45,96.0,11.5,1.45,15.5,17.0,43.17,0.0
2017,9,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,6,15,180.5,12.0,1.2,10.5,26.0,11.44,0.0
2017,10,1,6,30,361.0,24.0,1.2,11.0,52.0,19.11,9.16
2017,10,1,6,45,477.0,32.0,1.3,11.5,99.5,26.61,17.76
2017,10,1,7,0,593.0,40.0,1.4,12.0,147.0,32.21,23.21
2017,10,1,7,15,656.0,45.5,1.4,12.5,199.0,36.64,27.39
2017,10,1,7,30,719.0,51.0,1.4,13.0,251.0,88.63,44.8
2017,10,1,7,45,762.0,54.5,1.4,14.0,304.0,143.85,82.45
2017,10,1,8,0,805.0,58.0,1.4,15.0,357.0,203.89,131.5
2017,10,1,8,15,831.5,61.0,1.4,15.5,406.5,266.59,186.53
2017,10,1,8,30,858.0,64.0,1.4,16.0,456.0,328.39,241.14
2017,10,1,8,45,877.0,66.0,1.45,17.0,501.5,388.32,293.02
2017,10,1,9,0,896.0,68.0,1.5,18.0,547.0,448.9,343.63
2017,10,1,9,15,909.5,70.0,1.5,18.5,587.0,507.2,391.13
2017,10,1,9,30,923.0,72.0,1.5,19.0,627.0,564.98,436.41
2017,10,1,9,45,927.0,76.0,1.55,19.5,659.5,618.46,477.15
2017,10,1,10,0,931.0,80.0,1.6,20.0,692.0,669.98,515.12
2017,10,1,10,15,937.5,81.0,1.65,20.5,719.0,717.97,549.53
2017,10,1,10,30,944.0,82.0,1.7,21.0,746.0,763.73,579.59
2017,10,1,10,45,948.0,83.0,1.75,21.5,765.0,805.18,606.21
2017,10,1,11,0,952.0,84.0,1.8,22.0,784.0,843.81,630.68
2017,10,1,11,15,954.5,84.5,1.8,22.0,795.0,877.67,652.51
2017,10,1,11,30,957.0,85.0,1.8,22.0,806.0,908.27,672.12
2017,10,1,11,45,955.0,86.0,1.85,22.5,808.5,932.08,686.53
2017,10,1,12,0,953.0,87.0,1.9,23.0,811.0,952.19,698.61
2017,10,1,12,15,952.0,87.0,1.9,23.0,806.0,968.32,708.98
2017,10,1,12,30,951.0,87.0,1.9,23.0,801.0,980.65,717.03
2017,10,1,12,45,945.5,87.0,1.95,23.0,787.0,984.92,720.69
2017,10,1,13,0,940.0,87.0,2.0,23.0,773.0,985.29,722.05
2017,10,1,13,15,934.0,86.5,2.0,23.0,752.0,980.73,719.82
2017,10,1,13,30,928.0,86.0,2.0,23.0,731.0,972.36,715.32
2017,10,1,13,45,919.5,84.5,2.05,23.0,702.0,956.78,706.84
2017,10,1,14,0,911.0,83.0,2.1,23.0,673.0,937.61,696.14
2017,10,1,14,15,899.5,81.5,2.1,22.5,637.5,912.31,682.2
2017,10,1,14,30,888.0,80.0,2.1,22.0,602.0,883.87,666.13
2017,10,1,14,45,873.0,77.5,2.1,22.0,561.0,848.28,643.81
2017,10,1,15,0,858.0,75.0,2.1,22.0,520.0,810.17,619.6
2017,10,1,15,15,836.0,72.0,2.05,21.5,473.5,770.22,594.56
2017,10,1,15,30,814.0,69.0,2.0,21.0,427.0,721.81,563.02
2017,10,1,15,45,782.5,65.5,2.0,20.5,376.5,664.65,524.7
2017,10,1,16,0,751.0,62.0,2.0,20.0,326.0,607.38,485.09
2017,10,1,16,15,705.5,57.5,1.9,19.0,274.5,540.17,435.26
2017,10,1,16,30,660.0,53.0,1.8,18.0,223.0,474.92,384.25
2017,10,1,16,45,583.5,46.5,1.75,17.5,172.0,396.66,319.84
2017,10,1,17,0,507.0,40.0,1.7,17.0,121.0,321.44,255.27
2017,10,1,17,15,376.0,30.0,1.65,16.0,77.5,225.15,171.24
2017,10,1,17,30,245.0,20.0,1.6,15.0,34.0,133.71,46.94
2017,10,1,17,45,122.5,10.0,1.55,14.5,17.0,50.29,0.0
2017,10,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
