Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,6,15,201.0,11.5,1.3,10.5,26.5,10.96,0.0
2017,10,2,6,30,402.0,23.0,1.3,11.0,53.0,19.99,9.41
2017,10,2,6,45,513.5,31.5,1.35,11.5,101.5,26.31,17.43
2017,10,2,7,0,625.0,40.0,1.4,12.0,150.0,32.41,23.35
2017,10,2,7,15,688.0,45.5,1.4,12.5,203.5,36.33,27.09
2017,10,2,7,30,751.0,51.0,1.4,13.0,257.0,90.24,45.21
2017,10,2,7,45,789.5,55.0,1.45,14.0,310.0,147.26,84.12
2017,10,2,8,0,828.0,59.0,1.5,15.0,363.0,208.54,134.35
2017,10,2,8,15,855.0,62.0,1.45,15.5,414.0,272.64,190.55
2017,10,2,8,30,882.0,65.0,1.4,16.0,465.0,335.96,246.36
2017,10,2,8,45,900.0,67.5,1.4,16.5,511.0,397.34,299.86
2017,10,2,9,0,918.0,70.0,1.4,17.0,557.0,459.23,352.01
2017,10,2,9,15,931.5,72.0,1.4,17.5,598.0,518.69,400.42
2017,10,2,9,30,945.0,74.0,1.4,18.0,639.0,577.57,446.5
2017,10,2,9,45,954.0,75.5,1.4,18.5,673.0,632.49,487.97
2017,10,2,10,0,963.0,77.0,1.4,19.0,707.0,685.82,526.82
2017,10,2,10,15,970.0,78.0,1.4,19.5,734.5,735.45,561.76
2017,10,2,10,30,977.0,79.0,1.4,20.0,762.0,782.8,592.01
2017,10,2,10,45,980.5,80.0,1.4,20.5,781.5,825.03,618.3
2017,10,2,11,0,984.0,81.0,1.4,21.0,801.0,864.29,642.29
2017,10,2,11,15,986.5,81.5,1.4,21.0,812.0,899.05,664.32
2017,10,2,11,30,989.0,82.0,1.4,21.0,823.0,930.42,684.09
2017,10,2,11,45,988.5,82.0,1.4,21.5,826.0,955.11,698.18
2017,10,2,12,0,988.0,82.0,1.4,22.0,829.0,976.02,709.9
2017,10,2,12,15,986.5,82.0,1.4,22.0,823.5,992.14,720.03
2017,10,2,12,30,985.0,82.0,1.4,22.0,818.0,1004.3,727.81
2017,10,2,12,45,978.0,83.5,1.45,22.0,803.5,1009.07,731.91
2017,10,2,13,0,971.0,85.0,1.5,22.0,789.0,1009.8,733.69
2017,10,2,13,15,964.5,84.0,1.5,22.0,767.0,1004.12,730.81
2017,10,2,13,30,958.0,83.0,1.5,22.0,745.0,994.5,725.65
2017,10,2,13,45,947.5,82.5,1.55,22.0,714.5,977.94,716.95
2017,10,2,14,0,937.0,82.0,1.6,22.0,684.0,957.74,706.01
2017,10,2,14,15,924.5,80.5,1.65,21.5,647.5,931.09,692.19
2017,10,2,14,30,912.0,79.0,1.7,21.0,611.0,901.25,676.14
2017,10,2,14,45,893.0,77.5,1.75,21.0,568.0,862.89,652.85
2017,10,2,15,0,874.0,76.0,1.8,21.0,525.0,822.16,627.66
2017,10,2,15,15,851.0,73.0,1.8,20.5,477.5,780.95,602.4
2017,10,2,15,30,828.0,70.0,1.8,20.0,430.0,731.28,570.53
2017,10,2,15,45,794.0,67.0,1.8,19.5,378.5,672.45,531.17
2017,10,2,16,0,760.0,64.0,1.8,19.0,327.0,613.63,490.53
2017,10,2,16,15,712.0,59.0,1.75,18.0,274.5,543.89,438.81
2017,10,2,16,30,664.0,54.0,1.7,17.0,222.0,476.29,386.03
2017,10,2,16,45,585.0,47.5,1.65,16.5,170.0,397.03,320.53
2017,10,2,17,0,506.0,41.0,1.6,16.0,118.0,320.64,254.67
2017,10,2,17,15,366.0,30.0,1.55,15.0,74.5,219.75,166.03
2017,10,2,17,30,226.0,19.0,1.5,14.0,31.0,123.18,20.65
2017,10,2,17,45,113.0,9.5,1.5,13.5,15.5,46.34,0.0
2017,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,3,6,15,77.5,15.0,1.65,9.0,20.5,14.3,0.0
2017,10,3,6,30,155.0,30.0,1.6,9.0,41.0,23.74,11.71
2017,10,3,6,45,271.5,45.0,1.6,9.5,84.0,34.92,25.1
2017,10,3,7,0,388.0,60.0,1.6,10.0,127.0,45.67,35.4
2017,10,3,7,15,465.0,70.0,1.55,10.0,177.0,53.7,43.04
2017,10,3,7,30,542.0,80.0,1.5,10.0,227.0,98.79,60.64
2017,10,3,7,45,602.5,85.0,1.45,10.5,279.0,146.89,93.31
2017,10,3,8,0,663.0,90.0,1.4,11.0,331.0,202.27,137.96
2017,10,3,8,15,697.5,94.5,1.3,11.5,380.0,257.6,186.26
2017,10,3,8,30,732.0,99.0,1.2,12.0,429.0,316.31,237.63
2017,10,3,8,45,764.5,100.5,1.2,12.5,475.5,374.55,288.07
2017,10,3,9,0,797.0,102.0,1.2,13.0,522.0,436.78,340.23
2017,10,3,9,15,814.0,104.5,1.1,13.5,561.5,492.7,385.48
2017,10,3,9,30,831.0,107.0,1.0,14.0,601.0,548.71,428.88
2017,10,3,9,45,867.5,99.0,0.95,15.0,640.0,605.34,470.67
2017,10,3,10,0,904.0,91.0,0.9,16.0,679.0,661.79,510.68
2017,10,3,10,15,912.5,92.0,0.85,16.5,706.0,709.89,543.88
2017,10,3,10,30,921.0,93.0,0.8,17.0,733.0,756.0,573.32
2017,10,3,10,45,925.0,95.0,0.75,17.5,752.5,797.56,598.36
2017,10,3,11,0,929.0,97.0,0.7,18.0,772.0,836.39,621.12
2017,10,3,11,15,932.5,97.5,0.7,18.0,784.0,870.32,642.39
2017,10,3,11,30,936.0,98.0,0.7,18.0,796.0,901.11,661.59
2017,10,3,11,45,937.5,98.0,0.7,18.5,799.5,926.35,675.94
2017,10,3,12,0,939.0,98.0,0.7,19.0,803.0,948.08,688.08
2017,10,3,12,15,938.5,98.0,0.75,19.0,798.5,964.4,699.23
2017,10,3,12,30,938.0,98.0,0.8,19.0,794.0,976.96,708.23
2017,10,3,12,45,935.5,97.0,0.9,19.5,781.0,982.77,712.83
2017,10,3,13,0,933.0,96.0,1.0,20.0,768.0,984.71,715.17
2017,10,3,13,15,927.5,95.0,1.05,20.0,746.5,980.01,713.85
2017,10,3,13,30,922.0,94.0,1.1,20.0,725.0,971.52,710.31
2017,10,3,13,45,912.5,92.5,1.2,20.0,696.0,955.05,702.63
2017,10,3,14,0,903.0,91.0,1.3,20.0,667.0,935.05,692.68
2017,10,3,14,15,890.5,89.0,1.35,19.5,631.0,908.41,678.82
2017,10,3,14,30,878.0,87.0,1.4,19.0,595.0,878.7,662.8
2017,10,3,14,45,861.0,84.5,1.45,19.0,553.5,848.92,645.29
2017,10,3,15,0,844.0,82.0,1.5,19.0,512.0,809.27,620.74
2017,10,3,15,15,820.5,79.0,1.45,18.5,465.0,761.69,590.35
2017,10,3,15,30,797.0,76.0,1.4,18.0,418.0,712.67,558.35
2017,10,3,15,45,764.5,71.5,1.4,18.0,367.5,654.26,518.14
2017,10,3,16,0,732.0,67.0,1.4,18.0,317.0,595.82,476.55
2017,10,3,16,15,682.0,61.5,1.35,17.0,264.5,525.48,424.07
2017,10,3,16,30,632.0,56.0,1.3,16.0,212.0,461.72,374.03
2017,10,3,16,45,554.5,48.0,1.3,15.5,161.5,379.45,306.42
2017,10,3,17,0,477.0,40.0,1.3,15.0,111.0,303.77,241.17
2017,10,3,17,15,337.0,28.5,1.25,14.0,68.5,204.43,152.86
2017,10,3,17,30,197.0,17.0,1.2,13.0,26.0,108.03,0.0
2017,10,3,17,45,98.5,8.5,1.2,12.5,13.0,40.34,0.0
2017,10,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,152.0,11.5,0.9,9.5,21.5,10.96,0.0
2017,10,4,6,30,304.0,23.0,0.8,10.0,43.0,18.53,7.26
2017,10,4,6,45,426.5,32.5,0.7,10.5,89.0,25.18,16.45
2017,10,4,7,0,549.0,42.0,0.6,11.0,135.0,31.55,22.69
2017,10,4,7,15,617.5,48.0,0.55,11.5,187.0,37.89,28.64
2017,10,4,7,30,686.0,54.0,0.5,12.0,239.0,87.74,45.9
2017,10,4,7,45,732.0,58.5,0.5,13.0,291.0,142.02,82.42
2017,10,4,8,0,778.0,63.0,0.5,14.0,343.0,201.54,130.35
2017,10,4,8,15,807.0,66.0,0.5,14.5,393.0,260.37,181.45
2017,10,4,8,30,836.0,69.0,0.5,15.0,443.0,321.73,234.84
2017,10,4,8,45,857.0,71.5,0.5,16.0,488.5,383.65,287.18
2017,10,4,9,0,878.0,74.0,0.5,17.0,534.0,444.31,336.6
2017,10,4,9,15,893.0,76.0,0.55,17.5,574.5,502.23,383.1
2017,10,4,9,30,908.0,78.0,0.6,18.0,615.0,559.79,427.64
2017,10,4,9,45,918.5,80.0,0.65,19.0,649.0,614.13,467.43
2017,10,4,10,0,929.0,82.0,0.7,20.0,683.0,667.11,504.77
2017,10,4,10,15,936.5,83.0,0.75,20.5,710.0,715.46,538.67
2017,10,4,10,30,944.0,84.0,0.8,21.0,737.0,761.66,568.63
2017,10,4,10,45,951.0,84.5,0.85,21.5,757.0,804.6,595.65
2017,10,4,11,0,958.0,85.0,0.9,22.0,777.0,844.91,620.66
2017,10,4,11,15,961.0,85.0,0.9,22.0,788.5,878.59,641.59
2017,10,4,11,30,964.0,85.0,0.9,22.0,800.0,908.99,660.38
2017,10,4,11,45,966.5,84.5,0.95,22.5,803.5,934.99,675.97
2017,10,4,12,0,969.0,84.0,1.0,23.0,807.0,957.4,689.36
2017,10,4,12,15,967.5,84.0,1.0,23.0,802.0,973.06,699.02
2017,10,4,12,30,966.0,84.0,1.0,23.0,797.0,984.85,706.45
2017,10,4,12,45,962.5,83.5,1.05,23.0,783.0,990.29,711.06
2017,10,4,13,0,959.0,83.0,1.1,23.0,769.0,991.77,713.42
2017,10,4,13,15,953.5,82.0,1.1,23.0,747.5,986.86,711.06
2017,10,4,13,30,948.0,81.0,1.1,23.0,726.0,978.06,706.48
2017,10,4,13,45,939.5,80.0,1.15,23.0,697.0,962.7,698.81
2017,10,4,14,0,931.0,79.0,1.2,23.0,668.0,943.71,688.92
2017,10,4,14,15,919.0,77.0,1.2,22.5,632.0,916.9,674.53
2017,10,4,14,30,907.0,75.0,1.2,22.0,596.0,886.9,658.04
2017,10,4,14,45,889.5,73.5,1.2,22.0,553.5,849.89,635.5
2017,10,4,15,0,872.0,72.0,1.2,22.0,511.0,810.47,611.15
2017,10,4,15,15,849.5,69.0,1.2,21.5,464.0,763.1,582.11
2017,10,4,15,30,827.0,66.0,1.2,21.0,417.0,720.5,555.75
2017,10,4,15,45,781.0,65.0,1.25,21.0,364.0,655.78,512.18
2017,10,4,16,0,735.0,64.0,1.3,21.0,311.0,591.97,467.7
2017,10,4,16,15,685.0,58.5,1.2,20.0,259.0,521.7,415.56
2017,10,4,16,30,635.0,53.0,1.1,19.0,207.0,457.73,365.63
2017,10,4,16,45,540.0,46.5,1.05,18.0,155.5,368.14,293.47
2017,10,4,17,0,445.0,40.0,1.0,17.0,104.0,286.79,224.85
2017,10,4,17,15,308.0,27.5,0.95,16.0,63.0,189.89,138.34
2017,10,4,17,30,171.0,15.0,0.9,15.0,22.0,94.19,0.0
2017,10,4,17,45,85.5,7.5,0.9,14.0,11.0,7.15,0.0
2017,10,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,99.0,11.5,0.5,11.5,18.0,10.96,0.0
2017,10,5,6,30,198.0,23.0,0.4,12.0,36.0,18.61,6.47
2017,10,5,6,45,311.0,37.0,0.35,12.5,79.0,29.44,19.95
2017,10,5,7,0,424.0,51.0,0.3,13.0,122.0,39.71,29.7
2017,10,5,7,15,498.0,60.5,0.25,13.5,172.0,45.32,35.02
2017,10,5,7,30,572.0,70.0,0.2,14.0,222.0,91.04,52.36
2017,10,5,7,45,617.5,78.0,0.15,14.5,272.5,141.71,86.49
2017,10,5,8,0,663.0,86.0,0.1,15.0,323.0,197.72,130.81
2017,10,5,8,15,697.5,91.0,0.2,16.0,372.0,253.34,177.63
2017,10,5,8,30,732.0,96.0,0.3,17.0,421.0,312.33,227.47
2017,10,5,8,45,757.5,100.5,0.45,18.5,466.0,370.64,275.87
2017,10,5,9,0,783.0,105.0,0.6,20.0,511.0,432.2,325.16
2017,10,5,9,15,801.0,108.5,0.65,20.5,551.5,488.68,369.76
2017,10,5,9,30,819.0,112.0,0.7,21.0,592.0,545.41,413.03
2017,10,5,9,45,851.5,107.0,0.75,22.0,631.0,602.0,454.1
2017,10,5,10,0,884.0,102.0,0.8,23.0,670.0,659.33,494.29
2017,10,5,10,15,893.0,103.5,0.8,23.0,697.0,705.86,527.04
2017,10,5,10,30,902.0,105.0,0.8,23.0,724.0,752.0,558.11
2017,10,5,10,45,882.0,117.0,0.85,23.5,736.5,788.83,580.98
2017,10,5,11,0,862.0,129.0,0.9,24.0,749.0,818.6,599.12
2017,10,5,11,15,865.5,129.5,0.95,24.0,760.0,851.25,620.34
2017,10,5,11,30,869.0,130.0,1.0,24.0,771.0,880.96,639.59
2017,10,5,11,45,849.0,139.5,1.05,24.0,767.5,896.84,650.03
2017,10,5,12,0,829.0,149.0,1.1,24.0,764.0,908.57,658.11
2017,10,5,12,15,827.0,149.0,1.1,24.0,759.0,922.5,666.97
2017,10,5,12,30,825.0,149.0,1.1,24.0,754.0,932.98,673.72
2017,10,5,12,45,843.5,138.0,1.15,24.0,747.0,947.0,683.72
2017,10,5,13,0,862.0,127.0,1.2,24.0,740.0,957.37,691.52
2017,10,5,13,15,855.0,125.0,1.2,24.0,718.0,950.44,687.7
2017,10,5,13,30,848.0,123.0,1.2,24.0,696.0,939.89,681.95
2017,10,5,13,45,816.0,129.0,1.25,24.0,661.5,911.94,665.92
2017,10,5,14,0,784.0,135.0,1.3,24.0,627.0,886.52,651.63
2017,10,5,14,15,768.5,131.5,1.3,23.5,591.0,857.46,635.39
2017,10,5,14,30,753.0,128.0,1.3,23.0,555.0,825.77,617.26
2017,10,5,14,45,736.5,122.0,1.35,23.0,515.0,787.89,594.15
2017,10,5,15,0,720.0,116.0,1.4,23.0,475.0,747.92,569.27
2017,10,5,15,15,691.0,110.5,1.35,22.5,428.5,696.91,536.25
2017,10,5,15,30,662.0,105.0,1.3,22.0,382.0,645.18,502.05
2017,10,5,15,45,651.5,93.0,1.3,22.0,337.5,598.78,469.73
2017,10,5,16,0,641.0,81.0,1.3,22.0,293.0,550.97,434.94
2017,10,5,16,15,586.0,73.0,1.2,21.0,242.0,478.79,380.9
2017,10,5,16,30,531.0,65.0,1.1,20.0,191.0,409.79,327.02
2017,10,5,16,45,483.5,52.0,1.0,19.0,145.0,342.94,272.35
2017,10,5,17,0,436.0,39.0,0.9,18.0,99.0,279.94,217.87
2017,10,5,17,15,295.5,26.0,0.9,17.0,59.0,182.07,129.2
2017,10,5,17,30,155.0,13.0,0.9,16.0,19.0,70.27,0.0
2017,10,5,17,45,77.5,6.5,0.9,15.0,9.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,15,171.5,10.0,0.8,12.5,21.0,9.53,0.0
2017,10,6,6,30,343.0,20.0,0.7,13.0,42.0,17.39,4.73
2017,10,6,6,45,466.0,29.0,0.65,13.5,88.5,24.33,15.35
2017,10,6,7,0,589.0,38.0,0.6,14.0,135.0,31.01,21.84
2017,10,6,7,15,657.0,44.0,0.55,14.5,187.5,34.59,25.3
2017,10,6,7,30,725.0,50.0,0.5,15.0,240.0,85.5,42.51
2017,10,6,7,45,767.0,54.5,0.45,16.0,292.5,141.54,79.59
2017,10,6,8,0,809.0,59.0,0.4,17.0,345.0,202.27,127.96
2017,10,6,8,15,837.5,62.0,0.45,18.0,395.5,262.66,179.56
2017,10,6,8,30,866.0,65.0,0.5,19.0,446.0,327.61,234.9
2017,10,6,8,45,885.5,68.0,0.55,20.0,492.0,388.82,286.34
2017,10,6,9,0,905.0,71.0,0.6,21.0,538.0,450.72,336.48
2017,10,6,9,15,919.5,73.0,0.6,22.0,578.5,509.66,382.13
2017,10,6,9,30,934.0,75.0,0.6,23.0,619.0,568.14,425.38
2017,10,6,9,45,935.5,80.0,0.65,24.0,651.5,621.42,463.57
2017,10,6,10,0,937.0,85.0,0.7,25.0,684.0,672.49,498.75
2017,10,6,10,15,945.0,86.5,0.65,25.0,711.5,721.9,532.39
2017,10,6,10,30,953.0,88.0,0.6,25.0,739.0,769.2,562.21
2017,10,6,10,45,958.0,89.0,0.6,25.5,758.5,811.38,587.22
2017,10,6,11,0,963.0,90.0,0.6,26.0,778.0,850.77,610.13
2017,10,6,11,15,966.0,90.5,0.6,26.5,789.5,885.02,629.54
2017,10,6,11,30,969.0,91.0,0.6,27.0,801.0,915.99,646.77
2017,10,6,11,45,970.5,90.5,0.65,27.5,804.0,941.14,661.37
2017,10,6,12,0,972.0,90.0,0.7,28.0,807.0,962.64,673.83
2017,10,6,12,15,970.5,90.0,0.7,28.0,801.5,978.26,683.14
2017,10,6,12,30,969.0,90.0,0.7,28.0,796.0,989.99,690.29
2017,10,6,12,45,971.5,86.5,0.75,28.0,783.0,997.47,696.13
2017,10,6,13,0,974.0,83.0,0.8,28.0,770.0,1000.95,699.76
2017,10,6,13,15,967.5,82.0,0.85,28.0,748.0,995.0,697.87
2017,10,6,13,30,961.0,81.0,0.9,28.0,726.0,985.11,693.81
2017,10,6,13,45,951.0,80.0,0.95,28.0,696.0,968.19,685.54
2017,10,6,14,0,941.0,79.0,1.0,28.0,666.0,947.63,675.12
2017,10,6,14,15,929.0,77.5,1.0,27.5,629.0,921.22,661.48
2017,10,6,14,30,917.0,76.0,1.0,27.0,592.0,891.6,645.77
2017,10,6,14,45,898.5,74.0,1.05,27.0,549.0,852.91,623.56
2017,10,6,15,0,880.0,72.0,1.1,27.0,506.0,811.83,599.45
2017,10,6,15,15,856.5,69.0,1.15,26.5,458.5,763.51,571.07
2017,10,6,15,30,833.0,66.0,1.2,26.0,411.0,719.94,545.13
2017,10,6,15,45,798.5,62.5,1.25,25.5,359.5,660.26,506.85
2017,10,6,16,0,764.0,59.0,1.3,25.0,308.0,600.67,467.0
2017,10,6,16,15,713.5,54.0,1.25,23.5,255.5,529.78,416.13
2017,10,6,16,30,663.0,49.0,1.2,22.0,203.0,461.3,364.18
2017,10,6,16,45,579.5,42.0,1.15,21.0,152.0,375.98,295.6
2017,10,6,17,0,496.0,35.0,1.1,20.0,101.0,302.58,232.87
2017,10,6,17,15,341.0,24.0,1.05,18.5,59.5,197.28,135.27
2017,10,6,17,30,186.0,13.0,1.0,17.0,18.0,81.26,0.0
2017,10,6,17,45,93.0,6.5,0.95,16.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,6,15,162.0,9.5,0.9,14.5,19.5,9.05,0.0
2017,10,7,6,30,324.0,19.0,0.8,15.0,39.0,16.48,3.03
2017,10,7,6,45,447.5,28.5,0.7,15.5,84.5,23.96,14.8
2017,10,7,7,0,571.0,38.0,0.6,16.0,130.0,31.13,21.72
2017,10,7,7,15,640.5,44.0,0.45,16.5,182.0,34.69,25.15
2017,10,7,7,30,710.0,50.0,0.3,17.0,234.0,84.0,41.61
2017,10,7,7,45,751.0,55.0,0.2,17.5,286.0,139.38,77.94
2017,10,7,8,0,792.0,60.0,0.1,18.0,338.0,199.33,125.3
2017,10,7,8,15,821.5,63.0,0.15,19.0,387.5,258.89,175.59
2017,10,7,8,30,851.0,66.0,0.2,20.0,437.0,323.06,229.64
2017,10,7,8,45,871.5,68.5,0.25,21.0,482.5,383.24,279.67
2017,10,7,9,0,892.0,71.0,0.3,22.0,528.0,444.22,328.54
2017,10,7,9,15,906.5,73.0,0.35,22.5,568.5,502.38,374.21
2017,10,7,9,30,921.0,75.0,0.4,23.0,609.0,560.1,417.86
2017,10,7,9,45,932.0,76.5,0.45,24.0,643.0,614.58,456.81
2017,10,7,10,0,943.0,78.0,0.5,25.0,677.0,667.7,493.35
2017,10,7,10,15,950.0,79.0,0.55,25.0,703.5,716.02,527.45
2017,10,7,10,30,957.0,80.0,0.6,25.0,730.0,762.12,557.79
2017,10,7,10,45,961.0,81.5,0.65,25.5,749.0,804.06,583.57
2017,10,7,11,0,965.0,83.0,0.7,26.0,768.0,843.14,607.27
2017,10,7,11,15,967.5,83.0,0.75,26.0,779.0,876.34,628.31
2017,10,7,11,30,970.0,83.0,0.8,26.0,790.0,906.21,647.29
2017,10,7,11,45,969.5,83.5,0.85,26.5,792.0,930.58,661.61
2017,10,7,12,0,969.0,84.0,0.9,27.0,794.0,951.25,673.71
2017,10,7,12,15,967.5,84.0,0.95,27.0,788.5,966.67,684.03
2017,10,7,12,30,966.0,84.0,1.0,27.0,783.0,978.22,692.15
2017,10,7,12,45,958.0,85.0,1.1,27.0,767.5,981.04,695.97
2017,10,7,13,0,950.0,86.0,1.2,27.0,752.0,979.9,697.53
2017,10,7,13,15,943.5,85.0,1.25,26.5,730.0,973.92,696.76
2017,10,7,13,30,937.0,84.0,1.3,26.0,708.0,964.11,693.73
2017,10,7,13,45,926.0,83.5,1.4,26.0,678.0,947.06,685.61
2017,10,7,14,0,915.0,83.0,1.5,26.0,648.0,926.5,675.25
2017,10,7,14,15,901.5,81.0,1.55,25.5,611.5,898.61,660.68
2017,10,7,14,30,888.0,79.0,1.6,25.0,575.0,867.66,643.97
2017,10,7,14,45,868.5,77.5,1.65,24.5,532.5,829.49,622.14
2017,10,7,15,0,849.0,76.0,1.7,24.0,490.0,795.93,603.07
2017,10,7,15,15,823.5,73.0,1.7,23.0,443.0,746.76,573.3
2017,10,7,15,30,798.0,70.0,1.7,22.0,396.0,696.32,541.82
2017,10,7,15,45,760.5,66.0,1.75,21.5,345.0,635.26,500.81
2017,10,7,16,0,723.0,62.0,1.8,21.0,294.0,574.62,457.95
2017,10,7,16,15,668.5,56.5,1.75,20.0,242.5,502.49,403.45
2017,10,7,16,30,614.0,51.0,1.7,19.0,191.0,437.36,351.59
2017,10,7,16,45,523.5,43.5,1.65,18.0,141.0,350.89,280.33
2017,10,7,17,0,433.0,36.0,1.6,17.0,91.0,272.44,212.39
2017,10,7,17,15,275.5,24.0,1.55,16.0,53.0,166.99,110.92
2017,10,7,17,30,118.0,12.0,1.5,15.0,15.0,54.78,0.0
2017,10,7,17,45,59.0,6.0,1.5,14.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,6,15,79.5,11.0,1.0,8.5,15.5,10.48,0.0
2017,10,8,6,30,159.0,22.0,1.0,9.0,31.0,17.4,2.31
2017,10,8,6,45,309.0,33.5,1.05,10.0,74.5,26.62,17.41
2017,10,8,7,0,459.0,45.0,1.1,11.0,118.0,34.76,25.38
2017,10,8,7,15,537.5,53.0,1.05,11.5,168.0,39.33,29.83
2017,10,8,7,30,616.0,61.0,1.0,12.0,218.0,84.55,46.33
2017,10,8,7,45,678.0,64.0,0.95,13.0,271.0,135.29,79.47
2017,10,8,8,0,740.0,67.0,0.9,14.0,324.0,195.6,127.31
2017,10,8,8,15,772.5,71.0,0.9,14.5,373.5,253.68,177.73
2017,10,8,8,30,805.0,75.0,0.9,15.0,423.0,314.75,231.07
2017,10,8,8,45,833.0,76.5,0.95,16.0,469.5,374.47,282.24
2017,10,8,9,0,861.0,78.0,1.0,17.0,516.0,435.93,333.17
2017,10,8,9,15,878.0,80.0,1.0,17.5,556.5,494.69,380.69
2017,10,8,9,30,895.0,82.0,1.0,18.0,597.0,552.24,425.54
2017,10,8,9,45,911.5,82.0,1.05,19.0,632.5,607.08,466.35
2017,10,8,10,0,928.0,82.0,1.1,20.0,668.0,661.08,505.07
2017,10,8,10,15,936.5,83.5,1.1,20.5,695.5,710.22,539.51
2017,10,8,10,30,945.0,85.0,1.1,21.0,723.0,757.3,570.25
2017,10,8,10,45,952.0,85.5,1.15,22.0,743.0,799.92,596.21
2017,10,8,11,0,959.0,86.0,1.2,23.0,763.0,839.9,620.05
2017,10,8,11,15,962.5,86.5,1.2,23.0,774.5,874.21,641.65
2017,10,8,11,30,966.0,87.0,1.2,23.0,786.0,905.27,661.11
2017,10,8,11,45,968.0,87.0,1.25,23.5,789.5,931.1,676.66
2017,10,8,12,0,970.0,87.0,1.3,24.0,793.0,953.33,689.97
2017,10,8,12,15,969.0,86.5,1.35,24.0,787.5,968.62,700.31
2017,10,8,12,30,968.0,86.0,1.4,24.0,782.0,980.02,708.42
2017,10,8,12,45,961.5,87.0,1.45,24.5,767.5,984.19,710.76
2017,10,8,13,0,955.0,88.0,1.5,25.0,753.0,984.41,710.81
2017,10,8,13,15,949.5,87.0,1.55,24.5,731.5,979.32,710.46
2017,10,8,13,30,944.0,86.0,1.6,24.0,710.0,970.37,707.81
2017,10,8,13,45,932.0,86.5,1.7,24.0,680.5,953.54,699.48
2017,10,8,14,0,920.0,87.0,1.8,24.0,651.0,933.22,688.92
2017,10,8,14,15,908.0,85.0,1.8,24.0,615.0,906.59,673.0
2017,10,8,14,30,896.0,83.0,1.8,24.0,579.0,876.84,655.02
2017,10,8,14,45,875.5,82.0,1.85,24.0,536.5,845.4,636.33
2017,10,8,15,0,855.0,81.0,1.9,24.0,494.0,804.38,610.82
2017,10,8,15,15,830.5,77.5,1.9,23.5,446.5,755.21,579.92
2017,10,8,15,30,806.0,74.0,1.9,23.0,399.0,704.65,547.28
2017,10,8,15,45,770.5,69.5,1.9,22.5,348.5,644.12,506.36
2017,10,8,16,0,735.0,65.0,1.9,22.0,298.0,583.78,463.31
2017,10,8,16,15,679.0,59.5,1.75,21.0,245.0,514.41,410.48
2017,10,8,16,30,623.0,54.0,1.6,20.0,192.0,444.43,354.77
2017,10,8,16,45,526.5,46.0,1.5,19.5,141.0,353.92,280.04
2017,10,8,17,0,430.0,38.0,1.4,19.0,90.0,271.82,208.98
2017,10,8,17,15,260.0,24.5,1.3,18.0,51.5,158.42,97.91
2017,10,8,17,30,90.0,11.0,1.2,17.0,13.0,43.27,0.0
2017,10,8,17,45,45.0,5.5,1.15,16.5,6.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,9,6,15,63.0,9.5,1.1,9.5,13.0,9.05,0.0
2017,10,9,6,30,126.0,19.0,1.1,10.0,26.0,14.96,0.0
2017,10,9,6,45,243.5,35.0,1.15,11.0,66.5,27.22,17.72
2017,10,9,7,0,361.0,51.0,1.2,12.0,107.0,39.03,29.0
2017,10,9,7,15,439.0,62.5,1.15,13.0,155.5,47.94,37.28
2017,10,9,7,30,517.0,74.0,1.1,14.0,204.0,89.88,53.91
2017,10,9,7,45,570.0,82.0,1.1,15.0,254.5,137.75,85.67
2017,10,9,8,0,623.0,90.0,1.1,16.0,305.0,191.94,128.28
2017,10,9,8,15,659.0,96.5,1.2,16.5,352.5,246.64,174.9
2017,10,9,8,30,695.0,103.0,1.3,17.0,400.0,304.95,225.08
2017,10,9,8,45,724.0,106.5,1.4,18.0,445.0,361.24,272.86
2017,10,9,9,0,753.0,110.0,1.5,19.0,490.0,419.63,321.01
2017,10,9,9,15,771.5,113.5,1.6,19.5,529.5,474.88,366.05
2017,10,9,9,30,790.0,117.0,1.7,20.0,569.0,531.11,410.43
2017,10,9,9,45,815.5,115.0,1.85,20.5,604.5,584.88,452.09
2017,10,9,10,0,841.0,113.0,2.0,21.0,640.0,638.91,492.9
2017,10,9,10,15,850.5,114.5,2.0,21.0,666.5,685.81,527.6
2017,10,9,10,30,860.0,116.0,2.0,21.0,693.0,730.99,560.31
2017,10,9,10,45,867.0,117.5,2.0,21.5,712.0,772.37,587.4
2017,10,9,11,0,874.0,119.0,2.0,22.0,731.0,811.39,612.19
2017,10,9,11,15,878.0,119.5,1.95,22.0,742.5,844.36,633.37
2017,10,9,11,30,882.0,120.0,1.9,22.0,754.0,874.38,652.46
2017,10,9,11,45,887.5,118.5,1.9,22.0,758.5,900.39,669.35
2017,10,9,12,0,893.0,117.0,1.9,22.0,763.0,916.55,679.77
2017,10,9,12,15,892.0,116.5,1.85,22.0,758.0,930.87,688.61
2017,10,9,12,30,891.0,116.0,1.8,22.0,753.0,948.98,700.03
2017,10,9,12,45,892.0,113.5,1.75,22.0,740.5,955.93,704.18
2017,10,9,13,0,893.0,111.0,1.7,22.0,728.0,959.16,706.16
2017,10,9,13,15,886.0,109.5,1.65,22.0,706.5,952.46,701.87
2017,10,9,13,30,879.0,108.0,1.6,22.0,685.0,942.07,695.43
2017,10,9,13,45,875.0,104.0,1.55,22.5,657.0,927.88,685.36
2017,10,9,14,0,871.0,100.0,1.5,23.0,629.0,910.1,673.13
2017,10,9,14,15,856.5,97.5,1.45,22.5,593.0,881.45,656.42
2017,10,9,14,30,842.0,95.0,1.4,22.0,557.0,849.86,637.78
2017,10,9,14,45,826.5,91.0,1.35,22.0,515.5,812.96,614.2
2017,10,9,15,0,811.0,87.0,1.3,22.0,474.0,773.65,588.81
2017,10,9,15,15,783.0,83.0,1.25,21.5,427.0,722.55,555.93
2017,10,9,15,30,755.0,79.0,1.2,21.0,380.0,670.42,521.63
2017,10,9,15,45,717.5,74.0,1.15,21.0,330.0,613.86,482.19
2017,10,9,16,0,680.0,69.0,1.1,21.0,280.0,554.16,437.81
2017,10,9,16,15,621.0,62.5,1.0,20.0,228.5,480.45,382.15
2017,10,9,16,30,562.0,56.0,0.9,19.0,177.0,410.27,326.62
2017,10,9,16,45,465.5,46.5,0.85,18.0,128.5,321.21,253.96
2017,10,9,17,0,369.0,37.0,0.8,17.0,80.0,240.84,184.89
2017,10,9,17,15,184.5,18.5,0.85,16.0,40.0,117.78,65.79
2017,10,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,10,6,15,57.5,9.0,0.9,10.0,12.0,8.58,0.0
2017,10,10,6,30,115.0,18.0,0.9,11.0,24.0,14.17,0.0
2017,10,10,6,45,233.0,34.0,0.95,12.0,63.5,26.47,16.88
2017,10,10,7,0,351.0,50.0,1.0,13.0,103.0,38.3,28.2
2017,10,10,7,15,430.5,61.0,0.95,13.5,150.5,46.77,36.14
2017,10,10,7,30,510.0,72.0,0.9,14.0,198.0,87.28,52.11
2017,10,10,7,45,561.0,80.0,0.9,15.0,247.0,134.41,83.28
2017,10,10,8,0,612.0,88.0,0.9,16.0,296.0,187.59,125.04
2017,10,10,8,15,649.5,94.0,0.95,16.5,344.0,241.44,170.73
2017,10,10,8,30,687.0,100.0,1.0,17.0,392.0,299.07,220.09
2017,10,10,8,45,710.0,106.0,1.05,17.5,435.5,354.99,267.87
2017,10,10,9,0,733.0,112.0,1.1,18.0,479.0,412.41,315.58
2017,10,10,9,15,753.0,115.5,1.1,18.5,518.5,467.24,359.7
2017,10,10,9,30,773.0,119.0,1.1,19.0,558.0,522.59,402.68
2017,10,10,9,45,819.5,109.5,1.15,19.5,598.5,580.53,446.73
2017,10,10,10,0,866.0,100.0,1.2,20.0,639.0,639.8,490.57
2017,10,10,10,15,875.0,101.5,1.2,20.5,665.5,687.22,524.02
2017,10,10,10,30,884.0,103.0,1.2,21.0,692.0,729.94,553.2
2017,10,10,10,45,887.5,105.0,1.25,21.5,710.0,769.27,578.46
2017,10,10,11,0,891.0,107.0,1.3,22.0,728.0,805.93,601.72
2017,10,10,11,15,894.0,107.5,1.3,22.0,738.5,837.79,622.18
2017,10,10,11,30,897.0,108.0,1.3,22.0,749.0,866.62,640.61
2017,10,10,11,45,894.5,109.5,1.3,22.5,750.5,888.67,653.33
2017,10,10,12,0,892.0,111.0,1.3,23.0,752.0,907.22,663.86
2017,10,10,12,15,890.0,110.5,1.3,23.0,746.0,920.5,672.36
2017,10,10,12,30,888.0,110.0,1.3,23.0,740.0,930.17,678.72
2017,10,10,12,45,738.0,164.5,1.35,23.0,681.5,875.28,644.02
2017,10,10,13,0,588.0,219.0,1.4,23.0,623.0,797.8,593.16
2017,10,10,13,15,578.5,213.0,1.4,22.5,600.5,784.62,586.94
2017,10,10,13,30,569.0,207.0,1.4,22.0,578.0,768.89,578.27
2017,10,10,13,45,690.0,160.5,1.4,22.0,590.5,828.62,621.05
2017,10,10,14,0,811.0,114.0,1.4,22.0,603.0,870.62,649.67
2017,10,10,14,15,687.0,138.0,1.4,21.5,535.0,783.23,592.66
2017,10,10,14,30,563.0,162.0,1.4,21.0,467.0,686.05,527.81
2017,10,10,14,45,498.0,164.5,1.4,20.5,419.5,623.07,484.72
2017,10,10,15,0,433.0,167.0,1.4,20.0,372.0,561.42,441.05
2017,10,10,15,15,513.5,132.5,1.4,19.5,351.5,570.11,451.71
2017,10,10,15,30,594.0,98.0,1.4,19.0,331.0,576.91,459.83
2017,10,10,15,45,531.0,97.5,1.45,18.5,285.5,509.73,409.83
2017,10,10,16,0,468.0,97.0,1.5,18.0,240.0,442.48,358.56
2017,10,10,16,15,416.5,84.0,1.45,17.0,194.5,375.77,306.26
2017,10,10,16,30,365.0,71.0,1.4,16.0,149.0,312.69,254.6
2017,10,10,16,45,284.0,56.0,1.4,15.5,106.5,236.06,189.58
2017,10,10,17,0,203.0,41.0,1.4,15.0,64.0,167.43,129.02
2017,10,10,17,15,101.5,20.5,1.3,14.5,32.0,82.12,38.47
2017,10,10,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,6,15,30.5,8.5,1.1,8.0,10.0,8.1,0.0
2017,10,11,6,30,61.0,17.0,1.1,8.0,20.0,14.29,0.0
2017,10,11,6,45,158.0,37.0,1.15,8.5,57.5,28.92,19.09
2017,10,11,7,0,255.0,57.0,1.2,9.0,95.0,43.89,33.61
2017,10,11,7,15,331.0,72.5,1.2,9.5,141.0,54.67,43.8
2017,10,11,7,30,407.0,88.0,1.2,10.0,187.0,93.07,61.44
2017,10,11,7,45,469.0,97.0,1.3,10.5,236.0,136.54,90.73
2017,10,11,8,0,531.0,106.0,1.4,11.0,285.0,187.22,130.81
2017,10,11,8,15,571.0,114.0,1.4,11.5,332.5,240.46,176.31
2017,10,11,8,30,611.0,122.0,1.4,12.0,380.0,296.13,224.42
2017,10,11,8,45,625.5,133.5,1.4,12.5,421.5,349.94,271.07
2017,10,11,9,0,640.0,145.0,1.4,13.0,463.0,404.53,317.05
2017,10,11,9,15,662.5,150.5,1.4,13.5,502.5,457.73,360.53
2017,10,11,9,30,685.0,156.0,1.4,14.0,542.0,511.99,403.44
2017,10,11,9,45,725.5,150.5,1.4,14.5,580.5,566.48,445.47
2017,10,11,10,0,766.0,145.0,1.4,15.0,619.0,622.74,487.63
2017,10,11,10,15,777.5,147.5,1.4,15.5,646.0,669.35,521.33
2017,10,11,10,30,789.0,150.0,1.4,16.0,673.0,714.63,553.22
2017,10,11,10,45,782.5,158.5,1.45,16.5,688.5,751.32,578.46
2017,10,11,11,0,776.0,167.0,1.5,17.0,704.0,785.05,601.2
2017,10,11,11,15,687.5,197.0,1.55,17.0,678.5,772.22,591.04
2017,10,11,11,30,599.0,227.0,1.6,17.0,653.0,748.25,573.41
2017,10,11,11,45,676.0,206.5,1.65,17.5,688.5,813.72,620.21
2017,10,11,12,0,753.0,186.0,1.7,18.0,724.0,875.85,661.87
2017,10,11,12,15,751.5,185.0,1.75,18.0,718.5,888.21,670.23
2017,10,11,12,30,750.0,184.0,1.8,18.0,713.0,897.37,677.12
2017,10,11,12,45,727.0,190.5,1.85,18.0,695.0,891.85,674.29
2017,10,11,13,0,704.0,197.0,1.9,18.0,677.0,882.85,669.37
2017,10,11,13,15,662.5,192.5,1.9,18.0,633.0,842.1,642.31
2017,10,11,13,30,621.0,188.0,1.9,18.0,589.0,798.54,613.38
2017,10,11,13,45,609.0,181.0,1.95,18.0,560.0,776.46,599.69
2017,10,11,14,0,597.0,174.0,2.0,18.0,531.0,751.87,583.9
2017,10,11,14,15,589.5,179.5,2.0,18.0,514.5,737.93,575.0
2017,10,11,14,30,582.0,185.0,2.0,18.0,498.0,727.48,568.31
2017,10,11,14,45,535.0,182.5,2.0,18.0,453.0,673.15,529.55
2017,10,11,15,0,488.0,180.0,2.0,18.0,408.0,619.08,490.61
2017,10,11,15,15,456.5,167.0,1.95,17.5,363.5,565.7,452.52
2017,10,11,15,30,425.0,154.0,1.9,17.0,319.0,512.65,413.66
2017,10,11,15,45,367.0,140.0,1.85,16.5,269.0,430.42,350.87
2017,10,11,16,0,309.0,126.0,1.8,16.0,219.0,363.3,297.89
2017,10,11,16,15,261.5,104.0,1.7,15.0,172.5,295.99,243.69
2017,10,11,16,30,214.0,82.0,1.6,14.0,126.0,232.02,190.34
2017,10,11,16,45,150.5,56.5,1.55,13.5,83.5,158.06,127.0
2017,10,11,17,0,87.0,31.0,1.5,13.0,41.0,88.11,66.07
2017,10,11,17,15,43.5,15.5,1.55,12.5,20.5,41.86,12.45
2017,10,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
