Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,77.5,9.0,1.4,6.5,12.5,8.58,0.0
2017,10,12,6,30,155.0,18.0,1.4,7.0,25.0,14.72,0.0
2017,10,12,6,45,295.5,32.5,1.4,8.0,67.5,26.39,16.78
2017,10,12,7,0,436.0,47.0,1.4,9.0,110.0,37.44,27.81
2017,10,12,7,15,520.0,56.5,1.45,9.5,161.0,43.23,33.49
2017,10,12,7,30,604.0,66.0,1.5,10.0,212.0,86.32,49.45
2017,10,12,7,45,656.5,73.0,1.55,10.5,264.0,138.34,84.06
2017,10,12,8,0,709.0,80.0,1.6,11.0,316.0,196.47,130.98
2017,10,12,8,15,745.5,84.5,1.55,11.5,366.0,254.26,181.52
2017,10,12,8,30,782.0,89.0,1.5,12.0,416.0,315.54,235.62
2017,10,12,8,45,808.5,92.5,1.45,13.0,462.0,377.2,288.95
2017,10,12,9,0,835.0,96.0,1.4,14.0,508.0,438.43,340.19
2017,10,12,9,15,853.5,99.5,1.3,14.5,549.0,497.28,388.15
2017,10,12,9,30,872.0,103.0,1.2,15.0,590.0,556.27,434.17
2017,10,12,9,45,860.5,114.5,1.2,15.5,619.0,606.13,472.13
2017,10,12,10,0,849.0,126.0,1.2,16.0,648.0,652.79,506.35
2017,10,12,10,15,859.0,128.0,1.2,16.5,675.0,700.77,540.64
2017,10,12,10,30,869.0,130.0,1.2,17.0,702.0,747.04,572.7
2017,10,12,10,45,873.5,132.5,1.25,17.5,720.5,787.85,600.25
2017,10,12,11,0,878.0,135.0,1.3,18.0,739.0,826.1,624.8
2017,10,12,11,15,881.5,135.5,1.3,18.0,750.0,858.72,645.94
2017,10,12,11,30,885.0,136.0,1.3,18.0,761.0,888.34,665.05
2017,10,12,11,45,882.0,138.0,1.35,18.5,762.5,910.88,678.92
2017,10,12,12,0,879.0,140.0,1.4,19.0,764.0,929.89,690.58
2017,10,12,12,15,877.0,139.5,1.4,19.0,758.0,943.51,699.42
2017,10,12,12,30,875.0,139.0,1.4,19.0,752.0,953.5,706.08
2017,10,12,12,45,880.0,133.5,1.45,19.5,740.0,960.7,710.52
2017,10,12,13,0,885.0,128.0,1.5,20.0,728.0,964.17,712.71
2017,10,12,13,15,877.0,126.5,1.5,20.0,705.0,956.53,708.47
2017,10,12,13,30,869.0,125.0,1.5,20.0,682.0,945.22,702.12
2017,10,12,13,45,853.0,124.5,1.55,20.0,651.0,924.3,690.26
2017,10,12,14,0,837.0,124.0,1.6,20.0,620.0,900.1,676.31
2017,10,12,14,15,820.0,121.0,1.6,19.5,583.0,874.49,662.03
2017,10,12,14,30,803.0,118.0,1.6,19.0,546.0,841.08,642.31
2017,10,12,14,45,773.0,115.5,1.65,19.0,501.5,795.1,613.0
2017,10,12,15,0,743.0,113.0,1.7,19.0,457.0,747.61,582.14
2017,10,12,15,15,710.5,107.5,1.65,18.5,409.5,693.57,546.09
2017,10,12,15,30,678.0,102.0,1.6,18.0,362.0,638.98,508.44
2017,10,12,15,45,620.5,96.5,1.6,18.0,310.0,566.94,454.86
2017,10,12,16,0,563.0,91.0,1.6,18.0,258.0,496.97,401.11
2017,10,12,16,15,495.0,80.5,1.45,17.0,207.0,418.14,339.22
2017,10,12,16,30,427.0,70.0,1.3,16.0,156.0,344.38,278.83
2017,10,12,16,45,316.5,55.0,1.2,15.0,108.5,250.39,200.1
2017,10,12,17,0,206.0,40.0,1.1,14.0,61.0,167.52,127.26
2017,10,12,17,15,103.0,20.0,1.1,13.0,30.5,79.9,15.69
2017,10,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,6,15,56.0,8.5,0.8,7.5,10.5,8.1,0.0
2017,10,13,6,30,112.0,17.0,0.7,8.0,21.0,13.47,0.0
2017,10,13,6,45,242.0,32.0,0.65,8.5,60.5,25.04,15.43
2017,10,13,7,0,372.0,47.0,0.6,9.0,100.0,37.59,27.94
2017,10,13,7,15,457.0,57.5,0.6,9.5,148.5,44.27,34.44
2017,10,13,7,30,542.0,68.0,0.6,10.0,197.0,84.21,49.85
2017,10,13,7,45,597.0,75.5,0.65,10.5,247.5,133.06,82.08
2017,10,13,8,0,652.0,83.0,0.7,11.0,298.0,188.38,126.12
2017,10,13,8,15,690.5,88.5,0.7,11.5,346.5,244.1,174.09
2017,10,13,8,30,729.0,94.0,0.7,12.0,395.0,303.63,225.79
2017,10,13,8,45,758.0,97.5,0.75,13.0,440.5,361.39,275.33
2017,10,13,9,0,787.0,101.0,0.8,14.0,486.0,421.17,325.01
2017,10,13,9,15,806.5,104.0,0.85,15.0,526.0,478.75,371.37
2017,10,13,9,30,826.0,107.0,0.9,16.0,566.0,535.29,415.25
2017,10,13,9,45,828.0,114.5,0.95,17.0,597.0,586.49,453.5
2017,10,13,10,0,830.0,122.0,1.0,18.0,628.0,635.84,489.01
2017,10,13,10,15,840.5,124.0,1.0,18.5,655.0,683.18,522.52
2017,10,13,10,30,851.0,126.0,1.0,19.0,682.0,728.92,553.93
2017,10,13,10,45,859.0,127.0,1.05,19.5,701.5,769.94,581.48
2017,10,13,11,0,867.0,128.0,1.1,20.0,721.0,808.68,606.19
2017,10,13,11,15,871.5,128.5,1.1,20.5,732.0,841.6,626.14
2017,10,13,11,30,876.0,129.0,1.1,21.0,743.0,871.61,644.05
2017,10,13,11,45,879.0,128.5,1.15,21.5,746.5,896.22,659.12
2017,10,13,12,0,882.0,128.0,1.2,22.0,750.0,917.53,672.14
2017,10,13,12,15,880.5,127.5,1.2,22.0,744.0,931.47,681.01
2017,10,13,12,30,879.0,127.0,1.2,22.0,738.0,941.79,687.77
2017,10,13,12,45,871.5,127.0,1.25,22.0,723.0,943.61,690.06
2017,10,13,13,0,864.0,127.0,1.3,22.0,708.0,941.71,690.21
2017,10,13,13,15,855.5,125.5,1.3,22.0,686.0,933.58,685.74
2017,10,13,13,30,847.0,124.0,1.3,22.0,664.0,921.87,679.17
2017,10,13,13,45,830.5,123.5,1.35,22.0,633.0,900.68,667.25
2017,10,13,14,0,814.0,123.0,1.4,22.0,602.0,876.31,653.3
2017,10,13,14,15,796.5,120.0,1.4,21.5,565.0,850.64,639.03
2017,10,13,14,30,779.0,117.0,1.4,21.0,528.0,817.3,619.44
2017,10,13,14,45,744.0,116.0,1.45,21.0,483.5,769.65,589.14
2017,10,13,15,0,709.0,115.0,1.5,21.0,439.0,720.78,557.47
2017,10,13,15,15,675.5,109.0,1.5,20.5,392.5,666.51,521.73
2017,10,13,15,30,642.0,103.0,1.5,20.0,346.0,611.88,484.02
2017,10,13,15,45,580.0,97.5,1.55,19.5,294.5,538.19,430.33
2017,10,13,16,0,518.0,92.0,1.6,19.0,243.0,464.77,374.77
2017,10,13,16,15,450.0,80.5,1.5,18.0,194.0,388.37,314.64
2017,10,13,16,30,382.0,69.0,1.4,17.0,145.0,317.12,256.15
2017,10,13,16,45,275.0,53.0,1.3,16.0,99.5,226.19,179.79
2017,10,13,17,0,168.0,37.0,1.2,15.0,54.0,146.0,108.98
2017,10,13,17,15,84.0,18.5,1.2,14.0,27.0,68.93,0.0
2017,10,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,6,15,103.0,7.5,1.0,7.5,11.5,7.15,0.0
2017,10,14,6,30,206.0,15.0,1.0,8.0,23.0,14.3,0.0
2017,10,14,6,45,361.5,26.0,1.05,9.0,66.0,20.54,11.39
2017,10,14,7,0,517.0,37.0,1.1,10.0,109.0,28.55,19.73
2017,10,14,7,15,598.5,44.0,1.05,10.5,160.0,35.69,26.55
2017,10,14,7,30,680.0,51.0,1.0,11.0,211.0,78.85,40.97
2017,10,14,7,45,732.0,55.5,1.0,12.0,263.5,132.58,75.44
2017,10,14,8,0,784.0,60.0,1.0,13.0,316.0,192.21,122.91
2017,10,14,8,15,816.5,63.5,0.95,13.5,365.5,251.87,174.92
2017,10,14,8,30,849.0,67.0,0.9,14.0,415.0,314.4,229.91
2017,10,14,8,45,873.0,69.5,0.9,15.0,461.5,376.9,283.74
2017,10,14,9,0,897.0,72.0,0.9,16.0,508.0,438.78,335.27
2017,10,14,9,15,913.0,74.5,0.85,17.0,548.5,497.81,382.34
2017,10,14,9,30,929.0,77.0,0.8,18.0,589.0,556.51,426.95
2017,10,14,9,45,935.5,80.5,0.75,19.0,622.0,610.29,465.91
2017,10,14,10,0,942.0,84.0,0.7,20.0,655.0,662.29,501.79
2017,10,14,10,15,950.0,85.0,0.6,20.5,681.5,710.67,533.98
2017,10,14,10,30,958.0,86.0,0.5,21.0,708.0,756.89,562.61
2017,10,14,10,45,962.0,87.5,0.45,21.5,726.5,798.34,586.77
2017,10,14,11,0,966.0,89.0,0.4,22.0,745.0,836.9,608.64
2017,10,14,11,15,968.5,89.5,0.35,22.0,756.0,870.14,627.95
2017,10,14,11,30,971.0,90.0,0.3,22.0,767.0,900.06,645.07
2017,10,14,11,45,970.5,91.0,0.3,22.5,769.0,924.54,658.48
2017,10,14,12,0,970.0,92.0,0.3,23.0,771.0,945.33,669.67
2017,10,14,12,15,968.0,91.5,0.3,23.0,764.5,959.35,678.1
2017,10,14,12,30,966.0,91.0,0.3,23.0,758.0,969.48,684.37
2017,10,14,12,45,959.5,91.5,0.35,23.5,743.0,972.8,686.47
2017,10,14,13,0,953.0,92.0,0.4,24.0,728.0,972.19,686.45
2017,10,14,13,15,946.5,90.5,0.4,24.0,705.5,965.38,683.05
2017,10,14,13,30,940.0,89.0,0.4,24.0,683.0,954.74,677.55
2017,10,14,13,45,928.5,88.0,0.4,24.0,652.5,936.52,667.53
2017,10,14,14,0,917.0,87.0,0.4,24.0,622.0,914.83,655.52
2017,10,14,14,15,903.0,85.0,0.4,24.0,585.0,886.49,639.37
2017,10,14,14,30,889.0,83.0,0.4,24.0,548.0,862.31,625.9
2017,10,14,14,45,868.0,80.5,0.4,24.0,505.0,821.65,601.61
2017,10,14,15,0,847.0,78.0,0.4,24.0,462.0,778.77,575.71
2017,10,14,15,15,819.0,74.5,0.4,23.5,414.0,727.49,544.69
2017,10,14,15,30,791.0,71.0,0.4,23.0,366.0,675.11,512.02
2017,10,14,15,45,749.0,66.5,0.45,22.5,315.0,611.25,470.66
2017,10,14,16,0,707.0,62.0,0.5,22.0,264.0,548.13,426.29
2017,10,14,16,15,643.5,55.5,0.6,21.0,212.0,475.8,373.41
2017,10,14,16,30,580.0,49.0,0.7,20.0,160.0,403.22,316.96
2017,10,14,16,45,470.0,39.5,0.8,19.5,112.0,308.32,239.38
2017,10,14,17,0,360.0,30.0,0.9,19.0,64.0,223.83,162.76
2017,10,14,17,15,180.0,15.0,0.95,18.0,32.0,102.96,0.0
2017,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,15,6,15,50.0,7.0,1.1,10.5,9.0,0.0,0.0
2017,10,15,6,30,100.0,14.0,1.1,11.0,18.0,13.34,0.0
2017,10,15,6,45,241.5,29.0,1.1,12.0,56.5,23.48,13.32
2017,10,15,7,0,383.0,44.0,1.1,13.0,95.0,35.15,25.18
2017,10,15,7,15,470.0,54.0,1.1,13.5,144.0,41.5,31.32
2017,10,15,7,30,557.0,64.0,1.1,14.0,193.0,80.38,45.8
2017,10,15,7,45,615.0,71.0,1.15,15.0,244.0,129.85,77.43
2017,10,15,8,0,673.0,78.0,1.2,16.0,295.0,186.08,121.23
2017,10,15,8,15,710.5,83.0,1.15,17.0,343.5,242.11,168.67
2017,10,15,8,30,748.0,88.0,1.1,18.0,392.0,301.78,219.56
2017,10,15,8,45,775.5,92.0,1.05,19.0,437.5,360.3,268.91
2017,10,15,9,0,803.0,96.0,1.0,20.0,483.0,421.95,318.98
2017,10,15,9,15,822.0,99.0,0.95,21.0,522.5,478.55,363.38
2017,10,15,9,30,841.0,102.0,0.9,22.0,562.0,535.39,406.02
2017,10,15,9,45,854.5,104.0,0.9,23.0,595.5,588.08,444.26
2017,10,15,10,0,868.0,106.0,0.9,24.0,629.0,639.85,480.34
2017,10,15,10,15,877.0,108.0,0.9,24.5,655.0,687.5,513.21
2017,10,15,10,30,886.0,110.0,0.9,25.0,681.0,733.31,543.86
2017,10,15,10,45,891.5,111.0,0.9,26.0,699.5,773.45,567.82
2017,10,15,11,0,897.0,112.0,0.9,27.0,718.0,811.02,589.14
2017,10,15,11,15,900.5,113.0,0.85,27.0,728.5,844.26,608.96
2017,10,15,11,30,904.0,114.0,0.8,27.0,739.0,874.44,626.67
2017,10,15,11,45,904.0,114.0,0.8,27.5,741.0,897.39,639.35
2017,10,15,12,0,904.0,114.0,0.8,28.0,743.0,916.84,649.93
2017,10,15,12,15,901.5,113.5,0.8,28.0,736.5,929.98,657.96
2017,10,15,12,30,899.0,113.0,0.8,28.0,730.0,939.41,663.92
2017,10,15,12,45,910.5,105.5,0.8,28.0,719.5,942.31,666.03
2017,10,15,13,0,922.0,98.0,0.8,28.0,709.0,948.66,670.52
2017,10,15,13,15,914.5,96.5,0.8,28.0,686.5,940.99,666.45
2017,10,15,13,30,907.0,95.0,0.8,28.0,664.0,929.64,660.42
2017,10,15,13,45,896.0,93.5,0.8,28.0,634.0,911.61,650.38
2017,10,15,14,0,885.0,92.0,0.8,28.0,604.0,897.7,643.1
2017,10,15,14,15,869.5,89.5,0.75,27.5,567.0,867.92,626.11
2017,10,15,14,30,854.0,87.0,0.7,27.0,530.0,835.25,607.34
2017,10,15,14,45,833.0,84.0,0.7,27.0,487.5,794.85,583.0
2017,10,15,15,0,812.0,81.0,0.7,27.0,445.0,752.36,556.97
2017,10,15,15,15,782.5,77.5,0.7,26.0,398.0,701.07,526.52
2017,10,15,15,30,753.0,74.0,0.7,25.0,351.0,648.88,494.4
2017,10,15,15,45,710.0,69.0,0.75,24.5,301.0,589.41,454.88
2017,10,15,16,0,667.0,64.0,0.8,24.0,251.0,527.22,410.38
2017,10,15,16,15,602.0,57.0,0.9,23.0,200.5,451.07,353.97
2017,10,15,16,30,537.0,50.0,1.0,22.0,150.0,379.09,297.35
2017,10,15,16,45,428.5,39.5,1.1,21.0,103.5,286.2,221.36
2017,10,15,17,0,320.0,29.0,1.2,20.0,57.0,203.84,145.27
2017,10,15,17,15,160.0,14.5,1.2,19.5,28.5,77.12,0.0
2017,10,15,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,12.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,12.0,17.0,16.2,0.0
2017,10,16,6,45,199.5,29.5,0.8,12.5,55.5,23.15,12.69
2017,10,16,7,0,399.0,42.0,0.7,13.0,94.0,33.45,23.66
2017,10,16,7,15,485.5,51.5,0.65,14.0,142.5,39.44,29.43
2017,10,16,7,30,572.0,61.0,0.6,15.0,191.0,77.9,43.31
2017,10,16,7,45,625.5,68.0,0.6,16.0,241.5,127.66,74.8
2017,10,16,8,0,679.0,75.0,0.6,17.0,292.0,183.61,118.07
2017,10,16,8,15,716.5,80.0,0.55,17.5,340.5,239.87,165.42
2017,10,16,8,30,754.0,85.0,0.5,18.0,389.0,299.74,216.25
2017,10,16,8,45,780.0,89.0,0.5,18.5,433.5,359.57,266.67
2017,10,16,9,0,806.0,93.0,0.5,19.0,478.0,419.06,315.39
2017,10,16,9,15,825.0,96.0,0.45,20.0,518.0,475.69,359.32
2017,10,16,9,30,844.0,99.0,0.4,21.0,558.0,532.54,401.37
2017,10,16,9,45,858.5,101.0,0.4,22.0,591.5,585.81,439.53
2017,10,16,10,0,873.0,103.0,0.4,23.0,625.0,638.23,475.55
2017,10,16,10,15,883.0,105.0,0.4,23.5,652.0,686.62,508.42
2017,10,16,10,30,893.0,107.0,0.4,24.0,679.0,733.23,539.1
2017,10,16,10,45,900.0,107.5,0.4,25.0,698.0,774.07,563.01
2017,10,16,11,0,907.0,108.0,0.4,26.0,717.0,808.12,581.66
2017,10,16,11,15,910.5,108.5,0.4,26.0,727.5,840.41,601.31
2017,10,16,11,30,914.0,109.0,0.4,26.0,738.0,869.64,618.98
2017,10,16,11,45,657.5,200.0,0.45,26.5,653.0,784.02,562.96
2017,10,16,12,0,401.0,291.0,0.5,27.0,568.0,661.63,478.54
2017,10,16,12,15,656.5,200.0,0.55,27.0,649.0,811.97,584.97
2017,10,16,12,30,912.0,109.0,0.6,27.0,730.0,936.93,663.0
2017,10,16,12,45,908.0,107.5,0.65,27.5,715.5,939.91,663.16
2017,10,16,13,0,904.0,106.0,0.7,28.0,701.0,946.68,667.58
2017,10,16,13,15,895.5,104.5,0.7,27.5,678.0,938.3,664.4
2017,10,16,13,30,887.0,103.0,0.7,27.0,655.0,926.25,659.25
2017,10,16,13,45,875.5,101.0,0.75,27.0,624.5,907.4,649.65
2017,10,16,14,0,864.0,99.0,0.8,27.0,594.0,885.19,637.98
2017,10,16,14,15,847.0,96.5,0.8,26.5,557.0,854.5,621.2
2017,10,16,14,30,830.0,94.0,0.8,26.0,520.0,821.04,602.52
2017,10,16,14,45,806.5,90.5,0.85,26.0,477.0,778.62,577.21
2017,10,16,15,0,783.0,87.0,0.9,26.0,434.0,734.3,550.15
2017,10,16,15,15,751.5,83.0,0.9,25.0,387.0,686.03,521.1
2017,10,16,15,30,720.0,79.0,0.9,24.0,340.0,633.24,487.82
2017,10,16,15,45,672.0,73.5,0.95,23.5,290.0,567.24,442.2
2017,10,16,16,0,624.0,68.0,1.0,23.0,240.0,502.82,395.15
2017,10,16,16,15,556.5,60.0,1.0,21.5,190.5,425.96,337.25
2017,10,16,16,30,489.0,52.0,1.0,20.0,141.0,353.55,279.59
2017,10,16,16,45,377.0,40.5,1.0,18.5,96.0,260.43,202.73
2017,10,16,17,0,265.0,29.0,1.0,17.0,51.0,177.96,124.9
2017,10,16,17,15,132.5,14.5,0.95,16.5,25.5,65.86,0.0
2017,10,16,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,6,15,45.0,5.5,0.75,13.0,7.0,0.0,0.0
2017,10,17,6,30,90.0,11.0,0.7,13.0,14.0,10.48,0.0
2017,10,17,6,45,217.5,26.0,0.7,13.5,49.5,20.9,10.46
2017,10,17,7,0,345.0,41.0,0.7,14.0,85.0,32.64,22.78
2017,10,17,7,15,430.0,52.0,0.65,14.5,131.5,40.02,29.85
2017,10,17,7,30,515.0,63.0,0.6,15.0,178.0,76.28,43.89
2017,10,17,7,45,470.5,85.0,0.55,15.5,209.5,123.7,78.37
2017,10,17,8,0,426.0,107.0,0.5,16.0,241.0,166.65,115.28
2017,10,17,8,15,474.0,111.5,0.45,16.5,282.5,210.26,150.81
2017,10,17,8,30,522.0,116.0,0.4,17.0,324.0,258.83,191.04
2017,10,17,8,45,492.5,138.5,0.35,18.0,352.5,301.87,227.69
2017,10,17,9,0,463.0,161.0,0.3,19.0,381.0,341.24,259.69
2017,10,17,9,15,390.5,193.5,0.35,20.0,389.0,363.92,278.2
2017,10,17,9,30,318.0,226.0,0.4,21.0,397.0,381.09,291.14
2017,10,17,9,45,370.5,228.5,0.45,22.0,439.5,431.27,328.08
2017,10,17,10,0,423.0,231.0,0.5,23.0,482.0,490.44,370.32
2017,10,17,10,15,468.5,225.5,0.55,23.5,514.5,536.62,403.32
2017,10,17,10,30,514.0,220.0,0.6,24.0,547.0,584.91,437.38
2017,10,17,10,45,491.5,236.0,0.65,24.5,556.0,607.52,451.97
2017,10,17,11,0,469.0,252.0,0.7,25.0,565.0,627.12,464.44
2017,10,17,11,15,497.5,245.0,0.7,25.0,581.5,660.38,487.64
2017,10,17,11,30,526.0,238.0,0.7,25.0,598.0,693.16,510.14
2017,10,17,11,45,526.5,239.0,0.75,25.5,600.0,710.15,520.96
2017,10,17,12,0,527.0,240.0,0.8,26.0,602.0,725.04,530.53
2017,10,17,12,15,358.5,282.5,0.85,26.0,528.0,623.82,459.57
2017,10,17,12,30,190.0,325.0,0.9,26.0,454.0,517.14,383.25
2017,10,17,12,45,182.5,318.5,0.95,26.0,440.0,507.53,378.0
2017,10,17,13,0,175.0,312.0,1.0,26.0,426.0,497.04,371.25
2017,10,17,13,15,191.0,300.0,1.0,25.5,420.5,500.35,375.47
2017,10,17,13,30,207.0,288.0,1.0,25.0,415.0,502.68,378.96
2017,10,17,13,45,193.0,274.5,1.05,25.0,389.0,475.72,360.37
2017,10,17,14,0,179.0,261.0,1.1,25.0,363.0,448.2,341.4
2017,10,17,14,15,109.5,233.0,1.1,24.5,294.5,355.53,273.12
2017,10,17,14,30,40.0,205.0,1.1,24.0,226.0,251.71,194.3
2017,10,17,14,45,34.5,189.5,1.1,24.0,206.5,230.73,178.97
2017,10,17,15,0,29.0,174.0,1.1,24.0,187.0,209.97,163.25
2017,10,17,15,15,25.0,155.0,1.05,23.0,165.5,175.57,137.19
2017,10,17,15,30,21.0,136.0,1.0,22.0,144.0,152.93,119.95
2017,10,17,15,45,15.0,116.5,0.95,21.5,122.0,128.53,100.57
2017,10,17,16,0,9.0,97.0,0.9,21.0,100.0,104.48,81.08
2017,10,17,16,15,4.5,76.5,0.85,20.0,78.0,80.39,61.31
2017,10,17,16,30,0.0,56.0,0.8,19.0,56.0,56.33,41.16
2017,10,17,16,45,0.0,36.5,0.8,18.0,36.5,35.62,23.56
2017,10,17,17,0,0.0,17.0,0.8,17.0,17.0,15.77,5.87
2017,10,17,17,15,0.0,8.5,0.85,16.5,8.5,8.1,0.0
2017,10,17,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,59.5,6.0,0.85,9.0,7.5,0.0,0.0
2017,10,18,6,30,119.0,12.0,0.7,9.0,15.0,11.44,0.0
2017,10,18,6,45,277.0,24.5,0.6,9.5,53.0,19.66,9.28
2017,10,18,7,0,435.0,37.0,0.5,10.0,91.0,29.13,20.07
2017,10,18,7,15,521.5,45.5,0.4,10.5,139.5,34.46,25.38
2017,10,18,7,30,608.0,54.0,0.3,11.0,188.0,72.2,38.65
2017,10,18,7,45,667.0,59.0,0.25,11.5,239.0,122.73,70.21
2017,10,18,8,0,726.0,64.0,0.2,12.0,290.0,182.26,116.7
2017,10,18,8,15,761.5,68.0,0.15,12.5,338.5,239.25,165.38
2017,10,18,8,30,797.0,72.0,0.1,13.0,387.0,299.54,217.39
2017,10,18,8,45,823.5,74.5,0.1,14.0,432.0,358.22,267.24
2017,10,18,9,0,850.0,77.0,0.1,15.0,477.0,418.47,316.62
2017,10,18,9,15,867.5,79.5,0.1,16.0,516.5,475.86,361.97
2017,10,18,9,30,885.0,82.0,0.1,17.0,556.0,532.9,405.1
2017,10,18,9,45,888.5,87.0,0.15,18.0,587.0,584.12,442.66
2017,10,18,10,0,892.0,92.0,0.2,19.0,618.0,635.0,478.52
2017,10,18,10,15,901.0,93.5,0.25,19.5,644.0,680.53,510.59
2017,10,18,10,30,910.0,95.0,0.3,20.0,670.0,725.71,541.58
2017,10,18,10,45,917.0,95.5,0.4,21.0,689.0,766.24,567.02
2017,10,18,11,0,924.0,96.0,0.5,22.0,708.0,804.23,590.41
2017,10,18,11,15,927.0,96.5,0.55,22.0,718.0,836.35,611.25
2017,10,18,11,30,930.0,97.0,0.6,22.0,728.0,865.32,630.14
2017,10,18,11,45,930.0,97.0,0.7,22.5,729.5,887.97,644.76
2017,10,18,12,0,930.0,97.0,0.8,23.0,731.0,907.09,657.26
2017,10,18,12,15,927.5,96.5,0.85,22.5,724.5,919.88,667.49
2017,10,18,12,30,925.0,96.0,0.9,22.0,718.0,928.93,675.61
2017,10,18,12,45,893.5,106.0,1.0,22.0,697.0,927.74,676.97
2017,10,18,13,0,862.0,116.0,1.1,22.0,676.0,915.75,671.57
2017,10,18,13,15,853.0,114.5,1.15,21.5,653.0,906.98,668.88
2017,10,18,13,30,844.0,113.0,1.2,21.0,630.0,894.68,663.92
2017,10,18,13,45,830.0,111.5,1.25,21.0,600.0,874.6,652.62
2017,10,18,14,0,816.0,110.0,1.3,21.0,570.0,851.36,639.27
2017,10,18,14,15,798.5,107.0,1.3,20.5,533.5,820.49,621.24
2017,10,18,14,30,781.0,104.0,1.3,20.0,497.0,791.67,604.5
2017,10,18,14,45,753.0,101.0,1.35,19.5,454.5,747.71,577.45
2017,10,18,15,0,725.0,98.0,1.4,19.0,412.0,702.29,548.8
2017,10,18,15,15,691.5,92.5,1.4,18.5,366.0,648.67,512.91
2017,10,18,15,30,658.0,87.0,1.4,18.0,320.0,594.75,475.26
2017,10,18,15,45,606.5,80.5,1.4,17.5,271.0,527.69,425.41
2017,10,18,16,0,555.0,74.0,1.4,17.0,222.0,462.55,375.05
2017,10,18,16,15,485.0,64.5,1.3,16.0,174.0,385.72,313.46
2017,10,18,16,30,415.0,55.0,1.2,15.0,126.0,313.59,253.08
2017,10,18,16,45,308.0,40.5,1.2,14.5,83.5,224.13,176.22
2017,10,18,17,0,201.0,26.0,1.2,14.0,41.0,140.94,92.03
2017,10,18,17,15,100.5,13.0,1.15,13.0,20.5,51.31,0.0
2017,10,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,15,74.5,5.0,0.85,8.5,6.5,0.0,0.0
2017,10,19,6,30,149.0,10.0,0.9,9.0,13.0,9.53,0.0
2017,10,19,6,45,295.5,21.0,0.95,9.5,49.0,16.51,6.39
2017,10,19,7,0,442.0,32.0,1.0,10.0,85.0,24.69,16.07
2017,10,19,7,15,525.0,39.0,1.0,10.0,131.5,28.95,20.42
2017,10,19,7,30,608.0,46.0,1.0,10.0,178.0,67.05,34.69
2017,10,19,7,45,655.5,51.0,1.0,10.5,225.5,115.79,65.37
2017,10,19,8,0,703.0,56.0,1.0,11.0,273.0,169.88,108.5
2017,10,19,8,15,737.0,59.5,0.95,11.0,319.0,224.52,156.6
2017,10,19,8,30,771.0,63.0,0.9,11.0,365.0,282.26,208.37
2017,10,19,8,45,436.0,132.5,0.85,11.5,307.5,275.64,214.83
2017,10,19,9,0,101.0,202.0,0.8,12.0,250.0,228.09,182.56
2017,10,19,9,15,476.5,137.5,0.8,12.5,388.0,351.52,279.75
2017,10,19,9,30,852.0,73.0,0.8,13.0,526.0,505.68,398.83
2017,10,19,9,45,591.0,161.5,0.8,13.5,484.5,493.8,388.68
2017,10,19,10,0,330.0,250.0,0.8,14.0,443.0,447.36,351.68
2017,10,19,10,15,175.0,241.0,0.8,14.0,344.0,350.93,277.7
2017,10,19,10,30,20.0,232.0,0.8,14.0,245.0,233.68,184.27
2017,10,19,10,45,31.5,254.5,0.8,14.5,275.0,272.28,214.79
2017,10,19,11,0,43.0,277.0,0.8,15.0,305.0,306.6,240.72
2017,10,19,11,15,148.5,297.0,0.85,15.0,396.5,421.98,330.78
2017,10,19,11,30,254.0,317.0,0.9,15.0,488.0,545.08,422.91
2017,10,19,11,45,260.0,314.5,0.95,15.5,490.0,556.78,430.05
2017,10,19,12,0,266.0,312.0,1.0,16.0,492.0,567.61,437.7
2017,10,19,12,15,581.5,199.5,1.05,16.0,588.5,741.54,569.97
2017,10,19,12,30,897.0,87.0,1.1,16.0,685.0,891.64,672.58
2017,10,19,12,45,664.0,172.0,1.2,16.5,610.0,800.99,609.92
2017,10,19,13,0,431.0,257.0,1.3,17.0,535.0,686.99,527.01
2017,10,19,13,15,660.0,167.5,1.3,16.5,576.5,798.24,613.02
2017,10,19,13,30,889.0,78.0,1.3,16.0,618.0,883.18,671.91
2017,10,19,13,45,879.0,77.0,1.35,16.0,589.5,866.58,661.36
2017,10,19,14,0,869.0,76.0,1.4,16.0,561.0,846.7,649.87
2017,10,19,14,15,854.5,74.0,1.4,15.5,526.0,818.69,633.3
2017,10,19,14,30,840.0,72.0,1.4,15.0,491.0,787.93,614.72
2017,10,19,14,45,820.0,69.5,1.4,15.0,450.5,756.4,594.26
2017,10,19,15,0,800.0,67.0,1.4,15.0,410.0,715.92,567.06
2017,10,19,15,15,771.5,64.0,1.3,14.5,365.0,666.81,533.15
2017,10,19,15,30,743.0,61.0,1.2,14.0,320.0,616.87,497.85
2017,10,19,15,45,700.0,57.0,1.2,14.0,272.5,555.57,452.29
2017,10,19,16,0,657.0,53.0,1.2,14.0,225.0,495.35,404.6
2017,10,19,16,15,590.5,47.0,1.1,13.5,177.0,420.63,343.48
2017,10,19,16,30,524.0,41.0,1.0,13.0,129.0,354.95,286.87
2017,10,19,16,45,406.0,32.0,0.95,12.5,86.0,261.69,205.8
2017,10,19,17,0,288.0,23.0,0.9,12.0,43.0,174.59,108.16
2017,10,19,17,15,144.0,11.5,0.85,11.5,21.5,66.35,0.0
2017,10,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,4.5,0.85,8.0,4.5,0.0,0.0
2017,10,20,6,30,0.0,9.0,0.8,8.0,9.0,8.58,0.0
2017,10,20,6,45,87.5,25.5,0.75,8.5,36.0,21.1,9.0
2017,10,20,7,0,175.0,42.0,0.7,9.0,63.0,32.51,22.95
2017,10,20,7,15,217.5,60.5,0.75,9.5,98.5,48.21,37.69
2017,10,20,7,30,260.0,79.0,0.8,10.0,134.0,76.87,53.31
2017,10,20,7,45,286.0,96.5,0.85,11.0,171.5,113.17,79.09
2017,10,20,8,0,312.0,114.0,0.9,12.0,209.0,152.67,110.6
2017,10,20,8,15,337.5,127.0,0.9,12.0,245.0,191.23,143.24
2017,10,20,8,30,363.0,140.0,0.9,12.0,281.0,233.19,179.26
2017,10,20,8,45,587.0,110.5,0.95,12.5,368.5,307.95,237.41
2017,10,20,9,0,811.0,81.0,1.0,13.0,456.0,404.16,313.75
2017,10,20,9,15,829.5,83.5,1.05,13.0,494.5,459.79,360.77
2017,10,20,9,30,848.0,86.0,1.1,13.0,533.0,515.56,406.79
2017,10,20,9,45,631.0,156.5,1.15,13.5,500.5,509.85,403.07
2017,10,20,10,0,414.0,227.0,1.2,14.0,468.0,479.22,378.8
2017,10,20,10,15,320.5,258.5,1.2,14.0,449.5,466.81,369.01
2017,10,20,10,30,227.0,290.0,1.2,14.0,431.0,444.79,351.05
2017,10,20,10,45,360.5,263.0,1.3,14.5,495.0,531.07,418.38
2017,10,20,11,0,494.0,236.0,1.4,15.0,559.0,626.82,490.33
2017,10,20,11,15,359.5,277.0,1.45,15.0,514.0,574.23,448.84
2017,10,20,11,30,225.0,318.0,1.5,15.0,469.0,512.52,400.85
2017,10,20,11,45,263.5,312.5,1.6,15.0,489.5,557.17,435.79
2017,10,20,12,0,302.0,307.0,1.7,15.0,510.0,592.24,462.88
2017,10,20,12,15,203.5,309.5,1.75,14.5,446.0,506.0,397.91
2017,10,20,12,30,105.0,312.0,1.8,14.0,382.0,415.53,328.5
2017,10,20,12,45,68.5,284.5,1.85,14.0,329.5,355.36,282.2
2017,10,20,13,0,32.0,257.0,1.9,14.0,277.0,294.32,234.08
2017,10,20,13,15,31.5,248.5,1.95,14.0,268.0,286.19,228.31
2017,10,20,13,30,31.0,240.0,2.0,14.0,259.0,277.96,222.24
2017,10,20,13,45,332.0,193.0,2.05,14.0,378.0,513.82,416.09
2017,10,20,14,0,633.0,146.0,2.1,14.0,497.0,736.2,586.62
2017,10,20,14,15,727.0,115.0,2.15,14.0,493.5,769.84,610.67
2017,10,20,14,30,821.0,84.0,2.2,14.0,490.0,791.67,628.03
2017,10,20,14,45,616.0,116.5,2.25,14.0,406.5,652.6,527.11
2017,10,20,15,0,411.0,149.0,2.3,14.0,323.0,511.76,418.33
2017,10,20,15,15,387.0,137.5,2.3,13.5,287.0,468.77,386.72
2017,10,20,15,30,363.0,126.0,2.3,13.0,251.0,425.96,353.7
2017,10,20,15,45,481.0,95.0,2.3,12.5,234.5,453.92,378.61
2017,10,20,16,0,599.0,64.0,2.3,12.0,218.0,474.97,395.78
2017,10,20,16,15,523.5,56.5,2.15,11.5,170.0,396.08,328.97
2017,10,20,16,30,448.0,49.0,2.0,11.0,122.0,322.35,264.56
2017,10,20,16,45,320.5,37.5,1.95,11.0,80.0,225.24,178.42
2017,10,20,17,0,193.0,26.0,1.9,11.0,38.0,134.57,75.77
2017,10,20,17,15,96.5,13.0,1.8,10.5,19.0,49.26,0.0
2017,10,20,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,6,45,211.0,16.0,1.05,7.5,40.5,12.16,2.24
2017,10,21,7,0,422.0,32.0,1.1,8.0,81.0,24.97,16.33
2017,10,21,7,15,511.0,39.5,1.15,8.5,127.0,29.64,21.12
2017,10,21,7,30,600.0,47.0,1.2,9.0,173.0,66.19,34.97
2017,10,21,7,45,657.0,51.5,1.25,9.5,222.0,114.73,64.85
2017,10,21,8,0,714.0,56.0,1.3,10.0,271.0,169.78,108.35
2017,10,21,8,15,749.0,59.5,1.3,10.5,317.5,225.07,156.97
2017,10,21,8,30,784.0,63.0,1.3,11.0,364.0,283.57,209.42
2017,10,21,8,45,810.0,65.0,1.3,11.5,407.0,340.4,260.36
2017,10,21,9,0,836.0,67.0,1.3,12.0,450.0,399.51,311.82
2017,10,21,9,15,853.0,69.0,1.3,12.5,488.0,454.51,358.55
2017,10,21,9,30,870.0,71.0,1.3,13.0,526.0,509.38,403.51
2017,10,21,9,45,883.0,72.5,1.3,13.5,558.0,561.14,444.53
2017,10,21,10,0,896.0,74.0,1.3,14.0,590.0,611.82,483.34
2017,10,21,10,15,904.0,75.0,1.3,14.5,615.5,657.45,517.21
2017,10,21,10,30,912.0,76.0,1.3,15.0,641.0,701.06,548.5
2017,10,21,10,45,917.5,76.5,1.3,15.5,658.5,740.1,574.07
2017,10,21,11,0,923.0,77.0,1.3,16.0,676.0,776.5,597.5
2017,10,21,11,15,926.0,77.5,1.3,16.0,686.0,808.14,618.57
2017,10,21,11,30,929.0,78.0,1.3,16.0,696.0,836.66,637.47
2017,10,21,11,45,929.5,78.0,1.3,16.5,697.5,859.28,651.17
2017,10,21,12,0,930.0,78.0,1.3,17.0,699.0,878.42,662.57
2017,10,21,12,15,928.0,77.5,1.3,17.0,693.0,891.26,671.1
2017,10,21,12,30,926.0,77.0,1.3,17.0,687.0,900.39,677.36
2017,10,21,12,45,924.0,75.5,1.3,17.5,673.0,904.62,679.28
2017,10,21,13,0,922.0,74.0,1.3,18.0,659.0,905.11,678.91
2017,10,21,13,15,915.0,73.5,1.3,18.0,637.5,898.66,675.41
2017,10,21,13,30,908.0,73.0,1.3,18.0,616.0,888.58,669.71
2017,10,21,13,45,898.0,71.5,1.3,18.0,587.0,871.15,659.23
2017,10,21,14,0,888.0,70.0,1.3,18.0,558.0,850.36,646.63
2017,10,21,14,15,874.0,68.5,1.3,18.0,522.5,823.06,629.6
2017,10,21,14,30,860.0,67.0,1.3,18.0,487.0,792.94,610.6
2017,10,21,14,45,842.0,64.0,1.35,18.0,446.5,755.16,586.6
2017,10,21,15,0,824.0,61.0,1.4,18.0,406.0,715.26,560.66
2017,10,21,15,15,796.0,58.0,1.4,17.5,361.0,672.44,532.54
2017,10,21,15,30,768.0,55.0,1.4,17.0,316.0,622.25,498.08
2017,10,21,15,45,728.5,51.0,1.4,17.0,268.5,562.67,454.08
2017,10,21,16,0,689.0,47.0,1.4,17.0,221.0,503.92,407.54
2017,10,21,16,15,623.5,41.5,1.3,16.0,173.0,429.62,347.52
2017,10,21,16,30,558.0,36.0,1.2,15.0,125.0,359.44,287.87
2017,10,21,16,45,440.5,27.5,1.1,14.0,82.0,265.82,205.93
2017,10,21,17,0,323.0,19.0,1.0,13.0,39.0,176.49,86.01
2017,10,21,17,15,161.5,9.5,1.0,12.5,19.5,70.34,0.0
2017,10,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
