Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,45,240.0,14.5,1.15,8.5,41.0,11.85,1.28
2017,10,22,7,0,480.0,29.0,1.2,9.0,82.0,24.48,15.73
2017,10,22,7,15,567.5,35.5,1.2,9.5,129.5,28.79,20.23
2017,10,22,7,30,655.0,42.0,1.2,10.0,177.0,63.13,31.05
2017,10,22,7,45,707.0,46.5,1.2,11.0,226.5,114.38,62.11
2017,10,22,8,0,759.0,51.0,1.2,12.0,276.0,171.42,106.85
2017,10,22,8,15,793.0,54.0,1.2,12.5,323.5,228.5,156.75
2017,10,22,8,30,827.0,57.0,1.2,13.0,371.0,290.19,211.65
2017,10,22,8,45,850.0,60.0,1.2,14.0,415.0,348.84,263.39
2017,10,22,9,0,873.0,63.0,1.2,15.0,459.0,408.55,314.39
2017,10,22,9,15,889.5,65.0,1.2,15.5,498.0,465.12,361.81
2017,10,22,9,30,906.0,67.0,1.2,16.0,537.0,521.43,407.29
2017,10,22,9,45,908.5,72.0,1.3,16.5,567.5,572.69,447.97
2017,10,22,10,0,911.0,77.0,1.4,17.0,598.0,621.9,485.85
2017,10,22,10,15,920.0,78.0,1.4,17.5,624.0,668.76,520.26
2017,10,22,10,30,929.0,79.0,1.4,18.0,650.0,713.63,552.23
2017,10,22,10,45,935.5,79.5,1.4,18.5,668.5,753.96,578.4
2017,10,22,11,0,942.0,80.0,1.4,19.0,687.0,791.67,602.39
2017,10,22,11,15,945.5,80.5,1.35,19.5,697.0,824.23,622.04
2017,10,22,11,30,949.0,81.0,1.3,20.0,707.0,853.63,639.35
2017,10,22,11,45,951.0,80.5,1.3,20.5,709.5,877.35,653.44
2017,10,22,12,0,953.0,80.0,1.3,21.0,712.0,897.56,665.25
2017,10,22,12,15,951.5,79.5,1.3,21.0,706.0,911.15,674.09
2017,10,22,12,30,950.0,79.0,1.3,21.0,700.0,920.97,680.67
2017,10,22,12,45,946.5,78.5,1.3,21.5,686.0,925.23,682.51
2017,10,22,13,0,943.0,78.0,1.3,22.0,672.0,925.67,682.08
2017,10,22,13,15,936.0,77.0,1.3,22.0,649.5,918.64,678.3
2017,10,22,13,30,929.0,76.0,1.3,22.0,627.0,907.88,672.31
2017,10,22,13,45,920.0,74.5,1.35,22.0,598.0,891.18,663.27
2017,10,22,14,0,911.0,73.0,1.4,22.0,569.0,871.02,652.01
2017,10,22,14,15,896.5,71.0,1.4,21.5,533.0,842.36,635.62
2017,10,22,14,30,882.0,69.0,1.4,21.0,497.0,810.81,617.15
2017,10,22,14,45,862.0,66.5,1.45,21.0,455.0,771.66,592.54
2017,10,22,15,0,842.0,64.0,1.5,21.0,413.0,736.87,570.58
2017,10,22,15,15,813.0,61.0,1.45,20.5,367.0,686.36,536.92
2017,10,22,15,30,784.0,58.0,1.4,20.0,321.0,634.94,501.74
2017,10,22,15,45,740.5,53.5,1.4,20.0,271.5,571.59,455.32
2017,10,22,16,0,697.0,49.0,1.4,20.0,222.0,509.3,406.62
2017,10,22,16,15,627.5,43.5,1.3,18.5,173.0,432.44,345.91
2017,10,22,16,30,558.0,38.0,1.2,17.0,124.0,359.84,285.3
2017,10,22,16,45,430.5,28.5,1.1,16.0,80.0,260.59,198.98
2017,10,22,17,0,303.0,19.0,1.0,15.0,36.0,169.97,64.85
2017,10,22,17,15,151.5,9.5,1.0,14.0,18.0,66.18,0.0
2017,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,23,6,45,223.5,15.0,0.85,10.5,39.0,11.47,0.12
2017,10,23,7,0,447.0,30.0,0.8,11.0,78.0,25.64,16.5
2017,10,23,7,15,538.0,37.0,0.85,12.0,125.0,30.35,21.36
2017,10,23,7,30,629.0,44.0,0.9,13.0,172.0,63.05,31.68
2017,10,23,7,45,683.5,49.0,1.0,14.0,221.0,113.3,61.56
2017,10,23,8,0,738.0,54.0,1.1,15.0,270.0,169.71,105.01
2017,10,23,8,15,773.5,57.5,1.1,16.0,317.5,226.28,153.38
2017,10,23,8,30,809.0,61.0,1.1,17.0,365.0,286.06,205.4
2017,10,23,8,45,833.5,63.5,1.1,18.0,409.0,344.05,255.67
2017,10,23,9,0,858.0,66.0,1.1,19.0,453.0,404.06,305.98
2017,10,23,9,15,875.5,68.0,1.1,20.0,491.5,460.22,351.61
2017,10,23,9,30,893.0,70.0,1.1,21.0,530.0,516.26,395.27
2017,10,23,9,45,907.0,71.0,1.15,22.0,563.0,568.95,435.09
2017,10,23,10,0,921.0,72.0,1.2,23.0,596.0,620.58,472.66
2017,10,23,10,15,929.5,73.5,1.2,23.5,621.5,667.93,506.44
2017,10,23,10,30,938.0,75.0,1.2,24.0,647.0,713.23,537.78
2017,10,23,10,45,943.0,75.5,1.25,25.0,665.0,752.7,561.96
2017,10,23,11,0,948.0,76.0,1.3,26.0,683.0,789.42,583.99
2017,10,23,11,15,951.0,76.5,1.25,26.5,693.0,821.66,602.79
2017,10,23,11,30,954.0,77.0,1.2,27.0,703.0,850.68,619.29
2017,10,23,11,45,954.0,77.5,1.2,27.5,704.5,873.91,632.6
2017,10,23,12,0,954.0,78.0,1.2,28.0,706.0,893.54,643.66
2017,10,23,12,15,952.0,77.5,1.2,28.0,700.0,906.65,651.94
2017,10,23,12,30,950.0,77.0,1.2,28.0,694.0,915.98,658.02
2017,10,23,12,45,943.0,78.0,1.2,28.5,679.0,918.9,658.93
2017,10,23,13,0,936.0,79.0,1.2,29.0,664.0,918.02,657.65
2017,10,23,13,15,929.0,78.0,1.15,29.0,641.5,910.99,653.24
2017,10,23,13,30,922.0,77.0,1.1,29.0,619.0,900.28,646.7
2017,10,23,13,45,911.0,75.5,1.1,29.0,589.5,881.94,636.23
2017,10,23,14,0,900.0,74.0,1.1,29.0,560.0,860.22,623.72
2017,10,23,14,15,885.0,72.0,1.05,29.0,524.0,831.39,605.92
2017,10,23,14,30,870.0,70.0,1.0,29.0,488.0,799.73,586.28
2017,10,23,14,45,849.0,67.5,1.0,29.0,446.5,760.16,561.88
2017,10,23,15,0,828.0,65.0,1.0,29.0,405.0,725.02,540.14
2017,10,23,15,15,797.5,62.0,0.9,28.0,359.0,673.94,507.86
2017,10,23,15,30,767.0,59.0,0.8,27.0,313.0,622.1,474.13
2017,10,23,15,45,722.5,54.5,0.75,26.0,264.0,558.86,430.62
2017,10,23,16,0,678.0,50.0,0.7,25.0,215.0,496.78,384.97
2017,10,23,16,15,605.5,44.0,0.8,23.5,166.5,418.6,326.22
2017,10,23,16,30,533.0,38.0,0.9,22.0,118.0,344.98,267.13
2017,10,23,16,45,266.5,35.5,1.0,21.0,75.5,194.71,144.29
2017,10,23,17,0,0.0,33.0,1.1,20.0,33.0,44.2,6.56
2017,10,23,17,15,0.0,16.5,1.05,19.0,16.5,15.73,0.0
2017,10,23,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,45,217.0,14.5,1.25,14.5,37.0,11.11,0.0
2017,10,24,7,0,434.0,29.0,1.3,15.0,74.0,24.78,15.31
2017,10,24,7,15,527.5,36.5,1.35,15.5,121.0,30.01,20.66
2017,10,24,7,30,621.0,44.0,1.4,16.0,168.0,61.89,30.89
2017,10,24,7,45,674.5,49.5,1.45,17.0,216.5,111.88,60.17
2017,10,24,8,0,728.0,55.0,1.5,18.0,265.0,167.92,102.84
2017,10,24,8,15,764.0,58.5,1.45,18.5,312.5,223.91,150.5
2017,10,24,8,30,800.0,62.0,1.4,19.0,360.0,283.18,202.09
2017,10,24,8,45,823.5,65.5,1.4,20.0,403.0,341.21,252.25
2017,10,24,9,0,847.0,69.0,1.4,21.0,446.0,400.47,301.9
2017,10,24,9,15,864.0,71.0,1.3,22.0,484.5,456.45,346.96
2017,10,24,9,30,881.0,73.0,1.2,23.0,523.0,511.6,389.36
2017,10,24,9,45,900.0,72.5,1.2,24.0,556.5,564.81,429.08
2017,10,24,10,0,919.0,72.0,1.2,25.0,590.0,617.39,466.8
2017,10,24,10,15,927.0,73.0,1.1,26.0,615.0,663.72,497.79
2017,10,24,10,30,935.0,74.0,1.0,27.0,640.0,707.96,525.98
2017,10,24,10,45,939.5,75.0,0.95,28.0,657.5,747.42,548.69
2017,10,24,11,0,944.0,76.0,0.9,29.0,675.0,784.12,568.98
2017,10,24,11,15,947.0,76.0,0.8,29.5,685.0,815.61,585.91
2017,10,24,11,30,950.0,76.0,0.7,30.0,695.0,843.9,600.46
2017,10,24,11,45,949.5,76.5,0.6,30.5,696.5,866.55,611.2
2017,10,24,12,0,949.0,77.0,0.5,31.0,698.0,885.62,619.59
2017,10,24,12,15,947.0,76.5,0.35,31.0,691.5,898.61,624.48
2017,10,24,12,30,945.0,76.0,0.2,31.0,685.0,907.82,627.33
2017,10,24,12,45,940.5,75.5,0.1,31.5,670.5,911.09,626.72
2017,10,24,13,0,936.0,75.0,0.0,32.0,656.0,910.55,624.73
2017,10,24,13,15,929.0,74.0,0.05,32.0,633.5,903.47,621.58
2017,10,24,13,30,922.0,73.0,0.1,32.0,611.0,892.71,616.7
2017,10,24,13,45,911.0,71.5,0.15,32.0,581.5,874.33,607.48
2017,10,24,14,0,900.0,70.0,0.2,32.0,552.0,852.59,596.4
2017,10,24,14,15,885.0,68.5,0.25,31.5,516.5,824.37,582.51
2017,10,24,14,30,870.0,67.0,0.3,31.0,481.0,793.35,566.71
2017,10,24,14,45,849.0,64.5,0.35,31.0,439.5,753.8,543.99
2017,10,24,15,0,828.0,62.0,0.4,31.0,398.0,718.72,523.76
2017,10,24,15,15,798.0,59.0,0.45,30.0,352.0,668.12,494.48
2017,10,24,15,30,768.0,56.0,0.5,29.0,306.0,616.75,463.45
2017,10,24,15,45,723.0,52.0,0.6,28.5,258.0,553.97,421.53
2017,10,24,16,0,678.0,48.0,0.7,28.0,210.0,492.4,377.14
2017,10,24,16,15,606.0,41.5,0.7,27.0,161.5,414.25,317.71
2017,10,24,16,30,534.0,35.0,0.7,26.0,113.0,340.85,258.61
2017,10,24,16,45,404.5,26.0,0.75,25.0,71.5,243.37,175.72
2017,10,24,17,0,275.0,17.0,0.8,24.0,30.0,151.81,6.78
2017,10,24,17,15,137.5,8.5,0.8,23.5,15.0,59.28,0.0
2017,10,24,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,25,6,45,222.0,13.5,0.8,14.5,36.0,11.16,0.0
2017,10,25,7,0,444.0,27.0,0.7,15.0,72.0,22.91,13.64
2017,10,25,7,15,536.5,34.0,0.7,16.0,118.5,27.77,18.65
2017,10,25,7,30,629.0,41.0,0.7,17.0,165.0,58.52,28.16
2017,10,25,7,45,683.5,46.0,0.7,18.0,213.5,108.5,56.81
2017,10,25,8,0,738.0,51.0,0.7,19.0,262.0,164.6,98.94
2017,10,25,8,15,773.5,54.5,0.65,19.5,309.0,220.9,146.28
2017,10,25,8,30,809.0,58.0,0.6,20.0,356.0,280.39,197.31
2017,10,25,8,45,833.5,60.5,0.6,21.0,399.5,339.24,247.26
2017,10,25,9,0,858.0,63.0,0.6,22.0,443.0,397.81,295.46
2017,10,25,9,15,875.5,65.0,0.6,23.0,481.0,453.73,339.93
2017,10,25,9,30,893.0,67.0,0.6,24.0,519.0,509.51,382.42
2017,10,25,9,45,905.0,68.5,0.6,25.0,551.0,561.41,420.36
2017,10,25,10,0,917.0,70.0,0.6,26.0,583.0,612.07,455.87
2017,10,25,10,15,925.5,71.0,0.55,26.5,608.5,658.52,487.45
2017,10,25,10,30,934.0,72.0,0.5,27.0,634.0,702.92,516.49
2017,10,25,10,45,939.5,73.0,0.5,27.5,652.0,742.94,540.84
2017,10,25,11,0,945.0,74.0,0.5,28.0,670.0,780.28,562.98
2017,10,25,11,15,948.0,74.5,0.5,28.5,680.0,812.27,581.45
2017,10,25,11,30,951.0,75.0,0.5,29.0,690.0,841.06,597.8
2017,10,25,11,45,952.0,75.0,0.5,29.5,692.0,864.33,610.64
2017,10,25,12,0,953.0,75.0,0.5,30.0,694.0,884.06,621.34
2017,10,25,12,15,951.0,75.0,0.5,30.0,688.0,897.62,629.58
2017,10,25,12,30,949.0,75.0,0.5,30.0,682.0,907.41,635.71
2017,10,25,12,45,937.5,77.5,0.55,30.5,666.0,908.16,636.21
2017,10,25,13,0,926.0,80.0,0.6,31.0,650.0,905.11,634.65
2017,10,25,13,15,919.0,79.0,0.6,31.0,628.0,898.1,631.13
2017,10,25,13,30,912.0,78.0,0.6,31.0,606.0,887.46,625.56
2017,10,25,13,45,900.5,76.5,0.65,31.0,576.5,868.82,616.07
2017,10,25,14,0,889.0,75.0,0.7,31.0,547.0,846.89,604.58
2017,10,25,14,15,874.0,73.0,0.7,30.5,511.0,818.34,589.17
2017,10,25,14,30,859.0,71.0,0.7,30.0,475.0,787.02,571.85
2017,10,25,14,45,836.0,68.5,0.75,30.0,433.5,752.93,552.04
2017,10,25,15,0,813.0,66.0,0.8,30.0,392.0,710.11,525.94
2017,10,25,15,15,781.5,63.0,0.8,29.0,346.5,658.97,494.86
2017,10,25,15,30,750.0,60.0,0.8,28.0,301.0,607.17,462.09
2017,10,25,15,45,701.0,55.5,0.85,27.0,252.5,541.91,417.37
2017,10,25,16,0,652.0,51.0,0.9,26.0,204.0,478.16,370.75
2017,10,25,16,15,574.5,44.0,0.85,24.5,156.0,402.18,312.08
2017,10,25,16,30,497.0,37.0,0.8,23.0,108.0,327.68,251.43
2017,10,25,16,45,356.0,27.0,0.8,21.5,67.0,226.43,163.84
2017,10,25,17,0,215.0,17.0,0.8,20.0,26.0,124.83,0.0
2017,10,25,17,15,107.5,8.5,0.75,19.5,13.0,47.89,0.0
2017,10,25,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,26,6,45,202.5,14.5,0.8,13.5,34.0,11.28,0.0
2017,10,26,7,0,405.0,29.0,0.7,14.0,68.0,22.98,13.62
2017,10,26,7,15,504.0,36.5,0.7,15.0,114.0,27.76,18.69
2017,10,26,7,30,603.0,44.0,0.7,16.0,160.0,59.52,30.18
2017,10,26,7,45,662.5,49.5,0.7,17.0,209.0,108.72,58.22
2017,10,26,8,0,722.0,55.0,0.7,18.0,258.0,164.7,100.05
2017,10,26,8,15,759.5,58.5,0.65,19.0,305.5,220.42,146.54
2017,10,26,8,30,797.0,62.0,0.6,20.0,353.0,279.58,196.83
2017,10,26,8,45,824.0,64.5,0.6,21.0,396.5,337.4,245.86
2017,10,26,9,0,851.0,67.0,0.6,22.0,440.0,396.79,294.62
2017,10,26,9,15,869.0,69.0,0.55,23.0,478.5,453.15,339.06
2017,10,26,9,30,887.0,71.0,0.5,24.0,517.0,508.81,380.96
2017,10,26,9,45,905.0,71.0,0.5,25.0,550.5,562.03,419.72
2017,10,26,10,0,923.0,71.0,0.5,26.0,584.0,614.53,456.39
2017,10,26,10,15,931.5,72.0,0.45,26.5,609.5,661.16,487.92
2017,10,26,10,30,940.0,73.0,0.4,27.0,635.0,705.73,516.92
2017,10,26,10,45,946.0,74.0,0.35,28.0,653.0,746.26,539.76
2017,10,26,11,0,952.0,75.0,0.3,29.0,671.0,784.11,560.05
2017,10,26,11,15,954.5,75.0,0.3,29.0,680.5,815.32,578.89
2017,10,26,11,30,957.0,75.0,0.3,29.0,690.0,843.27,595.7
2017,10,26,11,45,958.0,75.0,0.35,29.5,692.0,866.62,609.39
2017,10,26,12,0,959.0,75.0,0.4,30.0,694.0,886.41,621.01
2017,10,26,12,15,957.0,75.0,0.45,30.0,687.5,900.02,630.23
2017,10,26,12,30,955.0,75.0,0.5,30.0,681.0,909.85,637.38
2017,10,26,12,45,951.0,74.0,0.6,30.0,666.5,912.97,641.61
2017,10,26,13,0,947.0,73.0,0.7,30.0,652.0,912.25,643.67
2017,10,26,13,15,939.5,72.0,0.7,29.5,629.0,904.7,641.05
2017,10,26,13,30,932.0,71.0,0.7,29.0,606.0,893.44,636.32
2017,10,26,13,45,920.5,70.0,0.75,29.0,576.5,875.18,626.96
2017,10,26,14,0,909.0,69.0,0.8,29.0,547.0,853.57,615.52
2017,10,26,14,15,893.5,67.0,0.8,28.5,510.5,824.23,599.43
2017,10,26,14,30,878.0,65.0,0.8,28.0,474.0,792.09,581.38
2017,10,26,14,45,855.0,63.0,0.85,28.0,432.5,751.58,557.04
2017,10,26,15,0,832.0,61.0,0.9,28.0,391.0,715.58,535.25
2017,10,26,15,15,801.0,58.0,0.9,27.0,345.0,664.35,503.68
2017,10,26,15,30,770.0,55.0,0.9,26.0,299.0,612.42,470.44
2017,10,26,15,45,721.5,51.0,0.9,25.0,250.5,547.62,425.23
2017,10,26,16,0,673.0,47.0,0.9,24.0,202.0,484.31,378.03
2017,10,26,16,15,597.5,40.5,0.95,22.5,154.0,404.89,316.75
2017,10,26,16,30,522.0,34.0,1.0,21.0,106.0,330.5,255.6
2017,10,26,16,45,261.0,29.0,1.05,20.0,65.0,183.55,131.54
2017,10,26,17,0,0.0,24.0,1.1,19.0,24.0,29.0,0.0
2017,10,26,17,15,0.0,12.0,1.05,18.5,12.0,11.44,0.0
2017,10,26,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,27,6,45,204.5,13.5,0.85,13.5,32.5,10.47,0.0
2017,10,27,7,0,409.0,27.0,0.8,14.0,65.0,21.27,12.02
2017,10,27,7,15,507.5,34.5,0.75,14.5,111.0,28.53,19.37
2017,10,27,7,30,606.0,42.0,0.7,15.0,157.0,56.86,28.44
2017,10,27,7,45,664.0,47.5,0.7,16.0,205.0,105.97,56.23
2017,10,27,8,0,722.0,53.0,0.7,17.0,253.0,161.63,97.89
2017,10,27,8,15,759.5,56.5,0.6,18.0,300.0,217.2,144.34
2017,10,27,8,30,797.0,60.0,0.5,19.0,347.0,276.21,194.55
2017,10,27,8,45,822.5,62.5,0.45,20.0,390.5,333.39,243.06
2017,10,27,9,0,848.0,65.0,0.4,21.0,434.0,392.6,291.48
2017,10,27,9,15,866.0,67.5,0.35,22.0,472.0,448.54,335.55
2017,10,27,9,30,884.0,70.0,0.3,23.0,510.0,504.43,377.55
2017,10,27,9,45,895.0,72.0,0.25,24.0,542.0,555.73,414.38
2017,10,27,10,0,906.0,74.0,0.2,25.0,574.0,605.75,448.64
2017,10,27,10,15,915.0,75.0,0.2,25.5,599.0,651.92,480.36
2017,10,27,10,30,924.0,76.0,0.2,26.0,624.0,696.12,509.77
2017,10,27,10,45,929.5,77.0,0.2,27.0,641.5,735.68,533.05
2017,10,27,11,0,935.0,78.0,0.2,28.0,659.0,772.58,553.66
2017,10,27,11,15,938.0,78.5,0.25,28.0,669.0,804.19,573.65
2017,10,27,11,30,941.0,79.0,0.3,28.0,679.0,832.64,591.75
2017,10,27,11,45,941.0,79.0,0.4,28.5,680.5,854.82,605.75
2017,10,27,12,0,941.0,79.0,0.5,29.0,682.0,873.47,617.76
2017,10,27,12,15,939.0,79.0,0.55,29.0,675.5,886.83,626.93
2017,10,27,12,30,937.0,79.0,0.6,29.0,669.0,896.48,634.01
2017,10,27,12,45,917.0,84.5,0.65,29.0,651.5,893.4,633.37
2017,10,27,13,0,897.0,90.0,0.7,29.0,634.0,886.56,630.68
2017,10,27,13,15,889.0,88.5,0.7,28.5,611.5,878.24,627.55
2017,10,27,13,30,881.0,87.0,0.7,28.0,589.0,866.41,622.33
2017,10,27,13,45,867.5,85.5,0.75,28.0,559.5,853.68,616.31
2017,10,27,14,0,854.0,84.0,0.8,28.0,530.0,830.6,603.64
2017,10,27,14,15,837.0,82.0,0.8,27.5,494.5,801.04,587.15
2017,10,27,14,30,820.0,80.0,0.8,27.0,459.0,768.84,568.75
2017,10,27,14,45,795.0,77.0,0.85,27.0,417.5,726.83,543.01
2017,10,27,15,0,770.0,74.0,0.9,27.0,376.0,683.12,515.54
2017,10,27,15,15,735.5,70.0,0.85,26.0,330.5,630.06,481.56
2017,10,27,15,30,701.0,66.0,0.8,25.0,285.0,580.83,448.76
2017,10,27,15,45,648.5,60.5,0.8,24.5,237.5,514.52,400.5
2017,10,27,16,0,596.0,55.0,0.8,24.0,190.0,450.32,351.6
2017,10,27,16,15,512.5,47.0,0.85,22.5,143.5,368.41,288.13
2017,10,27,16,30,429.0,39.0,0.9,21.0,97.0,292.69,225.9
2017,10,27,16,45,284.5,27.0,1.0,20.0,58.5,191.78,135.02
2017,10,27,17,0,140.0,15.0,1.1,19.0,20.0,72.2,0.0
2017,10,27,17,15,70.0,7.5,1.1,18.5,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,45,177.5,14.0,0.65,10.5,30.0,11.01,0.0
2017,10,28,7,0,355.0,28.0,0.6,11.0,60.0,22.33,12.9
2017,10,28,7,15,459.5,37.0,0.55,11.5,105.0,28.47,19.56
2017,10,28,7,30,564.0,46.0,0.5,12.0,150.0,55.65,29.2
2017,10,28,7,45,627.0,51.5,0.5,13.0,198.0,102.93,56.01
2017,10,28,8,0,690.0,57.0,0.5,14.0,246.0,159.33,98.37
2017,10,28,8,15,729.5,61.0,0.45,15.0,293.0,213.84,144.07
2017,10,28,8,30,769.0,65.0,0.4,16.0,340.0,272.07,193.9
2017,10,28,8,45,797.5,68.0,0.35,17.0,383.0,329.11,242.48
2017,10,28,9,0,826.0,71.0,0.3,18.0,426.0,387.95,290.88
2017,10,28,9,15,844.5,73.5,0.25,19.0,464.5,443.41,334.92
2017,10,28,9,30,863.0,76.0,0.2,20.0,503.0,498.95,377.02
2017,10,28,9,45,878.5,77.0,0.2,21.0,535.0,550.15,414.66
2017,10,28,10,0,894.0,78.0,0.2,22.0,567.0,600.94,450.47
2017,10,28,10,15,903.0,79.5,0.15,22.5,592.5,647.1,482.03
2017,10,28,10,30,912.0,81.0,0.1,23.0,618.0,691.33,511.24
2017,10,28,10,45,918.5,81.5,0.1,24.0,635.5,730.59,534.95
2017,10,28,11,0,925.0,82.0,0.1,25.0,653.0,767.29,555.7
2017,10,28,11,15,928.0,82.5,0.2,25.0,663.0,798.59,576.31
2017,10,28,11,30,931.0,83.0,0.3,25.0,673.0,826.78,595.28
2017,10,28,11,45,932.0,83.0,0.4,25.5,674.5,849.54,609.87
2017,10,28,12,0,933.0,83.0,0.5,26.0,676.0,868.85,622.46
2017,10,28,12,15,931.0,82.5,0.55,26.0,669.5,881.52,631.31
2017,10,28,12,30,929.0,82.0,0.6,26.0,663.0,890.52,638.07
2017,10,28,12,45,926.5,80.5,0.65,26.5,649.0,894.21,640.45
2017,10,28,13,0,924.0,79.0,0.7,27.0,635.0,894.16,640.68
2017,10,28,13,15,916.5,78.0,0.75,26.5,613.0,886.72,638.92
2017,10,28,13,30,909.0,77.0,0.8,26.0,591.0,875.68,635.04
2017,10,28,13,45,897.0,75.5,0.85,26.0,561.5,856.72,624.9
2017,10,28,14,0,885.0,74.0,0.9,26.0,532.0,834.51,612.7
2017,10,28,14,15,869.0,72.0,0.9,25.5,496.0,805.35,596.27
2017,10,28,14,30,853.0,70.0,0.9,25.0,460.0,780.25,582.43
2017,10,28,14,45,829.0,67.5,0.95,24.5,418.5,738.95,557.93
2017,10,28,15,0,805.0,65.0,1.0,24.0,377.0,695.84,531.61
2017,10,28,15,15,772.0,61.5,1.0,23.0,331.5,643.59,498.33
2017,10,28,15,30,739.0,58.0,1.0,22.0,286.0,590.83,463.35
2017,10,28,15,45,688.0,53.5,1.0,21.5,238.0,525.21,414.83
2017,10,28,16,0,637.0,49.0,1.0,21.0,190.0,461.29,365.15
2017,10,28,16,15,556.0,42.0,0.95,19.5,143.0,384.97,304.21
2017,10,28,16,30,475.0,35.0,0.9,18.0,96.0,310.38,241.32
2017,10,28,16,45,327.5,24.0,0.9,17.0,57.5,206.26,143.37
2017,10,28,17,0,180.0,13.0,0.9,16.0,19.0,86.41,0.0
2017,10,28,17,15,90.0,6.5,0.85,15.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,13.0,0.45,8.5,13.0,12.39,0.0
2017,10,29,7,0,0.0,26.0,0.4,9.0,26.0,23.85,14.05
2017,10,29,7,15,8.0,45.0,0.35,9.5,46.5,40.29,30.17
2017,10,29,7,30,16.0,64.0,0.3,10.0,67.0,56.47,42.64
2017,10,29,7,45,23.5,83.0,0.25,10.5,89.0,75.79,58.79
2017,10,29,8,0,31.0,102.0,0.2,11.0,111.0,96.37,75.82
2017,10,29,8,15,37.0,120.0,0.2,11.5,132.5,116.92,92.76
2017,10,29,8,30,43.0,138.0,0.2,12.0,154.0,138.35,110.26
2017,10,29,8,45,95.5,161.0,0.2,12.5,200.5,180.25,143.22
2017,10,29,9,0,148.0,184.0,0.2,13.0,247.0,230.23,182.56
2017,10,29,9,15,90.0,188.5,0.25,13.5,228.0,216.85,172.34
2017,10,29,9,30,32.0,193.0,0.3,14.0,209.0,199.19,158.22
2017,10,29,9,45,22.5,192.5,0.35,14.5,204.0,193.01,153.0
2017,10,29,10,0,13.0,192.0,0.4,15.0,199.0,188.59,148.99
2017,10,29,10,15,6.5,155.0,0.45,15.0,158.5,149.79,117.82
2017,10,29,10,30,0.0,118.0,0.5,15.0,118.0,110.46,85.92
2017,10,29,10,45,0.0,110.0,0.55,15.5,110.0,102.87,79.62
2017,10,29,11,0,0.0,102.0,0.6,16.0,102.0,95.27,73.23
2017,10,29,11,15,3.5,148.0,0.65,16.0,150.5,142.3,111.38
2017,10,29,11,30,7.0,194.0,0.7,16.0,199.0,190.72,149.85
2017,10,29,11,45,11.5,209.5,0.8,16.5,217.0,210.48,165.12
2017,10,29,12,0,16.0,225.0,0.9,17.0,235.0,230.74,180.85
2017,10,29,12,15,8.0,170.5,0.9,17.0,175.5,169.43,132.37
2017,10,29,12,30,0.0,116.0,0.9,17.0,116.0,108.98,83.91
2017,10,29,12,45,215.5,175.0,0.95,17.0,304.0,382.84,306.39
2017,10,29,13,0,431.0,234.0,1.0,17.0,492.0,650.6,504.91
2017,10,29,13,15,645.0,163.5,1.0,17.0,533.5,761.78,585.45
2017,10,29,13,30,859.0,93.0,1.0,17.0,575.0,856.92,650.01
2017,10,29,13,45,845.0,91.5,1.05,17.0,545.5,836.9,637.03
2017,10,29,14,0,831.0,90.0,1.1,17.0,516.0,813.77,623.43
2017,10,29,14,15,813.0,87.5,1.05,16.5,480.5,783.28,604.44
2017,10,29,14,30,795.0,85.0,1.0,16.0,445.0,750.25,583.54
2017,10,29,14,45,769.0,81.5,1.0,16.0,404.0,707.61,555.09
2017,10,29,15,0,743.0,78.0,1.0,16.0,363.0,663.38,525.01
2017,10,29,15,15,706.0,73.5,0.95,15.5,318.0,613.41,490.36
2017,10,29,15,30,669.0,69.0,0.9,15.0,273.0,559.28,450.61
2017,10,29,15,45,614.5,63.0,0.85,15.0,226.0,492.58,398.45
2017,10,29,16,0,560.0,57.0,0.8,15.0,179.0,428.16,346.1
2017,10,29,16,15,472.0,48.5,0.8,14.0,133.5,345.13,278.22
2017,10,29,16,30,384.0,40.0,0.8,13.0,88.0,268.6,212.35
2017,10,29,16,45,239.5,26.5,0.8,12.5,52.0,166.37,113.64
2017,10,29,17,0,95.0,13.0,0.8,12.0,16.0,51.24,0.0
2017,10,29,17,15,47.5,6.5,0.8,11.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,7.0,1.55,9.0,7.0,6.67,0.0
2017,10,30,7,0,0.0,14.0,1.6,9.0,14.0,12.97,4.85
2017,10,30,7,15,0.0,25.5,1.55,9.0,25.5,23.66,15.38
2017,10,30,7,30,0.0,37.0,1.5,9.0,37.0,34.37,24.09
2017,10,30,7,45,0.0,49.5,1.5,9.5,49.5,45.98,34.35
2017,10,30,8,0,0.0,62.0,1.5,10.0,62.0,57.45,44.32
2017,10,30,8,15,0.0,74.0,1.45,10.0,74.0,68.56,53.9
2017,10,30,8,30,0.0,86.0,1.4,10.0,86.0,79.74,63.4
2017,10,30,8,45,100.5,132.5,1.4,10.5,175.5,157.04,126.23
2017,10,30,9,0,201.0,179.0,1.4,11.0,265.0,245.29,197.62
2017,10,30,9,15,123.0,189.0,1.4,11.5,243.0,234.12,189.32
2017,10,30,9,30,45.0,199.0,1.4,12.0,221.0,211.24,170.66
2017,10,30,9,45,45.0,212.0,1.4,12.5,235.5,227.4,183.37
2017,10,30,10,0,45.0,225.0,1.4,13.0,250.0,243.63,195.82
2017,10,30,10,15,186.0,237.0,1.4,13.0,344.5,351.27,282.98
2017,10,30,10,30,327.0,249.0,1.4,13.0,439.0,471.93,377.44
2017,10,30,10,45,392.0,241.0,1.4,13.5,475.0,523.19,415.95
2017,10,30,11,0,457.0,233.0,1.4,14.0,511.0,585.96,462.66
2017,10,30,11,15,686.5,158.0,1.4,14.0,583.0,701.01,550.96
2017,10,30,11,30,916.0,83.0,1.4,14.0,655.0,810.08,628.12
2017,10,30,11,45,919.0,82.0,1.45,14.5,657.0,832.89,641.96
2017,10,30,12,0,922.0,81.0,1.5,15.0,659.0,852.35,654.56
2017,10,30,12,15,919.5,80.5,1.5,15.0,652.0,864.38,662.76
2017,10,30,12,30,917.0,80.0,1.5,15.0,645.0,872.76,668.7
2017,10,30,12,45,902.0,83.0,1.55,15.0,628.5,870.99,668.51
2017,10,30,13,0,887.0,86.0,1.6,15.0,612.0,865.56,666.06
2017,10,30,13,15,878.5,85.0,1.6,14.5,590.0,857.41,662.53
2017,10,30,13,30,870.0,84.0,1.6,14.0,568.0,845.83,656.76
2017,10,30,13,45,863.0,80.0,1.65,14.0,540.0,828.53,646.46
2017,10,30,14,0,856.0,76.0,1.7,14.0,512.0,807.93,633.88
2017,10,30,14,15,839.0,74.0,1.7,13.5,476.5,785.46,620.58
2017,10,30,14,30,822.0,72.0,1.7,13.0,441.0,753.41,600.24
2017,10,30,14,45,802.0,68.5,1.75,13.0,401.5,714.83,574.18
2017,10,30,15,0,782.0,65.0,1.8,13.0,362.0,674.34,546.16
2017,10,30,15,15,749.5,61.5,1.75,12.5,317.5,623.39,509.75
2017,10,30,15,30,717.0,58.0,1.7,12.0,273.0,571.96,471.64
2017,10,30,15,45,668.5,53.0,1.7,12.0,227.0,508.48,420.62
2017,10,30,16,0,620.0,48.0,1.7,12.0,181.0,446.55,368.7
2017,10,30,16,15,537.5,41.0,1.55,11.5,135.0,370.85,303.4
2017,10,30,16,30,455.0,34.0,1.4,11.0,89.0,296.9,236.7
2017,10,30,16,45,298.5,23.5,1.3,10.5,52.5,188.17,125.03
2017,10,30,17,0,142.0,13.0,1.2,10.0,16.0,70.14,0.0
2017,10,30,17,15,71.0,6.5,1.15,10.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,6,45,137.5,14.5,0.65,8.5,25.5,13.82,0.0
2017,10,31,7,0,275.0,29.0,0.6,9.0,51.0,23.82,13.22
2017,10,31,7,15,384.0,39.5,0.6,9.5,93.5,31.28,22.05
2017,10,31,7,30,493.0,50.0,0.6,10.0,136.0,54.66,31.43
2017,10,31,7,45,262.0,75.0,0.65,10.5,122.0,87.12,58.59
2017,10,31,8,0,31.0,100.0,0.7,11.0,108.0,94.47,74.26
2017,10,31,8,15,38.5,118.0,0.7,11.0,130.0,115.32,91.76
2017,10,31,8,30,46.0,136.0,0.7,11.0,152.0,137.23,110.03
2017,10,31,8,45,31.5,145.0,0.75,11.5,157.0,144.91,116.68
2017,10,31,9,0,17.0,154.0,0.8,12.0,162.0,149.48,120.42
2017,10,31,9,15,24.0,171.5,0.8,12.0,183.0,170.36,137.36
2017,10,31,9,30,31.0,189.0,0.8,12.0,204.0,194.93,157.13
2017,10,31,9,45,206.5,201.0,0.8,12.5,310.5,305.41,246.07
2017,10,31,10,0,382.0,213.0,0.8,13.0,417.0,433.49,345.63
2017,10,31,10,15,628.0,153.0,0.75,13.5,506.5,551.82,435.68
2017,10,31,10,30,874.0,93.0,0.7,14.0,596.0,675.44,526.62
2017,10,31,10,45,890.0,90.0,0.65,14.5,615.5,713.16,551.32
2017,10,31,11,0,906.0,87.0,0.6,15.0,635.0,751.85,575.36
2017,10,31,11,15,909.5,87.5,0.55,15.5,644.5,782.85,593.71
2017,10,31,11,30,913.0,88.0,0.5,16.0,654.0,810.85,609.88
2017,10,31,11,45,918.5,86.5,0.5,16.5,657.0,835.04,624.3
2017,10,31,12,0,924.0,85.0,0.5,17.0,660.0,855.98,636.61
2017,10,31,12,15,921.5,84.5,0.4,17.0,653.5,868.06,642.41
2017,10,31,12,30,919.0,84.0,0.3,17.0,647.0,876.5,646.06
2017,10,31,12,45,913.5,83.5,0.25,17.5,632.0,878.74,645.68
2017,10,31,13,0,908.0,83.0,0.2,18.0,617.0,877.31,643.23
2017,10,31,13,15,899.5,82.0,0.2,18.0,595.0,869.13,638.75
2017,10,31,13,30,891.0,81.0,0.2,18.0,573.0,857.43,632.23
2017,10,31,13,45,878.5,79.5,0.25,18.5,543.5,838.39,620.77
2017,10,31,14,0,866.0,78.0,0.3,19.0,514.0,823.14,612.0
2017,10,31,14,15,848.5,75.5,0.35,18.5,478.5,792.58,595.24
2017,10,31,14,30,831.0,73.0,0.4,18.0,443.0,759.39,576.6
2017,10,31,14,45,804.5,70.5,0.45,18.0,401.5,716.97,550.08
2017,10,31,15,0,778.0,68.0,0.5,18.0,360.0,672.93,521.81
2017,10,31,15,15,742.5,64.0,0.55,17.5,315.0,619.46,486.74
2017,10,31,15,30,707.0,60.0,0.6,17.0,270.0,565.7,449.55
2017,10,31,15,45,650.5,55.5,0.7,17.0,223.0,502.55,401.83
2017,10,31,16,0,594.0,51.0,0.8,17.0,176.0,438.01,350.61
2017,10,31,16,15,507.5,43.0,0.85,15.5,130.0,355.69,284.27
2017,10,31,16,30,421.0,35.0,0.9,14.0,84.0,279.94,219.01
2017,10,31,16,45,267.5,23.0,0.95,13.0,48.5,171.51,106.48
2017,10,31,17,0,114.0,11.0,1.0,12.0,13.0,56.6,0.0
2017,10,31,17,15,57.0,5.5,1.05,11.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
