Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,6,45,104.5,14.0,0.65,8.5,22.0,13.34,0.0
2017,11,1,7,0,209.0,28.0,0.6,9.0,44.0,22.03,11.31
2017,11,1,7,15,313.5,41.0,0.5,9.5,84.5,32.87,23.39
2017,11,1,7,30,418.0,54.0,0.4,10.0,125.0,55.61,34.13
2017,11,1,7,45,489.0,62.0,0.35,10.5,170.5,96.43,57.28
2017,11,1,8,0,560.0,70.0,0.3,11.0,216.0,145.57,93.48
2017,11,1,8,15,605.5,76.5,0.25,11.5,260.5,196.01,135.41
2017,11,1,8,30,651.0,83.0,0.2,12.0,305.0,251.07,182.44
2017,11,1,8,45,684.5,87.0,0.2,13.0,346.5,304.18,227.87
2017,11,1,9,0,718.0,91.0,0.2,14.0,388.0,359.84,274.22
2017,11,1,9,15,740.5,94.5,0.2,14.5,425.0,412.54,317.54
2017,11,1,9,30,763.0,98.0,0.2,15.0,462.0,465.98,359.93
2017,11,1,9,45,800.5,93.0,0.25,15.5,497.5,518.99,401.14
2017,11,1,10,0,838.0,88.0,0.3,16.0,533.0,572.85,441.84
2017,11,1,10,15,848.5,89.5,0.35,16.0,557.5,617.94,475.86
2017,11,1,10,30,859.0,91.0,0.4,16.0,582.0,661.38,508.05
2017,11,1,10,45,868.5,91.0,0.5,16.5,600.0,700.63,536.48
2017,11,1,11,0,878.0,91.0,0.6,17.0,618.0,733.75,559.04
2017,11,1,11,15,881.5,91.5,0.65,17.0,627.5,763.93,579.63
2017,11,1,11,30,885.0,92.0,0.7,17.0,637.0,791.2,598.27
2017,11,1,11,45,887.5,91.5,0.75,17.5,639.0,813.51,612.5
2017,11,1,12,0,890.0,91.0,0.8,18.0,641.0,832.6,624.67
2017,11,1,12,15,887.5,90.5,0.8,18.0,634.5,844.24,632.33
2017,11,1,12,30,885.0,90.0,0.8,18.0,628.0,852.36,637.9
2017,11,1,12,45,872.0,92.0,0.85,18.5,612.0,857.73,641.48
2017,11,1,13,0,859.0,94.0,0.9,19.0,596.0,853.09,638.58
2017,11,1,13,15,850.5,92.5,0.95,18.5,574.5,844.61,635.76
2017,11,1,13,30,842.0,91.0,1.0,18.0,553.0,832.73,630.77
2017,11,1,13,45,829.0,89.5,1.05,18.0,524.5,813.81,619.88
2017,11,1,14,0,816.0,88.0,1.1,18.0,496.0,791.84,606.93
2017,11,1,14,15,797.5,85.0,1.1,17.5,461.0,760.79,588.04
2017,11,1,14,30,779.0,82.0,1.1,17.0,426.0,727.29,567.23
2017,11,1,14,45,754.0,78.5,1.15,17.0,386.0,686.08,540.02
2017,11,1,15,0,729.0,75.0,1.2,17.0,346.0,643.3,511.04
2017,11,1,15,15,692.0,70.5,1.2,16.5,302.0,594.09,476.89
2017,11,1,15,30,655.0,66.0,1.2,16.0,258.0,540.88,437.31
2017,11,1,15,45,601.0,60.0,1.2,16.0,212.5,475.59,385.79
2017,11,1,16,0,547.0,54.0,1.2,16.0,167.0,412.61,333.96
2017,11,1,16,15,459.0,45.0,1.15,15.0,122.5,330.44,265.64
2017,11,1,16,30,371.0,36.0,1.1,14.0,78.0,255.02,199.27
2017,11,1,16,45,185.5,18.0,1.1,13.0,39.0,126.48,72.11
2017,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,2,6,45,101.5,14.0,0.45,10.0,21.5,13.34,0.0
2017,11,2,7,0,203.0,28.0,0.5,10.0,43.0,22.1,10.67
2017,11,2,7,15,309.5,40.5,0.5,10.0,83.0,32.62,23.03
2017,11,2,7,30,416.0,53.0,0.5,10.0,123.0,53.99,33.15
2017,11,2,7,45,256.5,78.0,0.5,10.5,125.5,89.23,60.7
2017,11,2,8,0,97.0,103.0,0.5,11.0,128.0,105.89,80.88
2017,11,2,8,15,112.0,121.0,0.5,11.0,155.0,132.81,103.35
2017,11,2,8,30,127.0,139.0,0.5,11.0,182.0,161.56,127.48
2017,11,2,8,45,420.0,115.0,0.5,11.5,282.5,244.1,188.74
2017,11,2,9,0,713.0,91.0,0.5,12.0,383.0,356.48,275.66
2017,11,2,9,15,735.5,94.0,0.55,12.5,419.5,408.32,318.9
2017,11,2,9,30,758.0,97.0,0.6,13.0,456.0,460.89,361.9
2017,11,2,9,45,772.0,100.5,0.65,13.5,486.5,509.95,400.95
2017,11,2,10,0,786.0,104.0,0.7,14.0,517.0,558.07,438.13
2017,11,2,10,15,797.0,106.0,0.7,14.0,541.5,601.92,471.52
2017,11,2,10,30,808.0,108.0,0.7,14.0,566.0,644.33,503.05
2017,11,2,10,45,816.0,109.0,0.75,14.5,583.5,681.96,530.15
2017,11,2,11,0,824.0,110.0,0.8,15.0,601.0,717.46,555.12
2017,11,2,11,15,432.5,183.0,0.8,15.0,441.0,528.81,414.2
2017,11,2,11,30,41.0,256.0,0.8,15.0,281.0,290.26,227.38
2017,11,2,11,45,41.0,257.0,0.85,15.5,282.0,293.77,231.31
2017,11,2,12,0,41.0,258.0,0.9,16.0,283.0,297.23,233.7
2017,11,2,12,15,40.5,255.5,0.9,16.0,280.0,296.34,233.09
2017,11,2,12,30,40.0,253.0,0.9,16.0,277.0,295.35,232.47
2017,11,2,12,45,40.0,247.0,0.95,16.5,270.5,290.71,228.81
2017,11,2,13,0,40.0,241.0,1.0,17.0,264.0,285.97,225.13
2017,11,2,13,15,76.5,246.0,1.0,17.0,288.5,324.91,256.73
2017,11,2,13,30,113.0,251.0,1.0,17.0,313.0,364.02,287.91
2017,11,2,13,45,112.5,237.5,1.05,17.0,296.5,349.42,277.22
2017,11,2,14,0,112.0,224.0,1.1,17.0,280.0,334.46,266.54
2017,11,2,14,15,113.5,206.5,1.1,16.5,260.0,328.3,262.95
2017,11,2,14,30,115.0,189.0,1.1,16.0,240.0,308.77,248.91
2017,11,2,14,45,108.5,173.0,1.1,16.0,217.0,284.58,230.33
2017,11,2,15,0,102.0,157.0,1.1,16.0,194.0,260.37,211.47
2017,11,2,15,15,96.5,137.5,1.05,15.5,169.0,232.21,189.42
2017,11,2,15,30,91.0,118.0,1.0,15.0,144.0,203.97,166.79
2017,11,2,15,45,79.5,98.0,1.0,15.0,118.0,171.23,139.48
2017,11,2,16,0,68.0,78.0,1.0,15.0,92.0,138.87,111.86
2017,11,2,16,15,50.5,58.5,0.9,14.5,67.0,96.01,75.11
2017,11,2,16,30,33.0,39.0,0.8,14.0,42.0,62.63,45.64
2017,11,2,16,45,16.5,19.5,0.75,13.5,21.0,28.0,10.24
2017,11,2,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,1.1,9.5,2.5,2.38,0.0
2017,11,3,7,0,0.0,5.0,1.1,10.0,5.0,4.62,0.0
2017,11,3,7,15,0.0,10.0,1.15,10.5,10.0,9.26,2.45
2017,11,3,7,30,0.0,15.0,1.2,11.0,15.0,13.89,6.27
2017,11,3,7,45,0.0,20.5,1.25,11.5,20.5,19.0,10.79
2017,11,3,8,0,0.0,26.0,1.3,12.0,26.0,24.11,15.26
2017,11,3,8,15,0.0,31.5,1.3,12.5,31.5,29.23,19.66
2017,11,3,8,30,0.0,37.0,1.3,13.0,37.0,34.35,24.0
2017,11,3,8,45,0.0,45.0,1.35,13.5,45.0,41.8,30.27
2017,11,3,9,0,0.0,53.0,1.4,14.0,53.0,49.26,36.46
2017,11,3,9,15,0.0,54.0,1.4,14.0,54.0,50.2,37.15
2017,11,3,9,30,0.0,55.0,1.4,14.0,55.0,51.14,37.85
2017,11,3,9,45,0.0,57.0,1.45,14.5,57.0,53.02,39.25
2017,11,3,10,0,0.0,59.0,1.5,15.0,59.0,54.89,40.65
2017,11,3,10,15,20.0,145.5,1.5,15.0,157.0,152.32,121.37
2017,11,3,10,30,40.0,232.0,1.5,15.0,255.0,254.01,202.84
2017,11,3,10,45,50.5,245.5,1.55,15.5,275.5,277.85,220.95
2017,11,3,11,0,61.0,259.0,1.6,16.0,296.0,302.6,239.95
2017,11,3,11,15,30.5,187.0,1.6,16.0,205.5,207.38,164.33
2017,11,3,11,30,0.0,115.0,1.6,16.0,115.0,107.84,83.49
2017,11,3,11,45,44.0,197.5,1.6,16.0,224.5,232.17,185.16
2017,11,3,12,0,88.0,280.0,1.6,16.0,334.0,359.84,285.27
2017,11,3,12,15,45.0,225.0,1.6,16.0,252.5,266.35,211.14
2017,11,3,12,30,2.0,170.0,1.6,16.0,171.0,164.64,129.42
2017,11,3,12,45,1.0,97.5,1.6,16.0,98.0,91.93,70.71
2017,11,3,13,0,0.0,25.0,1.6,16.0,25.0,23.23,13.85
2017,11,3,13,15,0.0,68.5,1.6,16.0,68.5,63.77,47.76
2017,11,3,13,30,0.0,112.0,1.6,16.0,112.0,105.67,82.42
2017,11,3,13,45,0.0,94.0,1.6,16.0,94.0,87.94,67.88
2017,11,3,14,0,0.0,76.0,1.6,16.0,76.0,70.75,53.78
2017,11,3,14,15,14.0,121.5,1.55,15.5,127.5,127.87,101.98
2017,11,3,14,30,28.0,167.0,1.5,15.0,179.0,201.28,162.79
2017,11,3,14,45,14.0,120.5,1.45,15.0,126.5,128.41,102.75
2017,11,3,15,0,0.0,74.0,1.4,15.0,74.0,69.19,53.15
2017,11,3,15,15,0.0,64.0,1.3,14.5,64.0,59.53,45.25
2017,11,3,15,30,0.0,54.0,1.2,14.0,54.0,50.2,37.44
2017,11,3,15,45,0.0,44.0,1.15,14.0,44.0,40.87,29.43
2017,11,3,16,0,0.0,34.0,1.1,14.0,34.0,31.56,21.32
2017,11,3,16,15,0.0,24.5,1.0,13.0,24.5,22.73,13.62
2017,11,3,16,30,0.0,15.0,0.9,12.0,15.0,13.9,5.79
2017,11,3,16,45,0.0,7.5,0.85,11.5,7.5,6.94,0.0
2017,11,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,0.8,11.0,3.5,3.34,0.0
2017,11,4,7,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,11,4,7,15,0.0,14.5,0.85,11.0,14.5,13.43,6.05
2017,11,4,7,30,0.0,22.0,0.9,11.0,22.0,20.4,11.83
2017,11,4,7,45,0.0,31.0,1.0,11.0,31.0,28.77,19.25
2017,11,4,8,0,0.0,40.0,1.1,11.0,40.0,37.14,26.62
2017,11,4,8,15,0.0,48.5,1.15,11.0,48.5,45.06,33.51
2017,11,4,8,30,0.0,57.0,1.2,11.0,57.0,52.99,40.3
2017,11,4,8,45,0.0,64.0,1.25,11.0,64.0,59.52,45.83
2017,11,4,9,0,0.0,71.0,1.3,11.0,71.0,66.06,51.3
2017,11,4,9,15,24.0,131.0,1.25,11.5,142.5,133.94,108.12
2017,11,4,9,30,48.0,191.0,1.2,12.0,214.0,204.95,166.01
2017,11,4,9,45,62.5,209.0,1.15,12.5,240.5,233.61,188.51
2017,11,4,10,0,77.0,227.0,1.1,13.0,267.0,263.79,212.14
2017,11,4,10,15,41.0,201.5,1.05,13.5,223.0,220.9,176.86
2017,11,4,10,30,5.0,176.0,1.0,14.0,179.0,169.89,134.88
2017,11,4,10,45,2.5,157.5,0.95,14.5,159.0,150.53,118.94
2017,11,4,11,0,0.0,139.0,0.9,15.0,139.0,130.97,102.74
2017,11,4,11,15,0.0,148.5,0.9,15.0,148.5,140.37,110.34
2017,11,4,11,30,0.0,158.0,0.9,15.0,158.0,149.89,117.94
2017,11,4,11,45,15.5,200.0,0.9,15.5,209.5,204.45,161.76
2017,11,4,12,0,31.0,242.0,0.9,16.0,261.0,271.84,214.46
2017,11,4,12,15,31.0,239.5,0.95,16.0,258.5,271.04,213.65
2017,11,4,12,30,31.0,237.0,1.0,16.0,256.0,270.19,213.23
2017,11,4,12,45,148.0,246.5,1.05,16.0,332.0,393.11,311.87
2017,11,4,13,0,265.0,256.0,1.1,16.0,408.0,518.16,407.94
2017,11,4,13,15,132.5,207.0,1.15,15.5,283.0,338.99,270.34
2017,11,4,13,30,0.0,158.0,1.2,15.0,158.0,152.86,120.52
2017,11,4,13,45,11.5,171.5,1.25,15.0,177.0,177.66,141.9
2017,11,4,14,0,23.0,185.0,1.3,15.0,196.0,203.22,163.19
2017,11,4,14,15,21.0,172.5,1.35,14.5,182.0,189.22,152.39
2017,11,4,14,30,19.0,160.0,1.4,14.0,168.0,175.29,141.67
2017,11,4,14,45,9.5,86.0,1.5,14.0,90.0,88.21,69.55
2017,11,4,15,0,0.0,12.0,1.6,14.0,12.0,11.12,3.91
2017,11,4,15,15,0.0,10.5,1.65,13.5,10.5,9.73,2.75
2017,11,4,15,30,0.0,9.0,1.7,13.0,9.0,8.33,1.56
2017,11,4,15,45,283.5,28.5,1.75,12.5,83.5,228.9,194.12
2017,11,4,16,0,567.0,48.0,1.8,12.0,158.0,412.94,342.01
2017,11,4,16,15,474.5,39.5,1.75,11.5,114.5,329.07,268.06
2017,11,4,16,30,382.0,31.0,1.7,11.0,71.0,252.59,197.23
2017,11,4,16,45,191.0,15.5,1.65,10.5,35.5,121.53,43.97
2017,11,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,45,156.5,11.0,1.15,4.5,20.5,10.48,0.0
2017,11,5,7,0,313.0,22.0,1.1,5.0,41.0,17.87,5.18
2017,11,5,7,15,433.5,30.5,1.15,5.5,83.5,23.82,15.38
2017,11,5,7,30,554.0,39.0,1.2,6.0,126.0,44.31,24.52
2017,11,5,7,45,614.5,46.0,1.25,7.0,172.0,90.47,48.64
2017,11,5,8,0,675.0,53.0,1.3,8.0,218.0,143.49,87.89
2017,11,5,8,15,718.0,57.5,1.3,8.5,263.5,197.17,133.8
2017,11,5,8,30,761.0,62.0,1.3,9.0,309.0,254.96,185.38
2017,11,5,8,45,787.0,66.0,1.35,9.5,351.0,310.78,236.18
2017,11,5,9,0,813.0,70.0,1.4,10.0,393.0,368.13,287.39
2017,11,5,9,15,833.5,72.5,1.35,10.0,430.5,422.9,335.55
2017,11,5,9,30,854.0,75.0,1.3,10.0,468.0,477.98,382.44
2017,11,5,9,45,872.0,75.5,1.3,10.5,500.5,529.67,424.75
2017,11,5,10,0,890.0,76.0,1.3,11.0,533.0,579.19,464.03
2017,11,5,10,15,630.0,151.0,1.3,11.0,482.5,543.26,435.92
2017,11,5,10,30,370.0,226.0,1.3,11.0,432.0,471.52,379.15
2017,11,5,10,45,471.0,203.0,1.3,11.5,473.0,539.51,432.77
2017,11,5,11,0,572.0,180.0,1.3,12.0,514.0,605.15,482.63
2017,11,5,11,15,573.0,183.0,1.3,12.0,522.0,628.65,499.77
2017,11,5,11,30,574.0,186.0,1.3,12.0,530.0,650.17,515.7
2017,11,5,11,45,755.0,132.5,1.3,12.5,586.0,754.06,592.43
2017,11,5,12,0,936.0,79.0,1.3,13.0,642.0,845.67,654.44
2017,11,5,12,15,934.0,78.5,1.3,13.0,635.5,858.21,662.1
2017,11,5,12,30,932.0,78.0,1.3,13.0,629.0,867.1,668.4
2017,11,5,12,45,924.5,78.5,1.35,13.0,614.0,868.93,670.75
2017,11,5,13,0,917.0,79.0,1.4,13.0,599.0,867.09,670.8
2017,11,5,13,15,909.0,77.5,1.4,13.0,577.0,858.81,665.91
2017,11,5,13,30,901.0,76.0,1.4,13.0,555.0,846.99,658.78
2017,11,5,13,45,889.5,74.5,1.4,13.0,526.0,828.88,647.37
2017,11,5,14,0,878.0,73.0,1.4,13.0,497.0,807.59,633.82
2017,11,5,14,15,860.5,71.0,1.4,13.0,462.0,784.61,619.07
2017,11,5,14,30,843.0,69.0,1.4,13.0,427.0,752.17,597.41
2017,11,5,14,45,818.0,66.0,1.45,13.0,386.0,710.49,569.24
2017,11,5,15,0,793.0,63.0,1.5,13.0,345.0,667.1,539.17
2017,11,5,15,15,756.0,59.5,1.45,12.5,300.0,613.44,500.56
2017,11,5,15,30,719.0,56.0,1.4,12.0,255.0,559.55,459.63
2017,11,5,15,45,662.0,51.0,1.4,11.5,208.5,491.68,405.48
2017,11,5,16,0,605.0,46.0,1.4,11.0,162.0,425.91,350.45
2017,11,5,16,15,510.5,38.0,1.3,10.0,117.0,345.45,281.05
2017,11,5,16,30,416.0,30.0,1.2,9.0,72.0,267.34,208.02
2017,11,5,16,45,208.0,15.0,1.2,8.5,36.0,127.19,32.61
2017,11,5,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,108.0,11.5,0.6,8.0,18.0,10.96,0.0
2017,11,6,7,0,216.0,23.0,0.6,8.0,36.0,18.99,4.26
2017,11,6,7,15,337.0,34.0,0.55,8.5,75.5,27.21,18.03
2017,11,6,7,30,458.0,45.0,0.5,9.0,115.0,44.56,26.38
2017,11,6,7,45,532.5,52.5,0.45,9.5,160.5,86.76,48.39
2017,11,6,8,0,607.0,60.0,0.4,10.0,206.0,137.51,84.92
2017,11,6,8,15,653.5,65.0,0.4,10.5,250.5,188.65,127.48
2017,11,6,8,30,700.0,70.0,0.4,11.0,295.0,244.37,175.77
2017,11,6,8,45,737.0,72.5,0.4,11.5,337.5,300.15,224.59
2017,11,6,9,0,774.0,75.0,0.4,12.0,380.0,357.25,273.64
2017,11,6,9,15,796.0,78.0,0.35,12.0,417.5,411.1,319.29
2017,11,6,9,30,818.0,81.0,0.3,12.0,455.0,465.5,363.79
2017,11,6,9,45,838.0,81.5,0.3,12.5,487.0,516.52,404.01
2017,11,6,10,0,858.0,82.0,0.3,13.0,519.0,567.2,442.59
2017,11,6,10,15,868.5,83.5,0.3,13.0,544.0,612.65,476.94
2017,11,6,10,30,879.0,85.0,0.3,13.0,569.0,656.42,509.2
2017,11,6,10,45,887.0,85.5,0.35,13.5,586.5,692.22,534.96
2017,11,6,11,0,895.0,86.0,0.4,14.0,604.0,728.44,559.49
2017,11,6,11,15,899.0,86.5,0.45,14.0,613.5,759.21,580.57
2017,11,6,11,30,903.0,87.0,0.5,14.0,623.0,787.05,599.74
2017,11,6,11,45,907.0,85.5,0.6,14.5,625.5,809.58,615.13
2017,11,6,12,0,911.0,84.0,0.7,15.0,628.0,828.86,628.47
2017,11,6,12,15,909.5,83.5,0.75,15.0,622.0,841.5,637.76
2017,11,6,12,30,908.0,83.0,0.8,15.0,616.0,850.6,644.91
2017,11,6,12,45,491.0,166.5,0.85,15.5,454.0,611.96,476.6
2017,11,6,13,0,74.0,250.0,0.9,16.0,292.0,325.76,255.73
2017,11,6,13,15,489.5,160.5,0.9,15.5,420.5,608.78,481.96
2017,11,6,13,30,905.0,71.0,0.9,15.0,549.0,841.63,646.71
2017,11,6,13,45,894.5,69.5,0.9,15.0,520.5,824.29,632.64
2017,11,6,14,0,884.0,68.0,0.9,15.0,492.0,803.74,619.93
2017,11,6,14,15,723.5,93.5,0.9,15.0,424.0,705.67,552.57
2017,11,6,14,30,563.0,119.0,0.9,15.0,356.0,598.53,476.38
2017,11,6,14,45,683.0,89.0,0.9,15.0,348.5,640.21,510.11
2017,11,6,15,0,803.0,59.0,0.9,15.0,341.0,667.19,530.34
2017,11,6,15,15,768.0,55.5,0.9,14.5,297.0,614.8,493.16
2017,11,6,15,30,733.0,52.0,0.9,14.0,253.0,562.05,454.44
2017,11,6,15,45,676.5,47.5,0.9,13.5,206.0,494.9,401.86
2017,11,6,16,0,620.0,43.0,0.9,13.0,159.0,429.85,348.35
2017,11,6,16,15,527.0,35.5,0.9,12.0,114.5,344.77,276.78
2017,11,6,16,30,434.0,28.0,0.9,11.0,70.0,266.36,203.64
2017,11,6,16,45,217.0,14.0,0.95,10.5,35.0,128.54,15.03
2017,11,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,172.0,9.5,1.3,4.5,19.0,9.05,0.0
2017,11,7,7,0,344.0,19.0,1.3,5.0,38.0,16.69,1.46
2017,11,7,7,15,466.5,27.5,1.3,5.5,80.5,23.35,14.73
2017,11,7,7,30,589.0,36.0,1.3,6.0,123.0,40.02,21.76
2017,11,7,7,45,656.5,41.5,1.3,7.0,170.5,87.02,44.54
2017,11,7,8,0,724.0,47.0,1.3,8.0,218.0,141.64,84.07
2017,11,7,8,15,766.5,50.5,1.2,9.0,264.5,196.74,130.79
2017,11,7,8,30,809.0,54.0,1.1,10.0,311.0,255.78,183.05
2017,11,7,8,45,838.5,56.5,1.05,11.0,354.5,314.27,235.35
2017,11,7,9,0,868.0,59.0,1.0,12.0,398.0,373.35,286.89
2017,11,7,9,15,887.5,61.5,0.9,12.5,436.5,429.74,335.04
2017,11,7,9,30,907.0,64.0,0.8,13.0,475.0,486.17,381.21
2017,11,7,9,45,913.5,68.0,0.75,13.5,505.5,537.38,421.84
2017,11,7,10,0,920.0,72.0,0.7,14.0,536.0,586.9,459.54
2017,11,7,10,15,929.0,73.0,0.7,14.5,561.5,632.78,493.75
2017,11,7,10,30,938.0,74.0,0.7,15.0,587.0,676.67,525.45
2017,11,7,10,45,942.5,75.5,0.75,15.5,604.0,715.9,553.6
2017,11,7,11,0,947.0,77.0,0.8,16.0,621.0,752.41,577.83
2017,11,7,11,15,949.5,77.5,0.8,16.0,630.5,783.46,598.33
2017,11,7,11,30,952.0,78.0,0.8,16.0,640.0,811.34,616.65
2017,11,7,11,45,950.5,78.5,0.8,16.0,641.0,832.81,630.67
2017,11,7,12,0,949.0,79.0,0.8,16.0,642.0,850.72,642.43
2017,11,7,12,15,945.0,78.5,0.8,16.0,634.0,861.83,649.79
2017,11,7,12,30,941.0,78.0,0.8,16.0,626.0,869.2,654.88
2017,11,7,12,45,938.0,76.0,0.8,16.0,611.5,871.89,657.06
2017,11,7,13,0,935.0,74.0,0.8,16.0,597.0,870.84,656.97
2017,11,7,13,15,925.0,73.0,0.75,16.0,574.0,861.51,650.65
2017,11,7,13,30,915.0,72.0,0.7,16.0,551.0,848.61,642.18
2017,11,7,13,45,902.5,70.0,0.7,16.0,521.0,829.01,630.23
2017,11,7,14,0,890.0,68.0,0.7,16.0,491.0,806.18,616.19
2017,11,7,14,15,871.0,65.5,0.65,16.0,455.0,774.59,595.27
2017,11,7,14,30,852.0,63.0,0.6,16.0,419.0,740.46,572.52
2017,11,7,14,45,828.0,60.0,0.55,16.0,378.0,706.03,549.29
2017,11,7,15,0,804.0,57.0,0.5,16.0,337.0,663.33,519.74
2017,11,7,15,15,766.5,53.5,0.4,15.5,292.0,609.35,481.58
2017,11,7,15,30,729.0,50.0,0.3,15.0,247.0,555.21,441.42
2017,11,7,15,45,675.0,45.0,0.25,14.5,201.0,489.37,390.48
2017,11,7,16,0,621.0,40.0,0.2,14.0,155.0,425.6,338.7
2017,11,7,16,15,526.5,33.0,0.25,13.5,111.0,340.7,268.52
2017,11,7,16,30,432.0,26.0,0.3,13.0,67.0,262.79,195.96
2017,11,7,16,45,216.0,13.0,0.35,13.0,33.5,123.34,0.0
2017,11,7,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,10.5,0.75,9.5,10.5,10.01,0.0
2017,11,8,7,0,0.0,21.0,0.8,10.0,21.0,18.94,0.0
2017,11,8,7,15,74.0,36.5,0.8,10.0,47.0,30.95,20.76
2017,11,8,7,30,148.0,52.0,0.8,10.0,73.0,44.7,30.84
2017,11,8,7,45,167.5,70.0,0.85,10.5,102.5,72.8,50.53
2017,11,8,8,0,187.0,88.0,0.9,11.0,132.0,103.47,74.79
2017,11,8,8,15,196.5,106.5,0.95,11.5,161.0,135.12,101.61
2017,11,8,8,30,206.0,125.0,1.0,12.0,190.0,167.96,129.83
2017,11,8,8,45,211.0,142.5,1.05,12.5,217.0,199.64,157.1
2017,11,8,9,0,216.0,160.0,1.1,13.0,244.0,231.81,184.34
2017,11,8,9,15,218.0,176.5,1.1,13.0,268.0,259.17,207.52
2017,11,8,9,30,220.0,193.0,1.1,13.0,292.0,288.89,232.13
2017,11,8,9,45,274.5,199.5,1.15,13.5,331.5,339.63,272.62
2017,11,8,10,0,329.0,206.0,1.2,14.0,371.0,390.86,312.94
2017,11,8,10,15,257.5,227.0,1.2,14.0,360.5,386.63,309.13
2017,11,8,10,30,186.0,248.0,1.2,14.0,350.0,369.44,295.1
2017,11,8,10,45,93.0,193.0,1.3,14.0,244.0,258.91,207.87
2017,11,8,11,0,0.0,138.0,1.4,14.0,138.0,130.12,102.48
2017,11,8,11,15,8.5,176.0,1.45,14.0,181.5,173.94,138.65
2017,11,8,11,30,17.0,214.0,1.5,14.0,225.0,219.31,175.2
2017,11,8,11,45,27.0,228.0,1.55,14.5,244.5,242.45,193.46
2017,11,8,12,0,37.0,242.0,1.6,15.0,264.0,277.23,220.82
2017,11,8,12,15,26.0,224.5,1.6,15.0,240.0,240.39,191.38
2017,11,8,12,30,15.0,207.0,1.6,15.0,216.0,214.07,170.33
2017,11,8,12,45,20.5,211.5,1.65,15.0,223.0,224.35,179.01
2017,11,8,13,0,26.0,216.0,1.7,15.0,230.0,234.92,187.83
2017,11,8,13,15,33.5,214.5,1.7,15.0,232.5,253.06,202.75
2017,11,8,13,30,41.0,213.0,1.7,15.0,235.0,259.58,208.44
2017,11,8,13,45,30.0,194.5,1.7,15.0,210.0,230.64,185.32
2017,11,8,14,0,19.0,176.0,1.7,15.0,185.0,190.69,153.19
2017,11,8,14,15,16.5,163.5,1.65,14.5,171.5,176.32,142.1
2017,11,8,14,30,14.0,151.0,1.6,14.0,158.0,162.05,130.9
2017,11,8,14,45,11.5,137.0,1.6,14.0,142.0,146.19,118.03
2017,11,8,15,0,9.0,123.0,1.6,14.0,126.0,130.48,105.14
2017,11,8,15,15,4.5,107.5,1.55,14.0,109.0,111.79,89.52
2017,11,8,15,30,0.0,92.0,1.5,14.0,92.0,93.4,73.94
2017,11,8,15,45,0.0,74.5,1.5,14.0,74.5,75.53,58.7
2017,11,8,16,0,0.0,57.0,1.5,14.0,57.0,57.44,43.04
2017,11,8,16,15,0.0,40.0,1.4,13.5,40.0,39.59,27.49
2017,11,8,16,30,0.0,23.0,1.3,13.0,23.0,21.36,11.19
2017,11,8,16,45,0.0,11.5,1.25,13.0,11.5,10.66,0.0
2017,11,8,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.5,0.7,11.0,0.5,0.48,0.0
2017,11,9,7,0,0.0,1.0,0.7,11.0,1.0,0.92,0.0
2017,11,9,7,15,0.0,4.0,0.7,11.5,4.0,3.7,0.0
2017,11,9,7,30,0.0,7.0,0.7,12.0,7.0,6.48,0.0
2017,11,9,7,45,0.0,10.0,0.75,12.5,10.0,9.26,2.31
2017,11,9,8,0,0.0,13.0,0.8,13.0,13.0,12.04,4.76
2017,11,9,8,15,0.0,15.5,0.8,13.0,15.5,14.36,6.8
2017,11,9,8,30,0.0,18.0,0.8,13.0,18.0,16.68,8.81
2017,11,9,8,45,0.0,21.0,0.8,13.5,21.0,19.47,11.17
2017,11,9,9,0,0.0,24.0,0.8,14.0,24.0,22.27,13.51
2017,11,9,9,15,0.0,26.5,0.8,14.5,26.5,24.6,15.42
2017,11,9,9,30,0.0,29.0,0.8,15.0,29.0,26.93,17.31
2017,11,9,9,45,0.0,70.5,0.85,15.5,70.5,65.61,49.76
2017,11,9,10,0,0.0,112.0,0.9,16.0,112.0,104.78,81.9
2017,11,9,10,15,25.5,170.0,0.9,16.0,184.0,180.1,143.21
2017,11,9,10,30,51.0,228.0,0.9,16.0,256.0,257.23,204.28
2017,11,9,10,45,34.0,217.5,0.95,16.5,236.5,238.02,188.08
2017,11,9,11,0,17.0,207.0,1.0,17.0,217.0,210.39,165.64
2017,11,9,11,15,33.5,228.0,1.0,17.0,247.5,253.1,199.63
2017,11,9,11,30,50.0,249.0,1.0,17.0,278.0,290.33,228.68
2017,11,9,11,45,49.5,249.5,1.0,17.0,278.5,293.1,230.61
2017,11,9,12,0,49.0,250.0,1.0,17.0,279.0,295.77,232.7
2017,11,9,12,15,24.5,206.5,1.0,17.0,221.5,220.39,173.49
2017,11,9,12,30,0.0,163.0,1.0,17.0,164.0,156.34,122.24
2017,11,9,12,45,0.0,108.0,1.05,17.0,108.5,101.43,78.21
2017,11,9,13,0,0.0,53.0,1.1,17.0,53.0,49.31,35.53
2017,11,9,13,15,5.0,116.5,1.1,17.0,119.0,114.3,89.37
2017,11,9,13,30,10.0,180.0,1.1,17.0,185.0,185.24,146.83
2017,11,9,13,45,78.5,194.0,1.1,17.0,231.0,269.54,216.12
2017,11,9,14,0,147.0,208.0,1.1,17.0,277.0,355.94,285.2
2017,11,9,14,15,73.5,150.5,1.05,16.5,185.0,215.96,173.92
2017,11,9,14,30,0.0,93.0,1.0,16.0,93.0,88.08,68.32
2017,11,9,14,45,0.0,84.0,1.0,16.0,84.0,79.33,61.43
2017,11,9,15,0,0.0,75.0,1.0,16.0,75.0,70.6,54.24
2017,11,9,15,15,0.0,64.5,0.95,15.5,64.5,60.3,45.73
2017,11,9,15,30,0.0,54.0,0.9,15.0,54.0,50.2,37.27
2017,11,9,15,45,0.0,43.5,0.85,14.5,43.5,40.41,28.91
2017,11,9,16,0,0.0,33.0,0.8,14.0,33.0,30.64,20.42
2017,11,9,16,15,0.0,23.0,0.75,13.0,23.0,21.33,12.28
2017,11,9,16,30,0.0,13.0,0.7,12.0,13.0,12.04,3.79
2017,11,9,16,45,0.0,6.5,0.65,11.5,6.5,6.02,0.0
2017,11,9,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,9.5,6.5,6.2,0.0
2017,11,10,7,0,0.0,13.0,0.8,10.0,13.0,12.06,0.0
2017,11,10,7,15,7.5,30.5,0.75,10.5,31.5,27.6,17.44
2017,11,10,7,30,15.0,48.0,0.7,11.0,50.0,42.2,29.94
2017,11,10,7,45,24.5,66.0,0.7,11.5,71.0,60.44,45.18
2017,11,10,8,0,34.0,84.0,0.7,12.0,92.0,80.17,61.6
2017,11,10,8,15,40.0,102.0,0.7,12.5,113.5,100.63,78.76
2017,11,10,8,30,46.0,120.0,0.7,13.0,135.0,122.0,96.55
2017,11,10,8,45,50.5,136.5,0.7,13.5,154.5,142.4,113.4
2017,11,10,9,0,55.0,153.0,0.7,14.0,174.0,163.43,130.53
2017,11,10,9,15,441.0,110.0,0.7,14.0,303.0,289.73,228.91
2017,11,10,9,30,827.0,67.0,0.7,14.0,432.0,446.97,350.89
2017,11,10,9,45,828.5,73.0,0.75,14.5,460.5,494.41,388.51
2017,11,10,10,0,830.0,79.0,0.8,15.0,489.0,539.99,424.44
2017,11,10,10,15,546.0,157.5,0.85,15.0,432.5,489.4,386.28
2017,11,10,10,30,262.0,236.0,0.9,15.0,376.0,410.52,324.67
2017,11,10,10,45,183.0,247.0,0.95,15.5,346.0,374.65,296.67
2017,11,10,11,0,104.0,258.0,1.0,16.0,316.0,331.79,262.19
2017,11,10,11,15,70.0,247.0,1.05,16.0,286.5,299.93,237.27
2017,11,10,11,30,36.0,236.0,1.1,16.0,257.0,265.81,210.1
2017,11,10,11,45,23.5,217.5,1.15,16.0,231.5,229.02,181.16
2017,11,10,12,0,11.0,199.0,1.2,16.0,206.0,201.09,158.88
2017,11,10,12,15,8.0,190.0,1.2,16.0,195.0,190.1,150.19
2017,11,10,12,30,5.0,181.0,1.2,16.0,184.0,178.99,141.34
2017,11,10,12,45,25.0,205.0,1.25,16.0,218.5,221.33,176.03
2017,11,10,13,0,45.0,229.0,1.3,16.0,253.0,277.79,221.25
2017,11,10,13,15,22.5,169.5,1.3,15.5,181.5,183.39,146.08
2017,11,10,13,30,0.0,110.0,1.3,15.0,110.0,103.93,81.22
2017,11,10,13,45,0.0,111.0,1.3,15.0,111.0,105.25,82.63
2017,11,10,14,0,0.0,112.0,1.3,15.0,112.0,106.73,84.02
2017,11,10,14,15,0.0,103.5,1.25,15.0,103.5,98.47,77.34
2017,11,10,14,30,0.0,95.0,1.2,15.0,95.0,90.23,70.66
2017,11,10,14,45,0.0,85.5,1.2,15.0,85.5,80.97,63.07
2017,11,10,15,0,0.0,76.0,1.2,15.0,76.0,71.72,55.42
2017,11,10,15,15,319.0,68.0,1.1,14.5,151.0,316.33,264.62
2017,11,10,15,30,638.0,60.0,1.0,14.0,226.0,508.46,416.0
2017,11,10,15,45,584.0,53.0,0.95,14.0,182.5,444.19,361.25
2017,11,10,16,0,530.0,46.0,0.9,14.0,139.0,382.35,308.71
2017,11,10,16,15,425.5,37.0,0.85,13.0,97.0,294.76,234.45
2017,11,10,16,30,321.0,28.0,0.8,12.0,55.0,215.86,156.97
2017,11,10,16,45,160.5,14.0,0.8,11.5,27.5,82.68,0.0
2017,11,10,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,139.0,7.5,0.9,8.5,13.5,7.15,0.0
2017,11,11,7,0,278.0,15.0,0.9,9.0,27.0,13.04,0.0
2017,11,11,7,15,409.5,24.0,0.8,9.5,66.0,20.39,11.26
2017,11,11,7,30,541.0,33.0,0.7,10.0,105.0,32.23,22.96
2017,11,11,7,45,611.0,38.5,0.6,10.5,150.0,75.82,37.29
