Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,8,0,681.0,44.0,0.5,11.0,195.0,127.29,72.79
2017,11,11,8,15,725.5,48.0,0.45,11.5,240.0,180.14,116.33
2017,11,11,8,30,770.0,52.0,0.4,12.0,285.0,237.2,165.89
2017,11,11,8,45,799.0,55.0,0.35,12.5,326.5,292.56,214.9
2017,11,11,9,0,828.0,58.0,0.3,13.0,368.0,350.1,264.67
2017,11,11,9,15,848.5,60.0,0.3,13.5,405.0,403.91,310.44
2017,11,11,9,30,869.0,62.0,0.3,14.0,442.0,457.94,354.77
2017,11,11,9,45,876.5,65.5,0.3,14.5,472.0,507.06,393.86
2017,11,11,10,0,884.0,69.0,0.3,15.0,502.0,554.69,430.38
2017,11,11,10,15,894.0,70.5,0.3,15.0,526.5,599.89,464.77
2017,11,11,10,30,904.0,72.0,0.3,15.0,551.0,643.33,496.93
2017,11,11,10,45,728.0,125.0,0.3,15.5,518.5,623.38,480.19
2017,11,11,11,0,552.0,178.0,0.3,16.0,486.0,580.25,447.08
2017,11,11,11,15,460.5,208.5,0.35,16.0,468.5,565.85,436.64
2017,11,11,11,30,369.0,239.0,0.4,16.0,451.0,535.88,414.37
2017,11,11,11,45,352.5,243.0,0.45,16.5,446.5,538.52,416.3
2017,11,11,12,0,336.0,247.0,0.5,17.0,442.0,539.27,416.45
2017,11,11,12,15,231.0,255.0,0.55,17.0,388.0,460.68,357.94
2017,11,11,12,30,126.0,263.0,0.6,17.0,334.0,390.05,304.14
2017,11,11,12,45,97.0,250.5,0.65,17.0,305.0,343.23,269.39
2017,11,11,13,0,68.0,238.0,0.7,17.0,276.0,307.42,242.06
2017,11,11,13,15,66.5,229.0,0.7,16.5,264.5,297.91,235.76
2017,11,11,13,30,65.0,220.0,0.7,16.0,253.0,288.24,229.11
2017,11,11,13,45,192.0,203.5,0.75,16.0,293.5,385.1,308.32
2017,11,11,14,0,319.0,187.0,0.8,16.0,334.0,478.8,382.2
2017,11,11,14,15,289.5,176.0,0.85,15.5,301.5,439.91,353.09
2017,11,11,14,30,260.0,165.0,0.9,15.0,269.0,401.01,324.54
2017,11,11,14,45,252.0,149.5,0.95,15.0,242.0,372.44,303.31
2017,11,11,15,0,244.0,134.0,1.0,15.0,215.0,343.29,281.01
2017,11,11,15,15,468.5,92.5,1.0,14.5,222.5,448.97,368.21
2017,11,11,15,30,693.0,51.0,1.0,14.0,230.0,526.86,429.34
2017,11,11,15,45,633.5,46.0,1.05,13.5,185.0,459.64,374.58
2017,11,11,16,0,574.0,41.0,1.1,13.0,140.0,394.83,320.34
2017,11,11,16,15,472.5,33.0,1.1,12.0,98.0,313.61,250.28
2017,11,11,16,30,371.0,25.0,1.1,11.0,56.0,234.96,169.14
2017,11,11,16,45,185.5,12.5,1.1,10.5,28.0,91.74,0.0
2017,11,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,8.5,12.0,11.44,0.0
2017,11,12,7,0,0.0,24.0,0.5,9.0,24.0,22.88,0.0
2017,11,12,7,15,249.5,29.0,0.45,9.5,61.5,23.49,13.53
2017,11,12,7,30,499.0,34.0,0.4,10.0,99.0,31.9,22.62
2017,11,12,7,45,579.0,40.0,0.35,10.5,144.0,73.91,37.15
2017,11,12,8,0,659.0,46.0,0.3,11.0,189.0,125.03,71.82
2017,11,12,8,15,705.0,50.0,0.3,11.5,233.5,176.76,114.08
2017,11,12,8,30,751.0,54.0,0.3,12.0,278.0,232.9,162.62
2017,11,12,8,45,783.0,56.5,0.35,12.5,319.5,287.51,211.07
2017,11,12,9,0,815.0,59.0,0.4,13.0,361.0,344.25,260.64
2017,11,12,9,15,836.0,61.5,0.4,13.0,398.0,398.37,307.38
2017,11,12,9,30,857.0,64.0,0.4,13.0,435.0,452.47,352.68
2017,11,12,9,45,871.0,66.0,0.4,13.5,466.0,502.6,392.87
2017,11,12,10,0,885.0,68.0,0.4,14.0,497.0,551.82,430.93
2017,11,12,10,15,895.0,69.0,0.4,14.0,521.5,596.45,465.23
2017,11,12,10,30,905.0,70.0,0.4,14.0,546.0,639.3,497.31
2017,11,12,10,45,912.0,70.5,0.45,14.5,563.5,677.62,525.14
2017,11,12,11,0,919.0,71.0,0.5,15.0,581.0,713.5,549.83
2017,11,12,11,15,922.0,71.5,0.55,15.0,590.5,743.89,570.78
2017,11,12,11,30,925.0,72.0,0.6,15.0,600.0,771.26,589.73
2017,11,12,11,45,924.5,72.5,0.7,15.5,601.0,792.82,604.49
2017,11,12,12,0,924.0,73.0,0.8,16.0,602.0,810.99,617.07
2017,11,12,12,15,921.5,72.5,0.8,16.0,596.0,822.92,625.08
2017,11,12,12,30,919.0,72.0,0.8,16.0,590.0,831.29,630.89
2017,11,12,12,45,907.0,74.0,0.85,16.0,574.5,831.37,632.13
2017,11,12,13,0,895.0,76.0,0.9,16.0,559.0,827.87,631.18
2017,11,12,13,15,886.0,74.5,0.9,16.0,537.5,819.08,626.01
2017,11,12,13,30,877.0,73.0,0.9,16.0,516.0,806.89,618.69
2017,11,12,13,45,866.0,71.0,0.9,16.0,488.0,789.2,607.69
2017,11,12,14,0,855.0,69.0,0.9,16.0,460.0,768.42,594.63
2017,11,12,14,15,836.5,66.5,0.9,15.5,425.5,744.84,580.64
2017,11,12,14,30,818.0,64.0,0.9,15.0,391.0,712.13,559.96
2017,11,12,14,45,792.0,61.0,0.9,15.0,351.5,671.09,531.89
2017,11,12,15,0,766.0,58.0,0.9,15.0,312.0,628.51,502.08
2017,11,12,15,15,726.5,54.5,0.85,14.5,269.0,575.03,463.58
2017,11,12,15,30,687.0,51.0,0.8,14.0,226.0,521.58,422.29
2017,11,12,15,45,628.0,45.5,0.75,13.5,181.5,454.46,368.49
2017,11,12,16,0,569.0,40.0,0.7,13.0,137.0,389.79,314.22
2017,11,12,16,15,465.0,32.5,0.7,12.0,95.0,308.33,244.38
2017,11,12,16,30,361.0,25.0,0.7,11.0,53.0,228.55,160.79
2017,11,12,16,45,180.5,12.5,0.75,10.5,26.5,89.31,0.0
2017,11,12,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,45,88.0,7.5,0.9,8.5,10.5,7.15,0.0
2017,11,13,7,0,176.0,15.0,0.9,9.0,21.0,14.3,0.0
2017,11,13,7,15,311.5,25.0,0.9,9.5,56.5,19.86,10.23
2017,11,13,7,30,447.0,35.0,0.9,10.0,92.0,29.22,20.16
2017,11,13,7,45,524.0,41.5,0.95,10.5,134.5,68.66,34.91
2017,11,13,8,0,601.0,48.0,1.0,11.0,177.0,116.76,67.61
2017,11,13,8,15,648.5,52.5,0.95,11.5,219.5,167.51,109.17
2017,11,13,8,30,696.0,57.0,0.9,12.0,262.0,221.2,155.81
2017,11,13,8,45,348.0,77.0,0.85,12.5,179.5,177.11,134.34
2017,11,13,9,0,0.0,97.0,0.8,13.0,97.0,90.32,71.24
2017,11,13,9,15,4.0,124.0,0.8,13.5,126.0,117.46,93.78
2017,11,13,9,30,8.0,151.0,0.8,14.0,155.0,145.4,116.36
2017,11,13,9,45,54.5,182.0,0.8,14.5,208.5,202.59,162.46
2017,11,13,10,0,101.0,213.0,0.8,15.0,262.0,262.13,209.56
2017,11,13,10,15,121.0,225.5,0.8,15.5,287.0,297.76,236.97
2017,11,13,10,30,141.0,238.0,0.8,16.0,312.0,329.79,261.39
2017,11,13,10,45,112.5,242.5,0.8,16.5,303.0,315.76,249.49
2017,11,13,11,0,84.0,247.0,0.8,17.0,294.0,306.15,241.12
2017,11,13,11,15,167.5,251.5,0.8,17.0,346.5,383.14,301.73
2017,11,13,11,30,251.0,256.0,0.8,17.0,399.0,465.88,364.68
2017,11,13,11,45,328.5,241.5,0.85,17.5,429.0,517.01,403.14
2017,11,13,12,0,406.0,227.0,0.9,18.0,459.0,569.69,442.49
2017,11,13,12,15,651.0,148.0,0.9,18.0,515.0,701.52,541.36
2017,11,13,12,30,896.0,69.0,0.9,18.0,571.0,806.73,613.01
2017,11,13,12,45,621.5,146.0,0.9,18.0,490.0,691.18,532.02
2017,11,13,13,0,347.0,223.0,0.9,18.0,409.0,541.65,421.05
2017,11,13,13,15,606.0,145.5,0.9,18.0,455.5,682.86,530.36
2017,11,13,13,30,865.0,68.0,0.9,18.0,502.0,788.74,603.65
2017,11,13,13,45,851.0,67.0,0.95,18.0,474.0,770.02,591.06
2017,11,13,14,0,837.0,66.0,1.0,18.0,446.0,748.37,578.0
2017,11,13,14,15,577.5,110.0,0.95,17.5,363.0,600.16,473.51
2017,11,13,14,30,318.0,154.0,0.9,17.0,280.0,429.85,344.27
2017,11,13,14,45,309.0,139.0,0.9,17.0,251.5,399.69,323.01
2017,11,13,15,0,300.0,124.0,0.9,17.0,223.0,368.8,299.46
2017,11,13,15,15,287.5,107.5,0.8,16.5,191.5,332.97,271.52
2017,11,13,15,30,275.0,91.0,0.7,16.0,160.0,296.87,242.51
2017,11,13,15,45,248.0,75.0,0.65,15.5,128.0,252.69,205.95
2017,11,13,16,0,221.0,59.0,0.6,15.0,96.0,220.77,177.87
2017,11,13,16,15,175.5,42.5,0.6,14.0,66.0,168.86,132.61
2017,11,13,16,30,130.0,26.0,0.6,13.0,36.0,117.15,78.72
2017,11,13,16,45,65.0,13.0,0.65,12.5,18.0,40.16,0.0
2017,11,13,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,6,45,80.0,7.0,1.0,7.5,9.5,0.0,0.0
2017,11,14,7,0,160.0,14.0,1.0,8.0,19.0,13.34,0.0
2017,11,14,7,15,307.5,25.0,1.05,8.5,55.5,20.02,10.0
2017,11,14,7,30,455.0,36.0,1.1,9.0,92.0,29.27,20.22
2017,11,14,7,45,540.5,42.0,1.15,9.5,136.0,69.03,35.12
2017,11,14,8,0,626.0,48.0,1.2,10.0,180.0,120.16,69.7
2017,11,14,8,15,676.0,52.5,1.15,10.5,224.5,170.88,111.16
2017,11,14,8,30,726.0,57.0,1.1,11.0,269.0,226.54,159.65
2017,11,14,8,45,763.5,59.5,1.1,11.5,311.0,281.15,208.59
2017,11,14,9,0,801.0,62.0,1.1,12.0,353.0,338.54,259.33
2017,11,14,9,15,823.5,64.5,1.0,12.5,390.0,392.45,306.03
2017,11,14,9,30,846.0,67.0,0.9,13.0,427.0,446.9,351.4
2017,11,14,9,45,864.0,68.0,0.8,14.0,458.5,496.75,390.78
2017,11,14,10,0,882.0,69.0,0.7,15.0,490.0,546.59,428.29
2017,11,14,10,15,892.0,70.0,0.65,15.0,514.5,591.01,462.29
2017,11,14,10,30,902.0,71.0,0.6,15.0,539.0,633.65,493.96
2017,11,14,10,45,908.5,72.0,0.6,15.5,556.0,672.04,521.34
2017,11,14,11,0,915.0,73.0,0.6,16.0,573.0,707.98,545.82
2017,11,14,11,15,917.5,73.5,0.65,16.0,582.5,737.9,566.47
2017,11,14,11,30,920.0,74.0,0.7,16.0,592.0,764.79,585.11
2017,11,14,11,45,919.0,74.5,0.75,16.5,593.0,785.9,598.76
2017,11,14,12,0,918.0,75.0,0.8,17.0,594.0,803.62,610.21
2017,11,14,12,15,915.5,74.5,0.8,17.0,588.0,815.54,618.21
2017,11,14,12,30,913.0,74.0,0.8,17.0,582.0,823.92,624.03
2017,11,14,12,45,905.5,74.0,0.85,17.0,567.5,825.33,626.14
2017,11,14,13,0,898.0,74.0,0.9,17.0,553.0,823.18,626.07
2017,11,14,13,15,810.5,89.0,0.9,16.5,508.5,777.56,596.73
2017,11,14,13,30,723.0,104.0,0.9,16.0,464.0,726.37,563.53
2017,11,14,13,45,790.0,86.0,0.9,16.0,459.5,749.42,581.35
2017,11,14,14,0,857.0,68.0,0.9,16.0,455.0,764.61,592.78
2017,11,14,14,15,839.0,65.5,0.85,16.0,420.5,741.52,576.86
2017,11,14,14,30,821.0,63.0,0.8,16.0,386.0,709.34,554.86
2017,11,14,14,45,794.5,60.5,0.8,16.0,347.0,668.74,527.24
2017,11,14,15,0,768.0,58.0,0.8,16.0,308.0,626.61,497.88
2017,11,14,15,15,729.0,54.0,0.75,15.5,265.0,573.06,459.3
2017,11,14,15,30,690.0,50.0,0.7,15.0,222.0,519.51,418.05
2017,11,14,15,45,628.5,45.0,0.65,14.5,177.5,451.73,363.87
2017,11,14,16,0,567.0,40.0,0.6,14.0,133.0,386.45,309.21
2017,11,14,16,15,461.0,32.0,0.65,13.0,91.5,304.27,238.98
2017,11,14,16,30,355.0,24.0,0.7,12.0,50.0,221.52,147.9
2017,11,14,16,45,177.5,12.0,0.8,11.5,25.0,87.03,0.0
2017,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,3.5,0.8,8.0,3.5,0.0,0.0
2017,11,15,7,0,0.0,7.0,0.8,8.0,7.0,6.67,0.0
2017,11,15,7,15,0.0,23.5,0.8,8.5,23.5,21.53,10.65
2017,11,15,7,30,0.0,40.0,0.8,9.0,40.0,35.92,25.99
2017,11,15,7,45,10.0,58.0,0.85,9.5,60.0,52.89,39.42
2017,11,15,8,0,20.0,76.0,0.9,10.0,80.0,71.07,54.81
2017,11,15,8,15,27.5,93.5,0.9,10.5,100.5,90.4,71.15
2017,11,15,8,30,35.0,111.0,0.9,11.0,121.0,110.82,88.28
2017,11,15,8,45,41.0,127.0,0.9,11.5,140.5,130.45,104.66
2017,11,15,9,0,47.0,143.0,0.9,12.0,160.0,150.87,121.49
2017,11,15,9,15,51.0,158.5,0.9,12.5,179.0,170.79,137.73
2017,11,15,9,30,55.0,174.0,0.9,13.0,198.0,191.24,154.16
2017,11,15,9,45,57.0,187.5,0.95,14.0,213.5,209.23,168.12
2017,11,15,10,0,59.0,201.0,1.0,15.0,229.0,227.49,182.06
2017,11,15,10,15,95.5,217.5,1.05,15.0,265.5,268.77,215.21
2017,11,15,10,30,132.0,234.0,1.1,15.0,302.0,319.71,255.55
2017,11,15,10,45,123.5,241.5,1.2,15.5,307.0,328.95,262.07
2017,11,15,11,0,115.0,249.0,1.3,16.0,312.0,329.27,261.9
2017,11,15,11,15,191.0,250.0,1.35,16.0,356.0,397.57,316.29
2017,11,15,11,30,267.0,251.0,1.4,16.0,400.0,471.05,373.33
2017,11,15,11,45,412.5,214.5,1.5,16.5,446.0,559.22,441.77
2017,11,15,12,0,558.0,178.0,1.6,17.0,492.0,642.17,505.05
2017,11,15,12,15,509.5,191.5,1.65,17.0,476.0,629.68,494.91
2017,11,15,12,30,461.0,205.0,1.7,17.0,460.0,613.97,483.18
2017,11,15,12,45,420.5,209.0,1.75,17.0,437.0,591.51,466.78
2017,11,15,13,0,380.0,213.0,1.8,17.0,414.0,555.07,440.16
2017,11,15,13,15,389.0,201.5,1.8,16.5,400.5,550.91,439.14
2017,11,15,13,30,398.0,190.0,1.8,16.0,387.0,544.99,436.58
2017,11,15,13,45,440.0,170.0,1.8,16.0,376.5,566.73,454.51
2017,11,15,14,0,482.0,150.0,1.8,16.0,366.0,572.5,460.51
2017,11,15,14,15,241.0,107.5,1.75,15.5,215.5,315.53,259.55
2017,11,15,14,30,0.0,65.0,1.7,15.0,65.0,60.46,45.53
2017,11,15,14,45,0.0,58.5,1.7,15.0,58.5,54.39,40.75
2017,11,15,15,0,0.0,52.0,1.7,15.0,52.0,48.33,35.67
2017,11,15,15,15,0.0,44.5,1.6,14.5,44.5,41.33,29.81
2017,11,15,15,30,0.0,37.0,1.5,14.0,37.0,34.35,23.85
2017,11,15,15,45,250.0,40.0,1.45,14.0,80.5,215.26,179.38
2017,11,15,16,0,500.0,43.0,1.4,14.0,124.0,357.32,290.54
2017,11,15,16,15,394.0,33.5,1.3,13.5,84.5,271.01,213.85
2017,11,15,16,30,288.0,24.0,1.2,13.0,45.0,188.58,121.99
2017,11,15,16,45,144.0,12.0,1.15,12.5,22.5,72.57,0.0
2017,11,15,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,2.2,12.0,0.5,0.46,0.0
2017,11,16,7,30,0.0,1.0,2.2,12.0,1.0,0.92,0.0
2017,11,16,7,45,0.0,1.5,2.2,12.5,1.5,1.39,0.0
2017,11,16,8,0,0.0,2.0,2.2,13.0,2.0,1.85,0.0
2017,11,16,8,15,0.0,2.5,2.2,13.0,2.5,2.31,0.0
2017,11,16,8,30,0.0,3.0,2.2,13.0,3.0,2.78,0.0
2017,11,16,8,45,0.0,4.0,2.25,13.0,4.0,3.7,0.0
2017,11,16,9,0,0.0,5.0,2.3,13.0,5.0,4.63,0.0
2017,11,16,9,15,0.0,5.5,2.3,13.0,5.5,5.1,0.0
2017,11,16,9,30,0.0,6.0,2.3,13.0,6.0,5.56,0.0
2017,11,16,9,45,0.0,7.0,2.35,13.5,7.0,6.49,0.0
2017,11,16,10,0,0.0,8.0,2.4,14.0,8.0,7.42,0.68
2017,11,16,10,15,0.0,10.5,2.4,14.0,10.5,9.74,2.65
2017,11,16,10,30,0.0,13.0,2.4,14.0,13.0,12.07,4.62
2017,11,16,10,45,0.0,17.0,2.4,14.0,17.0,15.79,7.77
2017,11,16,11,0,0.0,21.0,2.4,14.0,21.0,19.51,10.91
2017,11,16,11,15,0.0,34.0,2.35,14.0,34.0,31.6,21.13
2017,11,16,11,30,0.0,47.0,2.3,14.0,47.0,43.71,31.32
2017,11,16,11,45,0.0,47.0,2.25,14.0,47.0,43.71,31.3
2017,11,16,12,0,0.0,47.0,2.2,14.0,47.0,43.71,31.3
2017,11,16,12,15,0.0,49.5,2.15,14.0,49.5,46.04,33.27
2017,11,16,12,30,0.0,52.0,2.1,14.0,52.0,48.37,35.25
2017,11,16,12,45,0.0,72.0,2.05,14.0,72.0,67.03,50.93
2017,11,16,13,0,0.0,92.0,2.0,14.0,92.0,85.9,66.74
2017,11,16,13,15,0.0,87.0,1.95,14.0,87.0,81.06,62.76
2017,11,16,13,30,0.0,82.0,1.9,14.0,82.0,76.36,58.93
2017,11,16,13,45,0.0,70.5,1.85,14.0,70.5,65.61,50.01
2017,11,16,14,0,0.0,59.0,1.8,14.0,59.0,54.87,41.06
2017,11,16,14,15,0.0,57.0,1.7,13.5,57.0,53.0,39.66
2017,11,16,14,30,0.0,55.0,1.6,13.0,55.0,51.13,38.24
2017,11,16,14,45,0.0,49.0,1.5,13.0,49.0,45.53,33.53
2017,11,16,15,0,0.0,43.0,1.4,13.0,43.0,39.93,28.8
2017,11,16,15,15,0.0,37.0,1.35,13.0,37.0,34.35,24.01
2017,11,16,15,30,0.0,31.0,1.3,13.0,31.0,28.76,19.17
2017,11,16,15,45,0.0,24.5,1.3,13.0,24.5,22.72,13.87
2017,11,16,16,0,0.0,18.0,1.3,13.0,18.0,16.68,8.53
2017,11,16,16,15,0.0,12.0,1.25,12.5,12.0,11.11,3.57
2017,11,16,16,30,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2017,11,16,16,45,0.0,3.0,1.15,12.0,3.0,2.86,0.0
2017,11,16,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2017,11,17,7,0,0.0,15.0,1.1,7.0,15.0,14.3,0.0
2017,11,17,7,15,254.5,22.5,1.15,7.5,51.0,18.07,6.76
2017,11,17,7,30,509.0,30.0,1.2,8.0,87.0,25.42,16.68
2017,11,17,7,45,594.0,35.5,1.25,8.5,132.0,64.19,30.52
2017,11,17,8,0,679.0,41.0,1.3,9.0,177.0,115.1,63.52
2017,11,17,8,15,728.5,45.0,1.3,9.0,221.5,167.73,106.48
2017,11,17,8,30,778.0,49.0,1.3,9.0,266.0,225.12,157.17
2017,11,17,8,45,813.0,51.0,1.35,9.5,308.5,281.51,208.54
2017,11,17,9,0,848.0,53.0,1.4,10.0,351.0,339.25,260.73
2017,11,17,9,15,870.0,55.0,1.4,10.5,389.0,394.01,309.54
2017,11,17,9,30,892.0,57.0,1.4,11.0,427.0,449.11,357.11
2017,11,17,9,45,902.0,60.5,1.4,11.5,458.0,500.12,399.93
2017,11,17,10,0,912.0,64.0,1.4,12.0,489.0,549.84,440.24
2017,11,17,10,15,923.0,65.0,1.35,12.0,514.5,595.84,476.96
2017,11,17,10,30,934.0,66.0,1.3,12.0,540.0,640.09,511.27
2017,11,17,10,45,940.5,67.0,1.3,12.5,558.0,679.47,540.5
2017,11,17,11,0,947.0,68.0,1.3,13.0,576.0,716.32,566.79
2017,11,17,11,15,950.5,68.5,1.3,13.0,586.0,747.78,588.57
2017,11,17,11,30,954.0,69.0,1.3,13.0,596.0,776.19,608.13
2017,11,17,11,45,955.0,69.0,1.3,13.5,598.0,798.94,622.57
2017,11,17,12,0,956.0,69.0,1.3,14.0,600.0,818.28,634.67
2017,11,17,12,15,954.5,69.0,1.3,14.0,594.0,832.15,644.24
2017,11,17,12,30,953.0,69.0,1.3,14.0,588.0,842.4,651.49
2017,11,17,12,45,940.5,71.0,1.3,14.0,573.0,842.65,652.01
2017,11,17,13,0,928.0,73.0,1.3,14.0,558.0,839.19,650.24
2017,11,17,13,15,919.5,72.0,1.3,14.0,537.0,831.7,645.86
2017,11,17,13,30,911.0,71.0,1.3,14.0,516.0,820.71,639.2
2017,11,17,13,45,898.5,69.0,1.3,14.0,487.5,801.93,627.19
2017,11,17,14,0,886.0,67.0,1.3,14.0,459.0,779.99,613.02
2017,11,17,14,15,867.0,65.0,1.3,14.0,424.5,750.15,593.14
2017,11,17,14,30,848.0,63.0,1.3,14.0,390.0,724.04,575.78
2017,11,17,14,45,822.0,60.0,1.3,14.0,350.0,682.91,547.03
2017,11,17,15,0,796.0,57.0,1.3,14.0,310.0,640.12,516.46
2017,11,17,15,15,755.5,53.5,1.2,13.0,266.0,585.79,476.84
2017,11,17,15,30,715.0,50.0,1.1,12.0,222.0,531.41,434.38
2017,11,17,15,45,652.0,44.5,1.05,11.5,177.0,461.72,377.41
2017,11,17,16,0,589.0,39.0,1.0,11.0,132.0,394.57,319.86
2017,11,17,16,15,475.5,31.0,1.05,10.0,89.5,302.31,239.45
2017,11,17,16,30,362.0,23.0,1.1,9.0,47.0,219.68,134.03
2017,11,17,16,45,181.0,11.5,1.15,8.5,23.5,87.38,0.0
2017,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,15,246.0,15.0,1.2,4.5,42.0,12.25,2.23
2017,11,18,7,30,492.0,30.0,1.1,5.0,84.0,25.57,16.97
2017,11,18,7,45,575.0,37.0,1.05,6.0,128.5,63.35,31.18
2017,11,18,8,0,658.0,44.0,1.0,7.0,173.0,114.15,64.18
2017,11,18,8,15,708.5,48.0,0.95,7.5,217.5,165.61,105.87
2017,11,18,8,30,759.0,52.0,0.9,8.0,262.0,221.98,155.21
2017,11,18,8,45,790.0,56.0,0.9,9.0,304.0,277.48,205.27
2017,11,18,9,0,821.0,60.0,0.9,10.0,346.0,335.05,256.37
2017,11,18,9,15,843.5,62.5,0.8,10.5,383.5,389.57,303.95
2017,11,18,9,30,866.0,65.0,0.7,11.0,421.0,444.59,350.09
2017,11,18,9,45,887.0,65.0,0.65,12.0,453.0,495.39,390.83
2017,11,18,10,0,908.0,65.0,0.6,13.0,485.0,546.4,429.97
2017,11,18,10,15,918.0,66.5,0.55,13.0,510.0,592.19,465.27
2017,11,18,10,30,928.0,68.0,0.5,13.0,535.0,636.18,498.11
2017,11,18,10,45,936.0,68.0,0.45,13.5,553.0,675.18,525.48
2017,11,18,11,0,944.0,68.0,0.4,14.0,571.0,711.75,550.08
2017,11,18,11,15,947.0,68.5,0.35,14.0,580.5,742.78,569.88
2017,11,18,11,30,950.0,69.0,0.3,14.0,590.0,770.73,587.47
2017,11,18,11,45,951.0,69.0,0.3,14.5,592.0,793.42,601.19
2017,11,18,12,0,952.0,69.0,0.3,15.0,594.0,812.7,612.69
2017,11,18,12,15,949.5,69.0,0.3,15.0,588.0,825.78,621.27
2017,11,18,12,30,947.0,69.0,0.3,15.0,582.0,835.23,627.66
2017,11,18,12,45,940.5,68.5,0.3,15.0,568.0,837.24,629.31
2017,11,18,13,0,934.0,68.0,0.3,15.0,554.0,835.58,628.77
2017,11,18,13,15,925.5,67.0,0.25,15.0,533.0,828.09,623.65
2017,11,18,13,30,917.0,66.0,0.2,15.0,512.0,817.08,616.44
2017,11,18,13,45,835.5,72.5,0.2,15.0,461.0,761.29,579.84
2017,11,18,14,0,754.0,79.0,0.2,15.0,410.0,697.2,537.45
2017,11,18,14,15,805.0,69.0,0.2,15.0,398.0,712.73,550.34
2017,11,18,14,30,856.0,59.0,0.2,15.0,386.0,716.78,553.99
2017,11,18,14,45,828.5,56.5,0.25,15.0,346.0,681.46,530.75
2017,11,18,15,0,801.0,54.0,0.3,15.0,306.0,638.26,501.77
2017,11,18,15,15,761.5,50.5,0.4,14.5,262.5,584.65,465.36
2017,11,18,15,30,722.0,47.0,0.5,14.0,219.0,530.95,425.67
2017,11,18,15,45,656.0,42.0,0.6,13.5,174.0,460.14,370.27
2017,11,18,16,0,590.0,37.0,0.7,13.0,129.0,392.13,313.88
2017,11,18,16,15,479.0,29.0,0.85,12.0,87.0,301.61,235.97
2017,11,18,16,30,368.0,21.0,1.0,11.0,45.0,213.61,123.31
2017,11,18,16,45,184.0,10.5,1.2,10.5,22.5,87.48,0.0
2017,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,7,15,237.0,15.0,0.25,6.5,40.0,11.41,0.92
2017,11,19,7,30,474.0,30.0,0.2,7.0,80.0,25.74,16.93
2017,11,19,7,45,560.5,36.5,0.2,7.5,124.0,60.86,29.81
2017,11,19,8,0,647.0,43.0,0.2,8.0,168.0,110.47,61.25
2017,11,19,8,15,698.0,47.5,0.2,8.5,212.5,161.7,102.01
2017,11,19,8,30,749.0,52.0,0.2,9.0,257.0,217.92,150.33
2017,11,19,8,45,783.0,55.5,0.25,9.5,298.5,273.08,199.59
2017,11,19,9,0,817.0,59.0,0.3,10.0,340.0,330.63,250.43
2017,11,19,9,15,740.0,75.0,0.35,10.5,350.5,361.05,280.58
2017,11,19,9,30,663.0,91.0,0.4,11.0,361.0,382.32,301.72
2017,11,19,9,45,697.5,90.5,0.5,12.0,393.5,431.21,341.9
2017,11,19,10,0,732.0,90.0,0.6,13.0,426.0,481.39,381.71
2017,11,19,10,15,793.0,89.0,0.55,13.0,470.5,546.19,431.5
2017,11,19,10,30,854.0,88.0,0.5,13.0,515.0,613.91,481.79
2017,11,19,10,45,765.5,108.0,0.5,13.5,500.5,613.05,479.98
2017,11,19,11,0,677.0,128.0,0.5,14.0,486.0,602.96,471.79
2017,11,19,11,15,780.5,108.5,0.45,14.0,528.5,673.23,523.67
2017,11,19,11,30,884.0,89.0,0.4,14.0,571.0,748.12,574.84
2017,11,19,11,45,887.5,88.0,0.4,14.5,573.5,770.73,588.01
2017,11,19,12,0,891.0,87.0,0.4,15.0,576.0,790.21,599.82
2017,11,19,12,15,887.5,87.0,0.4,15.0,569.5,802.19,607.77
2017,11,19,12,30,884.0,87.0,0.4,15.0,563.0,810.7,613.61
2017,11,19,12,45,890.0,82.0,0.45,15.5,551.5,811.12,613.99
2017,11,19,13,0,896.0,77.0,0.5,16.0,540.0,814.04,616.32
2017,11,19,13,15,885.5,76.0,0.6,16.0,518.5,805.17,612.81
2017,11,19,13,30,875.0,75.0,0.7,16.0,497.0,799.47,611.64
2017,11,19,13,45,694.5,106.5,0.85,16.0,429.5,693.91,541.21
2017,11,19,14,0,514.0,138.0,1.0,16.0,362.0,578.85,459.7
2017,11,19,14,15,546.0,119.5,1.05,15.5,341.0,574.19,460.23
2017,11,19,14,30,578.0,101.0,1.1,15.0,320.0,571.84,460.96
2017,11,19,14,45,549.5,95.5,1.2,15.0,286.5,532.31,431.87
2017,11,19,15,0,521.0,90.0,1.3,15.0,253.0,491.96,401.52
2017,11,19,15,15,591.0,70.5,1.2,14.0,230.5,500.24,409.36
2017,11,19,15,30,661.0,51.0,1.1,13.0,208.0,496.41,406.15
2017,11,19,15,45,598.5,45.0,1.0,12.5,164.5,428.66,349.73
2017,11,19,16,0,536.0,39.0,0.9,12.0,121.0,369.32,297.94
2017,11,19,16,15,420.5,30.0,0.95,11.0,81.0,278.33,218.42
2017,11,19,16,30,305.0,21.0,1.0,10.0,41.0,188.73,103.42
2017,11,19,16,45,152.5,10.5,1.05,9.5,20.5,74.07,0.0
2017,11,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,15,41.0,17.5,0.75,10.5,22.0,14.73,1.46
2017,11,20,7,30,82.0,35.0,0.7,11.0,44.0,28.63,18.9
2017,11,20,7,45,102.5,53.0,0.7,11.5,69.0,51.34,34.89
2017,11,20,8,0,123.0,71.0,0.7,12.0,94.0,76.9,54.69
2017,11,20,8,15,135.0,88.5,0.7,12.5,120.0,103.27,76.55
2017,11,20,8,30,147.0,106.0,0.7,13.0,146.0,131.15,100.16
2017,11,20,8,45,151.5,124.0,0.7,13.5,170.5,158.86,123.91
2017,11,20,9,0,156.0,142.0,0.7,14.0,195.0,187.14,147.79
2017,11,20,9,15,89.0,147.5,0.7,14.5,179.0,174.08,138.66
2017,11,20,9,30,22.0,153.0,0.7,15.0,163.0,153.46,122.37
2017,11,20,9,45,183.0,167.0,0.7,15.5,250.5,252.04,201.6
2017,11,20,10,0,344.0,181.0,0.7,16.0,338.0,363.91,288.97
2017,11,20,10,15,191.5,191.5,0.7,16.0,280.0,300.48,238.89
2017,11,20,10,30,39.0,202.0,0.7,16.0,222.0,223.24,176.85
2017,11,20,10,45,77.0,220.5,0.7,16.5,261.0,269.13,213.55
2017,11,20,11,0,115.0,239.0,0.7,17.0,300.0,317.92,251.25
2017,11,20,11,15,219.0,235.0,0.7,17.0,353.0,398.84,314.62
2017,11,20,11,30,323.0,231.0,0.7,17.0,406.0,486.3,381.11
2017,11,20,11,45,334.5,230.0,0.7,17.5,411.5,503.46,392.63
2017,11,20,12,0,346.0,229.0,0.7,18.0,417.0,519.83,404.19
2017,11,20,12,15,404.0,213.0,0.65,18.0,431.0,554.09,430.12
2017,11,20,12,30,462.0,197.0,0.6,18.0,445.0,600.16,463.69
2017,11,20,12,45,477.5,187.5,0.6,18.0,438.5,607.58,469.37
2017,11,20,13,0,493.0,178.0,0.6,18.0,432.0,613.02,474.15
2017,11,20,13,15,576.5,146.5,0.55,18.0,432.0,644.66,498.57
2017,11,20,13,30,660.0,115.0,0.5,18.0,432.0,679.41,523.55
2017,11,20,13,45,477.5,146.0,0.5,18.0,368.5,563.21,438.88
2017,11,20,14,0,295.0,177.0,0.5,18.0,305.0,443.21,349.1
2017,11,20,14,15,188.0,167.5,0.5,17.5,246.5,336.5,268.57
2017,11,20,14,30,81.0,158.0,0.5,17.0,188.0,234.14,187.69
2017,11,20,14,45,77.0,141.5,0.5,17.0,168.0,212.17,171.03
2017,11,20,15,0,73.0,125.0,0.5,17.0,148.0,190.16,153.51
2017,11,20,15,15,66.5,108.0,0.4,17.0,126.5,165.81,133.53
2017,11,20,15,30,60.0,91.0,0.3,17.0,105.0,141.62,113.33
2017,11,20,15,45,51.0,72.5,0.25,17.0,83.0,113.86,89.8
2017,11,20,16,0,42.0,54.0,0.2,17.0,61.0,86.13,65.94
2017,11,20,16,15,21.0,37.0,0.3,16.5,40.5,54.55,38.42
2017,11,20,16,30,0.0,20.0,0.4,16.0,20.0,19.47,4.94
2017,11,20,16,45,0.0,10.0,0.55,15.5,10.0,9.53,0.0
2017,11,20,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,7,15,155.0,15.0,0.9,10.5,30.5,11.54,0.0
2017,11,21,7,30,310.0,30.0,0.9,11.0,61.0,23.72,14.55
2017,11,21,7,45,368.5,42.0,0.95,11.5,97.0,52.8,28.75
2017,11,21,8,0,427.0,54.0,1.0,12.0,133.0,93.55,55.77
2017,11,21,8,15,467.0,63.0,0.95,12.5,170.0,134.94,88.53
2017,11,21,8,30,507.0,72.0,0.9,13.0,207.0,180.43,127.19
2017,11,21,8,45,531.5,81.0,0.9,13.5,242.0,225.58,167.04
2017,11,21,9,0,556.0,90.0,0.9,14.0,277.0,272.65,208.24
2017,11,21,9,15,545.5,104.0,0.85,14.0,304.5,313.24,244.34
2017,11,21,9,30,535.0,118.0,0.8,14.0,332.0,349.21,275.6
2017,11,21,9,45,686.5,92.5,0.75,14.5,389.0,424.47,335.21
2017,11,21,10,0,838.0,67.0,0.7,15.0,446.0,505.47,397.87
2017,11,21,10,15,849.5,68.0,0.6,15.5,470.0,548.57,429.95
2017,11,21,10,30,861.0,69.0,0.5,16.0,494.0,590.18,459.96
2017,11,21,10,45,870.0,69.5,0.45,17.0,511.5,627.94,485.76
2017,11,21,11,0,879.0,70.0,0.4,18.0,529.0,663.57,509.13
2017,11,21,11,15,883.0,70.5,0.4,18.5,538.5,693.43,528.52
