Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,11,30,887.0,71.0,0.4,19.0,548.0,720.52,545.43
2017,11,21,11,45,889.5,70.5,0.4,19.5,550.5,742.43,558.76
2017,11,21,12,0,892.0,70.0,0.4,20.0,553.0,761.22,570.03
2017,11,21,12,15,890.0,69.5,0.4,20.0,548.0,773.33,578.01
2017,11,21,12,30,888.0,69.0,0.4,20.0,543.0,782.06,583.94
2017,11,21,12,45,880.5,69.5,0.45,20.0,529.5,784.28,586.57
2017,11,21,13,0,873.0,70.0,0.5,20.0,516.0,783.07,587.15
2017,11,21,13,15,865.0,69.0,0.5,20.0,496.0,776.27,583.3
2017,11,21,13,30,857.0,68.0,0.5,20.0,476.0,766.19,577.42
2017,11,21,13,45,718.5,94.0,0.55,20.0,423.0,694.49,530.14
2017,11,21,14,0,580.0,120.0,0.6,20.0,370.0,611.35,473.46
2017,11,21,14,15,688.0,90.0,0.6,19.5,364.0,649.57,504.18
2017,11,21,14,30,796.0,60.0,0.6,19.0,358.0,675.45,523.94
2017,11,21,14,45,769.5,57.0,0.65,19.0,320.5,635.66,496.74
2017,11,21,15,0,743.0,54.0,0.7,19.0,283.0,594.42,468.46
2017,11,21,15,15,702.5,50.5,0.7,18.0,242.0,542.29,431.51
2017,11,21,15,30,662.0,47.0,0.7,17.0,201.0,490.29,392.21
2017,11,21,15,45,599.0,41.5,0.7,16.5,158.5,423.27,338.51
2017,11,21,16,0,536.0,36.0,0.7,16.0,116.0,359.01,284.4
2017,11,21,16,15,423.5,28.0,0.75,15.5,77.0,270.63,207.34
2017,11,21,16,30,311.0,20.0,0.8,15.0,38.0,188.5,88.35
2017,11,21,16,45,155.5,10.0,0.85,14.5,19.0,74.57,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,208.5,14.0,0.75,12.0,34.0,10.76,0.0
2017,11,22,7,30,417.0,28.0,0.6,12.0,68.0,22.1,12.98
2017,11,22,7,45,507.5,35.0,0.5,12.5,109.5,53.28,25.65
2017,11,22,8,0,598.0,42.0,0.4,13.0,151.0,100.0,53.79
2017,11,22,8,15,652.0,46.5,0.35,13.5,194.0,148.43,90.95
2017,11,22,8,30,706.0,51.0,0.3,14.0,237.0,202.23,136.03
2017,11,22,8,45,741.5,54.5,0.3,15.0,277.0,255.09,181.96
2017,11,22,9,0,777.0,58.0,0.3,16.0,317.0,310.57,229.56
2017,11,22,9,15,800.5,60.5,0.25,16.5,353.0,362.84,273.95
2017,11,22,9,30,824.0,63.0,0.2,17.0,389.0,415.82,317.36
2017,11,22,9,45,843.0,64.0,0.2,18.0,420.0,464.48,355.72
2017,11,22,10,0,862.0,65.0,0.2,19.0,451.0,513.31,392.7
2017,11,22,10,15,873.0,66.0,0.2,19.5,475.5,557.07,425.42
2017,11,22,10,30,884.0,67.0,0.2,20.0,500.0,599.23,455.96
2017,11,22,10,45,891.5,67.5,0.2,20.5,517.0,636.83,482.41
2017,11,22,11,0,899.0,68.0,0.2,21.0,534.0,672.13,506.58
2017,11,22,11,15,902.5,68.5,0.25,21.5,544.0,702.22,526.37
2017,11,22,11,30,906.0,69.0,0.3,22.0,554.0,729.45,543.74
2017,11,22,11,45,906.5,69.5,0.35,22.5,556.5,751.47,557.66
2017,11,22,12,0,907.0,70.0,0.4,23.0,559.0,770.28,569.56
2017,11,22,12,15,905.0,69.5,0.45,23.0,553.5,782.67,578.45
2017,11,22,12,30,903.0,69.0,0.5,23.0,548.0,791.62,585.31
2017,11,22,12,45,735.5,111.0,0.55,23.0,495.0,726.86,543.15
2017,11,22,13,0,568.0,153.0,0.6,23.0,442.0,641.28,485.31
2017,11,22,13,15,508.0,161.5,0.6,22.5,412.0,605.61,461.88
2017,11,22,13,30,448.0,170.0,0.6,22.0,382.0,568.13,436.11
2017,11,22,13,45,365.0,173.0,0.65,22.0,339.5,492.63,382.09
2017,11,22,14,0,282.0,176.0,0.7,22.0,297.0,431.18,336.87
2017,11,22,14,15,197.5,167.0,0.7,21.0,248.5,342.77,271.08
2017,11,22,14,30,113.0,158.0,0.7,20.0,200.0,269.36,214.36
2017,11,22,14,45,109.0,141.5,0.75,19.5,179.0,246.34,197.49
2017,11,22,15,0,105.0,125.0,0.8,19.0,158.0,223.1,179.66
2017,11,22,15,15,99.0,107.5,0.8,18.0,135.0,196.98,159.19
2017,11,22,15,30,93.0,90.0,0.8,17.0,112.0,170.8,138.0
2017,11,22,15,45,81.5,72.0,0.8,16.5,88.0,140.59,112.46
2017,11,22,16,0,70.0,54.0,0.8,16.0,64.0,110.59,86.47
2017,11,22,16,15,38.0,37.5,0.8,15.5,42.5,72.87,53.01
2017,11,22,16,30,6.0,21.0,0.8,15.0,21.0,24.12,5.74
2017,11,22,16,45,3.0,10.5,0.85,14.5,10.5,11.26,0.0
2017,11,22,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,7,15,188.0,14.5,0.8,11.5,32.0,11.29,0.0
2017,11,23,7,30,376.0,29.0,0.7,12.0,64.0,23.16,13.69
2017,11,23,7,45,468.5,37.0,0.6,12.5,104.5,50.52,24.8
2017,11,23,8,0,561.0,45.0,0.5,13.0,145.0,96.19,52.29
2017,11,23,8,15,617.0,50.0,0.45,13.5,187.5,143.47,88.34
2017,11,23,8,30,673.0,55.0,0.4,14.0,230.0,197.5,133.39
2017,11,23,8,45,514.0,86.5,0.4,14.5,232.5,223.59,164.01
2017,11,23,9,0,355.0,118.0,0.4,15.0,235.0,231.06,177.22
2017,11,23,9,15,294.5,140.5,0.45,15.5,245.5,248.09,193.94
2017,11,23,9,30,234.0,163.0,0.5,16.0,256.0,261.72,206.51
2017,11,23,9,45,472.5,127.0,0.55,16.5,332.0,353.9,278.76
2017,11,23,10,0,711.0,91.0,0.6,17.0,408.0,464.09,363.57
2017,11,23,10,15,535.5,142.5,0.65,17.5,388.5,449.63,352.34
2017,11,23,10,30,360.0,194.0,0.7,18.0,369.0,416.36,326.59
2017,11,23,10,45,609.5,136.5,0.75,18.5,445.5,538.08,420.4
2017,11,23,11,0,859.0,79.0,0.8,19.0,522.0,659.54,510.05
2017,11,23,11,15,572.0,156.0,0.8,19.0,453.5,571.58,442.65
2017,11,23,11,30,285.0,233.0,0.8,19.0,385.0,459.4,356.97
2017,11,23,11,45,283.5,234.5,0.85,19.5,386.5,468.98,364.89
2017,11,23,12,0,282.0,236.0,0.9,20.0,388.0,477.5,370.9
2017,11,23,12,15,172.0,232.0,0.9,20.0,324.5,384.42,299.96
2017,11,23,12,30,62.0,228.0,0.9,20.0,261.0,287.24,224.28
2017,11,23,12,45,62.0,223.0,0.95,20.0,255.5,283.83,222.57
2017,11,23,13,0,62.0,218.0,1.0,20.0,250.0,280.32,220.25
2017,11,23,13,15,31.0,164.5,1.0,20.0,180.5,194.9,153.12
2017,11,23,13,30,0.0,111.0,1.0,20.0,111.0,105.48,81.06
2017,11,23,13,45,0.0,104.5,1.05,20.0,104.5,99.2,76.3
2017,11,23,14,0,0.0,98.0,1.1,20.0,98.0,92.94,71.36
2017,11,23,14,15,0.0,95.5,1.1,19.5,95.5,90.89,69.97
2017,11,23,14,30,0.0,93.0,1.1,19.0,93.0,89.0,68.7
2017,11,23,14,45,0.0,83.0,1.1,19.0,83.0,79.2,60.7
2017,11,23,15,0,0.0,73.0,1.1,19.0,73.0,69.4,52.65
2017,11,23,15,15,0.0,62.0,1.0,18.0,62.0,58.53,43.76
2017,11,23,15,30,0.0,51.0,0.9,17.0,51.0,47.64,34.68
2017,11,23,15,45,0.0,40.0,0.8,16.5,40.0,37.16,25.72
2017,11,23,16,0,0.0,29.0,0.7,16.0,29.0,26.92,16.84
2017,11,23,16,15,0.0,19.0,0.7,15.5,19.0,17.62,8.55
2017,11,23,16,30,0.0,9.0,0.7,15.0,9.0,8.33,0.0
2017,11,23,16,45,0.0,4.5,0.75,14.5,4.5,4.29,0.0
2017,11,23,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,24,7,15,224.0,12.0,1.1,10.5,32.0,9.89,0.0
2017,11,24,7,30,448.0,24.0,1.1,11.0,64.0,20.37,11.22
2017,11,24,7,45,537.5,30.5,1.15,11.5,105.5,47.7,21.28
2017,11,24,8,0,627.0,37.0,1.2,12.0,147.0,95.06,48.99
2017,11,24,8,15,679.0,41.0,1.15,12.5,189.5,143.97,86.55
2017,11,24,8,30,731.0,45.0,1.1,13.0,232.0,197.95,132.47
2017,11,24,8,45,648.5,64.5,1.1,13.5,251.0,236.04,171.43
2017,11,24,9,0,566.0,84.0,1.1,14.0,270.0,265.65,202.08
2017,11,24,9,15,531.5,102.5,1.05,14.5,292.5,302.41,235.55
2017,11,24,9,30,497.0,121.0,1.0,15.0,315.0,332.36,262.02
2017,11,24,9,45,534.0,124.0,1.0,15.5,347.0,377.92,299.3
2017,11,24,10,0,571.0,127.0,1.0,16.0,379.0,428.66,339.55
2017,11,24,10,15,548.5,141.5,1.0,16.5,394.5,454.29,359.58
2017,11,24,10,30,526.0,156.0,1.0,17.0,410.0,479.98,379.0
2017,11,24,10,45,709.0,111.5,1.0,17.5,467.5,571.74,449.13
2017,11,24,11,0,892.0,67.0,1.0,18.0,525.0,661.79,515.93
2017,11,24,11,15,636.5,140.0,1.0,18.5,469.5,601.41,467.7
2017,11,24,11,30,381.0,213.0,1.0,19.0,414.0,504.5,393.15
2017,11,24,11,45,640.5,141.0,1.05,19.5,481.5,641.02,497.65
2017,11,24,12,0,900.0,69.0,1.1,20.0,549.0,759.43,580.67
2017,11,24,12,15,898.5,68.5,1.1,20.0,543.5,772.19,588.17
2017,11,24,12,30,897.0,68.0,1.1,20.0,538.0,781.56,594.72
2017,11,24,12,45,721.0,113.0,1.1,20.0,485.5,714.52,548.57
2017,11,24,13,0,545.0,158.0,1.1,20.0,433.0,626.57,485.68
2017,11,24,13,15,498.5,162.5,1.1,20.0,406.0,597.2,465.25
2017,11,24,13,30,452.0,167.0,1.1,20.0,379.0,566.02,442.66
2017,11,24,13,45,453.5,155.5,1.1,20.0,358.0,552.13,433.71
2017,11,24,14,0,455.0,144.0,1.1,20.0,337.0,536.23,423.0
2017,11,24,14,15,456.0,131.5,1.1,19.5,312.0,516.76,410.31
2017,11,24,14,30,457.0,119.0,1.1,19.0,287.0,495.34,395.87
2017,11,24,14,45,448.0,106.5,1.1,19.0,256.5,464.96,373.38
2017,11,24,15,0,439.0,94.0,1.1,19.0,226.0,433.28,349.31
2017,11,24,15,15,420.0,81.5,1.0,18.0,193.0,393.97,319.21
2017,11,24,15,30,401.0,69.0,0.9,17.0,160.0,354.38,287.67
2017,11,24,15,45,362.5,57.0,0.85,16.5,126.0,304.17,245.79
2017,11,24,16,0,324.0,45.0,0.8,16.0,92.0,255.94,203.86
2017,11,24,16,15,257.5,32.0,0.8,15.0,61.0,196.64,149.76
2017,11,24,16,30,191.0,19.0,0.8,14.0,30.0,129.93,44.8
2017,11,24,16,45,95.5,9.5,0.8,13.5,15.0,48.8,0.0
2017,11,24,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,7,15,154.0,13.5,1.05,10.0,26.5,10.54,0.0
2017,11,25,7,30,308.0,27.0,1.1,11.0,53.0,21.52,11.93
2017,11,25,7,45,365.5,38.5,1.15,12.0,88.5,46.0,24.37
2017,11,25,8,0,423.0,50.0,1.2,13.0,124.0,85.35,49.18
2017,11,25,8,15,468.0,58.5,1.15,13.5,160.0,126.26,80.64
2017,11,25,8,30,513.0,67.0,1.1,14.0,196.0,171.82,118.83
2017,11,25,8,45,533.5,76.5,1.1,15.0,230.5,216.37,158.0
2017,11,25,9,0,554.0,86.0,1.1,16.0,265.0,262.42,198.14
2017,11,25,9,15,563.0,96.0,1.1,16.5,296.0,306.06,236.15
2017,11,25,9,30,572.0,106.0,1.1,17.0,327.0,349.61,273.02
2017,11,25,9,45,598.5,108.5,1.15,18.0,356.5,393.38,308.53
2017,11,25,10,0,625.0,111.0,1.2,19.0,386.0,438.09,343.75
2017,11,25,10,15,584.0,130.5,1.2,19.5,398.5,464.15,364.01
2017,11,25,10,30,543.0,150.0,1.2,20.0,411.0,482.24,377.59
2017,11,25,10,45,505.0,166.5,1.3,20.5,416.0,498.09,389.44
2017,11,25,11,0,467.0,183.0,1.4,21.0,421.0,509.96,397.9
2017,11,25,11,15,479.5,184.5,1.45,21.0,433.0,536.55,418.31
2017,11,25,11,30,492.0,186.0,1.5,21.0,445.0,562.16,437.71
2017,11,25,11,45,516.0,179.0,1.55,21.0,451.5,585.71,455.87
2017,11,25,12,0,540.0,172.0,1.6,21.0,458.0,608.09,473.16
2017,11,25,12,15,726.5,120.5,1.6,20.5,501.5,708.29,549.21
2017,11,25,12,30,913.0,69.0,1.6,20.0,545.0,793.09,609.17
2017,11,25,12,45,704.0,120.5,1.6,20.0,482.5,708.37,549.12
2017,11,25,13,0,495.0,172.0,1.6,20.0,420.0,602.37,471.04
2017,11,25,13,15,401.0,182.5,1.55,19.5,378.5,542.71,427.48
2017,11,25,13,30,307.0,193.0,1.5,19.0,337.0,470.42,373.27
2017,11,25,13,45,439.0,156.0,1.45,19.0,348.5,540.71,429.73
2017,11,25,14,0,571.0,119.0,1.4,19.0,360.0,598.86,475.16
2017,11,25,14,15,430.5,131.0,1.3,18.5,304.5,496.44,396.95
2017,11,25,14,30,290.0,143.0,1.2,18.0,249.0,390.43,314.95
2017,11,25,14,45,282.5,128.5,1.1,18.0,222.5,363.03,294.28
2017,11,25,15,0,275.0,114.0,1.0,18.0,196.0,334.93,272.06
2017,11,25,15,15,262.0,98.0,0.9,17.0,167.0,300.63,245.26
2017,11,25,15,30,249.0,82.0,0.8,16.0,138.0,266.16,217.37
2017,11,25,15,45,221.0,66.5,0.75,15.5,108.0,223.71,181.5
2017,11,25,16,0,193.0,51.0,0.7,15.0,78.0,182.62,145.61
2017,11,25,16,15,142.5,35.5,0.75,14.5,51.5,131.82,99.36
2017,11,25,16,30,92.0,20.0,0.8,14.0,25.0,83.66,23.55
2017,11,25,16,45,46.0,10.0,0.85,14.0,12.5,28.65,0.0
2017,11,25,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,12.0,2.0,1.91,0.0
2017,11,26,7,30,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2017,11,26,7,45,0.0,7.0,1.7,12.5,7.0,6.48,0.0
2017,11,26,8,0,0.0,10.0,1.7,13.0,10.0,9.26,2.24
2017,11,26,8,15,0.0,13.5,1.7,13.0,13.5,12.5,5.11
2017,11,26,8,30,0.0,17.0,1.7,13.0,17.0,15.75,7.96
2017,11,26,8,45,0.0,20.0,1.7,13.5,20.0,18.54,10.36
2017,11,26,9,0,0.0,23.0,1.7,14.0,23.0,21.33,12.72
2017,11,26,9,15,0.0,26.0,1.65,14.0,26.0,24.12,15.1
2017,11,26,9,30,0.0,29.0,1.6,14.0,29.0,26.91,17.46
2017,11,26,9,45,0.0,57.5,1.6,14.0,57.5,53.46,40.02
2017,11,26,10,0,0.0,86.0,1.6,14.0,86.0,80.19,62.45
2017,11,26,10,15,0.0,108.0,1.6,14.0,108.0,101.27,79.93
2017,11,26,10,30,0.0,130.0,1.6,14.0,130.0,122.69,97.54
2017,11,26,10,45,0.0,137.5,1.6,14.0,137.5,130.15,103.52
2017,11,26,11,0,0.0,145.0,1.6,14.0,145.0,137.7,109.6
2017,11,26,11,15,0.0,124.0,1.65,14.0,124.0,117.02,92.49
2017,11,26,11,30,0.0,103.0,1.7,14.0,103.0,96.51,75.5
2017,11,26,11,45,0.0,104.5,1.75,14.5,104.5,98.01,76.61
2017,11,26,12,0,0.0,106.0,1.8,15.0,106.0,99.53,77.71
2017,11,26,12,15,0.0,103.0,1.85,15.0,103.0,96.64,75.34
2017,11,26,12,30,0.0,100.0,1.9,15.0,100.0,93.76,73.0
2017,11,26,12,45,0.0,118.5,1.95,15.5,118.5,112.34,88.26
2017,11,26,13,0,0.0,137.0,2.0,16.0,137.0,131.6,103.97
2017,11,26,13,15,0.0,89.0,1.95,15.5,89.0,83.16,64.22
2017,11,26,13,30,0.0,41.0,1.9,15.0,41.0,38.1,26.67
2017,11,26,13,45,0.0,29.5,1.9,15.0,29.5,27.39,17.67
2017,11,26,14,0,0.0,18.0,1.9,15.0,18.0,16.7,8.61
2017,11,26,14,15,0.0,52.5,1.8,14.5,52.5,48.8,36.03
2017,11,26,14,30,0.0,87.0,1.7,14.0,87.0,82.77,64.95
2017,11,26,14,45,0.0,77.5,1.6,14.0,77.5,73.45,57.13
2017,11,26,15,0,0.0,68.0,1.5,14.0,68.0,64.16,49.3
2017,11,26,15,15,0.0,57.5,1.45,13.5,57.5,53.79,40.54
2017,11,26,15,30,0.0,47.0,1.4,13.0,47.0,43.68,31.87
2017,11,26,15,45,0.0,36.5,1.4,13.0,36.5,33.9,23.3
2017,11,26,16,0,0.0,26.0,1.4,13.0,26.0,24.13,14.67
2017,11,26,16,15,0.0,17.0,1.4,13.0,17.0,15.76,7.04
2017,11,26,16,30,0.0,8.0,1.4,13.0,8.0,7.41,0.0
2017,11,26,16,45,0.0,4.0,1.4,13.0,4.0,3.81,0.0
2017,11,26,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,27,7,15,61.5,18.0,0.95,7.5,23.0,17.16,0.0
2017,11,27,7,30,123.0,36.0,0.9,8.0,46.0,29.18,17.59
2017,11,27,7,45,246.5,48.5,0.9,8.5,84.0,48.19,29.85
2017,11,27,8,0,370.0,61.0,0.9,9.0,122.0,87.32,54.02
2017,11,27,8,15,441.0,69.5,0.9,9.0,163.0,128.91,85.28
2017,11,27,8,30,512.0,78.0,0.9,9.0,204.0,179.61,127.17
2017,11,27,8,45,579.5,80.0,0.9,9.5,246.0,228.75,169.3
2017,11,27,9,0,647.0,82.0,0.9,10.0,288.0,284.15,217.14
2017,11,27,9,15,678.5,86.0,0.9,10.0,324.5,334.46,261.75
2017,11,27,9,30,710.0,90.0,0.9,10.0,361.0,386.57,306.92
2017,11,27,9,45,767.0,83.5,0.95,10.5,397.5,440.58,352.09
2017,11,27,10,0,824.0,77.0,1.0,11.0,434.0,497.61,398.59
2017,11,27,10,15,837.5,78.5,1.05,11.0,459.0,542.22,435.21
2017,11,27,10,30,851.0,80.0,1.1,11.0,484.0,585.58,470.1
2017,11,27,10,45,861.5,80.5,1.2,11.5,502.0,624.5,500.48
2017,11,27,11,0,872.0,81.0,1.3,12.0,520.0,661.43,528.77
2017,11,27,11,15,877.0,82.0,1.35,12.0,531.0,693.03,553.16
2017,11,27,11,30,882.0,83.0,1.4,12.0,542.0,721.95,574.48
2017,11,27,11,45,883.0,83.0,1.5,12.5,544.5,743.99,589.89
2017,11,27,12,0,884.0,83.0,1.6,13.0,547.0,762.89,603.13
2017,11,27,12,15,637.5,143.5,1.6,13.0,476.5,663.11,529.11
2017,11,27,12,30,391.0,204.0,1.6,13.0,406.0,534.75,429.94
2017,11,27,12,45,635.0,141.0,1.65,13.0,459.5,674.71,541.43
2017,11,27,13,0,879.0,78.0,1.7,13.0,513.0,792.52,627.54
2017,11,27,13,15,869.5,76.5,1.7,13.0,493.0,784.68,621.32
2017,11,27,13,30,860.0,75.0,1.7,13.0,473.0,773.48,614.18
2017,11,27,13,45,847.5,73.0,1.7,13.0,446.0,756.14,602.69
2017,11,27,14,0,835.0,71.0,1.7,13.0,419.0,735.78,589.02
2017,11,27,14,15,814.5,68.5,1.7,12.5,386.0,706.0,569.38
2017,11,27,14,30,794.0,66.0,1.7,12.0,353.0,673.86,547.68
2017,11,27,14,45,763.5,63.0,1.7,12.0,315.0,631.98,517.1
2017,11,27,15,0,733.0,60.0,1.7,12.0,277.0,588.76,484.69
2017,11,27,15,15,688.0,55.5,1.6,11.5,235.5,533.41,440.86
2017,11,27,15,30,643.0,51.0,1.5,11.0,194.0,478.34,395.61
2017,11,27,15,45,573.5,44.5,1.45,10.5,151.5,413.18,340.36
2017,11,27,16,0,504.0,38.0,1.4,10.0,109.0,346.59,281.68
2017,11,27,16,15,378.0,29.0,1.35,9.0,71.0,253.26,196.16
2017,11,27,16,30,252.0,20.0,1.3,8.0,33.0,157.35,37.07
2017,11,27,16,45,126.0,10.0,1.3,7.5,16.5,61.82,0.0
2017,11,27,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,28,7,15,173.5,12.5,1.1,4.5,25.5,11.91,0.0
2017,11,28,7,30,347.0,25.0,1.0,5.0,51.0,20.09,10.15
2017,11,28,7,45,449.0,33.0,0.95,6.0,91.0,40.72,20.0
2017,11,28,8,0,551.0,41.0,0.9,7.0,131.0,84.83,45.09
2017,11,28,8,15,611.0,46.0,0.95,7.5,172.5,132.55,81.2
2017,11,28,8,30,671.0,51.0,1.0,8.0,214.0,184.78,125.39
2017,11,28,8,45,709.5,55.0,1.05,9.0,254.0,236.32,171.5
2017,11,28,9,0,748.0,59.0,1.1,10.0,294.0,290.88,220.26
2017,11,28,9,15,773.5,61.5,1.15,10.5,330.0,341.96,266.19
2017,11,28,9,30,799.0,64.0,1.2,11.0,366.0,394.01,311.8
2017,11,28,9,45,819.5,65.5,1.3,11.5,397.0,443.42,354.31
2017,11,28,10,0,840.0,67.0,1.4,12.0,428.0,492.69,395.52
2017,11,28,10,15,852.0,68.5,1.4,12.0,452.5,535.03,430.61
2017,11,28,10,30,864.0,70.0,1.4,12.0,477.0,577.44,464.81
2017,11,28,10,45,871.0,71.5,1.45,12.5,494.5,615.17,494.08
2017,11,28,11,0,878.0,73.0,1.5,13.0,512.0,650.7,521.05
2017,11,28,11,15,882.0,73.5,1.5,13.0,522.0,680.7,544.01
2017,11,28,11,30,886.0,74.0,1.5,13.0,532.0,707.96,563.41
2017,11,28,11,45,887.5,73.5,1.55,13.5,535.0,729.4,577.93
2017,11,28,12,0,889.0,73.0,1.6,14.0,538.0,747.73,590.3
2017,11,28,12,15,886.5,73.0,1.6,14.0,533.0,760.46,599.36
2017,11,28,12,30,884.0,73.0,1.6,14.0,528.0,769.84,606.21
2017,11,28,12,45,871.0,74.5,1.6,14.0,514.0,769.58,606.32
2017,11,28,13,0,858.0,76.0,1.6,14.0,500.0,772.05,608.65
2017,11,28,13,15,745.0,96.5,1.6,14.0,454.0,713.72,567.16
2017,11,28,13,30,632.0,117.0,1.6,14.0,408.0,649.39,521.17
2017,11,28,13,45,719.0,94.0,1.65,14.0,407.0,685.52,549.76
2017,11,28,14,0,806.0,71.0,1.7,14.0,406.0,712.56,570.66
2017,11,28,14,15,700.0,81.5,1.7,13.5,356.0,639.85,518.32
2017,11,28,14,30,594.0,92.0,1.7,13.0,306.0,564.23,462.45
2017,11,28,14,45,558.5,88.0,1.7,13.0,272.0,522.17,430.32
2017,11,28,15,0,523.0,84.0,1.7,13.0,238.0,479.54,396.59
2017,11,28,15,15,486.0,75.5,1.6,12.5,202.0,430.81,357.43
2017,11,28,15,30,449.0,67.0,1.5,12.0,166.0,382.53,317.28
2017,11,28,15,45,396.5,55.5,1.45,11.5,129.0,323.08,266.66
2017,11,28,16,0,344.0,44.0,1.4,11.0,92.0,266.37,216.44
2017,11,28,16,15,172.0,35.5,1.35,10.0,59.5,157.92,120.72
2017,11,28,16,30,0.0,27.0,1.3,9.0,27.0,33.15,2.02
2017,11,28,16,45,0.0,13.5,1.3,8.5,13.5,12.87,0.0
2017,11,28,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,193.0,11.5,1.0,5.5,25.5,10.96,0.0
2017,11,29,7,30,386.0,23.0,1.0,6.0,51.0,20.03,9.57
2017,11,29,7,45,489.0,30.0,1.05,7.0,91.5,39.66,18.78
2017,11,29,8,0,592.0,37.0,1.1,8.0,132.0,84.62,43.3
2017,11,29,8,15,651.5,42.0,1.15,8.5,175.0,132.8,79.27
2017,11,29,8,30,711.0,47.0,1.2,9.0,218.0,186.96,125.0
2017,11,29,8,45,750.5,50.0,1.3,9.5,258.5,239.72,172.59
2017,11,29,9,0,790.0,53.0,1.4,10.0,299.0,295.52,223.16
2017,11,29,9,15,816.0,55.5,1.3,10.5,336.0,348.72,270.94
2017,11,29,9,30,842.0,58.0,1.2,11.0,373.0,402.33,317.62
2017,11,29,9,45,863.0,59.0,1.2,12.0,405.0,452.83,360.08
2017,11,29,10,0,884.0,60.0,1.2,13.0,437.0,503.11,400.8
2017,11,29,10,15,896.5,61.0,1.1,13.5,462.5,548.35,436.35
2017,11,29,10,30,909.0,62.0,1.0,14.0,488.0,592.1,469.39
2017,11,29,10,45,918.5,62.5,0.95,14.5,506.0,631.73,498.64
2017,11,29,11,0,928.0,63.0,0.9,15.0,524.0,669.17,525.39
2017,11,29,11,15,932.5,63.5,0.85,15.0,535.0,700.88,547.86
2017,11,29,11,30,937.0,64.0,0.8,15.0,546.0,729.72,566.9
2017,11,29,11,45,938.5,64.0,0.8,15.5,549.0,752.81,581.46
2017,11,29,12,0,940.0,64.0,0.8,16.0,552.0,772.63,593.78
2017,11,29,12,15,938.5,63.5,0.8,16.0,547.5,786.25,603.01
2017,11,29,12,30,937.0,63.0,0.8,16.0,543.0,796.35,610.03
2017,11,29,12,45,933.0,62.0,0.85,16.0,530.5,800.36,613.84
2017,11,29,13,0,929.0,61.0,0.9,16.0,518.0,800.8,615.41
2017,11,29,13,15,921.0,60.5,0.9,16.0,498.0,795.23,612.26
2017,11,29,13,30,913.0,60.0,0.9,16.0,478.0,786.22,606.91
2017,11,29,13,45,900.0,58.5,0.9,16.0,451.0,768.75,595.79
2017,11,29,14,0,887.0,57.0,0.9,16.0,424.0,748.18,582.57
2017,11,29,14,15,868.0,55.5,0.9,15.5,391.0,720.26,565.12
2017,11,29,14,30,849.0,54.0,0.9,15.0,358.0,689.89,545.62
2017,11,29,14,45,820.5,51.5,0.9,15.0,320.0,649.36,517.23
2017,11,29,15,0,792.0,49.0,0.9,15.0,282.0,613.09,491.3
2017,11,29,15,15,751.0,45.5,0.85,14.0,240.0,560.34,452.4
2017,11,29,15,30,710.0,42.0,0.8,13.0,198.0,507.62,411.14
2017,11,29,15,45,640.5,37.5,0.8,12.5,155.0,437.66,353.87
2017,11,29,16,0,571.0,33.0,0.8,12.0,112.0,370.69,296.11
2017,11,29,16,15,452.5,25.0,0.85,11.0,73.0,279.47,212.58
2017,11,29,16,30,334.0,17.0,0.9,10.0,34.0,186.79,29.35
2017,11,29,16,45,167.0,8.5,0.95,9.5,17.0,77.31,0.0
2017,11,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,7,15,177.5,11.5,1.3,4.5,24.0,10.96,0.0
2017,11,30,7,30,355.0,23.0,1.3,5.0,48.0,18.46,7.9
2017,11,30,7,45,454.5,31.5,1.35,6.0,87.5,37.31,18.06
2017,11,30,8,0,554.0,40.0,1.4,7.0,127.0,83.07,43.89
2017,11,30,8,15,615.5,45.5,1.3,7.5,169.0,129.69,78.52
2017,11,30,8,30,677.0,51.0,1.2,8.0,211.0,182.61,123.0
2017,11,30,8,45,717.5,54.5,1.15,8.5,251.5,234.24,169.37
2017,11,30,9,0,758.0,58.0,1.1,9.0,292.0,289.08,218.76
2017,11,30,9,15,784.5,61.0,1.05,10.0,328.5,341.37,265.19
2017,11,30,9,30,811.0,64.0,1.0,11.0,365.0,394.73,311.01
2017,11,30,9,45,831.5,65.5,0.95,12.0,396.5,444.6,352.48
2017,11,30,10,0,852.0,67.0,0.9,13.0,428.0,494.32,392.17
2017,11,30,10,15,864.5,68.5,0.85,13.5,453.0,537.41,426.11
2017,11,30,10,30,877.0,70.0,0.8,14.0,478.0,580.58,458.88
2017,11,30,10,45,884.0,71.5,0.75,14.5,496.0,618.79,486.88
2017,11,30,11,0,891.0,73.0,0.7,15.0,514.0,654.78,512.38
2017,11,30,11,15,896.0,73.5,0.7,15.0,524.5,685.89,535.33
2017,11,30,11,30,901.0,74.0,0.7,15.0,535.0,714.29,554.96
2017,11,30,11,45,902.5,74.0,0.75,15.5,538.0,736.75,569.84
2017,11,30,12,0,904.0,74.0,0.8,16.0,541.0,756.08,582.63
2017,11,30,12,15,902.0,73.5,0.85,16.0,536.5,768.96,592.14
2017,11,30,12,30,900.0,73.0,0.9,16.0,532.0,778.46,599.53
2017,11,30,12,45,895.0,72.0,0.95,16.5,519.5,781.64,601.61
2017,11,30,13,0,890.0,71.0,1.0,17.0,507.0,781.38,601.51
2017,11,30,13,15,880.5,70.0,1.0,16.5,487.0,774.24,598.34
2017,11,30,13,30,871.0,69.0,1.0,16.0,467.0,763.8,593.04
2017,11,30,13,45,773.0,80.0,1.05,16.0,418.0,703.68,552.07
2017,11,30,14,0,675.0,91.0,1.1,16.0,369.0,639.95,508.04
2017,11,30,14,15,738.5,76.5,1.05,15.5,358.5,656.13,521.92
2017,11,30,14,30,802.0,62.0,1.0,15.0,348.0,671.56,534.3
2017,11,30,14,45,771.5,59.0,1.0,15.0,310.0,629.92,504.24
2017,11,30,15,0,741.0,56.0,1.0,15.0,272.0,586.94,473.0
2017,11,30,15,15,697.0,51.5,0.9,14.0,231.0,532.48,431.55
2017,11,30,15,30,653.0,47.0,0.8,13.0,190.0,478.28,388.54
2017,11,30,15,45,584.5,41.0,0.75,12.5,148.0,408.97,331.3
2017,11,30,16,0,516.0,35.0,0.7,12.0,106.0,342.69,273.94
2017,11,30,16,15,396.5,26.0,0.75,11.0,68.5,252.16,191.38
2017,11,30,16,30,277.0,17.0,0.8,10.0,31.0,160.4,18.71
2017,11,30,16,45,138.5,8.5,0.85,9.5,15.5,65.48,0.0
2017,11,30,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,154.5,11.5,1.0,6.0,22.0,10.96,0.0
2017,12,1,7,30,309.0,23.0,0.9,6.0,44.0,18.56,7.31
2017,12,1,7,45,414.5,32.0,0.8,6.5,82.5,35.79,17.96
2017,12,1,8,0,520.0,41.0,0.7,7.0,121.0,78.38,41.45
2017,12,1,8,15,584.0,47.0,0.65,7.5,163.0,124.05,74.99
2017,12,1,8,30,648.0,53.0,0.6,8.0,205.0,177.39,119.26
2017,12,1,8,45,465.0,85.5,0.6,9.0,204.5,198.4,147.17
2017,12,1,9,0,282.0,118.0,0.6,10.0,204.0,199.66,156.21
2017,12,1,9,15,295.0,130.0,0.6,10.5,230.0,232.16,184.5
2017,12,1,9,30,308.0,142.0,0.6,11.0,256.0,265.55,212.79
2017,12,1,9,45,438.5,131.0,0.6,11.5,308.0,333.27,267.24
2017,12,1,10,0,569.0,120.0,0.6,12.0,360.0,410.3,328.18
2017,12,1,10,15,717.0,95.5,0.6,12.5,415.5,489.11,389.57
2017,12,1,10,30,865.0,71.0,0.6,13.0,471.0,575.19,455.02
2017,12,1,10,45,873.0,71.5,0.6,13.5,488.5,610.08,480.64
2017,12,1,11,0,881.0,72.0,0.6,14.0,506.0,645.24,506.25
2017,12,1,11,15,886.0,72.5,0.65,14.0,517.0,676.08,529.75
2017,12,1,11,30,891.0,73.0,0.7,14.0,528.0,704.25,550.13
2017,12,1,11,45,890.0,74.0,0.75,14.5,530.5,725.9,564.56
2017,12,1,12,0,889.0,75.0,0.8,15.0,533.0,744.39,576.87
2017,12,1,12,15,887.5,74.5,0.8,15.0,528.5,757.51,585.89
2017,12,1,12,30,886.0,74.0,0.8,15.0,524.0,767.31,592.78
2017,12,1,12,45,883.5,72.5,0.85,15.5,512.5,771.78,595.79
2017,12,1,13,0,881.0,71.0,0.9,16.0,501.0,772.88,596.65
2017,12,1,13,15,713.5,105.0,0.9,15.5,444.5,695.78,544.03
2017,12,1,13,30,546.0,139.0,0.9,15.0,388.0,600.04,475.72
2017,12,1,13,45,692.5,102.5,0.9,15.0,399.0,672.27,531.8
2017,12,1,14,0,839.0,66.0,0.9,15.0,410.0,727.63,571.54
2017,12,1,14,15,819.0,64.0,0.85,14.5,378.0,699.26,551.87
2017,12,1,14,30,799.0,62.0,0.8,14.0,346.0,668.5,531.22
2017,12,1,14,45,770.0,59.0,0.8,14.0,308.5,628.09,502.67
2017,12,1,15,0,741.0,56.0,0.8,14.0,271.0,586.27,472.32
