Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,15,15,697.5,52.0,0.8,13.0,230.5,532.84,432.49
2017,12,1,15,30,654.0,48.0,0.8,12.0,190.0,479.58,390.84
2017,12,1,15,45,586.0,42.0,0.8,11.5,148.0,410.57,333.89
2017,12,1,16,0,518.0,36.0,0.8,11.0,106.0,344.4,276.51
2017,12,1,16,15,396.0,27.0,0.9,10.5,68.5,259.36,196.93
2017,12,1,16,30,274.0,18.0,1.0,10.0,31.0,164.03,13.91
2017,12,1,16,45,137.0,9.0,1.1,9.5,15.5,65.32,0.0
2017,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,2,7,15,79.0,11.5,1.1,4.5,17.0,10.96,0.0
2017,12,2,7,30,158.0,23.0,1.0,5.0,34.0,18.08,6.28
2017,12,2,7,45,215.5,38.0,0.9,5.5,64.0,35.34,21.03
2017,12,2,8,0,273.0,53.0,0.8,6.0,94.0,68.09,42.57
2017,12,2,8,15,310.0,66.0,0.75,6.5,127.0,102.79,69.47
2017,12,2,8,30,347.0,79.0,0.7,7.0,160.0,141.44,101.97
2017,12,2,8,45,366.0,92.5,0.7,7.5,191.0,179.99,136.16
2017,12,2,9,0,385.0,106.0,0.7,8.0,222.0,220.22,171.82
2017,12,2,9,15,403.0,115.5,0.55,8.0,250.5,257.72,204.83
2017,12,2,9,30,421.0,125.0,0.4,8.0,279.0,296.35,237.91
2017,12,2,9,45,416.5,139.5,0.3,8.5,303.0,331.02,266.67
2017,12,2,10,0,412.0,154.0,0.2,9.0,327.0,364.52,293.38
2017,12,2,10,15,452.5,154.0,0.2,9.0,354.0,405.71,326.58
2017,12,2,10,30,493.0,154.0,0.2,9.0,381.0,448.79,360.62
2017,12,2,10,45,485.5,163.0,0.25,9.5,393.5,474.04,379.87
2017,12,2,11,0,478.0,172.0,0.3,10.0,406.0,497.41,397.48
2017,12,2,11,15,520.5,164.0,0.35,10.5,424.0,533.8,425.39
2017,12,2,11,30,563.0,156.0,0.4,11.0,442.0,570.46,453.01
2017,12,2,11,45,556.5,160.0,0.5,11.5,444.5,585.45,464.22
2017,12,2,12,0,550.0,164.0,0.6,12.0,447.0,598.21,473.97
2017,12,2,12,15,549.5,161.5,0.6,12.0,442.0,605.92,480.0
2017,12,2,12,30,549.0,159.0,0.6,12.0,437.0,611.47,484.5
2017,12,2,12,45,554.5,153.5,0.6,12.5,428.5,615.97,487.57
2017,12,2,13,0,560.0,148.0,0.6,13.0,420.0,618.27,489.06
2017,12,2,13,15,546.5,146.5,0.6,13.0,403.5,608.38,482.25
2017,12,2,13,30,533.0,145.0,0.6,13.0,387.0,596.38,474.02
2017,12,2,13,45,490.0,142.5,0.6,13.0,355.0,558.83,446.54
2017,12,2,14,0,447.0,140.0,0.6,13.0,323.0,520.13,418.07
2017,12,2,14,15,349.0,141.0,0.6,12.5,277.0,431.77,351.18
2017,12,2,14,30,251.0,142.0,0.6,12.0,231.0,359.48,294.74
2017,12,2,14,45,238.0,129.0,0.6,12.0,206.0,331.39,273.16
2017,12,2,15,0,225.0,116.0,0.6,12.0,181.0,303.12,250.52
2017,12,2,15,15,211.5,99.5,0.65,11.5,153.5,269.67,223.68
2017,12,2,15,30,198.0,83.0,0.7,11.0,126.0,236.21,195.88
2017,12,2,15,45,173.5,66.5,0.8,10.5,98.0,196.56,161.85
2017,12,2,16,0,149.0,50.0,0.9,10.0,70.0,157.97,127.51
2017,12,2,16,15,74.5,35.0,0.95,10.0,45.0,89.34,65.76
2017,12,2,16,30,0.0,20.0,1.0,10.0,20.0,21.07,0.0
2017,12,2,16,45,0.0,10.0,1.05,10.0,10.0,9.53,0.0
2017,12,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,15,158.5,11.0,1.4,4.5,21.0,10.48,0.0
2017,12,3,7,30,317.0,22.0,1.4,5.0,42.0,17.86,5.24
2017,12,3,7,45,432.0,30.5,1.45,6.0,81.0,32.71,16.22
2017,12,3,8,0,547.0,39.0,1.5,7.0,120.0,77.6,40.23
2017,12,3,8,15,613.5,44.5,1.55,7.5,162.5,123.95,73.66
2017,12,3,8,30,680.0,50.0,1.6,8.0,205.0,177.17,117.87
2017,12,3,8,45,721.5,54.0,1.7,8.5,246.0,229.35,164.8
2017,12,3,9,0,763.0,58.0,1.8,9.0,287.0,284.88,215.27
2017,12,3,9,15,791.0,60.5,1.8,9.0,324.0,337.22,263.44
2017,12,3,9,30,819.0,63.0,1.8,9.0,361.0,390.77,311.7
2017,12,3,9,45,842.5,64.0,1.8,9.5,393.0,441.66,356.08
2017,12,3,10,0,866.0,65.0,1.8,10.0,425.0,491.21,398.08
2017,12,3,10,15,879.0,66.5,1.8,10.0,450.5,536.56,436.32
2017,12,3,10,30,892.0,68.0,1.8,10.0,476.0,580.54,472.5
2017,12,3,10,45,902.0,68.5,1.8,10.5,495.0,620.0,503.45
2017,12,3,11,0,912.0,69.0,1.8,11.0,514.0,657.39,532.03
2017,12,3,11,15,917.0,69.5,1.8,11.0,525.0,689.18,556.78
2017,12,3,11,30,922.0,70.0,1.8,11.0,536.0,718.21,578.08
2017,12,3,11,45,924.0,70.0,1.8,11.5,539.5,741.63,593.75
2017,12,3,12,0,926.0,70.0,1.8,12.0,543.0,761.87,607.13
2017,12,3,12,15,924.5,69.5,1.8,12.0,538.5,775.65,617.01
2017,12,3,12,30,923.0,69.0,1.8,12.0,534.0,785.98,624.59
2017,12,3,12,45,904.0,73.0,1.85,12.0,519.5,784.98,624.62
2017,12,3,13,0,885.0,77.0,1.9,12.0,505.0,786.45,626.7
2017,12,3,13,15,875.5,76.0,1.9,12.0,485.5,779.81,622.55
2017,12,3,13,30,866.0,75.0,1.9,12.0,466.0,769.81,616.14
2017,12,3,13,45,853.0,73.0,1.9,12.0,440.0,752.69,604.62
2017,12,3,14,0,840.0,71.0,1.9,12.0,414.0,732.53,590.9
2017,12,3,14,15,819.5,68.5,1.9,11.5,381.0,703.38,571.44
2017,12,3,14,30,799.0,66.0,1.9,11.0,348.0,671.82,549.86
2017,12,3,14,45,771.0,62.5,1.9,11.0,310.5,631.69,520.21
2017,12,3,15,0,743.0,59.0,1.9,11.0,273.0,590.04,488.43
2017,12,3,15,15,697.5,54.5,1.8,10.5,232.0,534.82,444.25
2017,12,3,15,30,652.0,50.0,1.7,10.0,191.0,479.82,398.58
2017,12,3,15,45,584.5,43.5,1.65,9.5,149.0,410.69,339.75
2017,12,3,16,0,517.0,37.0,1.6,9.0,107.0,351.05,285.81
2017,12,3,16,15,258.5,34.0,1.55,8.0,69.0,199.1,152.35
2017,12,3,16,30,0.0,31.0,1.5,7.0,31.0,42.48,0.0
2017,12,3,16,45,0.0,15.5,1.5,6.5,15.5,14.77,0.0
2017,12,3,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,211.0,9.5,1.7,2.5,22.0,9.05,0.0
2017,12,4,7,30,422.0,19.0,1.7,3.0,44.0,16.52,3.51
2017,12,4,7,45,534.0,26.0,1.75,3.5,85.5,30.69,14.2
2017,12,4,8,0,646.0,33.0,1.8,4.0,127.0,77.52,37.19
2017,12,4,8,15,707.5,37.5,1.85,4.5,171.5,127.62,73.42
2017,12,4,8,30,769.0,42.0,1.9,5.0,216.0,184.64,121.63
2017,12,4,8,45,808.0,45.0,2.0,5.5,258.0,239.57,172.0
2017,12,4,9,0,847.0,48.0,2.1,6.0,300.0,297.31,225.61
2017,12,4,9,15,872.5,50.5,2.05,6.5,338.5,352.44,276.77
2017,12,4,9,30,898.0,53.0,2.0,7.0,377.0,408.36,327.29
2017,12,4,9,45,913.0,55.5,2.0,8.0,409.5,460.19,372.55
2017,12,4,10,0,928.0,58.0,2.0,9.0,442.0,511.22,415.49
2017,12,4,10,15,940.5,59.0,2.0,9.0,468.0,558.23,455.39
2017,12,4,10,30,953.0,60.0,2.0,9.0,494.0,603.66,492.98
2017,12,4,10,45,961.0,61.0,2.0,9.5,513.0,644.6,525.22
2017,12,4,11,0,969.0,62.0,2.0,10.0,532.0,683.16,554.81
2017,12,4,11,15,973.0,62.5,2.05,10.0,543.5,715.94,580.77
2017,12,4,11,30,977.0,63.0,2.1,10.0,555.0,745.74,602.74
2017,12,4,11,45,977.5,63.5,2.15,10.5,558.0,769.92,619.37
2017,12,4,12,0,978.0,64.0,2.2,11.0,561.0,790.69,633.56
2017,12,4,12,15,976.0,64.0,2.25,11.0,557.0,805.52,644.68
2017,12,4,12,30,974.0,64.0,2.3,11.0,553.0,816.73,653.35
2017,12,4,12,45,966.5,64.5,2.35,11.5,540.0,820.71,655.76
2017,12,4,13,0,959.0,65.0,2.4,12.0,527.0,821.0,655.7
2017,12,4,13,15,950.5,64.0,2.4,12.0,507.0,815.02,652.05
2017,12,4,13,30,942.0,63.0,2.4,12.0,487.0,805.47,645.99
2017,12,4,13,45,926.0,62.5,2.4,12.0,459.5,787.45,633.81
2017,12,4,14,0,910.0,62.0,2.4,12.0,432.0,766.31,619.36
2017,12,4,14,15,891.0,60.0,2.3,12.0,398.5,738.1,598.89
2017,12,4,14,30,872.0,58.0,2.2,12.0,365.0,707.33,576.33
2017,12,4,14,45,840.5,55.5,2.15,12.0,325.5,670.6,549.18
2017,12,4,15,0,809.0,53.0,2.1,12.0,286.0,626.38,515.64
2017,12,4,15,15,766.5,49.5,2.0,11.5,243.5,572.71,473.23
2017,12,4,15,30,724.0,46.0,1.9,11.0,201.0,518.92,428.7
2017,12,4,15,45,654.5,40.5,1.8,10.5,157.0,447.61,368.15
2017,12,4,16,0,585.0,35.0,1.7,10.0,113.0,379.02,307.05
2017,12,4,16,15,457.5,26.5,1.7,9.5,73.0,282.45,215.37
2017,12,4,16,30,330.0,18.0,1.7,9.0,33.0,184.31,3.61
2017,12,4,16,45,165.0,9.0,1.7,8.5,16.5,76.96,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,216.5,9.0,1.45,3.0,21.5,8.58,0.0
2017,12,5,7,30,433.0,18.0,1.4,4.0,43.0,15.62,1.86
2017,12,5,7,45,544.0,25.0,1.35,5.0,84.5,28.59,13.06
2017,12,5,8,0,655.0,32.0,1.3,6.0,126.0,75.63,35.3
2017,12,5,8,15,716.0,36.5,1.25,6.5,170.0,126.9,71.82
2017,12,5,8,30,777.0,41.0,1.2,7.0,214.0,183.23,118.73
2017,12,5,8,45,814.5,44.0,1.15,8.0,256.0,238.11,168.03
2017,12,5,9,0,852.0,47.0,1.1,9.0,298.0,295.66,220.0
2017,12,5,9,15,877.5,49.0,1.0,9.5,336.0,350.44,269.52
2017,12,5,9,30,903.0,51.0,0.9,10.0,374.0,406.0,318.13
2017,12,5,9,45,915.0,54.5,0.85,11.0,406.5,457.8,361.71
2017,12,5,10,0,927.0,58.0,0.8,12.0,439.0,508.57,402.57
2017,12,5,10,15,939.0,59.5,0.75,12.5,465.0,555.84,439.85
2017,12,5,10,30,951.0,61.0,0.7,13.0,491.0,601.52,474.53
2017,12,5,10,45,958.0,62.0,0.65,14.0,510.0,641.83,503.13
2017,12,5,11,0,965.0,63.0,0.6,15.0,529.0,679.72,528.89
2017,12,5,11,15,969.5,63.5,0.6,15.0,540.5,712.78,553.1
2017,12,5,11,30,974.0,64.0,0.6,15.0,552.0,742.89,573.63
2017,12,5,11,45,975.0,64.0,0.6,15.5,555.5,766.85,588.53
2017,12,5,12,0,976.0,64.0,0.6,16.0,559.0,787.43,601.15
2017,12,5,12,15,974.0,64.0,0.55,16.0,554.5,802.32,610.21
2017,12,5,12,30,972.0,64.0,0.5,16.0,550.0,813.59,616.96
2017,12,5,12,45,943.5,70.5,0.5,16.0,533.5,809.06,614.1
2017,12,5,13,0,915.0,77.0,0.5,16.0,517.0,800.68,609.02
2017,12,5,13,15,905.5,75.5,0.45,16.0,496.5,799.68,608.23
2017,12,5,13,30,896.0,74.0,0.4,16.0,476.0,789.19,601.0
2017,12,5,13,45,881.5,72.5,0.35,16.0,449.0,771.57,589.14
2017,12,5,14,0,867.0,71.0,0.3,16.0,422.0,750.83,575.27
2017,12,5,14,15,846.0,68.5,0.25,15.5,389.0,721.17,556.23
2017,12,5,14,30,825.0,66.0,0.2,15.0,356.0,689.01,535.27
2017,12,5,14,45,795.0,62.5,0.2,15.0,317.5,647.16,506.65
2017,12,5,15,0,765.0,59.0,0.2,15.0,279.0,603.8,476.01
2017,12,5,15,15,719.0,54.5,0.25,14.5,237.0,547.86,435.29
2017,12,5,15,30,673.0,50.0,0.3,14.0,195.0,492.07,392.69
2017,12,5,15,45,600.0,43.5,0.35,13.5,151.5,419.23,334.66
2017,12,5,16,0,527.0,37.0,0.4,13.0,108.0,356.29,281.06
2017,12,5,16,15,395.5,27.5,0.4,12.5,69.5,259.65,193.07
2017,12,5,16,30,264.0,18.0,0.4,12.0,31.0,158.98,0.0
2017,12,5,16,45,132.0,9.0,0.45,12.0,15.5,63.3,0.0
2017,12,5,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,15,146.5,10.0,1.2,2.5,18.0,9.53,0.0
2017,12,6,7,30,293.0,20.0,1.2,3.0,36.0,16.28,0.82
2017,12,6,7,45,416.5,29.0,1.2,4.0,75.0,28.04,14.45
2017,12,6,8,0,540.0,38.0,1.2,5.0,114.0,72.27,37.1
2017,12,6,8,15,609.5,44.0,1.2,5.5,157.0,118.54,69.72
2017,12,6,8,30,679.0,50.0,1.2,6.0,200.0,172.05,113.74
2017,12,6,8,45,724.0,54.5,1.2,7.0,241.5,225.17,160.93
2017,12,6,9,0,769.0,59.0,1.2,8.0,283.0,282.02,211.87
2017,12,6,9,15,798.0,62.0,1.15,8.5,321.0,335.35,260.09
2017,12,6,9,30,827.0,65.0,1.1,9.0,359.0,390.01,308.2
2017,12,6,9,45,862.0,63.5,1.05,10.0,394.0,443.49,353.21
2017,12,6,10,0,897.0,62.0,1.0,11.0,429.0,496.58,396.29
2017,12,6,10,15,910.0,63.5,0.9,11.5,455.0,543.19,433.19
2017,12,6,10,30,923.0,65.0,0.8,12.0,481.0,588.36,467.51
2017,12,6,10,45,932.0,65.5,0.75,12.5,500.0,628.38,497.22
2017,12,6,11,0,941.0,66.0,0.7,13.0,519.0,666.18,524.35
2017,12,6,11,15,945.5,66.5,0.65,13.5,530.5,698.61,546.81
2017,12,6,11,30,950.0,67.0,0.6,14.0,542.0,728.19,565.74
2017,12,6,11,45,952.0,67.0,0.6,14.5,545.5,752.41,580.99
2017,12,6,12,0,954.0,67.0,0.6,15.0,549.0,773.38,594.01
2017,12,6,12,15,952.5,67.0,0.6,15.0,545.0,788.41,604.12
2017,12,6,12,30,951.0,67.0,0.6,15.0,541.0,799.93,612.02
2017,12,6,12,45,948.5,65.5,0.6,15.0,529.0,805.3,615.9
2017,12,6,13,0,946.0,64.0,0.6,15.0,517.0,807.07,617.55
2017,12,6,13,15,937.5,63.0,0.6,15.0,497.5,801.28,614.22
2017,12,6,13,30,929.0,62.0,0.6,15.0,478.0,791.99,608.72
2017,12,6,13,45,916.5,60.5,0.6,15.0,451.5,775.65,598.45
2017,12,6,14,0,904.0,59.0,0.6,15.0,425.0,756.12,586.06
2017,12,6,14,15,885.0,57.0,0.6,14.5,392.0,728.19,568.73
2017,12,6,14,30,866.0,55.0,0.6,14.0,359.0,697.71,549.33
2017,12,6,14,45,838.0,52.5,0.6,14.0,321.0,658.07,521.81
2017,12,6,15,0,810.0,50.0,0.6,14.0,283.0,622.35,496.44
2017,12,6,15,15,768.5,46.5,0.6,13.0,241.0,569.59,458.02
2017,12,6,15,30,727.0,43.0,0.6,12.0,199.0,516.72,417.21
2017,12,6,15,45,659.0,38.0,0.65,11.0,155.5,447.14,361.4
2017,12,6,16,0,591.0,33.0,0.7,10.0,112.0,380.25,304.29
2017,12,6,16,15,467.0,25.0,0.8,9.0,72.5,286.1,216.43
2017,12,6,16,30,343.0,17.0,0.9,8.0,33.0,189.79,0.6
2017,12,6,16,45,171.5,8.5,1.0,7.5,16.5,79.27,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,7,15,103.5,9.5,2.25,5.0,15.0,9.05,0.0
2017,12,7,7,30,207.0,19.0,2.2,5.0,30.0,15.37,0.0
2017,12,7,7,45,313.0,32.5,2.15,5.5,66.5,29.52,19.68
2017,12,7,8,0,419.0,46.0,2.1,6.0,103.0,69.14,38.84
2017,12,7,8,15,489.5,55.5,2.05,6.5,145.0,112.29,69.54
2017,12,7,8,30,560.0,65.0,2.0,7.0,187.0,162.93,110.81
2017,12,7,8,45,610.0,71.5,1.95,8.0,228.0,213.1,154.68
2017,12,7,9,0,660.0,78.0,1.9,9.0,269.0,267.76,203.02
2017,12,7,9,15,692.5,83.0,1.7,9.5,306.5,319.22,249.05
2017,12,7,9,30,725.0,88.0,1.5,10.0,344.0,372.64,295.52
2017,12,7,9,45,749.0,92.0,1.35,11.0,376.5,423.0,337.67
2017,12,7,10,0,773.0,96.0,1.2,12.0,409.0,473.83,378.43
2017,12,7,10,15,788.5,98.5,1.1,12.5,435.5,518.87,414.12
2017,12,7,10,30,804.0,101.0,1.0,13.0,462.0,563.03,447.81
2017,12,7,10,45,808.5,104.5,0.9,14.0,479.5,600.66,474.5
2017,12,7,11,0,813.0,108.0,0.8,15.0,497.0,636.18,498.54
2017,12,7,11,15,818.5,109.0,0.7,15.5,508.5,667.33,519.51
2017,12,7,11,30,824.0,110.0,0.6,16.0,520.0,696.05,538.07
2017,12,7,11,45,822.5,111.5,0.55,17.0,523.0,717.85,550.9
2017,12,7,12,0,821.0,113.0,0.5,18.0,526.0,736.67,561.27
2017,12,7,12,15,818.5,112.5,0.5,18.0,522.0,749.4,569.8
2017,12,7,12,30,816.0,112.0,0.5,18.0,518.0,758.98,576.37
2017,12,7,12,45,787.0,117.5,0.5,18.0,501.5,752.22,571.96
2017,12,7,13,0,758.0,123.0,0.5,18.0,485.0,741.92,565.48
2017,12,7,13,15,746.5,120.5,0.45,18.0,465.5,732.73,559.12
2017,12,7,13,30,735.0,118.0,0.4,18.0,446.0,720.56,550.77
2017,12,7,13,45,719.0,114.0,0.4,18.0,420.5,700.43,537.79
2017,12,7,14,0,703.0,110.0,0.4,18.0,395.0,677.68,523.01
2017,12,7,14,15,678.0,105.5,0.35,17.5,362.5,645.34,501.22
2017,12,7,14,30,653.0,101.0,0.3,17.0,330.0,611.05,477.59
2017,12,7,14,45,619.0,94.5,0.25,17.0,293.0,566.7,445.21
2017,12,7,15,0,585.0,88.0,0.2,17.0,256.0,521.42,411.42
2017,12,7,15,15,534.0,80.0,0.25,16.5,215.5,463.15,368.34
2017,12,7,15,30,483.0,72.0,0.3,16.0,175.0,405.67,324.05
2017,12,7,15,45,409.0,60.5,0.35,15.5,134.5,334.22,266.78
2017,12,7,16,0,335.0,49.0,0.4,15.0,94.0,267.22,210.61
2017,12,7,16,15,227.5,33.5,0.55,14.0,58.5,183.13,135.66
2017,12,7,16,30,120.0,18.0,0.7,13.0,23.0,91.92,0.0
2017,12,7,16,45,60.0,9.0,0.9,12.5,11.5,33.49,0.0
2017,12,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,4.5,12.5,11.91,0.0
2017,12,8,7,30,0.0,25.0,1.1,5.0,25.0,21.88,0.0
2017,12,8,7,45,171.0,36.0,1.1,6.0,59.0,29.73,19.67
2017,12,8,8,0,342.0,47.0,1.1,7.0,93.0,62.88,36.27
2017,12,8,8,15,402.0,59.0,1.1,7.5,131.5,102.61,64.87
2017,12,8,8,30,462.0,71.0,1.1,8.0,170.0,150.33,103.62
2017,12,8,8,45,513.0,78.0,1.1,9.0,208.5,195.86,142.63
2017,12,8,9,0,564.0,85.0,1.1,10.0,247.0,246.17,186.29
2017,12,8,9,15,639.5,75.0,1.0,10.5,281.5,292.09,226.01
2017,12,8,9,30,715.0,65.0,0.9,11.0,316.0,343.75,270.15
2017,12,8,9,45,686.0,78.5,0.85,12.0,337.0,380.5,302.07
2017,12,8,10,0,657.0,92.0,0.8,13.0,358.0,413.48,329.43
2017,12,8,10,15,578.0,119.0,0.75,13.5,363.5,430.7,343.68
2017,12,8,10,30,499.0,146.0,0.7,14.0,369.0,437.0,348.5
2017,12,8,10,45,527.0,146.0,0.65,14.5,390.0,473.96,376.79
2017,12,8,11,0,555.0,146.0,0.6,15.0,411.0,511.17,404.29
2017,12,8,11,15,660.0,134.5,0.6,15.5,456.5,590.22,462.86
2017,12,8,11,30,765.0,123.0,0.6,16.0,502.0,668.94,519.21
2017,12,8,11,45,563.0,163.0,0.6,16.5,443.0,586.81,456.67
2017,12,8,12,0,361.0,203.0,0.6,17.0,384.0,489.02,382.78
2017,12,8,12,15,602.5,138.5,0.6,17.0,438.5,618.19,482.64
2017,12,8,12,30,844.0,74.0,0.6,17.0,493.0,731.11,562.81
2017,12,8,12,45,698.0,110.5,0.65,17.5,451.5,675.77,522.56
2017,12,8,13,0,552.0,147.0,0.7,18.0,410.0,606.13,471.87
2017,12,8,13,15,572.5,135.0,0.7,17.5,398.5,615.13,481.06
2017,12,8,13,30,593.0,123.0,0.7,17.0,387.0,617.45,484.68
2017,12,8,13,45,668.5,98.0,0.75,17.0,380.0,643.11,505.28
2017,12,8,14,0,744.0,73.0,0.8,17.0,373.0,659.51,518.15
2017,12,8,14,15,639.5,85.5,0.75,16.5,329.5,593.37,471.03
2017,12,8,14,30,535.0,98.0,0.7,16.0,286.0,523.31,419.13
2017,12,8,14,45,481.5,99.5,0.65,15.5,255.0,473.79,382.23
2017,12,8,15,0,428.0,101.0,0.6,15.0,224.0,430.14,348.46
2017,12,8,15,15,474.0,83.5,0.65,14.0,200.5,427.51,348.11
2017,12,8,15,30,520.0,66.0,0.7,13.0,177.0,422.35,344.0
2017,12,8,15,45,454.5,55.5,0.75,12.0,137.0,354.79,288.59
2017,12,8,16,0,389.0,45.0,0.8,11.0,97.0,290.45,233.54
2017,12,8,16,15,194.5,35.5,0.85,10.0,61.5,169.95,127.84
2017,12,8,16,30,0.0,26.0,0.9,9.0,26.0,32.06,0.0
2017,12,8,16,45,0.0,13.0,0.95,8.5,13.0,12.39,0.0
2017,12,8,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.0,1.4,5.0,13.0,12.39,0.0
2017,12,9,7,30,0.0,26.0,1.4,6.0,26.0,22.48,0.0
2017,12,9,7,45,184.0,34.5,1.45,7.0,59.0,28.03,17.94
2017,12,9,8,0,368.0,43.0,1.5,8.0,92.0,61.17,33.99
2017,12,9,8,15,430.5,52.0,1.5,8.5,129.0,99.73,60.96
2017,12,9,8,30,493.0,61.0,1.5,9.0,166.0,144.94,97.35
2017,12,9,8,45,530.0,68.5,1.5,10.0,201.5,189.28,136.07
2017,12,9,9,0,567.0,76.0,1.5,11.0,237.0,236.89,178.17
2017,12,9,9,15,604.5,77.5,1.4,11.5,270.0,281.64,217.98
2017,12,9,9,30,642.0,79.0,1.3,12.0,303.0,328.89,259.16
2017,12,9,9,45,672.5,80.5,1.25,12.5,333.5,375.34,298.9
2017,12,9,10,0,703.0,82.0,1.2,13.0,364.0,422.95,338.44
2017,12,9,10,15,702.5,88.0,1.15,13.5,385.0,460.48,369.0
2017,12,9,10,30,702.0,94.0,1.1,14.0,406.0,496.19,397.12
2017,12,9,10,45,658.5,111.0,1.05,15.0,413.0,516.66,411.64
2017,12,9,11,0,615.0,128.0,1.0,16.0,420.0,532.02,421.64
2017,12,9,11,15,758.5,104.5,0.95,16.5,473.5,620.35,487.65
2017,12,9,11,30,902.0,81.0,0.9,17.0,527.0,710.88,552.45
2017,12,9,11,45,816.5,93.0,0.9,17.5,498.5,687.38,533.72
2017,12,9,12,0,731.0,105.0,0.9,18.0,470.0,660.24,513.42
2017,12,9,12,15,703.0,111.5,0.85,18.0,461.0,660.99,513.86
2017,12,9,12,30,675.0,118.0,0.8,18.0,452.0,658.28,511.45
2017,12,9,12,45,586.5,139.0,0.8,18.5,424.5,622.51,484.01
2017,12,9,13,0,498.0,160.0,0.8,19.0,397.0,579.47,451.52
2017,12,9,13,15,609.0,125.0,0.75,19.0,403.5,631.36,491.55
2017,12,9,13,30,720.0,90.0,0.7,19.0,410.0,674.57,522.39
2017,12,9,13,45,785.0,80.5,0.7,19.0,411.5,705.15,544.1
2017,12,9,14,0,850.0,71.0,0.7,19.0,413.0,735.25,565.56
2017,12,9,14,15,687.5,85.5,0.6,18.5,348.5,627.97,489.93
2017,12,9,14,30,525.0,100.0,0.5,18.0,284.0,518.12,409.75
2017,12,9,14,45,498.5,94.0,0.45,17.5,253.5,478.36,381.58
2017,12,9,15,0,472.0,88.0,0.4,17.0,223.0,442.87,354.86
2017,12,9,15,15,442.5,77.5,0.5,16.0,189.5,399.46,322.83
2017,12,9,15,30,413.0,67.0,0.6,15.0,156.0,356.38,289.34
2017,12,9,15,45,364.0,56.0,0.7,14.0,121.5,302.18,245.0
2017,12,9,16,0,315.0,45.0,0.8,13.0,87.0,250.76,200.64
2017,12,9,16,15,157.5,35.0,0.85,12.0,56.0,150.76,112.33
2017,12,9,16,30,0.0,25.0,0.9,11.0,25.0,30.07,0.0
2017,12,9,16,45,0.0,12.5,0.95,10.5,12.5,11.91,0.0
2017,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,144.0,8.5,1.45,6.5,14.5,8.1,0.0
2017,12,10,7,30,288.0,17.0,1.4,7.0,29.0,15.04,0.0
2017,12,10,7,45,410.0,26.5,1.4,7.5,67.0,23.64,14.04
2017,12,10,8,0,532.0,36.0,1.4,8.0,105.0,64.8,31.9
2017,12,10,8,15,603.0,42.5,1.4,8.5,148.0,110.58,62.62
2017,12,10,8,30,674.0,49.0,1.4,9.0,191.0,163.79,105.21
2017,12,10,8,45,716.5,53.5,1.4,10.0,232.0,215.67,150.74
2017,12,10,9,0,759.0,58.0,1.4,11.0,273.0,271.05,200.09
2017,12,10,9,15,789.5,61.5,1.3,11.5,311.0,324.64,248.16
2017,12,10,9,30,820.0,65.0,1.2,12.0,349.0,379.79,296.3
2017,12,10,9,45,848.0,66.0,1.15,13.0,383.0,432.45,340.59
2017,12,10,10,0,876.0,67.0,1.1,14.0,417.0,485.66,383.61
2017,12,10,10,15,890.0,68.5,1.05,14.5,443.5,532.5,420.98
2017,12,10,10,30,904.0,70.0,1.0,15.0,470.0,575.79,454.44
2017,12,10,10,45,913.0,71.0,0.95,16.0,489.5,615.9,483.48
2017,12,10,11,0,922.0,72.0,0.9,17.0,509.0,653.89,509.9
2017,12,10,11,15,927.5,73.0,0.8,17.5,521.0,687.3,532.49
2017,12,10,11,30,933.0,74.0,0.7,18.0,533.0,718.0,552.21
2017,12,10,11,45,935.5,74.0,0.65,18.5,537.5,742.58,566.84
2017,12,10,12,0,938.0,74.0,0.6,19.0,542.0,764.0,579.24
2017,12,10,12,15,937.0,74.0,0.55,19.0,538.5,779.6,588.77
2017,12,10,12,30,936.0,74.0,0.5,19.0,535.0,791.77,596.11
2017,12,10,12,45,941.0,70.5,0.5,19.5,525.5,800.75,601.18
2017,12,10,13,0,946.0,67.0,0.5,20.0,516.0,806.19,604.04
2017,12,10,13,15,937.5,66.0,0.5,20.0,496.5,800.91,601.05
2017,12,10,13,30,929.0,65.0,0.5,20.0,477.0,792.12,595.98
2017,12,10,13,45,919.0,62.5,0.5,20.0,451.0,776.9,586.68
2017,12,10,14,0,909.0,60.0,0.5,20.0,425.0,758.4,575.24
2017,12,10,14,15,890.0,58.5,0.45,19.5,392.5,731.57,558.28
2017,12,10,14,30,871.0,57.0,0.4,19.0,360.0,702.17,539.36
2017,12,10,14,45,846.5,53.5,0.4,18.5,322.5,663.99,514.57
2017,12,10,15,0,822.0,50.0,0.4,18.0,285.0,629.43,491.59
2017,12,10,15,15,781.0,46.5,0.55,16.5,243.0,577.08,456.99
2017,12,10,15,30,740.0,43.0,0.7,15.0,201.0,524.5,419.28
2017,12,10,15,45,676.0,38.0,0.85,14.0,157.5,457.1,366.33
2017,12,10,16,0,612.0,33.0,1.0,13.0,114.0,392.01,311.36
2017,12,10,16,15,306.0,34.0,1.0,12.0,74.5,221.38,166.11
2017,12,10,16,30,0.0,35.0,1.0,11.0,35.0,52.07,0.0
2017,12,10,16,45,0.0,17.5,1.05,10.5,17.5,16.68,0.0
2017,12,10,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,1.4,6.5,8.0,7.63,0.0
2017,12,11,7,30,0.0,16.0,1.4,7.0,16.0,14.7,0.0
2017,12,11,7,45,99.0,32.0,1.45,8.0,44.5,26.23,15.93
2017,12,11,8,0,198.0,48.0,1.5,9.0,73.0,53.1,32.92
2017,12,11,8,15,240.5,64.5,1.45,9.5,106.5,86.6,57.94
2017,12,11,8,30,283.0,81.0,1.4,10.0,140.0,124.83,88.95
2017,12,11,8,45,326.0,93.0,1.35,10.5,174.5,163.49,121.59
2017,12,11,9,0,369.0,105.0,1.3,11.0,209.0,206.38,158.37
2017,12,11,9,15,421.5,106.0,1.25,11.5,239.5,245.62,192.05
2017,12,11,9,30,474.0,107.0,1.2,12.0,270.0,289.1,229.1
2017,12,11,9,45,509.0,111.5,1.2,12.5,301.5,332.7,266.03
2017,12,11,10,0,544.0,116.0,1.2,13.0,333.0,378.33,303.81
2017,12,11,10,15,654.5,97.0,1.1,13.5,374.5,442.88,355.25
2017,12,11,10,30,765.0,78.0,1.0,14.0,416.0,509.43,407.0
2017,12,11,10,45,797.5,88.0,0.95,14.5,453.0,568.51,451.18
2017,12,11,11,0,830.0,98.0,0.9,15.0,490.0,627.44,493.86
2017,12,11,11,15,835.5,99.0,0.85,15.5,502.0,658.91,515.73
2017,12,11,11,30,841.0,100.0,0.8,16.0,514.0,687.92,535.52
2017,12,11,11,45,840.5,101.0,0.75,16.5,517.5,710.15,550.03
2017,12,11,12,0,840.0,102.0,0.7,17.0,521.0,729.36,561.68
2017,12,11,12,15,838.0,102.0,0.65,17.0,517.0,743.31,570.42
2017,12,11,12,30,836.0,102.0,0.6,17.0,513.0,754.06,577.06
2017,12,11,12,45,827.0,101.5,0.55,17.5,501.0,755.75,576.54
2017,12,11,13,0,818.0,101.0,0.5,18.0,489.0,754.11,573.96
2017,12,11,13,15,807.0,99.5,0.45,18.0,470.0,751.03,571.65
2017,12,11,13,30,796.0,98.0,0.4,18.0,451.0,740.65,564.46
2017,12,11,13,45,782.5,95.0,0.4,18.0,425.5,723.56,553.64
2017,12,11,14,0,769.0,92.0,0.4,18.0,400.0,703.64,540.91
2017,12,11,14,15,745.5,88.5,0.4,17.5,368.0,673.18,521.67
2017,12,11,14,30,722.0,85.0,0.4,17.0,336.0,640.59,500.64
2017,12,11,14,45,696.5,79.0,0.4,16.5,300.0,601.78,473.97
2017,12,11,15,0,671.0,73.0,0.4,16.0,264.0,561.55,445.23
2017,12,11,15,15,623.5,66.5,0.5,15.0,223.5,505.57,405.07
2017,12,11,15,30,576.0,60.0,0.6,14.0,183.0,450.14,363.12
2017,12,11,15,45,514.0,51.0,0.75,13.5,142.5,384.68,310.45
2017,12,11,16,0,452.0,42.0,0.9,13.0,102.0,322.02,256.94
2017,12,11,16,15,226.0,35.5,0.95,12.5,65.5,185.84,139.17
2017,12,11,16,30,0.0,29.0,1.0,12.0,29.0,38.04,0.0
2017,12,11,16,45,0.0,14.5,1.05,12.0,14.5,13.82,0.0
2017,12,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
