Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,4.0,13.0,12.39,0.0
2017,12,12,7,30,0.0,26.0,1.6,5.0,26.0,22.11,0.0
2017,12,12,7,45,250.0,32.0,1.6,6.0,63.5,25.21,15.0
2017,12,12,8,0,500.0,38.0,1.6,7.0,101.0,60.9,30.44
2017,12,12,8,15,574.5,45.5,1.55,7.5,144.0,106.25,60.55
2017,12,12,8,30,649.0,53.0,1.5,8.0,187.0,159.4,102.75
2017,12,12,8,45,697.0,58.0,1.5,9.0,229.0,212.59,149.08
2017,12,12,9,0,745.0,63.0,1.5,10.0,271.0,268.83,198.99
2017,12,12,9,15,776.0,67.0,1.4,10.5,309.5,322.36,247.16
2017,12,12,9,30,807.0,71.0,1.3,11.0,348.0,377.54,295.57
2017,12,12,9,45,842.0,71.0,1.2,12.0,383.0,431.56,340.93
2017,12,12,10,0,877.0,71.0,1.1,13.0,418.0,486.73,385.42
2017,12,12,10,15,891.0,73.0,1.0,13.5,445.0,534.27,423.12
2017,12,12,10,30,905.0,75.0,0.9,14.0,472.0,580.56,458.38
2017,12,12,10,45,914.5,76.0,0.85,15.0,492.0,621.64,488.04
2017,12,12,11,0,924.0,77.0,0.8,16.0,512.0,660.64,515.08
2017,12,12,11,15,929.0,77.5,0.8,16.5,524.0,690.2,536.2
2017,12,12,11,30,934.0,78.0,0.8,17.0,536.0,720.23,557.15
2017,12,12,11,45,936.5,78.5,0.8,17.5,540.5,745.63,573.35
2017,12,12,12,0,939.0,79.0,0.8,18.0,545.0,767.89,587.23
2017,12,12,12,15,937.0,78.5,0.8,18.0,541.5,782.45,596.99
2017,12,12,12,30,935.0,78.0,0.8,18.0,538.0,793.54,604.58
2017,12,12,12,45,929.5,77.5,0.85,18.0,526.0,798.51,608.94
2017,12,12,13,0,924.0,77.0,0.9,18.0,514.0,799.94,611.11
2017,12,12,13,15,914.5,76.0,0.85,18.0,495.0,800.25,611.16
2017,12,12,13,30,905.0,75.0,0.8,18.0,476.0,791.16,604.9
2017,12,12,13,45,890.0,73.5,0.8,18.0,449.5,773.94,594.02
2017,12,12,14,0,875.0,72.0,0.8,18.0,423.0,753.55,581.01
2017,12,12,14,15,854.5,69.5,0.75,17.5,390.5,724.97,562.54
2017,12,12,14,30,834.0,67.0,0.7,17.0,358.0,693.79,542.0
2017,12,12,14,45,802.5,64.0,0.65,16.5,319.5,652.09,513.44
2017,12,12,15,0,771.0,61.0,0.6,16.0,281.0,608.81,482.66
2017,12,12,15,15,727.0,56.0,0.7,14.5,239.5,554.04,444.56
2017,12,12,15,30,683.0,51.0,0.8,13.0,198.0,499.2,403.88
2017,12,12,15,45,611.5,44.5,0.9,12.0,154.5,427.32,346.37
2017,12,12,16,0,540.0,38.0,1.0,11.0,111.0,365.38,293.09
2017,12,12,16,15,419.0,28.0,1.05,10.5,72.0,272.97,206.95
2017,12,12,16,30,298.0,18.0,1.1,10.0,33.0,171.22,15.2
2017,12,12,16,45,149.0,9.0,1.15,9.5,16.5,70.88,0.0
2017,12,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,121.0,7.5,1.55,2.5,12.0,7.15,0.0
2017,12,13,7,30,242.0,15.0,1.5,3.0,24.0,14.3,0.0
2017,12,13,7,45,374.5,25.5,1.5,4.0,61.5,20.38,10.96
2017,12,13,8,0,507.0,36.0,1.5,5.0,99.0,58.21,28.56
2017,12,13,8,15,581.5,43.5,1.45,5.5,142.0,103.78,58.67
2017,12,13,8,30,656.0,51.0,1.4,6.0,185.0,158.25,102.09
2017,12,13,8,45,704.5,56.0,1.4,7.0,227.0,210.69,148.02
2017,12,13,9,0,753.0,61.0,1.4,8.0,269.0,267.35,198.62
2017,12,13,9,15,784.5,64.5,1.3,8.5,307.5,320.87,247.14
2017,12,13,9,30,816.0,68.0,1.2,9.0,346.0,376.08,295.92
2017,12,13,9,45,829.5,72.5,1.15,10.0,378.0,426.18,338.92
2017,12,13,10,0,843.0,77.0,1.1,11.0,410.0,475.67,379.71
2017,12,13,10,15,858.5,79.0,1.0,11.5,437.0,522.64,417.36
2017,12,13,10,30,874.0,81.0,0.9,12.0,464.0,568.59,452.71
2017,12,13,10,45,887.0,82.0,0.85,13.0,484.5,610.71,483.48
2017,12,13,11,0,900.0,83.0,0.8,14.0,505.0,651.06,511.82
2017,12,13,11,15,905.0,83.5,0.75,14.5,517.0,683.73,534.63
2017,12,13,11,30,910.0,84.0,0.7,15.0,529.0,713.7,554.94
2017,12,13,11,45,912.0,84.5,0.65,15.5,533.5,738.75,570.76
2017,12,13,12,0,914.0,85.0,0.6,16.0,538.0,760.68,583.69
2017,12,13,12,15,911.5,84.5,0.6,16.0,534.0,774.96,593.25
2017,12,13,12,30,909.0,84.0,0.6,16.0,530.0,785.81,600.67
2017,12,13,12,45,888.0,87.5,0.65,16.5,515.5,783.97,599.32
2017,12,13,13,0,867.0,91.0,0.7,17.0,501.0,778.4,595.7
2017,12,13,13,15,855.5,89.5,0.7,16.5,481.5,770.78,592.24
2017,12,13,13,30,844.0,88.0,0.7,16.0,462.0,759.83,586.57
2017,12,13,13,45,826.5,86.0,0.75,16.0,435.5,740.6,574.86
2017,12,13,14,0,809.0,84.0,0.8,16.0,409.0,718.41,561.04
2017,12,13,14,15,786.0,81.0,0.75,15.5,376.5,688.32,541.09
2017,12,13,14,30,763.0,78.0,0.7,15.0,344.0,660.88,522.82
2017,12,13,14,45,732.0,73.5,0.7,14.5,306.5,619.47,494.28
2017,12,13,15,0,701.0,69.0,0.7,14.0,269.0,576.78,463.25
2017,12,13,15,15,654.0,63.0,0.7,13.0,228.0,521.12,421.82
2017,12,13,15,30,607.0,57.0,0.7,12.0,187.0,465.93,378.82
2017,12,13,15,45,541.0,49.0,0.7,11.0,146.0,398.44,323.9
2017,12,13,16,0,475.0,41.0,0.7,10.0,105.0,333.94,268.56
2017,12,13,16,15,357.0,29.5,0.75,9.0,67.5,243.83,185.9
2017,12,13,16,30,239.0,18.0,0.8,8.0,30.0,149.32,17.8
2017,12,13,16,45,119.5,9.0,0.85,7.5,15.0,58.65,0.0
2017,12,13,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,141.0,7.0,1.45,3.5,12.0,6.67,0.0
2017,12,14,7,30,282.0,14.0,1.4,4.0,24.0,13.34,0.0
2017,12,14,7,45,420.5,23.0,1.35,5.0,62.0,19.79,10.19
2017,12,14,8,0,559.0,32.0,1.3,6.0,100.0,57.37,26.56
2017,12,14,8,15,631.0,37.5,1.35,7.0,142.5,103.15,55.74
2017,12,14,8,30,703.0,43.0,1.4,8.0,185.0,156.43,97.62
2017,12,14,8,45,750.0,46.5,1.45,9.0,227.0,209.42,143.94
2017,12,14,9,0,797.0,50.0,1.5,10.0,269.0,266.34,194.88
2017,12,14,9,15,826.0,52.5,1.45,10.5,307.0,320.06,243.83
2017,12,14,9,30,855.0,55.0,1.4,11.0,345.0,374.7,292.51
2017,12,14,9,45,874.5,57.0,1.35,12.0,378.0,425.89,336.56
2017,12,14,10,0,894.0,59.0,1.3,13.0,411.0,476.84,378.7
2017,12,14,10,15,907.0,60.5,1.25,13.5,437.5,523.46,416.66
2017,12,14,10,30,920.0,62.0,1.2,14.0,464.0,568.72,452.23
2017,12,14,10,45,929.5,63.0,1.15,15.0,483.5,609.81,482.58
2017,12,14,11,0,939.0,64.0,1.1,16.0,503.0,648.79,510.26
2017,12,14,11,15,943.5,64.5,1.1,16.5,515.0,681.68,534.1
2017,12,14,11,30,948.0,65.0,1.1,17.0,527.0,711.77,555.16
2017,12,14,11,45,950.0,65.0,1.1,17.5,531.5,736.59,571.08
2017,12,14,12,0,952.0,65.0,1.1,18.0,536.0,758.2,584.76
2017,12,14,12,15,950.0,65.0,1.1,18.0,532.5,773.6,595.26
2017,12,14,12,30,948.0,65.0,1.1,18.0,529.0,785.51,603.52
2017,12,14,12,45,934.0,67.0,1.1,18.5,516.0,787.36,603.86
2017,12,14,13,0,920.0,69.0,1.1,19.0,503.0,785.59,601.95
2017,12,14,13,15,911.0,68.0,1.05,18.5,484.5,780.38,599.45
2017,12,14,13,30,902.0,67.0,1.0,18.0,466.0,771.77,594.72
2017,12,14,13,45,886.5,66.0,0.95,18.0,440.0,755.0,583.29
2017,12,14,14,0,871.0,65.0,0.9,18.0,414.0,741.3,574.12
2017,12,14,14,15,851.0,62.5,0.8,17.5,382.0,713.36,555.21
2017,12,14,14,30,831.0,60.0,0.7,17.0,350.0,682.86,534.37
2017,12,14,14,45,800.0,57.5,0.65,16.5,312.5,642.48,506.64
2017,12,14,15,0,769.0,55.0,0.6,16.0,275.0,600.58,477.01
2017,12,14,15,15,725.5,51.0,0.65,15.0,234.0,547.69,438.84
2017,12,14,15,30,682.0,47.0,0.7,14.0,193.0,494.76,398.53
2017,12,14,15,45,612.5,41.0,0.8,13.0,151.0,425.0,343.04
2017,12,14,16,0,543.0,35.0,0.9,12.0,109.0,358.02,286.42
2017,12,14,16,15,422.5,26.5,0.9,11.0,71.0,266.86,202.72
2017,12,14,16,30,302.0,18.0,0.9,10.0,33.0,174.09,27.36
2017,12,14,16,45,151.0,9.0,0.95,9.5,16.5,71.96,0.0
2017,12,14,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,9.0,1.45,5.5,9.0,8.58,0.0
2017,12,15,7,30,0.0,18.0,1.3,6.0,18.0,17.16,0.0
2017,12,15,7,45,172.5,29.5,1.15,6.5,50.0,23.22,12.54
2017,12,15,8,0,345.0,41.0,1.0,7.0,82.0,53.08,29.39
2017,12,15,8,15,419.5,51.5,0.85,8.0,121.5,92.15,55.33
2017,12,15,8,30,494.0,62.0,0.7,9.0,161.0,139.24,91.69
2017,12,15,8,45,528.5,72.0,0.55,10.0,198.5,185.06,130.92
2017,12,15,9,0,563.0,82.0,0.4,11.0,236.0,233.96,173.17
2017,12,15,9,15,598.0,88.5,0.3,11.5,272.0,282.4,214.93
2017,12,15,9,30,633.0,95.0,0.2,12.0,308.0,333.3,257.68
2017,12,15,9,45,677.0,95.5,0.15,12.5,343.0,384.02,299.26
2017,12,15,10,0,721.0,96.0,0.1,13.0,378.0,437.11,341.49
2017,12,15,10,15,705.0,95.5,0.15,13.5,386.5,461.27,361.78
2017,12,15,10,30,689.0,95.0,0.2,14.0,395.0,482.15,379.15
2017,12,15,10,45,617.5,120.0,0.25,15.0,397.5,495.16,388.56
2017,12,15,11,0,546.0,145.0,0.3,16.0,400.0,497.53,389.52
2017,12,15,11,15,446.5,171.5,0.35,16.0,383.5,481.61,377.65
2017,12,15,11,30,347.0,198.0,0.4,16.0,367.0,450.01,353.86
2017,12,15,11,45,332.5,207.5,0.5,16.0,371.0,461.23,363.33
2017,12,15,12,0,318.0,217.0,0.6,16.0,375.0,470.92,371.11
2017,12,15,12,15,455.0,184.5,0.6,15.5,408.5,551.77,434.37
2017,12,15,12,30,592.0,152.0,0.6,15.0,442.0,625.04,490.48
2017,12,15,12,45,616.0,136.0,0.6,14.5,432.0,637.45,500.54
2017,12,15,13,0,640.0,120.0,0.6,14.0,422.0,643.24,506.79
2017,12,15,13,15,477.0,150.0,0.6,13.5,370.5,552.15,438.94
2017,12,15,13,30,314.0,180.0,0.6,13.0,319.0,453.45,364.11
2017,12,15,13,45,392.5,156.0,0.6,13.0,320.0,496.14,399.57
2017,12,15,14,0,471.0,132.0,0.6,13.0,321.0,524.11,422.37
2017,12,15,14,15,436.0,131.0,0.6,12.5,295.0,493.12,399.27
2017,12,15,14,30,401.0,130.0,0.6,12.0,269.0,461.51,375.87
2017,12,15,14,45,391.0,116.5,0.65,11.5,240.5,431.95,354.51
2017,12,15,15,0,381.0,103.0,0.7,11.0,212.0,401.27,331.45
2017,12,15,15,15,351.5,90.5,0.7,10.5,179.5,358.43,297.23
2017,12,15,15,30,322.0,78.0,0.7,10.0,147.0,316.09,262.27
2017,12,15,15,45,285.0,63.0,0.75,9.5,114.5,267.02,220.61
2017,12,15,16,0,248.0,48.0,0.8,9.0,82.0,219.64,178.7
2017,12,15,16,15,124.0,36.0,0.85,8.5,53.0,125.13,94.98
2017,12,15,16,30,0.0,24.0,0.9,8.0,24.0,27.54,0.79
2017,12,15,16,45,0.0,12.0,1.0,8.0,12.0,11.44,0.0
2017,12,15,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,7,15,133.5,6.5,2.9,6.0,10.5,6.2,0.0
2017,12,16,7,30,267.0,13.0,2.9,6.0,21.0,12.39,0.0
2017,12,16,7,45,403.0,21.5,2.95,6.5,57.0,18.41,8.49
2017,12,16,8,0,539.0,30.0,3.0,7.0,93.0,52.03,23.34
2017,12,16,8,15,612.5,35.5,3.1,7.5,135.0,96.57,51.09
2017,12,16,8,30,686.0,41.0,3.2,8.0,177.0,148.77,91.94
2017,12,16,8,45,731.5,44.5,3.35,8.5,218.0,200.34,137.55
2017,12,16,9,0,777.0,48.0,3.5,9.0,259.0,255.73,188.21
2017,12,16,9,15,806.5,50.5,3.5,9.5,296.5,308.51,237.39
2017,12,16,9,30,836.0,53.0,3.5,10.0,334.0,362.33,286.74
2017,12,16,9,45,853.0,56.0,3.5,10.5,366.0,412.67,332.28
2017,12,16,10,0,870.0,59.0,3.5,11.0,398.0,462.64,376.2
2017,12,16,10,15,883.5,60.0,3.5,11.0,424.5,508.03,415.98
2017,12,16,10,30,897.0,61.0,3.5,11.0,451.0,552.17,453.76
2017,12,16,10,45,907.0,61.5,3.5,11.5,470.5,592.23,486.57
2017,12,16,11,0,917.0,62.0,3.5,12.0,490.0,630.3,516.98
2017,12,16,11,15,923.0,63.0,3.55,12.0,502.5,664.19,544.6
2017,12,16,11,30,929.0,64.0,3.6,12.0,515.0,695.45,569.69
2017,12,16,11,45,931.0,64.0,3.65,12.5,520.0,720.0,587.06
2017,12,16,12,0,933.0,64.0,3.7,13.0,525.0,741.4,602.09
2017,12,16,12,15,932.5,64.0,3.7,13.0,522.0,757.77,614.3
2017,12,16,12,30,932.0,64.0,3.7,13.0,519.0,770.76,624.12
2017,12,16,12,45,921.5,65.5,3.75,13.0,508.0,774.7,627.53
2017,12,16,13,0,911.0,67.0,3.8,13.0,497.0,775.11,628.51
2017,12,16,13,15,903.0,66.0,3.8,13.0,479.0,770.84,625.93
2017,12,16,13,30,895.0,65.0,3.8,13.0,461.0,763.2,620.95
2017,12,16,13,45,884.0,63.5,3.8,13.0,436.5,749.4,611.42
2017,12,16,14,0,873.0,62.0,3.8,13.0,412.0,732.49,599.59
2017,12,16,14,15,853.5,60.0,3.75,13.0,380.5,705.82,580.03
2017,12,16,14,30,834.0,58.0,3.7,13.0,349.0,682.56,562.95
2017,12,16,14,45,806.0,55.0,3.7,13.0,312.0,643.76,533.6
2017,12,16,15,0,778.0,52.0,3.7,13.0,275.0,603.32,502.32
2017,12,16,15,15,735.5,48.5,3.6,12.5,234.5,551.67,460.61
2017,12,16,15,30,693.0,45.0,3.5,12.0,194.0,499.92,417.05
2017,12,16,15,45,626.5,39.5,3.4,11.5,152.5,432.28,358.73
2017,12,16,16,0,560.0,34.0,3.3,11.0,111.0,367.19,300.07
2017,12,16,16,15,442.5,26.0,3.25,10.5,73.0,277.39,214.92
2017,12,16,16,30,325.0,18.0,3.2,10.0,35.0,186.0,44.4
2017,12,16,16,45,162.5,9.0,3.2,10.0,17.5,77.1,0.0
2017,12,16,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,147.0,6.0,1.5,3.5,10.5,0.0,0.0
2017,12,17,7,30,294.0,12.0,1.5,4.0,21.0,11.44,0.0
2017,12,17,7,45,428.0,20.0,1.5,4.5,57.0,16.97,7.24
2017,12,17,8,0,562.0,28.0,1.5,5.0,93.0,49.9,21.57
2017,12,17,8,15,633.5,33.0,1.5,5.5,135.0,94.89,49.25
2017,12,17,8,30,705.0,38.0,1.5,6.0,177.0,147.28,90.2
2017,12,17,8,45,748.5,41.0,1.5,7.0,217.5,199.44,136.08
2017,12,17,9,0,792.0,44.0,1.5,8.0,258.0,254.28,185.76
2017,12,17,9,15,820.5,46.5,1.45,8.5,295.5,307.08,234.48
2017,12,17,9,30,849.0,49.0,1.4,9.0,333.0,361.17,283.32
2017,12,17,9,45,860.0,53.5,1.4,10.0,364.5,411.26,327.34
2017,12,17,10,0,871.0,58.0,1.4,11.0,396.0,460.47,368.99
2017,12,17,10,15,884.5,59.0,1.3,11.5,422.5,505.92,406.43
2017,12,17,10,30,898.0,60.0,1.2,12.0,449.0,550.13,441.46
2017,12,17,10,45,906.0,61.5,1.2,12.5,468.5,590.28,472.86
2017,12,17,11,0,914.0,63.0,1.2,13.0,488.0,628.32,501.78
2017,12,17,11,15,919.5,63.5,1.1,13.0,500.5,661.31,526.27
2017,12,17,11,30,925.0,64.0,1.0,13.0,513.0,691.66,548.13
2017,12,17,11,45,926.0,64.5,0.95,13.5,517.5,716.1,563.5
2017,12,17,12,0,927.0,65.0,0.9,14.0,522.0,737.41,576.56
2017,12,17,12,15,926.0,64.5,0.85,14.0,519.0,752.83,586.5
2017,12,17,12,30,925.0,64.0,0.8,14.0,516.0,764.87,594.19
2017,12,17,12,45,922.5,63.0,0.8,14.5,506.0,771.75,598.05
2017,12,17,13,0,920.0,62.0,0.8,15.0,496.0,775.16,599.69
2017,12,17,13,15,911.5,61.0,0.8,15.0,478.0,770.58,597.04
2017,12,17,13,30,903.0,60.0,0.8,15.0,460.0,762.59,592.23
2017,12,17,13,45,888.5,59.5,0.8,15.0,435.0,747.46,582.51
2017,12,17,14,0,874.0,59.0,0.8,15.0,410.0,729.27,570.73
2017,12,17,14,15,855.5,57.0,0.75,14.5,379.0,703.37,553.72
2017,12,17,14,30,837.0,55.0,0.7,14.0,348.0,674.95,534.72
2017,12,17,14,45,806.5,53.0,0.65,14.0,311.5,641.77,510.9
2017,12,17,15,0,776.0,51.0,0.6,14.0,275.0,601.05,480.98
2017,12,17,15,15,735.0,47.5,0.7,13.0,235.0,550.5,444.97
2017,12,17,15,30,694.0,44.0,0.8,12.0,195.0,499.79,406.43
2017,12,17,15,45,623.0,39.5,0.9,11.0,153.0,430.75,350.96
2017,12,17,16,0,552.0,35.0,1.0,10.0,111.0,364.36,294.38
2017,12,17,16,15,436.0,26.5,1.05,9.5,73.0,275.02,212.05
2017,12,17,16,30,320.0,18.0,1.1,9.0,35.0,184.43,51.45
2017,12,17,16,45,160.0,9.0,1.2,9.0,17.5,76.22,0.0
2017,12,17,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,99.5,6.0,1.1,3.5,9.0,0.0,0.0
2017,12,18,7,30,199.0,12.0,1.0,4.0,18.0,11.44,0.0
2017,12,18,7,45,338.0,22.0,0.95,5.0,52.0,17.46,7.32
2017,12,18,8,0,477.0,32.0,0.9,6.0,86.0,49.21,23.58
2017,12,18,8,15,554.0,38.0,0.9,6.5,126.5,90.79,49.03
2017,12,18,8,30,631.0,44.0,0.9,7.0,167.0,140.54,87.23
2017,12,18,8,45,678.0,48.5,0.9,8.0,207.5,190.36,130.24
2017,12,18,9,0,725.0,53.0,0.9,9.0,248.0,244.29,178.08
2017,12,18,9,15,756.5,56.5,0.8,9.5,285.0,296.12,224.77
2017,12,18,9,30,788.0,60.0,0.7,10.0,322.0,349.74,271.83
2017,12,18,9,45,808.5,62.5,0.65,10.5,354.0,399.27,314.58
2017,12,18,10,0,829.0,65.0,0.6,11.0,386.0,448.88,355.86
2017,12,18,10,15,844.0,66.5,0.5,11.5,412.5,494.46,392.15
2017,12,18,10,30,859.0,68.0,0.4,12.0,439.0,539.04,426.17
2017,12,18,10,45,869.0,69.0,0.35,13.0,458.5,576.34,453.29
2017,12,18,11,0,879.0,70.0,0.3,14.0,478.0,613.93,479.56
2017,12,18,11,15,885.0,70.5,0.25,14.0,490.5,646.34,503.03
2017,12,18,11,30,891.0,71.0,0.2,14.0,503.0,676.24,524.25
2017,12,18,11,45,896.0,70.5,0.2,14.5,508.5,701.62,540.78
2017,12,18,12,0,901.0,70.0,0.2,15.0,514.0,724.12,554.89
2017,12,18,12,15,900.0,70.0,0.15,15.0,511.5,739.87,564.71
2017,12,18,12,30,899.0,70.0,0.1,15.0,509.0,752.34,572.53
2017,12,18,12,45,897.5,68.5,0.1,15.5,499.0,759.3,576.31
2017,12,18,13,0,896.0,67.0,0.1,16.0,489.0,762.89,578.0
2017,12,18,13,15,888.0,66.0,0.1,16.0,471.5,758.81,575.73
2017,12,18,13,30,880.0,65.0,0.1,16.0,454.0,751.42,571.44
2017,12,18,13,45,867.5,63.5,0.1,16.0,429.5,736.79,562.31
2017,12,18,14,0,855.0,62.0,0.1,16.0,405.0,719.14,551.21
2017,12,18,14,15,836.0,60.0,0.15,15.5,374.5,699.34,540.16
2017,12,18,14,30,817.0,58.0,0.2,15.0,344.0,670.85,522.8
2017,12,18,14,45,788.5,55.5,0.25,15.0,308.0,632.86,497.31
2017,12,18,15,0,760.0,53.0,0.3,15.0,272.0,593.29,469.97
2017,12,18,15,15,718.5,49.0,0.4,14.0,232.5,542.25,434.07
2017,12,18,15,30,677.0,45.0,0.5,13.0,193.0,491.11,395.91
2017,12,18,15,45,608.5,40.0,0.65,12.5,151.5,423.47,342.07
2017,12,18,16,0,540.0,35.0,0.8,12.0,110.0,358.41,287.07
2017,12,18,16,15,426.0,26.5,0.9,11.5,72.5,270.49,207.39
2017,12,18,16,30,312.0,18.0,1.0,11.0,35.0,181.48,57.33
2017,12,18,16,45,156.0,9.0,1.1,11.0,17.5,74.69,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,7,15,93.0,6.0,0.95,6.0,8.5,0.0,0.0
2017,12,19,7,30,186.0,12.0,0.9,6.0,17.0,11.44,0.0
2017,12,19,7,45,322.0,21.5,0.85,6.0,50.0,17.05,6.67
2017,12,19,8,0,458.0,31.0,0.8,6.0,83.0,46.47,22.14
2017,12,19,8,15,536.5,38.0,0.8,6.5,123.5,87.99,47.5
2017,12,19,8,30,615.0,45.0,0.8,7.0,164.0,137.85,85.57
2017,12,19,8,45,662.5,49.5,0.8,8.0,204.0,186.85,127.69
2017,12,19,9,0,710.0,54.0,0.8,9.0,244.0,240.05,174.74
2017,12,19,9,15,624.5,73.0,0.8,9.5,257.0,270.41,206.91
2017,12,19,9,30,539.0,92.0,0.8,10.0,270.0,291.88,229.94
2017,12,19,9,45,471.0,115.0,0.8,10.5,282.0,312.75,250.31
2017,12,19,10,0,403.0,138.0,0.8,11.0,294.0,329.1,265.44
2017,12,19,10,15,394.0,150.0,0.8,11.5,311.0,356.64,288.24
2017,12,19,10,30,385.0,162.0,0.8,12.0,328.0,382.59,308.97
2017,12,19,10,45,326.0,180.5,0.8,12.5,325.0,378.58,305.52
2017,12,19,11,0,267.0,199.0,0.8,13.0,322.0,376.32,303.01
2017,12,19,11,15,487.0,153.0,0.8,13.0,385.5,484.87,389.94
2017,12,19,11,30,707.0,107.0,0.8,13.0,449.0,600.43,478.78
2017,12,19,11,45,690.5,112.5,0.85,13.5,449.5,614.59,487.94
2017,12,19,12,0,674.0,118.0,0.9,14.0,450.0,625.6,495.8
2017,12,19,12,15,650.0,124.0,0.9,14.0,443.0,628.67,498.1
2017,12,19,12,30,626.0,130.0,0.9,14.0,436.0,628.51,498.08
2017,12,19,12,45,609.5,133.0,0.9,14.0,426.0,627.63,497.71
2017,12,19,13,0,593.0,136.0,0.9,14.0,416.0,624.0,495.33
2017,12,19,13,15,585.5,133.0,0.9,13.5,401.0,618.13,492.53
2017,12,19,13,30,578.0,130.0,0.9,13.0,386.0,609.81,487.92
2017,12,19,13,45,564.5,126.0,0.9,13.0,364.5,589.07,473.27
2017,12,19,14,0,551.0,122.0,0.9,13.0,343.0,571.08,460.51
2017,12,19,14,15,540.0,113.5,0.9,12.5,317.0,547.57,444.36
2017,12,19,14,30,529.0,105.0,0.9,12.0,291.0,522.29,426.51
2017,12,19,14,45,511.5,96.0,0.9,12.0,260.5,490.28,402.18
2017,12,19,15,0,494.0,87.0,0.9,12.0,230.0,457.17,376.36
2017,12,19,15,15,463.0,77.5,0.85,11.0,196.0,413.93,342.56
2017,12,19,15,30,432.0,68.0,0.8,10.0,162.0,370.97,307.68
2017,12,19,15,45,384.5,56.5,0.8,9.5,127.5,316.42,261.52
2017,12,19,16,0,337.0,45.0,0.8,9.0,93.0,265.41,216.43
2017,12,19,16,15,253.5,32.5,0.85,8.5,61.0,196.5,152.81
2017,12,19,16,30,170.0,20.0,0.9,8.0,29.0,122.78,42.98
2017,12,19,16,45,85.0,10.0,1.0,7.5,14.5,45.66,0.0
2017,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,4.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,5.0,18.0,17.16,0.0
2017,12,20,7,45,252.0,24.5,1.75,5.5,52.5,19.97,8.4
2017,12,20,8,0,504.0,31.0,1.8,6.0,87.0,47.27,22.04
2017,12,20,8,15,583.5,37.0,1.9,6.0,128.5,90.3,47.75
2017,12,20,8,30,663.0,43.0,2.0,6.0,170.0,141.77,87.24
2017,12,20,8,45,709.0,47.0,2.1,6.5,211.0,192.48,131.72
2017,12,20,9,0,755.0,51.0,2.2,7.0,252.0,247.14,181.52
2017,12,20,9,15,786.0,54.0,2.25,7.0,289.5,299.77,230.86
2017,12,20,9,30,817.0,57.0,2.3,7.0,327.0,354.08,281.13
2017,12,20,9,45,833.5,60.0,2.4,7.5,359.0,403.9,326.52
2017,12,20,10,0,850.0,63.0,2.5,8.0,391.0,453.39,370.38
2017,12,20,10,15,865.0,65.0,2.5,8.0,418.0,500.47,411.55
2017,12,20,10,30,880.0,67.0,2.5,8.0,445.0,544.4,449.19
2017,12,20,10,45,890.5,67.5,2.55,8.5,465.0,584.47,482.23
2017,12,20,11,0,901.0,68.0,2.6,9.0,485.0,622.66,512.97
2017,12,20,11,15,907.0,68.5,2.55,9.0,498.0,655.89,539.69
2017,12,20,11,30,913.0,69.0,2.5,9.0,511.0,686.56,563.92
2017,12,20,11,45,918.0,68.5,2.5,9.0,516.5,712.64,583.63
2017,12,20,12,0,923.0,68.0,2.5,9.0,522.0,735.76,600.74
2017,12,20,12,15,922.0,68.0,2.45,9.0,520.0,752.08,612.48
2017,12,20,12,30,921.0,68.0,2.4,9.0,518.0,765.05,621.85
2017,12,20,12,45,916.5,68.0,2.4,9.5,508.0,772.03,626.11
2017,12,20,13,0,912.0,68.0,2.4,10.0,498.0,775.55,627.98
2017,12,20,13,15,904.0,67.0,2.4,9.5,480.5,771.76,626.87
2017,12,20,13,30,896.0,66.0,2.4,9.0,463.0,764.58,623.42
2017,12,20,13,45,883.0,64.5,2.4,9.0,438.5,749.74,613.19
2017,12,20,14,0,870.0,63.0,2.4,9.0,414.0,731.8,600.7
2017,12,20,14,15,851.0,61.0,2.35,9.0,383.0,712.01,586.43
2017,12,20,14,30,832.0,59.0,2.3,9.0,352.0,683.47,565.32
2017,12,20,14,45,801.0,57.0,2.3,9.0,315.5,644.26,535.95
2017,12,20,15,0,770.0,55.0,2.3,9.0,279.0,603.47,504.68
2017,12,20,15,15,728.0,51.5,2.15,8.5,239.0,552.53,463.4
2017,12,20,15,30,686.0,48.0,2.0,8.0,199.0,501.36,420.34
2017,12,20,15,45,613.0,43.0,1.9,7.5,156.5,430.61,359.79
2017,12,20,16,0,540.0,38.0,1.8,7.0,114.0,362.45,299.03
2017,12,20,16,15,419.0,29.5,1.7,6.0,76.0,277.72,219.81
2017,12,20,16,30,298.0,21.0,1.6,5.0,38.0,184.34,75.32
2017,12,20,16,45,149.0,10.5,1.55,4.5,19.0,73.54,0.0
2017,12,20,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,1.0,17.0,16.2,0.0
2017,12,21,7,45,273.5,23.0,1.5,1.5,53.0,18.58,7.26
2017,12,21,8,0,547.0,29.0,1.5,2.0,89.0,45.8,20.6
2017,12,21,8,15,624.5,35.0,1.5,2.5,132.0,90.94,47.38
2017,12,21,8,30,702.0,41.0,1.5,3.0,175.0,144.23,88.44
2017,12,21,8,45,750.0,45.0,1.5,4.0,217.5,197.36,134.99
2017,12,21,9,0,798.0,49.0,1.5,5.0,260.0,254.61,186.89
2017,12,21,9,15,829.0,52.0,1.55,5.5,299.0,309.39,237.87
2017,12,21,9,30,860.0,55.0,1.6,6.0,338.0,365.44,289.15
2017,12,21,9,45,880.0,57.0,1.65,7.0,372.0,417.21,335.34
2017,12,21,10,0,900.0,59.0,1.7,8.0,406.0,468.84,379.85
2017,12,21,10,15,914.5,60.5,1.65,8.0,433.5,516.78,421.05
2017,12,21,10,30,929.0,62.0,1.6,8.0,461.0,563.53,460.04
2017,12,21,10,45,937.5,63.5,1.6,8.5,481.5,605.42,493.59
2017,12,21,11,0,946.0,65.0,1.6,9.0,502.0,645.17,524.55
2017,12,21,11,15,951.5,65.5,1.55,9.0,515.5,679.54,551.27
2017,12,21,11,30,957.0,66.0,1.5,9.0,529.0,711.17,575.36
2017,12,21,11,45,957.0,67.0,1.5,9.5,534.0,736.74,592.76
2017,12,21,12,0,957.0,68.0,1.5,10.0,539.0,759.04,607.56
2017,12,21,12,15,955.5,68.0,1.5,10.0,536.5,775.7,619.42
2017,12,21,12,30,954.0,68.0,1.5,10.0,534.0,788.88,628.92
2017,12,21,12,45,934.5,72.0,1.55,10.5,521.0,790.0,629.29
2017,12,21,13,0,915.0,76.0,1.6,11.0,508.0,787.4,627.25
2017,12,21,13,15,906.5,74.5,1.55,11.0,490.0,788.81,628.37
2017,12,21,13,30,898.0,73.0,1.5,11.0,472.0,780.92,622.84
2017,12,21,13,45,882.5,72.0,1.45,11.0,446.5,765.02,611.69
2017,12,21,14,0,867.0,71.0,1.4,11.0,421.0,745.96,598.35
2017,12,21,14,15,847.5,68.5,1.3,10.5,389.5,719.18,579.84
2017,12,21,14,30,828.0,66.0,1.2,10.0,358.0,689.77,559.2
2017,12,21,14,45,797.0,63.5,1.1,10.0,321.0,649.99,529.44
2017,12,21,15,0,766.0,61.0,1.0,10.0,284.0,608.56,497.74
2017,12,21,15,15,723.0,56.5,1.05,9.0,243.0,555.79,458.41
2017,12,21,15,30,680.0,52.0,1.1,8.0,202.0,502.78,416.87
2017,12,21,15,45,610.0,46.0,1.15,7.5,159.5,432.62,358.59
2017,12,21,16,0,540.0,40.0,1.2,7.0,117.0,372.02,305.06
2017,12,21,16,15,421.5,30.5,1.2,6.5,78.0,280.64,221.52
2017,12,21,16,30,303.0,21.0,1.2,6.0,39.0,187.64,83.41
2017,12,21,16,45,151.5,10.5,1.3,5.5,19.5,74.81,0.0
2017,12,21,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
