Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,1.0,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,1.0,15.0,14.3,0.0
2017,12,22,7,45,236.5,23.0,1.05,1.5,48.5,18.63,6.92
2017,12,22,8,0,473.0,31.0,1.0,2.0,82.0,44.28,21.45
2017,12,22,8,15,553.5,38.0,1.1,2.5,123.5,86.35,46.53
2017,12,22,8,30,634.0,45.0,1.2,3.0,165.0,137.05,85.24
2017,12,22,8,45,685.0,49.0,1.35,4.0,206.0,187.09,128.7
2017,12,22,9,0,736.0,53.0,1.5,5.0,247.0,241.68,177.97
2017,12,22,9,15,768.5,56.5,1.45,5.5,285.0,294.33,226.66
2017,12,22,9,30,801.0,60.0,1.4,6.0,323.0,348.87,276.15
2017,12,22,9,45,761.5,66.5,1.4,6.5,336.5,379.38,306.04
2017,12,22,10,0,722.0,73.0,1.4,7.0,350.0,404.63,330.22
2017,12,22,10,15,802.0,69.5,1.3,7.5,397.0,472.24,385.9
2017,12,22,10,30,882.0,66.0,1.2,8.0,444.0,542.04,441.36
2017,12,22,10,45,892.5,67.0,1.1,9.0,464.5,582.88,472.03
2017,12,22,11,0,903.0,68.0,1.0,10.0,485.0,621.85,500.24
2017,12,22,11,15,908.5,68.5,0.85,10.0,498.0,655.01,524.34
2017,12,22,11,30,914.0,69.0,0.7,10.0,511.0,685.58,545.65
2017,12,22,11,45,758.0,104.0,0.6,10.5,473.0,649.21,515.33
2017,12,22,12,0,602.0,139.0,0.5,11.0,435.0,596.14,473.3
2017,12,22,12,15,755.0,105.5,0.55,11.0,475.0,682.16,540.1
2017,12,22,12,30,908.0,72.0,0.6,11.0,515.0,759.54,594.86
2017,12,22,12,45,650.5,127.0,0.65,11.5,441.5,650.89,515.23
2017,12,22,13,0,393.0,182.0,0.7,12.0,368.0,509.19,407.77
2017,12,22,13,15,639.0,125.0,0.75,12.0,414.5,649.57,518.89
2017,12,22,13,30,885.0,68.0,0.8,12.0,461.0,758.93,597.78
2017,12,22,13,45,787.0,77.0,0.85,12.0,413.0,699.72,555.34
2017,12,22,14,0,689.0,86.0,0.9,12.0,365.0,636.4,511.16
2017,12,22,14,15,756.5,73.0,0.9,11.5,358.0,658.67,530.13
2017,12,22,14,30,824.0,60.0,0.9,11.0,351.0,679.97,547.3
2017,12,22,14,45,793.0,58.0,0.95,11.0,315.0,641.06,519.39
2017,12,22,15,0,762.0,56.0,1.0,11.0,279.0,600.56,490.17
2017,12,22,15,15,721.0,52.0,1.05,10.0,239.0,549.96,452.61
2017,12,22,15,30,680.0,48.0,1.1,9.0,199.0,499.11,412.83
2017,12,22,15,45,609.5,43.0,1.2,8.5,157.0,430.04,355.8
2017,12,22,16,0,539.0,38.0,1.3,8.0,115.0,363.43,297.97
2017,12,22,16,15,428.0,29.0,1.25,8.0,77.0,282.71,222.8
2017,12,22,16,30,317.0,20.0,1.2,8.0,39.0,194.16,92.73
2017,12,22,16,45,158.5,10.0,1.15,8.0,19.5,77.54,0.0
2017,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2017,12,23,7,30,0.0,9.0,0.8,5.0,9.0,8.58,0.0
2017,12,23,7,45,63.0,23.5,0.7,5.5,30.5,19.5,6.92
2017,12,23,8,0,126.0,38.0,0.6,6.0,52.0,36.83,22.61
2017,12,23,8,15,149.0,55.0,0.5,6.5,78.0,63.06,42.6
2017,12,23,8,30,172.0,72.0,0.4,7.0,104.0,92.13,66.37
2017,12,23,8,45,188.0,87.5,0.35,7.5,130.5,121.08,91.25
2017,12,23,9,0,204.0,103.0,0.3,8.0,157.0,151.75,117.87
2017,12,23,9,15,211.5,118.5,0.25,8.0,181.5,181.48,144.01
2017,12,23,9,30,219.0,134.0,0.2,8.0,206.0,211.86,170.29
2017,12,23,9,45,225.5,146.5,0.2,8.5,227.0,239.39,193.55
2017,12,23,10,0,232.0,159.0,0.2,9.0,248.0,267.23,216.55
2017,12,23,10,15,337.0,155.0,0.15,9.5,294.0,325.93,263.45
2017,12,23,10,30,442.0,151.0,0.1,10.0,340.0,398.93,320.39
2017,12,23,10,45,439.5,159.5,0.1,10.5,355.0,425.55,340.38
2017,12,23,11,0,437.0,168.0,0.1,11.0,370.0,450.8,359.34
2017,12,23,11,15,400.5,180.5,0.1,11.0,369.5,457.47,364.19
2017,12,23,11,30,364.0,193.0,0.1,11.0,369.0,452.3,360.27
2017,12,23,11,45,633.0,132.0,0.1,11.5,442.0,594.29,469.11
2017,12,23,12,0,902.0,71.0,0.1,12.0,515.0,722.82,560.63
2017,12,23,12,15,755.5,103.5,0.1,12.0,474.5,679.84,528.36
2017,12,23,12,30,609.0,136.0,0.1,12.0,434.0,621.29,485.69
2017,12,23,12,45,523.0,154.5,0.1,12.0,407.0,581.68,457.12
2017,12,23,13,0,437.0,173.0,0.1,12.0,380.0,543.72,428.81
2017,12,23,13,15,351.0,181.0,0.15,12.0,343.5,479.68,381.55
2017,12,23,13,30,265.0,189.0,0.2,12.0,307.0,426.78,341.55
2017,12,23,13,45,263.0,178.5,0.25,12.0,290.5,413.88,333.29
2017,12,23,14,0,261.0,168.0,0.3,12.0,274.0,399.94,323.64
2017,12,23,14,15,186.5,159.0,0.3,11.5,232.0,322.15,262.87
2017,12,23,14,30,112.0,150.0,0.3,11.0,190.0,257.99,211.5
2017,12,23,14,45,107.0,135.5,0.35,11.0,170.5,237.13,195.46
2017,12,23,15,0,102.0,121.0,0.4,11.0,151.0,216.14,178.58
2017,12,23,15,15,95.0,104.5,0.45,10.5,129.5,190.94,158.07
2017,12,23,15,30,88.0,88.0,0.5,10.0,108.0,165.72,136.95
2017,12,23,15,45,76.5,71.0,0.6,10.0,85.5,137.11,112.09
2017,12,23,16,0,65.0,54.0,0.7,10.0,63.0,108.71,86.81
2017,12,23,16,15,33.5,38.0,0.65,9.5,42.5,63.74,46.96
2017,12,23,16,30,2.0,22.0,0.6,9.0,22.0,23.54,7.28
2017,12,23,16,45,1.0,11.0,0.6,9.0,11.0,10.92,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,2.5,0.5,5.5,2.5,0.0,0.0
2017,12,24,7,30,0.0,5.0,0.6,5.0,5.0,4.77,0.0
2017,12,24,7,45,0.0,19.5,0.7,5.0,19.5,18.01,5.59
2017,12,24,8,0,0.0,34.0,0.8,5.0,34.0,31.02,20.46
2017,12,24,8,15,7.0,51.0,0.8,5.5,52.0,47.23,34.97
2017,12,24,8,30,14.0,68.0,0.8,6.0,70.0,64.54,50.07
2017,12,24,8,45,21.0,83.5,0.85,7.0,88.5,82.14,65.19
2017,12,24,9,0,28.0,99.0,0.9,8.0,107.0,100.41,80.7
2017,12,24,9,15,31.5,114.0,0.8,8.5,123.5,118.05,95.74
2017,12,24,9,30,35.0,129.0,0.7,9.0,140.0,136.22,110.97
2017,12,24,9,45,37.5,141.0,0.6,10.0,154.5,151.48,123.3
2017,12,24,10,0,40.0,153.0,0.5,11.0,169.0,167.07,135.62
2017,12,24,10,15,25.5,154.0,0.45,11.0,164.5,159.2,128.97
2017,12,24,10,30,11.0,155.0,0.4,11.0,160.0,153.78,124.28
2017,12,24,10,45,5.5,152.5,0.35,11.5,155.0,148.74,119.67
2017,12,24,11,0,0.0,150.0,0.3,12.0,150.0,143.27,114.71
2017,12,24,11,15,45.5,182.5,0.3,12.0,204.5,212.23,171.52
2017,12,24,11,30,91.0,215.0,0.3,12.0,259.0,280.13,225.79
2017,12,24,11,45,52.5,197.5,0.35,12.0,223.0,237.71,191.14
2017,12,24,12,0,14.0,180.0,0.4,12.0,187.0,185.13,148.47
2017,12,24,12,15,7.0,106.0,0.4,12.0,109.5,104.83,82.97
2017,12,24,12,30,0.0,32.0,0.4,12.0,32.0,29.73,19.83
2017,12,24,12,45,0.0,26.5,0.45,12.5,26.5,24.61,15.5
2017,12,24,13,0,0.0,21.0,0.5,13.0,21.0,19.49,11.09
2017,12,24,13,15,0.0,74.5,0.5,12.5,74.5,69.34,53.62
2017,12,24,13,30,0.0,128.0,0.5,12.0,128.0,123.73,99.24
2017,12,24,13,45,8.0,140.0,0.5,12.0,143.0,143.59,115.89
2017,12,24,14,0,16.0,152.0,0.5,12.0,158.0,164.46,133.41
2017,12,24,14,15,8.0,90.5,0.55,11.5,93.5,91.83,73.11
2017,12,24,14,30,0.0,29.0,0.6,11.0,29.0,26.91,17.73
2017,12,24,14,45,0.0,26.0,0.7,10.5,26.0,24.12,15.41
2017,12,24,15,0,0.0,23.0,0.8,10.0,23.0,21.33,13.02
2017,12,24,15,15,0.0,19.5,0.85,9.5,19.5,18.07,10.2
2017,12,24,15,30,0.0,16.0,0.9,9.0,16.0,14.82,7.33
2017,12,24,15,45,0.0,12.5,1.0,8.5,12.5,11.57,4.44
2017,12,24,16,0,0.0,9.0,1.1,8.0,9.0,8.33,1.53
2017,12,24,16,15,0.0,6.0,1.1,7.5,6.0,5.55,0.0
2017,12,24,16,30,0.0,3.0,1.1,7.0,3.0,2.77,0.0
2017,12,24,16,45,0.0,1.5,1.1,7.0,1.5,1.43,0.0
2017,12,24,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,86.0,4.5,0.95,4.5,6.0,0.0,0.0
2017,12,25,7,30,172.0,9.0,0.9,5.0,12.0,8.58,0.0
2017,12,25,7,45,316.0,18.5,0.9,5.5,44.0,15.84,3.87
2017,12,25,8,0,460.0,28.0,0.9,6.0,76.0,38.22,17.47
2017,12,25,8,15,539.5,33.5,0.85,6.5,115.5,77.69,39.45
2017,12,25,8,30,619.0,39.0,0.8,7.0,155.0,125.65,74.81
2017,12,25,8,45,667.5,43.5,0.8,7.5,194.5,174.68,116.68
2017,12,25,9,0,716.0,48.0,0.8,8.0,234.0,228.04,164.19
2017,12,25,9,15,747.5,50.5,0.75,8.0,271.0,278.25,210.28
2017,12,25,9,30,779.0,53.0,0.7,8.0,308.0,330.29,257.28
2017,12,25,9,45,510.5,105.5,0.7,8.5,279.5,314.14,251.69
2017,12,25,10,0,242.0,158.0,0.7,9.0,251.0,269.87,219.63
2017,12,25,10,15,244.0,170.0,0.7,9.5,269.0,295.7,241.34
2017,12,25,10,30,246.0,182.0,0.7,10.0,287.0,321.31,261.89
2017,12,25,10,45,132.5,178.0,0.7,10.5,235.0,258.06,210.36
2017,12,25,11,0,19.0,174.0,0.7,11.0,183.0,178.95,144.69
2017,12,25,11,15,107.0,196.0,0.65,11.5,247.5,273.2,222.36
2017,12,25,11,30,195.0,218.0,0.6,12.0,312.0,359.94,290.82
2017,12,25,11,45,226.5,217.0,0.6,12.5,328.0,386.98,311.23
2017,12,25,12,0,258.0,216.0,0.6,13.0,344.0,424.66,339.93
2017,12,25,12,15,572.5,140.5,0.55,13.0,422.0,588.62,468.02
2017,12,25,12,30,887.0,65.0,0.5,13.0,500.0,735.07,573.16
2017,12,25,12,45,886.0,63.5,0.5,13.0,491.0,742.98,576.77
2017,12,25,13,0,885.0,62.0,0.5,13.0,482.0,747.56,580.26
2017,12,25,13,15,573.0,126.0,0.5,13.0,394.5,601.06,474.84
2017,12,25,13,30,261.0,190.0,0.5,13.0,307.0,424.95,339.85
2017,12,25,13,45,260.5,180.0,0.5,13.5,291.5,413.89,333.15
2017,12,25,14,0,260.0,170.0,0.5,14.0,276.0,401.79,323.95
2017,12,25,14,15,257.5,157.0,0.5,13.5,255.5,383.42,311.02
2017,12,25,14,30,255.0,144.0,0.5,13.0,235.0,364.07,297.12
2017,12,25,14,45,248.5,130.0,0.5,13.0,211.5,339.72,278.39
2017,12,25,15,0,242.0,116.0,0.5,13.0,188.0,314.69,258.72
2017,12,25,15,15,231.5,100.5,0.55,12.0,161.5,284.44,235.32
2017,12,25,15,30,221.0,85.0,0.6,11.0,135.0,253.88,210.72
2017,12,25,15,45,198.5,69.5,0.65,10.5,107.5,216.1,178.59
2017,12,25,16,0,176.0,54.0,0.7,10.0,80.0,179.11,146.01
2017,12,25,16,15,135.0,38.5,0.75,9.5,54.5,133.51,104.46
2017,12,25,16,30,94.0,23.0,0.8,9.0,29.0,84.3,45.74
2017,12,25,16,45,47.0,11.5,0.9,9.0,14.5,31.34,0.0
2017,12,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,26,7,45,247.0,13.5,0.5,7.5,39.5,10.92,0.64
2017,12,26,8,0,494.0,27.0,0.4,8.0,79.0,37.31,16.36
2017,12,26,8,15,574.5,33.0,0.35,8.0,119.5,79.16,39.24
2017,12,26,8,30,655.0,39.0,0.3,8.0,160.0,129.58,76.06
2017,12,26,8,45,704.0,43.0,0.25,8.5,201.0,180.12,118.62
2017,12,26,9,0,753.0,47.0,0.2,9.0,242.0,234.99,166.68
2017,12,26,9,15,785.0,49.5,0.25,9.5,280.0,287.24,213.68
2017,12,26,9,30,817.0,52.0,0.3,10.0,318.0,341.04,261.3
2017,12,26,9,45,834.5,55.0,0.4,11.0,351.0,391.01,304.74
2017,12,26,10,0,852.0,58.0,0.5,12.0,384.0,440.77,346.65
2017,12,26,10,15,867.0,59.5,0.55,12.5,411.0,487.21,384.98
2017,12,26,10,30,882.0,61.0,0.6,13.0,438.0,532.64,421.4
2017,12,26,10,45,891.0,62.5,0.7,13.5,459.0,573.46,453.83
2017,12,26,11,0,900.0,64.0,0.8,14.0,480.0,612.34,484.08
2017,12,26,11,15,906.0,65.0,0.8,14.0,493.5,646.63,510.18
2017,12,26,11,30,912.0,66.0,0.8,14.0,507.0,678.39,533.95
2017,12,26,11,45,914.5,66.5,0.8,14.5,513.0,704.49,551.45
2017,12,26,12,0,917.0,67.0,0.8,15.0,519.0,727.59,566.3
2017,12,26,12,15,916.0,66.5,0.8,15.0,517.0,743.86,577.43
2017,12,26,12,30,915.0,66.0,0.8,15.0,515.0,756.8,586.39
2017,12,26,12,45,912.5,65.0,0.8,15.5,506.0,764.63,590.87
2017,12,26,13,0,910.0,64.0,0.8,16.0,497.0,769.04,593.14
2017,12,26,13,15,902.0,63.5,0.8,15.5,480.0,766.48,592.94
2017,12,26,13,30,894.0,63.0,0.8,15.0,463.0,760.55,590.6
2017,12,26,13,45,881.5,61.5,0.85,15.0,439.5,746.67,582.42
2017,12,26,14,0,869.0,60.0,0.9,15.0,416.0,729.67,572.1
2017,12,26,14,15,851.0,58.5,0.9,14.5,386.0,705.71,557.09
2017,12,26,14,30,833.0,57.0,0.9,14.0,356.0,685.22,544.43
2017,12,26,14,45,805.0,55.0,0.9,14.0,320.0,648.53,518.54
2017,12,26,15,0,777.0,53.0,0.9,14.0,284.0,610.11,490.9
2017,12,26,15,15,738.0,49.5,0.85,13.0,245.0,561.24,454.98
2017,12,26,15,30,699.0,46.0,0.8,12.0,206.0,511.99,416.71
2017,12,26,15,45,627.0,42.0,0.75,11.0,164.0,442.66,360.76
2017,12,26,16,0,555.0,38.0,0.7,10.0,122.0,375.79,304.29
2017,12,26,16,15,448.0,30.0,0.8,9.5,83.5,290.21,229.12
2017,12,26,16,30,341.0,22.0,0.9,9.0,45.0,212.35,127.03
2017,12,26,16,45,170.5,11.0,1.0,8.5,22.5,84.69,0.0
2017,12,26,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,7,45,242.0,14.0,0.95,5.5,39.0,11.41,0.73
2017,12,27,8,0,484.0,28.0,1.0,6.0,78.0,37.23,17.0
2017,12,27,8,15,565.5,34.0,0.95,6.5,119.0,78.47,39.4
2017,12,27,8,30,647.0,40.0,0.9,7.0,160.0,128.44,75.91
2017,12,27,8,45,693.0,45.0,0.85,7.5,200.5,178.95,118.99
2017,12,27,9,0,739.0,50.0,0.8,8.0,241.0,233.53,167.58
2017,12,27,9,15,770.5,53.0,0.8,8.5,279.0,285.49,214.91
2017,12,27,9,30,802.0,56.0,0.8,9.0,317.0,339.28,263.05
2017,12,27,9,45,806.5,62.0,0.8,10.0,347.5,387.12,305.05
2017,12,27,10,0,811.0,68.0,0.8,11.0,378.0,433.69,344.41
2017,12,27,10,15,826.0,70.0,0.75,11.5,405.0,479.58,382.01
2017,12,27,10,30,841.0,72.0,0.7,12.0,432.0,524.6,417.55
2017,12,27,10,45,845.5,75.0,0.7,12.5,451.0,563.71,447.86
2017,12,27,11,0,850.0,78.0,0.7,13.0,470.0,600.71,475.73
2017,12,27,11,15,855.5,78.5,0.7,13.0,483.0,633.28,500.58
2017,12,27,11,30,861.0,79.0,0.7,13.0,496.0,663.41,523.21
2017,12,27,11,45,700.0,119.0,0.75,13.0,460.5,624.42,493.82
2017,12,27,12,0,539.0,159.0,0.8,13.0,425.0,568.12,451.65
2017,12,27,12,15,612.5,137.0,0.8,13.0,438.5,613.45,487.49
2017,12,27,12,30,686.0,115.0,0.8,13.0,452.0,654.24,518.63
2017,12,27,12,45,579.5,141.0,0.8,13.5,422.5,612.92,485.78
2017,12,27,13,0,473.0,167.0,0.8,14.0,393.0,564.07,448.02
2017,12,27,13,15,667.0,117.5,0.8,14.0,424.0,663.02,525.13
2017,12,27,13,30,861.0,68.0,0.8,14.0,455.0,742.38,581.33
2017,12,27,13,45,662.5,103.0,0.85,14.0,392.0,643.0,510.26
2017,12,27,14,0,464.0,138.0,0.9,14.0,329.0,527.39,423.85
2017,12,27,14,15,637.0,98.0,0.85,14.0,339.5,608.12,488.39
2017,12,27,14,30,810.0,58.0,0.8,14.0,350.0,670.83,533.97
2017,12,27,14,45,785.5,55.5,0.75,14.0,315.5,636.43,508.09
2017,12,27,15,0,761.0,53.0,0.7,14.0,281.0,600.22,481.58
2017,12,27,15,15,723.0,49.5,0.7,13.0,242.5,552.45,447.08
2017,12,27,15,30,685.0,46.0,0.7,12.0,204.0,504.27,410.19
2017,12,27,15,45,624.5,41.0,0.7,11.0,163.5,441.0,359.47
2017,12,27,16,0,564.0,36.0,0.7,10.0,123.0,379.73,307.78
2017,12,27,16,15,462.0,28.5,0.75,9.5,84.5,297.02,234.93
2017,12,27,16,30,360.0,21.0,0.8,9.0,46.0,216.11,134.57
2017,12,27,16,45,180.0,10.5,0.9,8.5,23.0,88.66,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,45,218.0,15.5,1.25,4.5,38.0,11.88,0.78
2017,12,28,8,0,436.0,31.0,1.3,5.0,76.0,36.5,17.65
2017,12,28,8,15,523.0,38.5,1.3,5.5,117.0,77.17,40.27
2017,12,28,8,30,610.0,46.0,1.3,6.0,158.0,128.37,77.86
2017,12,28,8,45,668.0,50.0,1.35,6.5,200.0,178.17,119.97
2017,12,28,9,0,726.0,54.0,1.4,7.0,242.0,233.37,169.01
2017,12,28,9,15,760.5,57.5,1.35,7.5,280.5,286.14,217.32
2017,12,28,9,30,795.0,61.0,1.3,8.0,319.0,341.07,266.78
2017,12,28,9,45,832.5,60.0,1.3,9.0,355.0,394.26,313.24
2017,12,28,10,0,870.0,59.0,1.3,10.0,391.0,447.91,358.67
2017,12,28,10,15,885.0,60.5,1.25,10.5,418.5,495.28,398.24
2017,12,28,10,30,900.0,62.0,1.2,11.0,446.0,541.61,435.62
2017,12,28,10,45,910.5,63.0,1.15,12.0,467.5,583.58,467.56
2017,12,28,11,0,921.0,64.0,1.1,13.0,489.0,623.65,496.87
2017,12,28,11,15,927.0,64.5,1.05,13.5,503.0,658.23,522.08
2017,12,28,11,30,933.0,65.0,1.0,14.0,517.0,690.22,544.69
2017,12,28,11,45,933.5,66.0,0.95,14.5,523.0,716.29,561.56
2017,12,28,12,0,934.0,67.0,0.9,15.0,529.0,739.21,575.63
2017,12,28,12,15,933.5,67.0,0.9,15.0,528.0,756.98,587.8
2017,12,28,12,30,933.0,67.0,0.9,15.0,527.0,771.38,597.77
2017,12,28,12,45,909.5,72.5,0.9,15.5,514.0,771.9,597.1
2017,12,28,13,0,886.0,78.0,0.9,16.0,501.0,774.49,598.2
2017,12,28,13,15,878.0,77.0,0.9,16.0,484.5,771.77,596.82
2017,12,28,13,30,870.0,76.0,0.9,16.0,468.0,765.67,593.26
2017,12,28,13,45,854.5,75.0,0.9,16.0,444.0,750.61,583.56
2017,12,28,14,0,839.0,74.0,0.9,16.0,420.0,732.45,571.79
2017,12,28,14,15,769.0,73.0,0.8,15.5,372.5,671.37,528.99
2017,12,28,14,30,699.0,72.0,0.7,15.0,325.0,612.98,487.81
2017,12,28,14,45,720.0,68.0,0.65,14.5,306.5,606.84,484.95
2017,12,28,15,0,741.0,64.0,0.6,14.0,288.0,600.99,481.31
2017,12,28,15,15,699.0,60.0,0.65,13.0,248.0,550.25,444.5
2017,12,28,15,30,657.0,56.0,0.7,12.0,208.0,504.76,410.11
2017,12,28,15,45,590.5,50.0,0.8,11.0,166.5,437.76,357.29
2017,12,28,16,0,524.0,44.0,0.9,10.0,125.0,373.33,303.63
2017,12,28,16,15,411.5,35.0,0.95,9.5,86.0,284.92,226.43
2017,12,28,16,30,299.0,26.0,1.0,9.0,47.0,198.82,128.26
2017,12,28,16,45,149.5,13.0,1.05,8.5,23.5,77.98,0.0
2017,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,234.0,15.0,1.2,6.5,39.0,11.46,0.3
2017,12,29,8,0,468.0,30.0,1.2,7.0,78.0,37.35,18.06
2017,12,29,8,15,554.0,37.0,1.15,7.5,119.5,78.76,40.26
2017,12,29,8,30,640.0,44.0,1.1,8.0,161.0,129.5,76.85
2017,12,29,8,45,694.5,48.0,1.1,9.0,203.5,180.22,119.26
2017,12,29,9,0,749.0,52.0,1.1,10.0,246.0,235.94,168.05
2017,12,29,9,15,782.5,55.5,1.0,10.5,285.0,289.59,216.41
2017,12,29,9,30,816.0,59.0,0.9,11.0,324.0,345.27,265.6
2017,12,29,9,45,835.5,62.0,0.8,11.5,357.5,396.65,310.15
2017,12,29,10,0,855.0,65.0,0.7,12.0,391.0,448.04,352.99
2017,12,29,10,15,871.0,67.0,0.65,12.5,419.5,496.4,392.16
2017,12,29,10,30,887.0,69.0,0.6,13.0,448.0,543.88,429.16
2017,12,29,10,45,898.5,70.0,0.55,14.0,469.5,584.1,458.71
2017,12,29,11,0,910.0,71.0,0.5,15.0,491.0,624.54,487.22
2017,12,29,11,15,916.0,71.5,0.45,15.5,505.5,658.97,511.3
2017,12,29,11,30,922.0,72.0,0.4,16.0,520.0,690.84,532.89
2017,12,29,11,45,863.0,78.5,0.4,16.5,501.5,687.03,529.23
2017,12,29,12,0,804.0,85.0,0.4,17.0,483.0,673.63,518.8
2017,12,29,12,15,704.0,112.0,0.4,17.0,460.0,651.72,502.98
2017,12,29,12,30,604.0,139.0,0.4,17.0,437.0,620.57,480.06
2017,12,29,12,45,660.5,121.0,0.4,17.5,441.5,651.77,503.25
2017,12,29,13,0,717.0,103.0,0.4,18.0,446.0,680.33,522.71
2017,12,29,13,15,605.5,127.0,0.4,18.0,410.5,627.73,484.89
2017,12,29,13,30,494.0,151.0,0.4,18.0,375.0,567.68,441.33
2017,12,29,13,45,686.5,109.0,0.4,18.0,403.0,669.08,517.74
2017,12,29,14,0,879.0,67.0,0.4,18.0,431.0,754.46,576.39
2017,12,29,14,15,861.5,65.0,0.4,17.5,400.5,730.36,560.45
2017,12,29,14,30,844.0,63.0,0.4,17.0,370.0,703.49,543.96
2017,12,29,14,45,818.5,60.5,0.45,16.5,334.0,667.85,521.6
2017,12,29,15,0,793.0,58.0,0.5,16.0,298.0,630.26,497.13
2017,12,29,15,15,754.0,54.0,0.6,15.5,258.0,580.37,462.45
2017,12,29,15,30,715.0,50.0,0.7,15.0,218.0,529.95,424.99
2017,12,29,15,45,653.5,45.0,0.8,14.5,175.5,464.86,373.97
2017,12,29,16,0,592.0,40.0,0.9,14.0,133.0,401.49,321.48
2017,12,29,16,15,485.5,32.0,0.95,13.0,92.5,314.17,246.83
2017,12,29,16,30,379.0,24.0,1.0,12.0,52.0,229.95,151.46
2017,12,29,16,45,189.5,12.0,1.05,11.5,26.0,94.91,0.0
2017,12,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,7,45,82.5,18.0,0.9,6.0,26.5,14.06,1.44
2017,12,30,8,0,165.0,36.0,0.9,7.0,53.0,33.06,19.32
2017,12,30,8,15,199.5,52.0,0.85,7.5,82.0,62.03,39.81
2017,12,30,8,30,234.0,68.0,0.8,8.0,111.0,94.35,65.17
2017,12,30,8,45,254.0,82.5,0.75,9.0,139.5,126.29,92.25
2017,12,30,9,0,274.0,97.0,0.7,10.0,168.0,160.28,121.64
2017,12,30,9,15,284.5,111.5,0.6,10.5,195.0,193.42,150.74
2017,12,30,9,30,295.0,126.0,0.5,11.0,222.0,227.38,179.96
2017,12,30,9,45,307.0,137.5,0.45,11.5,246.0,259.61,207.17
2017,12,30,10,0,319.0,149.0,0.4,12.0,270.0,292.5,234.21
2017,12,30,10,15,495.5,123.5,0.35,12.5,327.5,372.27,297.2
2017,12,30,10,30,672.0,98.0,0.3,13.0,385.0,463.48,367.4
2017,12,30,10,45,711.5,93.5,0.25,14.0,411.0,508.41,400.14
2017,12,30,11,0,751.0,89.0,0.2,15.0,437.0,552.63,431.86
2017,12,30,11,15,695.0,107.5,0.2,15.0,437.0,565.58,441.16
2017,12,30,11,30,639.0,126.0,0.2,15.0,437.0,571.37,445.27
2017,12,30,11,45,648.0,125.5,0.2,15.5,444.0,595.68,462.64
2017,12,30,12,0,657.0,125.0,0.2,16.0,451.0,618.08,478.11
2017,12,30,12,15,556.0,153.0,0.2,16.0,428.5,585.73,453.68
2017,12,30,12,30,455.0,181.0,0.2,16.0,406.0,553.38,429.39
2017,12,30,12,45,559.0,149.5,0.2,16.0,421.0,602.99,468.01
2017,12,30,13,0,663.0,118.0,0.2,16.0,436.0,657.38,508.24
2017,12,30,13,15,652.0,117.0,0.2,16.0,421.5,652.17,504.25
2017,12,30,13,30,641.0,116.0,0.2,16.0,407.0,644.31,499.26
2017,12,30,13,45,678.0,100.0,0.25,16.0,393.5,652.71,506.79
2017,12,30,14,0,715.0,84.0,0.3,16.0,380.0,657.18,511.26
2017,12,30,14,15,569.5,104.5,0.3,15.5,330.0,567.9,447.63
2017,12,30,14,30,424.0,125.0,0.3,15.0,280.0,475.54,379.34
2017,12,30,14,45,406.0,116.0,0.35,15.0,252.5,445.87,358.55
2017,12,30,15,0,388.0,107.0,0.4,15.0,225.0,415.41,335.8
2017,12,30,15,15,369.0,94.5,0.4,14.5,194.5,379.4,308.3
2017,12,30,15,30,350.0,82.0,0.4,14.0,164.0,343.1,279.58
2017,12,30,15,45,313.5,69.0,0.4,13.5,132.0,295.73,240.71
2017,12,30,16,0,277.0,56.0,0.4,13.0,100.0,249.92,201.7
2017,12,30,16,15,224.5,41.0,0.4,12.5,69.5,194.94,153.38
2017,12,30,16,30,172.0,26.0,0.4,12.0,39.0,139.4,93.0
2017,12,30,16,45,86.0,13.0,0.45,12.0,19.5,50.43,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,7,45,101.0,17.5,0.9,7.5,27.5,13.67,1.0
2017,12,31,8,0,202.0,35.0,0.8,8.0,55.0,32.61,18.48
2017,12,31,8,15,245.0,49.5,0.8,8.5,86.0,62.89,38.7
2017,12,31,8,30,288.0,64.0,0.8,9.0,117.0,97.97,65.58
2017,12,31,8,45,318.5,77.5,0.85,9.5,149.0,134.46,96.24
2017,12,31,9,0,349.0,91.0,0.9,10.0,181.0,174.03,130.54
2017,12,31,9,15,363.0,104.0,0.85,10.5,210.0,211.22,163.49
2017,12,31,9,30,377.0,117.0,0.8,11.0,239.0,249.41,196.77
2017,12,31,9,45,392.0,126.0,0.8,11.5,265.0,284.88,227.25
2017,12,31,10,0,407.0,135.0,0.8,12.0,291.0,321.03,257.57
2017,12,31,10,15,469.5,134.0,0.75,12.0,326.0,370.21,297.74
2017,12,31,10,30,532.0,133.0,0.7,12.0,361.0,423.31,340.22
2017,12,31,10,45,404.5,165.5,0.7,12.5,343.5,408.89,328.42
2017,12,31,11,0,277.0,198.0,0.7,13.0,326.0,377.54,303.12
2017,12,31,11,15,290.5,202.5,0.65,13.0,340.5,402.09,322.63
2017,12,31,11,30,304.0,207.0,0.6,13.0,355.0,426.63,341.38
2017,12,31,11,45,229.5,217.5,0.6,13.0,330.0,388.65,311.26
2017,12,31,12,0,155.0,228.0,0.6,13.0,305.0,355.38,284.6
2017,12,31,12,15,200.5,224.0,0.55,13.0,323.5,388.55,311.4
2017,12,31,12,30,246.0,220.0,0.5,13.0,342.0,433.37,346.0
2017,12,31,12,45,245.5,216.5,0.5,13.5,336.5,434.34,346.0
2017,12,31,13,0,245.0,213.0,0.5,14.0,331.0,434.37,345.75
2017,12,31,13,15,122.5,179.5,0.5,14.0,238.5,292.92,235.27
2017,12,31,13,30,0.0,146.0,0.5,14.0,146.0,142.65,112.97
2017,12,31,13,45,0.0,138.5,0.55,14.0,138.5,135.46,107.92
2017,12,31,14,0,0.0,131.0,0.6,14.0,131.0,128.33,102.28
2017,12,31,14,15,0.0,121.5,0.6,13.5,121.5,119.06,95.0
2017,12,31,14,30,0.0,112.0,0.6,13.0,112.0,109.84,87.69
2017,12,31,14,45,0.0,101.0,0.6,13.0,101.0,98.99,78.76
2017,12,31,15,0,0.0,90.0,0.6,13.0,90.0,88.17,69.76
2017,12,31,15,15,0.0,78.0,0.6,13.0,78.0,76.23,59.69
2017,12,31,15,30,0.0,66.0,0.6,13.0,66.0,64.28,49.48
2017,12,31,15,45,283.5,53.5,0.75,9.5,99.0,256.65,215.89
2017,12,31,16,0,567.0,41.0,0.9,6.0,132.0,390.79,324.89
2017,12,31,16,15,465.5,33.0,0.95,5.5,93.0,313.29,254.15
2017,12,31,16,30,364.0,25.0,1.0,5.0,54.0,234.18,166.43
2017,12,31,16,45,182.0,12.5,1.1,5.0,27.0,92.8,0.0
2017,12,31,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
